Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-02-27 23:30:00,40.2975501671,-11.123812324,41.8046857432,-5.9724498329,-3.9538123240000003,7.1625965194,46.27,-7.17,46.822236170400004,135.34,35.2375501671,-21.003812324,41.0224947306,-5.9724498329,-3.9538123240000003,7.1625965194,41.21,-17.05,44.5978317859,133.57,37.5875501671,-55.133812324,66.727514482,-5.9724498329,-3.9538123240000003,7.1625965194,43.56,-51.18,67.207633495,135.6,34.7375501671,1.516187676,34.7706228975,-5.9724498329,-3.9538123240000003,7.1625965194,40.71,5.47,41.0758444831,134.57,37.8275501671,-9.273812324,38.9477489293,-5.9724498329,-3.9538123240000003,7.1625965194,43.8,-5.32,44.1219038574,135.6,32.7475501671,-34.633812324,47.6644836124,-5.9724498329,-3.9538123240000003,7.1625965194,38.72,-30.68,49.4014250807,133.57
2021-02-28 00:00:00,39.1350168816,-11.2683358831,40.7249915887,-5.0049831184,-3.7683358831,6.26499891,44.14,-7.5,44.7726434332,135.14,34.2250168816,-21.0683358831,40.1898812816,-5.0049831184,-3.7683358831,6.26499891,39.23,-17.3,42.8752014573,133.38,36.5250168816,-55.1283358831,66.1302523467,-5.0049831184,-3.7683358831,6.26499891,41.53,-51.36,66.0499091597,135.41,33.7850168816,1.3716641169,33.8128500446,-5.0049831184,-3.7683358831,6.26499891,38.79,5.14,39.1290646451,134.37,36.7550168816,-9.5283358831,37.9699940831,-5.0049831184,-3.7683358831,6.26499891,41.76,-5.76,42.1553697647,135.41,31.7950168816,-35.0483358831,47.3213371184,-5.0049831184,-3.7683358831,6.26499891,36.8,-31.28,48.2978094741,133.38
2021-02-28 00:30:00,41.0183835798,-10.8992726747,42.4417475646,-5.6416164202,-3.8992726747,6.8579999435,46.66,-7.0,47.1821534057,134.54,36.0183835798,-20.5992726747,41.4928185404,-5.6416164202,-3.8992726747,6.8579999435,41.66,-16.7,44.8825756837,132.77,38.2883835798,-54.3492726747,66.4819054888,-5.6416164202,-3.8992726747,6.8579999435,43.93,-50.45,66.8957950846,134.79,35.4983835798,1.6507273253,35.5367434845,-5.6416164202,-3.8992726747,6.8579999435,41.14,5.55,41.5126739683,133.73,38.4783835798,-9.0592726747,39.530449331,-5.6416164202,-3.8992726747,6.8579999435,44.12,-5.16,44.420715888,134.79,33.4383835798,-33.7792726747,47.5306717695,-5.6416164202,-3.8992726747,6.8579999435,39.08,-29.88,49.194113469,132.77
2021-02-28 01:00:00,40.7587167994,-11.4282880317,42.3305889691,-7.1612832006,-4.3482880317,8.3780418885,47.92,-7.08,48.4401981829,134.54,36.3687167994,-20.3082880317,41.6546530944,-7.1612832006,-4.3482880317,8.3780418885,43.53,-15.96,46.3635902406,132.61,37.9587167994,-54.8082880317,66.6694279113,-7.1612832006,-4.3482880317,8.3780418885,45.12,-50.46,67.6906640535,134.79,35.7887167994,1.8817119682999999,35.8381513206,-7.1612832006,-4.3482880317,8.3780418885,42.95,6.23,43.3994861721,133.54,38.1987167994,-9.5482880317,39.373998647,-7.1612832006,-4.3482880317,8.3780418885,45.36,-5.2,45.6570870731,134.79,33.6387167994,-34.1882880317,47.9625093844,-7.1612832006,-4.3482880317,8.3780418885,40.8,-29.84,50.5476567212,132.61
2021-02-28 01:30:00,39.6231000623,-11.9402336017,41.3830791147,-7.4068999377,-4.3902336017,8.6102449306,47.03,-7.55,47.6321677021,134.78,35.4931000623,-20.6202336017,41.0481934538,-7.4068999377,-4.3902336017,8.6102449306,42.9,-16.23,45.8674492424,132.89,36.8931000623,-55.4602336017,66.6103471193,-7.4068999377,-4.3902336017,8.6102449306,44.3,-51.07,67.6064708441,135.03,34.9331000623,1.6397663983,34.9715643603,-7.4068999377,-4.3902336017,8.6102449306,42.34,6.03,42.7672362913,133.82,37.1131000623,-10.1102336017,38.4655562772,-7.4068999377,-4.3902336017,8.6102449306,44.52,-5.72,44.8859532593,135.03,32.8331000623,-33.4302336017,46.8571550391,-7.4068999377,-4.3902336017,8.6102449306,40.24,-29.04,49.6243811045,132.89
2021-02-28 02:00:00,38.1554666956,-12.1490486275,40.0429646919,-7.3045333044,-4.3090486275,8.4808081495,45.46,-7.84,46.1310871322,135.04,34.1454666956,-20.9890486275,40.0805820585,-7.3045333044,-4.3090486275,8.4808081495,41.45,-16.68,44.6802517898,133.18,35.4854666956,-55.8490486275,66.1689850247,-7.3045333044,-4.3090486275,8.4808081495,42.79,-51.54,66.9877279806,135.29,33.6354666956,1.3609513725,33.6629887038,-7.3045333044,-4.3090486275,8.4808081495,40.94,5.67,41.3307694097,134.11,35.7354666956,-10.3490486275,37.2038490945,-7.3045333044,-4.3090486275,8.4808081495,43.04,-6.04,43.4617440975,135.29,31.5754666956,-33.5490486275,46.0711271933,-7.3045333044,-4.3090486275,8.4808081495,38.88,-29.24,48.6480420983,133.18
2021-02-28 02:30:00,37.7044833598,-12.187983743,39.6254339175,-6.7255166402,-4.207983743,7.9334545602,44.43,-7.98,45.140949259,135.04,33.6144833598,-21.157983743,39.7189346234,-6.7255166402,-4.207983743,7.9334545602,40.34,-16.95,43.7563492536,133.18,35.0944833598,-55.947983743,66.0439221065,-6.7255166402,-4.207983743,7.9334545602,41.82,-51.74,66.5277385757,135.37,33.1244833598,1.222016257,33.1470167826,-6.7255166402,-4.207983743,7.9334545602,39.85,5.43,40.2182471025,134.19,35.2744833598,-10.367983743,36.7666188709,-6.7255166402,-4.207983743,7.9334545602,42.0,-6.16,42.4493297945,135.37,31.1144833598,-34.607983743,46.5384100879,-6.7255166402,-4.207983743,7.9334545602,37.84,-30.4,48.5389081047,133.18
2021-02-28 03:00:00,36.6128833515,-12.3995289442,38.6555499941,-6.5171166485,-4.0995289442,7.6992822377,43.13,-8.3,43.921371791,135.59,32.7228833515,-21.3795289442,39.0879949948,-6.5171166485,-4.0995289442,7.6992822377,39.24,-17.28,42.8762871527,133.7,34.0628833515,-56.3995289442,65.8876838821,-6.5171166485,-4.0995289442,7.6992822377,40.58,-52.3,66.1968760592,135.83,32.2728833515,1.1104710558,32.2919826858,-6.5171166485,-4.0995289442,7.6992822377,38.79,5.21,39.1383213743,134.65,34.2428833515,-10.6195289442,35.8517706009,-6.5171166485,-4.0995289442,7.6992822377,40.76,-6.52,41.2781782544,135.83,30.2828833515,-34.1795289442,45.6650109266,-6.5171166485,-4.0995289442,7.6992822377,36.8,-30.08,47.5294266744,133.7
2021-02-28 03:30:00,35.6981000414,-12.1366145699,37.7047975699,-5.8618999586000005,-3.9666145699,7.0778458779,41.56,-8.17,42.3554305845,135.59,31.8081000414,-21.8766145699,38.6049413066,-5.8618999586000005,-3.9666145699,7.0778458779,37.67,-17.91,41.710873882,133.7,33.2281000414,-56.1766145699,65.2680523449,-5.8618999586000005,-3.9666145699,7.0778458779,39.09,-52.21,65.2220223544,135.83,31.3981000414,0.6433854301,31.4046912264,-5.8618999586000005,-3.9666145699,7.0778458779,37.26,4.61,37.5441033985,134.65,33.3781000414,-10.4466145699,34.9746954004,-5.8618999586000005,-3.9666145699,7.0778458779,39.24,-6.48,39.7714470443,135.83,29.4981000414,-34.9666145699,45.7471533599,-5.8618999586000005,-3.9666145699,7.0778458779,35.36,-31.0,47.0247764482,133.7
2021-02-28 04:00:00,34.9926000815,-12.3152934578,37.0964757546,-5.4173999185,-3.7952934578,6.6145653151,40.41,-8.52,41.2984079596,136.11,31.0426000815,-22.1252934578,38.1204883286,-5.4173999185,-3.7952934578,6.6145653151,36.46,-18.33,40.8083386087,134.28,32.5826000815,-56.6952934578,65.3909942449,-5.4173999185,-3.7952934578,6.6145653151,38.0,-52.9,65.1337853959,136.36,30.6626000815,0.5747065422000001,30.6679854468,-5.4173999185,-3.7952934578,6.6145653151,36.08,4.37,36.3436830825,135.26,32.7426000815,-10.5952934578,34.4142136849,-5.4173999185,-3.7952934578,6.6145653151,38.16,-6.8,38.7611351743,136.36,28.7826000815,-37.1952934578,47.0311378011,-5.4173999185,-3.7952934578,6.6145653151,34.2,-33.4,47.8037655421,134.28
2021-02-28 04:30:00,34.4586667497,-12.2684959886,36.5775300969,-5.0613332503,-3.6984959886,6.2686495236,39.52,-8.57,40.4385373128,136.2,30.4786667497,-22.4084959886,37.8297478092,-5.0613332503,-3.6984959886,6.2686495236,35.54,-18.71,40.1641096005,134.41,32.0886667497,-56.7084959886,65.1577781317,-5.0613332503,-3.6984959886,6.2686495236,37.15,-53.01,64.7316197851,136.46,30.1386667497,0.3215040114,30.1403815217,-5.0613332503,-3.6984959886,6.2686495236,35.2,4.02,35.4288074877,135.38,32.2186667497,-10.5784959886,33.9108694154,-5.0613332503,-3.6984959886,6.2686495236,37.28,-6.88,37.9095344208,136.46,28.3386667497,-35.0584959886,45.0796869347,-5.0613332503,-3.6984959886,6.2686495236,33.4,-31.36,45.8149495252,134.41
2021-02-28 05:00:00,34.1418167387,-11.877607258,36.148875562,-4.9181832613,-3.637607258,6.1172471877,39.06,-8.24,39.9196843675,136.39,30.1318167387,-22.627607258,37.6820247625,-4.9181832613,-3.637607258,6.1172471877,35.05,-18.99,39.8638006216,134.66,31.7918167387,-56.507607258,64.8369438637,-4.9181832613,-3.637607258,6.1172471877,36.71,-52.87,64.3650603977,136.64,29.8018167387,0.20239274200000001,29.8025039846,-4.9181832613,-3.637607258,6.1172471877,34.72,3.84,34.9317047966,135.61,31.9218167387,-10.237607258,33.5232902065,-4.9181832613,-3.637607258,6.1172471877,36.84,-6.6,37.4265360406,136.64,28.0018167387,-33.597607258,43.7367231756,-4.9181832613,-3.637607258,6.1172471877,32.92,-29.96,44.5121107116,134.66
2021-02-28 05:30:00,34.5184334295,-11.5809859847,36.4093598241,-5.0815665705,-3.7109859847,6.2923553451,39.6,-7.87,40.3744585103,136.2,30.4384334295,-22.4909859847,37.8463033889,-5.0815665705,-3.7109859847,6.2923553451,35.52,-18.78,40.179084111,134.49,32.1384334295,-56.0909859847,64.6457857252,-5.0815665705,-3.7109859847,6.2923553451,37.22,-52.38,64.2572392809,136.46,30.0884334295,0.27901401530000003,30.0897270686,-5.0815665705,-3.7109859847,6.2923553451,35.17,3.99,35.3956070721,135.47,32.2784334295,-9.9109859847,33.7657357072,-5.0815665705,-3.7109859847,6.2923553451,37.36,-6.2,37.8709598505,136.46,28.2784334295,-34.9109859847,44.9271269908,-5.0815665705,-3.7109859847,6.2923553451,33.36,-31.2,45.6763571227,134.49
2021-02-28 06:00:00,34.8044334406,-11.5965424574,36.6855337168,-5.3155665594,-3.7965424574,6.5321499123999995,40.12,-7.8,40.8711927891,136.28,30.7544334406,-22.1665424574,37.9102991385,-5.3155665594,-3.7965424574,6.5321499123999995,36.07,-18.37,40.4784115301,134.49,32.3944334406,-56.1965424574,64.8648649278,-5.3155665594,-3.7965424574,6.5321499123999995,37.71,-52.4,64.5585323563,136.46,30.3944334406,0.6334575426,30.4010337428,-5.3155665594,-3.7965424574,6.5321499123999995,35.71,4.43,35.9837324356,135.47,32.5244334406,-9.9165424574,34.0025967382,-5.3155665594,-3.7965424574,6.5321499123999995,37.84,-6.12,38.3317101106,136.46,28.5644334406,-36.9565424574,46.7088095351,-5.3155665594,-3.7965424574,6.5321499123999995,33.88,-33.16,47.4071724531,134.49
2021-02-28 06:30:00,35.8082833893,-11.4902014631,37.6066202809,-5.9817166107,-4.0402014631,7.2183212365,41.79,-7.45,42.4488704208,135.38,31.7682833893,-21.5502014631,38.3879540039,-5.9817166107,-4.0402014631,7.2183212365,37.75,-17.51,41.6132502936,133.59,33.3282833893,-55.5002014631,64.7382949739,-5.9817166107,-4.0402014631,7.2183212365,39.31,-51.46,64.756526312,135.64,31.3382833893,0.9397985369,31.352371953,-5.9817166107,-4.0402014631,7.2183212365,37.32,4.98,37.6508007883,134.57,33.4582833893,-9.8002014631,34.8640312654,-5.9817166107,-4.0402014631,7.2183212365,39.44,-5.76,39.8583893302,135.64,29.4182833893,-35.6802014631,46.2440501473,-5.9817166107,-4.0402014631,7.2183212365,35.4,-31.64,47.4789384886,133.59
2021-02-28 07:00:00,36.4791333788,-11.3024433186,38.1899515191,-6.6608666212,-4.2324433186,7.8918135172,43.14,-7.07,43.7154949646,136.14,32.4291333788,-21.2624433186,38.7780890139,-6.6608666212,-4.2324433186,7.8918135172,39.09,-17.03,42.6385858114,134.31,33.9091333788,-55.8124433186,65.3058814785,-6.6608666212,-4.2324433186,7.8918135172,40.57,-51.58,65.6233289311,136.38,31.9891333788,1.4575566814,32.022322305,-6.6608666212,-4.2324433186,7.8918135172,38.65,5.69,39.0665918657,135.28,34.1391333788,-9.5524433186,35.4503822435,-6.6608666212,-4.2324433186,7.8918135172,40.8,-5.32,41.1453812718,136.38,30.0591333788,-35.4724433186,46.4956528556,-6.6608666212,-4.2324433186,7.8918135172,36.72,-31.24,48.2109531123,134.31
2021-02-28 07:30:00,37.1199167028,-10.938304038,38.6979936334,-6.8900832972,-4.328304038,8.1367968936,44.01,-6.61,44.5036200775,136.06,33.0899167028,-20.978304038,39.1794822288,-6.8900832972,-4.328304038,8.1367968936,39.98,-16.65,43.3084622216,134.31,34.5099167028,-55.478304038,65.3358750594,-6.8900832972,-4.328304038,8.1367968936,41.4,-51.15,65.8048820377,136.38,32.5999167028,1.7616959620000001,32.6474829305,-6.8900832972,-4.328304038,8.1367968936,39.49,6.09,39.9568292035,135.28,34.7099167028,-9.208304038,35.9105998387,-6.8900832972,-4.328304038,8.1367968936,41.6,-4.88,41.8852527747,136.38,30.6299167028,-35.088304038,46.5766129886,-6.8900832972,-4.328304038,8.1367968936,37.52,-30.76,48.5172958851,134.31
2021-02-28 08:00:00,39.2635000077,-10.4868628363,40.6398415967,-9.1264999923,-4.1768628363,10.036891215,48.39,-6.31,48.7996741792,135.96,34.4235000077,-20.6868628363,40.1612206835,-9.1264999923,-4.1768628363,10.036891215,43.55,-16.51,46.5744844309,134.19,36.4235000077,-54.8168628363,65.8145865597,-9.1264999923,-4.1768628363,10.036891215,45.55,-50.64,68.111761833,136.21,33.8435000077,1.9931371637000002,33.9021398812,-9.1264999923,-4.1768628363,10.036891215,42.97,6.17,43.4107106599,135.14,36.7135000077,-8.6168628363,37.7111576056,-9.1264999923,-4.1768628363,10.036891215,45.84,-4.44,46.0545242077,136.21,31.7535000077,-32.8168628363,45.664332352,-9.1264999923,-4.1768628363,10.036891215,40.88,-28.64,49.9141663258,134.19
2021-02-28 08:30:00,40.6731666864,-9.2323311902,41.7078221381,-11.1068333136,-4.1123311902,11.8436908974,51.78,-5.12,52.0325167564,135.09,36.6931666864,-19.6723311902,41.6339896711,-11.1068333136,-4.1123311902,11.8436908974,47.8,-15.56,50.2688133936,133.36,38.4631666864,-53.1523311902,65.6093400553,-11.1068333136,-4.1123311902,11.8436908974,49.57,-49.04,69.7288068161,135.36,35.9931666864,2.7876688098,36.1009576813,-11.1068333136,-4.1123311902,11.8436908974,47.1,6.9,47.6027310141,134.32,38.7331666864,-7.3923311902,39.4322807099,-11.1068333136,-4.1123311902,11.8436908974,49.84,-3.2800000000000002,49.9478127649,135.36,33.8131666864,-33.6323311902,47.6913403318,-11.1068333136,-4.1123311902,11.8436908974,44.92,-29.52,53.7516213709,133.36
2021-02-28 09:00:00,-10.2277499549,-3.951730658,10.9646269583,-10.2277499549,-3.951730658,10.9646269583,0.0,0.0,0.0,17.65,44.4422500451,-18.561730658,48.1627598263,-10.2277499549,-3.951730658,10.9646269583,54.67,-14.61,56.5885235715,132.83,57.7522500451,-52.971730658,78.3666168351,-10.2277499549,-3.951730658,10.9646269583,67.98,-49.02,83.8107439413,134.82,43.6722500451,3.758269342,43.8336630051,-10.2277499549,-3.951730658,10.9646269583,53.9,7.71,54.4486372649,133.79,58.3722500451,-7.151730658,58.8087308716,-10.2277499549,-3.951730658,10.9646269583,68.6,-3.2,68.6745950115,134.82,41.1722500451,-32.711730658,52.585278324,-10.2277499549,-3.951730658,10.9646269583,51.4,-28.76,58.8990458327,132.83
2021-02-28 09:30:00,-9.0553333059,-3.695165323,9.7802509193,-9.0553333059,-3.695165323,9.7802509193,0.0,0.0,0.0,5.39,45.9046666941,-17.665165323,49.18634455,-9.0553333059,-3.695165323,9.7802509193,54.96,-13.97,56.7076934816,132.54,59.6046666941,-50.965165323,78.4229836727,-9.0553333059,-3.695165323,9.7802509193,68.66,-47.27,83.3585538502,134.42,45.1346666941,4.514834677,45.3599147899,-9.0553333059,-3.695165323,9.7802509193,54.19,8.21,54.8083953423,133.53,60.1846666941,-5.415165323,60.4277926169,-9.0553333059,-3.695165323,9.7802509193,69.24,-1.72,69.2613600791,134.42,42.6246666941,-29.535165323,51.8573832877,-9.0553333059,-3.695165323,9.7802509193,51.68,-25.84,57.7799965386,132.54
2021-02-28 10:00:00,-7.5378999667,-3.314428611,8.2344017952,-7.5378999667,-3.314428611,8.2344017952,0.0,0.0,0.0,5.39,46.7221000333,-16.904428611,49.6861584164,-7.5378999667,-3.314428611,8.2344017952,54.26,-13.59,55.9359964602,132.88,60.7221000333,-49.394428611,78.275047175,-7.5378999667,-3.314428611,8.2344017952,68.26,-46.08,82.3577197353,134.68,45.9721000333,5.355571389,46.2830004037,-7.5378999667,-3.314428611,8.2344017952,53.51,8.67,54.2078315375,133.94,61.2221000333,-3.7144286109999998,61.3346762638,-7.5378999667,-3.314428611,8.2344017952,68.76,-0.4,68.7611634573,134.68,43.4221000333,-27.874428611,51.5990556279,-7.5378999667,-3.314428611,8.2344017952,50.96,-24.56,56.5695607195,132.88
2021-02-28 10:30:00,-6.0847666373,-2.9399368969,6.7577817357,-6.0847666373,-2.9399368969,6.7577817357,0.0,0.0,0.0,5.39,46.7752333627,-16.1599368969,49.4880391271,-6.0847666373,-2.9399368969,6.7577817357,52.86,-13.22,54.4880537366,132.51,60.8852333627,-48.2499368969,77.6857004357,-6.0847666373,-2.9399368969,6.7577817357,66.97,-45.31,80.857757822,134.25,46.0652333627,5.9300631031,46.4453590057,-6.0847666373,-2.9399368969,6.7577817357,52.15,8.87,52.8989546211,133.55,61.3552333627,-2.8999368969,61.4237274593,-6.0847666373,-2.9399368969,6.7577817357,67.44,0.04,67.4400118624,134.25,43.5552333627,-31.1799368969,53.5653509106,-6.0847666373,-2.9399368969,6.7577817357,49.64,-28.24,57.1106574993,132.51
2021-02-28 11:00:00,35.6580833543,-3.7284315858,35.8524770496,-4.8819166457000005,-2.6084315858,5.5350723097,40.54,-1.12,40.5554681886,134.06,42.0880833543,-15.0784315858,44.7075593108,-4.8819166457000005,-2.6084315858,5.5350723097,46.97,-12.47,48.5971377758,132.29,47.6380833543,-47.2684315858,67.1095493224,-4.8819166457000005,-2.6084315858,5.5350723097,52.52,-44.66,68.9410327744,134.15,41.4380833543,6.8815684142,42.0056036252,-4.8819166457000005,-2.6084315858,5.5350723097,46.32,9.49,47.2821583687,133.32,47.8380833543,-2.2884315858,47.8927879554,-4.8819166457000005,-2.6084315858,5.5350723097,52.72,0.32,52.7209711595,134.15,39.0780833543,-29.0484315858,48.6919703467,-4.8819166457000005,-2.6084315858,5.5350723097,43.96,-26.44,51.298686143,132.29
2021-02-28 11:30:00,47.3529666869,-3.578295406,47.4879737625,-4.0470333131,-2.388295406,4.6991949931,51.4,-1.19,51.4137734464,134.06,40.9229666869,-14.608295406,43.4521748262,-4.0470333131,-2.388295406,4.6991949931,44.97,-12.22,46.6007435563,132.29,44.3229666869,-46.838295406,64.4852796572,-4.0470333131,-2.388295406,4.6991949931,48.37,-44.45,65.692156305,134.23,40.2829666869,7.371704594,40.9519161178,-4.0470333131,-2.388295406,4.6991949931,44.33,9.76,45.3917007833,133.44,44.4329666869,-1.868295406,44.4722279218,-4.0470333131,-2.388295406,4.6991949931,48.48,0.52,48.4827886987,134.23,37.9929666869,-28.548295406,47.5233699169,-4.0470333131,-2.388295406,4.6991949931,42.04,-26.16,49.5147170041,132.29
2021-02-28 12:00:00,47.5579667008,-3.325036769,47.6740607273,-3.7020332992,-2.295036769,4.355713985,51.26,-1.03,51.2703471804,134.16,41.0179667008,-14.405036769,43.4738849953,-3.7020332992,-2.295036769,4.355713985,44.72,-12.11,46.3306647913,132.47,44.4979667008,-46.675036769,64.4874258898,-3.7020332992,-2.295036769,4.355713985,48.2,-44.38,65.5196489612,134.36,40.3879667008,7.614963231,41.0995805238,-3.7020332992,-2.295036769,4.355713985,44.09,9.91,45.1900011064,133.56,44.6179667008,-1.575036769,44.6457578426,-3.7020332992,-2.295036769,4.355713985,48.32,0.72,48.3253639407,134.36,38.1379667008,-29.055036769,47.9447563944,-3.7020332992,-2.295036769,4.355713985,41.84,-26.76,49.6657145323,132.47
2021-02-28 12:30:00,47.946950043,-3.2101288475,48.0542916464,-3.693049957,-2.3101288475,4.3560662618,51.64,-0.9,51.6478421621,133.89,41.476950043,-14.2901288475,43.8696383316,-3.693049957,-2.3101288475,4.3560662618,45.17,-11.98,46.7316734132,132.23,44.886950043,-46.3801288475,64.5442068359,-3.693049957,-2.3101288475,4.3560662618,48.58,-44.07,65.5910153908,134.1,40.836950043,7.6498711525,41.5472865234,-3.693049957,-2.3101288475,4.3560662618,44.53,9.96,45.6302805163,133.32,44.986950043,-1.5101288474999999,45.0122890254,-3.693049957,-2.3101288475,4.3560662618,48.68,0.8,48.6865730977,134.1,38.546950043,-28.4301288475,47.8971772018,-3.693049957,-2.3101288475,4.3560662618,42.24,-26.12,49.6635882715,132.23
2021-02-28 13:00:00,47.9496000495,-3.2983674346000003,48.0629105719,-3.6003999505,-2.2983674346000003,4.27146025,51.55,-1.0,51.5596984087,134.24,41.3796000495,-14.4383674346,43.8262222241,-3.6003999505,-2.2983674346000003,4.27146025,44.98,-12.14,46.5894837919,132.58,44.8996000495,-46.7383674346,64.8108715808,-3.6003999505,-2.2983674346000003,4.27146025,48.5,-44.44,65.7811796793,134.47,40.7396000495,7.6316325654,41.448242759,-3.6003999505,-2.2983674346000003,4.27146025,44.34,9.93,45.4383153297,133.67,45.0396000495,-1.5383674346,45.0658645428,-3.6003999505,-2.2983674346000003,4.27146025,48.64,0.76,48.6459371376,134.47,38.4796000495,-29.4183674346,48.4367625104,-3.6003999505,-2.2983674346000003,4.27146025,42.08,-27.12,50.0621693497,132.58
2021-02-28 13:30:00,47.4245000493,-3.6926268048,47.5680428191,-3.3454999507,-2.1826268048,3.9945249642,50.77,-1.51,50.7924502264,134.24,40.7845000493,-14.8426268048,43.4013711158,-3.3454999507,-2.1826268048,3.9945249642,44.13,-12.66,45.9100479198,132.58,44.4045000493,-47.1026268048,64.7334309035,-3.3454999507,-2.1826268048,3.9945249642,47.75,-44.92,65.558133744,134.47,40.1745000493,7.2373731952,40.8211957808,-3.3454999507,-2.1826268048,3.9945249642,43.52,9.42,44.5278205171,133.67,44.5345000493,-1.9826268048000002,44.5786103831,-3.3454999507,-2.1826268048,3.9945249642,47.88,0.2,47.8804177091,134.47,37.9345000493,-30.3026268048,48.5517814839,-3.3454999507,-2.1826268048,3.9945249642,41.28,-28.12,49.9477006478,132.58
2021-02-28 14:00:00,46.4293501434,-4.450689238,46.6421825115,-3.2206498566,-2.130689238,3.8616605402,49.65,-2.32,49.704173869,135.01,39.7593501434,-15.340689238,42.6162254326,-3.2206498566,-2.130689238,3.8616605402,42.98,-13.21,44.9642580279,133.32,43.4693501434,-48.350689238,65.0182555263,-3.2206498566,-2.130689238,3.8616605402,46.69,-46.22,65.6981316325,135.25,39.1893501434,6.959310762,39.8024769448,-3.2206498566,-2.130689238,3.8616605402,42.41,9.09,43.3732198482,134.41,43.6193501434,-2.730689238,43.7047408258,-3.2206498566,-2.130689238,3.8616605402,46.84,-0.6000000000000001,46.8438427117,135.25,37.0193501434,-26.570689238,45.5679033051,-3.2206498566,-2.130689238,3.8616605402,40.24,-24.44,47.0804757835,133.32
2021-02-28 14:30:00,43.4488167993,-4.6837477116,43.7005397436,-3.6111832007,-2.2137477116,4.2357198962,47.06,-2.47,47.1247758615,135.48,39.5388167993,-16.0037477116,42.6548704687,-3.6111832007,-2.2137477116,4.2357198962,43.15,-13.79,45.2999624724,133.78,43.6888167993,-49.0437477116,65.6810619807,-3.6111832007,-2.2137477116,4.2357198962,47.3,-46.83,66.5607910109,135.7,38.9688167993,6.4862522884,39.5049383177,-3.6111832007,-2.2137477116,4.2357198962,42.58,8.7,43.4597100773,134.9,43.8688167993,-3.0937477116,43.977771229,-3.6111832007,-2.2137477116,4.2357198962,47.48,-0.88,47.4881543124,135.7,36.8288167993,-31.4137477116,48.4064591984,-3.6111832007,-2.2137477116,4.2357198962,40.44,-29.2,49.8801924615,133.78
2021-02-28 15:00:00,35.1977668368,-5.0165660477,35.5534629145,-4.6322331632000004,-2.4665660477,5.2480026816,39.83,-2.55,39.9115446957,128.05,40.2777668368,-16.3165660477,43.4572068701,-4.6322331632000004,-2.4665660477,5.2480026816,44.91,-13.85,46.9971339552,133.78,45.8777668368,-50.1665660477,67.9812756496,-4.6322331632000004,-2.4665660477,5.2480026816,50.51,-47.7,69.4733769152,135.78,39.677766836800004,6.2134339523,40.1613239652,-4.6322331632000004,-2.4665660477,5.2480026816,44.31,8.68,45.1521704905,134.9,46.1677668368,-4.0265660477,46.3430245974,-4.6322331632000004,-2.4665660477,5.2480026816,50.8,-1.56,50.8239471116,135.78,37.4877668368,-31.6265660477,49.0466343634,-4.6322331632000004,-2.4665660477,5.2480026816,42.12,-29.16,51.2288980947,133.78
2021-02-28 15:30:00,46.7191501549,-6.1971506574,47.1283743351,-6.2608498451,-2.9071506574,6.902880973,52.98,-3.29,53.0820544064,135.54,40.0291501549,-16.7171506574,43.3796725233,-6.2608498451,-2.9071506574,6.902880973,46.29,-13.81,48.3061093445,133.78,43.6291501549,-50.4071506574,66.6662101865,-6.2608498451,-2.9071506574,6.902880973,49.89,-47.5,68.8858628457,135.78,39.3691501549,5.8228493426,39.7974315552,-6.2608498451,-2.9071506574,6.902880973,45.63,8.73,46.4576129391,134.9,43.8991501549,-4.3471506574,44.1138652031,-6.2608498451,-2.9071506574,6.902880973,50.16,-1.44,50.1806655994,135.78,37.1791501549,-31.8671506574,48.9673819727,-6.2608498451,-2.9071506574,6.902880973,43.44,-28.96,52.2083824687,133.78
2021-02-28 16:00:00,46.9967168058,-6.5987121165,47.4577116191,-8.5632831942,-3.5587121164999997,9.2733085246,55.56,-3.04,55.6431055927,134.99,40.9967168058,-16.9887121165,44.377326736,-8.5632831942,-3.5587121164999997,9.2733085246,49.56,-13.43,51.3474293417,133.23,43.7767168058,-50.4487121165,66.7942623921,-8.5632831942,-3.5587121164999997,9.2733085246,52.34,-46.89,70.271955288,135.23,40.2367168058,5.4012878835,40.5976266561,-8.5632831942,-3.5587121164999997,9.2733085246,48.8,8.96,49.6157394382,134.32,44.0767168058,-4.6787121165,44.3243421998,-8.5632831942,-3.5587121164999997,9.2733085246,52.64,-1.12,52.6519135455,135.23,37.9167168058,-29.2787121165,47.9053274337,-8.5632831942,-3.5587121164999997,9.2733085246,46.48,-25.72,53.1216415409,133.23
2021-02-28 16:30:00,49.1744335598,-6.0388325416,49.543843355,-12.0555664402,-4.5788325416,12.8958283812,61.23,-1.46,61.2474040266,134.0,43.5544335598,-16.9288325416,46.7287283578,-12.0555664402,-4.5788325416,12.8958283812,55.61,-12.35,56.9648540769,132.34,45.6544335598,-49.2888325416,67.1841969289,-12.0555664402,-4.5788325416,12.8958283812,57.71,-44.71,73.0029328178,134.25,42.6344335598,5.2211674584,42.9529453541,-12.0555664402,-4.5788325416,12.8958283812,54.69,9.8,55.5611024009,133.38,46.0244335598,-3.9788325416,46.1960993255,-12.0555664402,-4.5788325416,12.8958283812,58.08,0.6000000000000001,58.0830990909,134.25,40.1044335598,-31.1788325416,50.7984762548,-12.0555664402,-4.5788325416,12.8958283812,52.16,-26.6,58.5510512288,132.34
2021-02-28 17:00:00,52.008216879,-6.0854461472,52.363033504,-15.531783121,-5.5554461472,16.4954317559,67.54,-0.53,67.5420794764,132.93,46.448216879,-15.7954461472,49.0605031591,-15.531783121,-5.5554461472,16.4954317559,61.98,-10.24,62.8202037564,131.15,48.178216879,-48.6554461472,68.4725713072,-15.531783121,-5.5554461472,16.4954317559,63.71,-43.1,76.9192700173,133.17,45.338216879,5.9945538528,45.7327955154,-15.531783121,-5.5554461472,16.4954317559,60.87,11.55,61.9561086577,132.18,48.548216879,-3.9554461472,48.7090845361,-15.531783121,-5.5554461472,16.4954317559,64.08,1.6,64.0999719189,133.17,42.508216879,-28.9954461472,51.4556546893,-15.531783121,-5.5554461472,16.4954317559,58.04,-23.44,62.5945301125,131.15
2021-02-28 17:30:00,54.5576502011,-5.6068315363,54.8449975416,-18.5423497989,-6.4268315363,19.6245483938,73.1,0.8200000000000001,73.1045990345,132.32,49.2176502011,-15.3068315363,51.5429547368,-18.5423497989,-6.4268315363,19.6245483938,67.76,-8.88,68.3393883496,130.6,50.4376502011,-47.7268315363,69.439232472,-18.5423497989,-6.4268315363,19.6245483938,68.98,-41.3,80.3985721266,132.53,47.9576502011,6.2931684637,48.3687934739,-18.5423497989,-6.4268315363,19.6245483938,66.5,12.72,67.70560095,131.54,50.8976502011,-3.3868315363,51.0102090159,-18.5423497989,-6.4268315363,19.6245483938,69.44,3.04,69.5065119251,132.53,44.9376502011,-30.3468315363,54.2247414921,-18.5423497989,-6.4268315363,19.6245483938,63.48,-23.92,67.8371343734,130.6
2021-02-28 18:00:00,56.5901168446,-5.084974211,56.8181158365,-20.3098831554,-6.924974211,21.4580199834,76.9,1.8399999999999999,76.9220098541,132.25,51.1301168446,-15.184974211,53.3373442377,-20.3098831554,-6.924974211,21.4580199834,71.44,-8.26,71.9159314756,130.6,52.2601168446,-47.144974211,70.3830121973,-20.3098831554,-6.924974211,21.4580199834,72.57,-40.22,82.9701952511,132.46,49.7701168446,6.415025789,50.1818402074,-20.3098831554,-6.924974211,21.4580199834,70.08,13.34,71.338362751,131.47,52.7701168446,-2.804974211,52.8446128959,-20.3098831554,-6.924974211,21.4580199834,73.08,4.12,73.1960436089,132.46,46.5701168446,-29.284974211,55.0125939896,-20.3098831554,-6.924974211,21.4580199834,66.88,-22.36,70.518820183,130.6
2021-02-28 18:30:00,58.8755669173,-4.6982168835,59.0627261623,-20.9144330827,-7.1682168835,22.1087504047,79.79,2.47,79.8282218266,131.48,53.1055669173,-14.2182168835,54.9759850204,-20.9144330827,-7.1682168835,22.1087504047,74.02,-7.05,74.3549789859,129.78,54.4055669173,-46.2782168835,71.4257591455,-20.9144330827,-7.1682168835,22.1087504047,75.32,-39.11,84.8686897507,131.7,51.6655669173,7.1217831165,52.1541043414,-20.9144330827,-7.1682168835,22.1087504047,72.58,14.29,73.9733769677,130.67,54.8855669173,-2.3282168835,54.9349255911,-20.9144330827,-7.1682168835,22.1087504047,75.8,4.84,75.9543652465,131.7,48.3255669173,-28.0082168835,55.8553545408,-20.9144330827,-7.1682168835,22.1087504047,69.24,-20.84,72.3082512581,129.78
2021-02-28 19:00:00,58.9826168523,-4.9853425251,59.1929280476,-20.4473831477,-6.9853425251,21.6076488258,79.43,2.0,79.4551754136,131.69,52.8926168523,-14.2053425251,54.7669669942,-20.4473831477,-6.9853425251,21.6076488258,73.34,-7.22,73.6945316832,129.95,54.5226168523,-46.7053425251,71.7920940551,-20.4473831477,-6.9853425251,21.6076488258,74.97,-39.72,84.8420844864,131.91,51.4726168523,7.2146574749,51.9757786677,-20.4473831477,-6.9853425251,21.6076488258,71.92,14.2,73.3084333484,130.87,55.0726168523,-2.6253425250999998,55.1351571172,-20.4473831477,-6.9853425251,21.6076488258,75.52,4.36,75.6457533507,131.91,48.1926168523,-28.3853425251,55.9308143097,-20.4473831477,-6.9853425251,21.6076488258,68.64,-21.4,71.8986063843,129.95
2021-02-28 19:30:00,57.1412167678,-6.017319982,57.4571735597,-19.1787832322,-6.597319982,20.2817740155,76.32,0.58,76.3222038466,132.27,51.1412167678,-15.227319982,53.3600536574,-19.1787832322,-6.597319982,20.2817740155,70.32,-8.63,70.8475779403,130.5,52.8612167678,-48.017319982,71.4140830399,-19.1787832322,-6.597319982,20.2817740155,72.04,-41.42,83.0986040797,132.49,49.8312167678,6.362680018,50.235782681,-19.1787832322,-6.597319982,20.2817740155,69.01,12.96,70.2163919609,131.45,53.3812167678,-3.677319982,53.5077282816,-19.1787832322,-6.597319982,20.2817740155,72.56,2.92,72.6187303662,132.49,46.7012167678,-28.757319982,54.8451192007,-19.1787832322,-6.597319982,20.2817740155,65.88,-22.16,69.5071219373,130.5
2021-02-28 20:00:00,54.4865001531,-6.9358866996,54.926179762,-17.7334998469,-6.1758866996,18.7781413709,72.22,-0.76,72.2239987816,132.75,48.7465001531,-16.5958866996,51.4941232815,-17.7334998469,-6.1758866996,18.7781413709,66.48,-10.42,67.2916547575,131.04,50.4265001531,-49.2558866996,70.4909518467,-17.7334998469,-6.1758866996,18.7781413709,68.16,-43.08,80.6329461201,132.98,47.556500153100004,5.1741133004,47.8371420056,-17.7334998469,-6.1758866996,18.7781413709,65.29,11.35,66.2691979731,132.0,50.9065001531,-4.6558866996,51.1189694615,-17.7334998469,-6.1758866996,18.7781413709,68.64,1.52,68.6568277741,132.98,44.5865001531,-28.9358866996,53.1530011852,-17.7334998469,-6.1758866996,18.7781413709,62.32,-22.76,66.3460624303,131.04
2021-02-28 20:30:00,52.1972668503,-7.2955423112,52.704644997,-16.6527331497,-5.8255423111999995,17.6422919308,68.85,-1.47,68.8656910225,132.67,46.5272668503,-17.6655423112,49.7680414092,-16.6527331497,-5.8255423111999995,17.6422919308,63.18,-11.84,64.279841319,131.04,48.3172668503,-49.6055423112,69.2478743636,-16.6527331497,-5.8255423111999995,17.6422919308,64.97,-43.78,78.344044445,132.98,45.4472668503,4.1344576888,45.6349406108,-16.6527331497,-5.8255423111999995,17.6422919308,62.1,9.96,62.8936530979,132.0,48.7472668503,-5.0655423112,49.0097515224,-16.6527331497,-5.8255423111999995,17.6422919308,65.4,0.76,65.4044157531,132.98,42.6272668503,-31.1055423112,52.7696753979,-16.6527331497,-5.8255423111999995,17.6422919308,59.28,-25.28,64.4453008372,131.04
2021-02-28 21:00:00,49.7362168452,-8.89158702,50.5247621054,-15.4237831548,-5.43158702,16.3522238354,65.16,-3.46,65.2517984426,133.53,44.1762168452,-18.30158702,47.8172167969,-15.4237831548,-5.43158702,16.3522238354,59.6,-12.87,60.9737394294,131.78,46.0562168452,-51.61158702,69.1731958551,-15.4237831548,-5.43158702,16.3522238354,61.48,-46.18,76.8920203922,133.78,43.1762168452,3.68841298,43.3334754131,-15.4237831548,-5.43158702,16.3522238354,58.6,9.12,59.3054331406,132.8,46.4962168452,-6.71158702,46.9781181109,-15.4237831548,-5.43158702,16.3522238354,61.92,-1.28,61.9332285611,133.78,40.4962168452,-31.23158702,51.1405475778,-15.4237831548,-5.43158702,16.3522238354,55.92,-25.8,61.5847903301,131.78
2021-02-28 21:30:00,47.7436167329,-9.3416109457,48.6489325042,-14.6463832671,-5.1416109457,15.5226513819,62.39,-4.2,62.531209008,133.53,42.3036167329,-18.7016109457,46.2530673647,-14.6463832671,-5.1416109457,15.5226513819,56.95,-13.56,58.5420882784,131.78,44.2036167329,-52.2116109457,68.4106135757,-14.6463832671,-5.1416109457,15.5226513819,58.85,-47.07,75.3585257287,133.78,41.3836167329,3.3483890543,41.5188564769,-14.6463832671,-5.1416109457,15.5226513819,56.03,8.49,56.6695773762,132.8,44.6736167329,-7.1816109457,45.2471829816,-14.6463832671,-5.1416109457,15.5226513819,59.32,-2.04,59.3550671805,133.78,38.8336167329,-33.4216109457,51.2352795128,-14.6463832671,-5.1416109457,15.5226513819,53.48,-28.28,60.4968495047,131.78
2021-02-28 22:00:00,45.654083386799996,-9.7364467127,46.6807639663,-13.6359166132,-4.8264467127,14.4648819474,59.29,-4.91,59.4929592473,134.1,40.3340833868,-19.7364467127,44.9039598643,-13.6359166132,-4.8264467127,14.4648819474,53.97,-14.91,55.991686883,132.39,42.2740833868,-52.9064467127,67.7214163316,-13.6359166132,-4.8264467127,14.4648819474,55.91,-48.08,73.7401823974,134.35,39.5040833868,2.4835532873,39.5820747455,-13.6359166132,-4.8264467127,14.4648819474,53.14,7.31,53.6404297149,133.42,42.6440833868,-7.6264467127,43.320671017,-13.6359166132,-4.8264467127,14.4648819474,56.28,-2.8,56.3496086943,134.35,37.0840833868,-33.1464467127,49.7384777644,-13.6359166132,-4.8264467127,14.4648819474,50.72,-28.32,58.0907978943,132.39
2021-02-28 22:30:00,43.3596168217,-9.7137964853,44.4343809801,-12.5803831783,-4.4937964853,13.358901443,55.94,-5.22,56.1830223466,134.9,38.0696168217,-20.8437964853,43.4022992119,-12.5803831783,-4.4937964853,13.358901443,50.65,-16.35,53.223538026,133.26,40.1596168217,-53.4637964853,66.8668255407,-12.5803831783,-4.4937964853,13.358901443,52.74,-48.97,71.9692191148,135.16,37.3296168217,1.6862035147,37.36768088,-12.5803831783,-4.4937964853,13.358901443,49.91,6.18,50.2911572744,134.26,40.5396168217,-7.6937964853,41.2632407405,-12.5803831783,-4.4937964853,13.358901443,53.12,-3.2,53.2162982553,135.16,35.0996168217,-34.4937964853,49.2118389923,-12.5803831783,-4.4937964853,13.358901443,47.68,-30.0,56.3327826403,133.26
2021-02-28 23:00:00,40.7191335057,-10.9198652037,42.1579326998,-11.3308664943,-4.0698652037,12.0396153713,52.05,-6.85,52.4988095103,134.82,35.6191335057,-20.6998652037,41.1971733393,-11.3308664943,-4.0698652037,12.0396153713,46.95,-16.63,49.8082262282,133.05,37.7091335057,-54.5098652037,66.2820047545,-11.3308664943,-4.0698652037,12.0396153713,49.04,-50.44,70.3499481165,135.07,34.9791335057,1.7001347963,35.0204260273,-11.3308664943,-4.0698652037,12.0396153713,46.31,5.77,46.6680725979,134.03,38.0291335057,-8.9498652037,39.0680826552,-11.3308664943,-4.0698652037,12.0396153713,49.36,-4.88,49.6006451571,135.07,32.7891335057,-33.9098652037,47.1699717425,-11.3308664943,-4.0698652037,12.0396153713,44.12,-29.84,53.2634959423,133.05
2021-02-28 23:30:00,39.5220668727,-11.223852298,41.0848954033,-10.4579331273,-3.773852298,11.1180180995,49.98,-7.45,50.5321966671,135.59,34.3720668727,-20.523852298,40.0333297922,-10.4579331273,-3.773852298,11.1180180995,44.83,-16.75,47.8569890403,133.75,36.6220668727,-55.303852298,66.3301730815,-10.4579331273,-3.773852298,11.1180180995,47.08,-51.53,69.798762883,135.85,33.7920668727,2.086147702,33.8563996279,-10.4579331273,-3.773852298,11.1180180995,44.25,5.86,44.6363316145,134.76,36.9420668727,-9.293852298000001,38.0932014323,-10.4579331273,-3.773852298,11.1180180995,47.4,-5.52,47.720335288,135.85,31.7020668727,-34.653852298,46.9671217246,-10.4579331273,-3.773852298,11.1180180995,42.16,-30.88,52.2593532298,133.75
2021-03-01 00:00:00,38.4091502171,-11.1634919451,39.9985796349,-9.9208497829,-3.5734919451,10.544814132900001,48.33,-7.59,48.9223568525,135.4,33.3691502171,-20.8234919451,39.333420942,-9.9208497829,-3.5734919451,10.544814132900001,43.29,-17.25,46.6002854069,133.63,35.599150217100004,-55.1134919451,65.6109479475,-9.9208497829,-3.5734919451,10.544814132900001,45.52,-51.54,68.76366773230001,135.67,32.8191502171,1.7265080549,32.8645318092,-9.9208497829,-3.5734919451,10.544814132900001,42.74,5.3,43.0673611915,134.64,35.8791502171,-9.2534919451,37.0532121884,-9.9208497829,-3.5734919451,10.544814132900001,45.8,-5.68,46.1508656474,135.67,30.7591502171,-34.5734919451,46.2758216281,-9.9208497829,-3.5734919451,10.544814132900001,40.68,-31.0,51.145502246,133.63
2021-03-01 00:30:00,40.2840836052,-10.8608338823,41.7224772099,-10.5059163948,-3.7708338823,11.1621443935,50.79,-7.09,51.2824745893,135.4,35.1640836052,-20.6908338823,40.7997963541,-10.5059163948,-3.7708338823,11.1621443935,45.67,-16.92,48.7035450455,133.63,37.3440836052,-54.7408338823,66.2656734248,-10.5059163948,-3.7708338823,11.1621443935,47.85,-50.97,69.911110705,135.67,34.5540836052,1.8391661177,34.602994463,-10.5059163948,-3.7708338823,11.1621443935,45.06,5.61,45.4078814745,134.64,37.6540836052,-8.9308338823,38.698705482,-10.5059163948,-3.7708338823,11.1621443935,48.16,-5.16,48.4356397707,135.67,32.4540836052,-33.4108338823,46.5784431187,-10.5059163948,-3.7708338823,11.1621443935,42.96,-29.64,52.1928270934,133.63
2021-03-01 01:00:00,40.1103503528,-10.9694088965,41.5832675118,-11.8196496472,-4.2494088965,12.560318218599999,51.93,-6.72,52.3629955216,135.17,35.6203503528,-20.9194088965,41.3089703071,-11.8196496472,-4.2494088965,12.560318218599999,47.44,-16.67,50.2836205936,133.41,37.1103503528,-54.7194088965,66.1165018228,-11.8196496472,-4.2494088965,12.560318218599999,48.93,-50.47,70.2948490289,135.42,34.9503503528,1.5605911035,34.985174494,-11.8196496472,-4.2494088965,12.560318218599999,46.77,5.8100000000000005,47.1294918284,134.37,37.4203503528,-8.9694088965,38.4802925727,-11.8196496472,-4.2494088965,12.560318218599999,49.24,-4.72,49.4657052916,135.42,32.7403503528,-33.8494088965,47.0926005214,-11.8196496472,-4.2494088965,12.560318218599999,44.56,-29.6,53.4953605465,133.41
2021-03-01 01:30:00,39.1906336015,-11.3009141237,40.7874542245,-12.1793663985,-4.3209141237,12.9231290613,51.37,-6.98,51.8420418194,135.33,34.8806336015,-21.0309141237,40.7303075034,-12.1793663985,-4.3209141237,12.9231290613,47.06,-16.71,49.9386393487,133.54,36.2206336015,-55.1609141237,65.9898533523,-12.1793663985,-4.3209141237,12.9231290613,48.4,-50.84,70.1944841138,135.59,34.2306336015,1.4990858763000001,34.2634431315,-12.1793663985,-4.3209141237,12.9231290613,46.41,5.82,46.7735021139,134.49,36.5406336015,-9.3609141237,37.7206126306,-12.1793663985,-4.3209141237,12.9231290613,48.72,-5.04,48.9799959167,135.59,32.1006336015,-33.4409141237,46.3545619659,-12.1793663985,-4.3209141237,12.9231290613,44.28,-29.12,52.997101807600004,133.54
2021-03-01 02:00:00,37.7708835991,-11.7356458913,39.5520547171,-11.9891164009,-4.2656458913,12.7253544919,49.76,-7.47,50.317576452,135.66,33.5408835991,-21.4056458913,39.7893522017,-11.9891164009,-4.2656458913,12.7253544919,45.53,-17.14,48.6493627913,133.85,34.8908835991,-55.7356458913,65.7558817236,-11.9891164009,-4.2656458913,12.7253544919,46.88,-51.47,69.6196473706,135.91,32.9408835991,1.1943541087,32.9625286352,-11.9891164009,-4.2656458913,12.7253544919,44.93,5.46,45.2605402089,134.79,35.1708835991,-9.8256458913,36.5175898756,-11.9891164009,-4.2656458913,12.7253544919,47.16,-5.5600000000000005,47.4866212738,135.91,30.8108835991,-35.4256458913,46.949834238,-11.9891164009,-4.2656458913,12.7253544919,42.8,-31.16,52.9413411239,133.85
2021-03-01 02:30:00,37.4032002497,-11.6716266585,39.1819634242,-11.836799750299999,-4.2116266585,12.563742573,49.24,-7.46,49.8018995622,135.66,33.1032002497,-21.3916266585,39.4134946163,-11.836799750299999,-4.2116266585,12.563742573,44.94,-17.18,48.1119112071,133.85,34.5332002497,-55.7116266585,65.5463749144,-11.836799750299999,-4.2116266585,12.563742573,46.37,-51.5,69.2995447315,135.91,32.5132002497,1.2083733415,32.5356474748,-11.836799750299999,-4.2116266585,12.563742573,44.35,5.42,44.6799608326,134.79,34.8032002497,-9.7716266585,36.148961744,-11.836799750299999,-4.2116266585,12.563742573,46.64,-5.5600000000000005,46.970237385,135.91,30.4032002497,-35.7316266585,46.9159219145,-11.836799750299999,-4.2116266585,12.563742573,42.24,-31.52,52.7041554339,133.85
2021-03-01 03:00:00,36.7060836455,-11.7409781073,38.5381258432,-11.5639163545,-4.1109781073,12.2729092905,48.27,-7.63,48.8693134799,135.66,32.3760836455,-21.4709781073,38.8485996286,-11.5639163545,-4.1109781073,12.2729092905,43.94,-17.36,47.2450336014,133.85,33.8860836455,-55.8009781073,65.2841161582,-11.5639163545,-4.1109781073,12.2729092905,45.45,-51.69,68.8299251779,135.91,31.8160836455,1.1390218927,31.8364657179,-11.5639163545,-4.1109781073,12.2729092905,43.38,5.25,43.696531899,134.79,34.1560836455,-9.8309781073,35.5427373811,-11.5639163545,-4.1109781073,12.2729092905,45.72,-5.72,46.0764234723,135.91,29.7560836455,-35.5509781073,46.36050645,-11.5639163545,-4.1109781073,12.2729092905,41.32,-31.44,51.921248059,133.85
2021-03-01 03:30:00,35.9841836406,-11.6462462977,37.8219053606,-11.4058163594,-4.0362462977,12.0989227207,47.39,-7.61,47.9971269974,135.66,31.7841836406,-21.4262462977,38.3316887198,-11.4058163594,-4.0362462977,12.0989227207,43.19,-17.39,46.5595124545,133.85,33.2141836406,-55.7962462977,64.9338362938,-11.4058163594,-4.0362462977,12.0989227207,44.62,-51.76,68.3377055512,135.91,31.2341836406,1.2237537023,31.2581477509,-11.4058163594,-4.0362462977,12.0989227207,42.64,5.26,42.9632075153,134.79,33.5141836406,-9.7562462977,34.9053698866,-11.4058163594,-4.0362462977,12.0989227207,44.92,-5.72,45.2827207663,135.91,29.2341836406,-34.9562462977,45.5694705736,-11.4058163594,-4.0362462977,12.0989227207,40.64,-30.92,51.0652132082,133.85
2021-03-01 04:00:00,35.5310335721,-11.7514184081,37.4239252524,-11.3089664279,-3.9514184081,11.9794168933,46.84,-7.8,47.4850039486,136.08,31.3010335721,-21.5414184081,37.9972026564,-11.3089664279,-3.9514184081,11.9794168933,42.61,-17.59,46.0979413857,134.26,32.7910335721,-56.0814184081,64.9644316021,-11.3089664279,-3.9514184081,11.9794168933,44.1,-52.13,68.2813803317,136.33,30.7810335721,1.1785815919,30.8035887898,-11.3089664279,-3.9514184081,11.9794168933,42.09,5.13,42.401474031,135.22,33.0510335721,-9.9114184081,34.5051740329,-11.3089664279,-3.9514184081,11.9794168933,44.36,-5.96,44.7585880028,136.33,28.7710335721,-34.3914184081,44.8390681541,-11.3089664279,-3.9514184081,11.9794168933,40.08,-30.44,50.3289181286,134.26
2021-03-01 04:30:00,35.5108836728,-11.6113543407,37.3610279415,-11.0991163272,-3.9013543407,11.7648182705,46.61,-7.71,47.2433720219,136.08,31.2008836728,-21.4713543407,37.8749811774,-11.0991163272,-3.9013543407,11.7648182705,42.3,-17.57,45.8038742903,134.26,32.7708836728,-56.0313543407,64.911042866,-11.0991163272,-3.9013543407,11.7648182705,43.87,-52.13,68.1330595233,136.33,30.6708836728,1.2986456593,30.6983645463,-11.0991163272,-3.9013543407,11.7648182705,41.77,5.2,42.0924328116,135.22,33.0208836728,-9.7413543407,34.4277902707,-11.0991163272,-3.9013543407,11.7648182705,44.12,-5.84,44.5048311984,136.33,28.6608836728,-34.0213543407,44.4848154327,-11.0991163272,-3.9013543407,11.7648182705,39.76,-30.12,49.8805773824,134.26
2021-03-01 05:00:00,35.5419003192,-11.6706017481,37.4089511142,-11.2180996808,-3.9306017481,11.886773765400001,46.76,-7.74,47.3962572362,136.08,31.2219003192,-21.4906017481,37.9032059731,-11.2180996808,-3.9306017481,11.886773765400001,42.44,-17.56,45.9293718659,134.26,32.8019003192,-56.0606017481,64.9519494157,-11.2180996808,-3.9306017481,11.886773765400001,44.02,-52.13,68.2297391172,136.33,30.7019003192,1.2593982519,30.7277198498,-11.2180996808,-3.9306017481,11.886773765400001,41.92,5.19,42.2400580019,135.22,33.0619003192,-9.8106017481,34.4867678882,-11.2180996808,-3.9306017481,11.886773765400001,44.28,-5.88,44.6687004512,136.33,28.7019003192,-34.8106017481,45.1173700031,-11.2180996808,-3.9306017481,11.886773765400001,39.92,-30.88,50.4696027327,134.26
2021-03-01 05:30:00,36.5649668476,-11.3094648769,38.2740224743,-11.6550331524,-4.0494648769,12.338474929,48.22,-7.26,48.763469934,135.68,32.3049668476,-21.0694648769,38.5685523869,-11.6550331524,-4.0494648769,12.338474929,43.96,-17.02,47.1398133216,133.86,33.7549668476,-55.5094648769,64.9669029414,-11.6550331524,-4.0494648769,12.338474929,45.41,-51.46,68.6308946467,135.92,31.7249668476,1.5905351231,31.7648126621,-11.6550331524,-4.0494648769,12.338474929,43.38,5.64,43.745102583,134.81,34.0649668476,-9.4494648769,35.3512991668,-11.6550331524,-4.0494648769,12.338474929,45.72,-5.4,46.0377931704,135.92,29.6649668476,-34.6494648769,45.6135470482,-11.6550331524,-4.0494648769,12.338474929,41.32,-30.6,51.4169466227,133.86
2021-03-01 06:00:00,37.7647834873,-10.9231558953,39.3127740888,-12.3352165127,-4.2531558953,13.0478696148,50.1,-6.67,50.5420508092,135.4,33.5447834873,-20.4831558953,39.3040987003,-12.3352165127,-4.2531558953,13.0478696148,45.88,-16.23,48.6660795627,133.55,34.8347834873,-54.9231558953,65.0385669746,-12.3352165127,-4.2531558953,13.0478696148,47.17,-50.67,69.2275797641,135.63,32.9047834873,2.0568441047,32.9690064154,-12.3352165127,-4.2531558953,13.0478696148,45.24,6.31,45.677934498,134.49,35.1047834873,-9.0131558953,36.2433828841,-12.3352165127,-4.2531558953,13.0478696148,47.44,-4.76,47.6782046642,135.63,30.7847834873,-34.6531558953,46.3523905302,-12.3352165127,-4.2531558953,13.0478696148,43.12,-30.4,52.7588324359,133.55
2021-03-01 06:30:00,41.284066805,-9.9376316449,42.4632864328,-13.925933195,-4.7776316449,14.7226824826,55.21,-5.16,55.450605948,134.18,37.174066805,-18.4676316449,41.5086094853,-13.925933195,-4.7776316449,14.7226824826,51.1,-13.69,52.9020424937,132.26,38.104066805,-53.2476316449,65.476943903,-13.925933195,-4.7776316449,14.7226824826,52.03,-48.47,71.1088025493,134.42,36.374066805,3.6723683551,36.5589800907,-13.925933195,-4.7776316449,14.7226824826,50.3,8.45,51.0048282028,133.19,38.434066805,-7.9376316449,39.2451715158,-13.925933195,-4.7776316449,14.7226824826,52.36,-3.16,52.4552685628,134.42,33.994066805,-32.6976316449,47.1670615274,-13.925933195,-4.7776316449,14.7226824826,47.92,-27.92,55.4603714376,132.26
2021-03-01 07:00:00,43.9613167112,-8.4199376935,44.7603922876,-15.9186832888,-5.4099376935,16.8128493569,59.88,-3.01,59.9556044086,133.79,40.0913167112,-17.3999376935,43.7043648549,-15.9186832888,-5.4099376935,16.8128493569,56.01,-11.99,57.278968217,131.92,40.5213167112,-51.4999376935,65.5303036041,-15.9186832888,-5.4099376935,16.8128493569,56.44,-46.09,72.8681116813,134.03,39.1513167112,4.6300623065,39.4241433284,-15.9186832888,-5.4099376935,16.8128493569,55.07,10.04,55.9777321799,132.84,40.9213167112,-6.3699376935,41.4141312549,-15.9186832888,-5.4099376935,16.8128493569,56.84,-0.96,56.8481063889,134.03,36.5613167112,-31.4499376935,48.2268437759,-15.9186832888,-5.4099376935,16.8128493569,52.48,-26.04,58.5852541174,131.92
2021-03-01 07:30:00,47.310366769,-6.7125319406,47.7841907839,-17.579633231,-5.9425319406,18.5568637006,64.89,-0.77,64.8945683397,132.82,43.420366769,-15.5225319406,46.1115739072,-17.579633231,-5.9425319406,18.5568637006,61.0,-9.58,61.7476833574,130.94,43.620366769,-49.2925319406,65.8216537484,-17.579633231,-5.9425319406,18.5568637006,61.2,-43.35,74.9977499662,133.05,42.320366769,6.2174680594,42.7746461415,-17.579633231,-5.9425319406,18.5568637006,59.9,12.16,61.1218095282,131.85,43.980366769,-4.6225319406,44.2226238782,-17.579633231,-5.9425319406,18.5568637006,61.56,1.32,61.5741504204,133.05,39.540366769,-30.5825319406,49.987317032600004,-17.579633231,-5.9425319406,18.5568637006,57.12,-24.64,62.207909465,130.94
