Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-01 08:00:00,50.7972001147,-4.784509649,51.0220253623,-18.7727998853,-6.334509649,19.8127238922,69.57,1.55,69.5872646394,131.84,46.5672001147,-14.274509649,48.7059108553,-18.7727998853,-6.334509649,19.8127238922,65.34,-7.94,65.8206593707,130.06,46.8372001147,-46.794509649,66.2076237897,-18.7727998853,-6.334509649,19.8127238922,65.61,-40.46,77.082317687,132.08,45.3472001147,7.175490351,45.9113953177,-18.7727998853,-6.334509649,19.8127238922,64.12,13.51,65.5278147049,130.93,47.2672001147,-2.654509649,47.3416796086,-18.7727998853,-6.334509649,19.8127238922,66.04,3.68,66.1424523283,132.08,42.3472001147,-29.334509649,51.5150348336,-18.7727998853,-6.334509649,19.8127238922,61.12,-23.0,65.3043214497,130.06
2021-03-01 08:30:00,54.5601167742,-3.8292896035,54.694330613700004,-19.979883225800002,-6.7392896035,21.0858663108,74.54,2.91,74.5967807616,131.19,49.9601167742,-14.9792896035,52.1573809265,-19.979883225800002,-6.7392896035,21.0858663108,69.94,-8.24,70.4237261156,129.6,50.3501167742,-45.4392896035,67.8222920494,-19.979883225800002,-6.7392896035,21.0858663108,70.33,-38.7,80.2745221101,131.43,48.6301167742,6.3907103965,49.0482358178,-19.979883225800002,-6.7392896035,21.0858663108,68.61,13.13,69.8550570825,130.47,50.7801167742,-1.6192896035,50.8059283787,-19.979883225800002,-6.7392896035,21.0858663108,70.76,5.12,70.9449927761,131.43,45.9001167742,-21.2992896035,50.6011902774,-19.979883225800002,-6.7392896035,21.0858663108,65.88,-14.56,67.4697561875,129.6
2021-03-01 09:00:00,56.7663168108,-4.0007868694,56.9071262658,-20.6636831892,-6.9507868694,21.801404566,77.43,2.95,77.4861755412,131.57,51.9563168108,-16.4607868694,54.5015262254,-20.6636831892,-6.9507868694,21.801404566,72.62,-9.51,73.2400471054,130.11,52.4063168108,-45.7707868694,69.5800759723,-20.6636831892,-6.9507868694,21.801404566,73.07,-38.82,82.7418715041,131.82,50.5763168108,5.0992131306,50.8327236797,-20.6636831892,-6.9507868694,21.801404566,71.24,12.05,72.2519210817,130.98,52.8963168108,-1.6707868694,52.9226970298,-20.6636831892,-6.9507868694,21.801404566,73.56,5.28,73.7492508437,131.82,48.2163168108,-15.9907868694,50.7988038392,-20.6636831892,-6.9507868694,21.801404566,68.88,-9.04,69.4706844647,130.11
2021-03-01 09:30:00,58.3605334524,-2.7229245995999998,58.4240206013,-20.7794665476,-7.0129245996,21.930967635800002,79.14,4.29,79.2561902945,131.01,53.5005334524,-15.5529245996,55.7153528508,-20.7794665476,-7.0129245996,21.930967635800002,74.28,-8.54,74.7693118866,129.62,53.9105334524,-44.1929245996,69.7091113255,-20.7794665476,-7.0129245996,21.930967635800002,74.69,-37.18,83.4322989016,131.26,52.0705334524,5.8570754004,52.3989101629,-20.7794665476,-7.0129245996,21.930967635800002,72.85,12.87,73.9781008137,130.47,54.3405334524,-0.45292459960000003,54.3424209673,-20.7794665476,-7.0129245996,21.930967635800002,75.12,6.5600000000000005,75.4058883642,131.26,49.6605334524,-15.6529245996,52.0690179598,-20.7794665476,-7.0129245996,21.930967635800002,70.44,-8.64,70.9679026039,129.62
2021-03-01 10:00:00,58.8962669268,-1.6423801317,58.9191621665,-20.2037330732,-6.9123801317,21.3534968841,79.1,5.27,79.2753612417,131.01,54.0162669268,-15.5723801317,56.2161552907,-20.2037330732,-6.9123801317,21.3534968841,74.22,-8.66,74.7235170478,129.62,54.4262669268,-43.1223801317,69.4388810379,-20.2037330732,-6.9123801317,21.3534968841,74.63,-36.21,82.950593729,131.26,52.5862669268,5.8576198683000005,52.9115032844,-20.2037330732,-6.9123801317,21.3534968841,72.79,12.77,73.9016711584,130.58,54.9162669268,0.6076198683,54.9196283224,-20.2037330732,-6.9123801317,21.3534968841,75.12,7.52,75.4954621153,131.26,50.1562669268,-16.3923801317,52.7670468987,-20.2037330732,-6.9123801317,21.3534968841,70.36,-9.48,70.9957745222,129.62
2021-03-01 10:30:00,59.3470335917,-1.4658068354,59.3651327448,-19.6729664083,-6.7958068354000005,20.8136637296,79.02,5.33,79.1995536604,130.88,54.2670335917,-15.3858068354,56.405974744,-19.6729664083,-6.7958068354000005,20.8136637296,73.94,-8.59,74.4373004615,129.62,54.8970335917,-42.8858068354,69.6625920067,-19.6729664083,-6.7958068354000005,20.8136637296,74.57,-36.09,82.8442695665,131.13,52.8570335917,6.0041931646,53.196957955,-19.6729664083,-6.7958068354000005,20.8136637296,72.53,12.8,73.6508037974,130.49,55.3270335917,0.8041931646,55.3328778639,-19.6729664083,-6.7958068354000005,20.8136637296,75.0,7.6,75.3840832006,131.13,50.4470335917,-15.9158068354,52.8981673163,-19.6729664083,-6.7958068354000005,20.8136637296,70.12,-9.12,70.7105989227,129.62
2021-03-01 11:00:00,59.2563335238,-1.2313632243,59.2691261794,-19.0636664762,-6.6213632243,20.1808282899,78.32,5.39,78.5052514167,130.96,54.2363335238,-15.1513632243,56.3129086592,-19.0636664762,-6.6213632243,20.1808282899,73.3,-8.53,73.7946536004,129.62,54.8363335238,-42.6713632243,69.4828663323,-19.0636664762,-6.6213632243,20.1808282899,73.9,-36.05,82.2241600748,131.21,52.8363335238,6.2486367757,53.2045449355,-19.0636664762,-6.6213632243,20.1808282899,71.9,12.87,73.0427744544,130.49,55.2563335238,1.0186367757,55.2657218841,-19.0636664762,-6.6213632243,20.1808282899,74.32,7.64,74.7116590634,131.21,50.4163335238,-15.3413632243,52.698805599,-19.0636664762,-6.6213632243,20.1808282899,69.48,-8.72,70.025058372,129.62
2021-03-01 11:30:00,59.7723002123,-1.1929404383,59.7842034283,-18.5176997877,-6.4729404383,19.6164258555,78.29,5.28,78.4678437323,130.96,54.2323002123,-15.3329404383,56.3581533481,-18.5176997877,-6.4729404383,19.6164258555,72.75,-8.86,73.2875303172,129.62,55.3723002123,-42.5529404383,69.8344067831,-18.5176997877,-6.4729404383,19.6164258555,73.89,-36.08,82.2283314923,131.21,52.8423002123,6.0370595617,53.1860393325,-18.5176997877,-6.4729404383,19.6164258555,71.36,12.51,72.4482553275,130.56,55.8023002123,1.0470595617,55.8121227218,-18.5176997877,-6.4729404383,19.6164258555,74.32,7.52,74.6994832646,131.21,50.4823002123,-16.5529404383,53.1268526442,-18.5176997877,-6.4729404383,19.6164258555,69.0,-10.08,69.7323913257,129.62
2021-03-01 12:00:00,59.3795169279,-1.156134924,59.390770988,-17.6404830721,-6.256134924,18.716994075,77.02,5.1,77.188667562,131.31,53.6295169279,-15.286134924,55.7655001487,-17.6404830721,-6.256134924,18.716994075,71.27,-9.03,71.8397786745,130.02,55.0095169279,-42.736134924,69.6593438161,-17.6404830721,-6.256134924,18.716994075,72.65,-36.48,81.2946056021,131.54,52.2895169279,6.173865076,52.6527320329,-17.6404830721,-6.256134924,18.716994075,69.93,12.43,71.0261205473,130.96,55.4395169279,1.023865076,55.4489705666,-17.6404830721,-6.256134924,18.716994075,73.08,7.28,73.4417102197,131.54,49.8795169279,-17.216134924,52.7670494786,-17.6404830721,-6.256134924,18.716994075,67.52,-10.96,68.4037425877,130.02
2021-03-01 12:30:00,58.8555336063,-1.2410668550000001,58.8686171319,-17.1644663937,-6.211066855,18.2536642365,76.02,4.97,76.1822899367,131.02,53.5455336063,-15.341066855,55.6998429211,-17.1644663937,-6.211066855,18.2536642365,70.71,-9.13,71.2969915214,129.75,54.5655336063,-42.661066855,69.2630065977,-17.1644663937,-6.211066855,18.2536642365,71.73,-36.45,80.4598993288,131.26,52.2255336063,6.038933145,52.5735206543,-17.1644663937,-6.211066855,18.2536642365,69.39,12.25,70.4630016392,130.72,54.9555336063,0.948933145,54.9637257477,-17.1644663937,-6.211066855,18.2536642365,72.12,7.16,72.4745472563,131.26,49.8755336063,-17.131066855,52.7355885916,-17.1644663937,-6.211066855,18.2536642365,67.04,-10.92,67.9235452549,129.75
2021-03-01 13:00:00,57.4648669106,-2.0525799597,57.5015131413,-15.2951330894,-5.8825799597,16.3873684039,72.76,3.83,72.860733595,131.67,52.5348669106,-15.6325799597,54.8114020758,-15.2951330894,-5.8825799597,16.3873684039,67.83,-9.75,68.52715812,130.31,53.3348669106,-43.7825799597,69.0037849418,-15.2951330894,-5.8825799597,16.3873684039,68.63,-37.9,78.3995337996,131.89,51.2748669106,5.8674200403,51.609481635,-15.2951330894,-5.8825799597,16.3873684039,66.57,11.75,67.5990192237,131.26,53.7048669106,0.0774200403,53.7049227143,-15.2951330894,-5.8825799597,16.3873684039,69.0,5.96,69.2569245635,131.89,48.9848669106,-12.0025799597,50.4339083548,-15.2951330894,-5.8825799597,16.3873684039,64.28,-6.12,64.5706806531,130.31
2021-03-01 13:30:00,56.9715336243,-2.7630681538,57.0384974305,-14.3484663757,-5.2730681538,15.2867176035,71.32,2.51,71.3641541672,132.34,50.7615336243,-15.4130681538,53.0499384147,-14.3484663757,-5.2730681538,15.2867176035,65.11,-10.14,65.894853365,130.87,52.9215336243,-44.8630681538,69.3785529203,-14.3484663757,-5.2730681538,15.2867176035,67.27,-39.59,78.0552432576,132.57,49.601533624300004,6.2569318462,49.9946130499,-14.3484663757,-5.2730681538,15.2867176035,63.95,11.53,64.9811003292,131.83,53.3315336243,-0.6330681538,53.3352908871,-14.3484663757,-5.2730681538,15.2867176035,67.68,4.64,67.8388679151,132.57,47.3715336243,-12.7130681538,49.0477756866,-14.3484663757,-5.2730681538,15.2867176035,61.72,-7.44,62.166807864,130.87
2021-03-01 14:00:00,55.7665836344,-2.4528358519,55.820500302,-12.6934163656,-4.9128358519,13.6109799477,68.46,2.46,68.5041838138,132.88,49.3965836344,-16.2028358519,51.9860977993,-12.6934163656,-4.9128358519,13.6109799477,62.09,-11.29,63.1080993217,131.53,51.8665836344,-45.0128358519,68.675307712,-12.6934163656,-4.9128358519,13.6109799477,64.56,-40.1,76.0000236842,133.12,48.3165836344,5.7071641481,48.6524817118,-12.6934163656,-4.9128358519,13.6109799477,61.01,10.62,61.9274131544,132.48,52.2665836344,-0.3528358519,52.2677745648,-12.6934163656,-4.9128358519,13.6109799477,64.96,4.5600000000000005,65.1198525797,133.12,46.2265836344,-16.0728358519,48.9411185695,-12.6934163656,-4.9128358519,13.6109799477,58.92,-11.16,59.9675912473,131.53
2021-03-01 14:30:00,54.1241836369,-2.6416668841,54.1886118874,-12.2758163631,-4.8116668841,13.1851357818,66.4,2.17,66.4354491217,133.09,48.4641836369,-17.2116668841,51.4297440448,-12.2758163631,-4.8116668841,13.1851357818,60.74,-12.4,61.9928028081,131.78,50.3241836369,-45.3216668841,67.7242714827,-12.2758163631,-4.8116668841,13.1851357818,62.6,-40.51,74.564201196,133.32,47.4241836369,4.7883331159,47.6653052823,-12.2758163631,-4.8116668841,13.1851357818,59.7,9.6,60.4669331122,132.74,50.6441836369,-0.6116668841,50.6478772765,-12.2758163631,-4.8116668841,13.1851357818,62.92,4.2,63.0600222011,133.32,45.3241836369,-16.6916668841,48.3000348418,-12.2758163631,-4.8116668841,13.1851357818,57.6,-11.88,58.8123660466,131.78
2021-03-01 15:00:00,53.5640503675,-3.3410103716,53.6681455062,-12.6659496325,-4.8510103716,13.5631331822,66.23,1.51,66.2472112621,133.5,47.9240503675,-17.5910103716,51.0505460256,-12.6659496325,-4.8510103716,13.5631331822,60.59,-12.74,61.9149069288,132.16,49.7740503675,-46.1810103716,67.8980250738,-12.6659496325,-4.8510103716,13.5631331822,62.44,-41.33,74.879386349,133.73,46.8740503675,4.4989896284,47.0894627866,-12.6659496325,-4.8510103716,13.5631331822,59.54,9.35,60.2696781143,133.14,50.1340503675,-1.2910103716,50.1506701254,-12.6659496325,-4.8510103716,13.5631331822,62.8,3.56,62.900823524,133.73,44.8540503675,-15.7710103716,47.5458789224,-12.6659496325,-4.8510103716,13.5631331822,57.52,-10.92,58.5473893526,132.16
2021-03-01 15:30:00,53.293550287,-3.8942049831,53.4356373092,-13.546449713,-5.0242049831,14.4481464396,66.84,1.13,66.8495512326,133.39,47.833550287,-17.5342049831,50.9460192502,-13.546449713,-5.0242049831,14.4481464396,61.38,-12.51,62.6418749719,131.99,49.483550287,-46.7542049831,68.0777308127,-13.546449713,-5.0242049831,14.4481464396,63.03,-41.73,75.5921543548,133.62,46.793550287,4.5457950169,47.0138341427,-13.546449713,-5.0242049831,14.4481464396,60.34,9.57,61.0941936685,132.98,49.893550287,-1.7842049831,49.9254418875,-13.546449713,-5.0242049831,14.4481464396,63.44,3.24,63.522682563000004,133.62,44.693550287,-15.2242049831,47.2153561315,-13.546449713,-5.0242049831,14.4481464396,58.24,-10.2,59.1264543162,131.99
2021-03-01 16:00:00,53.6178502864,-4.5615229107,53.8115355718,-14.2621497136,-5.2515229107,15.1982698797,67.88,0.6900000000000001,67.8835068334,133.07,48.3378502864,-17.5515229107,51.4257107563,-14.2621497136,-5.2515229107,15.1982698797,62.6,-12.3,63.7969435005,131.62,49.7478502864,-47.1815229107,68.5634356803,-14.2621497136,-5.2515229107,15.1982698797,64.01,-41.93,76.5206181366,133.3,47.2278502864,4.4384770893,47.435955999,-14.2621497136,-5.2515229107,15.1982698797,61.49,9.69,62.2488248885,132.58,50.1778502864,-2.4115229107,50.2357651689,-14.2621497136,-5.2515229107,15.1982698797,64.44,2.84,64.5025518875,133.3,45.1778502864,-17.6915229107,48.518327871,-14.2621497136,-5.2515229107,15.1982698797,59.44,-12.44,60.7278124091,131.62
2021-03-01 16:30:00,55.0800336171,-4.393724834,55.2549990605,-16.1599663829,-5.753724834,17.153712804,71.24,1.3599999999999999,71.2529802885,132.5,49.8700336171,-18.173724834,53.0782867782,-16.1599663829,-5.753724834,17.153712804,66.03,-12.42,67.1879252545,131.15,51.0500336171,-46.703724834,69.1906340893,-16.1599663829,-5.753724834,17.153712804,67.21,-40.95,78.7025196547,132.74,48.7000336171,3.706275166,48.840861478,-16.1599663829,-5.753724834,17.153712804,64.86,9.46,65.5462523719,132.11,51.4800336171,-2.193724834,51.5267531469,-16.1599663829,-5.753724834,17.153712804,67.64,3.56,67.733619422,132.74,46.5200336171,-16.833724834,49.4720913195,-16.1599663829,-5.753724834,17.153712804,62.68,-11.08,63.6517776657,131.15
2021-03-01 17:00:00,57.3167169504,-3.9399140194,57.4519709362,-18.5732830496,-6.4799140194,19.6712004956,75.89,2.54,75.9324943618,131.87,52.2767169504,-18.0499140194,55.305104025,-18.5732830496,-6.4799140194,19.6712004956,70.85,-11.57,71.788490721,130.58,53.0467169504,-45.8799140194,70.1350175707,-18.5732830496,-6.4799140194,19.6712004956,71.62,-39.4,81.7421825008,132.11,50.9567169504,3.6900859806,51.0901530327,-18.5732830496,-6.4799140194,19.6712004956,69.53,10.17,70.2698356338,131.5,53.4667169504,-1.6799140194,53.4931017288,-18.5732830496,-6.4799140194,19.6712004956,72.04,4.8,72.1997340715,132.11,48.7467169504,-17.8399140194,51.9086211112,-18.5732830496,-6.4799140194,19.6712004956,67.32,-11.36,68.2717511127,130.58
2021-03-01 17:30:00,59.3805335534,-4.1774482426,59.5272949067,-20.6194664466,-7.0874482426,21.8035391424,80.0,2.91,80.0529081296,131.65,54.5405335534,-17.8874482426,57.3988728541,-20.6194664466,-7.0874482426,21.8035391424,75.16,-10.8,75.9319800874,130.35,54.8905335534,-45.8974482426,71.5510057858,-20.6194664466,-7.0874482426,21.8035391424,75.51,-38.81,84.8998009421,131.89,53.1305335534,3.7725517574,53.2643008256,-20.6194664466,-7.0874482426,21.8035391424,73.75,10.86,74.5453023335,131.2,55.4205335534,-1.8074482426,55.4499991749,-20.6194664466,-7.0874482426,21.8035391424,76.04,5.28,76.2230936134,131.89,50.7405335534,-17.1674482426,53.5660622451,-20.6194664466,-7.0874482426,21.8035391424,71.36,-10.08,72.0684119431,130.35
2021-03-01 18:00:00,61.3741335491,-3.940194592,61.5004829439,-22.1758664509,-7.560194592,23.4291612124,83.55,3.62,83.6283857312,131.47,56.4341335491,-17.380194592,59.0498314434,-22.1758664509,-7.560194592,23.4291612124,78.61,-9.82,79.2209852249,130.14,56.7141335491,-45.570194592,72.7539385833,-22.1758664509,-7.560194592,23.4291612124,78.89,-38.01,87.5693565124,131.71,54.9041335491,4.229805408,55.0668242644,-22.1758664509,-7.560194592,23.4291612124,77.08,11.79,77.9764740162,131.04,57.2641335491,-1.5201945920000002,57.2843083464,-22.1758664509,-7.560194592,23.4291612124,79.44,6.04,79.6692864283,131.71,52.4641335491,-14.440194592,54.4151130562,-22.1758664509,-7.560194592,23.4291612124,74.64,-6.88,74.9564140017,130.14
2021-03-01 18:30:00,63.8326503632,-5.4035573961,64.0609528881,-22.9773496368,-7.9135573961,24.3019132373,86.81,2.51,86.8462791373,130.41,58.6426503632,-19.6835573961,61.8579249037,-22.9773496368,-7.9135573961,24.3019132373,81.62,-11.77,82.4642789334,129.21,59.4626503632,-37.8135573961,70.4675238047,-22.9773496368,-7.9135573961,24.3019132373,82.44,-29.9,87.694718199,130.66,57.0726503632,1.7964426039,57.100916153,-22.9773496368,-7.9135573961,24.3019132373,80.05,9.71,80.6367571273,130.12,59.5826503632,-2.8335573961,59.6499897052,-22.9773496368,-7.9135573961,24.3019132373,82.56,5.08,82.7161411092,130.66,54.6226503632,-7.6335573961000005,55.1534688957,-22.9773496368,-7.9135573961,24.3019132373,77.6,0.28,77.600505153,129.21
2021-03-01 19:00:00,63.9059003665,-10.0833571908,64.6965083593,-22.5440996335,-7.7733571908,23.846624715,86.45,-2.31,86.4808568413,131.78,58.5559003665,-23.9033571908,63.2468493501,-22.5440996335,-7.7733571908,23.846624715,81.1,-16.13,82.6884931535,130.5,60.1759003665,-31.7833571908,68.0538079701,-22.5440996335,-7.7733571908,23.846624715,82.72,-24.01,86.1340728167,132.04,57.0359003665,-1.9433571908,57.0689983072,-22.5440996335,-7.7733571908,23.846624715,79.58,5.83,79.7932660066,131.43,59.8959003665,-7.3333571908,60.3431604111,-22.5440996335,-7.7733571908,23.846624715,82.44,0.44,82.4411741789,132.04,54.6959003665,1.9866428092000001,54.7319675012,-22.5440996335,-7.7733571908,23.846624715,77.24,9.76,77.8541919231,130.5
2021-03-01 19:30:00,62.0267837085,-11.1241257059,63.016411116,-21.6032162915,-7.4641257059,22.8563366857,83.63,-3.66,83.7100501732,132.71,56.6667837085,-25.2041257059,62.0191287303,-21.6032162915,-7.4641257059,22.8563366857,78.27,-17.74,80.255221014,131.43,58.4267837085,-33.0941257059,67.1484192722,-21.6032162915,-7.4641257059,22.8563366857,80.03,-25.63,84.0339086322,132.96,55.2567837085,-2.9141257059,55.3335727605,-21.6032162915,-7.4641257059,22.8563366857,76.86,4.55,76.9945588987,132.37,58.1967837085,-8.3841257059,58.7976121783,-21.6032162915,-7.4641257059,22.8563366857,79.8,-0.92,79.8053030819,132.96,53.0367837085,1.4958742941,53.0578746846,-21.6032162915,-7.4641257059,22.8563366857,74.64,8.96,75.1758684685,131.43
2021-03-01 20:00:00,59.3089336636,-12.3756227622,60.5863487187,-20.2910663364,-7.0256227622,21.4729305933,79.6,-5.35,79.7795869882,133.64,53.9389336636,-26.9956227622,60.3172629774,-20.2910663364,-7.0256227622,21.4729305933,74.23,-19.97,76.8693293844,132.38,55.8989336636,-34.6656227622,65.7753463406,-20.2910663364,-7.0256227622,21.4729305933,76.19,-27.64,81.0486625429,133.91,52.6589336636,-4.3856227622,52.8412431875,-20.2910663364,-7.0256227622,21.4729305933,72.95,2.64,72.997754075,133.35,55.7089336636,-9.6656227622,56.5412199489,-20.2910663364,-7.0256227622,21.4729305933,76.0,-2.64,76.0458388079,133.91,50.6289336636,0.4543772378,50.6309725621,-20.2910663364,-7.0256227622,21.4729305933,70.92,7.48,71.3133704154,132.38
2021-03-01 20:30:00,56.2350503367,-13.8120998106,57.9064330412,-19.0649496633,-6.6120998106,20.1790031857,75.3,-7.2,75.6434399006,133.64,51.1950503367,-27.9420998106,58.3240441054,-19.0649496633,-6.6120998106,20.1790031857,70.26,-21.33,73.4264019274,132.3,53.0150503367,-36.0520998106,64.1120071668,-19.0649496633,-6.6120998106,20.1790031857,72.08,-29.44,77.8603878747,133.91,50.0250503367,-5.3620998106,50.3116067679,-19.0649496633,-6.6120998106,20.1790031857,69.09,1.25,69.1013067894,133.28,52.8550503367,-11.1720998106,54.0228855234,-19.0649496633,-6.6120998106,20.1790031857,71.92,-4.5600000000000005,72.0644156294,133.91,48.0150503367,-0.3720998106,48.0164921366,-19.0649496633,-6.6120998106,20.1790031857,67.08,6.24,67.3696073909,132.3
2021-03-01 21:00:00,53.5858004197,-14.9733406813,55.6384663499,-17.9441995803,-6.2333406813,18.9960215474,71.53,-8.74,72.0619767978,133.88,48.5358004197,-29.1733406813,56.6286829167,-17.9441995803,-6.2333406813,18.9960215474,66.48,-22.94,70.3266236926,132.58,50.5358004197,-37.2733406813,62.794657811,-17.9441995803,-6.2333406813,18.9960215474,68.48,-31.04,75.1863817456,134.14,47.4758004197,-6.5233406813,47.9218697374,-17.9441995803,-6.2333406813,18.9960215474,65.42,-0.29,65.4206427666,133.58,50.2958004197,-12.3933406813,51.8002165352,-17.9441995803,-6.2333406813,18.9960215474,68.24,-6.16,68.5174663863,134.14,45.5758004197,-3.5533406813,45.7141095712,-17.9441995803,-6.2333406813,18.9960215474,63.52,2.68,63.5765113859,132.58
2021-03-01 21:30:00,51.0390003546,-16.2004742841,53.5484353108,-16.8809996454,-5.9104742841,17.8858003816,67.92,-10.29,68.6950544071,134.73,46.0790003546,-30.7404742841,55.3917957183,-16.8809996454,-5.9104742841,17.8858003816,62.96,-24.83,67.6793210663,133.43,48.1590003546,-38.7204742841,61.7945340944,-16.8809996454,-5.9104742841,17.8858003816,65.04,-32.81,72.8470843617,134.99,45.1290003546,-7.8504742841,45.8067311592,-16.8809996454,-5.9104742841,17.8858003816,62.01,-1.94,62.0403392963,134.42,47.9990003546,-13.670474284099999,49.9077739656,-16.8809996454,-5.9104742841,17.8858003816,64.88,-7.76,65.3424211367,134.99,43.3190003546,-6.4704742841,43.7995756736,-16.8809996454,-5.9104742841,17.8858003816,60.2,-0.56,60.2026045948,133.43
2021-03-01 22:00:00,48.1499669676,-16.5860385923,50.9265745478,-15.5600330324,-5.4660385923,16.4921862063,63.71,-11.12,64.6731667695,134.11,43.3199669676,-31.7360385923,53.7009840097,-15.5600330324,-5.4660385923,16.4921862063,58.88,-26.27,64.4745476913,132.88,45.4399669676,-38.9460385923,59.8463409078,-15.5600330324,-5.4660385923,16.4921862063,61.0,-33.48,69.5838372038,134.37,42.4799669676,-8.9960385923,43.4220716217,-15.5600330324,-5.4660385923,16.4921862063,58.04,-3.5300000000000002,58.1472484302,133.89,45.1999669676,-14.1860385923,47.3738398783,-15.5600330324,-5.4660385923,16.4921862063,60.76,-8.72,61.3825382336,134.37,40.7199669676,-9.9460385923,41.9170537314,-15.5600330324,-5.4660385923,16.4921862063,56.28,-4.48,56.4580268872,132.88
2021-03-01 22:30:00,45.5612670211,-17.4763427133,48.7980697078,-14.3687329789,-5.0863427133,15.2424200708,59.93,-12.39,61.1973610542,134.57,40.9212670211,-32.3163427133,52.1430350189,-14.3687329789,-5.0863427133,15.2424200708,55.29,-27.23,61.6316233763,133.32,43.0112670211,-39.9563427133,58.7067152359,-14.3687329789,-5.0863427133,15.2424200708,57.38,-34.87,67.1444807858,134.83,40.1712670211,-9.4563427133,41.2692756369,-14.3687329789,-5.0863427133,15.2424200708,54.54,-4.37,54.7147923326,134.3,42.7512670211,-15.0863427133,45.3350699611,-14.3687329789,-5.0863427133,15.2424200708,57.12,-10.0,57.9887437353,134.83,38.4712670211,-10.2863427133,39.8226974554,-14.3687329789,-5.0863427133,15.2424200708,52.84,-5.2,53.0952502584,133.32
2021-03-01 23:00:00,42.7572338094,-18.1915066947,46.4662453708,-12.9027661906,-4.6215066947,13.7054623963,55.66,-13.57,57.2903176811,134.96,38.1972338094,-32.9615066947,50.4528452545,-12.9027661906,-4.6215066947,13.7054623963,51.1,-28.34,58.4325731078,133.67,40.3972338094,-40.7915066947,57.4097859069,-12.9027661906,-4.6215066947,13.7054623963,53.3,-36.17,64.4139651007,135.23,37.5772338094,-10.0115066947,38.8880285829,-12.9027661906,-4.6215066947,13.7054623963,50.48,-5.39,50.7669429846,134.67,40.1772338094,-15.9015066947,43.2095826379,-12.9027661906,-4.6215066947,13.7054623963,53.08,-11.28,54.2653185746,135.23,35.9372338094,-12.0615066947,37.907317468,-12.9027661906,-4.6215066947,13.7054623963,48.84,-7.44,49.4034330791,133.67
2021-03-01 23:30:00,42.524583506,-18.5781518937,46.4056885537,-11.985416494,-4.2581518937,12.7193579274,54.51,-14.32,56.3595821489,135.51,37.004583506,-32.9281518937,49.5338509263,-11.985416494,-4.2581518937,12.7193579274,48.99,-28.67,56.7625668905,134.17,40.214583506,-41.3481518937,57.6791330689,-11.985416494,-4.2581518937,12.7193579274,52.2,-37.09,64.0352098458,135.76,36.424583506,-9.8481518937,37.7324313993,-11.985416494,-4.2581518937,12.7193579274,48.41,-5.59,48.7316755304,135.18,39.974583506,-16.2981518937,43.1693998294,-11.985416494,-4.2581518937,12.7193579274,51.96,-12.04,53.3366965606,135.76,34.854583506,-11.7381518937,36.7780668504,-11.985416494,-4.2581518937,12.7193579274,46.84,-7.48,47.4334902785,134.17
2021-03-02 00:00:00,42.7052668144,-18.7077835377,46.6231807,-11.4347331856,-4.0677835377000005,12.1367205593,54.14,-14.64,56.0844827024,135.83,36.5052668144,-32.9177835377,49.1550096961,-11.4347331856,-4.0677835377000005,12.1367205593,47.94,-28.85,55.9514620006,134.47,40.4052668144,-41.5477835377,57.9551887517,-11.4347331856,-4.0677835377000005,12.1367205593,51.84,-37.48,63.9698053772,136.09,35.9552668144,-9.7577835377,37.255812315200004,-11.4347331856,-4.0677835377000005,12.1367205593,47.39,-5.69,47.730369787,135.48,40.2052668144,-16.4277835377,43.4319646295,-11.4347331856,-4.0677835377000005,12.1367205593,51.64,-12.36,53.0985800187,136.09,34.4052668144,-11.547783537699999,36.2915098777,-11.4347331856,-4.0677835377000005,12.1367205593,45.84,-7.48,46.4462700332,134.47
2021-03-02 00:30:00,41.8272668085,-18.5657979937,45.7625294735,-11.8127331915,-4.2057979937,12.5391148897,53.64,-14.36,55.528904185100004,135.43,37.4272668085,-32.7657979937,49.7433193396,-11.8127331915,-4.2057979937,12.5391148897,49.24,-28.56,56.9232044073,134.06,39.5472668085,-41.2957979937,57.1780486197,-11.8127331915,-4.2057979937,12.5391148897,51.36,-37.09,63.3523298703,135.68,36.8372668085,-9.7257979937,38.0995455686,-11.8127331915,-4.2057979937,12.5391148897,48.65,-5.52,48.9621578364,135.04,39.3072668085,-16.3257979937,42.5628112803,-11.8127331915,-4.2057979937,12.5391148897,51.12,-12.12,52.537118307,135.68,35.2272668085,-10.9657979937,36.8945667062,-11.8127331915,-4.2057979937,12.5391148897,47.04,-6.76,47.5232490472,134.06
2021-03-02 01:00:00,41.4814167694,-18.3984162503,45.3785153758,-13.3885832306,-4.7084162503,14.1923692353,54.87,-13.69,56.5520379827,134.9,37.7914167694,-32.6784162503,49.9606852441,-13.3885832306,-4.7084162503,14.1923692353,51.18,-27.97,58.3242085244,133.56,39.1614167694,-41.0084162503,56.7036750726,-13.3885832306,-4.7084162503,14.1923692353,52.55,-36.3,63.8685564265,135.15,37.1414167694,-9.7584162503,38.4019729617,-13.3885832306,-4.7084162503,14.1923692353,50.53,-5.05,50.7817230901,134.53,38.8914167694,-16.1484162503,42.1107307669,-13.3885832306,-4.7084162503,14.1923692353,52.28,-11.44,53.5170253284,135.15,35.5314167694,-9.5884162503,36.8024361127,-13.3885832306,-4.7084162503,14.1923692353,48.92,-4.88,49.1627989439,133.56
2021-03-02 01:30:00,40.4517834946,-18.9129639028,44.654753291,-13.4582165054,-4.7529639028,14.2728503589,53.91,-14.16,55.7386194662,135.23,36.8817834946,-33.0929639028,49.5520959558,-13.4582165054,-4.7529639028,14.2728503589,50.34,-28.34,57.7691197786,133.85,38.1517834946,-41.5829639028,56.4331593193,-13.4582165054,-4.7529639028,14.2728503589,51.61,-36.83,63.4037932619,135.48,36.2717834946,-10.1129639028,37.6552030506,-13.4582165054,-4.7529639028,14.2728503589,49.73,-5.36,50.0180217522,134.82,37.9417834946,-16.6729639028,41.4435358054,-13.4582165054,-4.7529639028,14.2728503589,51.4,-11.92,52.7640635281,135.48,34.6617834946,-12.2329639028,36.757103271,-13.4582165054,-4.7529639028,14.2728503589,48.12,-7.48,48.6978931782,133.85
2021-03-02 02:00:00,39.15158347,-19.2400895863,43.623703826,-13.37841653,-4.7000895863,14.1800166068,52.53,-14.54,54.5051603062,135.55,35.75158347,-33.4300895863,48.9463646287,-13.37841653,-4.7000895863,14.1800166068,49.13,-28.73,56.9137048522,134.16,36.92158347,-42.0200895863,55.9364930504,-13.37841653,-4.7000895863,14.1800166068,50.3,-37.32,62.6328380325,135.8,35.16158347,-10.3400895863,36.6504352603,-13.37841653,-4.7000895863,14.1800166068,48.54,-5.64,48.8665652568,135.14,36.66158347,-16.9800895863,40.4029101042,-13.37841653,-4.7000895863,14.1800166068,50.04,-12.28,51.5247513337,135.8,33.58158347,-12.0600895863,35.6814869251,-13.37841653,-4.7000895863,14.1800166068,46.96,-7.36,47.5332641421,134.16
2021-03-02 02:30:00,39.3606668124,-19.2912745185,43.8339521885,-13.2293331876,-4.6512745185,14.0231812095,52.59,-14.64,54.58972156,135.86,35.4906668124,-33.6012745185,48.8736440227,-13.2293331876,-4.6512745185,14.0231812095,48.72,-28.95,56.672223355,134.47,37.1306668124,-42.1912745185,56.2031143571,-13.2293331876,-4.6512745185,14.0231812095,50.36,-37.54,62.8122695021,136.1,34.9206668124,-10.4012745185,36.4367874851,-13.2293331876,-4.6512745185,14.0231812095,48.15,-5.75,48.4921127607,135.45,36.9306668124,-17.0912745185,40.6938056205,-13.2293331876,-4.6512745185,14.0231812095,50.16,-12.44,51.6795820417,136.1,33.3706668124,-12.7712745185,35.7310349183,-13.2293331876,-4.6512745185,14.0231812095,46.6,-8.12,47.3021606272,134.47
2021-03-02 03:00:00,37.7589501442,-19.7772872984,42.6248684324,-13.0110498558,-4.5572872984,13.786090304,50.77,-15.22,53.0022763662,135.99,34.4789501442,-33.5772872984,48.1272503408,-13.0110498558,-4.5572872984,13.786090304,47.49,-29.02,55.6548335727,134.55,35.5989501442,-42.6972872984,55.590858907,-13.0110498558,-4.5572872984,13.786090304,48.61,-38.14,61.7866628003,136.22,33.9389501442,-10.3772872984,35.490004629,-13.0110498558,-4.5572872984,13.786090304,46.95,-5.82,47.3093531979,135.52,35.3489501442,-17.5572872984,39.469058939600004,-13.0110498558,-4.5572872984,13.786090304,48.36,-13.0,50.0768369608,136.22,32.3889501442,-11.3172872984,34.3092565241,-13.0110498558,-4.5572872984,13.786090304,45.4,-6.76,45.9005185156,134.55
2021-03-02 03:30:00,36.8994334692,-19.9664145742,41.9550461959,-12.7805665308,-4.4764145742,13.5418303153,49.68,-15.49,52.0388556754,136.3,33.7794334692,-33.9564145742,47.8966409703,-12.7805665308,-4.4764145742,13.5418303153,46.56,-29.48,55.1081119256,134.86,34.7994334692,-42.9964145742,55.3144848662,-12.7805665308,-4.4764145742,13.5418303153,47.58,-38.52,61.2180267568,136.55,33.2794334692,-10.6464145742,34.9409049012,-12.7805665308,-4.4764145742,13.5418303153,46.06,-6.17,46.4714159457,135.83,34.5794334692,-17.7964145742,38.890224874,-12.7805665308,-4.4764145742,13.5418303153,47.36,-13.32,49.1974796102,136.55,31.7794334692,-11.7564145742,33.8842983587,-12.7805665308,-4.4764145742,13.5418303153,44.56,-7.28,45.1507696501,134.86
2021-03-02 04:00:00,36.3689334803,-19.9509221269,41.48178656,-12.2510665197,-4.3109221268999995,12.9874046851,48.62,-15.64,51.0736135397,136.54,33.1389334803,-34.2909221269,47.6870658829,-12.2510665197,-4.3109221268999995,12.9874046851,45.39,-29.98,54.3971736398,135.12,34.3089334803,-43.0509221269,55.0498393506,-12.2510665197,-4.3109221268999995,12.9874046851,46.56,-38.74,60.5691439596,136.77,32.6689334803,-10.9309221269,34.4491548994,-12.2510665197,-4.3109221268999995,12.9874046851,44.92,-6.62,45.405184726,136.08,34.0689334803,-17.8309221269,38.4530104462,-12.2510665197,-4.3109221268999995,12.9874046851,46.32,-13.52,48.252800955,136.77,31.1489334803,-12.3509221269,33.5082278604,-12.2510665197,-4.3109221268999995,12.9874046851,43.4,-8.04,44.1384367643,135.12
2021-03-02 04:30:00,36.2237168496,-19.4848372345,41.1316975635,-12.0062831504,-4.2348372345,12.7312482298,48.23,-15.25,50.583548709,136.63,32.8337168496,-34.7248372345,47.7898240541,-12.0062831504,-4.2348372345,12.7312482298,44.84,-30.49,54.2242169146,135.3,34.1637168496,-42.6448372345,54.6419407757,-12.0062831504,-4.2348372345,12.7312482298,46.17,-38.41,60.0582800287,136.86,32.3637168496,-11.2648372345,34.2681590729,-12.0062831504,-4.2348372345,12.7312482298,44.37,-7.03,44.9234660283,136.28,33.9137168496,-17.3548372345,38.0963327106,-12.0062831504,-4.2348372345,12.7312482298,45.92,-13.12,47.7575208737,136.86,30.9137168496,-12.7148372345,33.4264113443,-12.0062831504,-4.2348372345,12.7312482298,42.92,-8.48,43.7497062847,135.3
2021-03-02 05:00:00,36.1445167673,-19.3402655725,40.99356004,-12.0054832327,-4.2202655725,12.7256539774,48.15,-15.12,50.468177102,136.42,32.7345167673,-34.6102655725,47.6384201143,-12.0054832327,-4.2202655725,12.7256539774,44.74,-30.39,54.085300221,135.11,34.0945167673,-42.4602655725,54.4546621152,-12.0054832327,-4.2202655725,12.7256539774,46.1,-38.24,59.8958061971,136.65,32.2745167673,-11.210265572499999,34.1659843524,-12.0054832327,-4.2202655725,12.7256539774,44.28,-6.99,44.8283225205,136.08,33.8345167673,-17.2202655725,37.9646160426,-12.0054832327,-4.2202655725,12.7256539774,45.84,-13.0,47.647723975,136.65,30.7945167673,-12.3002655725,33.1601989754,-12.0054832327,-4.2202655725,12.7256539774,42.8,-8.08,43.5560145101,135.11
2021-03-02 05:30:00,37.2580667959,-19.0279517722,41.8357083126,-12.4819332041,-4.3779517722,13.2274380827,49.74,-14.65,51.8525804565,136.71,33.9780667959,-34.2079517722,48.21507013,-12.4819332041,-4.3779517722,13.2274380827,46.46,-29.83,55.2119597551,135.33,35.1380667959,-42.2579517722,54.9583317263,-12.4819332041,-4.3779517722,13.2274380827,47.62,-37.88,60.8486548742,136.95,33.4780667959,-10.7079517722,35.1488433316,-12.4819332041,-4.3779517722,13.2274380827,45.96,-6.33,46.3938627407,136.29,34.9580667959,-16.8979517722,38.8279178969,-12.4819332041,-4.3779517722,13.2274380827,47.44,-12.52,49.0642843625,136.95,31.9980667959,-10.8979517722,33.802982583,-12.4819332041,-4.3779517722,13.2274380827,44.48,-6.52,44.9553200411,135.33
2021-03-02 06:00:00,38.3995667396,-18.7747012223,42.7436092507,-13.0704332604,-4.5347012223,13.8347295163,51.47,-14.24,53.4035438899,135.79,35.0495667396,-33.5047012223,48.4874946005,-13.0704332604,-4.5347012223,13.8347295163,48.12,-28.97,56.1675644834,134.44,36.1995667396,-41.6847012223,55.2089027977,-13.0704332604,-4.5347012223,13.8347295163,49.27,-37.15,61.7062022815,136.03,34.4795667396,-10.3247012223,35.9922210746,-13.0704332604,-4.5347012223,13.8347295163,47.55,-5.79,47.9012171035,135.4,35.9295667396,-16.5747012223,39.5683520848,-13.0704332604,-4.5347012223,13.8347295163,49.0,-12.04,50.4575227295,136.03,32.9295667396,-10.6147012223,34.5980960126,-13.0704332604,-4.5347012223,13.8347295163,46.0,-6.08,46.4000689655,134.44
2021-03-02 06:30:00,41.9061500621,-17.9293451226,45.5805531949,-14.9038499379,-5.1093451226,15.7553213408,56.81,-12.82,58.2385482305,134.79,38.5461500621,-31.3993451226,49.7164415333,-14.9038499379,-5.1093451226,15.7553213408,53.45,-26.29,59.565649497,133.31,39.4861500621,-40.4793451226,56.5485050933,-14.9038499379,-5.1093451226,15.7553213408,54.39,-35.37,64.8791877261,135.01,37.8061500621,-8.5993451226,38.7718160402,-14.9038499379,-5.1093451226,15.7553213408,52.71,-3.49,52.8254124451,134.22,39.2561500621,-15.6693451226,42.2678801724,-14.9038499379,-5.1093451226,15.7553213408,54.16,-10.56,55.1798803913,135.01,36.0961500621,-9.2293451226,37.2573866595,-14.9038499379,-5.1093451226,15.7553213408,51.0,-4.12,51.1661450571,133.31
2021-03-02 07:00:00,43.7735000561,-16.7096815498,46.854378287,-14.8864999439,-5.5996815498,15.9048519024,58.66,-11.11,59.7028282412,134.67,41.8935000561,-30.0896815498,51.579591727,-14.8864999439,-5.5996815498,15.9048519024,56.78,-24.49,61.8363040616,133.21,41.2535000561,-39.2996815498,56.9764533539,-14.8864999439,-5.5996815498,15.9048519024,56.14,-33.7,65.4781612448,134.9,41.0735000561,-7.3296815498,41.7223757531,-14.8864999439,-5.5996815498,15.9048519024,55.96,-1.73,55.9867350361,134.12,40.9535000561,-14.3996815498,43.4112888035,-14.8864999439,-5.5996815498,15.9048519024,55.84,-8.8,56.5291570784,134.9,39.3135000561,-5.7196815498,39.7273966388,-14.8864999439,-5.5996815498,15.9048519024,54.2,-0.12,54.2001328412,133.21
2021-03-02 07:30:00,50.2290334071,-14.4771196928,52.2737294595,-18.2809665929,-6.1971196928,19.3027985551,68.51,-8.28,69.0085393267,133.74,45.5090334071,-28.1571196928,53.5153763982,-18.2809665929,-6.1971196928,19.3027985551,63.79,-21.96,67.4641067531,132.35,47.2990334071,-36.7371196928,59.8900202418,-18.2809665929,-6.1971196928,19.3027985551,65.58,-30.54,72.3424356792,133.97,44.4790334071,-5.6871196928,44.84113896,-18.2809665929,-6.1971196928,19.3027985551,62.76,0.51,62.7620721455,133.24,47.0390334071,-12.0371196928,48.5547414201,-18.2809665929,-6.1971196928,19.3027985551,65.32,-5.84,65.5805458959,133.97,42.5590334071,-1.3971196928,42.5819594192,-18.2809665929,-6.1971196928,19.3027985551,60.84,4.8,61.0290553753,132.35
2021-03-02 08:00:00,51.359550073,-13.0907306794,53.0016095362,-19.020449927,-6.5007306794,20.1006719985,70.38,-6.59,70.6878525632,132.7,47.919550073,-26.1007306794,54.566761139,-19.020449927,-6.5007306794,20.1006719985,66.94,-19.6,69.7504379915,131.26,48.329550073,-35.0707306794,59.7134956325,-19.020449927,-6.5007306794,20.1006719985,67.35,-28.57,73.1591921771,132.93,46.779550073,-3.9807306794,46.94861576,-19.020449927,-6.5007306794,20.1006719985,65.8,2.52,65.8482376378,132.12,48.019550073,-10.6607306794,49.1887016279,-19.020449927,-6.5007306794,20.1006719985,67.04,-4.16,67.1689452054,132.93,44.699550073,0.2192693206,44.700087872,-19.020449927,-6.5007306794,20.1006719985,63.72,6.72,64.0733704436,131.26
2021-03-02 08:30:00,54.8941834031,-11.3485370527,56.0549789468,-20.2658165969,-6.8985370527,21.4077821319,75.16,-4.45,75.2916203837,132.29,51.1141834031,-24.3685370527,56.6258363563,-20.2658165969,-6.8985370527,21.4077821319,71.38,-17.47,73.4867695575,130.86,51.6441834031,-33.2285370527,61.4105638635,-20.2658165969,-6.8985370527,21.4077821319,71.91,-26.33,76.5788286669,132.52,49.8541834031,-2.3885370527,49.9113685651,-20.2658165969,-6.8985370527,21.4077821319,70.12,4.51,70.2648881021,131.73,51.2941834031,-8.858537052700001,52.0535006479,-20.2658165969,-6.8985370527,21.4077821319,71.56,-1.96,71.5868367788,132.52,47.6941834031,1.7814629473,47.7274422185,-20.2658165969,-6.8985370527,21.4077821319,67.96,8.68,68.512071929,130.86
2021-03-02 09:00:00,57.6634167972,-10.1868958133,58.5563188994,-20.8265832028,-7.1268958133,22.0122514031,78.49,-3.06,78.5496257152,131.56,53.3234167972,-22.3768958133,57.8282996912,-20.8265832028,-7.1268958133,22.0122514031,74.15,-15.25,75.7019484558,130.08,54.2734167972,-31.8468958133,62.9271685665,-20.8265832028,-7.1268958133,22.0122514031,75.1,-24.72,79.0638248506,131.8,51.9734167972,-0.6668958133,51.977695251,-20.8265832028,-7.1268958133,22.0122514031,72.8,6.46,73.0860561256,130.94,53.9334167972,-7.6468958133000005,54.4728231599,-20.8265832028,-7.1268958133,22.0122514031,74.76,-0.52,74.7618084318,131.8,49.6534167972,2.9131041867,49.7387974889,-20.8265832028,-7.1268958133,22.0122514031,70.48,10.04,71.1915163485,130.08
2021-03-02 09:30:00,57.8205001083,-9.4606908732,58.5893753557,-18.5794998917,-7.2006908732,19.9260574444,76.4,-2.26,76.4334193923,131.66,55.8805001083,-21.5206908732,59.8813028249,-18.5794998917,-7.2006908732,19.9260574444,74.46,-14.32,75.824494723,130.08,54.5105001083,-31.2306908732,62.8231698856,-18.5794998917,-7.2006908732,19.9260574444,73.09,-24.03,76.9388653413,131.91,54.5005001083,0.2093091268,54.5009020326,-18.5794998917,-7.2006908732,19.9260574444,73.08,7.41,73.4547105365,131.02,54.1405001083,-7.0806908732,54.6015561611,-18.5794998917,-7.2006908732,19.9260574444,72.72,0.12,72.7200990098,131.91,52.1805001083,4.5193091268,52.375841249,-18.5794998917,-7.2006908732,19.9260574444,70.76,11.72,71.7240266577,130.08
2021-03-02 10:00:00,59.1177500642,-8.917696467,59.7865677467,-19.8622499358,-7.167696467,21.115985536,78.98,-1.75,78.9993854406,131.27,55.7077500642,-21.317696467,59.6472765503,-19.8622499358,-7.167696467,21.115985536,75.57,-14.15,76.883336296,129.81,55.6977500642,-30.517696467,63.5103862361,-19.8622499358,-7.167696467,21.115985536,75.56,-23.35,79.0856251161,131.52,54.2977500642,0.302303533,54.2985915974,-19.8622499358,-7.167696467,21.115985536,74.16,7.47,74.5352701746,130.66,55.2977500642,-6.407696467,55.6677620906,-19.8622499358,-7.167696467,21.115985536,75.16,0.76,75.1638423712,131.52,51.9777500642,4.152303533,52.1433421096,-19.8622499358,-7.167696467,21.115985536,71.84,11.32,72.7263913583,129.81
2021-03-02 10:30:00,59.8492000643,-8.8095299086,60.4940870296,-20.6207999357,-7.0895299086,21.8054769339,80.47,-1.72,80.4883799067,131.57,55.2692000643,-21.7295299086,59.3873466808,-20.6207999357,-7.0895299086,21.8054769339,75.89,-14.64,77.2892081729,130.19,56.3492000643,-30.5195299086,64.0833367867,-20.6207999357,-7.0895299086,21.8054769339,76.97,-23.43,80.4571053419,131.82,53.8592000643,0.0304700914,53.8592086833,-20.6207999357,-7.0895299086,21.8054769339,74.48,7.12,74.8195482478,131.04,55.9792000643,-6.2495299086,56.3269692413,-20.6207999357,-7.0895299086,21.8054769339,76.6,0.84,76.6046056057,131.82,51.4992000643,4.0304700914,51.6566771716,-20.6207999357,-7.0895299086,21.8054769339,72.12,11.12,72.9722467792,130.19
2021-03-02 11:00:00,60.2641500559,-8.5136771923,60.8625540155,-20.2158499441,-6.9836771923,21.3881354047,80.48,-1.53,80.494542051,131.43,55.6141500559,-21.4236771923,59.5978827718,-20.2158499441,-6.9836771923,21.3881354047,75.83,-14.44,77.1926324205,130.03,56.7841500559,-30.1436771923,64.2890423964,-20.2158499441,-6.9836771923,21.3881354047,77.0,-23.16,80.4076215293,131.67,54.2141500559,0.2463228077,54.2147096387,-20.2158499441,-6.9836771923,21.3881354047,74.43,7.23,74.7803303015,130.91,56.4241500559,-5.9836771923,56.7405419631,-20.2158499441,-6.9836771923,21.3881354047,76.64,1.0,76.6465237307,131.67,51.8641500559,4.6563228077000005,52.0727510614,-20.2158499441,-6.9836771923,21.3881354047,72.08,11.64,73.0138069135,130.03
2021-03-02 11:30:00,60.6647167186,-8.0568957295,61.1973971942,-19.7952832814,-6.8668957295,20.9525057487,80.46,-1.19,80.4687995437,131.52,55.7847167186,-21.3268957295,59.7224505595,-19.7952832814,-6.8668957295,20.9525057487,75.58,-14.46,76.9508154603,130.17,57.1747167186,-29.756895729500002,64.4547986988,-19.7952832814,-6.8668957295,20.9525057487,76.97,-22.89,80.3015130617,131.78,54.384716718600004,0.41310427050000004,54.3862856582,-19.7952832814,-6.8668957295,20.9525057487,74.18,7.28,74.5363723292,131.06,56.8047167186,-5.5468957295,57.0748972291,-19.7952832814,-6.8668957295,20.9525057487,76.6,1.32,76.6113725239,131.78,52.0847167186,3.2131042705,52.1837307473,-19.7952832814,-6.8668957295,20.9525057487,71.88,10.08,72.5833369307,130.17
2021-03-02 12:00:00,62.4151000555,-7.7002423595,62.8883013551,-19.2248999445,-6.7202423595,20.3656189508,81.64,-0.98,81.6458817088,131.13,56.2651000555,-21.1802423595,60.1195820899,-19.2248999445,-6.7202423595,20.3656189508,75.49,-14.46,76.8624205968,129.82,58.8751000555,-29.2702423595,65.7497109828,-19.2248999445,-6.7202423595,20.3656189508,78.1,-22.55,81.290297699,131.39,54.8751000555,0.4497576405,54.8769431367,-19.2248999445,-6.7202423595,20.3656189508,74.1,7.17,74.4460804878,130.72,58.5351000555,-5.1202423595,58.7586148605,-19.2248999445,-6.7202423595,20.3656189508,77.76,1.6,77.7764591634,131.39,52.5351000555,4.4397576405,52.7223689314,-19.2248999445,-6.7202423595,20.3656189508,71.76,11.16,72.6226080501,129.82
2021-03-02 12:30:00,60.9157167128,-7.8150942587,61.4149838468,-17.8942832872,-6.7750942587,19.1339299826,78.81,-1.04,78.8168617746,131.57,57.2157167128,-21.0850942587,60.9772042558,-17.8942832872,-6.7750942587,19.1339299826,75.11,-14.31,76.461024058,130.19,57.4857167128,-29.5550942587,64.6383107965,-17.8942832872,-6.7750942587,19.1339299826,75.38,-22.78,78.7468907323,131.81,55.8357167128,0.6649057413,55.8396755048,-17.8942832872,-6.7750942587,19.1339299826,73.73,7.44,74.1044296922,131.1,57.1057167128,-5.3350942587,57.354390521,-17.8942832872,-6.7750942587,19.1339299826,75.0,1.44,75.0138227262,131.81,53.5057167128,4.5449057413,53.6983974542,-17.8942832872,-6.7750942587,19.1339299826,71.4,11.32,72.2917865321,130.19
2021-03-02 13:00:00,61.221100042,-8.1114432562,61.7561219803,-17.958899958,-6.5214432561999995,19.1063159674,79.18,-1.5899999999999999,79.1959626496,131.77,56.461100042,-21.4614432562,60.4023953547,-17.958899958,-6.5214432561999995,19.1063159674,74.42,-14.94,75.9048088068,130.41,57.801100042,-29.8714432562,65.0635865002,-17.958899958,-6.5214432561999995,19.1063159674,75.76,-23.35,79.2767311385,132.01,55.101100042,0.3385567438,55.1021401264,-17.958899958,-6.5214432561999995,19.1063159674,73.06,6.86,73.38135457999999,131.32,57.401100042,-5.6014432562,57.6737587867,-17.958899958,-6.5214432561999995,19.1063159674,75.36,0.92,75.365615502,132.01,52.801100042,4.2385567438,52.9709498585,-17.958899958,-6.5214432561999995,19.1063159674,70.76,10.76,71.5734252359,130.41
2021-03-02 13:30:00,61.0496834011,-8.778440763,61.6775880333,-17.4503165989,-6.238440763,18.5319101162,78.5,-2.54,78.5410822436,132.52,55.5896834011,-21.788440763,59.7071943029,-17.4503165989,-6.238440763,18.5319101162,73.04,-15.55,74.6769315117,131.09,57.6496834011,-30.758440763,65.3419289157,-17.4503165989,-6.238440763,18.5319101162,75.1,-24.52,79.0015215043,132.76,54.2596834011,0.231559237,54.2601775013,-17.4503165989,-6.238440763,18.5319101162,71.71,6.47,72.0012847108,132.01,57.3496834011,-6.198440763,57.6836792698,-17.4503165989,-6.238440763,18.5319101162,74.8,0.04,74.8000106952,132.76,52.0296834011,3.8815592370000003,52.1742700661,-17.4503165989,-6.238440763,18.5319101162,69.48,10.12,70.2131383717,131.09
2021-03-02 14:00:00,62.0849167201,-8.4847737121,62.6620161588,-16.4450832799,-5.8747737121,17.4629244473,78.53,-2.61,78.5733606256,132.76,55.0249167201,-22.5047737121,59.4491909103,-16.4450832799,-5.8747737121,17.4629244473,71.47,-16.63,73.3792736404,131.46,58.6949167201,-30.5347737121,66.1624187468,-16.4450832799,-5.8747737121,17.4629244473,75.14,-24.66,79.0830904808,133.0,53.7749167201,-0.3547737121,53.7760869964,-16.4450832799,-5.8747737121,17.4629244473,70.22,5.52,70.4366296752,132.39,58.3949167201,-5.9147737121,58.6937036386,-16.4450832799,-5.8747737121,17.4629244473,74.84,-0.04,74.8400106895,133.0,51.5949167201,2.2052262879,51.6420221751,-16.4450832799,-5.8747737121,17.4629244473,68.04,8.08,68.5180852038,131.46
2021-03-02 14:30:00,59.795866736,-8.5756942878,60.4076833791,-14.684133264,-5.3756942878,15.6371947225,74.48,-3.2,74.5487115918,132.9,52.875866736,-23.4556942878,57.8448517813,-14.684133264,-5.3756942878,15.6371947225,67.56,-18.08,69.9374005808,131.67,56.585866736,-30.6756942878,64.3658180582,-14.684133264,-5.3756942878,15.6371947225,71.27,-25.3,75.6273951687,133.14,51.725866736,-1.2656942878,51.7413497275,-14.684133264,-5.3756942878,15.6371947225,66.41,4.11,66.5370588469,132.61,56.235866736,-6.0956942878,56.5652737676,-14.684133264,-5.3756942878,15.6371947225,70.92,-0.72,70.9236547282,133.14,49.635866736,3.8243057122,49.7829748088,-14.684133264,-5.3756942878,15.6371947225,64.32,9.2,64.9746288947,131.67
2021-03-02 15:00:00,56.539783376,-9.8738847719,57.3954763435,-14.040216624,-5.1638847719,14.9597255585,70.58,-4.71,70.7369811343,133.57,51.039783376,-24.0738847719,56.4323614168,-14.040216624,-5.1638847719,14.9597255585,65.08,-18.91,67.771634922,132.26,53.479783376,-32.1638847719,62.4067521472,-14.040216624,-5.1638847719,14.9597255585,67.52,-27.0,72.7182948095,133.81,49.969783376,-1.7238847719,49.9995102911,-14.040216624,-5.1638847719,14.9597255585,64.01,3.44,64.102368911,133.19,53.159783376,-7.4838847719,53.6839929575,-14.040216624,-5.1638847719,14.9597255585,67.2,-2.32,67.240035693,133.81,47.919783376,2.9961152281,48.013355905,-14.040216624,-5.1638847719,14.9597255585,61.96,8.16,62.4950174014,132.26
2021-03-02 15:30:00,57.5130333525,-10.523700656799999,58.4679166802,-14.3769666475,-5.2637006568,15.3102486781,71.89,-5.26,72.0821732469,133.44,51.0630333525,-23.3737006568,56.1583765573,-14.3769666475,-5.2637006568,15.3102486781,65.44,-18.11,67.8996737842,131.97,54.4330333525,-32.7837006568,63.5431046512,-14.3769666475,-5.2637006568,15.3102486781,68.81,-27.52,74.1091526061,133.67,49.9730333525,-1.0637006568,49.984352767,-14.3769666475,-5.2637006568,15.3102486781,64.35,4.2,64.4869172778,132.93,54.1030333525,-8.0637006568,54.7006534351,-14.3769666475,-5.2637006568,15.3102486781,68.48,-2.8,68.5372190857,133.67,47.9030333525,4.7762993432,48.1405612741,-14.3769666475,-5.2637006568,15.3102486781,62.28,10.04,63.0840708896,131.97
2021-03-02 16:00:00,55.8852999945,-11.0892492102,56.9748909918,-15.7247000055,-5.6192492102,16.6985673622,71.61,-5.47,71.8186117939,133.58,50.8252999945,-23.6792492102,56.0706515273,-15.7247000055,-5.6192492102,16.6985673622,66.55,-18.06,68.9569873182,132.1,52.8052999945,-33.3992492102,62.4812736371,-15.7247000055,-5.6192492102,16.6985673622,68.53,-27.78,73.9465300065,133.81,49.6952999945,-1.3292492102,49.7130741859,-15.7247000055,-5.6192492102,16.6985673622,65.42,4.29,65.5605102177,133.04,52.5152999945,-8.6592492102,53.2244241904,-15.7247000055,-5.6192492102,16.6985673622,68.24,-3.04,68.3076803881,133.81,47.6752999945,4.8207507898,47.9184084434,-15.7247000055,-5.6192492102,16.6985673622,63.4,10.44,64.2538216762,132.1
