Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-02 16:30:00,58.7017500132,-10.9800259801,59.7198160172,-17.3882499868,-6.0800259801,18.4205850483,76.09,-4.9,76.2476104544,133.3,52.8917500132,-23.9000259801,58.040920576,-17.3882499868,-6.0800259801,18.4205850483,70.28,-17.82,72.5040054066,131.86,55.4317500132,-33.1400259801,64.5828168438,-17.3882499868,-6.0800259801,18.4205850483,72.82,-27.06,77.6852366927,133.53,51.6617500132,-1.6200259800999999,51.687144423,-17.3882499868,-6.0800259801,18.4205850483,69.05,4.46,69.1938877358,132.75,55.1717500132,-8.4000259801,55.807548199,-17.3882499868,-6.0800259801,18.4205850483,72.56,-2.32,72.5970798311,133.53,49.5317500132,2.7999740199,49.6108265793,-17.3882499868,-6.0800259801,18.4205850483,66.92,8.88,67.506598196,131.86
2021-03-02 17:00:00,59.4426000404,-10.4649101436,60.3567481221,-20.1573999596,-6.8749101436,21.2975388863,79.6,-3.59,79.6809142769,132.8,54.9026000404,-23.9949101436,59.9170360081,-20.1573999596,-6.8749101436,21.2975388863,75.06,-17.12,76.98764836,131.43,56.0026000404,-32.4949101436,64.7472809972,-20.1573999596,-6.8749101436,21.2975388863,76.16,-25.62,80.3537802471,133.04,53.5326000404,-1.8149101436000001,53.5633565595,-20.1573999596,-6.8749101436,21.2975388863,73.69,5.06,73.8635207663,132.3,55.6826000404,-7.8349101436,56.231110288,-20.1573999596,-6.8749101436,21.2975388863,75.84,-0.96,75.846075706,133.04,51.3626000404,-0.39491014360000004,51.3641181851,-20.1573999596,-6.8749101436,21.2975388863,71.52,6.48,71.8129570482,131.43
2021-03-02 17:30:00,61.7781333666,-9.8281609451,62.5550198611,-22.1318666334,-7.4981609451,23.3675402693,83.91,-2.33,83.9423433078,132.12,57.2381333666,-23.4681609451,61.8624158067,-22.1318666334,-7.4981609451,23.3675402693,79.37,-15.97,80.9607176352,130.8,58.1581333666,-31.6481609451,66.2115893775,-22.1318666334,-7.4981609451,23.3675402693,80.29,-24.15,83.8433455916,132.36,55.7681333666,-1.4481609451000002,55.7869327828,-22.1318666334,-7.4981609451,23.3675402693,77.9,6.05,78.1345794127,131.65,57.8681333666,-7.0981609451,58.3018417216,-22.1318666334,-7.4981609451,23.3675402693,80.0,0.4,80.0009999938,132.36,53.4281333666,2.8618390549,53.5047246308,-22.1318666334,-7.4981609451,23.3675402693,75.56,10.36,76.2669207455,130.8
2021-03-02 18:00:00,63.2576834243,-9.5187775675,63.9698494495,-22.6523165757,-7.8987775675,23.9899590101,85.91,-1.62,85.9252727665,131.15,59.1876834243,-22.5187775675,63.3267495792,-22.6523165757,-7.8987775675,23.9899590101,81.84,-14.62,83.1356121046,129.79,59.5576834243,-31.0187775675,67.1511892423,-22.6523165757,-7.8987775675,23.9899590101,82.21,-23.12,85.3991715416,131.38,57.6276834243,-0.8287775675,57.6336426847,-22.6523165757,-7.8987775675,23.9899590101,80.28,7.07,80.5907147257,130.61,59.2276834243,-6.8587775675,59.6234963209,-22.6523165757,-7.8987775675,23.9899590101,81.88,1.04,81.8866045211,131.38,55.2276834243,3.3812224325,55.3310914546,-22.6523165757,-7.8987775675,23.9899590101,77.88,11.28,78.6926476871,129.79
2021-03-02 18:30:00,64.017750075,-8.2571603376,64.5480675273,-21.422249925,-8.0971603376,22.9014584117,85.44,-0.16,85.4401498126,130.56,61.577750075,-22.4271603376,65.5346993974,-21.422249925,-8.0971603376,22.9014584117,83.0,-14.33,84.2279579475,129.33,60.317750075,-29.6671603376,67.2188320087,-21.422249925,-8.0971603376,22.9014584117,81.74,-21.57,84.5381127066,130.8,59.997750075,-0.8571603376,60.0038726909,-21.422249925,-8.0971603376,22.9014584117,81.42,7.24,81.74126253,130.14,59.897750075,-5.6571603376,60.1643077508,-21.422249925,-8.0971603376,22.9014584117,81.32,2.44,81.3565977656,130.8,57.537750075,3.1428396624,57.623520587,-21.422249925,-8.0971603376,22.9014584117,78.96,11.24,79.7559978936,129.33
2021-03-02 19:00:00,64.3999000983,-8.8003068042,64.9984040767,-22.3800999017,-7.9403068042000005,23.7469438824,86.78,-0.86,86.7842612459,130.78,60.3999000983,-22.9803068042,64.6238534343,-22.3800999017,-7.9403068042000005,23.7469438824,82.78,-15.04,84.1351888332,129.57,60.6499000983,-30.2203068042,67.7619164817,-22.3800999017,-7.9403068042000005,23.7469438824,83.03,-22.28,85.9673153006,131.03,58.8299000983,-1.3203068042,58.8447139141,-22.3800999017,-7.9403068042000005,23.7469438824,81.21,6.62,81.4793746908,130.41,60.2999000983,-6.1003068042,60.6076867647,-22.3800999017,-7.9403068042000005,23.7469438824,82.68,1.8399999999999999,82.7004715827,131.03,56.4199000983,4.0996931958,56.5686539649,-22.3800999017,-7.9403068042000005,23.7469438824,78.8,12.04,79.7145005629,129.57
2021-03-02 19:30:00,64.9643000601,-9.7662314234,65.6942886293,-22.3156999399,-7.5662314234,23.5634955336,87.28,-2.2,87.3077224534,131.35,58.6743000601,-23.8662314234,63.3424856624,-22.3156999399,-7.5662314234,23.5634955336,80.99,-16.3,82.6139824727,130.13,61.2143000601,-31.3162314234,68.7597039145,-22.3156999399,-7.5662314234,23.5634955336,83.53,-23.75,86.8407934095,131.61,57.1743000601,-2.0062314234,57.2094883029,-22.3156999399,-7.5662314234,23.5634955336,79.49,5.5600000000000005,79.6842123636,130.99,60.9243000601,-6.9662314234,61.3212745958,-22.3156999399,-7.5662314234,23.5634955336,83.24,0.6000000000000001,83.2421623938,131.61,54.8443000601,1.1137685766,54.8556080043,-22.3156999399,-7.5662314234,23.5634955336,77.16,8.68,77.6466869866,130.13
2021-03-02 20:00:00,62.2499000794,-11.2784330533,63.2633631103,-21.0500999206,-7.1584330533,22.2339800856,83.3,-4.12,83.4018249201,131.77,56.1099000794,-25.0984330533,61.4674892008,-21.0500999206,-7.1584330533,22.2339800856,77.16,-17.94,79.2181115655,130.5,58.6699000794,-32.9284330533,67.2788144862,-21.0500999206,-7.1584330533,22.2339800856,79.72,-25.77,83.7816883334,132.02,54.7299000794,-3.1184330533,54.8186700624,-21.0500999206,-7.1584330533,22.2339800856,75.78,4.04,75.8876142727,131.38,58.3899000794,-8.5184330533,59.0080005844,-21.0500999206,-7.1584330533,22.2339800856,79.44,-1.3599999999999999,79.4516406376,132.02,52.5099000794,2.0415669467,52.5495728046,-21.0500999206,-7.1584330533,22.2339800856,73.56,9.2,74.1330803353,130.5
2021-03-02 20:30:00,59.5814833832,-13.024926108,60.9885387779,-19.8285166168,-6.724926108,20.9378772177,79.41,-6.3,79.6595135561,132.6,53.2714833832,-27.094926108,59.7660937543,-19.8285166168,-6.724926108,20.9378772177,73.1,-20.37,75.8850901034,131.34,56.2014833832,-34.844926108,66.1269658305,-19.8285166168,-6.724926108,20.9378772177,76.03,-28.12,81.0635263235,132.85,52.0214833832,-4.874926108,52.2493984458,-19.8285166168,-6.724926108,20.9378772177,71.85,1.85,71.8738130337,132.25,55.9714833832,-10.324926108,56.9158242605,-19.8285166168,-6.724926108,20.9378772177,75.8,-3.6,75.8854399737,132.85,49.8914833832,-0.484926108,49.8938399755,-19.8285166168,-6.724926108,20.9378772177,69.72,6.24,69.9986857019,131.34
2021-03-02 21:00:00,54.3163834009,-14.8146777578,56.3004811953,-18.1836165991,-6.2546777578,19.2292721255,72.5,-8.56,73.0035862133,133.15,49.7463834009,-28.7546777578,57.4589780141,-18.1836165991,-6.2546777578,19.2292721255,67.93,-22.5,71.5593103656,131.84,51.2363834009,-36.7946777578,63.0794363902,-18.1836165991,-6.2546777578,19.2292721255,69.42,-30.54,75.8408069577,133.39,48.6463834009,-6.3546777578,49.0596835231,-18.1836165991,-6.2546777578,19.2292721255,66.83,-0.1,66.8300748167,132.77,50.9763834009,-12.2546777578,52.4287019826,-18.1836165991,-6.2546777578,19.2292721255,69.16,-6.0,69.4197781616,133.39,46.6563834009,-3.2146777578,46.7669997448,-18.1836165991,-6.2546777578,19.2292721255,64.84,3.04,64.9112255315,131.84
2021-03-02 21:30:00,51.9033167433,-16.1866312052,54.3687531467,-17.2166832567,-5.8966312052,18.1984736154,69.12,-10.29,69.8817465437,133.84,47.2533167433,-29.2166312052,55.5561651145,-17.2166832567,-5.8966312052,18.1984736154,64.47,-23.32,68.5580287056,132.42,48.9633167433,-38.4166312052,62.2353913755,-17.2166832567,-5.8966312052,18.1984736154,66.18,-32.52,73.7383400952,134.1,46.2433167433,-6.6266312052,46.7156995511,-17.2166832567,-5.8966312052,18.1984736154,63.46,-0.73,63.464198569,133.38,48.7833167433,-13.616631205200001,50.6480467329,-17.2166832567,-5.8966312052,18.1984736154,66.0,-7.72,66.4499691497,134.1,44.3833167433,-4.6966312052,44.6311231073,-17.2166832567,-5.8966312052,18.1984736154,61.6,1.2,61.611687203,132.42
2021-03-02 22:00:00,49.3816333945,-16.9770714221,52.2184514399,-15.9883666055,-5.4770714221,16.9004786345,65.37,-11.5,66.3738419861,134.16,44.6516333945,-30.7070714221,54.1912594439,-15.9883666055,-5.4770714221,16.9004786345,60.64,-25.23,65.6792394901,132.8,46.6116333945,-39.2970714221,60.9664185438,-15.9883666055,-5.4770714221,16.9004786345,62.6,-33.82,71.1516155825,134.41,43.7616333945,-8.0070714221,44.4881304407,-15.9883666055,-5.4770714221,16.9004786345,59.75,-2.5300000000000002,59.803540029,133.76,46.4116333945,-14.4770714221,48.6171298135,-15.9883666055,-5.4770714221,16.9004786345,62.4,-9.0,63.0456977121,134.41,41.9316333945,-7.0370714221,42.5180226884,-15.9883666055,-5.4770714221,16.9004786345,57.92,-1.56,57.9410044787,132.8
2021-03-02 22:30:00,46.0532833742,-17.5153739508,49.2716270706,-14.9367166258,-5.1253739508,15.7916104845,60.99,-12.39,62.2357790985,134.71,41.8032833742,-32.2053739508,52.7702625744,-14.9367166258,-5.1253739508,15.7916104845,56.74,-27.08,62.8709312799,133.43,43.4732833742,-40.0053739508,59.0792375736,-14.9367166258,-5.1253739508,15.7916104845,58.41,-34.88,68.031922654,134.96,41.0232833742,-9.3253739508,42.0698511778,-14.9367166258,-5.1253739508,15.7916104845,55.96,-4.2,56.1173912437,134.4,43.2232833742,-15.1253739508,45.7933309861,-14.9367166258,-5.1253739508,15.7916104845,58.16,-10.0,59.0134357583,134.96,39.3432833742,-11.0853739508,40.8751692632,-14.9367166258,-5.1253739508,15.7916104845,54.28,-5.96,54.6062267512,133.43
2021-03-02 23:00:00,43.7816500709,-18.0352537354,47.3508527931,-13.6783499291,-4.7552537354,14.4813568035,57.46,-13.28,58.9746555734,135.31,39.4116500709,-32.7052537354,51.2143708661,-13.6783499291,-4.7552537354,14.4813568035,53.09,-27.95,59.9979216307,134.01,41.3516500709,-40.7452537354,58.0528609592,-13.6783499291,-4.7552537354,14.4813568035,55.03,-35.99,65.7539428476,135.57,38.7416500709,-9.6452537354,39.9242579122,-13.6783499291,-4.7552537354,14.4813568035,52.42,-4.89,52.647587789,134.99,41.1216500709,-15.7152537354,44.0222591938,-13.6783499291,-4.7552537354,14.4813568035,54.8,-10.96,55.885253869,135.57,37.0816500709,-10.3152537354,38.4896509676,-13.6783499291,-4.7552537354,14.4813568035,50.76,-5.5600000000000005,51.0635995598,134.01
2021-03-02 23:30:00,41.9770834096,-18.5012103673,45.8734162302,-12.4329165904,-4.3412103673,13.1690365022,54.41,-14.16,56.2223594311,135.56,37.5370834096,-32.8312103673,49.8690385417,-12.4329165904,-4.3412103673,13.1690365022,49.97,-28.49,57.5211352461,134.21,39.6670834096,-41.3112103673,57.2721014826,-12.4329165904,-4.3412103673,13.1690365022,52.1,-36.97,63.8841991419,135.82,36.9370834096,-9.7012103673,38.1898103346,-12.4329165904,-4.3412103673,13.1690365022,49.37,-5.36,49.6601097462,135.22,39.4870834096,-16.2212103673,42.6890784859,-12.4329165904,-4.3412103673,13.1690365022,51.92,-11.88,53.261813713,135.82,35.3670834096,-11.4212103673,37.1655032948,-12.4329165904,-4.3412103673,13.1690365022,47.8,-7.08,48.3214900433,134.21
2021-03-03 00:00:00,40.5543666709,-19.1254376828,44.8379194726,-11.8856333291,-4.1354376828,12.5845192385,52.44,-14.99,54.5403859539,136.07,36.4743666709,-33.0154376828,49.1975461728,-11.8856333291,-4.1354376828,12.5845192385,48.36,-28.88,56.3271160277,134.67,38.3243666709,-42.0654376828,56.9056950416,-11.8856333291,-4.1354376828,12.5845192385,50.21,-37.93,62.926377617,136.33,35.9143666709,-9.7854376828,37.2236017066,-11.8856333291,-4.1354376828,12.5845192385,47.8,-5.65,48.1327591148,135.67,38.1143666709,-16.8554376828,41.6750612021,-11.8856333291,-4.1354376828,12.5845192385,50.0,-12.72,51.5926196272,136.33,34.3543666709,-10.7754376828,36.0046186844,-11.8856333291,-4.1354376828,12.5845192385,46.24,-6.64,46.7143147226,134.67
2021-03-03 00:30:00,42.5388000089,-18.3971911345,46.3465872297,-12.3311999911,-4.2871911345000004,13.0552097281,54.87,-14.11,56.655176286,135.2,38.4088000089,-32.6071911345,50.3831800485,-12.3311999911,-4.2871911345000004,13.0552097281,50.74,-28.32,58.1082610306,133.86,40.2088000089,-41.0471911345,57.4597206588,-12.3311999911,-4.2871911345000004,13.0552097281,52.54,-36.76,64.1229225784,135.46,37.7688000089,-9.6271911345,38.9764680705,-12.3311999911,-4.2871911345000004,13.0552097281,50.1,-5.34,50.3837831053,134.83,39.9488000089,-16.1271911345,43.0812362408,-12.3311999911,-4.2871911345000004,13.0552097281,52.28,-11.84,53.603955078,135.46,36.1488000089,-11.847191134500001,38.0406582469,-12.3311999911,-4.2871911345000004,13.0552097281,48.48,-7.5600000000000005,49.0659148493,133.86
2021-03-03 01:00:00,42.4163167095,-18.8589447119,46.4198634083,-13.9636832905,-4.8289447119,14.7750857212,56.38,-14.03,58.0994431987,134.96,38.9163167095,-31.9989447119,50.3826574221,-13.9636832905,-4.8289447119,14.7750857212,52.88,-27.17,59.4516887901,133.51,40.0263167095,-41.4189447119,57.5989150104,-13.9636832905,-4.8289447119,14.7750857212,53.99,-36.59,65.2207650982,135.2,38.2263167095,-9.1189447119,39.2989369046,-13.9636832905,-4.8289447119,14.7750857212,52.19,-4.29,52.3660214261,134.46,39.8363167095,-16.5489447119,43.1369876099,-13.9636832905,-4.8289447119,14.7750857212,53.8,-11.72,55.0617689509,135.2,36.5563167095,-11.0289447119,38.1837912316,-13.9636832905,-4.8289447119,14.7750857212,50.52,-6.2,50.8990216016,133.51
2021-03-03 01:30:00,42.2727167,-19.023292201,46.3558866096,-14.1272833,-4.863292201,14.940941887,56.4,-14.16,58.1503705921,134.96,38.4027167,-31.963292201,49.964194162,-14.1272833,-4.863292201,14.940941887,52.53,-27.1,59.1084672445,133.51,39.8827167,-41.573292201,57.6105000481,-14.1272833,-4.863292201,14.940941887,54.01,-36.71,65.3047027403,135.2,37.7127167,-9.123292201,38.8005600665,-14.1272833,-4.863292201,14.940941887,51.84,-4.26,52.0147402185,134.46,39.6727167,-16.703292201,43.0456086112,-14.1272833,-4.863292201,14.940941887,53.8,-11.84,55.0874359541,135.2,36.0727167,-10.823292201,37.6614463899,-14.1272833,-4.863292201,14.940941887,50.2,-5.96,50.5525627441,133.51
2021-03-03 02:00:00,39.9784333454,-19.7630279702,44.5965515181,-13.9415666546,-4.8030279702000005,14.7457233958,53.92,-14.96,55.9568405112,135.23,36.8184333454,-32.6030279702,49.1788009902,-13.9415666546,-4.8030279702000005,14.7457233958,50.76,-27.8,57.8741531256,133.75,37.6984333454,-42.3530279702,56.7005366371,-13.9415666546,-4.8030279702000005,14.7457233958,51.64,-37.55,63.8489788485,135.48,36.1784333454,-9.7130279702,37.4596042648,-13.9415666546,-4.8030279702000005,14.7457233958,50.12,-4.91,50.3599295075,134.7,37.4184333454,-17.4830279702,41.3012762639,-13.9415666546,-4.8030279702000005,14.7457233958,51.36,-12.68,52.9020982571,135.48,34.4984333454,-9.3630279702,35.7464431246,-13.9415666546,-4.8030279702000005,14.7457233958,48.44,-4.5600000000000005,48.6541591233,133.75
2021-03-03 02:30:00,39.9372333632,-19.7018029801,44.5325010456,-13.8227666368,-4.7718029801,14.6232342926,53.76,-14.93,55.7946458005,136.13,36.6272333632,-32.9718029801,49.281781782,-13.8227666368,-4.7718029801,14.6232342926,50.45,-28.2,57.7965613164,134.6,37.6572333632,-42.6018029801,56.8593074327,-13.8227666368,-4.7718029801,14.6232342926,51.48,-37.83,63.8850475464,136.36,36.0172333632,-9.7818029801,37.3219073559,-13.8227666368,-4.7718029801,14.6232342926,49.84,-5.01,50.0911738732,135.6,37.4572333632,-17.4118029801,41.3063580366,-13.8227666368,-4.7718029801,14.6232342926,51.28,-12.64,52.8148463976,136.36,34.4172333632,-9.0518029801,35.5876536115,-13.8227666368,-4.7718029801,14.6232342926,48.24,-4.28,48.429495145,134.6
2021-03-03 03:00:00,38.9715667107,-20.1254618601,43.8613409162,-13.3384332893,-4.6254618601,14.1176733222,52.31,-15.5,54.5580983906,135.85,35.7915667107,-32.8954618601,48.6122171742,-13.3384332893,-4.6254618601,14.1176733222,49.13,-28.27,56.6828880704,134.32,36.7615667107,-42.9354618601,56.5231516475,-13.3384332893,-4.6254618601,14.1176733222,50.1,-38.31,63.0687410688,136.08,35.2015667107,-9.8054618601,36.5417211031,-13.3384332893,-4.6254618601,14.1176733222,48.54,-5.18,48.8156122567,135.31,36.5415667107,-17.8654618601,40.6750639231,-13.3384332893,-4.6254618601,14.1176733222,49.88,-13.24,51.6072863073,136.08,33.6215667107,-10.8654618601,35.3336667998,-13.3384332893,-4.6254618601,14.1176733222,46.96,-6.24,47.372768549,134.32
2021-03-03 03:30:00,38.213233382,-20.1482560609,43.1995767086,-13.006766618,-4.5182560609,13.7691908145,51.22,-15.63,53.5517067889,136.01,35.013233382,-33.1882560609,48.2429979606,-13.006766618,-4.5182560609,13.7691908145,48.02,-28.67,55.9275361517,134.49,36.043233382,-43.0282560609,56.1297202227,-13.006766618,-4.5182560609,13.7691908145,49.05,-38.51,62.3612267358,136.23,34.453233382,-10.0382560609,35.8858171876,-13.006766618,-4.5182560609,13.7691908145,47.46,-5.52,47.7799330263,135.48,35.793233382,-17.9582560609,40.0456554034,-13.006766618,-4.5182560609,13.7691908145,48.8,-13.44,50.6169299741,136.23,32.873233382,-10.6782560609,34.5640655232,-13.006766618,-4.5182560609,13.7691908145,45.88,-6.16,46.2916839184,134.49
2021-03-03 04:00:00,37.3960000097,-19.9885922784,42.4028847839,-12.5139999903,-4.3585922784,13.2513215343,49.91,-15.63,52.3001434032,136.09,34.1860000097,-33.5985922784,47.9327445465,-12.5139999903,-4.3585922784,13.2513215343,46.7,-29.24,55.0987077888,134.61,35.2760000097,-42.9085922784,55.5476684299,-12.5139999903,-4.3585922784,13.2513215343,47.79,-38.55,61.400216612,136.33,33.6660000097,-10.3985922784,35.2353555116,-12.5139999903,-4.3585922784,13.2513215343,46.18,-6.04,46.5733185418,135.61,35.0460000097,-17.7985922784,39.3066407083,-12.5139999903,-4.3585922784,13.2513215343,47.56,-13.44,49.4225373691,136.33,32.1260000097,-10.1185922784,33.6818316949,-12.5139999903,-4.3585922784,13.2513215343,44.64,-5.76,45.0100788713,134.61
2021-03-03 04:30:00,37.2155333097,-20.0223872963,42.2598143935,-12.4044666903,-4.3023872963,13.1294070817,49.62,-15.72,52.0505792475,136.24,33.8755333097,-33.7523872963,47.8202405391,-12.4044666903,-4.3023872963,13.1294070817,46.28,-29.45,54.8556369027,134.79,35.1155333097,-42.9823872963,55.5030296229,-12.4044666903,-4.3023872963,13.1294070817,47.52,-38.68,61.2722841095,136.47,33.3755333097,-10.5223872963,34.9949547524,-12.4044666903,-4.3023872963,13.1294070817,45.78,-6.22,46.2006147145,135.77,34.8755333097,-17.8623872963,39.1837683686,-12.4044666903,-4.3023872963,13.1294070817,47.28,-13.56,49.1860955962,136.47,31.8355333097,-11.7423872963,33.932062132,-12.4044666903,-4.3023872963,13.1294070817,44.24,-7.44,44.8612438526,134.79
2021-03-03 05:00:00,36.9135166529,-19.9856538945,41.976589586,-12.2964833471,-4.2556538945,13.0120748836,49.21,-15.73,51.6629170682,135.95,33.6135166529,-33.6256538945,47.54527423,-12.2964833471,-4.2556538945,13.0120748836,45.91,-29.37,54.5006880691,134.49,34.8335166529,-42.8656538945,55.234392965,-12.2964833471,-4.2556538945,13.0120748836,47.13,-38.61,60.9259304402,136.19,33.1135166529,-10.4756538945,34.7310280533,-12.2964833471,-4.2556538945,13.0120748836,45.41,-6.22,45.834010298,135.48,34.5835166529,-17.8156538945,38.9026624766,-12.2964833471,-4.2556538945,13.0120748836,46.88,-13.56,48.8017212811,136.19,31.5835166529,-11.8556538945,33.7353679901,-12.2964833471,-4.2556538945,13.0120748836,43.88,-7.6,44.5332954092,134.49
2021-03-03 05:30:00,37.882783309,-19.473236011,42.594743713,-12.787216691,-4.413236011,13.5273634827,50.67,-15.06,52.8606895528,135.95,34.662783309,-33.133236011,47.9512239185,-12.787216691,-4.413236011,13.5273634827,47.45,-28.72,55.4647717024,134.49,35.722783309,-42.413236011,55.4526810557,-12.787216691,-4.413236011,13.5273634827,48.51,-38.0,61.621587938,136.19,34.112783309,-9.933236011,35.5295815164,-12.787216691,-4.413236011,13.5273634827,46.9,-5.52,47.2237270871,135.48,35.492783309000004,-17.293236011,39.4815612501,-12.787216691,-4.413236011,13.5273634827,48.28,-12.88,49.9685180889,136.19,32.572783309,-10.653236011,34.2706528972,-12.787216691,-4.413236011,13.5273634827,45.36,-6.24,45.7871947164,134.49
2021-03-03 06:00:00,39.0629000358,-19.2229958736,43.5365792129,-13.2670999642,-4.5829958736,14.0363739134,52.33,-14.64,54.3392905732,135.82,35.7129000358,-32.7729958736,48.4714399157,-13.2670999642,-4.5829958736,14.0363739134,48.98,-28.19,56.512976386,134.34,36.8429000358,-42.0829958736,55.9319034608,-13.2670999642,-4.5829958736,14.0363739134,50.11,-37.5,62.588034799,136.07,35.1229000358,-9.6629958736,36.4278958516,-13.2670999642,-4.5829958736,14.0363739134,48.39,-5.08,48.6559194754,135.32,36.572900035800004,-17.0229958736,40.3405429505,-13.2670999642,-4.5829958736,14.0363739134,49.84,-12.44,51.3690490471,136.07,33.5329000358,-10.1829958736,35.0449538418,-13.2670999642,-4.5829958736,14.0363739134,46.8,-5.6,47.1338519538,134.34
2021-03-03 06:30:00,42.3152666922,-17.6931882015,45.86535407,-14.6047333078,-5.1231882015,15.4772508005,56.92,-12.57,58.2914341906,135.34,39.1652666922,-31.2831882015,50.1254025333,-14.6047333078,-5.1231882015,15.4772508005,53.77,-26.16,59.7959739447,133.88,39.8852666922,-40.4531882015,56.8092856387,-14.6047333078,-5.1231882015,15.4772508005,54.49,-35.33,64.9412734707,135.58,38.4252666922,-8.2931882015,39.3100253232,-14.6047333078,-5.1231882015,15.4772508005,53.03,-3.17,53.1246628225,134.83,39.6752666922,-15.4031882015,42.5603688174,-14.6047333078,-5.1231882015,15.4772508005,54.28,-10.28,55.2448803058,135.58,36.7152666922,-8.2431882015,37.6292567028,-14.6047333078,-5.1231882015,15.4772508005,51.32,-3.12,51.4147527467,133.88
2021-03-03 07:00:00,46.1035666948,-16.7027800392,49.0359227813,-16.5264333052,-5.6327800392,17.4599887962,62.63,-11.07,63.6008003094,134.9,42.1035666948,-29.5127800392,51.4170644248,-16.5264333052,-5.6327800392,17.4599887962,58.63,-23.88,63.3066449909,133.37,43.4235666948,-39.3127800392,58.5755991767,-16.5264333052,-5.6327800392,17.4599887962,59.95,-33.68,68.7629616872,135.13,41.2235666948,-6.7127800392,41.7665400397,-16.5264333052,-5.6327800392,17.4599887962,57.75,-1.08,57.7600978185,134.3,43.1935666948,-14.3127800392,45.503185342,-16.5264333052,-5.6327800392,17.4599887962,59.72,-8.68,60.3475003625,135.13,39.4335666948,-4.9527800392,39.7433794787,-16.5264333052,-5.6327800392,17.4599887962,55.96,0.68,55.96413137,133.37
2021-03-03 07:30:00,48.1522499783,-14.5667914365,50.3073611982,-18.4477500217,-6.2167914365,19.4670998515,66.6,-8.35,67.1214012071,133.84,44.9522499783,-27.6667914365,52.7840518197,-18.4477500217,-6.2167914365,19.4670998515,63.4,-21.45,66.9302808899,132.36,45.3022499783,-36.8967914365,58.4265955829,-18.4477500217,-6.2167914365,19.4670998515,63.75,-30.68,70.7483208281,134.08,43.9222499783,-5.1867914365,44.2274445176,-18.4477500217,-6.2167914365,19.4670998515,62.37,1.03,62.3785043104,133.28,44.9922499783,-12.1767914365,46.6109086781,-18.4477500217,-6.2167914365,19.4670998515,63.44,-5.96,63.719347140400004,134.08,41.9922499783,-1.0967914365,42.00657103,-18.4477500217,-6.2167914365,19.4670998515,60.44,5.12,60.6564753345,132.36
2021-03-03 08:00:00,51.342533317,-12.9756145914,52.9567965556,-19.337466683,-6.5156145914,20.4056573336,70.68,-6.46,70.9746010908,132.66,47.742533317,-25.7056145914,54.2229481774,-19.337466683,-6.5156145914,20.4056573336,67.08,-19.19,69.7709287598,131.18,48.302533317,-34.9256145914,59.6064868905,-19.337466683,-6.5156145914,20.4056573336,67.64,-28.41,73.3641445122,132.9,46.602533317,-3.6356145914,46.7441312361,-19.337466683,-6.5156145914,20.4056573336,65.94,2.88,66.0028635742,132.06,47.982533317,-10.5556145914,49.1298738338,-19.337466683,-6.5156145914,20.4056573336,67.32,-4.04,67.441115056,132.9,44.502533317,0.9643854086,44.5129813745,-19.337466683,-6.5156145914,20.4056573336,63.84,7.48,64.2767142906,131.18
2021-03-03 08:30:00,54.1974166562,-11.5002103887,55.4041046421,-19.8125833438,-6.8902103887,20.9764977524,74.01,-4.61,74.1534368725,132.04,50.9074166562,-23.7602103887,56.1792903865,-19.8125833438,-6.8902103887,20.9764977524,70.72,-16.87,72.704300423,130.55,51.0074166562,-33.2902103887,60.9097255097,-19.8125833438,-6.8902103887,20.9764977524,70.82,-26.4,75.580635086,132.29,49.6574166562,-1.9002103887000001,49.6937604583,-19.8125833438,-6.8902103887,20.9764977524,69.47,4.99,69.6489841993,131.43,50.6274166562,-9.0102103887,51.4229443783,-19.8125833438,-6.8902103887,20.9764977524,70.44,-2.12,70.4718951072,132.29,47.4674166562,0.5897896113000001,47.471080626,-19.8125833438,-6.8902103887,20.9764977524,67.28,7.48,67.694525628,130.55
2021-03-03 09:00:00,55.6378332994,-10.7175522839,56.6606955588,-19.3821667006,-6.9575522839,20.593103695,75.02,-3.76,75.1141664402,131.51,52.6378332994,-22.5575522839,57.2676580584,-19.3821667006,-6.9575522839,20.593103695,72.02,-15.6,73.6901648797,129.98,52.3878332994,-32.3275522839,61.5593673982,-19.3821667006,-6.9575522839,20.593103695,71.77,-25.37,76.1220717007,131.76,51.3378332994,-0.9075522839,51.3458545456,-19.3821667006,-6.9575522839,20.593103695,70.72,6.05,70.978312885,130.85,51.9778332994,-8.2775522839,52.6328132092,-19.3821667006,-6.9575522839,20.593103695,71.36,-1.32,71.372207476,131.76,49.0578332994,2.9224477160999998,49.1448034759,-19.3821667006,-6.9575522839,20.593103695,68.44,9.88,69.1494613139,129.98
2021-03-03 09:30:00,57.1743499657,-9.7863913613,58.0058596167,-19.5556500343,-6.9763913613,20.7627908695,76.73,-2.81,76.7814365586,131.65,53.8643499657,-21.8563913613,58.1297689705,-19.5556500343,-6.9763913613,20.7627908695,73.42,-14.88,74.9126878439,130.15,53.8643499657,-31.5163913613,62.4071399894,-19.5556500343,-6.9763913613,20.7627908695,73.42,-24.54,77.4125829565,131.9,52.5243499657,-0.11639136130000001,52.5244789243,-19.5556500343,-6.9763913613,20.7627908695,72.08,6.86,72.4057041952,131.04,53.4843499657,-7.2563913613,53.9743541586,-19.5556500343,-6.9763913613,20.7627908695,73.04,-0.28,73.0405366903,131.9,50.2443499657,3.7836086387,50.3866093105,-19.5556500343,-6.9763913613,20.7627908695,69.8,10.76,70.624483007,130.15
2021-03-03 10:00:00,57.5875999646,-9.558008633,58.375398917,-19.2924000354,-6.908008633,20.4918833297,76.88,-2.65,76.9256582682,131.82,54.3075999646,-21.718008633,58.4892068069,-19.2924000354,-6.908008633,20.4918833297,73.6,-14.81,75.0752695633,130.33,54.2575999646,-31.308008633,62.6424660952,-19.2924000354,-6.908008633,20.4918833297,73.55,-24.4,77.4916931032,132.06,52.9675999646,0.051991367000000004,52.9676254812,-19.2924000354,-6.908008633,20.4918833297,72.26,6.96,72.5944157632,131.21,53.9075999646,-7.028008633,54.3637952988,-19.2924000354,-6.908008633,20.4918833297,73.2,-0.12,73.2000983606,132.06,50.6675999646,3.211991367,50.7693074083,-19.2924000354,-6.908008633,20.4918833297,69.96,10.12,70.6881602533,130.33
2021-03-03 10:30:00,58.5648499789,-9.4696979335,59.3255158595,-19.7651500211,-6.7496979335,20.8858702848,78.33,-2.7199999999999998,78.3772116115,131.82,53.9048499789,-21.8196979335,58.1535215542,-19.7651500211,-6.7496979335,20.8858702848,73.67,-15.07,75.1955703483,130.33,55.1848499789,-31.2396979335,63.4136136343,-19.7651500211,-6.7496979335,20.8858702848,74.95,-24.49,78.849620164,132.06,52.5748499789,-0.0096979335,52.5748508733,-19.7651500211,-6.7496979335,20.8858702848,72.34,6.74,72.6533082523,131.29,54.7948499789,-6.9096979335,55.228792398,-19.7651500211,-6.7496979335,20.8858702848,74.56,-0.16,74.5601716736,132.06,50.2748499789,4.4903020665,50.4749774942,-19.7651500211,-6.7496979335,20.8858702848,70.04,11.24,70.9361628508,130.33
2021-03-03 11:00:00,58.3716999799,-9.4235410124,59.1274765549,-19.0483000201,-6.7635410124,20.2134415843,77.42,-2.66,77.4656827247,132.17,53.7316999799,-21.8035410124,57.9869811545,-19.0483000201,-6.7635410124,20.2134415843,72.78,-15.04,74.3177636908,130.72,55.0316999799,-31.3035410124,63.3119237,-19.0483000201,-6.7635410124,20.2134415843,74.08,-24.54,78.0388236713,132.41,52.4116999799,0.0764589876,52.4117557496,-19.0483000201,-6.7635410124,20.2134415843,71.46,6.84,71.7866087791,131.62,54.6716999799,-6.8835410124,55.1033385156,-19.0483000201,-6.7635410124,20.2134415843,73.72,-0.12,73.7200976668,132.41,50.1516999799,3.3564589876,50.2638918888,-19.0483000201,-6.7635410124,20.2134415843,69.2,10.12,69.9360736673,130.72
2021-03-03 11:30:00,58.5359333136,-9.1559668991,59.247676906,-18.2340666864,-6.5959668991000004,19.3904091565,76.77,-2.56,76.8126714807,132.5,53.7559333136,-21.6259668991,57.9429271848,-18.2340666864,-6.5959668991000004,19.3904091565,71.99,-15.03,73.5422395634,130.99,55.2159333136,-31.1459668991,63.3945624307,-18.2340666864,-6.5959668991000004,19.3904091565,73.45,-24.55,77.4442057226,132.76,52.4659333136,0.3540331009,52.4671277841,-18.2340666864,-6.5959668991000004,19.3904091565,70.7,6.95,71.0407805419,131.88,54.8859333136,-6.6359668991,55.2856376684,-18.2340666864,-6.5959668991000004,19.3904091565,73.12,-0.04,73.1200109409,132.76,50.2459333136,4.3640331009,50.435092936,-18.2340666864,-6.5959668991000004,19.3904091565,68.48,10.96,69.3515104378,130.99
2021-03-03 12:00:00,58.4979833109,-9.0746298226,59.1976600708,-17.4220166891,-6.5746298226,18.6212895048,75.92,-2.5,75.9611505969,132.5,54.3779833109,-21.5346298226,58.4867963779,-17.4220166891,-6.5746298226,18.6212895048,71.8,-14.96,73.3419497968,130.99,55.2079833109,-31.1046298226,63.3673371513,-17.4220166891,-6.5746298226,18.6212895048,72.63,-24.53,76.6605361317,132.76,53.0879833109,0.4553701774,53.0899362781,-17.4220166891,-6.5746298226,18.6212895048,70.51,7.03,70.8595865074,131.88,54.8579833109,-6.6146298225999995,55.2553315131,-17.4220166891,-6.5746298226,18.6212895048,72.28,-0.04,72.2800110681,132.76,50.8179833109,3.3053701774,50.925365976,-17.4220166891,-6.5746298226,18.6212895048,68.24,9.88,68.9515192001,130.99
2021-03-03 12:30:00,59.642266652800004,-8.8355746593,60.2931783127,-18.7277333472,-6.8255746593,19.9327987436,78.37,-2.01,78.3957715696,132.0,54.9522666528,-21.2555746593,58.9198698605,-18.7277333472,-6.8255746593,19.9327987436,73.68,-14.43,75.0797396106,130.54,56.2522666528,-30.6555746593,64.063107646,-18.7277333472,-6.8255746593,19.9327987436,74.98,-23.83,78.6757224307,132.24,53.6022666528,0.5744253407000001,53.6053444611,-18.7277333472,-6.8255746593,19.9327987436,72.33,7.4,72.7075573789,131.42,55.9122666528,-6.3455746593,56.2711993831,-18.7277333472,-6.8255746593,19.9327987436,74.64,0.48,74.6415433924,132.24,51.3122666528,4.6944253407000005,51.5265595429,-18.7277333472,-6.8255746593,19.9327987436,70.04,11.52,70.9810678984,130.54
2021-03-03 13:00:00,59.5561499932,-9.0036290893,60.2328841979,-18.7638500068,-6.7836290893,19.9524357084,78.32,-2.22,78.3514569105,131.8,54.7461499932,-21.3836290893,58.7741485018,-18.7638500068,-6.7836290893,19.9524357084,73.51,-14.6,74.9458477836,130.33,56.1661499932,-30.7536290893,64.0345383932,-18.7638500068,-6.7836290893,19.9524357084,74.93,-23.97,78.6706158613,132.05,53.4161499932,0.3763709107,53.417475934,-18.7638500068,-6.7836290893,19.9524357084,72.18,7.16,72.534253977,131.24,55.7961499932,-6.5036290893,56.1739044878,-18.7638500068,-6.7836290893,19.9524357084,74.56,0.28,74.5605257492,132.05,51.1561499932,3.8963709107,51.3043213424,-18.7638500068,-6.7836290893,19.9524357084,69.92,10.68,70.7309606891,130.33
2021-03-03 13:30:00,59.5690166541,-9.4079925009,60.3073632987,-17.8609833459,-6.5379925009,19.0199913781,77.43,-2.87,77.483171076,132.4,54.2690166541,-21.9579925009,58.5429722791,-17.8609833459,-6.5379925009,19.0199913781,72.13,-15.42,73.7598352764,130.94,56.2290166541,-31.3379925009,64.3721375121,-17.8609833459,-6.5379925009,19.0199913781,74.09,-24.8,78.13045564949999,132.65,52.9790166541,0.012007499100000001,52.9790180148,-17.8609833459,-6.5379925009,19.0199913781,70.84,6.55,71.1421682267,131.83,55.8590166541,-6.9379925009,56.2882357292,-17.8609833459,-6.5379925009,19.0199913781,73.72,-0.4,73.7210851792,132.65,50.6990166541,4.0220074991,50.8583015251,-17.8609833459,-6.5379925009,19.0199913781,68.56,10.56,69.3684885232,130.94
2021-03-03 14:00:00,58.7957666368,-9.6473358626,59.5819877451,-16.9142333632,-6.1873358626,18.0103974232,75.71,-3.46,75.7890209727,132.3,53.0957666368,-22.2273358626,57.5605324359,-16.9142333632,-6.1873358626,18.0103974232,70.01,-16.04,71.8239632713,130.86,55.5457666368,-31.5173358626,63.8645022775,-16.9142333632,-6.1873358626,18.0103974232,72.46,-25.33,76.7597583373,132.55,51.8757666368,-0.3173358626,51.8767372356,-16.9142333632,-6.1873358626,18.0103974232,68.79,5.87,69.0399956547,131.83,55.2057666368,-7.1873358626,55.6716666426,-16.9142333632,-6.1873358626,18.0103974232,72.12,-1.0,72.1269325564,132.55,49.6857666368,2.4926641374000003,49.7482540477,-16.9142333632,-6.1873358626,18.0103974232,66.6,8.68,67.1632518569,130.86
2021-03-03 14:30:00,57.539399971,-10.5065593023,58.4907713865,-17.510600029,-6.3765593023000005,18.6354936053,75.05,-4.13,75.1635510071,132.62,52.619399971,-22.4165593023,57.1953091106,-17.510600029,-6.3765593023000005,18.6354936053,70.13,-16.04,71.9409375808,131.07,54.299399971,-32.4865593023,63.2755985551,-17.510600029,-6.3765593023000005,18.6354936053,71.81,-26.11,76.4094771609,132.86,51.379399971,-0.4165593023,51.3810885738,-17.510600029,-6.3765593023000005,18.6354936053,68.89,5.96,69.1473332819,132.0,53.969399971,-8.0165593023,54.5615373342,-17.510600029,-6.3765593023000005,18.6354936053,71.48,-1.6400000000000001,71.4988111789,132.86,49.169399971,4.3434406977,49.3608688193,-17.510600029,-6.3765593023000005,18.6354936053,66.68,10.72,67.5362184313,131.07
2021-03-03 15:00:00,58.3183333138,-10.1785289238,59.1999193542,-17.9816666862,-6.5185289238,19.1267236124,76.3,-3.66,76.3877319993,131.78,53.0483333138,-22.3885289238,57.579266187900004,-17.9816666862,-6.5185289238,19.1267236124,71.03,-15.87,72.78130117,130.32,55.0283333138,-31.8785289238,63.5952676984,-17.9816666862,-6.5185289238,19.1267236124,73.01,-25.36,77.289001158,132.03,51.7783333138,-0.6085289238,51.7819090822,-17.9816666862,-6.5185289238,19.1267236124,69.76,5.91,70.0098971575,131.24,54.6583333138,-7.6785289238,55.1950469433,-17.9816666862,-6.5185289238,19.1267236124,72.64,-1.16,72.6492615241,132.03,49.5383333138,1.9214710762,49.5755838957,-17.9816666862,-6.5185289238,19.1267236124,67.52,8.44,68.0454553956,130.32
2021-03-03 15:30:00,60.0599499892,-10.0627083041,60.8970909906,-18.5900500108,-6.6327083041,19.7378514244,78.65,-3.43,78.7247572241,131.86,53.8599499892,-22.5527083041,58.3910854899,-18.5900500108,-6.6327083041,19.7378514244,72.45,-15.92,74.178493514,130.43,56.6699499892,-31.7827083041,64.9740238782,-18.5900500108,-6.6327083041,19.7378514244,75.26,-25.15,79.3510560736,132.12,52.5699499892,-0.7327083041,52.5750559042,-18.5900500108,-6.6327083041,19.7378514244,71.16,5.9,71.4041707465,131.33,56.3299499892,-7.4727083041,56.8234514543,-18.5900500108,-6.6327083041,19.7378514244,74.92,-0.84,74.924708875,132.12,50.3299499892,2.8472916959,50.4104248734,-18.5900500108,-6.6327083041,19.7378514244,68.92,9.48,69.5689355963,130.43
2021-03-03 16:00:00,58.0203499907,-10.6244377462,58.9850802361,-18.6396500093,-6.8144377462,19.8462367784,76.66,-3.81,76.7546200564,131.86,53.7403499907,-22.7744377462,58.3669446843,-18.6396500093,-6.8144377462,19.8462367784,72.38,-15.96,74.1187290771,130.34,54.7303499907,-32.3244377462,63.5632007195,-18.6396500093,-6.8144377462,19.8462367784,73.37,-25.51,77.6782916908,132.12,52.4503499907,-0.9744377462,52.4594009027,-18.6396500093,-6.8144377462,19.8462367784,71.09,5.84,71.3294728706,131.25,54.4003499907,-8.1344377462,55.005155727,-18.6396500093,-6.8144377462,19.8462367784,73.04,-1.32,73.0519267371,132.12,50.2003499907,1.6655622538000001,50.2279726528,-18.6396500093,-6.8144377462,19.8462367784,68.84,8.48,69.3603344859,130.34
2021-03-03 16:30:00,59.8325833436,-10.6496580014,60.772964755,-19.6374166564,-7.0596580014,20.8678437802,79.47,-3.59,79.5510465047,131.62,54.4825833436,-22.9096580014,59.1033359256,-19.6374166564,-7.0596580014,20.8678437802,74.12,-15.85,75.7957577969,130.15,56.4125833436,-32.2496580014,64.9801508209,-19.6374166564,-7.0596580014,20.8678437802,76.05,-25.19,80.1132860392,131.86,53.1325833436,-1.1896580014,53.145900114,-19.6374166564,-7.0596580014,20.8678437802,72.77,5.87,73.0063682154,131.05,56.0425833436,-8.0596580014,56.6191596098,-19.6374166564,-7.0596580014,20.8678437802,75.68,-1.0,75.686606477,131.86,50.8425833436,2.0203419986,50.8827088788,-19.6374166564,-7.0596580014,20.8678437802,70.48,9.08,71.0624851803,130.15
2021-03-03 17:00:00,62.4843667239,-10.1205228063,63.2986656001,-20.7556332761,-7.4105228063,22.0388783961,83.24,-2.71,83.2841023245,131.29,56.2043667239,-22.7605228063,60.6380428217,-20.7556332761,-7.4105228063,22.0388783961,76.96,-15.35,78.4758822824,129.88,58.9043667239,-31.6105228063,66.8502024771,-20.7556332761,-7.4105228063,22.0388783961,79.66,-24.2,83.2547632271,131.53,54.7943667239,-1.0805228063,54.8050194253,-20.7556332761,-7.4105228063,22.0388783961,75.55,6.33,75.8147175686,130.75,58.5643667239,-7.4105228063,59.0313552108,-20.7556332761,-7.4105228063,22.0388783961,79.32,0.0,79.32,131.53,52.4443667239,4.3894771937,52.6277408892,-20.7556332761,-7.4105228063,22.0388783961,73.2,11.8,74.1449930879,129.88
2021-03-03 17:30:00,62.2274833686,-9.7374804649,62.9847458691,-21.7325166314,-7.6974804649,23.0554437095,83.96,-2.04,83.9847795734,130.9,57.0274833686,-23.0374804649,61.5049539917,-21.7325166314,-7.6974804649,23.0554437095,78.76,-15.34,80.2399725822,129.56,58.6174833686,-31.1174804649,66.3649527006,-21.7325166314,-7.6974804649,23.0554437095,80.35,-23.42,83.6936013086,131.14,55.5574833686,-1.4374804649000001,55.5760767627,-21.7325166314,-7.6974804649,23.0554437095,77.29,6.26,77.5430957597,130.43,58.2674833686,-7.1374804649,58.7030088283,-21.7325166314,-7.6974804649,23.0554437095,80.0,0.56,80.001959976,131.14,53.1874833686,4.1425195351,53.3485600104,-21.7325166314,-7.6974804649,23.0554437095,74.92,11.84,75.849798945,129.56
2021-03-03 18:00:00,61.7638666891,-9.1109393072,62.432238815,-20.1461333109,-7.9309393072,21.6510158116,81.91,-1.18,81.9184991318,130.66,59.2438666891,-23.0909393072,63.5848033603,-20.1461333109,-7.9309393072,21.6510158116,79.39,-15.16,80.8244870073,129.4,58.2138666891,-30.4609393072,65.7017739363,-20.1461333109,-7.9309393072,21.6510158116,78.36,-22.53,81.5345969512,130.91,57.7638666891,-1.5609393072,57.7849532872,-20.1461333109,-7.9309393072,21.6510158116,77.91,6.37,78.1699750544,130.23,57.7738666891,-6.5709393072,58.1463405176,-20.1461333109,-7.9309393072,21.6510158116,77.92,1.3599999999999999,77.9318676794,130.91,55.3738666891,3.8690606927999998,55.5088708474,-20.1461333109,-7.9309393072,21.6510158116,75.52,11.8,76.4363159761,129.4
2021-03-03 18:30:00,63.107133347,-12.1167279561,64.2598270745,-19.522866653,-7.9867279561,21.0933673413,82.63,-4.13,82.733148133,130.66,60.197133347,-24.0567279561,64.8260828923,-19.522866653,-7.9867279561,21.0933673413,79.72,-16.07,81.3235716136,129.24,60.207133347,-20.6067279561,63.6359657971,-19.522866653,-7.9867279561,21.0933673413,79.73,-12.62,80.7225947303,130.91,58.707133347,-2.5267279561000002,58.7614827926,-19.522866653,-7.9867279561,21.0933673413,78.23,5.46,78.4203066814,130.09,59.197133347,-9.3867279561,59.9367271231,-19.522866653,-7.9867279561,21.0933673413,78.72,-1.4,78.7324482028,130.91,56.317133347,2.4132720439,56.3688157618,-19.522866653,-7.9867279561,21.0933673413,75.84,10.4,76.5497589807,129.24
2021-03-03 19:00:00,66.0118333503,-14.7672963498,67.6434415428,-20.0881666497,-7.7972963498,21.5483704654,86.1,-6.97,86.3816583541,131.81,59.0818333503,-25.1972963498,64.2305750821,-20.0881666497,-7.7972963498,21.5483704654,79.17,-17.4,81.0595392289,130.19,63.5018333503,-14.2472963498,65.0804755063,-20.0881666497,-7.7972963498,21.5483704654,83.59,-6.45,83.8384792324,132.05,57.6418333503,-3.3372963498,57.7383624544,-20.0881666497,-7.7972963498,21.5483704654,77.73,4.46,77.8578480309,131.05,62.1518333503,-11.8772963498,63.2765403399,-20.0881666497,-7.7972963498,21.5483704654,82.24,-4.08,82.341144029,132.05,55.3118333503,1.7227036502000002,55.3386539088,-20.0881666497,-7.7972963498,21.5483704654,75.4,9.52,75.9986210401,130.19
2021-03-03 19:30:00,63.3390000432,-16.5405468159,65.4631088128,-18.3609999568,-7.3805468159,19.7888552149,81.7,-9.16,82.2118945165,132.48,56.6990000432,-26.2005468159,62.4599492423,-18.3609999568,-7.3805468159,19.7888552149,75.06,-18.82,77.3834349199,130.76,60.9890000432,-16.0005468159,63.0529588891,-18.3609999568,-7.3805468159,19.7888552149,79.35,-8.62,79.8168334376,132.72,55.3890000432,-4.1105468159,55.5413172414,-18.3609999568,-7.3805468159,19.7888552149,73.75,3.27,73.8224586423,131.66,59.7590000432,-13.6605468159,61.3004781831,-18.3609999568,-7.3805468159,19.7888552149,78.12,-6.28,78.3720154137,132.72,53.1990000432,-0.0605468159,53.1990344979,-18.3609999568,-7.3805468159,19.7888552149,71.56,7.32,71.9334136546,130.76
2021-03-03 20:00:00,58.835500061,-18.2150542847,61.5906183605,-16.254499939,-6.9550542847,17.6799759154,75.09,-11.26,75.9295443158,133.32,53.475500061,-28.0550542847,60.388038366,-16.254499939,-6.9550542847,17.6799759154,69.73,-21.1,72.8524735338,131.58,56.725500061,-17.6950542847,59.4213539337,-16.254499939,-6.9550542847,17.6799759154,72.98,-10.74,73.7660355448,133.56,52.315500061,-5.7450542847,52.6300028061,-16.254499939,-6.9550542847,17.6799759154,68.57,1.21,68.5806751206,132.49,55.505500061,-15.4750542847,57.6223727569,-16.254499939,-6.9550542847,17.6799759154,71.76,-8.52,72.2640159415,133.56,50.265500061,-1.9950542847000001,50.3050766621,-16.254499939,-6.9550542847,17.6799759154,66.52,4.96,66.7046625057,131.58
2021-03-03 20:30:00,54.546416723,-20.1794416639,58.1594484429,-12.803583277,-6.5494416639,14.3814787432,67.35,-13.63,68.7153505412,134.34,51.516416723,-29.5394416639,59.3845081296,-12.803583277,-6.5494416639,14.3814787432,64.32,-22.99,68.3052157599,132.53,52.676416723,-19.6694416639,56.2289232881,-12.803583277,-6.5494416639,14.3814787432,65.48,-13.12,66.781470484,134.59,50.516416723,-6.9494416639,50.9921866365,-12.803583277,-6.5494416639,14.3814787432,63.32,-0.4,63.3212634113,133.46,51.596416723,-17.5494416639,54.4992946869,-12.803583277,-6.5494416639,14.3814787432,64.4,-11.0,65.3326870716,134.59,48.596416723,-4.3094416639,48.7871192608,-12.803583277,-6.5494416639,14.3814787432,61.4,2.24,61.4408463483,132.53
2021-03-03 21:00:00,52.2438667041,-21.3035728574,56.420420281,-12.2661332959,-6.2035728574,13.7456299321,64.51,-15.1,66.2536798978,135.08,48.3838667041,-30.8735728574,57.3949131737,-12.2661332959,-6.2035728574,13.7456299321,60.65,-24.67,65.4754259245,133.26,50.4838667041,-20.7935728574,54.5984749748,-12.2661332959,-6.2035728574,13.7456299321,62.75,-14.59,64.4238356511,135.34,47.4838667041,-8.0635728574,48.1636668496,-12.2661332959,-6.2035728574,13.7456299321,59.75,-1.8599999999999999,59.7789436173,134.23,49.4138667041,-18.7235728574,52.8422407094,-12.2661332959,-6.2035728574,13.7456299321,61.68,-12.52,62.9378487081,135.34,45.6538667041,-6.6035728574,46.1289791727,-12.2661332959,-6.2035728574,13.7456299321,57.92,-0.4,57.921381199,133.26
2021-03-03 21:30:00,50.0570333405,-21.9182244674,54.6453579973,-12.2229666595,-5.8582244674,13.5543243237,62.28,-16.06,64.3173538013,134.95,45.3070333405,-32.1182244674,55.536543042,-12.2229666595,-5.8582244674,13.5543243237,57.53,-26.26,63.2399280518,133.26,48.3770333405,-21.3882244674,52.8941726534,-12.2229666595,-5.8582244674,13.5543243237,60.6,-15.53,62.5583000089,135.2,44.5070333405,-9.2782244674,45.4638479018,-12.2229666595,-5.8582244674,13.5543243237,56.73,-3.42,56.8329948182,134.23,47.3370333405,-19.3782244674,51.1498808306,-12.2229666595,-5.8582244674,13.5543243237,59.56,-13.52,61.0752322959,135.2,42.7370333405,-9.8982244674,43.8683127821,-12.2229666595,-5.8582244674,13.5543243237,54.96,-4.04,55.1082861283,133.26
2021-03-03 22:00:00,47.5220999903,-22.5208264241,52.5883790425,-11.2479000097,-5.4708264241,12.5078054187,58.77,-17.05,61.1932627011,134.95,42.8120999903,-33.2208264241,54.1894751209,-11.2479000097,-5.4708264241,12.5078054187,54.06,-27.75,60.7663237328,133.26,45.9520999903,-22.0008264241,50.9473439628,-11.2479000097,-5.4708264241,12.5078054187,57.2,-16.53,59.5405819589,135.2,42.1120999903,-10.3608264241,43.3679108303,-11.2479000097,-5.4708264241,12.5078054187,53.36,-4.89,53.5835954374,134.23,44.9120999903,-20.0308264241,49.1765262373,-11.2479000097,-5.4708264241,12.5078054187,56.16,-14.56,58.0167148329,135.2,40.4720999903,-11.4308264241,42.0553762361,-11.2479000097,-5.4708264241,12.5078054187,51.72,-5.96,52.0622704077,133.26
2021-03-03 22:30:00,44.6502833281,-23.4086085783,50.4143903747,-10.6097166719,-5.2486085783,11.8369751147,55.26,-18.16,58.1674582563,134.8,40.2202833281,-34.0286085783,52.6841284711,-10.6097166719,-5.2486085783,11.8369751147,50.83,-28.78,58.4121331574,133.12,43.2002833281,-22.8886085783,48.8891898304,-10.6097166719,-5.2486085783,11.8369751147,53.81,-17.64,56.6276054588,135.06,39.6002833281,-11.2186085783,41.1587125418,-10.6097166719,-5.2486085783,11.8369751147,50.21,-5.97,50.5636727305,134.14,42.1902833281,-21.0086085783,47.131535533,-10.6097166719,-5.2486085783,11.8369751147,52.8,-15.76,55.1018838153,135.06,37.9502833281,-12.2486085783,39.8779690655,-10.6097166719,-5.2486085783,11.8369751147,48.56,-7.0,49.0619363662,133.12
2021-03-03 23:00:00,45.8654666918,-23.8459743153,51.6940182797,-9.1945333082,-4.7659743153,10.3563484843,55.06,-19.08,58.2722060677,135.42,39.0854666918,-33.9859743153,51.7949819643,-9.1945333082,-4.7659743153,10.3563484843,48.28,-29.22,56.433738136,133.7,44.4254666918,-23.3059743153,50.1676243166,-9.1945333082,-4.7659743153,10.3563484843,53.62,-18.54,56.734786507,135.69,38.5454666918,-11.0259743153,40.091459341,-9.1945333082,-4.7659743153,10.3563484843,47.74,-6.26,48.1486780712,134.72,43.4854666918,-21.4059743153,48.4685624895,-9.1945333082,-4.7659743153,10.3563484843,52.68,-16.64,55.2455609076,135.69,36.9654666918,-11.7659743153,38.7928328346,-9.1945333082,-4.7659743153,10.3563484843,46.16,-7.0,46.6877457156,133.7
2021-03-03 23:30:00,40.3412667466,-24.9469669615,47.4317294994,-7.5687332534,-4.3069669615,8.7083688179,47.91,-20.64,52.1668256654,136.22,35.9212667466,-34.4769669615,49.7895436367,-7.5687332534,-4.3069669615,8.7083688179,43.49,-30.17,52.9302276587,134.4,39.1412667466,-24.4269669615,46.1380046975,-7.5687332534,-4.3069669615,8.7083688179,46.71,-20.12,50.8590060855,136.49,35.5112667466,-11.3169669615,37.2709512511,-7.5687332534,-4.3069669615,8.7083688179,43.08,-7.01,43.6466092612,135.43,38.1912667466,-22.6269669615,44.3909054829,-7.5687332534,-4.3069669615,8.7083688179,45.76,-18.32,49.2909728044,136.49,33.9912667466,-12.8669669615,36.3450829388,-7.5687332534,-4.3069669615,8.7083688179,41.56,-8.56,42.4323838595,134.4
2021-03-04 00:00:00,39.1494834352,-19.206030128,43.6068073415,-6.6305165648,-4.046030128,7.7675034415,45.78,-15.16,48.2248276306,135.92,34.8994834352,-30.736030128,46.5045964617,-6.6305165648,-4.046030128,7.7675034415,41.53,-26.69,49.366962637,134.27,37.3594834352,-37.616030128,53.0160044244,-6.6305165648,-4.046030128,7.7675034415,43.99,-33.57,55.335928654,136.17,34.4894834352,-7.756030128,35.3508199476,-6.6305165648,-4.046030128,7.7675034415,41.12,-3.71,41.2870258071,135.31,36.9294834352,-17.166030128,40.7241861446,-6.6305165648,-4.046030128,7.7675034415,43.56,-13.12,45.4929445079,136.17,33.0094834352,-16.686030128,36.9871545011,-6.6305165648,-4.046030128,7.7675034415,39.64,-12.64,41.6064802645,134.27
2021-03-04 00:30:00,41.643283393,-10.9606899088,43.0615811952,-7.326716607,-4.2106899088,8.4504843499,48.97,-6.75,49.4330193292,134.88,37.313283393,-24.8906899088,44.8534007819,-7.326716607,-4.2106899088,8.4504843499,44.64,-20.68,49.1974796102,133.48,38.783283393,-54.5406899088,66.9240608935,-7.326716607,-4.2106899088,8.4504843499,46.11,-50.33,68.2586331536,135.13,36.753283393,-2.3006899088,36.8252225278,-7.326716607,-4.2106899088,8.4504843499,44.08,1.9100000000000001,44.1213610398,134.47,39.033283393,-9.0906899088,40.0778973433,-7.326716607,-4.2106899088,8.4504843499,46.36,-4.88,46.6161345459,135.13,35.113283393,-21.1306899088,40.9810776659,-7.326716607,-4.2106899088,8.4504843499,42.44,-16.92,45.6885105907,133.48
