Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-04 01:00:00,41.7987833787,-11.6184082471,43.3834726842,-8.6812166213,-4.7184082471,9.8806324905,50.48,-6.9,50.9493905754,134.62,37.9287833787,-24.3584082471,45.0768750128,-8.6812166213,-4.7184082471,9.8806324905,46.61,-19.64,50.5788661399,133.1,38.8687833787,-55.0484082471,67.3877553557,-8.6812166213,-4.7184082471,9.8806324905,47.55,-50.33,69.239521951,134.88,37.3187833787,-1.8784082470999999,37.3660274904,-8.6812166213,-4.7184082471,9.8806324905,46.0,2.84,46.0875861811,134.08,39.1587833787,-9.6784082471,40.337103290900004,-8.6812166213,-4.7184082471,9.8806324905,47.84,-4.96,48.0964364584,134.88,35.6387833787,-21.1984082471,41.4667986819,-8.6812166213,-4.7184082471,9.8806324905,44.32,-16.48,47.2848051704,133.1
2021-03-04 01:30:00,40.1945833815,-12.0823313998,41.9712671392,-8.8854166185,-4.7623313998,10.0811918366,49.08,-7.32,49.6228656972,134.71,36.8645833815,-24.7123313998,44.3812666686,-8.8854166185,-4.7623313998,10.0811918366,45.75,-19.95,49.9105700228,133.1,37.3445833815,-55.5423313998,66.9295785529,-8.8854166185,-4.7623313998,10.0811918366,46.23,-50.78,68.6718377503,134.96,36.2745833815,-2.2123313998,36.3419841192,-8.8854166185,-4.7623313998,10.0811918366,45.16,2.55,45.2319367262,134.08,37.5945833815,-10.1623313998,38.9438785833,-8.8854166185,-4.7623313998,10.0811918366,46.48,-5.4,46.7926318986,134.96,34.5945833815,-20.5623313998,40.2441880516,-8.8854166185,-4.7623313998,10.0811918366,43.48,-15.8,46.2617595861,133.1
2021-03-04 02:00:00,38.7975667821,-12.4989526732,40.7611948566,-8.6024332179,-4.6889526732,9.7973534406,47.4,-7.8100000000000005,48.0391101083,135.03,35.5875667821,-25.1389526732,43.5711125745,-8.6024332179,-4.6889526732,9.7973534406,44.19,-20.45,48.6924901807,133.48,36.2175667821,-56.3489526732,66.9844505164,-8.6024332179,-4.6889526732,9.7973534406,44.82,-51.66,68.3928943678,135.28,35.2475667821,-2.5489526732,35.3396112569,-8.6024332179,-4.6889526732,9.7973534406,43.85,2.14,43.9021878726,134.49,36.2775667821,-10.6489526732,37.8082272087,-8.6024332179,-4.6889526732,9.7973534406,44.88,-5.96,45.2740102045,135.28,33.3975667821,-21.5689526732,39.756976575,-8.6024332179,-4.6889526732,9.7973534406,42.0,-16.88,45.2651565777,133.48
2021-03-04 02:30:00,38.654666853,-12.5267108597,40.6337514202,-8.515333147,-4.6267108597,9.6910965315,47.17,-7.9,47.8269683338,135.4,35.244666853,-25.2967108597,43.3832931196,-8.515333147,-4.6267108597,9.6910965315,43.76,-20.67,48.3961413751,133.84,35.894666853,-56.3567108597,66.8169586812,-8.515333147,-4.6267108597,9.6910965315,44.41,-51.73,68.1780096512,135.64,34.714666853,-2.6267108597,34.8139010261,-8.515333147,-4.6267108597,9.6910965315,43.23,2.0,43.2762394392,134.85,36.164666853,-10.6667108597,37.7049313639,-8.515333147,-4.6267108597,9.6910965315,44.68,-6.04,45.0864059335,135.64,33.124666853,-21.1467108597,39.2991976293,-8.515333147,-4.6267108597,9.6910965315,41.64,-16.52,44.7973213485,133.84
2021-03-04 03:00:00,37.8633335637,-12.4201295603,39.848358145,-7.8866664363000005,-4.5201295603,9.0901638445,45.75,-7.9,46.4270664591,135.53,34.4533335637,-25.5501295603,42.8933714483,-7.8866664363000005,-4.5201295603,9.0901638445,42.34,-21.03,47.2751150184,134.0,35.1633335637,-56.3901295603,66.4552988041,-7.8866664363000005,-4.5201295603,9.0901638445,43.05,-51.87,67.4077102415,135.78,33.9533335637,-2.8101295603,34.0694245363,-7.8866664363000005,-4.5201295603,9.0901638445,41.84,1.71,41.8749292537,135.01,35.3933335637,-10.5601295603,36.9351377022,-7.8866664363000005,-4.5201295603,9.0901638445,43.28,-6.04,43.6994279139,135.78,32.3533335637,-22.1601295603,39.2149146985,-7.8866664363000005,-4.5201295603,9.0901638445,40.24,-17.64,43.9366270895,134.0
2021-03-04 03:30:00,37.0986003418,-12.5287604291,39.1570681386,-7.7113996582,-4.4087604291,8.8827278023,44.81,-8.12,45.5397683349,135.4,33.6386003418,-25.6387604291,42.2954071892,-7.7113996582,-4.4087604291,8.8827278023,41.35,-21.23,46.4815597845,133.88,34.4586003418,-56.4087604291,66.1010089988,-7.7113996582,-4.4087604291,8.8827278023,42.17,-52.0,66.9500477968,135.65,33.1686003418,-2.9487604291,33.2994179634,-7.7113996582,-4.4087604291,8.8827278023,40.88,1.46,40.9060631203,134.9,34.6886003418,-10.7287604291,36.309851198,-7.7113996582,-4.4087604291,8.8827278023,42.4,-6.32,42.8684312752,135.65,31.6086003418,-23.1287604291,39.1668632208,-7.7113996582,-4.4087604291,8.8827278023,39.32,-18.72,43.5488323609,133.88
2021-03-04 04:00:00,36.4585002841,-12.8340606323,38.6514599372,-7.2214997159,-4.2940606323,8.4017268976,43.68,-8.54,44.5070106837,135.87,32.9785002841,-25.6340606323,41.7694451182,-7.2214997159,-4.2940606323,8.4017268976,40.2,-21.34,45.5130267066,134.32,33.8585002841,-57.0340606323,66.3270843147,-7.2214997159,-4.2940606323,8.4017268976,41.08,-52.74,66.8511331243,136.11,32.5385002841,-2.7940606323,32.6582420769,-7.2214997159,-4.2940606323,8.4017268976,39.76,1.5,39.7882847079,135.34,34.0585002841,-11.0540606323,35.8074531077,-7.2214997159,-4.2940606323,8.4017268976,41.28,-6.76,41.8298458042,136.11,30.9785002841,-22.9740606323,38.5677966934,-7.2214997159,-4.2940606323,8.4017268976,38.2,-18.68,42.5227280404,134.32
2021-03-04 04:30:00,36.2674167666,-12.7430197574,38.4409946731,-6.7925832334,-4.1630197574,7.966801145,43.06,-8.58,43.9064915474,135.87,32.7574167666,-26.0130197574,41.8297208945,-6.7925832334,-4.1630197574,7.966801145,39.55,-21.85,45.184344634,134.32,33.7174167666,-56.8830197574,66.1252004165,-6.7925832334,-4.1630197574,7.966801145,40.51,-52.72,66.4865287107,136.11,32.3474167666,-3.1930197574,32.5046265421,-6.7925832334,-4.1630197574,7.966801145,39.14,0.97,39.1520178279,135.34,33.9274167666,-10.9630197574,35.6546968947,-6.7925832334,-4.1630197574,7.966801145,40.72,-6.8,41.283875787,136.11,30.8474167666,-19.0430197574,36.2518926768,-6.7925832334,-4.1630197574,7.966801145,37.64,-14.88,40.4744857904,134.32
2021-03-04 05:00:00,36.5487001301,-12.608784354800001,38.6625002309,-9.8612998699,-4.1187843548,10.6868900848,46.41,-8.49,47.1801674435,135.64,32.9587001301,-26.0287843548,41.9973038332,-9.8612998699,-4.1187843548,10.6868900848,42.82,-21.91,48.0999012473,134.14,33.8487001301,-56.6187843548,65.9653033216,-9.8612998699,-4.1187843548,10.6868900848,43.71,-52.5,68.3140841994,135.89,32.4687001301,-3.2087843548,32.6268721329,-9.8612998699,-4.1187843548,10.6868900848,42.33,0.91,42.339780349,135.15,34.0987001301,-10.7187843548,35.7437223664,-9.8612998699,-4.1187843548,10.6868900848,43.96,-6.6,44.4526894574,135.89,30.8987001301,-19.1987843548,36.377506655,-9.8612998699,-4.1187843548,10.6868900848,40.76,-15.08,43.4601426597,134.14
2021-03-04 05:30:00,37.7920667891,-12.4696971369,39.7961513073,-12.3179332109,-4.2796971369,13.0402180262,50.11,-8.19,50.7748776463,135.64,34.2620667891,-25.7996971369,42.8895510936,-12.3179332109,-4.2796971369,13.0402180262,46.58,-21.52,51.3108838357,134.22,34.8820667891,-56.4796971369,66.3830910108,-12.3179332109,-4.2796971369,13.0402180262,47.2,-52.2,70.3752797508,135.89,33.6720667891,-2.9496971369000002,33.8010176629,-12.3179332109,-4.2796971369,13.0402180262,45.99,1.33,46.0092273354,135.15,35.2020667891,-10.5196971369,36.7402985028,-12.3179332109,-4.2796971369,13.0402180262,47.52,-6.24,47.9279459188,135.89,32.0420667891,-23.5996971369,39.7949714043,-12.3179332109,-4.2796971369,13.0402180262,44.36,-19.32,48.3846256573,134.22
2021-03-04 06:00:00,38.9266834507,-12.0850374818,40.7594751611,-13.0533165493,-4.5050374818,13.8088535241,51.98,-7.58,52.5297706068,135.88,35.4166834507,-25.3550374818,43.5570819999,-13.0533165493,-4.5050374818,13.8088535241,48.47,-20.85,52.7642246224,134.35,35.9266834507,-56.2050374818,66.7063177075,-13.0533165493,-4.5050374818,13.8088535241,48.98,-51.7,71.2174866167,136.11,34.7666834507,-2.4550374818,34.8532564791,-13.0533165493,-4.5050374818,13.8088535241,47.82,2.05,47.8639206501,135.34,36.2666834507,-10.0650374818,37.6374455565,-13.0533165493,-4.5050374818,13.8088535241,49.32,-5.5600000000000005,49.6324087669,136.11,33.1466834507,-21.4650374818,39.4898779167,-13.0533165493,-4.5050374818,13.8088535241,46.2,-16.96,49.2146482259,134.35
2021-03-04 06:30:00,42.5244835639,-10.6300176415,43.8329667879,-14.6055164361,-5.0500176415,15.4539246972,57.13,-5.58,57.4018579839,135.09,38.8444835639,-23.7100176415,45.5088874826,-14.6055164361,-5.0500176415,15.4539246972,53.45,-18.66,56.6135858253,133.59,39.2644835639,-54.3500176415,67.0494152634,-14.6055164361,-5.0500176415,15.4539246972,53.87,-49.3,73.0237420296,135.32,38.0644835639,-1.0400176415,38.078688865,-14.6055164361,-5.0500176415,15.4539246972,52.67,4.01,52.8224289483,134.54,39.6744835639,-8.5700176415,40.5895288028,-14.6055164361,-5.0500176415,15.4539246972,54.28,-3.52,54.3940143766,135.32,36.2744835639,-19.9300176415,41.3889328325,-14.6055164361,-5.0500176415,15.4539246972,50.88,-14.88,53.011213908,133.59
2021-03-04 07:00:00,45.20793357,-9.2994733832,46.1544955868,-16.34206643,-5.5994733832,17.2747572305,61.55,-3.7,61.66111011,134.47,41.67793357,-22.3794733832,47.3063523807,-16.34206643,-5.5994733832,17.2747572305,58.02,-16.78,60.3977549252,132.98,41.697933570000004,-52.6394733832,67.1537923133,-16.34206643,-5.5994733832,17.2747572305,58.04,-47.04,74.7087893089,134.71,40.75793357,0.0705266168,40.7579945888,-16.34206643,-5.5994733832,17.2747572305,57.1,5.67,57.3808234517,133.9,42.09793357,-7.1594733832,42.7023895114,-16.34206643,-5.5994733832,17.2747572305,58.44,-1.56,58.4608176474,134.71,38.85793357,-18.4794733832,43.0282458142,-16.34206643,-5.5994733832,17.2747572305,55.2,-12.88,56.6827522268,132.98
2021-03-04 07:30:00,48.3050002512,-7.6671196928,48.9096899771,-18.2449997488,-6.1971196928,19.2687391471,66.55,-1.47,66.5662331817,133.19,44.7650002512,-20.3671196928,49.1805328567,-18.2449997488,-6.1971196928,19.2687391471,63.01,-14.17,64.5836589239,131.67,44.5350002512,-50.2671196928,67.1576471415,-18.2449997488,-6.1971196928,19.2687391471,62.78,-44.07,76.7039327545,133.42,43.6950002512,1.6828803072,43.7273956815,-18.2449997488,-6.1971196928,19.2687391471,61.94,7.88,62.4392344604,132.58,44.9150002512,-5.5171196928,45.2525784599,-18.2449997488,-6.1971196928,19.2687391471,63.16,0.68,63.1636604386,133.42,41.6350002512,-18.4771196928,45.5508199494,-18.2449997488,-6.1971196928,19.2687391471,59.88,-12.28,61.1262038736,131.67
2021-03-04 08:00:00,51.4596337256,-6.1725401115,51.8285071616,-19.0403662744,-6.4525401115,20.1040001431,70.5,0.28,70.5005560262,132.44,47.5296337256,-19.2525401115,51.2808578598,-19.0403662744,-6.4525401115,20.1040001431,66.57,-12.8,67.7894158405,130.98,47.4896337256,-48.2725401115,67.7163454434,-19.0403662744,-6.4525401115,20.1040001431,66.53,-41.82,78.582143646,132.67,46.3596337256,2.5274598885,46.4284793275,-19.0403662744,-6.4525401115,20.1040001431,65.4,8.98,66.0136379849,131.86,47.9196337256,-3.9725401115,48.0840136775,-19.0403662744,-6.4525401115,20.1040001431,66.96,2.48,67.0059101871,132.67,44.1596337256,-16.9725401115,47.3089882434,-19.0403662744,-6.4525401115,20.1040001431,63.2,-10.52,64.0695746825,130.98
2021-03-04 08:30:00,54.7326168054,-4.1716995676,54.8913692638,-20.3373831946,-6.8516995676,21.4605438461,75.07,2.68,75.1178227853,131.18,50.6126168054,-17.4216995676,53.5271201889,-20.3373831946,-6.8516995676,21.4605438461,70.95,-10.57,71.7330286549,129.79,50.5026168054,-45.6116995676,68.0510208714,-20.3373831946,-6.8516995676,21.4605438461,70.84,-38.76,80.7504996889,131.42,49.2926168054,4.0083004324,49.4553186612,-20.3373831946,-6.8516995676,21.4605438461,69.63,10.86,70.4718135143,130.66,50.9026168054,-1.9316995676,50.9392565794,-20.3373831946,-6.8516995676,21.4605438461,71.24,4.92,71.409691219,131.42,46.9426168054,-14.3316995676,49.0816349059,-20.3373831946,-6.8516995676,21.4605438461,67.28,-7.48,67.694525628,129.79
2021-03-04 09:00:00,56.4783834177,-2.5576083481,56.5362640607,-20.7616165823,-7.0176083481,21.915554979,77.24,4.46,77.3686577368,130.61,52.5083834177,-16.7876083481,55.1267097076,-20.7616165823,-7.0176083481,21.915554979,73.27,-9.77,73.9185078313,129.32,52.1483834177,-43.7576083481,68.0748278105,-20.7616165823,-7.0176083481,21.915554979,72.91,-36.74,81.643711944,130.84,51.1283834177,4.5323916519,51.3288823665,-20.7616165823,-7.0176083481,21.915554979,71.89,11.55,72.8119124869,130.19,52.5183834177,-0.29760834810000003,52.5192266464,-20.7616165823,-7.0176083481,21.915554979,73.28,6.72,73.5874771955,130.84,48.7183834177,-14.6176083481,50.8640871013,-20.7616165823,-7.0176083481,21.915554979,69.48,-7.6,69.8944232396,129.32
2021-03-04 09:30:00,57.9372334227,-2.1018437507,57.9753461726,-20.8427665773,-7.0618437507,22.0066025491,78.78,4.96,78.9359867234,131.06,53.9472334227,-16.1918437507,56.324770732,-20.8427665773,-7.0618437507,22.0066025491,74.79,-9.13,75.3452121903,129.78,53.4872334227,-43.5718437507,68.9883302237,-20.8427665773,-7.0618437507,22.0066025491,74.33,-36.51,82.8126137735,131.29,52.5072334227,5.2381562493,52.7678675199,-20.8427665773,-7.0618437507,22.0066025491,73.35,12.3,74.3741386505,130.62,53.9172334227,0.1381562493,53.9174104266,-20.8427665773,-7.0618437507,22.0066025491,74.76,7.2,75.1059092216,131.29,50.1172334227,-17.4618437507,53.0721496938,-20.8427665773,-7.0618437507,22.0066025491,70.96,-10.4,71.7180702473,129.78
2021-03-04 10:00:00,58.4401833932,-1.7622040197,58.4667460873,-20.6398166068,-7.0022040197,21.795249269,79.08,5.24,79.2534163301,130.93,54.2901833932,-15.902204019700001,56.5712303697,-20.6398166068,-7.0022040197,21.795249269,74.93,-8.9,75.4567087806,129.68,53.9901833932,-43.1722040197,69.128714025,-20.6398166068,-7.0022040197,21.795249269,74.63,-36.17,82.933140541,131.16,52.8601833932,5.4977959803,53.1453172819,-20.6398166068,-7.0022040197,21.795249269,73.5,12.5,74.5553485674,130.5,54.4001833932,0.5177959803000001,54.4026476,-20.6398166068,-7.0022040197,21.795249269,75.04,7.52,75.4158604008,131.16,50.4401833932,-17.1622040197,53.2799525858,-20.6398166068,-7.0022040197,21.795249269,71.08,-10.16,71.8024512116,129.68
2021-03-04 10:30:00,58.7237167227,-1.8025002212999999,58.7513737097,-20.1462832773,-6.8925002213,21.2927050698,78.87,5.09,79.0340749297,131.21,54.4637167227,-16.0225002213,56.7716210143,-20.1462832773,-6.8925002213,21.2927050698,74.61,-9.13,75.166541759,129.88,54.2637167227,-43.2925002213,69.4175160026,-20.1462832773,-6.8925002213,21.2927050698,74.41,-36.4,82.8360314115,131.44,53.0337167227,5.4174997787,53.3097028061,-20.1462832773,-6.8925002213,21.2927050698,73.18,12.31,74.2081430842,130.77,54.7337167227,0.46749977870000003,54.7357132257,-20.1462832773,-6.8925002213,21.2927050698,74.88,7.36,75.240839974,131.44,50.6137167227,-17.7325002213,53.6301210569,-20.1462832773,-6.8925002213,21.2927050698,70.76,-10.84,71.5854957376,129.88
2021-03-04 11:00:00,58.7525333835,-1.4620358271,58.7707216881,-16.6674666165,-6.8220358271,18.0095701292,75.42,5.36,75.6102241764,131.01,54.3025333835,-15.7520358271,56.5410626409,-16.6674666165,-6.8220358271,18.0095701292,70.97,-8.93,71.5296148459,129.72,54.4725333835,-42.9020358271,69.3386008752,-16.6674666165,-6.8220358271,18.0095701292,71.14,-36.08,79.7663212139,131.24,52.9525333835,5.6179641729,53.2497165549,-16.6674666165,-6.8220358271,18.0095701292,69.62,12.44,70.7226837726,130.61,54.8525333835,0.6979641729,54.8569737825,-16.6674666165,-6.8220358271,18.0095701292,71.52,7.52,71.9142600602,131.24,50.6125333835,-17.2220358271,53.4623891491,-16.6674666165,-6.8220358271,18.0095701292,67.28,-10.4,68.079059923,129.72
2021-03-04 11:30:00,58.8979500951,-1.3528204325,58.9134844371,-15.2020499049,-6.7528204325,16.6343892315,74.1,5.4,74.2965005905,130.82,54.3479500951,-15.4728204325,56.5075910978,-15.2020499049,-6.7528204325,16.6343892315,69.55,-8.72,70.0945140507,129.54,54.6979500951,-42.7028204325,69.3930588567,-15.2020499049,-6.7528204325,16.6343892315,69.9,-35.95,78.602878446,131.06,53.0479500951,5.8071795675,53.3648605715,-15.2020499049,-6.7528204325,16.6343892315,68.25,12.56,69.3960813015,130.4,55.0379500951,0.7671795675,55.0432967323,-15.2020499049,-6.7528204325,16.6343892315,70.24,7.52,70.6414042896,131.06,50.6779500951,-16.7928204325,53.3877649271,-15.2020499049,-6.7528204325,16.6343892315,65.88,-10.04,66.6406482562,129.54
2021-03-04 12:00:00,59.3219334828,-1.0899621643,59.3319459453,-14.9580665172,-6.8099621643,16.4353076823,74.28,5.72,74.4999114093,130.75,54.6419334828,-15.2899621643,56.7408480526,-14.9580665172,-6.8099621643,16.4353076823,69.6,-8.48,70.1146946082,129.54,55.1219334828,-42.3899621643,69.5365834879,-14.9580665172,-6.8099621643,16.4353076823,70.08,-35.58,78.5948013548,130.99,53.3419334828,5.9700378357,53.6749775915,-14.9580665172,-6.8099621643,16.4353076823,68.3,12.78,69.4853826355,130.33,55.4019334828,0.9900378357,55.410778812,-14.9580665172,-6.8099621643,16.4353076823,70.36,7.8,70.7910276801,130.99,50.9619334828,-16.7299621643,53.6377693265,-14.9580665172,-6.8099621643,16.4353076823,65.92,-9.92,66.6622291856,129.54
2021-03-04 12:30:00,60.1625833964,-0.8586891971,60.1687110387,-15.6374166036,-6.9686891971,17.1199131762,75.8,6.11,76.0458552454,130.43,55.6225833964,-14.9286891971,57.5911238372,-15.6374166036,-6.9686891971,17.1199131762,71.26,-7.96,71.70320216,129.16,55.8825833964,-42.0086891971,69.9113230822,-15.6374166036,-6.9686891971,17.1199131762,71.52,-35.04,79.6424007674,130.66,54.2725833964,6.2513108029,54.6314213184,-15.6374166036,-6.9686891971,17.1199131762,69.91,13.22,71.1489739912,130.01,56.2425833964,1.2713108029,56.2569499551,-15.6374166036,-6.9686891971,17.1199131762,71.88,8.24,72.3507567341,130.66,51.8425833964,-15.8486891971,54.2110173532,-15.6374166036,-6.9686891971,17.1199131762,67.48,-8.88,68.0617719428,129.16
2021-03-04 13:00:00,60.213816765,-0.8267836849,60.2194926969,-15.756183235,-7.0067836849,17.2439069744,75.97,6.18,76.220950532,130.43,55.593816765,-15.0467836849,57.5940809612,-15.756183235,-7.0067836849,17.2439069744,71.35,-8.04,71.801560568,129.16,55.903816765,-42.0067836849,69.927152126,-15.756183235,-7.0067836849,17.2439069744,71.66,-35.0,79.7505836969,130.66,54.243816765,6.1432163151,54.5905739476,-15.756183235,-7.0067836849,17.2439069744,70.0,13.15,71.2244515598,130.01,56.243816765,1.3132163151,56.25914558,-15.756183235,-7.0067836849,17.2439069744,72.0,8.32,72.4791169924,130.66,51.843816765,-15.4467836849,54.0960669825,-15.756183235,-7.0067836849,17.2439069744,67.6,-8.44,68.1248383484,129.16
2021-03-04 13:30:00,60.0262167036,-1.4577283959,60.0439144612,-15.4837832964,-6.8677283959,16.9385134675,75.51,5.41,75.7035547382,130.85,55.3462167036,-15.4577283959,57.4642938751,-15.4837832964,-6.8677283959,16.9385134675,70.83,-8.59,71.3489803711,129.55,55.7562167036,-42.7977283959,70.287987999,-15.4837832964,-6.8677283959,16.9385134675,71.24,-35.93,79.7878593522,131.08,54.0062167036,5.8422716041000005,54.3212995071,-15.4837832964,-6.8677283959,16.9385134675,69.49,12.71,70.6427929799,130.39,56.1162167036,0.6922716041,56.1204866079,-15.4837832964,-6.8677283959,16.9385134675,71.6,7.5600000000000005,71.9980110836,131.08,51.5962167036,-15.7477283959,53.9459037162,-15.4837832964,-6.8677283959,16.9385134675,67.08,-8.88,67.6652111502,129.55
2021-03-04 14:00:00,59.1072167638,-1.9153024253000002,59.1382402253,-15.1627832362,-6.7753024253,16.6076704695,74.27,4.86,74.4288418558,131.13,54.5772167638,-15.3653024253,56.6988986516,-15.1627832362,-6.7753024253,16.6076704695,69.74,-8.59,70.2670313874,129.76,54.9072167638,-43.4853024253,70.0412305701,-15.1627832362,-6.7753024253,16.6076704695,70.07,-36.71,79.1039126719,131.36,53.2772167638,6.0046975747,53.6145336552,-15.1627832362,-6.7753024253,16.6076704695,68.44,12.78,69.6229990736,130.63,55.2772167638,0.2246975747,55.277673451,-15.1627832362,-6.7753024253,16.6076704695,70.44,7.0,70.786959251,131.36,50.9172167638,-16.1353024253,53.4126478217,-15.1627832362,-6.7753024253,16.6076704695,66.08,-9.36,66.7396134241,129.76
2021-03-04 14:30:00,58.6971834113,-2.245334438,58.7401129311,-14.9428165887,-6.735334438,16.3906222455,73.64,4.49,73.7767558246,131.37,54.0771834113,-16.015334438,56.398871468,-14.9428165887,-6.735334438,16.3906222455,69.02,-9.28,69.6410712152,130.05,54.5271834113,-43.875334438,69.9875610578,-14.9428165887,-6.735334438,16.3906222455,69.47,-37.14,78.7747453185,131.59,52.7871834113,5.414665562,53.0641624418,-14.9428165887,-6.735334438,16.3906222455,67.73,12.15,68.8111575255,130.88,54.8971834113,-0.09533443800000001,54.8972661902,-14.9428165887,-6.735334438,16.3906222455,69.84,6.64,70.1549371035,131.59,50.4971834113,-17.095334438,53.3124374985,-14.9428165887,-6.735334438,16.3906222455,65.44,-10.36,66.2549862275,130.05
2021-03-04 15:00:00,58.2831168105,-2.3513392567,58.3305280402,-16.3968831895,-6.7813392567,17.7438535962,74.68,4.43,74.8112778931,131.27,53.8431168105,-16.2713392567,56.248001823,-16.3968831895,-6.7813392567,17.7438535962,70.24,-9.49,70.8781891699,129.95,54.0831168105,-43.9613392567,69.6963619795,-16.3968831895,-6.7813392567,17.7438535962,70.48,-37.18,79.6855244069,131.5,52.5631168105,5.1786607433,52.8176085783,-16.3968831895,-6.7813392567,17.7438535962,68.96,11.96,69.9894506336,130.88,54.4431168105,-0.1813392567,54.4434188123,-16.3968831895,-6.7813392567,17.7438535962,70.84,6.6,71.1467891053,131.5,50.1631168105,-15.9013392567,52.6231021349,-16.3968831895,-6.7813392567,17.7438535962,66.56,-9.12,67.181902325,129.95
2021-03-04 15:30:00,58.4601335295,-2.8111791511,58.5276852481,-17.2098664705,-6.8511791511,18.5234489147,75.67,4.04,75.7777704871,131.45,54.0701335295,-16.6811791511,56.5848131372,-17.2098664705,-6.8511791511,18.5234489147,71.28,-9.83,71.9546197266,130.13,54.1601335295,-44.4111791511,70.0405089754,-17.2098664705,-6.8511791511,18.5234489147,71.37,-37.56,80.650049597,131.68,52.7201335295,4.7988208489,52.9380879982,-17.2098664705,-6.8511791511,18.5234489147,69.93,11.65,70.8937754672,130.98,54.5501335295,-0.6111791511,54.5535572446,-17.2098664705,-6.8511791511,18.5234489147,71.76,6.24,72.030793415,131.68,50.3901335295,-12.0911791511,51.8204802215,-17.2098664705,-6.8511791511,18.5234489147,67.6,-5.24,67.8027846036,130.13
2021-03-04 16:00:00,58.9333501097,-2.5838933621,58.9899674526,-14.8966498903,-6.9738933621,16.4482633302,73.83,4.39,73.9604015673,131.45,54.5333501097,-16.5138933621,56.9788991483,-14.8966498903,-6.9738933621,16.4482633302,69.43,-9.54,70.082355126,130.13,54.7633501097,-44.2638933621,70.4153163083,-14.8966498903,-6.9738933621,16.4482633302,69.66,-37.29,79.0130350006,131.68,53.2533501097,4.9661066379,53.4844043908,-14.8966498903,-6.9738933621,16.4482633302,68.15,11.94,69.1880488235,130.98,55.1433501097,-0.45389336210000003,55.1452181109,-14.8966498903,-6.9738933621,16.4482633302,70.04,6.52,70.342817686,131.68,50.9433501097,-14.3738933621,52.9323505125,-14.8966498903,-6.9738933621,16.4482633302,65.84,-7.4,66.2545515418,130.13
2021-03-04 16:30:00,60.5583833968,-2.1455587787,60.5963796122,-15.8216166032,-7.2355587787,17.3976108354,76.38,5.09,76.5494121467,130.99,55.8883833968,-16.1955587787,58.187692194,-15.8216166032,-7.2355587787,17.3976108354,71.71,-8.96,72.2675978569,129.74,56.2583833968,-43.6155587787,71.1851295567,-15.8216166032,-7.2355587787,17.3976108354,72.08,-36.38,80.7405152324,131.21,54.5383833968,5.2044412213,54.7861430652,-15.8216166032,-7.2355587787,17.3976108354,70.36,12.44,71.4512645095,130.55,56.6183833968,0.0444412213,56.6184008383,-15.8216166032,-7.2355587787,17.3976108354,72.44,7.28,72.8048899457,131.21,52.1383833968,-16.6755587787,54.7401615253,-15.8216166032,-7.2355587787,17.3976108354,67.96,-9.44,68.6125003188,129.74
2021-03-04 17:00:00,62.4460500734,-1.6240296677,62.4671645117,-17.0439499266,-7.5840296677,18.6551262419,79.49,5.96,79.7131212537,130.29,57.5460500734,-15.7940296677,59.6741087256,-17.0439499266,-7.5840296677,18.6551262419,74.59,-8.21,75.0404704143,129.06,57.9760500734,-42.7140296677,72.0118789685,-17.0439499266,-7.5840296677,18.6551262419,75.02,-35.13,82.837897728,130.51,56.1160500734,5.4259703323,56.377763612,-17.0439499266,-7.5840296677,18.6551262419,73.16,13.01,74.3077768474,129.89,58.3960500734,0.6159703323,58.399298657,-17.0439499266,-7.5840296677,18.6551262419,75.44,8.2,75.8843435763,130.51,53.6760500734,-17.4240296677,56.4332806183,-17.0439499266,-7.5840296677,18.6551262419,70.72,-9.84,71.4012885038,129.06
2021-03-04 17:30:00,64.1426167671,-2.6968640522,64.1992863002,-18.2973832329,-7.9468640522000005,19.9486060023,82.44,5.25,82.6069978876,129.98,58.9626167671,-15.8568640522,61.0575983281,-18.2973832329,-7.9468640522000005,19.9486060023,77.26,-7.91,77.6638635403,128.6,59.7826167671,-38.7368640522,71.2355662862,-18.2973832329,-7.9468640522000005,19.9486060023,78.08,-30.79,83.931582256,130.18,57.4626167671,5.2231359478,57.6995101787,-18.2973832329,-7.9468640522000005,19.9486060023,75.76,13.17,76.8962060182,129.41,59.9826167671,-0.3468640522,59.9836196716,-18.2973832329,-7.9468640522000005,19.9486060023,78.28,7.6,78.6480667277,130.18,54.9026167671,-17.2268640522,57.5418297671,-18.2973832329,-7.9468640522000005,19.9486060023,73.2,-9.28,73.7858956712,128.6
2021-03-04 18:00:00,65.5616168183,-6.3996423305,65.8732193064,-18.6783831817,-8.1196423305,20.3668993678,84.24,1.72,84.2575575245,129.98,60.0016168183,-16.2496423305,62.1630508959,-18.6783831817,-8.1196423305,20.3668993678,78.68,-8.13,79.0989209787,128.34,61.9116168183,-27.6796423305,67.8174822343,-18.6783831817,-8.1196423305,20.3668993678,80.59,-19.56,82.929739539,130.18,58.4716168183,4.8003576695,58.668333938399996,-18.6783831817,-8.1196423305,20.3668993678,77.15,12.92,78.2243497896,129.2,61.4416168183,-3.8796423305000003,61.563982179999996,-18.6783831817,-8.1196423305,20.3668993678,80.12,4.24,80.2321132714,130.18,55.9216168183,-16.4396423305,58.2879839034,-18.6783831817,-8.1196423305,20.3668993678,74.6,-8.32,75.0625232723,128.34
2021-03-04 18:30:00,65.9674667018,-6.7024205668,66.3070818579,-19.0025332982,-8.1624205668,20.6814259968,84.97,1.46,84.9825423249,129.82,60.4374667018,-16.4124205668,62.6263118042,-19.0025332982,-8.1624205668,20.6814259968,79.44,-8.25,79.8672404682,128.14,62.2774667018,-27.8924205668,68.2383322178,-19.0025332982,-8.1624205668,20.6814259968,81.28,-19.73,83.6403688418,130.04,58.8774667018,4.5675794332,59.0543721252,-19.0025332982,-8.1624205668,20.6814259968,77.88,12.73,78.9135431976,128.96,61.7974667018,-4.1624205668,61.9374897436,-19.0025332982,-8.1624205668,20.6814259968,80.8,4.0,80.8989493133,130.04,56.2774667018,-17.2824205668,58.8713454833,-19.0025332982,-8.1624205668,20.6814259968,75.28,-9.12,75.830421336,128.14
2021-03-04 19:00:00,65.233150007,-7.408081039,65.6524449241,-18.686849993,-7.988081039,20.3225933716,83.92,0.58,83.9220042659,130.37,59.353150007,-17.048081039,61.7530038368,-18.686849993,-7.988081039,20.3225933716,78.04,-9.06,78.5641470392,128.69,61.573150007,-28.728081039,67.9452385526,-18.686849993,-7.988081039,20.3225933716,80.26,-20.74,82.8964124676,130.6,57.823150007,4.081918961,57.9670487358,-18.686849993,-7.988081039,20.3225933716,76.51,12.07,77.456213437,129.53,61.153150007,-4.868081039,61.3466051936,-18.686849993,-7.988081039,20.3225933716,79.84,3.12,79.9009386678,130.6,55.313150007,-15.988081039,57.5774547805,-18.686849993,-7.988081039,20.3225933716,74.0,-8.0,74.4311762637,128.69
2021-03-04 19:30:00,63.11461667,-8.4919079858,63.6833364283,-17.53538333,-7.6319079858,19.1242173182,80.65,-0.86,80.6545851145,131.39,57.30461667,-18.7919079858,60.3071711941,-17.53538333,-7.6319079858,19.1242173182,74.84,-11.16,75.6675042538,129.76,59.61461667,-30.1519079858,66.8059883236,-17.53538333,-7.6319079858,19.1242173182,77.15,-22.52,80.3696018405,131.62,55.88461667,2.6980920142,55.949710284,-17.53538333,-7.6319079858,19.1242173182,73.42,10.33,74.1431406133,130.62,59.26461667,-5.9519079858,59.5627400118,-17.53538333,-7.6319079858,19.1242173182,76.8,1.6800000000000002,76.8183728023,131.62,53.54461667,-15.9119079858,55.8588828216,-17.53538333,-7.6319079858,19.1242173182,71.08,-8.28,71.5606372247,129.76
2021-03-04 20:00:00,59.6191333914,-9.5992737229,60.3869780859,-15.9308666086,-7.1492737229,17.4615184238,75.55,-2.45,75.5897149088,131.87,54.3591333914,-20.3292737229,58.0361503992,-15.9308666086,-7.1492737229,17.4615184238,70.29,-13.18,71.5150089142,130.28,56.3291333914,-31.4392737229,64.5089079186,-15.9308666086,-7.1492737229,17.4615184238,72.26,-24.29,76.2332716076,132.11,53.0791333914,1.3707262771,53.0968293979,-15.9308666086,-7.1492737229,17.4615184238,69.01,8.52,69.5339521385,131.14,55.9891333914,-7.1092737229,56.4386820433,-15.9308666086,-7.1492737229,17.4615184238,71.92,0.04,71.9200111235,132.11,50.8691333914,-18.9092737229,54.2699674287,-15.9308666086,-7.1492737229,17.4615184238,66.8,-11.76,67.8272629552,130.28
2021-03-04 20:30:00,56.6101834639,-11.8034609386,57.8276280159,-14.4298165361,-6.7334609386,15.9235392259,71.04,-5.07,71.2206887077,132.08,51.7201834639,-21.1234609386,55.8675037886,-14.4298165361,-6.7334609386,15.9235392259,66.15,-14.39,67.6970797007,130.28,53.5401834639,-33.6434609386,63.2331693756,-14.4298165361,-6.7334609386,15.9235392259,67.97,-26.91,73.1031394675,132.33,50.5601834639,0.5665390614,50.5633574678,-14.4298165361,-6.7334609386,15.9235392259,64.99,7.3,65.3987010574,131.24,53.2101834639,-9.3734609386,54.0294863406,-14.4298165361,-6.7334609386,15.9235392259,67.64,-2.64,67.691500205,132.33,48.4501834639,-19.4534609386,52.2097444945,-14.4298165361,-6.7334609386,15.9235392259,62.88,-12.72,64.1536655227,130.28
2021-03-04 21:00:00,53.8675334521,-13.0226201433,55.4193088698,-13.3624665479,-6.3526201433,14.7956512168,67.23,-6.67,67.5600606868,132.95,48.9875334521,-22.7826201433,54.0261623134,-13.3624665479,-6.3526201433,14.7956512168,62.35,-16.43,64.4784258493,131.21,50.9775334521,-35.1126201433,61.8999596945,-13.3624665479,-6.3526201433,14.7956512168,64.34,-28.76,70.4753375302,133.19,47.9375334521,-0.8126201433,47.9444205822,-13.3624665479,-6.3526201433,14.7956512168,61.3,5.54,61.5498302191,132.13,50.6375334521,-10.6326201433,51.741785872,-13.3624665479,-6.3526201433,14.7956512168,64.0,-4.28,64.1429528475,133.19,45.9575334521,-20.1526201433,50.1818989242,-13.3624665479,-6.3526201433,14.7956512168,59.32,-13.8,60.9040425588,131.21
2021-03-04 21:30:00,51.3501834417,-14.7805383515,53.435060152,-12.1698165583,-5.9605383515,13.5511052133,63.52,-8.82,64.1294222647,133.92,46.5501834417,-23.5805383515,52.1820023322,-12.1698165583,-5.9605383515,13.5511052133,58.72,-17.62,61.3066293316,132.08,48.6201834417,-37.1405383515,61.1828556619,-12.1698165583,-5.9605383515,13.5511052133,60.79,-31.18,68.3199568208,134.16,45.6201834417,-1.3605383515,45.6404667138,-12.1698165583,-5.9605383515,13.5511052133,57.79,4.6,57.9727875818,133.01,48.3501834417,-12.4405383515,49.9250161073,-12.1698165583,-5.9605383515,13.5511052133,60.52,-6.48,60.8659247855,134.16,43.7101834417,-20.3205383515,48.2027428203,-12.1698165583,-5.9605383515,13.5511052133,55.88,-14.36,57.6956150847,132.08
2021-03-04 22:00:00,48.544300119,-15.6719313665,51.0113566453,-11.045699881,-5.6519313665,12.4077320262,59.59,-10.02,60.4265545932,134.95,44.044300119,-25.1219313665,50.7051457798,-11.045699881,-5.6519313665,12.4077320262,55.09,-19.47,58.4293505013,133.15,45.964300119,-38.3719313665,59.8758883209,-11.045699881,-5.6519313665,12.4077320262,57.01,-32.72,65.7323246204,135.2,43.214300119,-2.5719313665,43.2907676731,-11.045699881,-5.6519313665,12.4077320262,54.26,3.08,54.3473458414,134.09,45.714300119,-13.4119313665,47.6411286426,-11.045699881,-5.6519313665,12.4077320262,56.76,-7.76,57.2880022343,135.2,41.434300119,-22.2919313665,47.0503074421,-11.045699881,-5.6519313665,12.4077320262,52.48,-16.64,55.0548817091,133.15
2021-03-04 22:30:00,45.573600104,-15.7101538214,48.2054142139,-10.146399896,-5.2701538214,11.4334575764,55.72,-10.44,56.6896110412,134.66,41.313600104,-26.3601538214,49.0068491442,-10.146399896,-5.2701538214,11.4334575764,51.46,-21.09,55.6140243104,132.97,43.173600104,-38.3401538214,57.7401692151,-10.146399896,-5.2701538214,11.4334575764,53.32,-33.07,62.7427071459,134.91,40.583600104,-3.8201538214,40.7630000444,-10.146399896,-5.2701538214,11.4334575764,50.73,1.45,50.7507182215,133.94,42.893600104,-13.5101538214,44.9709371279,-10.146399896,-5.2701538214,11.4334575764,53.04,-8.24,53.6762442799,134.91,38.933600104,-23.1101538214,45.2758702479,-10.146399896,-5.2701538214,11.4334575764,49.08,-17.84,52.2217579176,132.97
2021-03-04 23:00:00,42.9812001006,-16.127591629,45.9073281061,-8.6187998994,-4.8275916290000005,9.878732339799999,51.6,-11.3,52.8228170396,134.38,38.7612001006,-26.617591629,47.0204935892,-8.6187998994,-4.8275916290000005,9.878732339799999,47.38,-21.79,52.1504410336,132.7,40.7612001006,-38.697591629,56.2047954496,-8.6187998994,-4.8275916290000005,9.878732339799999,49.38,-33.87,59.8795566116,134.63,38.1512001006,-4.187591629,38.3803334114,-8.6187998994,-4.8275916290000005,9.878732339799999,46.77,0.64,46.7743786704,133.68,40.4212001006,-14.027591629,42.7860578283,-8.6187998994,-4.8275916290000005,9.878732339799999,49.04,-9.2,49.8955068117,134.63,36.5012001006,-22.627591629,42.94584394,-8.6187998994,-4.8275916290000005,9.878732339799999,45.12,-17.8,48.504168893,132.7
2021-03-04 23:30:00,42.8564504723,-16.41676684,45.8931975413,-7.1835495277,-4.42676684,8.4379884138,50.04,-11.99,51.4564058208,135.01,37.4864504723,-26.61676684,45.9748436216,-7.1835495277,-4.42676684,8.4379884138,44.67,-22.19,49.8779009181,133.29,40.6964504723,-39.17676684,56.4891152443,-7.1835495277,-4.42676684,8.4379884138,47.88,-34.75,59.1612787218,135.27,36.9364504723,-4.08676684,37.1618492099,-7.1835495277,-4.42676684,8.4379884138,44.12,0.34,44.121310044,134.27,40.3764504723,-14.34676684,42.8495912642,-7.1835495277,-4.42676684,8.4379884138,47.56,-9.92,48.583536306,135.27,35.3764504723,-20.06676684,40.6714688625,-7.1835495277,-4.42676684,8.4379884138,42.56,-15.64,45.3427303986,133.29
2021-03-05 00:00:00,42.7798336178,-16.6782959929,45.916007248,-6.4001663822,-4.2082959929,7.6597574951,49.18,-12.47,50.7363114544,135.2,36.9198336178,-26.3682959929,45.3691651669,-6.4001663822,-4.2082959929,7.6597574951,43.32,-22.16,48.6588943565,133.43,40.6898336178,-39.4882959929,56.7008648988,-6.4001663822,-4.2082959929,7.6597574951,47.09,-35.28,58.8400076479,135.47,36.4098336178,-3.7582959929,36.6032890988,-6.4001663822,-4.2082959929,7.6597574951,42.81,0.45,42.8123650363,134.41,40.3998336178,-14.6082959929,42.9598518173,-6.4001663822,-4.2082959929,7.6597574951,46.8,-10.4,47.9416311779,135.47,34.8398336178,-18.9682959929,39.668756716,-6.4001663822,-4.2082959929,7.6597574951,41.24,-14.76,43.8017716537,133.43
2021-03-05 00:30:00,43.5392001851,-16.6558781094,46.6163086092,-6.9607998149,-4.3658781094,8.2166675562,50.5,-12.29,51.9739752184,134.93,38.5492001851,-25.9558781094,46.4730937569,-6.9607998149,-4.3658781094,8.2166675562,45.51,-21.59,50.3715018637,133.1,41.3892001851,-39.3358781094,57.0997127716,-6.9607998149,-4.3658781094,8.2166675562,48.35,-34.97,59.6709594359,135.18,37.9892001851,-3.4358781094,38.1442602377,-6.9607998149,-4.3658781094,8.2166675562,44.95,0.93,44.9596196603,134.05,41.0392001851,-14.5658781094,43.5474540809,-6.9607998149,-4.3658781094,8.2166675562,48.0,-10.2,49.0717841534,135.18,36.3592001851,-24.0458781094,43.5912341205,-6.9607998149,-4.3658781094,8.2166675562,43.32,-19.68,47.580718784,133.1
2021-03-05 01:00:00,43.1932836511,-16.5665908539,46.2613411509,-8.5467163489,-4.9065908539,9.8549984351,51.74,-11.66,53.0375640466,134.39,38.9732836511,-25.7965908539,46.7373612673,-8.5467163489,-4.9065908539,9.8549984351,47.52,-20.89,51.908982845,132.58,40.9732836511,-39.0865908539,56.6265976175,-8.5467163489,-4.9065908539,9.8549984351,49.52,-34.18,60.1706140903,134.63,38.3532836511,-3.4465908539,38.5078349864,-8.5467163489,-4.9065908539,9.8549984351,46.9,1.46,46.9227194438,133.51,40.6532836511,-14.4665908539,43.1505703618,-8.5467163489,-4.9065908539,9.8549984351,49.2,-9.56,50.1201915399,134.63,36.6532836511,-22.8265908539,43.1800469247,-8.5467163489,-4.9065908539,9.8549984351,45.2,-17.92,48.6226942898,132.58
2021-03-05 01:30:00,41.2411502401,-17.1710984904,44.673024259499996,-8.8388497599,-5.0010984904,10.155601961,50.08,-12.17,51.5375135217,135.01,37.8711502401,-26.3110984904,46.1139666942,-8.8388497599,-5.0010984904,10.155601961,46.71,-21.31,51.3414082394,133.16,39.0811502401,-39.9010984904,55.8518931177,-8.8388497599,-5.0010984904,10.155601961,47.92,-34.9,59.281838702900004,135.25,37.2611502401,-3.7810984904,37.4525035613,-8.8388497599,-5.0010984904,10.155601961,46.1,1.22,46.1161403415,134.09,38.7611502401,-15.0810984904,41.5916614192,-8.8388497599,-5.0010984904,10.155601961,47.6,-10.08,48.655589607,135.25,35.6411502401,-23.5210984904,42.7028531205,-8.8388497599,-5.0010984904,10.155601961,44.48,-18.52,48.1815400335,133.16
2021-03-05 02:00:00,39.7898502614,-17.6578238471,43.5319529408,-8.7601497386,-4.9278238471,10.0510532438,48.55,-12.73,50.1911884697,135.28,36.5598502614,-26.7578238471,45.3056705962,-8.7601497386,-4.9278238471,10.0510532438,45.32,-21.83,50.3035913231,133.41,37.7098502614,-40.4578238471,55.3070367781,-8.7601497386,-4.9278238471,10.0510532438,46.47,-35.53,58.4965110071,135.51,35.9998502614,-4.1478238471,36.2380140393,-8.7601497386,-4.9278238471,10.0510532438,44.76,0.78,44.7667957308,134.33,37.3598502614,-15.6078238471,40.4890426757,-8.7601497386,-4.9278238471,10.0510532438,46.12,-10.68,47.340435148,135.51,34.3998502614,-22.3678238471,41.0325388157,-8.7601497386,-4.9278238471,10.0510532438,43.16,-17.44,46.5503941981,133.41
2021-03-05 02:30:00,39.7597670217,-17.7029639447,43.5227986928,-8.4802329783,-4.8829639447,9.7855857388,48.24,-12.82,49.9144267722,135.5,36.3397670217,-26.8529639447,45.1847356948,-8.4802329783,-4.8829639447,9.7855857388,44.82,-21.97,49.9150608534,133.63,37.6897670217,-40.5529639447,55.3629968738,-8.4802329783,-4.8829639447,9.7855857388,46.17,-35.67,58.3439611271,135.72,35.7897670217,-4.2029639447000005,36.0357090868,-8.4802329783,-4.8829639447,9.7855857388,44.27,0.68,44.2752221903,134.55,37.3597670217,-15.6429639447,40.5025247718,-8.4802329783,-4.8829639447,9.7855857388,45.84,-10.76,47.0859129677,135.72,34.1997670217,-20.2429639447,39.7416865974,-8.4802329783,-4.8829639447,9.7855857388,42.68,-15.36,45.3598059961,133.63
2021-03-05 03:00:00,39.0024168103,-17.8410183747,42.889281338,-8.5075831897,-4.8410183747,9.7884845934,47.51,-13.0,49.2564726711,135.74,35.7624168103,-26.9510183747,44.7806637685,-8.5075831897,-4.8410183747,9.7884845934,44.27,-22.11,49.4841893942,133.84,36.9624168103,-40.7910183747,55.0465933233,-8.5075831897,-4.8410183747,9.7884845934,45.47,-35.95,57.9648462432,135.94,35.2324168103,-4.2210183747,35.4843654363,-8.5075831897,-4.8410183747,9.7884845934,43.74,0.62,43.7443939265,134.77,36.6524168103,-15.8010183747,39.9133040441,-8.5075831897,-4.8410183747,9.7884845934,45.16,-10.96,46.4709285468,135.94,33.6524168103,-20.6010183747,39.4574088765,-8.5075831897,-4.8410183747,9.7884845934,42.16,-15.76,45.0093679138,133.84
2021-03-05 03:30:00,38.2531668026,-18.0993610032,42.3189276702,-7.9468331974,-4.6993610032,9.2323426986,46.2,-13.4,48.1040538832,135.88,34.9931668026,-27.2393610032,44.3452873566,-7.9468331974,-4.6993610032,9.2323426986,42.94,-22.54,48.4963421301,134.0,36.2631668026,-41.0893610032,54.8028544348,-7.9468331974,-4.6993610032,9.2323426986,44.21,-36.39,57.2604243784,136.11,34.4931668026,-4.4993610032,34.7853820665,-7.9468331974,-4.6993610032,9.2323426986,42.44,0.2,42.4404712509,134.93,35.9331668026,-16.0993610032,39.3748892211,-7.9468331974,-4.6993610032,9.2323426986,43.88,-11.4,45.336678308,136.11,32.9331668026,-21.779361003200002,39.4833387818,-7.9468331974,-4.6993610032,9.2323426986,40.88,-17.08,44.3046363262,134.0
2021-03-05 04:00:00,37.479900171,-18.3053017126,41.7112333505,-7.590099829,-4.5653017126,8.8572905078,45.07,-13.74,47.1178575489,136.33,34.119900171,-27.5753017126,43.8698626875,-7.590099829,-4.5653017126,8.8572905078,41.71,-23.01,47.635954908,134.44,35.549900171,-41.4453017126,54.6031907146,-7.590099829,-4.5653017126,8.8572905078,43.14,-36.88,56.7555636039,136.55,33.659900171,-4.5953017125999995,33.9721308922,-7.590099829,-4.5653017126,8.8572905078,41.25,-0.03,41.2500109091,135.38,35.249900171,-16.3253017126,38.8467622599,-7.590099829,-4.5653017126,8.8572905078,42.84,-11.76,44.4248038825,136.55,32.169900171,-24.2853017126,40.3072990448,-7.590099829,-4.5653017126,8.8572905078,39.76,-19.72,44.3817079437,134.44
2021-03-05 04:30:00,37.2287335438,-18.2183120832,41.4473822627,-7.2612664561999996,-4.4483120832,8.5154841869,44.49,-13.77,46.5722342174,136.2,33.8387335438,-27.4683120832,43.5840344225,-7.2612664561999996,-4.4483120832,8.5154841869,41.1,-23.02,47.1076469376,134.32,35.3087335438,-41.3383120832,54.3650872376,-7.2612664561999996,-4.4483120832,8.5154841869,42.57,-36.89,56.3300718977,136.44,33.3887335438,-4.5083120832,33.6917260688,-7.2612664561999996,-4.4483120832,8.5154841869,40.65,-0.06,40.6500442804,135.27,34.9787335438,-16.2483120832,38.5683736484,-7.2612664561999996,-4.4483120832,8.5154841869,42.24,-11.8,43.8572411353,136.44,31.8987335438,-24.1683120832,40.020451155,-7.2612664561999996,-4.4483120832,8.5154841869,39.16,-19.72,43.8449997149,134.32
2021-03-05 05:00:00,37.0077501301,-18.2330358476,41.2555107339,-7.0622498699,-4.4030358476,8.3223853491,44.07,-13.83,46.1891091059,136.33,33.5677501301,-27.7130358476,43.529371747,-7.0622498699,-4.4030358476,8.3223853491,40.63,-23.31,46.8417869002,134.46,35.1277501301,-41.3530358476,54.2589384619,-7.0622498699,-4.4030358476,8.3223853491,42.19,-36.95,56.082961762,136.55,33.1477501301,-4.7830358476,33.4910550835,-7.0622498699,-4.4030358476,8.3223853491,40.21,-0.38,40.2117955332,135.4,34.7777501301,-16.2830358476,38.4009005171,-7.0622498699,-4.4030358476,8.3223853491,41.84,-11.88,43.4939076193,136.55,31.6577501301,-23.7630358476,39.5840247574,-7.0622498699,-4.4030358476,8.3223853491,38.72,-19.36,43.2902760444,134.46
2021-03-05 05:30:00,37.7624668889,-17.54301188,41.6384578408,-7.5575331111,-4.56301188,8.8282152297,45.32,-12.98,47.1421552329,135.78,34.3924668889,-27.25301188,43.8812993795,-7.5575331111,-4.56301188,8.8282152297,41.95,-22.69,47.693171419,133.95,35.8024668889,-40.55301188,54.0958723737,-7.5575331111,-4.56301188,8.8282152297,43.36,-35.99,56.3504188094,136.01,33.9324668889,-4.52301188,34.2325860202,-7.5575331111,-4.56301188,8.8282152297,41.49,0.04,41.4900192818,134.89,35.4824668889,-15.56301188,38.7454874185,-7.5575331111,-4.56301188,8.8282152297,43.04,-11.0,44.4234352566,136.01,32.3624668889,-23.20301188,39.8209621109,-7.5575331111,-4.56301188,8.8282152297,39.92,-18.64,44.0574170827,133.95
2021-03-05 06:00:00,39.0527168853,-17.0402737433,42.6085158785,-8.1872831147,-4.7302737433,9.4555324804,47.24,-12.31,48.817555244,135.37,35.4627168853,-26.5602737433,44.306347516,-8.1872831147,-4.7302737433,9.4555324804,43.65,-21.83,48.8044198818,133.53,37.0427168853,-39.9302737433,54.4664083216,-8.1872831147,-4.7302737433,9.4555324804,45.23,-35.2,57.3131128102,135.59,34.9427168853,-3.9002737433,35.1597155648,-8.1872831147,-4.7302737433,9.4555324804,43.13,0.8300000000000001,43.1379855812,134.45,36.6527168853,-15.0502737433,39.6223724027,-8.1872831147,-4.7302737433,9.4555324804,44.84,-10.32,46.012259236,135.59,33.3727168853,-21.3702737433,39.6286112824,-8.1872831147,-4.7302737433,9.4555324804,41.56,-16.64,44.7674345926,133.53
2021-03-05 06:30:00,42.3305834828,-15.3094252383,45.0139622686,-9.9994165172,-5.2694252383,11.3028833944,52.33,-10.04,53.2844301837,134.25,38.7405834828,-25.2094252383,46.2206439746,-9.9994165172,-5.2694252383,11.3028833944,48.74,-19.94,52.6610975959,132.47,40.0905834828,-37.8694252383,55.1484202119,-9.9994165172,-5.2694252383,11.3028833944,50.09,-32.6,59.764271099,134.47,38.0805834828,-2.8694252383,38.1885380656,-9.9994165172,-5.2694252383,11.3028833944,48.08,2.4,48.1398628997,133.37,39.7205834828,-13.2294252383,41.8657669743,-9.9994165172,-5.2694252383,11.3028833944,49.72,-7.96,50.3531528308,134.47,36.3605834828,-22.6294252383,42.8273617892,-9.9994165172,-5.2694252383,11.3028833944,46.36,-17.36,49.5037291525,132.47
2021-03-05 07:00:00,45.2111001347,-13.7174638297,47.2462949797,-10.9688998653,-5.7674638297000005,12.3927560809,56.18,-7.95,56.7397118428,133.92,41.8211001347,-23.9474638297,48.1921719821,-10.9688998653,-5.7674638297000005,12.3927560809,52.79,-18.18,55.8327547234,132.19,42.7611001347,-36.2374638297,56.0505617236,-10.9688998653,-5.7674638297000005,12.3927560809,53.73,-30.47,61.7683883552,134.14,41.0311001347,-1.6874638297,41.0657851799,-10.9688998653,-5.7674638297000005,12.3927560809,52.0,4.08,52.1598159506,133.07,42.3911001347,-11.6474638297,43.9621289782,-10.9688998653,-5.7674638297000005,12.3927560809,53.36,-5.88,53.6829954455,134.14,39.1911001347,-21.3674638297,44.637549667100004,-10.9688998653,-5.7674638297000005,12.3927560809,50.16,-15.6,52.5298543687,132.19
2021-03-05 07:30:00,49.3299000907,-12.9907226343,51.0117429375,-13.5800999093,-6.3807226343,15.0044238437,62.91,-6.61,63.2563056145,133.14,45.0399000907,-21.7607226343,50.021211998,-13.5800999093,-6.3807226343,15.0044238437,58.62,-15.38,60.6040328691,131.27,46.6499000907,-35.2107226343,58.4466266512,-13.5800999093,-6.3807226343,15.0044238437,60.23,-28.83,66.774409769,133.35,44.0899000907,0.1892773657,44.0903063715,-13.5800999093,-6.3807226343,15.0044238437,57.67,6.57,58.0430340351,132.14,46.2599000907,-10.7407226343,47.4904356593,-13.5800999093,-6.3807226343,15.0044238437,59.84,-4.36,59.9986266509,133.35,42.0599000907,-19.9407226343,46.5474769974,-13.5800999093,-6.3807226343,15.0044238437,55.64,-13.56,57.2685184023,131.27
2021-03-05 08:00:00,51.2628334606,-11.1404585293,52.4593929688,-13.0771665394,-6.7104585293,14.6983855703,64.34,-4.43,64.4923290012,132.48,48.0628334606,-20.5304585293,52.2640955885,-13.0771665394,-6.7104585293,14.6983855703,61.14,-13.82,62.6824696386,130.67,48.4628334606,-33.2504585293,58.7727761761,-13.0771665394,-6.7104585293,14.6983855703,61.54,-26.54,67.0189764171,132.69,47.0128334606,1.2395414707,47.0291715115,-13.0771665394,-6.7104585293,14.6983855703,60.09,7.95,60.6136172819,131.54,48.0828334606,-8.9504585293,48.908788387,-13.0771665394,-6.7104585293,14.6983855703,61.16,-2.24,61.2010065277,132.69,44.9628334606,-19.0704585293,48.8399301937,-13.0771665394,-6.7104585293,14.6983855703,58.04,-12.36,59.3414795906,130.67
2021-03-05 08:30:00,55.6732667836,-9.7875682903,56.5270654412,-14.6667332164,-6.9375682903,16.2247624643,70.34,-2.85,70.3977137413,132.02,50.2532667836,-18.5675682903,53.5737381059,-14.6667332164,-6.9375682903,16.2247624643,64.92,-11.63,65.9534934632,130.17,52.6532667836,-31.6975682903,61.458134844,-14.6667332164,-6.9375682903,16.2247624643,67.32,-24.76,71.7289341898,132.22,49.1032667836,2.9824317097,49.1937567962,-14.6667332164,-6.9375682903,16.2247624643,63.77,9.92,64.5369607279,131.03,52.1732667836,-7.5375682903,52.7149381352,-14.6667332164,-6.9375682903,16.2247624643,66.84,-0.6000000000000001,66.842692944,132.22,46.8932667836,-17.8575682903,50.1783939049,-14.6667332164,-6.9375682903,16.2247624643,61.56,-10.92,62.5210364597,130.17
2021-03-05 09:00:00,55.4574333911,-8.8959989957,56.1664109274,-12.0725666089,-6.8159989957,13.8637912144,67.53,-2.08,67.5620255765,132.02,52.7474333911,-17.2359989957,55.4920840366,-12.0725666089,-6.8159989957,13.8637912144,64.82,-10.42,65.6521804665,130.07,52.4874333911,-30.8359989957,60.8751960822,-12.0725666089,-6.8159989957,13.8637912144,64.56,-24.02,68.8836265015,132.22,51.5774333911,4.2340010043,51.750926559,-12.0725666089,-6.8159989957,13.8637912144,63.65,11.05,64.602051051,130.93,52.0474333911,-6.6959989957,52.4763920745,-12.0725666089,-6.8159989957,13.8637912144,64.12,0.12,64.1201122894,132.22,49.3274333911,-15.7759989957,51.7887809208,-12.0725666089,-6.8159989957,13.8637912144,61.4,-8.96,62.0503150677,130.07
