Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-05 09:30:00,60.1103667461,-7.066951626,60.5243586966,-12.8196332539,-6.406951626,14.3315046629,72.93,-0.66,72.9329863642,131.43,53.4603667461,-16.246951626,55.8746297506,-12.8196332539,-6.406951626,14.3315046629,66.28,-9.84,67.006447451,129.66,56.9503667461,-28.826951626,63.8305366777,-12.8196332539,-6.406951626,14.3315046629,69.77,-22.42,73.2837587737,131.65,52.2403667461,5.103048374,52.489018094,-12.8196332539,-6.406951626,14.3315046629,65.06,11.51,66.0702936273,130.51,56.5003667461,-4.766951626,56.7011046652,-12.8196332539,-6.406951626,14.3315046629,69.32,1.6400000000000001,69.3393971707,131.65,49.9403667461,-11.366951626,51.2176514495,-12.8196332539,-6.406951626,14.3315046629,62.76,-4.96,62.9556923558,129.66
2021-03-05 10:00:00,60.266650202,-6.3202421499,60.5971499941,-11.663349798,-6.0702421499,13.1484435683,71.93,-0.25,71.9304344488,131.17,53.356650202,-16.0802421499,55.727069799,-11.663349798,-6.0702421499,13.1484435683,65.02,-10.01,65.7860205515,129.46,57.106650202,-28.0502421499,63.6237815755,-11.663349798,-6.0702421499,13.1484435683,68.77,-21.98,72.1971834631,131.38,52.176650202,5.2097578501,52.4360982832,-11.663349798,-6.0702421499,13.1484435683,63.84,11.28,64.8288824522,130.33,56.656650202,-4.0702421499,56.8026661634,-11.663349798,-6.0702421499,13.1484435683,68.32,2.0,68.3492677357,131.38,49.936650202,-12.9102421499,51.5785167077,-11.663349798,-6.0702421499,13.1484435683,61.6,-6.84,61.9785898517,129.46
2021-03-05 10:30:00,58.7224836841,-6.6029082998,59.0925417295,-11.6175163159,-6.1229082998,13.1322767027,70.34,-0.48,70.3416377404,131.37,53.1124836841,-16.5229082998,55.6232183695,-11.6175163159,-6.1229082998,13.1322767027,64.73,-10.4,65.5601471932,129.65,55.6524836841,-28.3929082998,62.4768451663,-11.6175163159,-6.1229082998,13.1322767027,67.27,-22.27,70.8604671167,131.57,51.9424836841,4.8370917002,52.1672221552,-11.6175163159,-6.1229082998,13.1322767027,63.56,10.96,64.498024776,130.53,55.1424836841,-4.4029082998,55.3179817812,-11.6175163159,-6.1229082998,13.1322767027,66.76,1.72,66.7821533046,131.57,49.7024836841,-15.6429082998,52.1060213838,-11.6175163159,-6.1229082998,13.1322767027,61.32,-9.52,62.0545953173,129.65
2021-03-05 11:00:00,58.7396172044,-6.4184887821,59.0892513708,-9.4703827956,-6.1784887821,11.3076024835,68.21,-0.24,68.2104222242,131.88,54.6296172044,-16.1684887821,56.972055478,-9.4703827956,-6.1784887821,11.3076024835,64.1,-9.99,64.8738013377,130.1,55.7396172044,-28.3884887821,62.5524677484,-9.4703827956,-6.1784887821,11.3076024835,65.21,-22.21,68.8885200886,132.09,53.4696172044,5.2915112179,53.7308110394,-9.4703827956,-6.1784887821,11.3076024835,62.94,11.47,63.976593376,130.98,55.2496172044,-4.2584887821,55.4134904869,-9.4703827956,-6.1784887821,11.3076024835,64.72,1.92,64.7484733411,132.09,51.2096172044,-12.2184887821,52.6470926295,-9.4703827956,-6.1784887821,11.3076024835,60.68,-6.04,60.9798655295,130.1
2021-03-05 11:30:00,59.1949837728,-6.333869101,59.5328816844,-10.2450162272,-6.223869101,11.9873643509,69.44,-0.11,69.4400871255,131.88,54.6049837728,-16.083869101,56.9244683601,-10.2450162272,-6.223869101,11.9873643509,64.85,-9.86,65.5952902273,130.1,56.1449837728,-28.333869101,62.8893261299,-10.2450162272,-6.223869101,11.9873643509,66.39,-22.11,69.9748826366,132.09,53.4249837728,5.406130899,53.6978131996,-10.2450162272,-6.223869101,11.9873643509,63.67,11.63,64.7234563354,130.98,55.6749837728,-4.183869101,55.8319673552,-10.2450162272,-6.223869101,11.9873643509,65.92,2.04,65.9515579801,132.09,51.1549837728,-11.183869101,52.3632628172,-10.2450162272,-6.223869101,11.9873643509,61.4,-4.96,61.600012987,130.1
2021-03-05 12:00:00,59.7020338059,-6.1636608924,60.0193598446,-11.0679661941,-6.0936608924,12.6345786928,70.77,-0.07,70.7700346192,131.96,54.1920338059,-16.0936608924,56.5312519669,-11.0679661941,-6.0936608924,12.6345786928,65.26,-10.0,66.0217206683,130.18,56.6120338059,-28.2036608924,63.2484692256,-11.0679661941,-6.0936608924,12.6345786928,67.68,-22.11,71.1999613764,132.17,53.0020338059,5.4363391076,53.2801029509,-11.0679661941,-6.0936608924,12.6345786928,64.07,11.53,65.0991996879,131.07,56.1720338059,-3.9736608924,56.312408604,-11.0679661941,-6.0936608924,12.6345786928,67.24,2.12,67.2734122815,132.17,50.7720338059,-11.2136608924,51.9956306568,-11.0679661941,-6.0936608924,12.6345786928,61.84,-5.12,62.0515914381,130.18
2021-03-05 12:30:00,60.1280337094,-6.4931245115,60.4776082834,-11.7819662906,-6.2431245115,13.3338416572,71.91,-0.25,71.9104345697,132.3,54.6980337094,-16.3131245115,57.0788307781,-11.7819662906,-6.2431245115,13.3338416572,66.48,-10.07,67.2383469458,130.55,56.9980337094,-28.5831245115,63.7633974438,-11.7819662906,-6.2431245115,13.3338416572,68.78,-22.34,72.317107243,132.5,53.4980337094,5.2968754885,53.7596177508,-11.7819662906,-6.2431245115,13.3338416572,65.28,11.54,66.2921563988,131.4,56.5380337094,-4.2431245115,56.6970313274,-11.7819662906,-6.2431245115,13.3338416572,68.32,2.0,68.3492677357,132.5,51.2180337094,-11.7231245115,52.5425411011,-11.7819662906,-6.2431245115,13.3338416572,63.0,-5.48,63.2378873777,130.55
2021-03-05 13:00:00,59.2589502819,-7.5945256135,59.7436189714,-10.7110497181,-6.1845256135,12.3683039714,69.97,-1.4100000000000001,69.9842053609,132.13,54.7189502819,-16.5645256135,57.17120804,-10.7110497181,-6.1845256135,12.3683039714,65.43,-10.38,66.2482399766,130.29,56.1889502819,-29.5345256135,63.478235144,-10.7110497181,-6.1845256135,12.3683039714,66.9,-23.35,70.857833018,132.34,53.5189502819,4.9354743865,53.7460412188,-10.7110497181,-6.1845256135,12.3683039714,64.23,11.12,65.1854838135,131.15,55.7289502819,-5.3845256135,55.9884721671,-10.7110497181,-6.1845256135,12.3683039714,66.44,0.8,66.4448162011,132.34,51.2489502819,-15.2645256135,53.4739249279,-10.7110497181,-6.1845256135,12.3683039714,61.96,-9.08,62.6217853466,130.29
2021-03-05 13:30:00,61.784750215,-7.166719324,62.1990130549,-11.385249785,-6.046719324,12.8913431128,73.17,-1.12,73.178571317,132.13,54.334750215,-16.486719324,56.7809562705,-11.385249785,-6.046719324,12.8913431128,65.72,-10.44,66.5440605915,130.29,58.604750215,-29.146719324,65.4526393289,-11.385249785,-6.046719324,12.8913431128,69.99,-23.1,73.7035284094,132.34,53.144750215,5.113280676,53.3901687082,-11.385249785,-6.046719324,12.8913431128,64.53,11.16,65.4879110982,131.15,58.214750215,-4.806719324,58.4128555478,-11.385249785,-6.046719324,12.8913431128,69.6,1.24,69.6110451006,132.34,50.894750215,-15.526719324,53.2104746494,-11.385249785,-6.046719324,12.8913431128,62.28,-9.48,62.9973713737,130.29
2021-03-05 14:00:00,58.8247168804,-8.2205303483,59.3963335171,-10.9952831196,-5.9705303483000005,12.5117338335,69.82,-2.25,69.8562445312,132.58,52.5847168804,-17.0305303483,55.2737859509,-10.9952831196,-5.9705303483000005,12.5117338335,63.58,-11.06,64.5347968154,130.72,55.7847168804,-30.3505303483,63.5066085526,-10.9952831196,-5.9705303483000005,12.5117338335,66.78,-24.38,71.0911583813,132.78,51.4547168804,4.6594696517,51.6652547335,-10.9952831196,-5.9705303483000005,12.5117338335,62.45,10.63,63.3482391231,131.62,55.3647168804,-5.9705303483000005,55.6857172702,-10.9952831196,-5.9705303483000005,12.5117338335,66.36,0.0,66.36,132.78,49.2847168804,-17.8505303483,52.4177904122,-10.9952831196,-5.9705303483000005,12.5117338335,60.28,-11.88,61.4395052063,130.72
2021-03-05 14:30:00,58.986033546,-8.1905142162,59.551966186,-9.943966454,-5.6005142162,11.4126345917,68.93,-2.59,68.9786416219,132.76,52.296033546,-17.5905142162,55.1751874943,-9.943966454,-5.6005142162,11.4126345917,62.24,-11.99,63.3843647913,130.97,55.966033546,-30.3405142162,63.6611633084,-9.943966454,-5.6005142162,11.4126345917,65.91,-24.74,70.4002535507,132.97,51.196033546,4.1594857838,51.3647269323,-9.943966454,-5.6005142162,11.4126345917,61.14,9.76,61.9141114771,131.86,55.616033546,-5.9205142162,55.9302751287,-9.943966454,-5.6005142162,11.4126345917,65.56,-0.32,65.5607809594,132.97,49.056033546,-16.2805142162,51.6870348386,-9.943966454,-5.6005142162,11.4126345917,59.0,-10.68,59.9588392149,130.97
2021-03-05 15:00:00,58.866100259,-8.1799057227,59.4317139021,-9.943899741,-5.5799057227,11.4024773595,68.81,-2.6,68.8591032471,133.25,51.686100259,-18.8799057227,55.0263918505,-9.943899741,-5.5799057227,11.4024773595,61.63,-13.3,63.0487660466,131.58,55.886100259,-30.4999057227,63.6671065092,-9.943899741,-5.5799057227,11.4024773595,65.83,-24.92,70.3888861966,133.46,50.626100259,3.1000942773,50.7209287372,-9.943899741,-5.5799057227,11.4024773595,60.57,8.68,61.188784103,132.48,55.496100259,-5.8599057227,55.8046202302,-9.943899741,-5.5799057227,11.4024773595,65.44,-0.28,65.4405990193,133.46,48.576100259,-17.3799057227,51.5916528065,-9.943899741,-5.5799057227,11.4024773595,58.52,-11.8,59.6978257561,131.58
2021-03-05 15:30:00,56.1636170773,-9.0619634211,56.8899908969,-10.4563829227,-5.7419634211,11.9292115312,66.62,-3.32,66.702674609,133.47,50.5336170773,-19.8519634211,54.2931570881,-10.4563829227,-5.7419634211,11.9292115312,60.99,-14.11,62.6008961597,131.79,53.2636170773,-31.4319634211,61.8464326268,-10.4563829227,-5.7419634211,11.9292115312,63.72,-25.69,68.7038172156,133.68,49.5136170773,2.2080365789,49.5628258034,-10.4563829227,-5.7419634211,11.9292115312,59.97,7.95,60.4946559623,132.71,52.8636170773,-6.8219634210999995,53.3019811585,-10.4563829227,-5.7419634211,11.9292115312,63.32,-1.08,63.3292096903,133.68,47.4236170773,-18.7819634211,51.0074661853,-10.4563829227,-5.7419634211,11.9292115312,57.88,-13.04,59.3307340255,131.79
2021-03-05 16:00:00,55.8448335605,-9.2725479469,56.6094124755,-11.1051664395,-5.9225479469,12.5857576583,66.95,-3.35,67.0337601511,133.47,50.6448335605,-20.2025479469,54.5256096703,-11.1051664395,-5.9225479469,12.5857576583,61.75,-14.28,63.3796568309,131.79,52.9348335605,-31.6425479469,61.6712854143,-11.1051664395,-5.9225479469,12.5857576583,64.04,-25.72,69.0118830347,133.68,49.6048335605,1.8574520531,49.6395975074,-11.1051664395,-5.9225479469,12.5857576583,60.71,7.78,61.2064743307,132.71,52.5348335605,-7.0425479469,53.004775434,-11.1051664395,-5.9225479469,12.5857576583,63.64,-1.12,63.6498546738,133.68,47.5748335605,-18.1625479469,50.923893569,-11.1051664395,-5.9225479469,12.5857576583,58.68,-12.24,59.9429728992,131.79
2021-03-05 16:30:00,57.4105502929,-9.3603542783,58.1686128178,-12.1894497071,-6.1903542783,13.6712534265,69.6,-3.17,69.6721529738,133.32,51.6705502929,-20.1703542783,55.4679092745,-12.1894497071,-6.1903542783,13.6712534265,63.86,-13.98,65.3723183006,131.65,54.4005502929,-31.6403542783,62.9327568999,-12.1894497071,-6.1903542783,13.6712534265,66.59,-25.45,71.2876609239,133.53,50.5805502929,1.8496457217,50.6143582122,-12.1894497071,-6.1903542783,13.6712534265,62.77,8.04,63.2828136227,132.55,54.0105502929,-7.0703542783,54.4713636011,-12.1894497071,-6.1903542783,13.6712534265,66.2,-0.88,66.2058486842,133.53,48.4505502929,-18.2303542783,51.7668005656,-12.1894497071,-6.1903542783,13.6712534265,60.64,-12.04,61.8237106618,131.65
2021-03-05 17:00:00,58.9945003018,-8.9535570188,59.670069961,-13.9454996982,-6.7435570188,15.4904009986,72.94,-2.21,72.9734725774,133.02,53.3345003018,-19.9435570188,56.941324088900004,-13.9454996982,-6.7435570188,15.4904009986,67.28,-13.2,68.5626603918,131.37,55.8445003018,-31.1635570188,63.9513526051,-13.9454996982,-6.7435570188,15.4904009986,69.79,-24.42,73.9390323172,133.23,52.1345003018,2.0364429812,52.1742582289,-13.9454996982,-6.7435570188,15.4904009986,66.08,8.78,66.6607440703,132.26,55.4545003018,-6.5835570188,55.8439327657,-13.9454996982,-6.7435570188,15.4904009986,69.4,0.16,69.4001844378,133.23,50.0145003018,-18.1835570188,53.2174030397,-13.9454996982,-6.7435570188,15.4904009986,63.96,-11.44,64.9750352058,131.37
2021-03-05 17:30:00,60.4421169346,-9.0233009588,61.1119420386,-15.4878830654,-7.1933009588,17.0768293466,75.93,-1.83,75.9520493469,132.49,54.9421169346,-19.4133009588,58.2710259681,-15.4878830654,-7.1933009588,17.0768293466,70.43,-12.22,71.4822586381,130.81,57.1521169346,-31.0333009588,65.0340698289,-15.4878830654,-7.1933009588,17.0768293466,72.64,-23.84,76.4520451002,132.7,53.6721169346,2.3866990412,53.7251567569,-15.4878830654,-7.1933009588,17.0768293466,69.16,9.58,69.8203551982,131.66,56.7921169346,-6.5933009588000004,57.1735617523,-15.4878830654,-7.1933009588,17.0768293466,72.28,0.6000000000000001,72.2824902725,132.7,51.3921169346,-17.5533009588,54.3071639618,-15.4878830654,-7.1933009588,17.0768293466,66.88,-10.36,67.6776477133,130.81
2021-03-05 18:00:00,61.9676667537,-9.0037014115,62.6183548331,-17.0323332463,-7.6037014115,18.6525239839,79.0,-1.4,79.0124040895,131.52,56.4476667537,-18.2237014115,59.3164595628,-17.0323332463,-7.6037014115,18.6525239839,73.48,-10.62,74.2434832157,129.76,58.5676667537,-30.6937014115,66.1231797126,-17.0323332463,-7.6037014115,18.6525239839,75.6,-23.09,79.047505337,131.72,55.0576667537,3.2462985885,55.1532875075,-17.0323332463,-7.6037014115,18.6525239839,72.09,10.85,72.9019245288,130.57,58.1676667537,-6.5237014115,58.5323511887,-17.0323332463,-7.6037014115,18.6525239839,75.2,1.08,75.2077549193,131.72,52.6476667537,-15.8837014115,54.9915337587,-17.0323332463,-7.6037014115,18.6525239839,69.68,-8.28,70.1702273047,129.76
2021-03-05 18:30:00,63.7797002632,-8.3893460031,64.3290858945,-17.6302997368,-7.8393460031,19.2946317551,81.41,-0.55,81.4118578587,131.21,57.9197002632,-17.6893460031,60.5607516515,-17.6302997368,-7.8393460031,19.2946317551,75.55,-9.85,76.1894021502,129.48,60.2597002632,-30.0093460031,67.3185882454,-17.6302997368,-7.8393460031,19.2946317551,77.89,-22.17,80.9837082381,131.43,56.4797002632,3.7206539969,56.6021184055,-17.6302997368,-7.8393460031,19.2946317551,74.11,11.56,75.0061710795,130.29,59.8497002632,-5.8393460031,60.1338888094,-17.6302997368,-7.8393460031,19.2946317551,77.48,2.0,77.5058088146,131.43,54.0497002632,-15.3593460031,56.189675281,-17.6302997368,-7.8393460031,19.2946317551,71.68,-7.52,72.0733848241,129.48
2021-03-05 19:00:00,63.9195335138,-8.6423403673,64.5011380647,-17.2804664862,-7.7423403673,18.9356372046,81.2,-0.9,81.2049875316,131.72,57.9995335138,-18.1023403673,60.7588727231,-17.2804664862,-7.7423403673,18.9356372046,75.28,-10.36,75.989525594,129.99,60.389533513800004,-30.4223403673,67.6196314056,-17.2804664862,-7.7423403673,18.9356372046,77.67,-22.68,80.9136039242,131.92,56.5795335138,3.4676596327,56.6856972786,-17.2804664862,-7.7423403673,18.9356372046,73.86,11.21,74.70584783,130.81,60.0395335138,-6.1023403673,60.3488536967,-17.2804664862,-7.7423403673,18.9356372046,77.32,1.6400000000000001,77.3373906982,131.92,54.1995335138,-15.4623403673,56.36198544,-17.2804664862,-7.7423403673,18.9356372046,71.48,-7.72,71.8956799815,129.99
2021-03-05 19:30:00,61.3017168391,-10.2191297075,62.1476556227,-14.4982831609,-7.4591297075,16.3045647169,75.8,-2.76,75.8502313774,132.95,57.3417168391,-19.4691297075,60.5567461281,-14.4982831609,-7.4591297075,16.3045647169,71.84,-12.01,72.8369803053,131.14,57.9917168391,-32.3591297075,66.4089790418,-14.4982831609,-7.4591297075,16.3045647169,72.49,-24.9,76.6473098028,133.16,56.0017168391,2.4408702925,56.0548850388,-14.4982831609,-7.4591297075,16.3045647169,70.5,9.9,71.1917130009,132.01,57.6617168391,-7.7391297075,58.1787565823,-14.4982831609,-7.4591297075,16.3045647169,72.16,-0.28,72.1605432352,133.16,53.7417168391,-18.8991297075,56.9679667226,-14.4982831609,-7.4591297075,16.3045647169,68.24,-11.44,69.1922770257,131.14
2021-03-05 20:00:00,58.355366928,-10.7660310923,59.3401742058,-13.394633072,-7.0360310923,15.130166181,71.75,-3.73,71.8468885896,132.59,54.545366928,-21.1360310923,58.4972551804,-13.394633072,-7.0360310923,15.130166181,67.94,-14.1,69.3877049628,130.92,55.235366928,-32.7860310923,64.2329323202,-13.394633072,-7.0360310923,15.130166181,68.63,-25.75,73.3017012081,132.81,53.335366928,0.7139689077,53.340145453,-13.394633072,-7.0360310923,15.130166181,66.73,7.75,67.1785337738,131.78,54.885366928,-8.3560310923,55.5178057783,-13.394633072,-7.0360310923,15.130166181,68.28,-1.32,68.2927580348,132.81,51.165366928,-18.9560310923,54.5639614365,-13.394633072,-7.0360310923,15.130166181,64.56,-11.92,65.6511995321,130.92
2021-03-05 20:30:00,56.5145168477,-11.7202343144,57.7170209463,-14.1754831523,-6.6002343144,15.6367328942,70.69,-5.12,70.8751754848,132.73,51.0845168477,-22.5402343144,55.8362787488,-14.1754831523,-6.6002343144,15.6367328942,65.26,-15.94,67.1785025138,131.11,53.4645168477,-33.7702343144,63.2367241989,-14.1754831523,-6.6002343144,15.6367328942,67.64,-27.17,72.8929248967,132.95,49.9645168477,-0.5902343144000001,49.9680029656,-14.1754831523,-6.6002343144,15.6367328942,64.14,6.01,64.4209569938,132.0,53.1445168477,-9.3202343144,53.9555969168,-14.1754831523,-6.6002343144,15.6367328942,67.32,-2.7199999999999998,67.3749270872,132.95,47.9045168477,-19.5202343144,51.7289308038,-14.1754831523,-6.6002343144,15.6367328942,62.08,-12.92,63.4101947639,131.11
2021-03-05 21:00:00,53.9935500979,-13.3936369248,55.6299646077,-12.9764499021,-6.2536369248,14.4047293223,66.97,-7.14,67.3495397163,133.68,48.6935500979,-23.2436369248,53.9567278347,-12.9764499021,-6.2536369248,14.4047293223,61.67,-16.99,63.967562092,131.95,51.1235500979,-35.7236369248,62.3682259628,-12.9764499021,-6.2536369248,14.4047293223,64.1,-29.47,70.5499177888,133.89,47.6735500979,-1.0336369248,47.6847542117,-12.9764499021,-6.2536369248,14.4047293223,60.65,5.22,60.8742219663,132.85,50.8235500979,-10.973636924800001,51.9947492725,-12.9764499021,-6.2536369248,14.4047293223,63.8,-4.72,63.9743573629,133.89,45.7435500979,-20.7336369248,50.2230631851,-12.9764499021,-6.2536369248,14.4047293223,58.72,-14.48,60.4789947006,131.95
2021-03-05 21:30:00,51.3507167762,-14.7176240191,53.4182044831,-10.5592832238,-5.9576240191,12.1240152653,61.91,-8.76,62.5266799055,134.07,47.3507167762,-23.9176240191,53.0484977915,-10.5592832238,-5.9576240191,12.1240152653,57.91,-17.96,60.6310951575,132.26,48.6607167762,-37.1376240191,61.2133030881,-10.5592832238,-5.9576240191,12.1240152653,59.22,-31.18,66.9268316895,134.3,46.4207167762,-1.6476240191,46.4499473727,-10.5592832238,-5.9576240191,12.1240152653,56.98,4.31,57.1427729464,133.17,48.4007167762,-12.3976240191,49.9632911823,-10.5592832238,-5.9576240191,12.1240152653,58.96,-6.44,59.3106668315,134.3,44.5607167762,-21.3976240191,49.4319309078,-10.5592832238,-5.9576240191,12.1240152653,55.12,-15.44,57.2416631484,132.26
2021-03-05 22:00:00,48.7086167898,-15.5649337758,51.1350810406,-10.7413832102,-5.6749337758,12.148340900200001,59.45,-9.89,60.2670274694,134.91,44.1986167898,-25.4149337758,50.9846700976,-10.7413832102,-5.6749337758,12.148340900200001,54.94,-19.74,58.3786878921,133.15,46.1686167898,-38.2649337758,59.9645422992,-10.7413832102,-5.6749337758,12.148340900200001,56.91,-32.59,65.5809133819,135.12,43.3786167898,-2.8449337758,43.4718074479,-10.7413832102,-5.6749337758,12.148340900200001,54.12,2.83,54.1939415433,134.08,45.8986167898,-13.3149337758,47.7909037859,-10.7413832102,-5.6749337758,12.148340900200001,56.64,-7.64,57.1529456809,135.12,41.5786167898,-22.1949337758,47.1316927287,-10.7413832102,-5.6749337758,12.148340900200001,52.32,-16.52,54.8661352749,133.15
2021-03-05 22:30:00,46.4724667349,-16.4157743196,49.2865885504,-9.8575332651,-5.2757743196,11.1805526136,56.33,-11.14,57.4209761324,134.91,41.7224667349,-26.0957743196,49.2113164606,-9.8575332651,-5.2757743196,11.1805526136,51.58,-20.82,55.6234554842,133.15,44.0324667349,-39.0757743196,58.8708269471,-9.8575332651,-5.2757743196,11.1805526136,53.89,-33.8,63.6126724796,135.12,40.9924667349,-3.5357743195999998,41.14467194,-9.8575332651,-5.2757743196,11.1805526136,50.85,1.74,50.8797612023,134.08,43.7424667349,-14.1557743196,45.9759648364,-9.8575332651,-5.2757743196,11.1805526136,53.6,-8.88,54.3306027944,135.12,39.3024667349,-22.1157743196,45.0975760457,-9.8575332651,-5.2757743196,11.1805526136,49.16,-16.84,51.9643262248,133.15
2021-03-05 23:00:00,47.6774000494,-16.1194251125,50.3286234804,-8.652599950599999,-4.8794251125,9.933593274,56.33,-11.24,57.4404604787,134.14,40.7274000494,-26.4594251125,48.5677083263,-8.652599950599999,-4.8794251125,9.933593274,49.38,-21.58,53.8895240283,132.45,45.2874000494,-38.5294251125,59.4597780246,-8.652599950599999,-4.8794251125,9.933593274,53.94,-33.65,63.5755149409,134.36,40.0574000494,-4.1094251125,40.2676380419,-8.652599950599999,-4.8794251125,9.933593274,48.71,0.77,48.7160856391,133.37,44.9874000494,-13.9194251125,47.0915763027,-8.652599950599999,-4.8794251125,9.933593274,53.64,-9.04,54.3964263532,134.36,38.3874000494,-23.4794251125,44.9986209363,-8.652599950599999,-4.8794251125,9.933593274,47.04,-18.6,50.5838076859,132.45
2021-03-05 23:30:00,42.6417667537,-17.2026115531,45.9809755891,-7.6382332463000004,-4.5426115531,8.8869526187,50.28,-12.66,51.8493394365,134.79,37.9417667537,-27.1126115531,46.6333718449,-7.6382332463000004,-4.5426115531,8.8869526187,45.58,-22.57,50.8619828556,133.03,40.4617667537,-39.8126115531,56.7644132138,-7.6382332463000004,-4.5426115531,8.8869526187,48.1,-35.27,59.6454767774,135.01,37.3617667537,-4.6126115531,37.6454220364,-7.6382332463000004,-4.5426115531,8.8869526187,45.0,-0.07,45.0000544444,133.95,40.1617667537,-15.1026115531,42.9075329575,-7.6382332463000004,-4.5426115531,8.8869526187,47.8,-10.56,48.9525647949,135.01,35.7217667537,-21.1426115531,41.5096933654,-7.6382332463000004,-4.5426115531,8.8869526187,43.36,-16.6,46.4289737125,133.03
2021-03-06 00:00:00,41.5259000552,-18.0467828045,45.2778836187,-6.7640999448,-4.2767828045,8.0027444805,48.29,-13.77,50.2149081449,135.37,36.9459000552,-26.7467828045,45.6112915984,-6.7640999448,-4.2767828045,8.0027444805,43.71,-22.47,49.1473803981,133.48,39.4559000552,-40.8367828045,56.7838962998,-6.7640999448,-4.2767828045,8.0027444805,46.22,-36.56,58.9315026111,135.6,36.4259000552,-4.1767828045,36.6645838573,-6.7640999448,-4.2767828045,8.0027444805,43.19,0.1,43.1901157674,134.41,39.1559000552,-15.9567828045,42.2824245592,-6.7640999448,-4.2767828045,8.0027444805,45.92,-11.68,47.3821569792,135.6,34.8359000552,-20.1167828045,40.2271659834,-6.7640999448,-4.2767828045,8.0027444805,41.6,-15.84,44.5136563315,133.48
2021-03-06 00:30:00,43.6706333966,-17.6812504251,47.1142317974,-7.3293666034000005,-4.4212504251,8.5596185738,51.0,-13.26,52.6956127206,134.96,38.9306333966,-26.3112504251,46.9880422618,-7.3293666034000005,-4.4212504251,8.5596185738,46.26,-21.89,51.1777266005,133.07,41.5106333966,-40.3012504251,57.8560582032,-7.3293666034000005,-4.4212504251,8.5596185738,48.84,-35.88,60.6029702242,135.18,38.3506333966,-3.8312504251,38.5415303503,-7.3293666034000005,-4.4212504251,8.5596185738,45.68,0.59,45.6838100425,133.98,41.1906333966,-15.5412504251,44.0249786415,-7.3293666034000005,-4.4212504251,8.5596185738,48.52,-11.12,49.77795496,135.18,36.7106333966,-21.6612504251,42.6248797577,-7.3293666034000005,-4.4212504251,8.5596185738,44.04,-17.24,47.2941772315,133.07
2021-03-06 01:00:00,43.4244167401,-17.8384643533,46.9456151275,-8.8255832599,-4.9084643533,10.0987099267,52.25,-12.93,53.8260847545,134.54,39.2144167401,-26.3484643533,47.244174816,-8.8255832599,-4.9084643533,10.0987099267,48.04,-21.44,52.6071782174,132.64,41.1844167401,-40.3184643533,57.634492710800004,-8.8255832599,-4.9084643533,10.0987099267,50.01,-35.41,61.2769793642,134.75,38.584416740099996,-3.9784643533,38.7889854699,-8.8255832599,-4.9084643533,10.0987099267,47.41,0.93,47.4191206161,133.54,40.8544167401,-15.6684643533,43.7559612209,-8.8255832599,-4.9084643533,10.0987099267,49.68,-10.76,50.8318797606,134.75,36.8544167401,-24.548464353299998,44.2817697857,-8.8255832599,-4.9084643533,10.0987099267,45.68,-19.64,49.7231535605,132.64
2021-03-06 01:30:00,42.2530000881,-18.0584082891,45.9502135618,-8.7069999119,-4.8484082891,9.9658873365,50.96,-13.21,52.6443320786,134.93,38.0530000881,-26.7684082891,46.5250308762,-8.7069999119,-4.8484082891,9.9658873365,46.76,-21.92,51.6428504248,133.04,40.0730000881,-40.6784082891,57.1014731595,-8.7069999119,-4.8484082891,9.9658873365,48.78,-35.83,60.5250138373,135.15,37.4430000881,-4.2784082891,37.6866426348,-8.7069999119,-4.8484082891,9.9658873365,46.15,0.5700000000000001,46.1535199091,133.95,39.9730000881,-15.9684082891,43.0445211302,-8.7069999119,-4.8484082891,9.9658873365,48.68,-11.12,49.9339243401,135.15,35.9730000881,-21.8884082891,42.1088963613,-8.7069999119,-4.8484082891,9.9658873365,44.68,-17.04,47.8190756916,133.04
2021-03-06 02:00:00,40.7355500985,-18.4150695783,44.7045839865,-8.2744499015,-4.7250695783,9.528525788,49.01,-13.69,50.8861100891,135.01,36.5955500985,-27.1150695783,45.5462543493,-8.2744499015,-4.7250695783,9.528525788,44.87,-22.39,50.1460766162,133.12,38.6355500985,-41.0950695783,56.404879887,-8.2744499015,-4.7250695783,9.528525788,46.91,-36.37,59.3576027144,135.23,36.0355500985,-4.6150695783,36.3298739073,-8.2744499015,-4.7250695783,9.528525788,44.31,0.11,44.3101365378,134.05,38.3255500985,-16.3250695783,41.6576005921,-8.2744499015,-4.7250695783,9.528525788,46.6,-11.6,48.0220782557,135.23,34.4055500985,-19.8450695783,39.7186186083,-8.2744499015,-4.7250695783,9.528525788,42.68,-15.12,45.279098931,133.12
2021-03-06 02:30:00,40.416916738,-18.4557661068,44.4313229737,-7.903083262,-4.6357661068,9.1623715513,48.32,-13.82,50.2574850147,135.17,36.146916738,-27.2057661068,45.2410576702,-7.903083262,-4.6357661068,9.1623715513,44.05,-22.57,49.495529091,133.28,38.346916738,-41.1757661068,56.2665952212,-7.903083262,-4.6357661068,9.1623715513,46.25,-36.54,58.9426339758,135.39,35.616916738,-4.6257661068,35.9160475275,-7.903083262,-4.6357661068,9.1623715513,43.52,0.01,43.5200011489,134.19,38.056916738,-16.3957661068,41.4385093582,-7.903083262,-4.6357661068,9.1623715513,45.96,-11.76,47.4406913946,135.39,34.056916738,-21.5557661068,40.3053920729,-7.903083262,-4.6357661068,9.1623715513,41.96,-16.92,45.242988407,133.28
2021-03-06 03:00:00,39.3664500523,-18.8281759871,43.6373418155,-7.4335499476999995,-4.4881759871,8.6833972912,46.8,-14.34,48.947682274,135.34,35.2364500523,-27.6681759871,44.8010644376,-7.4335499476999995,-4.4881759871,8.6833972912,42.67,-23.18,48.5596674206,133.46,37.3564500523,-41.5681759871,55.8875443673,-7.4335499476999995,-4.4881759871,8.6833972912,44.79,-37.08,58.146973266,135.56,34.7464500523,-5.0381759871,35.1098135642,-7.4335499476999995,-4.4881759871,8.6833972912,42.18,-0.55,42.1835856703,134.38,37.0464500523,-16.7681759871,40.6646183729,-7.4335499476999995,-4.4881759871,8.6833972912,44.48,-12.28,46.1440006935,135.56,33.1664500523,-24.2081759871,41.0615293638,-7.4335499476999995,-4.4881759871,8.6833972912,40.6,-19.72,45.1357773834,133.46
2021-03-06 03:30:00,38.4854667233,-18.7873432788,42.826340217,-7.0445332767,-4.3573432788,8.2832294146,45.53,-14.43,47.7619702274,135.59,34.3754667233,-27.9573432788,44.3089805305,-7.0445332767,-4.3573432788,8.2832294146,41.42,-23.6,47.6715470695,133.72,36.5454667233,-41.6473432788,55.4082335056,-7.0445332767,-4.3573432788,8.2832294146,43.59,-37.29,57.364032285,135.81,33.9254667233,-5.2473432788,34.3288785701,-7.0445332767,-4.3573432788,8.2832294146,40.97,-0.89,40.9796656892,134.64,36.2354667233,-16.7973432788,39.9394515471,-7.0445332767,-4.3573432788,8.2832294146,43.28,-12.44,45.0323439319,135.81,32.3954667233,-24.3573432788,40.5308084773,-7.0445332767,-4.3573432788,8.2832294146,39.44,-20.0,44.221189491,133.72
2021-03-06 04:00:00,37.6281000485,-19.0195289862,42.1617883411,-6.7118999515,-4.2295289862,7.9333798852,44.34,-14.79,46.7416270577,135.75,33.4281000485,-28.2395289862,43.7596717334,-6.7118999515,-4.2295289862,7.9333798852,40.14,-24.01,46.7728521688,133.89,35.728100048499996,-41.899528986199996,55.06421399,-6.7118999515,-4.2295289862,7.9333798852,42.44,-37.67,56.7466518836,135.97,32.9981000485,-5.4995289862,33.4532423822,-6.7118999515,-4.2295289862,7.9333798852,39.71,-1.27,39.7303032961,134.83,35.4081000485,-17.0295289862,39.2904365786,-6.7118999515,-4.2295289862,7.9333798852,42.12,-12.8,44.02197633,135.97,31.5281000485,-25.3495289862,40.4551568096,-6.7118999515,-4.2295289862,7.9333798852,38.24,-21.12,43.684688393100004,133.89
2021-03-06 04:30:00,37.1518333868,-19.2162463397,41.8272978733,-6.4581666132,-4.1662463397,7.6854098503,43.61,-15.05,46.1338769236,136.29,32.9318333868,-28.3262463397,43.4382536701,-6.4581666132,-4.1662463397,7.6854098503,39.39,-24.16,46.209065128,134.4,35.2818333868,-42.2962463397,55.0797623593,-6.4581666132,-4.1662463397,7.6854098503,41.74,-38.13,56.534277213,136.5,32.5318333868,-5.4262463397000005,32.9812724564,-6.4581666132,-4.1662463397,7.6854098503,38.99,-1.26,39.0103537538,135.34,34.9818333868,-17.2062463397,38.9844017551,-6.4581666132,-4.1662463397,7.6854098503,41.44,-13.04,43.4432411314,136.5,31.0618333868,-22.0462463397,38.0903461656,-6.4581666132,-4.1662463397,7.6854098503,37.52,-17.88,41.562540827,134.4
2021-03-06 05:00:00,37.0478667361,-19.2108660208,41.7325029559,-6.2521332639,-4.1208660208,7.4880376008,43.3,-15.09,45.8540957822,136.6,32.7778667361,-28.3508660208,43.3377451178,-6.2521332639,-4.1208660208,7.4880376008,39.03,-24.23,45.9394579855,134.68,35.1878667361,-42.3908660208,55.0923904675,-6.2521332639,-4.1208660208,7.4880376008,41.44,-38.27,56.4080357751,136.81,32.3978667361,-5.3608660208,32.8384021161,-6.2521332639,-4.1208660208,7.4880376008,38.65,-1.24,38.6698862165,135.61,34.8678667361,-17.2408660208,38.8975011006,-6.2521332639,-4.1208660208,7.4880376008,41.12,-13.12,43.1623539673,136.81,30.9078667361,-20.8408660208,37.2778476132,-6.2521332639,-4.1208660208,7.4880376008,37.16,-16.72,40.7483005781,134.68
2021-03-06 05:30:00,37.3203833972,-19.0349012599,41.8943729263,-6.4496166028,-4.1549012599,7.672076564,43.77,-14.88,46.2301557428,135.93,33.0903833972,-28.0849012599,43.402017835,-6.4496166028,-4.1549012599,7.672076564,39.54,-23.93,46.2174912777,134.03,35.4503833972,-41.9849012599,54.9496279952,-6.4496166028,-4.1549012599,7.672076564,41.9,-37.83,56.4510309915,136.14,32.6903833972,-5.2949012599,33.1164180733,-6.4496166028,-4.1549012599,7.672076564,39.14,-1.1400000000000001,39.1565984222,134.98,35.1503833972,-17.0749012599,39.0781487024,-6.4496166028,-4.1549012599,7.672076564,41.6,-12.92,43.5601469235,136.14,31.1903833972,-24.6349012599,39.7456711674,-6.4496166028,-4.1549012599,7.672076564,37.64,-20.48,42.8509043078,134.03
2021-03-06 06:00:00,37.6511167323,-18.9633560587,42.1570333894,-6.7488832677,-4.2633560587,7.9827082024,44.4,-14.7,46.7701828091,135.83,33.3911167323,-27.9733560587,43.5600198097,-6.7488832677,-4.2633560587,7.9827082024,40.14,-23.71,46.61956349,133.95,35.7611167323,-41.8733560587,55.065737238,-6.7488832677,-4.2633560587,7.9827082024,42.51,-37.61,56.7592477047,136.05,32.9711167323,-5.2333560587,33.3838666756,-6.7488832677,-4.2633560587,7.9827082024,39.72,-0.97,39.7318423937,134.87,35.4511167323,-16.9433560587,39.2919710895,-6.7488832677,-4.2633560587,7.9827082024,42.2,-12.68,44.0638445894,136.05,31.4911167323,-22.7833560587,38.8686473439,-6.7488832677,-4.2633560587,7.9827082024,38.24,-18.52,42.4886808456,133.95
2021-03-06 06:30:00,39.1742167309,-18.3262464654,43.248937166,-7.6357832691,-4.5562464654,8.8918259085,46.81,-13.77,48.7933294621,135.43,34.8742167309,-27.4462464654,44.3791329077,-7.6357832691,-4.5562464654,8.8918259085,42.51,-22.89,48.280971407,133.58,37.1742167309,-41.1262464654,55.4372666885,-7.6357832691,-4.5562464654,8.8918259085,44.81,-36.57,57.8385770918,135.67,34.3942167309,-4.7562464654,34.7215210636,-7.6357832691,-4.5562464654,8.8918259085,42.03,-0.2,42.0304758479,134.49,36.8442167309,-16.3162464654,40.295362081,-7.6357832691,-4.5562464654,8.8918259085,44.48,-11.76,46.0083470688,135.67,32.8042167309,-23.8362464654,40.5497630189,-7.6357832691,-4.5562464654,8.8918259085,40.44,-19.28,44.8008035642,133.58
2021-03-06 07:00:00,39.8558000647,-17.9801376473,43.7237938497,-8.4041999353,-4.7701376473,9.6635805852,48.26,-13.21,50.0353045359,135.14,35.6258000647,-26.8201376473,44.5927955355,-8.4041999353,-4.7701376473,9.6635805852,44.03,-22.05,49.2426989512,133.26,37.7958000647,-40.6901376473,55.5356624548,-8.4041999353,-4.7701376473,9.6635805852,46.2,-35.92,58.5208202267,135.37,35.1058000647,-4.3101376473,35.3694004009,-8.4041999353,-4.7701376473,9.6635805852,43.51,0.46,43.512431557,134.16,37.4758000647,-15.9301376473,40.7210618225,-8.4041999353,-4.7701376473,9.6635805852,45.88,-11.16,47.2177932564,135.37,33.5158000647,-19.8901376473,38.9734066975,-8.4041999353,-4.7701376473,9.6635805852,41.92,-15.12,44.5634469044,133.26
2021-03-06 07:30:00,40.9871667415,-17.2482001225,44.4685084634,-8.5228332585,-4.8482001225,9.8052909788,49.51,-12.4,51.0392016003,135.39,36.7671667415,-26.1882001225,45.1402965858,-8.5228332585,-4.8482001225,9.8052909788,45.29,-21.34,50.0657537644,133.52,38.8471667415,-40.1082001225,55.8369956293,-8.5228332585,-4.8482001225,9.8052909788,47.37,-35.26,59.0523877587,135.64,36.1971667415,-3.5482001225,36.3706558124,-8.5228332585,-4.8482001225,9.8052909788,44.72,1.3,44.7388913586,134.41,38.5571667415,-15.1682001225,41.4334333852,-8.5228332585,-4.8482001225,9.8052909788,47.08,-10.32,48.1978090788,135.64,34.5571667415,-23.5282001225,41.8063867633,-8.5228332585,-4.8482001225,9.8052909788,43.08,-18.68,46.9556045643,133.52
2021-03-06 08:00:00,42.7355834009,-16.169713269,45.6923376051,-7.3544165991,-4.649713269,8.7009928742,50.09,-11.52,51.3976507245,135.13,38.2655834009,-25.179713269,45.8069081398,-7.3544165991,-4.649713269,8.7009928742,45.62,-20.53,50.0266459,133.26,40.5855834009,-38.959713269,56.2587667657,-7.3544165991,-4.649713269,8.7009928742,47.94,-34.31,58.9526903542,135.37,37.6755834009,-2.639713269,37.7679450162,-7.3544165991,-4.649713269,8.7009928742,45.03,2.01,45.0748377701,134.16,40.2455834009,-14.129713269,42.6539069763,-7.3544165991,-4.649713269,8.7009928742,47.6,-9.48,48.534836973,135.37,36.0455834009,-22.089713269,42.275755641,-7.3544165991,-4.649713269,8.7009928742,43.4,-17.44,46.773000759,133.26
2021-03-06 08:30:00,44.8205333658,-14.6538925655,47.1552412624,-6.7194666342,-4.5038925655,8.089269441,51.54,-10.15,52.529935275,134.7,40.1405333658,-23.9138925655,46.7240481607,-6.7194666342,-4.5038925655,8.089269441,46.86,-19.41,50.7208803157,132.85,42.6005333658,-37.3738925655,56.6710974708,-6.7194666342,-4.5038925655,8.089269441,49.32,-32.87,59.2697165507,134.93,39.5205333658,-1.4938925655,39.5487581666,-6.7194666342,-4.5038925655,8.089269441,46.24,3.01,46.3378646465,133.78,42.2805333658,-12.5838925655,44.1134656743,-6.7194666342,-4.5038925655,8.089269441,49.0,-8.08,49.6617196641,134.93,37.8005333658,-21.0638925655,43.2731775209,-6.7194666342,-4.5038925655,8.089269441,44.52,-16.56,47.5001473682,132.85
2021-03-06 09:00:00,46.6002500129,-12.895629885,48.3516346301,-5.5197499871,-4.285629885,6.9881516462,52.12,-8.61,52.8263807202,133.75,41.5802500129,-22.675629885,47.3613912572,-5.5197499871,-4.285629885,6.9881516462,47.1,-18.39,50.5628529654,132.0,44.3402500129,-35.335629885,56.6980115223,-5.5197499871,-4.285629885,6.9881516462,49.86,-31.05,58.7377399974,133.97,40.9202500129,-0.575629885,40.9242985387,-5.5197499871,-4.285629885,6.9881516462,46.44,3.71,46.5879565982,132.9,43.9202500129,-10.885629885,45.2491469444,-5.5197499871,-4.285629885,6.9881516462,49.44,-6.6,49.8785885927,133.97,39.1602500129,-20.605629885,44.2506176684,-5.5197499871,-4.285629885,6.9881516462,44.68,-16.32,47.5672660556,132.0
2021-03-06 09:30:00,48.8096833223,-12.1125554051,50.2901499746,-5.7103166777,-4.2225554051,7.1019497822,54.52,-7.89,55.0879524034,133.87,43.0796833223,-21.4125554051,48.1077607474,-5.7103166777,-4.2225554051,7.1019497822,48.79,-17.19,51.7296839349,132.0,46.4496833223,-34.5625554051,57.8976969911,-5.7103166777,-4.2225554051,7.1019497822,52.16,-30.34,60.3422008216,134.08,42.3796833223,0.6474445949000001,42.384628617,-5.7103166777,-4.2225554051,7.1019497822,48.09,4.87,48.3359596988,132.9,46.0496833223,-10.0625554051,47.1362743051,-5.7103166777,-4.2225554051,7.1019497822,51.76,-5.84,52.0884171386,134.08,40.5696833223,-18.7425554051,44.6898488248,-5.7103166777,-4.2225554051,7.1019497822,46.28,-14.52,48.5043173336,132.0
2021-03-06 10:00:00,49.8821499977,-11.7965986893,51.2580591617,-6.1678500023,-4.3765986893,7.5628691473,56.05,-7.42,56.5390033517,133.62,43.9321499977,-21.0865986893,48.7306725554,-6.1678500023,-4.3765986893,7.5628691473,50.1,-16.71,52.8132000545,131.81,47.4521499977,-34.1665986893,58.4727543852,-6.1678500023,-4.3765986893,7.5628691473,53.62,-29.79,61.3396160731,133.82,43.1921499977,0.9134013107000001,43.2018069457,-6.1678500023,-4.3765986893,7.5628691473,49.36,5.29,49.6426600818,132.75,47.0721499977,-9.7365986893,48.0685828732,-6.1678500023,-4.3765986893,7.5628691473,53.24,-5.36,53.5091319309,133.82,41.3121499977,-16.5365986893,44.4989082298,-6.1678500023,-4.3765986893,7.5628691473,47.48,-12.16,49.0124065926,131.81
2021-03-06 10:30:00,50.5265833429,-11.2340045681,51.7603949264,-5.8134166571,-4.2340045681,7.1918431512,56.34,-7.0,56.773194379,132.99,44.2965833429,-20.5640045681,48.8371332055,-5.8134166571,-4.2340045681,7.1918431512,50.11,-16.33,52.7037095469,131.17,48.0665833429,-33.4140045681,58.5396629264,-5.8134166571,-4.2340045681,7.1918431512,53.88,-29.18,61.2741935891,133.19,43.5465833429,1.2459954319,43.5644054872,-5.8134166571,-4.2340045681,7.1918431512,49.36,5.48,49.6632661028,132.12,47.6265833429,-9.1940045681,48.5058878995,-5.8134166571,-4.2340045681,7.1918431512,53.44,-4.96,53.6696860434,133.19,41.6665833429,-14.9940045681,44.2823253732,-5.8134166571,-4.2340045681,7.1918431512,47.48,-10.76,48.6839603977,131.17
2021-03-06 11:00:00,50.6970334297,-11.1607139603,51.9109885735,-5.3429665703,-4.3107139603,6.8650962571,56.04,-6.85,56.4570996421,132.85,44.7970334297,-20.5007139603,49.2651344968,-5.3429665703,-4.3107139603,6.8650962571,50.14,-16.19,52.6890472489,131.07,48.2670334297,-33.3007139603,58.639952817,-5.3429665703,-4.3107139603,6.8650962571,53.61,-28.99,60.9463058766,133.05,44.0470334297,1.2592860397,44.0650309803,-5.3429665703,-4.3107139603,6.8650962571,49.39,5.57,49.7030884352,132.03,47.8170334297,-9.1107139603,48.6772410361,-5.3429665703,-4.3107139603,6.8650962571,53.16,-4.8,53.3762643878,133.05,42.1370334297,-14.3507139603,44.5137347055,-5.3429665703,-4.3107139603,6.8650962571,47.48,-10.04,48.5299083041,131.07
2021-03-06 11:30:00,52.1463834079,-10.8274153494,53.258597669,-6.0736165921,-4.3974153494,7.4984051813,58.22,-6.43,58.5739984976,133.71,45.7363834079,-20.3974153494,50.0786513414,-6.0736165921,-4.3974153494,7.4984051813,51.81,-16.0,54.2243128126,131.92,49.6163834079,-33.2774153494,59.7425466047,-6.0736165921,-4.3974153494,7.4984051813,55.69,-28.88,62.733009652,133.92,44.9463834079,1.6625846506,44.9771227311,-6.0736165921,-4.3974153494,7.4984051813,51.02,6.06,51.3786336914,132.89,49.2463834079,-8.7174153494,50.0119946526,-6.0736165921,-4.3974153494,7.4984051813,55.32,-4.32,55.4884204136,133.92,43.0863834079,-15.7574153494,45.8773645022,-6.0736165921,-4.3974153494,7.4984051813,49.16,-11.36,50.4554774034,131.92
2021-03-06 12:00:00,52.4915834055,-10.94554185,53.6206230364,-6.2584165945,-4.39554185,7.6477817977,58.75,-6.55,59.1140000338,133.56,45.8615834055,-20.55554185,50.2574883297,-6.2584165945,-4.39554185,7.6477817977,52.12,-16.16,54.567756047,131.78,49.9315834055,-33.31554185,60.0257307339,-6.2584165945,-4.39554185,7.6477817977,56.19,-28.92,63.1955892448,133.76,45.0615834055,1.44445815,45.0847286602,-6.2584165945,-4.39554185,7.6477817977,51.32,5.84,51.6512148937,132.74,49.5015834055,-8.79554185,50.2769163343,-6.2584165945,-4.39554185,7.6477817977,55.76,-4.4,55.9333317441,133.76,43.1415834055,-16.03554185,46.025371494,-6.2584165945,-4.39554185,7.6477817977,49.4,-11.64,50.7528284926,131.78
2021-03-06 12:30:00,52.1459167449,-10.6976394385,53.2319088773,-4.2240832551,-4.1176394385,5.8989688837,56.37,-6.58,56.7527382599,133.64,46.6059167449,-20.3176394385,50.842088352,-4.2240832551,-4.1176394385,5.8989688837,50.83,-16.2,53.3491227669,131.78,49.6759167449,-33.1276394385,59.7087698685,-4.2240832551,-4.1176394385,5.8989688837,53.9,-29.01,61.2110292349,133.85,45.8259167449,1.6923605615000001,45.8571557097,-4.2240832551,-4.1176394385,5.8989688837,50.05,5.8100000000000005,50.3860953042,132.74,49.2959167449,-8.6776394385,50.0538593312,-4.2240832551,-4.1176394385,5.8989688837,53.52,-4.5600000000000005,53.7139088133,133.85,43.9359167449,-15.3576394385,46.5426886776,-4.2240832551,-4.1176394385,5.8989688837,48.16,-11.24,49.4542536088,131.78
2021-03-06 13:00:00,52.1154334077,-10.6332598109,53.1891399957,-3.5545665923,-3.7332598109,5.1548203145,55.67,-6.9,56.0959793568,133.81,46.3354334077,-20.3332598109,50.6005320488,-3.5545665923,-3.7332598109,5.1548203145,49.89,-16.6,52.5791983583,132.04,49.6954334077,-33.0832598109,59.7004035271,-3.5545665923,-3.7332598109,5.1548203145,53.25,-29.35,60.8028371049,134.03,45.5954334077,1.7167401891,45.6277409535,-3.5545665923,-3.7332598109,5.1548203145,49.15,5.45,49.4512386094,133.0,49.2454334077,-8.5732598109,49.9861330301,-3.5545665923,-3.7332598109,5.1548203145,52.8,-4.84,53.0213692769,134.03,43.7654334077,-15.4932598109,46.4268700317,-3.5545665923,-3.7332598109,5.1548203145,47.32,-11.76,48.7594093484,132.04
2021-03-06 13:30:00,52.5664333907,-10.6000010901,53.6245274341,-3.4735666093,-3.3800010901,4.8466557912,56.04,-7.22,56.5031857509,133.73,45.4964333907,-20.5100010901,49.9057671616,-3.4735666093,-3.3800010901,4.8466557912,48.97,-17.13,51.8796472617,132.04,50.1164333907,-33.0400010901,60.0274817716,-3.4735666093,-3.3800010901,4.8466557912,53.59,-29.66,61.2503363256,133.95,44.7964333907,1.5499989099,44.8232410826,-3.4735666093,-3.3800010901,4.8466557912,48.27,4.93,48.5211067475,133.0,49.7264333907,-8.5400010901,50.4544328715,-3.4735666093,-3.3800010901,4.8466557912,53.2,-5.16,53.4496548165,133.95,42.9664333907,-17.7800010901,46.4999229793,-3.4735666093,-3.3800010901,4.8466557912,46.44,-14.4,48.6213286532,132.04
2021-03-06 14:00:00,50.396100085,-11.0287600937,51.5887628557,-2.463899915,-3.3687600937,4.1736491659,52.86,-7.66,53.4121259641,134.11,44.456100085,-21.3987600937,49.3381370576,-2.463899915,-3.3687600937,4.1736491659,46.92,-18.03,50.2649709042,132.36,48.076100085,-33.5887600937,58.6473887229,-2.463899915,-3.3687600937,4.1736491659,50.54,-30.22,58.8858217231,134.32,43.786100085,0.7912399063000001,43.7932485806,-2.463899915,-3.3687600937,4.1736491659,46.25,4.16,46.4367106932,133.34,47.696100085,-9.0087600937,48.5394244068,-2.463899915,-3.3687600937,4.1736491659,50.16,-5.64,50.4760854267,134.32,42.016100085,-19.8487600937,46.4685478965,-2.463899915,-3.3687600937,4.1736491659,44.48,-16.48,47.4348057865,132.36
2021-03-06 14:30:00,48.7469500385,-10.9781514745,49.9678391353,-0.3330499615,-2.9581514745,2.976841014,49.08,-8.02,49.7309440892,134.44,43.6769500385,-21.9481514745,48.8814619034,-0.3330499615,-2.9581514745,2.976841014,44.01,-18.99,47.9322459311,132.75,46.5869500385,-33.6781514745,57.485318131,-0.3330499615,-2.9581514745,2.976841014,46.92,-30.72,56.0821254947,134.66,43.0969500385,0.3418485255,43.0983058024,-0.3330499615,-2.9581514745,2.976841014,43.43,3.3,43.5551937202,133.74,46.1469500385,-9.0781514745,47.0314132474,-0.3330499615,-2.9581514745,2.976841014,46.48,-6.12,46.8811774596,134.66,41.3869500385,-18.7981514745,45.456024159,-0.3330499615,-2.9581514745,2.976841014,41.72,-15.84,44.6258221213,132.75
2021-03-06 15:00:00,48.8346500325,-11.7649250179,50.2318276043,-1.9453499674999999,-3.3449250179,3.8694844452,50.78,-8.42,51.4733406726,135.06,42.3446500325,-23.9249250179,48.6361123394,-1.9453499674999999,-3.3449250179,3.8694844452,44.29,-20.58,48.8379002415,133.48,46.6346500325,-34.6249250179,58.0833540367,-1.9453499674999999,-3.3449250179,3.8694844452,48.58,-31.28,57.7793630979,135.29,41.8046500325,-1.3549250179,41.8266014175,-1.9453499674999999,-3.3449250179,3.8694844452,43.75,1.99,43.7952349006,134.48,46.2546500325,-9.8249250179,47.2865921931,-1.9453499674999999,-3.3449250179,3.8694844452,48.2,-6.48,48.6336344519,135.29,40.1346500325,-20.3049250179,44.978662866,-1.9453499674999999,-3.3449250179,3.8694844452,42.08,-16.96,45.3692406813,133.48
2021-03-06 15:30:00,48.7182833481,-11.663291614,50.0949448913,-2.3917166519,-3.043291614,3.8706501251,51.11,-8.62,51.8318097311,135.06,41.3182833481,-24.073291614,47.8197020899,-2.3917166519,-3.043291614,3.8706501251,43.71,-21.03,48.5059274728,133.48,46.4882833481,-34.523291614,57.9052515107,-2.3917166519,-3.043291614,3.8706501251,48.88,-31.48,58.1398727209,135.29,40.7882833481,-1.493291614,40.8156094936,-2.3917166519,-3.043291614,3.8706501251,43.18,1.55,43.2078106365,134.48,46.0882833481,-9.683291614,47.094543192,-2.3917166519,-3.043291614,3.8706501251,48.48,-6.64,48.9326067158,135.29,39.1682833481,-21.843291614,44.8473389286,-2.3917166519,-3.043291614,3.8706501251,41.56,-18.8,45.6144012347,133.48
2021-03-06 16:00:00,48.4542666727,-12.9485199982,50.154562394,-3.9657333273,-3.6685199982,5.4023217046,52.42,-9.28,53.2350899314,135.28,41.9142666727,-23.9685199982,48.2834930552,-3.9657333273,-3.6685199982,5.4023217046,45.88,-20.3,50.1703537958,133.58,46.1942666727,-35.8785199982,58.4908409128,-3.9657333273,-3.6685199982,5.4023217046,50.16,-32.21,59.6113219112,135.51,41.3242666727,-1.3185199982,41.3452961173,-3.9657333273,-3.6685199982,5.4023217046,45.29,2.35,45.3509272232,134.57,45.8342666727,-10.9085199982,47.1144968134,-3.9657333273,-3.6685199982,5.4023217046,49.8,-7.24,50.323529288,135.51,39.6742666727,-19.5485199982,44.2288601497,-3.9657333273,-3.6685199982,5.4023217046,43.64,-15.88,46.4394659745,133.58
2021-03-06 16:30:00,49.063100042,-13.6498413619,50.9264759721,-6.976899958,-4.6198413619,8.3677994259,56.04,-9.03,56.7628619786,134.69,43.493100042,-24.2198413619,49.7820295574,-6.976899958,-4.6198413619,8.3677994259,50.47,-19.6,54.1422284359,132.96,46.643100042,-36.3298413619,59.1222137179,-6.976899958,-4.6198413619,8.3677994259,53.62,-31.71,62.294690785,134.92,42.783100042,-1.7598413619,42.819279429,-6.976899958,-4.6198413619,8.3677994259,49.76,2.86,49.8421227477,133.93,46.343100042,-11.4998413619,47.7486049309,-6.976899958,-4.6198413619,8.3677994259,53.32,-6.88,53.7620386518,134.92,41.023100042,-21.1398413619,46.1496222071,-6.976899958,-4.6198413619,8.3677994259,48.0,-16.52,50.7632780659,132.96
2021-03-06 17:00:00,51.688499985600004,-13.2560785244,53.361265433,-9.3815000144,-5.1560785244,10.7050309794,61.07,-8.1,61.6048285445,134.43,45.2484999856,-23.6760785244,51.0684192554,-9.3815000144,-5.1560785244,10.7050309794,54.63,-18.52,57.6838564938,132.71,49.0684999856,-35.8460785244,60.7672529938,-9.3815000144,-5.1560785244,10.7050309794,58.45,-30.69,66.0172598644,134.66,44.438499985600004,-1.2660785244000001,44.4565319813,-9.3815000144,-5.1560785244,10.7050309794,53.82,3.89,53.9603975152,133.64,48.7384999856,-11.0360785244,49.9723564588,-9.3815000144,-5.1560785244,10.7050309794,58.12,-5.88,58.4166825487,134.66,42.5784999856,-20.3960785244,47.2115312207,-9.3815000144,-5.1560785244,10.7050309794,51.96,-15.24,54.1488614839,132.71
2021-03-06 17:30:00,54.4662333331,-12.4510027457,55.8712631222,-12.1237666669,-6.0310027457,13.5410011562,66.59,-6.42,66.8987630678,132.9,48.4562333331,-22.5610027457,53.4509625144,-12.1237666669,-6.0310027457,13.5410011562,60.58,-16.53,62.7947235044,131.21,51.6162333331,-34.5410027457,62.1072975919,-12.1237666669,-6.0310027457,13.5410011562,63.74,-28.51,69.8255519133,133.12,47.4662333331,-0.6210027457,47.4702954619,-12.1237666669,-6.0310027457,13.5410011562,59.59,5.41,59.8350749979,132.11,51.2762333331,-10.1110027457,52.2636057056,-12.1237666669,-6.0310027457,13.5410011562,63.4,-4.08,63.531145118,133.12,45.4362333331,-19.7910027457,49.5594096936,-12.1237666669,-6.0310027457,13.5410011562,57.56,-13.76,59.1818485686,131.21
