Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-06 18:00:00,56.7900666465,-10.9708428498,57.8400472212,-14.4699333535,-6.7508428498,15.9672430443,71.26,-4.22,71.3848443299,132.11,51.0600666465,-22.4808428498,55.7899516148,-14.4699333535,-6.7508428498,15.9672430443,65.53,-15.73,67.3914964962,130.56,53.7100666465,-32.8308428498,62.9494678405,-14.4699333535,-6.7508428498,15.9672430443,68.18,-26.08,72.9977999668,132.32,49.9300666465,-0.7108428498,49.935126443,-14.4699333535,-6.7508428498,15.9672430443,64.4,6.04,64.6826220866,131.44,53.3300666465,-8.5908428498,54.0175766709,-14.4699333535,-6.7508428498,15.9672430443,67.8,-1.8399999999999999,67.8249629561,132.32,47.8100666465,-21.1108428498,52.263468681,-14.4699333535,-6.7508428498,15.9672430443,62.28,-14.36,63.9140673092,130.56
2021-03-06 18:30:00,59.7945499689,-10.5707869533,60.7217402814,-15.9254500311,-7.2107869533,17.4818593741,75.72,-3.36,75.7945116747,131.37,53.9245499689,-20.4307869533,57.665190062,-15.9254500311,-7.2107869533,17.4818593741,69.85,-13.22,71.0900196933,129.71,56.5345499689,-32.2007869533,65.0618630274,-15.9254500311,-7.2107869533,17.4818593741,72.46,-24.99,76.6482335087,131.59,52.6645499689,1.0792130467,52.6756065388,-15.9254500311,-7.2107869533,17.4818593741,68.59,8.29,69.0891612339,130.57,56.1545499689,-8.0907869533,56.7344191452,-15.9254500311,-7.2107869533,17.4818593741,72.08,-0.88,72.0853716089,131.59,50.3945499689,-18.9707869533,53.8470187123,-15.9254500311,-7.2107869533,17.4818593741,66.32,-11.76,67.3545841053,129.71
2021-03-06 19:00:00,61.178616677,-11.0465756022,62.1679175383,-15.991383323,-7.2665756022,17.5649498025,77.17,-3.7800000000000002,77.2625219625,131.62,55.068616677,-19.7665756022,58.5087177586,-15.991383323,-7.2665756022,17.5649498025,71.06,-12.5,72.1510471164,129.81,57.858616677,-32.7065756022,66.4630695304,-15.991383323,-7.2665756022,17.5649498025,73.85,-25.44,78.1090014019,131.84,53.758616677,1.7134243977999999,53.7859153515,-15.991383323,-7.2665756022,17.5649498025,69.75,8.98,70.325691607,130.68,57.528616677,-8.5465756022,58.1600007849,-15.991383323,-7.2665756022,17.5649498025,73.52,-1.28,73.531141702,131.84,51.408616677,-17.7065756022,54.3724993742,-15.991383323,-7.2665756022,17.5649498025,67.4,-10.44,68.203765292,129.81
2021-03-06 19:30:00,60.2181333748,-11.6392336231,61.3326613354,-15.0218666252,-6.9392336231,16.5471882863,75.24,-4.7,75.3866539913,132.36,53.9181333748,-20.9492336231,57.8449262772,-15.0218666252,-6.9392336231,16.5471882863,68.94,-14.01,70.3491556453,130.6,56.9581333748,-33.5192336231,66.0890912347,-15.0218666252,-6.9392336231,16.5471882863,71.98,-26.58,76.7308073723,132.57,52.6581333748,0.8007663769000001,52.6642216055,-15.0218666252,-6.9392336231,16.5471882863,67.68,7.74,68.1211420926,131.47,56.6581333748,-9.1392336231,57.390501555,-15.0218666252,-6.9392336231,16.5471882863,71.68,-2.2,71.7137532137,132.57,50.4581333748,-19.5392336231,54.10919399,-15.0218666252,-6.9392336231,16.5471882863,65.48,-12.6,66.6812597362,130.6
2021-03-06 20:00:00,57.739916739,-12.5169756774,59.0810685849,-13.580083261,-6.5069756774,15.0585322606,71.32,-6.01,71.5727776463,133.25,51.679916739,-22.7769756774,56.476582892,-13.580083261,-6.5069756774,15.0585322606,65.26,-16.27,67.2575683474,131.56,54.649916739,-34.6969756774,64.7340213546,-13.580083261,-6.5069756774,15.0585322606,68.23,-28.19,73.8241762568,133.46,50.549916739,-0.6869756774,50.5545845389,-13.580083261,-6.5069756774,15.0585322606,64.13,5.82,64.3935501429,132.46,54.339916739,-10.0669756774,55.2645505771,-13.580083261,-6.5069756774,15.0585322606,67.92,-3.56,68.0132340063,133.46,48.499916739,-19.9469756774,52.4416224231,-13.580083261,-6.5069756774,15.0585322606,62.08,-13.44,63.5181863721,131.56
2021-03-06 20:30:00,55.0315167222,-13.3976881284,56.6389078279,-12.378483277800001,-6.1376881284,13.8165865473,67.41,-7.26,67.7998207962,133.59,49.2015167222,-24.2176881284,54.8387241468,-12.378483277800001,-6.1376881284,13.8165865473,61.58,-18.08,64.1793019594,131.93,52.1115167222,-35.7076881284,63.1715851199,-12.378483277800001,-6.1376881284,13.8165865473,64.49,-29.57,70.9460710681,133.81,48.1915167222,-1.9776881284,48.2320799295,-12.378483277800001,-6.1376881284,13.8165865473,60.57,4.16,60.7126881302,132.86,51.8615167222,-11.0176881284,53.0189246253,-12.378483277800001,-6.1376881284,13.8165865473,64.24,-4.88,64.4250882809,133.81,46.2215167222,-20.7376881284,50.6604413425,-12.378483277800001,-6.1376881284,13.8165865473,58.6,-14.6,60.3913901148,131.93
2021-03-06 21:00:00,52.7869500442,-15.104629571,54.9054817795,-11.2830499558,-5.794629571,12.684043053,64.07,-9.31,64.7428837788,134.02,47.0369500442,-24.224629571,52.9084808637,-11.2830499558,-5.794629571,12.684043053,58.32,-18.43,61.1627934287,132.18,50.0369500442,-37.524629571,62.5443378266,-11.2830499558,-5.794629571,12.684043053,61.32,-31.73,69.0429960242,134.25,46.1169500442,-1.914629571,46.1566776076,-11.2830499558,-5.794629571,12.684043053,57.4,3.88,57.5309864334,133.12,49.7969500442,-12.714629571,51.3945331609,-11.2830499558,-5.794629571,12.684043053,61.08,-6.92,61.4707475146,134.25,44.2369500442,-21.914629571,49.3675879342,-11.2830499558,-5.794629571,12.684043053,55.52,-16.12,57.8128428638,132.18
2021-03-06 21:30:00,50.7823833857,-15.6596735047,53.1420345547,-10.3576166143,-5.4796735047,11.7178088244,61.14,-10.18,61.9817069788,134.59,45.0223833857,-25.6996735047,51.8409898052,-10.3576166143,-5.4796735047,11.7178088244,55.38,-20.22,58.9558546711,132.84,48.1423833857,-38.2396735047,61.4813931837,-10.3576166143,-5.4796735047,11.7178088244,58.5,-32.76,67.0482482993,134.8,44.1823833857,-3.1896735047,44.2973703363,-10.3576166143,-5.4796735047,11.7178088244,54.54,2.29,54.5880545541,133.75,47.9223833857,-13.3196735047,49.739004128,-10.3576166143,-5.4796735047,11.7178088244,58.28,-7.84,58.8049657767,134.8,42.4023833857,-22.1196735047,47.8251196835,-10.3576166143,-5.4796735047,11.7178088244,52.76,-16.64,55.3218510175,132.84
2021-03-06 22:00:00,48.5582500629,-16.0022194391,51.1270444691,-9.3317499371,-5.1622194391,10.6644299626,57.89,-10.84,58.8961603163,134.38,42.8382500629,-27.2122194391,50.7505719697,-9.3317499371,-5.1622194391,10.6644299626,52.17,-22.05,56.6384268849,132.77,46.0682500629,-38.5022194391,60.0391919132,-9.3317499371,-5.1622194391,10.6644299626,55.4,-33.34,64.6584534303,134.6,42.0982500629,-4.7422194391,42.3645052321,-9.3317499371,-5.1622194391,10.6644299626,51.43,0.42,51.4317149238,133.75,45.7882500629,-13.7622194391,47.8117404798,-9.3317499371,-5.1622194391,10.6644299626,55.12,-8.6,55.7868658378,134.6,40.3482500629,-22.7622194391,46.3260177107,-9.3317499371,-5.1622194391,10.6644299626,49.68,-17.6,52.7054304602,132.77
2021-03-06 22:30:00,46.4676833646,-16.8216268682,49.4187487475,-8.5323166354,-4.8616268682,9.820175302500001,55.0,-11.96,56.2853586646,134.81,40.9276833646,-27.7916268682,49.4717069604,-8.5323166354,-4.8616268682,9.820175302500001,49.46,-22.93,54.5167543054,133.15,44.1076833646,-39.4316268682,59.163679139,-8.5323166354,-4.8616268682,9.820175302500001,52.64,-34.57,62.9766186771,135.03,40.2576833646,-5.1916268682,40.5910588606,-8.5323166354,-4.8616268682,9.820175302500001,48.79,-0.33,48.7911159946,134.16,43.8276833646,-14.6216268682,46.2023570977,-8.5323166354,-4.8616268682,9.820175302500001,52.36,-9.76,53.2618737935,135.03,38.6276833646,-23.2216268682,45.0704102103,-8.5323166354,-4.8616268682,9.820175302500001,47.16,-18.36,50.6078570975,133.15
2021-03-06 23:00:00,44.2691500063,-17.2310743132,47.50439521,-7.6208499937,-4.5110743132,8.8559102347,51.89,-12.72,53.4263090621,135.09,38.8691500063,-28.1810743132,48.0102465278,-7.6208499937,-4.5110743132,8.8559102347,46.49,-23.67,52.1688508595,133.43,42.0391500063,-39.9910743132,58.0222040083,-7.6208499937,-4.5110743132,8.8559102347,49.66,-35.48,61.0323356918,135.33,38.2791500063,-5.4710743132,38.6681520033,-7.6208499937,-4.5110743132,8.8559102347,45.9,-0.96,45.910038118,134.5,41.7791500063,-15.1110743132,44.4279410073,-7.6208499937,-4.5110743132,8.8559102347,49.4,-10.6,50.5244495269,135.33,36.6991500063,-23.7510743132,43.7143127845,-7.6208499937,-4.5110743132,8.8559102347,44.32,-19.24,48.3160428843,133.43
2021-03-06 23:30:00,43.0533666812,-18.0352375194,46.678283762,-6.5366333188,-4.1252375194,7.7294993199,49.59,-13.91,51.5039435383,135.54,37.5533666812,-27.8552375194,46.7564926652,-6.5366333188,-4.1252375194,7.7294993199,44.09,-23.73,50.070360494,133.75,40.9333666812,-40.9152375194,57.8757044806,-6.5366333188,-4.1252375194,7.7294993199,47.47,-36.79,60.0575141011,135.78,37.0333666812,-5.0452375194,37.3754554403,-6.5366333188,-4.1252375194,7.7294993199,43.57,-0.92,43.5797120229,134.73,40.7033666812,-15.8852375194,43.6933041807,-6.5366333188,-4.1252375194,7.7294993199,47.24,-11.76,48.6817748238,135.78,35.5033666812,-23.8052375194,42.7455071212,-6.5366333188,-4.1252375194,7.7294993199,42.04,-19.68,46.4183584372,133.75
2021-03-07 00:00:00,41.9092000363,-18.1563663874,45.673128731,-6.2307999637,-4.0163663874,7.4131010478,48.14,-14.14,50.1736903167,135.28,36.5492000363,-28.1963663874,46.1614460426,-6.2307999637,-4.0163663874,7.4131010478,42.78,-24.18,49.1406227067,133.53,39.8492000363,-40.9163663874,57.1148648066,-6.2307999637,-4.0163663874,7.4131010478,46.08,-36.9,59.0336886871,135.53,36.0792000363,-5.5163663874,36.4984790557,-6.2307999637,-4.0163663874,7.4131010478,42.31,-1.5,42.336581109,134.55,39.5292000363,-16.0963663874,42.6807997393,-6.2307999637,-4.0163663874,7.4131010478,45.76,-12.08,47.3276240688,135.53,34.5292000363,-24.4563663874,42.3128764328,-6.2307999637,-4.0163663874,7.4131010478,40.76,-20.44,45.5979297776,133.53
2021-03-07 00:30:00,44.0810000137,-17.5543648371,47.4477637728,-6.5189999863,-4.1743648371,7.7409742677,50.6,-13.38,52.3391287662,134.89,38.6910000137,-27.5943648371,47.523072847,-6.5189999863,-4.1743648371,7.7409742677,45.21,-23.42,50.9160141802,133.13,41.9310000137,-40.1743648371,58.0705463399,-6.5189999863,-4.1743648371,7.7409742677,48.45,-36.0,60.3606038737,135.12,38.1510000137,-5.0243648371,38.4804241669,-6.5189999863,-4.1743648371,7.7409742677,44.67,-0.85,44.6780863511,134.15,41.6410000137,-15.4143648371,44.4024270223,-6.5189999863,-4.1743648371,7.7409742677,48.16,-11.24,49.4542536088,135.12,36.5610000137,-24.3743648371,43.9410557818,-6.5189999863,-4.1743648371,7.7409742677,43.08,-20.2,47.5807355975,133.13
2021-03-07 01:00:00,43.7733333255,-17.873516332,47.2817860967,-8.3066666745,-4.713516332,9.5508087329,52.08,-13.16,53.7169619394,134.54,39.1433333255,-27.373516332,47.7651540373,-8.3066666745,-4.713516332,9.5508087329,47.45,-22.66,52.583059059,132.74,41.5533333255,-40.373516332,57.9370376484,-8.3066666745,-4.713516332,9.5508087329,49.86,-35.66,61.2997161494,134.77,38.5333333255,-4.873516332,38.8403004444,-8.3066666745,-4.713516332,9.5508087329,46.84,-0.16,46.8402732699,133.67,41.2533333255,-15.713516332,44.144672453,-8.3066666745,-4.713516332,9.5508087329,49.56,-11.0,50.7660674073,134.77,36.8933333255,-21.233516332,42.5673614368,-8.3066666745,-4.713516332,9.5508087329,45.2,-16.52,48.1243223329,132.74
2021-03-07 01:30:00,42.7004333164,-18.3505379742,46.4765451529,-8.4895666836,-4.7905379742,9.7479226791,51.19,-13.56,52.9555445633,135.3,38.3404333164,-27.7105379742,47.3060539646,-8.4895666836,-4.7905379742,9.7479226791,46.83,-22.92,52.1380408147,133.46,40.5104333164,-41.1005379742,57.7091797658,-8.4895666836,-4.7905379742,9.7479226791,49.0,-36.31,60.9870158312,135.53,37.7504333164,-5.0205379742,38.0828178727,-8.4895666836,-4.7905379742,9.7479226791,46.24,-0.23,46.240572012,134.38,40.2704333164,-16.1905379742,43.4032408857,-8.4895666836,-4.7905379742,9.7479226791,48.76,-11.4,50.0749198701,135.53,36.1504333164,-23.9105379742,43.3424463451,-8.4895666836,-4.7905379742,9.7479226791,44.64,-19.12,48.562372265,133.46
2021-03-07 02:00:00,41.2707166559,-18.8054939147,45.3532650938,-8.1892833441,-4.7154939147,9.4498806633,49.46,-14.09,51.4278105698,135.62,37.0107166559,-28.0454939147,46.4364391002,-8.1892833441,-4.7154939147,9.4498806633,45.2,-23.33,50.8657930244,133.78,39.1507166559,-41.6554939147,57.1660632539,-8.1892833441,-4.7154939147,9.4498806633,47.34,-36.94,60.0469749446,135.85,36.4507166559,-5.2954939147,36.8333680313,-8.1892833441,-4.7154939147,9.4498806633,44.64,-0.58,44.6437677621,134.71,38.8907166559,-16.6754939147,42.3150084404,-8.1892833441,-4.7154939147,9.4498806633,47.08,-11.96,48.5753847128,135.85,34.8907166559,-24.3554939147,42.5505839277,-8.1892833441,-4.7154939147,9.4498806633,43.08,-19.64,47.3457073028,133.78
2021-03-07 02:30:00,40.7769833636,-18.9070071032,44.9470498458,-8.0230166364,-4.6470071032,9.2716487727,48.8,-14.26,50.8408064452,135.37,36.5169833636,-28.0270071032,46.0326319163,-8.0230166364,-4.6470071032,9.2716487727,44.54,-23.38,50.3034392462,133.53,38.7069833636,-41.6770071032,56.8788491638,-8.0230166364,-4.6470071032,9.2716487727,46.73,-37.03,59.6230978732,135.61,35.9869833636,-5.3670071032,36.384993292,-8.0230166364,-4.6470071032,9.2716487727,44.01,-0.72,44.0158891765,134.46,38.416983363599996,-16.8070071032,41.9325660857,-8.0230166364,-4.6470071032,9.2716487727,46.44,-12.16,48.0056163381,135.61,34.416983363599996,-24.1270071032,42.031431282,-8.0230166364,-4.6470071032,9.2716487727,42.44,-19.48,46.6971519474,133.53
2021-03-07 03:00:00,39.8949500393,-19.0356299688,44.2036451772,-7.7150499607,-4.5456299688,8.9545936652,47.61,-14.49,49.7661752599,135.46,35.7149500393,-28.1856299688,45.4971141178,-7.7150499607,-4.5456299688,8.9545936652,43.43,-23.64,49.4470878819,133.62,37.8449500393,-41.8256299688,56.4058823685,-7.7150499607,-4.5456299688,8.9545936652,45.56,-37.28,58.8685994398,135.7,35.2049500393,-5.4956299688,35.6313128586,-7.7150499607,-4.5456299688,8.9545936652,42.92,-0.9500000000000001,42.9305124591,134.55,37.5649500393,-16.9856299688,41.2266551747,-7.7150499607,-4.5456299688,8.9545936652,45.28,-12.44,46.9577682604,135.7,33.6449500393,-23.6256299688,41.1114710826,-7.7150499607,-4.5456299688,8.9545936652,41.36,-19.08,45.54883094,133.62
2021-03-07 03:30:00,38.9036666731,-19.3055659014,43.4304058856,-7.5663333269,-4.4955659014,8.8011086113,46.47,-14.81,48.7729125643,135.83,34.8036666731,-28.6355659014,45.0698441132,-7.5663333269,-4.4955659014,8.8011086113,42.37,-24.14,48.7642953399,134.0,36.9136666731,-42.2055659014,56.0707462079,-7.5663333269,-4.4955659014,8.8011086113,44.48,-37.71,58.3139305827,136.07,34.3336666731,-5.8355659014,34.8260605956,-7.5663333269,-4.4955659014,8.8011086113,41.9,-1.34,41.9214217316,134.91,36.6336666731,-17.2155659014,40.4771694073,-7.5663333269,-4.4955659014,8.8011086113,44.2,-12.72,45.9938952471,136.07,32.8336666731,-24.1755659014,40.7738599332,-7.5663333269,-4.4955659014,8.8011086113,40.4,-19.68,44.938428989,134.0
2021-03-07 04:00:00,37.8537666854,-18.9932359691,42.3515131353,-7.0062333146,-4.2832359691,8.2117851668,44.86,-14.71,47.2102075827,135.21,33.6537666854,-28.8232359691,44.3097612705,-7.0062333146,-4.2832359691,8.2117851668,40.66,-24.54,47.4915487219,133.43,35.9337666854,-41.7332359691,55.0717583944,-7.0062333146,-4.2832359691,8.2117851668,42.94,-37.45,56.9767154195,135.45,33.2237666854,-6.1832359691,33.7942462531,-7.0062333146,-4.2832359691,8.2117851668,40.23,-1.9,40.2748420233,134.36,35.5937666854,-17.0032359691,39.4464987074,-7.0062333146,-4.2832359691,8.2117851668,42.6,-12.72,44.4585019991,135.45,31.7137666854,-24.4032359691,40.0160083359,-7.0062333146,-4.2832359691,8.2117851668,38.72,-20.12,43.6354534754,133.43
2021-03-07 04:30:00,37.4082000143,-19.1457819874,42.0230222166,-7.0217999857,-4.2257819873999996,8.1952979472,44.43,-14.92,46.8682333783,135.65,33.1982000143,-29.0157819874,44.0912246204,-7.0217999857,-4.2257819873999996,8.1952979472,40.22,-24.79,47.2460844938,133.86,35.5182000143,-42.0357819874,55.0322587175,-7.0217999857,-4.2257819873999996,8.1952979472,42.54,-37.81,56.9143892175,135.89,32.7782000143,-6.2557819874,33.3698247591,-7.0217999857,-4.2257819873999996,8.1952979472,39.8,-2.03,39.8517364741,134.79,35.2182000143,-17.1457819874,39.1701346973,-7.0217999857,-4.2257819873999996,8.1952979472,42.24,-12.92,44.1717556817,135.89,31.2982000143,-25.0657819874,40.0982636878,-7.0217999857,-4.2257819873999996,8.1952979472,38.32,-20.84,43.6202705173,133.86
2021-03-07 05:00:00,36.7843500065,-19.0345009331,41.4173952727,-6.5456499935,-4.1345009331,7.7420689614,43.33,-14.9,45.8202891741,135.2,32.6143500065,-28.8645009331,43.5529016308,-6.5456499935,-4.1345009331,7.7420689614,39.16,-24.73,46.3149921732,133.45,34.9243500065,-41.7845009331,54.4578253477,-6.5456499935,-4.1345009331,7.7420689614,41.47,-37.65,56.0114577564,135.45,32.2243500065,-6.2045009331,32.8162241151,-6.5456499935,-4.1345009331,7.7420689614,38.77,-2.07,38.8252211842,134.39,34.6143500065,-17.0545009331,38.587682341,-6.5456499935,-4.1345009331,7.7420689614,41.16,-12.92,43.1401437179,135.45,30.7743500065,-23.2945009331,38.5965593291,-6.5456499935,-4.1345009331,7.7420689614,37.32,-19.16,41.9510190579,133.45
2021-03-07 05:30:00,36.9516666539,-19.1802495242,41.6330114249,-6.3983333461,-4.1102495242,7.6047893304,43.35,-15.07,45.8947426183,135.54,32.7716666539,-29.0102495242,43.7673018671,-6.3983333461,-4.1102495242,7.6047893304,39.17,-24.9,46.4144255593,133.8,35.1016666539,-42.0302495242,54.7601029669,-6.3983333461,-4.1102495242,7.6047893304,41.5,-37.92,56.2154462759,135.78,32.3916666539,-6.2802495242,32.9948723698,-6.3983333461,-4.1102495242,7.6047893304,38.79,-2.17,38.8506499302,134.72,34.7616666539,-17.1902495242,38.7798678087,-6.3983333461,-4.1102495242,7.6047893304,41.16,-13.08,43.1883317575,135.78,30.9216666539,-23.7102495242,38.9656951837,-6.3983333461,-4.1102495242,7.6047893304,37.32,-19.6,42.1537946097,133.8
2021-03-07 06:00:00,37.0316333394,-19.0187683484,41.6299821916,-6.3583666606,-4.1387683484,7.5867140471,43.39,-14.88,45.8705406552,135.47,32.7916333394,-28.8687683484,43.6886370012,-6.3583666606,-4.1387683484,7.5867140471,39.15,-24.73,46.3065373355,133.7,35.1716333394,-41.8687683484,54.6812358563,-6.3583666606,-4.1387683484,7.5867140471,41.53,-37.73,56.1096587051,135.78,32.4016333394,-6.1387683484,32.9780278352,-6.3583666606,-4.1387683484,7.5867140471,38.76,-2.0,38.8115652867,134.65,34.8416333394,-17.0187683484,38.7759963103,-6.3583666606,-4.1387683484,7.5867140471,41.2,-12.88,43.1663572704,135.78,30.9216333394,-25.2587683484,39.9268429362,-6.3583666606,-4.1387683484,7.5867140471,37.28,-21.12,42.8468528599,133.7
2021-03-07 06:30:00,38.1681833497,-18.5893288647,42.4543680657,-7.2018166503,-4.3493288647,8.4132529165,45.37,-14.24,47.5522291801,135.34,33.8181833497,-28.6693288647,44.3350870375,-7.2018166503,-4.3493288647,8.4132529165,41.02,-24.32,47.6875539318,133.6,36.2381833497,-41.3793288647,55.0041342971,-7.2018166503,-4.3493288647,8.4132529165,43.44,-37.03,57.0811220983,135.59,33.3881833497,-5.9793288647,33.9193626276,-7.2018166503,-4.3493288647,8.4132529165,40.59,-1.63,40.6227153204,134.53,35.9181833497,-16.5893288647,39.5641469935,-7.2018166503,-4.3493288647,8.4132529165,43.12,-12.24,44.8235652308,135.59,31.8781833497,-21.9493288647,38.7038965905,-7.2018166503,-4.3493288647,8.4132529165,39.08,-17.6,42.8603126447,133.6
2021-03-07 07:00:00,38.4619833591,-18.3346531613,42.6084929382,-7.4780166409,-4.4646531613,8.7094121921,45.94,-13.87,47.9881287403,135.41,34.1419833591,-28.3146531613,44.3553222437,-7.4780166409,-4.4646531613,8.7094121921,41.62,-23.85,47.9692286784,133.6,36.4919833591,-41.1846531613,55.0258167181,-7.4780166409,-4.4646531613,8.7094121921,43.97,-36.72,57.2862924267,135.66,33.6819833591,-5.6046531613,34.1451041888,-7.4780166409,-4.4646531613,8.7094121921,41.16,-1.1400000000000001,41.1757841455,134.53,36.2019833591,-16.3046531613,39.7042228717,-7.4780166409,-4.4646531613,8.7094121921,43.68,-11.84,45.2562481874,135.66,32.2019833591,-23.5846531613,39.9149545534,-7.4780166409,-4.4646531613,8.7094121921,39.68,-19.12,44.0463029096,133.6
2021-03-07 07:30:00,39.2328333513,-17.7963665551,43.0804581607,-7.6071666487,-4.5363665551,8.8570653121,46.84,-13.26,48.6807271926,135.26,34.9628333513,-28.1363665551,44.878222323,-7.6071666487,-4.5363665551,8.8570653121,42.57,-23.6,48.6740680445,133.6,37.2328333513,-40.6063665551,55.0922942359,-7.6071666487,-4.5363665551,8.8570653121,44.84,-36.07,57.5471154794,135.51,34.4928333513,-5.4663665551000005,34.9232976094,-7.6071666487,-4.5363665551,8.8570653121,42.1,-0.93,42.1102707187,134.53,36.8728333513,-15.776366555100001,40.1061040371,-7.6071666487,-4.5363665551,8.8570653121,44.48,-11.24,45.8781865378,135.51,32.9528333513,-23.1363665551,40.2638880791,-7.6071666487,-4.5363665551,8.8570653121,40.56,-18.6,44.6214477578,133.6
2021-03-07 08:00:00,40.5137166735,-16.9006498929,43.8975307449,-6.3762833265,-4.2606498929,7.6687760803,46.89,-12.64,48.5637900086,135.43,35.8037166735,-27.4406498929,45.1098148321,-6.3762833265,-4.2606498929,7.6687760803,42.18,-23.18,48.129666527,133.72,38.4937166735,-39.7906498929,55.3630024677,-6.3762833265,-4.2606498929,7.6687760803,44.87,-35.53,57.2337120935,135.68,35.3237166735,-4.7106498929,35.6364305458,-6.3762833265,-4.2606498929,7.6687760803,41.7,-0.45,41.7024279869,134.67,38.1837166735,-14.9006498929,40.9881151827,-6.3762833265,-4.2606498929,7.6687760803,44.56,-10.64,45.81269693,135.68,33.7837166735,-24.1806498929,41.5456777718,-6.3762833265,-4.2606498929,7.6687760803,40.16,-19.92,44.8289192375,133.72
2021-03-07 08:30:00,42.4913833226,-16.008928454,45.4070858668,-5.3486166774,-4.068928454,6.7204076606,47.84,-11.94,49.3074963875,135.22,37.4213833226,-26.098928454,45.6236122663,-5.3486166774,-4.068928454,6.7204076606,42.77,-22.03,48.1102255243,133.46,40.4413833226,-38.868928454,56.0918807334,-5.3486166774,-4.068928454,6.7204076606,45.79,-34.8,57.5131645799,135.46,36.9313833226,-3.4689284540000003,37.0939420761,-5.3486166774,-4.068928454,6.7204076606,42.28,0.6000000000000001,42.2842571178,134.41,40.0913833226,-13.988928454,42.4618550703,-5.3486166774,-4.068928454,6.7204076606,45.44,-9.92,46.510213932,135.46,35.3713833226,-23.188928454,42.2949306773,-5.3486166774,-4.068928454,6.7204076606,40.72,-19.12,44.9854732108,133.46
2021-03-07 09:00:00,44.442016658,-14.5740845161,46.7706829553,-4.357983342,-3.8740845161,5.8309990265,48.8,-10.7,49.9592834216,134.49,39.142016658,-24.534084516100002,46.1954410206,-4.357983342,-3.8740845161,5.8309990265,43.5,-20.66,48.1568852813,132.72,42.322016658,-37.2340845161,56.3695852721,-4.357983342,-3.8740845161,5.8309990265,46.68,-33.36,57.3751862742,134.74,38.602016658,-2.1440845161,38.6615155998,-4.357983342,-3.8740845161,5.8309990265,42.96,1.73,42.9948194554,133.7,41.962016658,-12.5940845161,43.8112064066,-4.357983342,-3.8740845161,5.8309990265,46.32,-8.72,47.1336482781,134.74,36.962016658,-20.9940845161,42.5081434562,-4.357983342,-3.8740845161,5.8309990265,41.32,-17.12,44.7262428558,132.72
2021-03-07 09:30:00,46.9230666578,-13.1104576069,48.7202040558,-4.4269333422,-3.8504576069,5.8671767145,51.35,-9.26,52.1782531329,134.3,40.7430666578,-23.7704576069,47.1702462949,-4.4269333422,-3.8504576069,5.8671767145,45.17,-19.92,49.3673505467,132.63,44.7130666578,-35.7604576069,57.254420425,-4.4269333422,-3.8504576069,5.8671767145,49.14,-31.91,58.5917033376,134.53,40.1630666578,-1.4104576069,40.1878254453,-4.4269333422,-3.8504576069,5.8671767145,44.59,2.44,44.6567094623,133.61,44.3330666578,-11.0904576069,45.6992237266,-4.4269333422,-3.8504576069,5.8671767145,48.76,-7.24,49.2945757665,134.53,38.4930666578,-20.7304576069,43.7203391263,-4.4269333422,-3.8504576069,5.8671767145,42.92,-16.88,46.1200693842,132.63
2021-03-07 10:00:00,47.8251666589,-11.9924912538,49.3058456212,-3.8948333411,-3.9124912538,5.5206262839,51.72,-8.08,52.3473475928,133.9,41.9851666589,-23.2124912538,47.9747221939,-3.8948333411,-3.9124912538,5.5206262839,45.88,-19.3,49.7741338448,132.28,45.5651666589,-34.5324912538,57.1723479039,-3.8948333411,-3.9124912538,5.5206262839,49.46,-30.62,58.1710924773,134.12,41.3851666589,-0.9724912538,41.3965911474,-3.8948333411,-3.9124912538,5.5206262839,45.28,2.94,45.3753457287,133.26,45.1451666589,-9.9924912538,46.2378195216,-3.8948333411,-3.9124912538,5.5206262839,49.04,-6.08,49.4154631669,134.12,39.6651666589,-20.8724912538,44.8217172498,-3.8948333411,-3.9124912538,5.5206262839,43.56,-16.96,46.745215798,132.28
2021-03-07 10:30:00,47.7031166582,-11.8924272703,49.1631687881,-4.2168833418,-4.1224272703,5.897161327,51.92,-7.77,52.4981837781,133.62,43.0531166582,-22.8624272703,48.7469120527,-4.2168833418,-4.1224272703,5.897161327,47.27,-18.74,50.8491937006,131.96,45.4431166582,-34.3424272703,56.9603297254,-4.2168833418,-4.1224272703,5.897161327,49.66,-30.22,58.1322973914,133.84,42.4031166582,-0.7324272703,42.4094417794,-4.2168833418,-4.1224272703,5.897161327,46.62,3.39,46.7430903985,132.98,44.9831166582,-9.8824272703,46.0558699086,-4.2168833418,-4.1224272703,5.897161327,49.2,-5.76,49.5360232558,133.84,40.6631166582,-18.9624272703,44.8671673314,-4.2168833418,-4.1224272703,5.897161327,44.88,-14.84,47.2698635496,131.96
2021-03-07 11:00:00,49.0182333329,-11.3927475234,50.3247642341,-4.1917666671,-4.1127475234,5.8724441234,53.21,-7.28,53.7057026767,133.62,44.1582333329,-22.3227475234,49.479840623,-4.1917666671,-4.1127475234,5.8724441234,48.35,-18.21,51.665526224,131.87,46.7282333329,-33.7927475234,57.6669539303,-4.1917666671,-4.1127475234,5.8724441234,50.92,-29.68,58.938517117399996,133.75,43.4882333329,-0.2627475234,43.4890270606,-4.1917666671,-4.1127475234,5.8724441234,47.68,3.85,47.8351847493,132.88,46.2882333329,-9.4327475234,47.239573145,-4.1917666671,-4.1127475234,5.8724441234,50.48,-5.32,50.7595587057,133.75,41.6882333329,-19.4327475234,45.9950048889,-4.1917666671,-4.1127475234,5.8724441234,45.88,-15.32,48.3702057056,131.87
2021-03-07 11:30:00,50.3311000243,-11.0349091373,51.526583909,-3.8188999757,-3.7549091373,5.3556829307000005,54.15,-7.28,54.6371750734,133.94,43.5911000243,-21.6949091373,48.6914066731,-3.8188999757,-3.7549091373,5.3556829307000005,47.41,-17.94,50.6907457037,132.25,47.9711000243,-33.5649091373,58.5476691504,-3.8188999757,-3.7549091373,5.3556829307000005,51.79,-29.81,59.7565075954,134.14,42.9311000243,0.4650908627,42.933619214,-3.8188999757,-3.7549091373,5.3556829307000005,46.75,4.22,46.9400777588,133.26,47.5411000243,-8.9949091373,48.3845489998,-3.8188999757,-3.7549091373,5.3556829307000005,51.36,-5.24,51.626613292,134.14,41.1811000243,-18.9549091373,45.3340002605,-3.8188999757,-3.7549091373,5.3556829307000005,45.0,-15.2,47.4977894222,132.25
2021-03-07 12:00:00,51.0141000685,-10.6632357175,52.1166288412,-2.5058999315,-3.5032357175,4.3072259006,53.52,-7.16,53.9968147209,133.94,43.8941000685,-21.3532357175,48.812423587,-2.5058999315,-3.5032357175,4.3072259006,46.4,-17.85,49.7150128231,132.25,48.6841000685,-33.1832357175,58.9174739119,-2.5058999315,-3.5032357175,4.3072259006,51.19,-29.68,59.1719401406,134.14,43.2541000685,0.7767642825000001,43.261074137,-2.5058999315,-3.5032357175,4.3072259006,45.76,4.28,45.9597214961,133.26,48.2141000685,-8.6632357175,48.9862337654,-2.5058999315,-3.5032357175,4.3072259006,50.72,-5.16,50.9818006744,134.14,41.4941000685,-18.5032357175,45.4326982746,-2.5058999315,-3.5032357175,4.3072259006,44.0,-15.0,46.4865571967,132.25
2021-03-07 12:30:00,52.0247000818,-10.6023070968,53.0940517796,-4.2452999182,-3.8823070968,5.7528149448,56.27,-6.72,56.6698447148,133.94,45.3747000818,-21.4023070968,50.1689361715,-4.2452999182,-3.8823070968,5.7528149448,49.62,-17.52,52.6221892361,132.25,49.5747000818,-33.1223070968,59.6216245637,-4.2452999182,-3.8823070968,5.7528149448,53.82,-29.24,61.2500612245,134.14,44.6647000818,0.7676929032,44.6712971134,-4.2452999182,-3.8823070968,5.7528149448,48.91,4.65,49.1305465062,133.26,49.1547000818,-8.5623070968,49.8948658977,-4.2452999182,-3.8823070968,5.7528149448,53.4,-4.68,53.6046863623,134.14,42.8747000818,-19.9623070968,47.2941181515,-4.2452999182,-3.8823070968,5.7528149448,47.12,-16.08,49.7881592349,132.25
2021-03-07 13:00:00,51.9510333963,-10.4951813294,53.0005537904,-2.6589666037,-3.6751813294,4.5361945729,54.61,-6.82,55.0342120867,134.48,45.6810333963,-21.1651813294,50.3460198314,-2.6589666037,-3.6751813294,4.5361945729,48.34,-17.49,51.4067670643,132.77,49.5610333963,-33.2351813294,59.6730534606,-2.6589666037,-3.6751813294,4.5361945729,52.22,-29.56,60.006016365,134.69,45.0010333963,1.1748186706000001,45.0163659756,-2.6589666037,-3.6751813294,4.5361945729,47.66,4.85,47.9061384376,133.75,49.1410333963,-8.4751813294,49.8665204504,-2.6589666037,-3.6751813294,4.5361945729,51.8,-4.8,52.0219184575,134.69,43.2610333963,-18.9151813294,47.215475167,-2.6589666037,-3.6751813294,4.5361945729,45.92,-15.24,48.3828895375,132.77
2021-03-07 13:30:00,50.8801000131,-10.1425790373,51.8811766141,-1.0598999869,-3.0225790373,3.2030254477,51.94,-7.12,52.4257379538,134.82,44.2801000131,-21.5025790373,49.2248734119,-1.0598999869,-3.0225790373,3.2030254477,45.34,-18.48,48.961474651,133.18,48.6201000131,-32.9925790373,58.7573348341,-1.0598999869,-3.0225790373,3.2030254477,49.68,-29.97,58.0198526368,135.04,43.6901000131,0.9374209627000001,43.7001555742,-1.0598999869,-3.0225790373,3.2030254477,44.75,3.96,44.9248717305,134.18,48.2201000131,-8.1825790373,48.9094330878,-1.0598999869,-3.0225790373,3.2030254477,49.28,-5.16,49.5494096837,135.04,41.9801000131,-18.7825790373,45.990369344,-1.0598999869,-3.0225790373,3.2030254477,43.04,-15.76,45.8346942828,133.18
2021-03-07 14:00:00,49.5924333453,-10.3103931622,50.6528740771,0.6024333453,-2.6303931622,2.6984984942,48.99,-7.68,49.5883302804,135.34,42.8524333453,-22.1703931622,48.2478743219,0.6024333453,-2.6303931622,2.6984984942,42.25,-19.54,46.5496949507,133.73,47.4524333453,-33.3603931622,58.005596819,0.6024333453,-2.6303931622,2.6984984942,46.85,-30.73,56.0290585322,135.56,42.3424333453,0.4496068378,42.3448203198,0.6024333453,-2.6303931622,2.6984984942,41.74,3.08,41.8534825313,134.72,47.0024333453,-8.4303931622,47.7524896655,0.6024333453,-2.6303931622,2.6984984942,46.4,-5.8,46.7610949401,135.56,40.7224333453,-19.6703931622,45.22434018,0.6024333453,-2.6303931622,2.6984984942,40.12,-17.04,43.5887141357,133.73
2021-03-07 14:30:00,48.7443500016,-11.4815060658,50.0783050693,0.3943500016,-2.6715060658,2.7004548845,48.35,-8.81,49.1460944532,135.82,42.3143500016,-22.3815060658,47.868946404,0.3943500016,-2.6715060658,2.7004548845,41.92,-19.71,46.3224621539,134.1,46.6343500016,-34.6515060658,58.0989627506,0.3943500016,-2.6715060658,2.7004548845,46.24,-31.98,56.2215083398,136.05,41.8243500016,0.36849393420000004,41.8259732802,0.3943500016,-2.6715060658,2.7004548845,41.43,3.04,41.5413829813,135.12,46.2343500016,-9.5515060658,47.2106596882,0.3943500016,-2.6715060658,2.7004548845,45.84,-6.88,46.3534249004,136.05,40.2343500016,-18.0315060658,44.0901137564,0.3943500016,-2.6715060658,2.7004548845,39.84,-15.36,42.6984215165,134.1
2021-03-07 15:00:00,48.4825500141,-12.0223468192,49.9509207014,-0.5174499859,-2.9223468192,2.9678048149,49.0,-9.1,49.8378370317,135.82,42.1125500141,-22.9823468192,47.9755680947,-0.5174499859,-2.9223468192,2.9678048149,42.63,-20.06,47.1139098356,134.18,46.3525500141,-35.2223468192,58.2166007962,-0.5174499859,-2.9223468192,2.9678048149,46.87,-32.3,56.9217612166,136.12,41.6125500141,-0.1823468192,41.6129495355,-0.5174499859,-2.9223468192,2.9678048149,42.13,2.74,42.2190063834,135.12,45.9625500141,-10.0823468192,47.055389927,-0.5174499859,-2.9223468192,2.9678048149,46.48,-7.16,47.028246831,136.12,40.0025500141,-20.4023468192,44.9050082214,-0.5174499859,-2.9223468192,2.9678048149,40.52,-17.48,44.1295909793,134.18
2021-03-07 15:30:00,49.6860166807,-12.3353093384,51.1943366992,-2.5639833193,-3.3853093384,4.2466845631,52.25,-8.95,53.0109894267,135.72,42.9160166807,-23.4553093384,48.9074229939,-2.5639833193,-3.3853093384,4.2466845631,45.48,-20.07,49.7115207975,134.04,47.4360166807,-35.4553093384,59.2220789809,-2.5639833193,-3.3853093384,4.2466845631,50.0,-32.07,59.4010513375,135.95,42.346016680700004,-0.6453093384,42.3509333175,-2.5639833193,-3.3853093384,4.2466845631,44.91,2.74,44.9935073094,135.04,47.1160166807,-10.2653093384,48.2213189748,-2.5639833193,-3.3853093384,4.2466845631,49.68,-6.88,50.1541304381,135.95,40.7560166807,-19.4253093384,45.1485939822,-2.5639833193,-3.3853093384,4.2466845631,43.32,-16.04,46.19419877,134.04
2021-03-07 16:00:00,50.6857333295,-12.6304897035,52.2357428712,-5.4942666705,-4.0704897035,6.837825142,56.18,-8.56,56.8283907919,135.64,43.9457333295,-23.730489703499998,49.9436043897,-5.4942666705,-4.0704897035,6.837825142,49.44,-19.66,53.2055373058,133.96,48.2657333295,-35.6804897035,60.0223155111,-5.4942666705,-4.0704897035,6.837825142,53.76,-31.61,62.3644906978,135.86,43.2757333295,-0.9504897035000001,43.2861701457,-5.4942666705,-4.0704897035,6.837825142,48.77,3.12,48.8696971548,134.95,47.9457333295,-10.5104897035,49.0842514287,-5.4942666705,-4.0704897035,6.837825142,53.44,-6.44,53.8266402444,135.86,41.5857333295,-21.1504897035,46.6552937109,-5.4942666705,-4.0704897035,6.837825142,47.08,-17.08,50.0824600035,133.96
2021-03-07 16:30:00,52.605349993,-12.4788646801,54.0651913118,-8.114650007,-4.9288646801,9.4942746838,60.72,-7.55,61.1875877936,135.15,46.565349993,-23.2088646801,52.0286768975,-8.114650007,-4.9288646801,9.4942746838,54.68,-18.28,57.6546685013,133.45,50.005349993,-35.3988646801,61.2667499428,-8.114650007,-4.9288646801,9.4942746838,58.12,-30.47,65.6228260592,135.38,45.755349993,-0.5488646801,45.7586418659,-8.114650007,-4.9288646801,9.4942746838,53.87,4.38,54.0477686866,134.42,49.725349993,-10.2488646801,50.7705589801,-8.114650007,-4.9288646801,9.4942746838,57.84,-5.32,58.0841458575,135.38,43.965349993,-19.8888646801,48.2547296984,-8.114650007,-4.9288646801,9.4942746838,52.08,-14.96,54.1860498653,133.45
2021-03-07 17:00:00,55.130449986,-11.6218593797,56.3421168497,-11.189550014,-5.8718593797,12.6366436244,66.32,-5.75,66.5687982466,133.97,49.340449986,-22.4818593797,54.2209738569,-11.189550014,-5.8718593797,12.6366436244,60.53,-16.61,62.7676110745,132.31,52.280449986,-34.1618593797,62.4522064224,-11.189550014,-5.8718593797,12.6366436244,63.47,-28.29,69.4893157255,134.19,48.360449986,-0.1418593797,48.360658049,-11.189550014,-5.8718593797,12.6366436244,59.55,5.73,59.8250399081,133.24,51.970449986,-9.3118593797,52.7980908448,-11.189550014,-5.8718593797,12.6366436244,63.16,-3.44,63.2536101736,134.19,46.410449986,-18.8318593797,50.0856146573,-11.189550014,-5.8718593797,12.6366436244,57.6,-12.96,59.04,132.31
2021-03-07 17:30:00,57.5277666433,-11.7097780072,58.7074342476,-14.5022333567,-6.7797780072,16.0087526735,72.03,-4.93,72.1985166053,133.43,52.0677666433,-21.4897780072,56.3281713001,-14.5022333567,-6.7797780072,16.0087526735,66.57,-14.71,68.1758681646,131.67,54.4377666433,-33.9797780072,64.1723908743,-14.5022333567,-6.7797780072,16.0087526735,68.94,-27.2,74.111831714,133.64,50.9077666433,0.5902219928,50.9111880298,-14.5022333567,-6.7797780072,16.0087526735,65.41,7.37,65.823893838,132.56,54.0977666433,-9.2997780072,54.8912946356,-14.5022333567,-6.7797780072,16.0087526735,68.6,-2.52,68.6462701099,133.64,48.8177666433,-19.3397780072,52.5090597269,-14.5022333567,-6.7797780072,16.0087526735,63.32,-12.56,64.5536675953,131.67
2021-03-07 18:00:00,58.9298999764,-10.9031168437,59.9300514611,-16.2201000236,-7.2931168437,17.7842963896,75.15,-3.61,75.2366572889,132.88,53.5898999764,-21.2831168437,57.6614987844,-16.2201000236,-7.2931168437,17.7842963896,69.81,-13.99,71.1980069946,131.21,55.6798999764,-33.0331168437,64.741316559,-16.2201000236,-7.2931168437,17.7842963896,71.9,-25.74,76.3685642133,133.08,52.3398999764,0.6968831563,52.3445391198,-16.2201000236,-7.2931168437,17.7842963896,68.56,7.99,69.0240081421,132.06,55.3798999764,-8.4131168437,56.0153001993,-16.2201000236,-7.2931168437,17.7842963896,71.6,-1.12,71.6087592408,133.08,50.1398999764,-19.0931168437,53.6521824388,-16.2201000236,-7.2931168437,17.7842963896,66.36,-11.8,67.4009614175,131.21
2021-03-07 18:30:00,61.3897666344,-10.038521256,62.2051071571,-17.1402333656,-7.568521256,18.7368651015,78.53,-2.47,78.5688347884,131.41,55.6097666344,-20.108521256,59.133736329,-17.1402333656,-7.568521256,18.7368651015,72.75,-12.54,73.8228562168,129.75,57.9997666344,-31.698521256,66.0966654186,-17.1402333656,-7.568521256,18.7368651015,75.14,-24.13,78.9194304338,131.63,54.2697666344,1.421478744,54.2883797177,-17.1402333656,-7.568521256,18.7368651015,71.41,8.99,71.9736632387,130.61,57.6197666344,-7.488521256,58.1043497305,-17.1402333656,-7.568521256,18.7368651015,74.76,0.08,74.7600428036,131.63,51.9797666344,-18.848521256,55.2916168411,-17.1402333656,-7.568521256,18.7368651015,69.12,-11.28,70.0343687057,129.75
2021-03-07 19:00:00,62.5338999675,-10.2508511045,63.3685142126,-16.8361000325,-7.5208511045,18.4395625122,79.37,-2.73,79.4169364808,132.01,56.4038999675,-19.8608511045,59.7984392618,-16.8361000325,-7.5208511045,18.4395625122,73.24,-12.34,74.2722909301,130.29,59.1038999675,-32.0808511045,67.2491784259,-16.8361000325,-7.5208511045,18.4395625122,75.94,-24.56,79.8127633903,132.22,55.0338999675,1.7991488955000001,55.0633006855,-16.8361000325,-7.5208511045,18.4395625122,71.87,9.32,72.4717827848,131.15,58.8038999675,-7.7208511045,59.3086013422,-16.8361000325,-7.5208511045,18.4395625122,75.64,-0.2,75.6402644099,132.22,52.7238999675,-18.0008511045,55.7121195816,-16.8361000325,-7.5208511045,18.4395625122,69.56,-10.48,70.3450353614,130.29
2021-03-07 19:30:00,60.9271499686,-11.0375203131,61.9188538166,-15.6928500314,-7.1275203131,17.2356342477,76.62,-3.91,76.7197008597,132.46,54.6671499686,-21.2475203131,58.6511245003,-15.6928500314,-7.1275203131,17.2356342477,70.36,-14.12,71.7628316052,130.8,57.6071499686,-32.9875203131,66.3834333544,-15.6928500314,-7.1275203131,17.2356342477,73.3,-25.86,77.7279203375,132.68,53.3871499686,0.5924796869,53.3904374767,-15.6928500314,-7.1275203131,17.2356342477,69.08,7.72,69.5100338081,131.65,57.2671499686,-8.5275203131,57.8985757011,-15.6928500314,-7.1275203131,17.2356342477,72.96,-1.4,72.9734307813,132.68,51.1471499686,-19.8075203131,54.8485989873,-15.6928500314,-7.1275203131,17.2356342477,66.84,-12.68,68.0321100658,130.8
2021-03-07 20:00:00,58.2511666379,-12.1102503627,59.4966938453,-14.3888333621,-6.7102503627,15.8765860768,72.64,-5.4,72.8404393177,132.97,52.1811666379,-23.0802503627,57.0576209502,-14.3888333621,-6.7102503627,15.8765860768,66.57,-16.37,68.5532041556,131.39,55.1011666379,-34.2002503627,64.852106286,-14.3888333621,-6.7102503627,15.8765860768,69.49,-27.49,74.7299150274,133.19,51.0211666379,-1.0502503627,51.0319749854,-14.3888333621,-6.7102503627,15.8765860768,65.41,5.66,65.654426355,132.22,54.8111666379,-9.6702503627,55.6576834793,-14.3888333621,-6.7102503627,15.8765860768,69.2,-2.96,69.2632774275,133.19,48.9711666379,-19.4302503627,52.6850053719,-14.3888333621,-6.7102503627,15.8765860768,63.36,-12.72,64.6242059913,131.39
2021-03-07 20:30:00,55.627649974,-13.2860949081,57.1922701031,-13.182350026,-6.3060949081,14.6130484567,68.81,-6.98,69.1631151699,133.23,49.777649974,-24.1360949081,55.3205704449,-13.182350026,-6.3060949081,14.6130484567,62.96,-17.83,65.436003087,131.62,52.667649974,-35.4760949081,63.5014540284,-13.182350026,-6.3060949081,14.6130484567,65.85,-29.17,72.0216037033,133.45,48.747649974,-1.9960949081,48.7885004163,-13.182350026,-6.3060949081,14.6130484567,61.93,4.31,62.0797954249,132.5,52.377649974,-10.8660949081,53.4928989246,-13.182350026,-6.3060949081,14.6130484567,65.56,-4.5600000000000005,65.7183931636,133.45,46.737649974,-21.7060949081,51.532149977,-13.182350026,-6.3060949081,14.6130484567,59.92,-15.4,61.8673290194,131.62
2021-03-07 21:00:00,53.2573999758,-14.9375119326,55.3125656151,-12.0926000242,-5.9675119326,13.4848868742,65.35,-8.97,65.9627425142,133.94,47.4773999758,-24.5675119326,53.4571431244,-12.0926000242,-5.9675119326,13.4848868742,59.57,-18.6,62.4062889459,132.19,50.4573999758,-37.3075119326,62.7518896841,-12.0926000242,-5.9675119326,13.4848868742,62.55,-31.34,69.9621190359,134.16,46.5173999758,-2.2775119326,46.5731205859,-12.0926000242,-5.9675119326,13.4848868742,58.61,3.69,58.7260436263,133.1,50.1873999758,-12.5275119326,51.7273010272,-12.0926000242,-5.9675119326,13.4848868742,62.28,-6.5600000000000005,62.6245319344,134.16,44.6273999758,-21.8475119326,49.6882139571,-12.0926000242,-5.9675119326,13.4848868742,56.72,-15.88,58.9010424356,132.19
2021-03-07 21:30:00,50.826683311,-15.2945414521,53.078006129,-11.143316689,-5.6445414521,12.4913712232,61.97,-9.65,62.7168510051,134.2,45.216683311,-26.0545414521,52.186086076,-11.143316689,-5.6445414521,12.4913712232,56.36,-20.41,59.941785926,132.55,48.156683311,-37.7645414521,61.1982576436,-11.143316689,-5.6445414521,12.4913712232,59.3,-32.12,67.4402283507,134.43,44.346683311,-3.6145414521,44.4937437243,-11.143316689,-5.6445414521,12.4913712232,55.49,2.03,55.5271195003,133.5,47.896683311,-12.9645414521,49.6202741555,-11.143316689,-5.6445414521,12.4913712232,59.04,-7.32,59.492049889,134.43,42.536683311,-22.7645414521,48.2451424978,-11.143316689,-5.6445414521,12.4913712232,53.68,-17.12,56.3439153769,132.55
2021-03-07 22:00:00,48.2828333133,-15.6934924902,50.7692593929,-10.0071666867,-5.2634924902,11.3069774161,58.29,-10.43,59.215783369,134.0,42.8228333133,-26.8634924902,50.5513825899,-10.0071666867,-5.2634924902,11.3069774161,52.83,-21.6,57.0751162942,132.41,45.7728333133,-38.1134924902,59.5633325069,-10.0071666867,-5.2634924902,11.3069774161,55.78,-32.85,64.7343100682,134.23,42.0728333133,-4.4834924902,42.3110506596,-10.0071666867,-5.2634924902,11.3069774161,52.08,0.78,52.0858406863,133.34,45.4728333133,-13.4634924902,47.4240888112,-10.0071666867,-5.2634924902,11.3069774161,55.48,-8.2,56.0827103482,134.23,40.3928333133,-23.5434924902,46.7533637476,-10.0071666867,-5.2634924902,11.3069774161,50.4,-18.28,53.6126701443,132.41
2021-03-07 22:30:00,45.8082666491,-16.5629479383,48.7106614388,-8.7717333509,-4.9029479383000005,10.0489902212,54.58,-11.66,55.8115758602,134.33,40.5482666491,-27.6229479383,49.0631142617,-8.7717333509,-4.9029479383000005,10.0489902212,49.32,-22.72,54.3015727212,132.71,43.4682666491,-39.0729479383,58.4481433929,-8.7717333509,-4.9029479383000005,10.0489902212,52.24,-34.17,62.4228043266,134.57,39.8982666491,-5.1429479383,40.2283680392,-8.7717333509,-4.9029479383000005,10.0489902212,48.67,-0.24,48.6705917367,133.66,43.1882666491,-14.3429479383,45.507653551,-8.7717333509,-4.9029479383000005,10.0489902212,51.96,-9.44,52.8105595502,134.57,38.2282666491,-22.4229479383,44.3191715315,-8.7717333509,-4.9029479383000005,10.0489902212,47.0,-17.52,50.1592503931,132.71
2021-03-07 23:00:00,43.2223999847,-17.9161823981,46.7885183796,-7.6276000153,-4.5061823981,8.8592303163,50.85,-13.41,52.5885025457,135.14,38.0923999847,-27.5761823981,47.0263412594,-7.6276000153,-4.5061823981,8.8592303163,45.72,-23.07,51.2107732806,133.37,41.0523999847,-40.6461823981,57.77033571,-7.6276000153,-4.5061823981,8.8592303163,48.68,-36.14,60.6287225661,135.38,37.5223999847,-4.8961823981,37.8404955397,-7.6276000153,-4.5061823981,8.8592303163,45.15,-0.39,45.151684354,134.33,40.7323999847,-15.7861823981,43.6844590584,-7.6276000153,-4.5061823981,8.8592303163,48.36,-11.28,49.6581111199,135.38,35.9323999847,-24.9461823981,43.7429924091,-7.6276000153,-4.5061823981,8.8592303163,43.56,-20.44,48.1172235275,133.37
2021-03-07 23:30:00,41.6627999867,-18.3545730037,45.5266872601,-6.6272000132999995,-4.1745730037,7.8324223443,48.29,-14.18,50.3288833574,135.55,36.5427999867,-27.4745730037,45.7190156566,-6.6272000132999995,-4.1745730037,7.8324223443,43.17,-23.3,49.056486829,133.72,39.6027999867,-41.2445730037,57.1795117944,-6.6272000132999995,-4.1745730037,7.8324223443,46.23,-37.07,59.2570485259,135.81,36.0427999867,-4.7045730037,36.3485410716,-6.6272000132999995,-4.1745730037,7.8324223443,42.67,-0.53,42.6732914128,134.68,39.3327999867,-16.2945730037,42.5744320475,-6.6272000132999995,-4.1745730037,7.8324223443,45.96,-12.12,47.5312107988,135.81,34.5327999867,-24.0945730037,42.1077513429,-6.6272000132999995,-4.1745730037,7.8324223443,41.16,-19.92,45.7269286089,133.72
2021-03-08 00:00:00,40.6434333246,-18.2249412339,44.5425319822,-5.9865666754,-3.9749412339,7.1860377381,46.63,-14.25,48.7587879259,136.24,35.5434333246,-28.2049412339,45.3746004115,-5.9865666754,-3.9749412339,7.1860377381,41.53,-24.23,48.0815328375,134.47,38.6534333246,-41.3549412339,56.606705188,-5.9865666754,-3.9749412339,7.1860377381,44.64,-37.38,58.2236549866,136.49,35.1134333246,-5.2149412339,35.498574787,-5.9865666754,-3.9749412339,7.1860377381,41.1,-1.24,41.1187013414,135.46,38.3734333246,-16.1349412339,41.6275955796,-5.9865666754,-3.9749412339,7.1860377381,44.36,-12.16,45.9964694297,136.49,33.6134333246,-24.3749412339,41.5210869321,-5.9865666754,-3.9749412339,7.1860377381,39.6,-20.4,44.5457068638,134.47
2021-03-08 00:30:00,42.6567333204,-17.6989925214,46.1828023602,-6.4532666796,-4.1189925214,7.655765816,49.11,-13.58,50.9530028556,134.75,37.6167333204,-27.1589925214,46.396438446,-6.4532666796,-4.1189925214,7.655765816,44.07,-23.04,49.7293323905,132.96,40.5667333204,-40.3189925214,57.1951135171,-6.4532666796,-4.1189925214,7.655765816,47.02,-36.2,59.3407145222,135.0,37.1067333204,-4.6389925214000005,37.3955867627,-6.4532666796,-4.1189925214,7.655765816,43.56,-0.52,43.5631036544,133.89,40.2667333204,-15.6389925214,43.1970820702,-6.4532666796,-4.1189925214,7.655765816,46.72,-11.52,48.1193183659,135.0,35.5467333204,-23.9589925214,42.8672785746,-6.4532666796,-4.1189925214,7.655765816,42.0,-19.84,46.4502486538,132.96
2021-03-08 01:00:00,42.7242999839,-18.0375195165,46.3758333556,-8.0257000161,-4.6575195165,9.2792428999,50.75,-13.38,52.4841585624,134.19,38.2542999839,-26.7775195165,46.6950427639,-8.0257000161,-4.6575195165,9.2792428999,46.28,-22.12,51.2945689133,132.35,40.5642999839,-40.4775195165,57.3052529826,-8.0257000161,-4.6575195165,9.2792428999,48.59,-35.82,60.3660542027,134.44,37.6642999839,-4.4575195165,37.927153512,-8.0257000161,-4.6575195165,9.2792428999,45.69,0.2,45.6904377304,133.25,40.2542999839,-15.8575195165,43.2651082561,-8.0257000161,-4.6575195165,9.2792428999,48.28,-11.2,49.5620661393,134.44,36.0142999839,-20.7375195165,41.5580860848,-8.0257000161,-4.6575195165,9.2792428999,44.04,-16.08,46.8837711794,132.35
2021-03-08 01:30:00,41.43636665,-18.4883041638,45.3738897606,-8.32363335,-4.7183041638,9.5679290511,49.76,-13.77,51.6301317062,134.34,37.33636665,-26.8683041638,45.999022199,-8.32363335,-4.7183041638,9.5679290511,45.66,-22.15,50.7489714181,132.45,39.30636665,-40.9683041638,56.7749276115,-8.32363335,-4.7183041638,9.5679290511,47.63,-36.25,59.8554876348,134.59,36.76636665,-4.5583041638,37.0478589596,-8.32363335,-4.7183041638,9.5679290511,45.09,0.16,45.0902838758,133.37,38.99636665,-16.3983041638,42.3039122464,-8.32363335,-4.7183041638,9.5679290511,47.32,-11.68,48.7401764461,134.59,35.15636665,-20.1983041638,40.545549782,-8.32363335,-4.7183041638,9.5679290511,43.48,-15.48,46.1534484085,132.45
2021-03-08 02:00:00,40.1150666503,-18.5887765193,44.2126812673,-8.1649333497,-4.6487765193,9.3955978911,48.28,-13.94,50.2521840321,134.49,36.2050666503,-27.2987765193,45.3434675627,-8.1649333497,-4.6487765193,9.3955978911,44.37,-22.65,49.8168585922,132.63,38.0550666503,-41.1487765193,56.0482819255,-8.1649333497,-4.6487765193,9.3955978911,46.22,-36.5,58.8942985356,134.75,35.6650666503,-4.8687765193,35.9958603727,-8.1649333497,-4.6487765193,9.3955978911,43.83,-0.22,43.8305521298,133.56,37.7550666503,-16.4887765193,41.1986020257,-8.1649333497,-4.6487765193,9.3955978911,45.92,-11.84,47.4218515033,134.75,34.0750666503,-22.0487765193,40.586435088900004,-8.1649333497,-4.6487765193,9.3955978911,42.24,-17.4,45.6834499573,132.63
