Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-08 02:30:00,39.8474333175,-18.6640447098,44.0018693571,-7.9125666825,-4.5740447098,9.1395074546,47.76,-14.09,49.7950369013,134.87,35.7874333175,-27.5440447098,45.1598802305,-7.9125666825,-4.5740447098,9.1395074546,43.7,-22.97,49.369129018,133.01,37.8074333175,-41.3240447098,56.0096302901,-7.9125666825,-4.5740447098,9.1395074546,45.72,-36.75,58.6590223239,135.11,35.2774333175,-5.0140447098,35.6319792577,-7.9125666825,-4.5740447098,9.1395074546,43.19,-0.44,43.1922412014,133.91,37.4874333175,-16.6140447098,41.0040746555,-7.9125666825,-4.5740447098,9.1395074546,45.4,-12.04,46.9693687418,135.11,33.6874333175,-25.1340447098,42.0305051956,-7.9125666825,-4.5740447098,9.1395074546,41.6,-20.56,46.4033791873,133.01
2021-03-08 03:00:00,38.9774166516,-18.7725314794,43.2625351428,-7.5225833483999995,-4.5125314794,8.7722403402,46.5,-14.26,48.6374094705,134.87,35.0474166516,-27.6325314794,44.6304628019,-7.5225833483999995,-4.5125314794,8.7722403402,42.57,-23.12,48.4431553473,133.01,36.9974166516,-41.4425314794,55.5544080547,-7.5225833483999995,-4.5125314794,8.7722403402,44.52,-36.93,57.8433686778,135.11,34.5574166516,-5.1225314794,34.9350164504,-7.5225833483999995,-4.5125314794,8.7722403402,42.08,-0.61,42.0844211081,133.91,36.6774166516,-16.7125314794,40.3056025967,-7.5225833483999995,-4.5125314794,8.7722403402,44.2,-12.2,45.8528079838,135.11,33.0374166516,-25.0725314794,41.4741212541,-7.5225833483999995,-4.5125314794,8.7722403402,40.56,-20.56,45.4733680301,133.01
2021-03-08 03:30:00,38.2773666525,-18.8991287432,42.6888025728,-7.5026333475,-4.4691287432,8.732847122799999,45.78,-14.43,48.0003468737,135.26,34.3473666525,-27.8991287432,44.2504574054,-7.5026333475,-4.4691287432,8.732847122799999,41.85,-23.43,47.9623539873,133.39,36.3173666525,-41.6891287432,55.2895521408,-7.5026333475,-4.4691287432,8.732847122799999,43.82,-37.22,57.4936587808,135.5,33.8873666525,-5.2491287432,34.2914999847,-7.5026333475,-4.4691287432,8.732847122799999,41.39,-0.78,41.3973489489,134.28,36.0173666525,-16.8691287432,39.7720782099,-7.5026333475,-4.4691287432,8.732847122799999,43.52,-12.4,45.2520761955,135.5,32.3373666525,-24.1091287432,40.3355348393,-7.5026333475,-4.4691287432,8.732847122799999,39.84,-19.64,44.4179603314,133.39
2021-03-08 04:00:00,37.6024166528,-18.875181539,42.0739137265,-6.9275833472,-4.325181539,8.1669214749,44.53,-14.55,46.8468077888,135.44,33.5724166528,-28.225181539,43.860780121,-6.9275833472,-4.325181539,8.1669214749,40.5,-23.9,47.0261629309,133.6,35.6924166528,-41.705181539,54.8932671074,-6.9275833472,-4.325181539,8.1669214749,42.62,-37.38,56.6897592163,135.67,33.1524166528,-5.545181539,33.612970238,-6.9275833472,-4.325181539,8.1669214749,40.08,-1.22,40.0985635653,134.49,35.3524166528,-16.885181539,39.1778345343,-6.9275833472,-4.325181539,8.1669214749,42.28,-12.56,44.1061446966,135.67,31.6324166528,-24.365181539,39.9283339839,-6.9275833472,-4.325181539,8.1669214749,38.56,-20.04,43.456589834,133.6
2021-03-08 04:30:00,37.4570499863,-18.6866867243,41.8595610872,-6.8329500137,-4.2666867243,8.0556701455,44.29,-14.42,46.5783265049,135.63,33.3770499863,-28.2966867243,43.7576272822,-6.8329500137,-4.2666867243,8.0556701455,40.21,-24.03,46.8431958773,133.79,35.5570499863,-41.6166867243,54.73803447,-6.8329500137,-4.2666867243,8.0556701455,42.39,-37.35,56.4972087806,135.86,32.9470499863,-5.5266867243,33.4073699796,-6.8329500137,-4.2666867243,8.0556701455,39.78,-1.26,39.7999497487,134.69,35.2470499863,-16.7066867243,39.0059984367,-6.8329500137,-4.2666867243,8.0556701455,42.08,-12.44,43.8802917037,135.86,31.4870499863,-25.7066867243,40.6481003146,-6.8329500137,-4.2666867243,8.0556701455,38.32,-21.44,43.9100899566,133.79
2021-03-08 05:00:00,37.1100499867,-18.6223792512,41.5204626539,-6.6399500133,-4.1823792512,7.8473710489,43.75,-14.44,46.0714238981,135.23,33.0600499867,-28.1723792512,43.4355828532,-6.6399500133,-4.1823792512,7.8473710489,39.7,-23.99,46.3854513829,133.4,35.2400499867,-41.4123792512,54.376891032,-6.6399500133,-4.1823792512,7.8473710489,41.88,-37.23,56.0357680415,135.46,32.6700499867,-5.5323792512,33.1351684214,-6.6399500133,-4.1823792512,7.8473710489,39.31,-1.35,39.3331742935,134.31,34.8800499867,-16.6623792512,38.6555658268,-6.6399500133,-4.1823792512,7.8473710489,41.52,-12.48,43.3550550686,135.46,31.1600499867,-25.1423792512,40.0385807639,-6.6399500133,-4.1823792512,7.8473710489,37.8,-20.96,43.2222350186,133.4
2021-03-08 05:30:00,38.1825666598,-18.5144529559,42.4345774692,-7.0174333402,-4.3244529559,8.2428917288,45.2,-14.19,47.3750577836,134.86,34.2025666598,-27.5844529559,43.9399318502,-7.0174333402,-4.3244529559,8.2428917288,41.22,-23.26,47.3298637226,132.99,36.2625666598,-41.1844529559,54.8737907023,-7.0174333402,-4.3244529559,8.2428917288,43.28,-36.86,56.8490809073,135.09,33.7525666598,-5.0744529559,34.1318887395,-7.0174333402,-4.3244529559,8.2428917288,40.77,-0.75,40.7768978712,133.89,35.9025666598,-16.5244529559,39.5228014981,-7.0174333402,-4.3244529559,8.2428917288,42.92,-12.2,44.6202465255,135.09,32.2225666598,-24.6844529559,40.5908366492,-7.0174333402,-4.3244529559,8.2428917288,39.24,-20.36,44.207546867,132.99
2021-03-08 06:00:00,39.5488166514,-18.1556619816,43.5170881438,-7.6311833486000005,-4.5056619816,8.8620510714,47.18,-13.65,49.1149152499,134.33,35.3688166514,-26.9456619816,44.4637143179,-7.6311833486000005,-4.5056619816,8.8620510714,43.0,-22.44,48.5031297959,132.47,37.5488166514,-40.6256619816,55.3205029203,-7.6311833486000005,-4.5056619816,8.8620510714,45.18,-36.12,57.8436409642,134.57,34.8688166514,-4.6456619816,35.1769320708,-7.6311833486000005,-4.5056619816,8.8620510714,42.5,-0.14,42.5002305876,133.32,37.2088166514,-16.1056619816,40.5448934449,-7.6311833486000005,-4.5056619816,8.8620510714,44.84,-11.6,46.3161483718,134.57,33.2488166514,-22.2656619816,40.0155408835,-7.6311833486000005,-4.5056619816,8.8620510714,40.88,-17.76,44.5712014646,132.47
2021-03-08 06:30:00,42.9708833134,-16.1913147441,45.9200989315,-9.9491166866,-5.2513147441,11.249943528,52.92,-10.94,54.0389674217,133.26,39.0808833134,-24.921314744100002,46.3506997696,-9.9491166866,-5.2513147441,11.249943528,49.03,-19.67,52.8284942053,131.4,40.7108833134,-38.3913147441,55.9577435923,-9.9491166866,-5.2513147441,11.249943528,50.66,-33.14,60.536726043,133.49,38.4108833134,-2.9013147441,38.5203009355,-9.9491166866,-5.2513147441,11.249943528,48.36,2.35,48.4170641407,132.26,40.3308833134,-14.0913147441,42.7217193013,-9.9491166866,-5.2513147441,11.249943528,50.28,-8.84,51.0511899959,133.49,36.6508833134,-21.2913147441,42.3864050279,-9.9491166866,-5.2513147441,11.249943528,46.6,-16.04,49.2832791117,131.4
2021-03-08 07:00:00,46.15123331,-14.7178561533,48.4412182525,-11.66876669,-5.7978561533,13.0297832691,57.82,-8.92,58.5040067004,133.13,42.24123331,-23.6778561533,48.4248145434,-11.66876669,-5.7978561533,13.0297832691,53.91,-17.88,56.7977332294,131.31,43.68123331,-36.9078561533,57.1860121823,-11.66876669,-5.7978561533,13.0297832691,55.35,-31.11,63.493736699,133.37,41.43123331,-1.7178561533,41.4668316049,-11.66876669,-5.7978561533,13.0297832691,53.1,4.08,53.2565150944,132.13,43.33123331,-12.5178561533,45.1031318518,-11.66876669,-5.7978561533,13.0297832691,55.0,-6.72,55.4090100976,133.37,39.53123331,-20.8378561533,44.6870748212,-11.66876669,-5.7978561533,13.0297832691,51.2,-15.04,53.3632982489,131.31
2021-03-08 07:30:00,50.0866166399,-12.0633567296,51.5188678255,-13.5633833601,-6.3433567296,14.9734278898,63.65,-5.72,63.9065012342,132.37,45.8866166399,-22.3033567296,51.0198128972,-13.5633833601,-6.3433567296,14.9734278898,59.45,-15.96,61.5550493461,130.67,47.3566166399,-34.0933567296,58.3524302208,-13.5633833601,-6.3433567296,14.9734278898,60.92,-27.75,66.94257912570001,132.6,44.9166166399,-0.48335672960000003,44.9192173141,-13.5633833601,-6.3433567296,14.9734278898,58.48,5.86,58.7728678899,131.48,46.9966166399,-9.8633567296,48.02049335,-13.5633833601,-6.3433567296,14.9734278898,60.56,-3.52,60.6622122907,132.6,42.9566166399,-19.2233567296,47.0617504679,-13.5633833601,-6.3433567296,14.9734278898,56.52,-12.88,57.9689986113,130.67
2021-03-08 08:00:00,53.5376999861,-11.05121108,54.6663935717,-13.9423000139,-6.55121108,15.4047426558,67.48,-4.5,67.6298780126,134.14,48.9976999861,-20.55121108,53.1331053185,-13.9423000139,-6.55121108,15.4047426558,62.94,-14.0,64.4782412912,132.32,50.6076999861,-33.69121108,60.7966857807,-13.9423000139,-6.55121108,15.4047426558,64.55,-27.14,70.023439647,134.37,47.9176999861,1.74878892,47.9496009852,-13.9423000139,-6.55121108,15.4047426558,61.86,8.3,62.4143380963,133.16,50.2976999861,-8.751211080000001,51.0533281898,-13.9423000139,-6.55121108,15.4047426558,64.24,-2.2,64.2776601939,134.37,45.8576999861,-19.79121108,49.9461778721,-13.9423000139,-6.55121108,15.4047426558,59.8,-13.24,61.2481640541,132.32
2021-03-08 08:30:00,55.7308999973,-9.8415713909,56.5931951913,-13.9191000027,-6.6215713909,15.4138428878,69.65,-3.22,69.7243924319,133.45,51.0008999973,-18.8715713909,54.3804009483,-13.9191000027,-6.6215713909,15.4138428878,64.92,-12.25,66.065640843,131.6,52.7208999973,-32.2315713909,61.7929404613,-13.9191000027,-6.6215713909,15.4138428878,66.64,-25.61,71.3916080502,133.69,49.8608999973,3.1584286091,49.9608348591,-13.9191000027,-6.6215713909,15.4138428878,63.78,9.78,64.5254740393,132.45,52.3608999973,-7.5015713909,52.8955330994,-13.9191000027,-6.6215713909,15.4138428878,66.28,-0.88,66.2858416255,133.69,47.7208999973,-16.8615713909,50.6122207212,-13.9191000027,-6.6215713909,15.4138428878,61.64,-10.24,62.4847757458,131.6
2021-03-08 09:00:00,57.2618666474,-8.821427166,57.9373709206,-12.8081333526,-6.281427166,14.2655040997,70.07,-2.54,70.1160217069,134.05,51.9618666474,-17.851427166,54.9427796653,-12.8081333526,-6.281427166,14.2655040997,64.77,-11.57,65.7952718666,132.19,54.2218666474,-31.441427166,62.6783388817,-12.8081333526,-6.281427166,14.2655040997,67.03,-25.16,71.5964140163,134.29,50.8118666474,4.328572834,50.9959050805,-12.8081333526,-6.281427166,14.2655040997,63.62,10.61,64.4986550247,133.02,53.9118666474,-6.5214271660000005,54.3048651383,-12.8081333526,-6.281427166,14.2655040997,66.72,-0.24,66.7204316533,134.29,48.7118666474,-16.161427166,51.3228767736,-12.8081333526,-6.281427166,14.2655040997,61.52,-9.88,62.3083044224,132.19
2021-03-08 09:30:00,57.6761666454,-7.7423958026,58.1935124534,-10.8538333546,-5.8523958026,12.3311084303,68.53,-1.8900000000000001,68.5560573545,134.05,52.6661666454,-16.8123958026,55.2845526503,-10.8538333546,-5.8523958026,12.3311084303,63.52,-10.96,64.4586068729,132.19,54.6661666454,-30.4423958026,62.5709935825,-10.8538333546,-5.8523958026,12.3311084303,65.52,-24.59,69.9824156485,134.29,51.5261666454,5.3676041974,51.8049903386,-10.8538333546,-5.8523958026,12.3311084303,62.38,11.22,63.3810129297,133.12,54.3061666454,-5.5323958026,54.5872433727,-10.8538333546,-5.8523958026,12.3311084303,65.16,0.32,65.1607857534,134.29,49.4261666454,-16.5323958026,52.1178094343,-10.8538333546,-5.8523958026,12.3311084303,60.28,-10.68,61.2187944997,132.19
2021-03-08 10:00:00,57.2747499916,-7.4989208701,57.7635767661,-8.8052500084,-5.3789208701,10.318198362,66.08,-2.12,66.1139985177,134.66,52.0547499916,-16.6089208701,54.6402164084,-8.8052500084,-5.3789208701,10.318198362,60.86,-11.23,61.8874179458,132.77,54.3747499916,-30.3689208701,62.2806935692,-8.8052500084,-5.3789208701,10.318198362,63.18,-24.99,67.9427148413,134.86,51.0047499916,5.6910791299,51.3212714512,-8.8052500084,-5.3789208701,10.318198362,59.81,11.07,60.8258251074,133.67,54.0347499916,-5.3789208701,54.3018139327,-8.8052500084,-5.3789208701,10.318198362,62.84,0.0,62.84,134.86,48.9147499916,-17.0589208701,51.8040495327,-8.8052500084,-5.3789208701,10.318198362,57.72,-11.68,58.8899040583,132.77
2021-03-08 10:30:00,56.2242000216,-7.5212105769,56.725032187,-6.9757999783999995,-4.9912105769,8.5775269374,63.2,-2.5300000000000002,63.2506197598,135.23,50.7842000216,-16.9512105769,53.5385703195,-6.9757999783999995,-4.9912105769,8.5775269374,57.76,-11.96,58.9852456128,133.36,53.4242000216,-30.5712105769,61.5527746254,-6.9757999783999995,-4.9912105769,8.5775269374,60.4,-25.58,65.5934173527,135.43,49.8042000216,5.4987894231,50.1068361096,-6.9757999783999995,-4.9912105769,8.5775269374,56.78,10.49,57.7408737378,134.29,53.0642000216,-5.3912105769,53.3373647213,-6.9757999783999995,-4.9912105769,8.5775269374,60.04,-0.4,60.0413324303,135.43,47.8242000216,-16.0712105769,50.4523331186,-6.9757999783999995,-4.9912105769,8.5775269374,54.8,-11.08,55.9089116331,133.36
2021-03-08 11:00:00,3.4943000353,-4.8588725575,5.9848788849000005,-5.9456999647,-4.5288725575,7.4740908954,9.44,-0.33,9.4457662474,120.86,55.9143000353,-17.0288725575,58.4499054662,-5.9456999647,-4.5288725575,7.4740908954,61.86,-12.5,63.1102970996,132.88,70.7843000353,-29.8288725575,76.8126211604,-5.9456999647,-4.5288725575,7.4740908954,76.73,-25.3,80.7934582748,134.76,54.8843000353,5.3111274425,55.1406788594,-5.9456999647,-4.5288725575,7.4740908954,60.83,9.84,61.6207310895,133.81,70.4943000353,-4.5688725575,70.6422036315,-5.9456999647,-4.5288725575,7.4740908954,76.44,-0.04,76.4400104657,134.76,52.8143000353,-14.5288725575,54.7762578679,-5.9456999647,-4.5288725575,7.4740908954,58.76,-10.0,59.6048454406,132.88
2021-03-08 11:30:00,-4.2177665796,-4.1743648371,5.934212392,-4.2177665796,-4.1743648371,5.934212392,0.0,0.0,0.0,0.0,56.7522334204,-16.3743648371,59.0672144427,-4.2177665796,-4.1743648371,5.934212392,60.97,-12.2,62.1786209239,132.88,72.8322334204,-29.5743648371,78.6077431334,-4.2177665796,-4.1743648371,5.934212392,77.05,-25.4,81.1286786531,134.76,55.7222334204,6.0056351629,56.0449368906,-4.2177665796,-4.1743648371,5.934212392,59.94,10.18,60.7983223453,133.81,72.6222334204,-4.2543648371,72.7467415568,-4.2177665796,-4.1743648371,5.934212392,76.84,-0.08,76.840041645,134.76,53.6622334204,-15.2143648371,55.7773448011,-4.2177665796,-4.1743648371,5.934212392,57.88,-11.04,58.923475797,132.88
2021-03-08 12:00:00,-3.4691665989000002,-3.9037482566,5.222486701,-3.4691665989000002,-3.9037482566,5.222486701,0.0,0.0,0.0,0.0,55.9008334011,-16.7337482566,58.3517052506,-3.4691665989000002,-3.9037482566,5.222486701,59.37,-12.83,60.7404790893,133.3,71.7508334011,-29.8437482566,77.7099183101,-3.4691665989000002,-3.9037482566,5.222486701,75.22,-25.94,79.5671540273,135.21,54.9008334011,5.7562517434,55.2017748109,-3.4691665989000002,-3.9037482566,5.222486701,58.37,9.66,59.1639459468,134.27,71.5308334011,-4.4637482566,71.6699740167,-3.4691665989000002,-3.9037482566,5.222486701,75.0,-0.56,75.0020906375,135.21,52.9308334011,-15.8237482566,55.2454897112,-3.4691665989000002,-3.9037482566,5.222486701,56.4,-11.92,57.645870624,133.3
2021-03-08 12:30:00,-2.8721499766000003,-3.711090068,4.6927001801,-2.8721499766000003,-3.711090068,4.6927001801,0.0,0.0,0.0,0.0,55.7478500234,-16.881090068,58.247695097,-2.8721499766000003,-3.711090068,4.6927001801,58.62,-13.17,60.0812225242,132.99,71.8978500234,-29.611090068,77.7567842249,-2.8721499766000003,-3.711090068,4.6927001801,74.77,-25.9,79.1287741596,134.87,54.7778500234,5.508909932,55.0541637102,-2.8721499766000003,-3.711090068,4.6927001801,57.65,9.22,58.3826249838,133.95,71.6478500234,-4.3910900680000005,71.7822825282,-2.8721499766000003,-3.711090068,4.6927001801,74.52,-0.68,74.5231024582,134.87,52.8078500234,-16.591090068,55.3528074603,-2.8721499766000003,-3.711090068,4.6927001801,55.68,-12.88,57.1503000867,132.99
2021-03-08 13:00:00,-5.5907666527,-4.3265346219,7.0693403935,-5.5907666527,-4.3265346219,7.0693403935,0.0,0.0,0.0,0.0,57.1092333473,-17.3365346219,59.6826605156,-5.5907666527,-4.3265346219,7.0693403935,62.7,-13.01,64.0355377896,132.88,73.9292333473,-30.0665346219,79.8093230613,-5.5907666527,-4.3265346219,7.0693403935,79.52,-25.74,83.5821631689,134.74,56.0392333473,5.0634653781,56.2675248771,-5.5907666527,-4.3265346219,7.0693403935,61.63,9.39,62.3412303376,133.84,73.7292333473,-4.7665346219,73.8831489738,-5.5907666527,-4.3265346219,7.0693403935,79.32,-0.44,79.3212203638,134.74,54.0092333473,-16.9265346219,56.5995129049,-5.5907666527,-4.3265346219,7.0693403935,59.6,-12.6,60.9173210179,132.88
2021-03-08 13:30:00,-4.4956833072,-4.072050953,6.0657041934,-4.4956833072,-4.072050953,6.0657041934,0.0,0.0,0.0,0.0,56.3243166928,-17.592050953,59.0077021045,-4.4956833072,-4.072050953,6.0657041934,60.82,-13.52,62.3045969412,133.26,72.8743166928,-30.482050953,78.9925405576,-4.4956833072,-4.072050953,6.0657041934,77.37,-26.41,81.7533179755,135.14,55.3043166928,4.957949047,55.526108306,-4.4956833072,-4.072050953,6.0657041934,59.8,9.03,60.4779372995,134.26,72.7443166928,-5.032050953,72.9181537609,-4.4956833072,-4.072050953,6.0657041934,77.24,-0.96,77.2459655904,135.14,53.3443166928,-16.072050953,55.7128974768,-4.4956833072,-4.072050953,6.0657041934,57.84,-12.0,59.0716988075,133.26
2021-03-08 14:00:00,-2.1216999951,-3.4453654026000002,4.0462517997,-2.1216999951,-3.4453654026000002,4.0462517997,0.0,0.0,0.0,0.0,53.2883000049,-18.1153654026,56.2832957554,-2.1216999951,-3.4453654026000002,4.0462517997,55.41,-14.67,57.3190805928,133.75,69.1683000049,-31.2653654026,75.9063686349,-2.1216999951,-3.4453654026000002,4.0462517997,71.29,-27.82,76.5259204453,135.65,52.3883000049,4.5346345974,52.5841885774,-2.1216999951,-3.4453654026000002,4.0462517997,54.51,7.98,55.0910201394,134.73,68.9983000049,-5.8453654026,69.2454597809,-2.1216999951,-3.4453654026000002,4.0462517997,71.12,-2.4,71.160483416,135.65,50.5183000049,-17.3253654026,53.4066187071,-2.1216999951,-3.4453654026000002,4.0462517997,52.64,-13.88,54.4391770695,133.75
2021-03-08 14:30:00,-1.7126166397,-3.2277272219,3.6539401711,-1.7126166397,-3.2277272219,3.6539401711,0.0,0.0,0.0,0.0,52.0073833603,-18.0077272219,55.0367710143,-1.7126166397,-3.2277272219,3.6539401711,53.72,-14.78,55.7161269293,133.67,67.6973833603,-32.8977272219,75.2674974355,-1.7126166397,-3.2277272219,3.6539401711,69.41,-29.67,75.4854754241,135.76,51.1673833603,4.5822727781,51.3721553349,-1.7126166397,-3.2277272219,3.6539401711,52.88,7.8100000000000005,53.4536294371,134.65,67.5273833603,-7.4677272219,67.939049547,-1.7126166397,-3.2277272219,3.6539401711,69.24,-4.24,69.3696994371,135.76,49.2873833603,-18.1077272219,52.5084368806,-1.7126166397,-3.2277272219,3.6539401711,51.0,-14.88,53.1264002168,133.67
2021-03-08 15:00:00,-2.3230832864,-3.4136199961,4.12910613,-2.3230832864,-3.4136199961,4.12910613,0.0,0.0,0.0,0.0,51.3969167136,-18.7036199961,54.694318248,-2.3230832864,-3.4136199961,4.12910613,53.72,-15.29,55.8535809058,133.53,66.5869167136,-33.8436199961,74.6940967671,-2.3230832864,-3.4136199961,4.12910613,68.91,-30.43,75.3297617147,135.66,50.5869167136,3.8563800039,50.7336950095,-2.3230832864,-3.4136199961,4.12910613,52.91,7.27,53.4071249928,134.5,66.3969167136,-8.4536199961,66.9329084988,-2.3230832864,-3.4136199961,4.12910613,68.72,-5.04,68.9045716916,135.66,48.7169167136,-14.5336199961,50.8386082054,-2.3230832864,-3.4136199961,4.12910613,51.04,-11.12,52.2373046778,133.53
2021-03-08 15:30:00,-3.7829832886,-3.8187122004000003,5.3752698007,-3.7829832886,-3.8187122004000003,5.3752698007,0.0,0.0,0.0,0.0,51.5770167114,-19.5487122004,55.1574183727,-3.7829832886,-3.8187122004000003,5.3752698007,55.36,-15.73,57.5513900788,134.33,66.85701671140001,-34.8987122004,75.4173772867,-3.7829832886,-3.8187122004000003,5.3752698007,70.64,-31.08,77.1749700356,136.47,50.7170167114,3.3312877996,50.8263048284,-3.7829832886,-3.8187122004000003,5.3752698007,54.5,7.15,54.967012835,135.31,66.7770167114,-9.1787122004,67.4048864589,-3.7829832886,-3.8187122004000003,5.3752698007,70.56,-5.36,70.7632899179,136.47,48.8970167114,-13.4187122004,50.7048329097,-3.7829832886,-3.8187122004000003,5.3752698007,52.68,-9.6,53.5475713735,134.33
2021-03-08 16:00:00,-5.9985666415,-4.4100094287000005,7.4451987827,-5.9985666415,-4.4100094287000005,7.4451987827,0.0,0.0,0.0,0.0,53.1614333585,-19.7900094287,56.7255010548,-5.9985666415,-4.4100094287000005,7.4451987827,59.16,-15.38,61.1265081614,134.03,69.2614333585,-35.2000094287,77.6929006709,-5.9985666415,-4.4100094287000005,7.4451987827,75.26,-30.79,81.3147692612,136.17,52.2014333585,3.0699905713,52.2916292229,-5.9985666415,-4.4100094287000005,7.4451987827,58.2,7.48,58.6787048255,135.0,69.2414333585,-9.4500094287,69.883322558,-5.9985666415,-4.4100094287000005,7.4451987827,75.24,-5.04,75.4086148925,136.17,50.3614333585,-15.3700094287,52.654640439,-5.9985666415,-4.4100094287000005,7.4451987827,56.36,-10.96,57.4157748358,134.03
2021-03-08 16:30:00,-8.6545832995,-5.1874075977,10.0901441849,-8.6545832995,-5.1874075977,10.0901441849,0.0,0.0,0.0,0.0,56.4454167005,-20.1374075977,59.9299612152,-8.6545832995,-5.1874075977,10.0901441849,65.1,-14.95,66.7945544188,133.75,73.8654167005,-34.9874075977,81.7326034992,-8.6545832995,-5.1874075977,10.0901441849,82.52,-29.8,87.7359128294,135.84,55.3554167005,2.6125924023,55.4170352613,-8.6545832995,-5.1874075977,10.0901441849,64.01,7.8,64.4834870335,134.69,73.8654167005,-9.3074075977,74.449497114,-8.6545832995,-5.1874075977,10.0901441849,82.52,-4.12,82.6227862033,135.84,53.3854167005,-16.5074075977,55.8793094256,-8.6545832995,-5.1874075977,10.0901441849,62.04,-11.32,63.0642846626,133.75
2021-03-08 17:00:00,-12.0892499115,-6.159753788,13.5680702442,-12.0892499115,-6.159753788,13.5680702442,0.0,0.0,0.0,0.0,58.9307500885,-20.179753788,62.2900936662,-12.0892499115,-6.159753788,13.5680702442,71.02,-14.02,72.3906126511,132.89,75.9107500885,-33.709753788,83.0589518321,-12.0892499115,-6.159753788,13.5680702442,88.0,-27.55,92.2117264777,134.83,57.6807500885,2.350246212,57.72861152,-12.0892499115,-6.159753788,13.5680702442,69.77,8.51,70.2870756256,133.8,75.8707500885,-8.239753788,76.3168674769,-12.0892499115,-6.159753788,13.5680702442,87.96,-2.08,87.9845895598,134.83,55.5507500885,-17.399753788,58.2120027768,-12.0892499115,-6.159753788,13.5680702442,67.64,-11.24,68.5675375086,132.89
2021-03-08 17:30:00,-14.6131998902,-6.8613793146,16.1438575665,-14.6131998902,-6.8613793146,16.1438575665,0.0,0.0,0.0,0.0,61.7268001098,-19.2113793146,64.6473119856,-14.6131998902,-6.8613793146,16.1438575665,76.34,-12.35,77.3325164468,131.6,79.4168001098,-32.7713793146,85.9126966278,-14.6131998902,-6.8613793146,16.1438575665,94.03,-25.91,97.534450324,133.52,60.3068001098,2.9786206854,60.380314016,-14.6131998902,-6.8613793146,16.1438575665,74.92,9.84,75.5634303086,132.49,79.3468001098,-7.5813793146,79.7081677119,-14.6131998902,-6.8613793146,16.1438575665,93.96,-0.72,93.9627585802,133.52,58.0668001098,-16.9813793146,60.4989298948,-14.6131998902,-6.8613793146,16.1438575665,72.68,-10.12,73.3811746976,131.6
2021-03-08 18:00:00,-16.4706165825,-7.383357065,18.0497970115,-16.4706165825,-7.383357065,18.0497970115,0.0,0.0,0.0,0.0,64.1793834175,-18.553357065,66.8073372784,-16.4706165825,-7.383357065,18.0497970115,80.65,-11.17,81.4198464749,130.49,82.6093834175,-31.223357065,88.3131261762,-16.4706165825,-7.383357065,18.0497970115,99.08,-23.84,101.9077622166,132.31,62.6393834175,3.286642935,62.7255480383,-16.4706165825,-7.383357065,18.0497970115,79.11,10.67,79.8263177154,131.34,82.4893834175,-6.383357065,82.735999565,-16.4706165825,-7.383357065,18.0497970115,98.96,1.0,98.9650524175,132.31,60.2093834175,-17.303357065,62.6464365884,-16.4706165825,-7.383357065,18.0497970115,76.68,-9.92,77.3190067189,130.49
2021-03-08 18:30:00,-17.3989832315,-7.6643819754999996,19.0122951943,-17.3989832315,-7.6643819754999996,19.0122951943,0.0,0.0,0.0,0.0,66.2710167685,-17.7143819755,68.5977185649,-17.3989832315,-7.6643819754999996,19.0122951943,83.67,-10.05,84.2714150825,129.02,85.3610167685,-29.6143819755,90.3521709952,-17.3989832315,-7.6643819754999996,19.0122951943,102.76,-21.95,105.0781618606,130.74,64.6410167685,3.6856180245,64.7460024179,-17.3989832315,-7.6643819754999996,19.0122951943,82.04,11.35,82.8213988049,129.85,85.1610167685,-5.2243819755,85.3211166364,-17.3989832315,-7.6643819754999996,19.0122951943,102.56,2.44,102.5890208551,130.74,62.1210167685,-15.2243819755,63.9593818833,-17.3989832315,-7.6643819754999996,19.0122951943,79.52,-7.5600000000000005,79.8785578237,129.02
2021-03-08 19:00:00,-17.2466165145,-7.6947742991,18.8853205616,-17.2466165145,-7.6947742991,18.8853205616,0.0,0.0,0.0,0.0,67.2233834855,-17.8747742991,69.5592613782,-17.2466165145,-7.6947742991,18.8853205616,84.47,-10.18,85.0812159057,128.8,86.6233834855,-28.884774299100002,91.3123253059,-17.2466165145,-7.6947742991,18.8853205616,103.87,-21.19,106.0094005266,130.43,65.5633834855,3.4352257009000002,65.6533169739,-17.2466165145,-7.6947742991,18.8853205616,82.81,11.13,83.5546108841,129.64,86.3533834855,-4.6547742991,86.4787474653,-17.2466165145,-7.6947742991,18.8853205616,103.6,3.04,103.6445927195,130.43,62.9533834855,-14.7347742991,64.6547915155,-17.2466165145,-7.6947742991,18.8853205616,80.2,-7.04,80.5083945934,128.8
2021-03-08 19:30:00,-16.3460832306,-7.3510912419,17.9229735096,-16.3460832306,-7.3510912419,17.9229735096,0.0,0.0,0.0,0.0,65.4239167694,-18.8210912419,68.0773263355,-16.3460832306,-7.3510912419,17.9229735096,81.77,-11.47,82.5705383294,129.32,84.5739167694,-31.0210912419,90.0836028341,-16.3460832306,-7.3510912419,17.9229735096,100.92,-23.67,103.658647975,131.09,63.8439167694,2.6489087581,63.898845264,-16.3460832306,-7.3510912419,17.9229735096,80.19,10.0,80.8111137159,130.15,84.3739167694,-6.6310912419,84.6340900706,-16.3460832306,-7.3510912419,17.9229735096,100.72,0.72,100.7225734381,131.09,61.3739167694,-18.5510912419,64.1163056163,-16.3460832306,-7.3510912419,17.9229735096,77.72,-11.2,78.5228527245,129.32
2021-03-08 20:00:00,-15.0157832571,-6.8945818873,16.5229841804,-15.0157832571,-6.8945818873,16.5229841804,0.0,0.0,0.0,0.0,62.5442167429,-20.1545818873,65.7113857641,-15.0157832571,-6.8945818873,16.5229841804,77.56,-13.26,78.6853302719,130.14,81.0142167429,-33.7145818873,87.7495090944,-15.0157832571,-6.8945818873,16.5229841804,96.03,-26.82,99.7049311719,132.06,61.0642167429,1.5654181127,61.0842786672,-15.0157832571,-6.8945818873,16.5229841804,76.08,8.46,76.5489255313,130.99,80.9042167429,-9.0945818873,81.4137808144,-15.0157832571,-6.8945818873,16.5229841804,95.92,-2.2,95.9452260407,132.06,58.7042167429,-18.6945818873,61.6090290083,-15.0157832571,-6.8945818873,16.5229841804,73.72,-11.8,74.6584114484,130.14
2021-03-08 20:30:00,-14.0155999141,-6.5295617536,15.461960343,-14.0155999141,-6.5295617536,15.461960343,0.0,0.0,0.0,0.0,59.2444000859,-22.2495617536,63.2846106076,-14.0155999141,-6.5295617536,15.461960343,73.26,-15.72,74.9276050598,131.16,76.8644000859,-36.0995617536,84.9194580727,-14.0155999141,-6.5295617536,15.461960343,90.88,-29.57,95.5696567954,133.1,57.9344000859,-0.1795617536,57.9346783518,-14.0155999141,-6.5295617536,15.461960343,71.95,6.35,72.2296684196,132.06,76.8244000859,-11.1695617536,77.6321296779,-14.0155999141,-6.5295617536,15.461960343,90.84,-4.64,90.958425668,133.1,55.7844000859,-19.3295617536,59.0383879397,-14.0155999141,-6.5295617536,15.461960343,69.8,-12.8,70.963934502,131.16
2021-03-08 21:00:00,-13.0796832936,-6.2095056055,14.4788146934,-13.0796832936,-6.2095056055,14.4788146934,0.0,0.0,0.0,0.0,56.3603167064,-23.5295056055,61.0747323636,-13.0796832936,-6.2095056055,14.4788146934,69.44,-17.32,71.5674227564,131.48,73.2403167064,-37.4695056055,82.2685106318,-13.0796832936,-6.2095056055,14.4788146934,86.32,-31.26,91.8059366272,133.44,55.1503167064,-1.3495056055,55.1668251597,-13.0796832936,-6.2095056055,14.4788146934,68.23,4.86,68.4028690919,132.4,73.2003167064,-12.4895056055,74.2581585834,-13.0796832936,-6.2095056055,14.4788146934,86.28,-6.28,86.5082470057,133.44,53.1203167064,-20.4895056055,56.9349443396,-13.0796832936,-6.2095056055,14.4788146934,66.2,-14.28,67.7226579514,131.48
2021-03-08 21:30:00,-11.9211832661,-5.8383445571,13.274067863,-11.9211832661,-5.8383445571,13.274067863,0.0,0.0,0.0,0.0,53.1088167339,-24.4483445571,58.4659556191,-11.9211832661,-5.8383445571,13.274067863,65.03,-18.61,67.640468656,132.66,69.1888167339,-41.3483445571,80.6025927539,-11.9211832661,-5.8383445571,13.274067863,81.11,-35.51,88.5426010461,134.91,52.0288167339,-1.9483445571,52.0652841848,-11.9211832661,-5.8383445571,13.274067863,63.95,3.89,64.0682027218,133.59,69.2388167339,-16.0383445571,71.0720918423,-11.9211832661,-5.8383445571,13.274067863,81.16,-10.2,81.798444973,134.91,50.1188167339,-20.7183445571,54.2323297674,-11.9211832661,-5.8383445571,13.274067863,62.04,-14.88,63.7994984306,132.66
2021-03-08 22:00:00,-10.6202165516,-5.4898736680999995,11.9552378686,-10.6202165516,-5.4898736680999995,11.9552378686,0.0,0.0,0.0,0.0,49.8597834484,-25.3898736681,55.9521553687,-10.6202165516,-5.4898736680999995,11.9552378686,60.48,-19.9,63.6697761893,132.77,65.0697834484,-43.0198736681,78.0050398912,-10.6202165516,-5.4898736680999995,11.9552378686,75.69,-37.53,84.4835901226,135.13,48.8997834484,-2.8598736681,48.9833410324,-10.6202165516,-5.4898736680999995,11.9552378686,59.52,2.63,59.5780773439,133.72,65.1397834484,-17.7698736681,67.5200695933,-10.6202165516,-5.4898736680999995,11.9552378686,75.76,-12.28,76.7487850067,135.13,47.0597834484,-21.9698736681,51.9355231725,-10.6202165516,-5.4898736680999995,11.9552378686,57.68,-16.48,59.9881054877,132.77
2021-03-08 22:30:00,-9.422483138,-5.0947734606,10.7116714429,-9.422483138,-5.0947734606,10.7116714429,0.0,0.0,0.0,0.0,46.767516862,-26.2347734606,53.6233528602,-9.422483138,-5.0947734606,10.7116714429,56.19,-21.14,60.0351205546,132.9,61.207516862,-44.3347734606,75.57732635,-9.422483138,-5.0947734606,10.7116714429,70.63,-39.24,80.7983570378,135.31,45.937516862,-3.6747734606,46.0842642931,-9.422483138,-5.0947734606,10.7116714429,55.36,1.42,55.3782087106,133.85,61.257516862,-19.0947734606,64.1645832653,-9.422483138,-5.0947734606,10.7116714429,70.68,-14.0,72.053191463,135.31,44.177516862,-23.0147734606,49.8129781637,-9.422483138,-5.0947734606,10.7116714429,53.6,-17.92,56.5162489909,132.9
2021-03-08 23:00:00,-8.2289164585,-4.7306900765,9.491811981,-8.2289164585,-4.7306900765,9.491811981,0.0,0.0,0.0,0.0,44.1310835415,-26.9006900765,51.6836498434,-8.2289164585,-4.7306900765,9.491811981,52.36,-22.17,56.8601661974,133.31,57.9310835415,-44.8306900765,73.2516294223,-8.2289164585,-4.7306900765,9.491811981,66.16,-40.1,77.3637873944,135.7,43.4010835415,-4.2306900765,43.6067975331,-8.2289164585,-4.7306900765,9.491811981,51.63,0.5,51.6324210163,134.29,57.9310835415,-19.5306900765,61.1347552146,-8.2289164585,-4.7306900765,9.491811981,66.16,-14.8,67.7951738695,135.7,41.7710835415,-21.1706900765,46.8297078631,-8.2289164585,-4.7306900765,9.491811981,50.0,-16.44,52.6333886426,133.31
2021-03-08 23:30:00,-7.2157831943,-4.3813865211,8.4418051953,-7.2157831943,-4.3813865211,8.4418051953,0.0,0.0,0.0,0.0,42.1542168057,-27.4113865211,50.2828211769,-7.2157831943,-4.3813865211,8.4418051953,49.37,-23.03,54.4773145447,134.05,55.5342168057,-45.7813865211,71.9721097927,-7.2157831943,-4.3813865211,8.4418051953,62.75,-41.4,75.176608729,136.49,41.5042168057,-4.5113865211,41.748684063,-7.2157831943,-4.3813865211,8.4418051953,48.72,-0.13,48.7201734398,135.04,55.6242168057,-20.2613865211,59.1994702595,-7.2157831943,-4.3813865211,8.4418051953,62.84,-15.88,64.8154302616,136.49,39.9042168057,-22.4613865211,45.7914883284,-7.2157831943,-4.3813865211,8.4418051953,47.12,-18.08,50.4696027327,134.05
2021-03-09 00:00:00,-6.4322998227,-4.0988003611,7.6272305203,-6.4322998227,-4.0988003611,7.6272305203,0.0,0.0,0.0,0.0,40.5877001773,-28.1188003611,49.3763945569,-6.4322998227,-4.0988003611,7.6272305203,47.02,-24.02,52.8000075758,133.97,53.4577001773,-45.8788003611,70.44565303,-6.4322998227,-4.0988003611,7.6272305203,59.89,-41.78,73.0231504387,136.35,40.0177001773,-5.2388003611,40.3591545589,-6.4322998227,-4.0988003611,7.6272305203,46.45,-1.1400000000000001,46.4639871298,134.95,53.4477001773,-20.4988003611,57.2438422059,-6.4322998227,-4.0988003611,7.6272305203,59.88,-16.4,62.0852188528,136.35,38.4877001773,-23.7788003611,45.2408489261,-6.4322998227,-4.0988003611,7.6272305203,44.92,-19.68,49.0419086089,133.97
2021-03-09 00:30:00,-6.9227331833,-4.2336923182,8.1147018043,-6.9227331833,-4.2336923182,8.1147018043,0.0,0.0,0.0,0.0,43.0172668167,-27.9336923182,51.2910948499,-6.9227331833,-4.2336923182,8.1147018043,49.94,-23.7,55.2783284841,133.52,56.4272668167,-44.5036923182,71.8652563507,-6.9227331833,-4.2336923182,8.1147018043,63.35,-40.27,75.0659403458,135.78,42.3772668167,-5.1936923182,42.694346027899996,-6.9227331833,-4.2336923182,8.1147018043,49.3,-0.96,49.3093459701,134.47,56.3972668167,-19.2736923182,59.5997224823,-6.9227331833,-4.2336923182,8.1147018043,63.32,-15.04,65.0816717671,135.78,40.7572668167,-24.0336923182,47.3156756774,-6.9227331833,-4.2336923182,8.1147018043,47.68,-19.8,51.6277289836,133.52
2021-03-09 01:00:00,-8.5563832625,-4.7406820734,9.781909888,-8.5563832625,-4.7406820734,9.781909888,0.0,0.0,0.0,0.0,43.7236167375,-27.6406820734,51.7277678436,-8.5563832625,-4.7406820734,9.781909888,52.28,-22.9,57.0754623284,132.9,56.5636167375,-44.2506820734,71.8161931766,-8.5563832625,-4.7406820734,9.781909888,65.12,-39.51,76.1685926088,135.18,43.0036167375,-5.0006820734,43.2933929567,-8.5563832625,-4.7406820734,9.781909888,51.56,-0.26,51.5606555428,133.82,56.5236167375,-19.1806820734,59.6893442239,-8.5563832625,-4.7406820734,9.781909888,65.08,-14.44,66.6627332173,135.18,41.3636167375,-21.7406820734,46.72907068,-8.5563832625,-4.7406820734,9.781909888,49.92,-17.0,52.7352481743,132.9
2021-03-09 01:30:00,-8.6021498973,-4.8233242137,9.8621214415,-8.6021498973,-4.8233242137,9.8621214415,0.0,0.0,0.0,0.0,42.9078501027,-27.8833242137,51.1719001957,-8.6021498973,-4.8233242137,9.8621214415,51.51,-23.06,56.4361914023,133.14,55.3678501027,-44.8333242137,71.2434262585,-8.6021498973,-4.8233242137,9.8621214415,63.97,-40.01,75.4517130356,135.45,42.2078501027,-5.2133242137,42.5285946117,-8.6021498973,-4.8233242137,9.8621214415,50.81,-0.39,50.8114967306,134.06,55.3578501027,-19.6633242137,58.7463861622,-8.6021498973,-4.8233242137,9.8621214415,63.96,-14.84,65.6590222285,135.45,40.5578501027,-24.0233242137,47.1387241154,-8.6021498973,-4.8233242137,9.8621214415,49.16,-19.2,52.7763735018,133.14
2021-03-09 02:00:00,-8.3402165235,-4.7417229064,9.5939120165,-8.3402165235,-4.7417229064,9.5939120165,0.0,0.0,0.0,0.0,41.5997834765,-28.1517229064,50.2300854856,-8.3402165235,-4.7417229064,9.5939120165,49.94,-23.41,55.1546163073,133.5,53.6797834765,-45.6217229064,70.4475745149,-8.3402165235,-4.7417229064,9.5939120165,62.02,-40.88,74.2809181419,135.86,40.9497834765,-5.4117229064,41.3058290267,-8.3402165235,-4.7417229064,9.5939120165,49.29,-0.67,49.2945534517,134.42,53.6597834765,-20.3817229064,57.400235116,-8.3402165235,-4.7417229064,9.5939120165,62.0,-15.64,63.9422364326,135.86,39.3397834765,-24.7817229064,46.4946486618,-8.3402165235,-4.7417229064,9.5939120165,47.68,-20.04,51.7202474859,133.5
2021-03-09 02:30:00,-8.3149498688,-4.7059182511,9.5542690933,-8.3149498688,-4.7059182511,9.5542690933,0.0,0.0,0.0,0.0,41.2750501312,-28.2259182511,50.0033221342,-8.3149498688,-4.7059182511,9.5542690933,49.59,-23.52,54.8849569554,133.64,53.4050501312,-45.6759182511,70.2736713684,-8.3149498688,-4.7059182511,9.5542690933,61.72,-40.97,74.0803570456,136.01,40.6250501312,-5.4159182511,40.9844710673,-8.3149498688,-4.7059182511,9.5542690933,48.94,-0.71,48.9451499129,134.56,53.4050501312,-20.3859182511,57.1636689031,-8.3149498688,-4.7059182511,9.5542690933,61.72,-15.68,63.6806155749,136.01,39.0050501312,-24.5859182511,46.1070635802,-8.3149498688,-4.7059182511,9.5542690933,47.32,-19.88,51.326375286,133.64
2021-03-09 03:00:00,-8.0564832763,-4.6114106145000004,9.282889132,-8.0564832763,-4.6114106145000004,9.282889132,0.0,0.0,0.0,0.0,40.3335167237,-28.5314106145,49.404796963,-8.0564832763,-4.6114106145000004,9.282889132,48.39,-23.92,53.9792413804,133.86,52.2535167237,-46.2914106145,69.8092021633,-8.0564832763,-4.6114106145000004,9.282889132,60.31,-41.68,73.3111076168,136.25,39.7135167237,-5.6714106145,40.1164343994,-8.0564832763,-4.6114106145000004,9.282889132,47.77,-1.06,47.7817590718,134.77,52.2635167237,-20.9314106145,56.2991929839,-8.0564832763,-4.6114106145000004,9.282889132,60.32,-16.32,62.4887573888,136.25,38.1835167237,-23.9314106145,45.0632151914,-8.0564832763,-4.6114106145000004,9.282889132,46.24,-19.32,50.1138703355,133.86
2021-03-09 03:30:00,-8.6349999106,-4.5625955468,9.766294157899999,-8.6349999106,-4.5625955468,9.766294157899999,0.0,0.0,0.0,0.0,39.5250000894,-29.1725955468,49.1250034402,-8.6349999106,-4.5625955468,9.766294157899999,48.16,-24.61,54.0836176675,134.05,51.4350000894,-46.0025955468,69.0057825927,-8.6349999106,-4.5625955468,9.766294157899999,60.07,-41.44,72.9772464539,136.35,38.9150000894,-6.2225955468,39.409363447,-8.6349999106,-4.5625955468,9.766294157899999,47.55,-1.6600000000000001,47.5789669917,134.97,51.4450000894,-20.6025955468,55.4171000456,-8.6349999106,-4.5625955468,9.766294157899999,60.08,-16.04,62.1843067019,136.35,37.3650000894,-22.2425955468,43.484207344,-8.6349999106,-4.5625955468,9.766294157899999,46.0,-17.68,49.2806493464,134.05
2021-03-09 04:00:00,-7.7592832474,-4.4740206583,8.9567481467,-7.7592832474,-4.4740206583,8.9567481467,0.0,0.0,0.0,0.0,38.7207167526,-29.2140206583,48.5051843504,-7.7592832474,-4.4740206583,8.9567481467,46.48,-24.74,52.65413564,134.49,50.4107167526,-46.2540206583,68.4154572489,-7.7592832474,-4.4740206583,8.9567481467,58.17,-41.78,71.6192522999,136.82,38.1807167526,-6.1540206583,38.6734935325,-7.7592832474,-4.4740206583,8.9567481467,45.94,-1.6800000000000002,45.970708065,135.4,50.4407167526,-20.7940206583,54.5587500009,-7.7592832474,-4.4740206583,8.9567481467,58.2,-16.32,60.4448707501,136.82,36.6807167526,-22.7940206583,43.1861361928,-7.7592832474,-4.4740206583,8.9567481467,44.44,-18.32,48.0680351169,134.49
2021-03-09 04:30:00,-7.5564999144,-4.3783681054,8.7333154199,-7.5564999144,-4.3783681054,8.7333154199,0.0,0.0,0.0,0.0,38.6935000856,-27.3083681054,47.3596232824,-7.5564999144,-4.3783681054,8.7333154199,46.25,-22.93,51.6221599703,134.25,49.3735000856,-58.7083681054,76.7099406616,-7.5564999144,-4.3783681054,8.7333154199,56.93,-54.33,78.6941789461,136.14,38.1135000856,-4.4183681054,38.3687485526,-7.5564999144,-4.3783681054,8.7333154199,45.67,-0.04,45.670017517,135.17,49.9235000856,-14.4983681054,51.9861379458,-7.5564999144,-4.3783681054,8.7333154199,57.48,-10.12,58.3640711397,136.14,36.5235000856,-21.7383681054,42.5032081894,-7.5564999144,-4.3783681054,8.7333154199,44.08,-17.36,47.3752678093,134.25
2021-03-09 05:00:00,-7.4501499689,-4.3788885219,8.6417243214,-7.4501499689,-4.3788885219,8.6417243214,0.0,0.0,0.0,0.0,38.6198500311,-26.9188885219,47.0756771133,-7.4501499689,-4.3788885219,8.6417243214,46.07,-22.54,51.2883661272,134.25,49.1598500311,-59.8288885219,77.4350486333,-7.4501499689,-4.3788885219,8.6417243214,56.61,-55.45,79.2426312032,136.05,38.0498500311,-4.0288885219,38.262553889,-7.4501499689,-4.3788885219,8.6417243214,45.5,0.35000000000000003,45.5013461339,135.17,49.7898500311,-13.5388885219,51.5977777479,-7.4501499689,-4.3788885219,8.6417243214,57.24,-9.16,57.9682947826,136.05,36.4698500311,-20.6188885219,41.8949701655,-7.4501499689,-4.3788885219,8.6417243214,43.92,-16.24,46.8263173867,134.25
2021-03-09 05:30:00,-7.9361333029,-4.5192968939,9.1327025691,-7.9361333029,-4.5192968939,9.1327025691,0.0,0.0,0.0,0.0,39.7838666971,-26.4392968939,47.7681114303,-7.9361333029,-4.5192968939,9.1327025691,47.72,-21.92,52.513662984,133.42,50.4338666971,-58.5292968939,77.2609442404,-7.9361333029,-4.5192968939,9.1327025691,58.37,-54.01,79.5244427833,135.2,39.1738666971,-3.7292968939,39.3509782258,-7.9361333029,-4.5192968939,9.1327025691,47.11,0.79,47.1166233934,134.34,51.0638666971,-12.6792968939,52.6144756867,-7.9361333029,-4.5192968939,9.1327025691,59.0,-8.16,59.5616117982,135.2,37.5438666971,-21.5992968939,43.3136416488,-7.9361333029,-4.5192968939,9.1327025691,45.48,-17.08,48.5814450176,133.42
2021-03-09 06:00:00,-8.7885833026,-4.7465107382,9.9884213294,-8.7885833026,-4.7465107382,9.9884213294,0.0,0.0,0.0,0.0,41.1714166974,-25.5865107382,48.4742723992,-8.7885833026,-4.7465107382,9.9884213294,49.96,-20.84,54.1323119772,132.96,52.1814166974,-58.1465107382,78.1275684991,-8.7885833026,-4.7465107382,9.9884213294,60.97,-53.4,81.0487563137,134.79,40.5014166974,-3.0465107382,40.6158341313,-8.7885833026,-4.7465107382,9.9884213294,49.29,1.7000000000000002,49.3193075783,133.88,52.8114166974,-12.5065107382,54.272078866,-8.7885833026,-4.7465107382,9.9884213294,61.6,-7.76,62.0868552916,134.79,38.8114166974,-23.1465107382,45.1894570162,-8.7885833026,-4.7465107382,9.9884213294,47.6,-18.4,51.0325386396,132.96
2021-03-09 06:30:00,-10.4905666361,-5.3163668067,11.760771419,-10.4905666361,-5.3163668067,11.760771419,0.0,0.0,0.0,0.0,45.4994333639,-23.8263668067,51.3604341068,-10.4905666361,-5.3163668067,11.760771419,55.99,-18.51,58.9703332193,132.0,57.4794333639,-54.6163668067,79.2895502762,-10.4905666361,-5.3163668067,11.760771419,67.97,-49.3,83.966724957,133.67,44.6494333639,-1.6163668066999999,44.6786810612,-10.4905666361,-5.3163668067,11.760771419,55.14,3.7,55.2639991314,132.85,58.1094333639,-9.5963668067,58.8964897236,-10.4905666361,-5.3163668067,11.760771419,68.6,-4.28,68.7333863563,133.67,42.7894333639,-20.5163668067,47.4537344637,-10.4905666361,-5.3163668067,11.760771419,53.28,-15.2,55.4057614333,132.0
2021-03-09 07:00:00,-12.0512999901,-5.8507304698,13.3964502195,-12.0512999901,-5.8507304698,13.3964502195,0.0,0.0,0.0,0.0,48.8687000099,-22.2807304698,53.7082935022,-12.0512999901,-5.8507304698,13.3964502195,60.92,-16.43,63.0966821632,131.35,61.4887000099,-52.0007304698,80.5291015615,-12.0512999901,-5.8507304698,13.3964502195,73.54,-46.15,86.8213919492,132.93,47.8787000099,-0.26073046980000003,47.8794099276,-12.0512999901,-5.8507304698,13.3964502195,59.93,5.59,60.1901403886,132.17,62.1887000099,-7.2507304698,62.6099632747,-12.0512999901,-5.8507304698,13.3964502195,74.24,-1.4,74.2531992577,132.93,45.8687000099,-18.0907304698,49.3073236906,-12.0512999901,-5.8507304698,13.3964502195,57.92,-12.24,59.1991891836,131.35
2021-03-09 07:30:00,-13.5156499871,-6.3158787383,14.9185494875,-13.5156499871,-6.3158787383,14.9185494875,0.0,0.0,0.0,0.0,52.9243500129,-20.3958787383,56.7184158259,-13.5156499871,-6.3158787383,14.9185494875,66.44,-14.08,67.9155357779,131.02,65.9943500129,-49.4958787383,82.4930072534,-13.5156499871,-6.3158787383,14.9185494875,79.51,-43.18,90.4784642885,132.54,51.7643500129,1.4841212617,51.7856210562,-13.5156499871,-6.3158787383,14.9185494875,65.28,7.8,65.7443412014,131.81,66.6843500129,-4.9158787383,66.8653004212,-13.5156499871,-6.3158787383,14.9185494875,80.2,1.4,80.2122185206,132.54,49.6443500129,-18.8358787383,53.0975688337,-13.5156499871,-6.3158787383,14.9185494875,63.16,-12.52,64.3889431502,131.02
2021-03-09 08:00:00,-12.5235166338,-6.1345656294,13.945299005,-12.5235166338,-6.1345656294,13.945299005,0.0,0.0,0.0,0.0,55.2264833662,-18.1745656294,58.1401694254,-12.5235166338,-6.1345656294,13.945299005,67.75,-12.04,68.8115113916,130.48,68.8164833662,-47.3345656294,83.5240653118,-12.5235166338,-6.1345656294,13.945299005,81.34,-41.2,91.1791401583,132.03,54.0064833662,3.4954343706,54.1194817697,-12.5235166338,-6.1345656294,13.945299005,66.53,9.63,67.223342672,131.26,69.4764833662,-3.0545656294,69.5435986423,-12.5235166338,-6.1345656294,13.945299005,82.0,3.08,82.0578235149,132.03,51.7964833662,-17.3745656294,54.6328767311,-12.5235166338,-6.1345656294,13.945299005,64.32,-11.24,65.2947164784,130.48
2021-03-09 08:30:00,-11.0796166561,-5.7452940867,12.4806373791,-11.0796166561,-5.7452940867,12.4806373791,0.0,0.0,0.0,0.0,56.2503833439,-17.0352940867,58.7733517077,-11.0796166561,-5.7452940867,12.4806373791,67.33,-11.29,68.2700007324,130.48,70.1303833439,-45.8152940867,83.7693967999,-11.0796166561,-5.7452940867,12.4806373791,81.21,-40.07,90.5575452406,132.03,55.0303833439,4.5947059133,55.2218653561,-11.0796166561,-5.7452940867,12.4806373791,66.11,10.34,66.913733269,131.37,70.7603833439,-1.5852940867,70.7781393392,-11.0796166561,-5.7452940867,12.4806373791,81.84,4.16,81.9456600437,132.03,52.7603833439,-17.6652940867,55.639200801,-11.0796166561,-5.7452940867,12.4806373791,63.84,-11.92,64.9432983456,130.48
2021-03-09 09:00:00,-9.35374992,-5.2802499015,10.7412139253,-9.35374992,-5.2802499015,10.7412139253,0.0,0.0,0.0,0.0,56.25625008,-15.9702499015,58.4791805259,-9.35374992,-5.2802499015,10.7412139253,65.61,-10.69,66.4751698005,130.19,70.02625008,-44.4202499015,82.9266802759,-9.35374992,-5.2802499015,10.7412139253,79.38,-39.14,88.5049377154,131.69,55.07625008,5.5197500985,55.3521541046,-9.35374992,-5.2802499015,10.7412139253,64.43,10.8,65.3288978937,131.04,70.60625008,-0.4802499015,70.607883344,-9.35374992,-5.2802499015,10.7412139253,79.96,4.8,80.1039424748,131.69,52.84625008,-16.5602499015,55.3802132925,-9.35374992,-5.2802499015,10.7412139253,62.2,-11.28,63.2145426306,130.19
2021-03-09 09:30:00,-8.9896831419,-5.0564708061,10.3141795605,-8.9896831419,-5.0564708061,10.3141795605,0.0,0.0,0.0,0.0,56.7303168581,-14.8864708061,58.650966436,-8.9896831419,-5.0564708061,10.3141795605,65.72,-9.83,66.4510895321,130.54,71.6803168581,-43.6964708061,83.9490880581,-8.9896831419,-5.0564708061,10.3141795605,80.67,-38.64,89.4466237485,132.03,55.5403168581,6.6735291939,55.9398139843,-8.9896831419,-5.0564708061,10.3141795605,64.53,11.73,65.5874515437,131.44,72.2503168581,0.5435291939,72.2523612768,-8.9896831419,-5.0564708061,10.3141795605,81.24,5.6,81.4327796406,132.03,53.2503168581,-10.2964708061,54.2366440384,-8.9896831419,-5.0564708061,10.3141795605,62.24,-5.24,62.4601889206,130.54
2021-03-09 10:00:00,-6.718599816,-4.4376955865,8.051877148,-6.718599816,-4.4376955865,8.051877148,0.0,0.0,0.0,0.0,55.771400184,-14.3476955865,57.5873722888,-6.718599816,-4.4376955865,8.051877148,62.49,-9.91,63.2709111678,131.13,70.511400184,-43.7876955865,83.0013243309,-6.718599816,-4.4376955865,8.051877148,77.23,-39.35,86.6769600298,132.66,54.661400184,7.3723044135,55.1563191524,-6.718599816,-4.4376955865,8.051877148,61.38,11.81,62.5058437268,132.04,71.081400184,0.7623044135,71.08548769,-6.718599816,-4.4376955865,8.051877148,77.8,5.2,77.9735852709,132.66,52.481400184,-11.2376955865,53.6710645261,-6.718599816,-4.4376955865,8.051877148,59.2,-6.8,59.5892607774,131.13
2021-03-09 10:30:00,-4.8342164869,-3.8332838624,6.1695797436,-4.8342164869,-3.8332838624,6.1695797436,0.0,0.0,0.0,0.0,54.4457835131,-15.3532838624,56.5691317567,-4.8342164869,-3.8332838624,6.1695797436,59.28,-11.52,60.388979127,131.65,68.6957835131,-43.3732838624,81.2425530463,-4.8342164869,-3.8332838624,6.1695797436,73.53,-39.54,83.4869600596,133.04,53.4257835131,6.5267161376,53.8229724888,-4.8342164869,-3.8332838624,6.1695797436,58.26,10.36,59.1739571095,132.59,69.2057835131,1.3267161376,69.2184993146,-4.8342164869,-3.8332838624,6.1695797436,74.04,5.16,74.2195877111,133.04,51.3257835131,-15.4732838624,53.6074487988,-4.8342164869,-3.8332838624,6.1695797436,56.16,-11.64,57.3535979691,131.65
2021-03-09 11:00:00,-2.8677330829,-3.3852052551,4.4366099281,-2.8677330829,-3.3852052551,4.4366099281,0.0,0.0,0.0,0.0,53.2922669171,-15.1152052551,55.3943602099,-2.8677330829,-3.3852052551,4.4366099281,56.16,-11.73,57.3719312905,131.41,67.4022669171,-42.5352052551,79.7013755945,-2.8677330829,-3.3852052551,4.4366099281,70.27,-39.15,80.4400111885,132.74,52.3622669171,6.6747947449,52.7859818662,-2.8677330829,-3.3852052551,4.4366099281,55.23,10.06,56.1387254932,132.35,67.8122669171,1.9747947449,67.8410153131,-2.8677330829,-3.3852052551,4.4366099281,70.68,5.36,70.8829457627,132.74,50.3322669171,-13.9052052551,52.2177347862,-2.8677330829,-3.3852052551,4.4366099281,53.2,-10.52,54.2301613496,131.41
