Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-09 11:30:00,-1.5037162781,-3.0763901035,3.4242281924,-1.5037162781,-3.0763901035,3.4242281924,0.0,0.0,0.0,0.0,52.5262837219,-14.7163901035,54.5489011742,-1.5037162781,-3.0763901035,3.4242281924,54.03,-11.64,55.2696164271,131.78,66.6762837219,-42.2963901035,78.9601888723,-1.5037162781,-3.0763901035,3.4242281924,68.18,-39.22,78.6557105365,133.12,51.6362837219,7.1936098965,52.1349577535,-1.5037162781,-3.0763901035,3.4242281924,53.14,10.27,54.1233082876,132.74,67.0962837219,2.4836098965,67.1422341557,-1.5037162781,-3.0763901035,3.4242281924,68.6,5.5600000000000005,68.8249489647,133.12,49.6562837219,-15.0763901035,51.8945474171,-1.5037162781,-3.0763901035,3.4242281924,51.16,-12.0,52.5485071149,131.78
2021-03-09 12:00:00,-0.4100329897,-2.8627070882,2.8919230497,-0.4100329897,-2.8627070882,2.8919230497,0.0,0.0,0.0,0.0,52.0699670103,-14.7927070882,54.1304502794,-0.4100329897,-2.8627070882,2.8919230497,52.48,-11.93,53.8189121035,131.86,65.8599670103,-42.3627070882,78.3079447211,-0.4100329897,-2.8627070882,2.8919230497,66.27,-39.5,77.1489656444,133.2,51.2499670103,7.1272929118,51.7431872115,-0.4100329897,-2.8627070882,2.8919230497,51.66,9.99,52.6170666229,132.81,66.2299670103,2.4172929118,66.2740660833,-0.4100329897,-2.8627070882,2.8919230497,66.64,5.28,66.8488444178,133.2,49.2699670103,-14.6627070882,51.4054922003,-0.4100329897,-2.8627070882,2.8919230497,49.68,-11.8,51.0621425324,131.86
2021-03-09 12:30:00,-0.2324496049,-2.8813379989000003,2.8906991339,-0.2324496049,-2.8813379989000003,2.8906991339,0.0,0.0,0.0,0.0,52.5275503951,-14.9213379989,54.6057678107,-0.2324496049,-2.8813379989000003,2.8906991339,52.76,-12.04,54.1163487312,131.77,66.6975503951,-42.2113379989,78.9326313027,-0.2324496049,-2.8813379989000003,2.8906991339,66.93,-39.33,77.6303664812,133.08,51.6875503951,6.9886620011,52.1578782392,-0.2324496049,-2.8813379989000003,2.8906991339,51.92,9.87,52.8498183535,132.72,67.0875503951,2.5186620011,67.1348127002,-0.2324496049,-2.8813379989000003,2.8906991339,67.32,5.4,67.5362302768,133.08,49.6875503951,-13.6013379989,51.5155225115,-0.2324496049,-2.8813379989000003,2.8906991339,49.92,-10.72,51.0580532335,131.77
2021-03-09 13:00:00,-0.8180495657,-3.0439161138,3.1519248722,-0.8180495657,-3.0439161138,3.1519248722,0.0,0.0,0.0,0.0,52.7819504343,-15.2539161138,54.9419352449,-0.8180495657,-3.0439161138,3.1519248722,53.6,-12.21,54.9731216141,131.77,67.2219504343,-42.4239161138,79.4894916239,-0.8180495657,-3.0439161138,3.1519248722,68.04,-39.38,78.6144134367,133.08,51.9219504343,6.7160838862,52.3545100223,-0.8180495657,-3.0439161138,3.1519248722,52.74,9.76,53.6354845228,132.72,67.6619504343,2.3960838862,67.7043628917,-0.8180495657,-3.0439161138,3.1519248722,68.48,5.44,68.6957349477,133.08,49.9819504343,-12.8439161138,51.6058286471,-0.8180495657,-3.0439161138,3.1519248722,50.8,-9.8,51.7366407877,131.77
2021-03-09 13:30:00,-1.325699428,-3.2049329792,3.4682956008,-1.325699428,-3.2049329792,3.4682956008,0.0,0.0,0.0,0.0,52.534300572,-15.6549329792,54.8172387408,-1.325699428,-3.2049329792,3.4682956008,53.86,-12.45,55.2802143628,132.19,67.124300572,-44.2449329792,80.3945633834,-1.325699428,-3.2049329792,3.4682956008,68.45,-41.04,79.8103007136,133.62,51.674300572,6.4550670208,52.0759179453,-1.325699428,-3.2049329792,3.4682956008,53.0,9.66,53.8731435875,133.15,67.594300572,0.9550670208,67.601047498,-1.325699428,-3.2049329792,3.4682956008,68.92,4.16,69.0454343168,133.62,49.714300572,-13.7249329792,51.5740774677,-1.325699428,-3.2049329792,3.4682956008,51.04,-10.52,52.1128774872,132.19
2021-03-09 14:00:00,-2.2856328472,-3.3999850837,4.096830004,-2.2856328472,-3.3999850837,4.096830004,0.0,0.0,0.0,0.0,51.9943671528,-15.8199850837,54.3478255652,-2.2856328472,-3.3999850837,4.096830004,54.28,-12.42,55.6828052454,132.38,66.4843671528,-45.8699850837,80.7726847845,-2.2856328472,-3.3999850837,4.096830004,68.77,-42.47,80.8270610625,133.95,51.1143671528,6.3800149163,51.510999988,-2.2856328472,-3.3999850837,4.096830004,53.4,9.78,54.2881976124,133.35,67.0743671528,-0.4399850837,67.0758102137,-2.2856328472,-3.3999850837,4.096830004,69.36,2.96,69.4231315917,133.95,49.1943671528,-12.8799850837,50.8525296846,-2.2856328472,-3.3999850837,4.096830004,51.48,-9.48,52.3455900721,132.38
2021-03-09 14:30:00,-3.5828663266,-3.7022429875,5.1520417557,-3.5828663266,-3.7022429875,5.1520417557,0.0,0.0,0.0,0.0,51.6471336734,-16.4522429875,54.2042684297,-3.5828663266,-3.7022429875,5.1520417557,55.23,-12.75,56.682584627,132.14,66.3171336734,-46.5022429875,80.9964247453,-3.5828663266,-3.7022429875,5.1520417557,69.9,-42.8,81.9624914214,133.71,50.7571336734,5.6877570125,51.0748196137,-3.5828663266,-3.7022429875,5.1520417557,54.34,9.39,55.1453325314,133.1,66.8571336734,-1.1822429875,66.8675857311,-3.5828663266,-3.7022429875,5.1520417557,70.44,2.52,70.4850622473,133.71,48.7771336734,-16.5822429875,51.5187301075,-3.5828663266,-3.7022429875,5.1520417557,52.36,-12.88,53.9209050369,132.14
2021-03-09 15:00:00,-4.875383039,-3.9931558115,6.3019562924,-4.875383039,-3.9931558115,6.3019562924,0.0,0.0,0.0,0.0,52.104616961,-16.7631558115,54.7347650165,-4.875383039,-3.9931558115,6.3019562924,56.98,-12.77,58.3934354187,131.94,67.014616961,-46.7431558115,81.7060677162,-4.875383039,-3.9931558115,6.3019562924,71.89,-42.75,83.6405081285,133.51,51.164616961,5.3168441885,51.4401288965,-4.875383039,-3.9931558115,6.3019562924,56.04,9.31,56.8080777707,132.89,67.604616961,-1.5531558115,67.6224557926,-4.875383039,-3.9931558115,6.3019562924,72.48,2.44,72.5210590105,133.51,49.164616961,-16.3131558115,51.8003727154,-4.875383039,-3.9931558115,6.3019562924,54.04,-12.32,55.4265640285,131.94
2021-03-09 15:30:00,-8.041816452599999,-4.7231960789,9.3262743396,-8.041816452599999,-4.7231960789,9.3262743396,0.0,0.0,0.0,0.0,53.4781835474,-17.4031960789,56.2386641848,-8.041816452599999,-4.7231960789,9.3262743396,61.52,-12.68,62.8131578573,131.79,68.7081835474,-47.1231960789,83.3151252479,-8.041816452599999,-4.7231960789,9.3262743396,76.75,-42.4,87.6830798957,133.33,52.4481835474,4.6768039211,52.6562859718,-8.041816452599999,-4.7231960789,9.3262743396,60.49,9.4,61.2160117943,132.74,69.3581835474,-2.0031960789,69.3871055711,-8.041816452599999,-4.7231960789,9.3262743396,77.4,2.7199999999999998,77.447778535,133.33,50.3981835474,-15.3231960789,52.6761544055,-8.041816452599999,-4.7231960789,9.3262743396,58.44,-10.6,59.3935484712,131.79
2021-03-09 16:00:00,-10.0973498196,-5.3087687258,11.4078700362,-10.0973498196,-5.3087687258,11.4078700362,0.0,0.0,0.0,0.0,55.3226501804,-17.3587687258,57.9820875328,-10.0973498196,-5.3087687258,11.4078700362,65.42,-12.05,66.5205148807,131.04,71.0826501804,-45.5387687258,84.4187337842,-10.0973498196,-5.3087687258,11.4078700362,81.18,-40.23,90.6015744896,132.44,54.1726501804,4.5112312742,54.3601622071,-10.0973498196,-5.3087687258,11.4078700362,64.27,9.82,65.0158849821,131.96,71.7826501804,-0.8687687258000001,71.7879072409,-10.0973498196,-5.3087687258,11.4078700362,81.88,4.44,82.0002926824,132.44,52.0226501804,-17.0287687258,54.7387896844,-10.0973498196,-5.3087687258,11.4078700362,62.12,-11.72,63.215922045,131.04
2021-03-09 16:30:00,-12.3161665191,-5.9252541127,13.6673550487,-12.3161665191,-5.9252541127,13.6673550487,0.0,0.0,0.0,0.0,58.2838334809,-17.1452541127,60.7533125337,-12.3161665191,-5.9252541127,13.6673550487,70.6,-11.22,71.4860014269,130.49,74.5438334809,-44.6452541127,86.8906313985,-12.3161665191,-5.9252541127,13.6673550487,86.86,-38.72,95.0994111443,131.83,56.9938334809,4.5647458873,57.1763409101,-12.3161665191,-5.9252541127,13.6673550487,69.31,10.49,70.0993309526,131.38,75.2838334809,-0.2852541127,75.2843738999,-12.3161665191,-5.9252541127,13.6673550487,87.6,5.64,87.7813738785,131.83,54.7238334809,-17.5252541127,57.4615739653,-12.3161665191,-5.9252541127,13.6673550487,67.04,-11.6,68.0361786111,130.49
2021-03-09 17:00:00,-14.1835330085,-6.4864712673,15.5963751591,-14.1835330085,-6.4864712673,15.5963751591,0.0,0.0,0.0,0.0,60.9264669915,-15.8964712673,62.966119293,-14.1835330085,-6.4864712673,15.5963751591,75.11,-9.41,75.6971611093,129.46,77.6164669915,-44.2364712673,89.3374576448,-14.1835330085,-6.4864712673,15.5963751591,91.8,-37.75,99.258765356,130.9,59.5064669915,5.5235287327,59.7622705683,-14.1835330085,-6.4864712673,15.5963751591,73.69,12.01,74.6622809724,130.33,78.3764669915,-0.32647126730000003,78.3771469343,-14.1835330085,-6.4864712673,15.5963751591,92.56,6.16,92.7647519266,130.9,57.0964669915,-16.3264712673,59.3848482945,-14.1835330085,-6.4864712673,15.5963751591,71.28,-9.84,71.9559865473,129.46
2021-03-09 17:30:00,-16.2089828663,-7.0965034897,17.6943914091,-16.2089828663,-7.0965034897,17.6943914091,0.0,0.0,0.0,0.0,63.0810171337,-18.8665034897,65.8419294717,-16.2089828663,-7.0965034897,17.6943914091,79.29,-11.77,80.1588235942,128.65,80.3810171337,-37.3765034897,88.6459865339,-16.2089828663,-7.0965034897,17.6943914091,96.59,-30.28,101.2250290195,130.0,61.5810171337,2.4034965103,61.6279033126,-16.2089828663,-7.0965034897,17.6943914091,77.79,9.5,78.3679405114,129.5,80.6710171337,-2.6565034897,80.714744726,-16.2089828663,-7.0965034897,17.6943914091,96.88,4.44,96.9816889933,130.0,59.1110171337,-9.3765034897,59.8500723832,-16.2089828663,-7.0965034897,17.6943914091,75.32,-2.2800000000000002,75.3545008609,128.65
2021-03-09 18:00:00,-17.4942161902,-7.5550945103,19.0558928725,-17.4942161902,-7.5550945103,19.0558928725,0.0,0.0,0.0,0.0,64.3857838098,-24.2650945103,68.806423889,-17.4942161902,-7.5550945103,19.0558928725,81.88,-16.71,83.5676881336,128.41,84.0557838098,-21.4250945103,86.7433540201,-17.4942161902,-7.5550945103,19.0558928725,101.55,-13.87,102.4928260904,130.16,62.8557838098,-2.9250945103,62.9238089775,-17.4942161902,-7.5550945103,19.0558928725,80.35,4.63,80.4832864637,129.23,82.9857838098,-12.0750945103,83.8596936672,-17.4942161902,-7.5550945103,19.0558928725,100.48,-4.52,100.5816126337,130.16,60.3857838098,1.6449054897000002,60.4081832238,-17.4942161902,-7.5550945103,19.0558928725,77.88,9.2,78.4215174554,128.41
2021-03-09 18:30:00,-18.3124662394,-7.7989616826,19.9040252988,-18.3124662394,-7.7989616826,19.9040252988,0.0,0.0,0.0,0.0,66.2875337606,-24.7389616826,70.7534688704,-18.3124662394,-7.7989616826,19.9040252988,84.6,-16.94,86.2793347216,128.87,87.2175337606,-16.7989616826,88.8206243443,-18.3124662394,-7.7989616826,19.9040252988,105.53,-9.0,105.9130818171,130.79,64.7075337606,-3.1989616826,64.7865594181,-18.3124662394,-7.7989616826,19.9040252988,83.02,4.6,83.1473415089,129.7,85.7675337606,-14.0789616826,86.9154014513,-18.3124662394,-7.7989616826,19.9040252988,104.08,-6.28,104.2692898221,130.79,62.2875337606,2.4410383174,62.3353473565,-18.3124662394,-7.7989616826,19.9040252988,80.6,10.24,81.2478775107,128.87
2021-03-09 19:00:00,-18.1699661807,-7.7612835279,19.7581677544,-18.1699661807,-7.7612835279,19.7581677544,0.0,0.0,0.0,0.0,66.5600338193,-25.2912835279,71.2031398501,-18.1699661807,-7.7612835279,19.7581677544,84.73,-17.53,86.5244115842,129.07,87.9400338193,-16.8812835279,89.5456714849,-18.1699661807,-7.7612835279,19.7581677544,106.11,-9.12,106.5012042185,130.94,64.9600338193,-3.6912835279,65.0648258884,-18.1699661807,-7.7612835279,19.7581677544,83.13,4.07,83.2295728693,129.91,86.5100338193,-14.1212835279,87.6549861667,-18.1699661807,-7.7612835279,19.7581677544,104.68,-6.36,104.873027991,130.94,62.5500338193,3.2787164721,62.6359059366,-18.1699661807,-7.7612835279,19.7581677544,80.72,11.04,81.4714673981,129.07
2021-03-09 19:30:00,-16.6057660893,-7.3959511443,18.178326676,-16.6057660893,-7.3959511443,18.178326676,0.0,0.0,0.0,0.0,64.4942339107,-26.1859511443,69.607544455,-16.6057660893,-7.3959511443,18.178326676,81.1,-18.79,83.2482678498,129.92,85.5942339107,-19.3659511443,87.7576944916,-16.6057660893,-7.3959511443,18.178326676,102.2,-11.97,102.8985952285,132.0,63.0142339107,-4.3159511443,63.1618643616,-16.6057660893,-7.3959511443,18.178326676,79.62,3.08,79.6795507015,130.77,84.2742339107,-16.6759511443,85.9082874221,-16.6057660893,-7.3959511443,18.178326676,100.88,-9.28,101.3059366474,132.0,60.7142339107,1.0440488557,60.7232100385,-16.6057660893,-7.3959511443,18.178326676,77.32,8.44,77.7792774459,129.92
2021-03-09 20:00:00,-15.5445828362,-7.0382168416,17.0637203405,-15.5445828362,-7.0382168416,17.0637203405,0.0,0.0,0.0,0.0,61.5954171638,-27.7982168416,67.5776314705,-15.5445828362,-7.0382168416,17.0637203405,77.14,-20.76,79.8846493389,130.87,81.5454171638,-21.8882168416,84.4319198937,-15.5445828362,-7.0382168416,17.0637203405,97.09,-14.85,98.2190948849,133.07,60.2254171638,-5.6382168416,60.4887622762,-15.5445828362,-7.0382168416,17.0637203405,75.77,1.4,75.7829327751,131.72,80.4154171638,-19.2782168416,82.693947555,-15.5445828362,-7.0382168416,17.0637203405,95.96,-12.24,96.7374756751,133.07,58.0554171638,-0.39821684160000004,58.056782883,-15.5445828362,-7.0382168416,17.0637203405,73.6,6.64,73.8989147417,130.87
2021-03-09 20:30:00,-13.8610827269,-6.5844136528,15.3454917651,-13.8610827269,-6.5844136528,15.3454917651,0.0,0.0,0.0,0.0,58.0089172731,-30.2844136528,65.4383694287,-13.8610827269,-6.5844136528,15.3454917651,71.87,-23.7,75.6768584179,131.25,77.1689172731,-22.8844136528,80.4906092742,-13.8610827269,-6.5844136528,15.3454917651,91.03,-16.3,92.4778400483,133.34,56.7989172731,-7.9644136528,57.3545890773,-13.8610827269,-6.5844136528,15.3454917651,70.66,-1.38,70.6734745148,132.14,76.0589172731,-20.3444136528,78.7328017006,-13.8610827269,-6.5844136528,15.3454917651,89.92,-13.76,90.9667191889,133.34,54.8189172731,-5.9844136528,55.1445998967,-13.8610827269,-6.5844136528,15.3454917651,68.68,0.6000000000000001,68.6826208003,131.25
2021-03-09 21:00:00,-12.5825824842,-6.1834847805,14.0198739652,-12.5825824842,-6.1834847805,14.0198739652,0.0,0.0,0.0,0.0,54.8574175158,-31.3034847805,63.1604656087,-12.5825824842,-6.1834847805,14.0198739652,67.44,-25.12,71.9664366215,130.65,73.3174175158,-24.3934847805,77.2689187897,-12.5825824842,-6.1834847805,14.0198739652,85.9,-18.21,87.8089636654,132.77,53.7874175158,-9.1634847805,54.562402223,-12.5825824842,-6.1834847805,14.0198739652,66.37,-2.98,66.4368670243,131.54,72.2174175158,-21.9434847805,75.4776252738,-12.5825824842,-6.1834847805,14.0198739652,84.8,-15.76,86.2520585262,132.77,51.8174175158,-8.6234847805,52.5300794571,-12.5825824842,-6.1834847805,14.0198739652,64.4,-2.44,64.4462070257,130.65
2021-03-09 21:30:00,-16.4823493045,-5.8352220581,17.4847835292,-16.4823493045,-5.8352220581,17.4847835292,0.0,0.0,0.0,0.0,53.1076506955,-32.7352220581,62.3860347,-16.4823493045,-5.8352220581,17.4847835292,69.59,-26.9,74.6081637624,132.63,71.9276506955,-27.6752220581,77.0681831273,-16.4823493045,-5.8352220581,17.4847835292,88.41,-21.84,91.0676325595,134.98,51.9976506955,-9.8952220581,52.9308142525,-16.4823493045,-5.8352220581,17.4847835292,68.48,-4.06,68.600247813,133.57,71.0376506955,-25.1552220581,75.3600226455,-16.4823493045,-5.8352220581,17.4847835292,87.52,-19.32,89.627076266,134.98,50.1576506955,-11.2752220581,51.4093430784,-16.4823493045,-5.8352220581,17.4847835292,66.64,-5.44,66.8616721299,132.63
2021-03-09 22:00:00,-15.2418492505,-5.3951578649,16.1685403473,-15.2418492505,-5.3951578649,16.1685403473,0.0,0.0,0.0,0.0,49.8881507495,-34.1651578649,60.4655736526,-15.2418492505,-5.3951578649,16.1685403473,65.13,-28.77,71.2013328527,133.37,67.7981507495,-29.7151578649,74.0241842373,-15.2418492505,-5.3951578649,16.1685403473,83.04,-24.32,86.5280532544,135.84,48.8981507495,-11.0851578649,50.138905768,-15.2418492505,-5.3951578649,16.1685403473,64.14,-5.69,64.3918915703,134.33,67.0381507495,-27.2751578649,72.3743593579,-15.2418492505,-5.3951578649,16.1685403473,82.28,-21.88,85.1394902498,135.84,47.1981507495,-11.7551578649,48.639995586,-15.2418492505,-5.3951578649,16.1685403473,62.44,-6.36,62.7630719452,133.37
2021-03-09 22:30:00,-11.0250160226,-5.0152538192,12.1121323131,-11.0250160226,-5.0152538192,12.1121323131,0.0,0.0,0.0,0.0,45.9349839774,-35.4252538192,58.0083731987,-11.0250160226,-5.0152538192,12.1121323131,56.96,-30.41,64.5694176836,132.61,62.1249839774,-29.9452538192,68.9654396092,-11.0250160226,-5.0152538192,12.1121323131,73.15,-24.93,77.2814816111,134.96,45.1549839774,-12.6452538192,46.8921637606,-11.0250160226,-5.0152538192,12.1121323131,56.18,-7.63,56.6957608645,133.58,61.2949839774,-27.6952538192,67.2614461999,-11.0250160226,-5.0152538192,12.1121323131,72.32,-22.68,75.7929073199,134.96,43.5349839774,-13.0152538192,45.438878308,-11.0250160226,-5.0152538192,12.1121323131,54.56,-8.0,55.1433912631,132.61
2021-03-09 23:00:00,-7.7894326073,-4.5309542235,9.0113709567,-7.7894326073,-4.5309542235,9.0113709567,0.0,0.0,0.0,0.0,42.5405673927,-36.3309542235,55.9431685632,-7.7894326073,-4.5309542235,9.0113709567,50.33,-31.8,59.5344345736,133.4,57.6605673927,-31.1309542235,65.5276837903,-7.7894326073,-4.5309542235,9.0113709567,65.45,-26.6,70.6488676484,135.81,41.9905673927,-13.330954223500001,44.0558973405,-7.7894326073,-4.5309542235,9.0113709567,49.78,-8.8,50.55183874,134.37,56.8505673927,-29.0109542235,63.8249361757,-7.7894326073,-4.5309542235,9.0113709567,64.64,-24.48,69.1201851849,135.81,40.4505673927,-14.1709542235,42.860988626,-7.7894326073,-4.5309542235,9.0113709567,48.24,-9.64,49.1937719635,133.4
2021-03-09 23:30:00,-11.3118325236,-4.1554216764,12.0509370736,-11.3118325236,-4.1554216764,12.0509370736,0.0,0.0,0.0,0.0,41.7981674764,-36.5854216764,55.5479962161,-11.3118325236,-4.1554216764,12.0509370736,53.11,-32.43,62.2284259804,134.57,57.3381674764,-34.8654216764,67.1063564667,-11.3118325236,-4.1554216764,12.0509370736,68.65,-30.71,75.2058947158,136.96,41.1581674764,-13.1654216764,43.212533806,-11.3118325236,-4.1554216764,12.0509370736,52.47,-9.01,53.2379657763,135.56,56.7681674764,-28.8754216764,63.689989917,-11.3118325236,-4.1554216764,12.0509370736,68.08,-24.72,72.4290328529,136.96,39.6881674764,-14.9554216764,42.4124424569,-11.3118325236,-4.1554216764,12.0509370736,51.0,-10.8,52.1309888646,134.57
2021-03-10 00:00:00,-8.9749991009,-3.9562062399,9.8082708299,-8.9749991009,-3.9562062399,9.8082708299,0.0,0.0,0.0,0.0,39.9950008991,-34.9362062399,53.1049771995,-8.9749991009,-3.9562062399,9.8082708299,48.97,-30.98,57.9467108644,134.49,53.5850008991,-47.2062062399,71.4127315604,-8.9749991009,-3.9562062399,9.8082708299,62.56,-43.25,76.0546915055,136.35,39.4450008991,-11.6462062399,41.1283626676,-8.9749991009,-3.9562062399,9.8082708299,48.42,-7.69,49.0268548859,135.48,53.6250008991,-21.7562062399,57.8703139043,-8.9749991009,-3.9562062399,9.8082708299,62.6,-17.8,65.0814873831,136.35,37.9450008991,-11.2762062399,39.5850466767,-8.9749991009,-3.9562062399,9.8082708299,46.92,-7.32,47.487564688,134.49
2021-03-10 00:30:00,-6.1592488351,-4.1397050981,7.4211525056,-6.1592488351,-4.1397050981,7.4211525056,0.0,0.0,0.0,0.0,42.1807511649,-30.2797050981,51.9237547724,-6.1592488351,-4.1397050981,7.4211525056,48.34,-26.14,54.9550288873,134.06,53.7307511649,-69.5597050981,87.8950862909,-6.1592488351,-4.1397050981,7.4211525056,59.89,-65.42,88.6937906508,135.04,41.6207511649,-7.2097050981,42.240582088,-6.1592488351,-4.1397050981,7.4211525056,47.78,-3.07,47.878526502,135.04,54.9607511649,-8.3797050981,55.595895767100004,-6.1592488351,-4.1397050981,7.4211525056,61.12,-4.24,61.2668915484,135.04,40.0007511649,-6.5797050981,40.5382857671,-6.1592488351,-4.1397050981,7.4211525056,46.16,-2.44,46.22444375,134.06
2021-03-10 01:00:00,-7.4609652474,-4.6310823583000005,8.7813965992,-7.4609652474,-4.6310823583000005,8.7813965992,0.0,0.0,0.0,0.0,42.8490347526,-28.8910823583,51.6791487842,-7.4609652474,-4.6310823583000005,8.7813965992,50.31,-24.26,55.8537706874,133.11,53.5190347526,-74.0510823583,91.3665687179,-7.4609652474,-4.6310823583000005,8.7813965992,60.98,-69.42,92.399658008,133.92,42.2190347526,-6.1410823583,42.6633307182,-7.4609652474,-4.6310823583000005,8.7813965992,49.68,-1.51,49.7029425688,134.06,55.0990347526,-5.5110823583,55.3739619264,-7.4609652474,-4.6310823583000005,8.7813965992,62.56,-0.88,62.5661889522,133.92,40.4990347526,-4.6710823583,40.7675217089,-7.4609652474,-4.6310823583000005,8.7813965992,47.96,-0.04,47.9600166806,133.11
2021-03-10 01:30:00,-7.2917985312999996,-4.6450295205,8.6456130533,-7.2917985312999996,-4.6450295205,8.6456130533,0.0,0.0,0.0,0.0,41.8382014687,-29.5350295205,51.2128213528,-7.2917985312999996,-4.6450295205,8.6456130533,49.13,-24.89,55.0751214252,133.28,52.0282014687,-74.2850295205,90.6928848308,-7.2917985312999996,-4.6450295205,8.6456130533,59.32,-69.64,91.4800087451,134.03,41.2182014687,-6.7150295205,41.7616062165,-7.2917985312999996,-4.6450295205,8.6456130533,48.51,-2.07,48.5541450342,134.24,53.5482014687,-5.5650295204999995,53.836599392,-7.2917985312999996,-4.6450295205,8.6456130533,60.84,-0.92,60.8469555524,134.03,39.5882014687,-5.2850295205,39.9394195321,-7.2917985312999996,-4.6450295205,8.6456130533,46.88,-0.64,46.8843683972,133.28
2021-03-10 02:00:00,-6.9041317376,-4.5469830517,8.2669274777,-6.9041317376,-4.5469830517,8.2669274777,0.0,0.0,0.0,0.0,40.4858682624,-30.2969830517,50.5669132042,-6.9041317376,-4.5469830517,8.2669274777,47.39,-25.75,53.9339837208,135.01,50.4358682624,-76.6769830517,91.7776472639,-6.9041317376,-4.5469830517,8.2669274777,57.34,-72.13,92.1445196417,135.86,39.9358682624,-6.9369830517,40.5338785183,-6.9041317376,-4.5469830517,8.2669274777,46.84,-2.39,46.9009349587,136.02,52.0158682624,-6.2269830517,52.3872681958,-6.9041317376,-4.5469830517,8.2669274777,58.92,-1.6800000000000002,58.943946254,135.86,38.3758682624,-5.8269830517,38.8157313004,-6.9041317376,-4.5469830517,8.2669274777,45.28,-1.28,45.2980882599,135.01
2021-03-10 02:30:00,-6.7046653358,-4.4945250684,8.0717589692,-6.7046653358,-4.4945250684,8.0717589692,0.0,0.0,0.0,0.0,40.0553346642,-30.6645250684,50.4454451138,-6.7046653358,-4.4945250684,8.0717589692,46.76,-26.17,53.5851331994,135.75,49.8753346642,-77.4745250684,92.1403876834,-6.7046653358,-4.4945250684,8.0717589692,56.58,-72.98,92.3437967597,136.57,39.5253346642,-7.0545250684,40.1499489944,-6.7046653358,-4.4945250684,8.0717589692,46.23,-2.56,46.3008261265,136.76,51.4553346642,-6.3345250684,51.8437814327,-6.7046653358,-4.4945250684,8.0717589692,58.16,-1.8399999999999999,58.1890986354,136.57,37.9753346642,-6.2145250684,38.4804673137,-6.7046653358,-4.4945250684,8.0717589692,44.68,-1.72,44.713094279,135.75
2021-03-10 03:00:00,-6.2157983385,-4.3510982808,7.5873714311,-6.2157983385,-4.3510982808,7.5873714311,0.0,0.0,0.0,0.0,38.8442016615,-30.9910982808,49.6922546819,-6.2157983385,-4.3510982808,7.5873714311,45.06,-26.64,52.3458995529,135.61,48.7042016615,-77.5310982808,91.5596551987,-6.2157983385,-4.3510982808,7.5873714311,54.92,-73.18,91.4960042843,136.43,38.3542016615,-7.4510982808,39.0712637456,-6.2157983385,-4.3510982808,7.5873714311,44.57,-3.1,44.6776778716,136.6,50.2242016615,-6.6710982808,50.6653134285,-6.2157983385,-4.3510982808,7.5873714311,56.44,-2.32,56.4876623698,136.43,36.8242016615,-8.1110982808,37.7069190378,-6.2157983385,-4.3510982808,7.5873714311,43.04,-3.76,43.2039257476,135.61
2021-03-10 03:30:00,-5.8664651979,-4.236398484,7.2361927858,-5.8664651979,-4.236398484,7.2361927858,0.0,0.0,0.0,0.0,37.9835348021,-30.846398484,48.931065955,-5.8664651979,-4.236398484,7.2361927858,43.85,-26.61,51.2924419384,136.0,47.5935348021,-78.726398484,91.9945127343,-5.8664651979,-4.236398484,7.2361927858,53.46,-74.49,91.6882309787,136.93,37.5335348021,-7.176398484,38.2134391274,-5.8664651979,-4.236398484,7.2361927858,43.4,-2.94,43.4994666634,137.0,49.0935348021,-7.3163984840000005,49.635721473,-5.8664651979,-4.236398484,7.2361927858,54.96,-3.08,55.0462351119,136.93,36.0535348021,-7.676398484,36.8616937404,-5.8664651979,-4.236398484,7.2361927858,41.92,-3.44,42.0609082165,136.0
2021-03-10 04:00:00,-5.5401653083,-4.117119022,6.9024706218,-5.5401653083,-4.117119022,6.9024706218,0.0,0.0,0.0,0.0,37.2298346917,-31.037119022,48.470231569,-5.5401653083,-4.117119022,6.9024706218,42.77,-26.92,50.536712398,135.89,46.8598346917,-78.867119022,91.7380322994,-5.5401653083,-4.117119022,6.9024706218,52.4,-74.75,91.2870335809,136.82,36.8198346917,-7.407119022,37.5574977725,-5.5401653083,-4.117119022,6.9024706218,42.36,-3.29,42.4875711238,136.88,48.3398346917,-7.677119022,48.9456614471,-5.5401653083,-4.117119022,6.9024706218,53.88,-3.56,53.9974814227,136.82,35.2998346917,-8.517119022,36.3128027794,-5.5401653083,-4.117119022,6.9024706218,40.84,-4.4,41.0763386879,135.89
2021-03-10 04:30:00,-5.4442150556,-4.0716346198,6.7983590703,-5.4442150556,-4.0716346198,6.7983590703,0.0,0.0,0.0,0.0,37.0857849444,-30.8216346198,48.2216611657,-5.4442150556,-4.0716346198,6.7983590703,42.53,-26.75,50.2430432995,136.08,46.7357849444,-78.9016346198,91.7044248662,-5.4442150556,-4.0716346198,6.7983590703,52.18,-74.83,91.2265383537,137.03,36.6657849444,-7.1416346198,37.3548220533,-5.4442150556,-4.0716346198,6.7983590703,42.11,-3.07,42.2217597928,137.09,48.1957849444,-7.4716346198,48.7714979296,-5.4442150556,-4.0716346198,6.7983590703,53.64,-3.4,53.7476473904,137.03,35.1957849444,-7.6716346198,36.0221772745,-5.4442150556,-4.0716346198,6.7983590703,40.64,-3.6,40.7991372458,136.08
2021-03-10 05:00:00,-5.2288983497,-4.0190725532,6.5950225276,-5.2288983497,-4.0190725532,6.5950225276,0.0,0.0,0.0,0.0,37.0211016503,-21.8690725532,42.9978871776,-5.2288983497,-4.0190725532,6.5950225276,42.25,-17.85,45.865945973,135.57,46.6111016503,-81.3990725532,93.7998070871,-5.2288983497,-4.0190725532,6.5950225276,51.84,-77.38,93.1399484647,136.76,36.5211016503,1.4709274468,36.5507112558,-5.2288983497,-4.0190725532,6.5950225276,41.75,5.49,42.1094122495,136.57,48.2911016503,-1.2590725532,48.307512483,-5.2288983497,-4.0190725532,6.5950225276,53.52,2.76,53.5911186672,136.76,34.7711016503,-23.4990725532,41.9670813952,-5.2288983497,-4.0190725532,6.5950225276,40.0,-19.48,44.4912395871,135.57
2021-03-10 05:30:00,-5.8868981692,-4.2438924816,7.257147749,-5.8868981692,-4.2438924816,7.257147749,0.0,0.0,0.0,0.0,38.3331018308,-9.2738924816,39.4389626858,-5.8868981692,-4.2438924816,7.257147749,44.22,-5.03,44.5051603749,134.49,47.5331018308,-85.2438924816,97.6008041723,-5.8868981692,-4.2438924816,7.257147749,53.42,-81.0,97.0293584437,136.01,37.6631018308,13.3161075184,39.9478154466,-5.8868981692,-4.2438924816,7.257147749,43.55,17.56,46.9569600805,135.46,49.5931018308,7.2761075184,50.1240210859,-5.8868981692,-4.2438924816,7.257147749,55.48,11.52,56.6633991215,136.01,35.4731018308,-42.5638924816,55.4078144009,-5.8868981692,-4.2438924816,7.257147749,41.36,-38.32,56.383259927,134.49
2021-03-10 06:00:00,-6.5026148347,-4.4869269875,7.9004122348,-6.5026148347,-4.4869269875,7.9004122348,0.0,0.0,0.0,0.0,39.8573851653,-9.5269269875,40.9801597122,-6.5026148347,-4.4869269875,7.9004122348,46.36,-5.04,46.633155587,133.98,49.3373851653,-82.8369269875,96.4164614974,-6.5026148347,-4.4869269875,7.9004122348,55.84,-78.35,96.2124113615,135.31,39.1373851653,12.8930730125,41.2063860255,-6.5026148347,-4.4869269875,7.9004122348,45.64,17.38,48.8372194131,134.93,51.4573851653,8.7130730125,52.1898469951,-6.5026148347,-4.4869269875,7.9004122348,57.96,13.2,59.4441048381,135.31,36.8573851653,-44.2069269875,57.5562267257,-6.5026148347,-4.4869269875,7.9004122348,43.36,-39.72,58.8027890495,133.98
2021-03-10 06:30:00,-8.1964980835,-5.0788487157,9.6424729769,-8.1964980835,-5.0788487157,9.6424729769,0.0,0.0,0.0,0.0,44.2735019165,-7.0788487157,44.8358458277,-8.1964980835,-5.0788487157,9.6424729769,52.47,-2.0,52.5081031842,131.95,54.6435019165,-78.6588487157,95.7764416909,-8.1964980835,-5.0788487157,9.6424729769,62.84,-73.58,96.7619863376,133.26,43.3535019165,14.7011512843,45.7782697085,-8.1964980835,-5.0788487157,9.6424729769,51.55,19.78,55.2145895575,132.87,56.9235019165,10.5611512843,57.8949305802,-8.1964980835,-5.0788487157,9.6424729769,65.12,15.64,66.9718149672,133.26,40.7235019165,-41.2388487157,57.9572795405,-8.1964980835,-5.0788487157,9.6424729769,48.92,-36.16,60.8334776254,131.95
2021-03-10 07:00:00,-10.0145981011,-5.6423557028,11.4947097834,-10.0145981011,-5.6423557028,11.4947097834,0.0,0.0,0.0,0.0,47.6954018988,-5.5923557028,48.0221386925,-10.0145981011,-5.6423557028,11.4947097834,57.71,0.05,57.71002166,130.84,58.5654018988,-75.5123557028,95.561614487,-10.0145981011,-5.6423557028,11.4947097834,68.58,-69.87,97.9031832986,132.08,46.615401898900004,15.8376442972,49.2323742173,-10.0145981011,-5.6423557028,11.4947097834,56.63,21.48,60.5668828651,131.77,61.0254018988,12.3576442972,62.2640429902,-10.0145981011,-5.6423557028,11.4947097834,71.04,18.0,73.2849343317,132.08,43.7454018988,-38.8423557028,58.5011861746,-10.0145981011,-5.6423557028,11.4947097834,53.76,-33.2,63.1852641049,130.84
2021-03-10 07:30:00,-12.0042647202,-6.2701861695,13.5431756274,-12.0042647202,-6.2701861695,13.5431756274,0.0,0.0,0.0,0.0,52.1457352798,-9.3401861695,52.975624447,-12.0042647202,-6.2701861695,13.5431756274,64.15,-3.07,64.2234178474,129.71,65.5757352798,-56.4701861695,86.539349336,-12.0042647202,-6.2701861695,13.5431756274,77.58,-50.2,92.4050669606,131.35,50.9557352798,11.8698138305,52.319971696,-12.0042647202,-6.2701861695,13.5431756274,62.96,18.14,65.5211507835,130.61,66.9557352798,4.3698138305,67.0981800034,-12.0042647202,-6.2701861695,13.5431756274,78.96,10.64,79.6736543658,131.35,47.8757352798,-32.2301861695,57.713697933,-12.0042647202,-6.2701861695,13.5431756274,59.88,-25.96,65.2651208533,129.71
2021-03-10 08:00:00,-12.6118979581,-6.4583687763,14.1693506328,-12.6118979581,-6.4583687763,14.1693506328,0.0,0.0,0.0,0.0,54.8981020419,-11.6783687763,56.1265169512,-12.6118979581,-6.4583687763,14.1693506328,67.51,-5.22,67.7115093614,130.11,70.2481020419,-44.8383687763,83.3383174477,-12.6118979581,-6.4583687763,14.1693506328,82.86,-38.38,91.3170520768,132.03,53.6081020419,9.7816312237,54.4932006211,-12.6118979581,-6.4583687763,14.1693506328,66.22,16.24,68.1822997559,131.01,70.9481020419,-0.2983687763,70.9487294268,-12.6118979581,-6.4583687763,14.1693506328,83.56,6.16,83.7867483556,132.03,50.5081020419,-27.8583687763,57.6815142203,-12.6118979581,-6.4583687763,14.1693506328,63.12,-21.4,66.6490390028,130.11
2021-03-10 08:30:00,-12.9737813473,-6.5783768214,14.546272514,-12.9737813473,-6.5783768214,14.546272514,0.0,0.0,0.0,0.0,57.1562186527,-10.4583768214,58.1051716839,-12.9737813473,-6.5783768214,14.546272514,70.13,-3.88,70.2372500885,129.98,73.0562186527,-42.7583768214,84.6492166073,-12.9737813473,-6.5783768214,14.546272514,86.03,-36.18,93.3282020613,131.79,55.7962186527,10.9116231786,56.8531576637,-12.9737813473,-6.5783768214,14.546272514,68.77,17.49,70.959234776,130.88,73.7062186527,1.6216231786000002,73.7240552996,-12.9737813473,-6.5783768214,14.546272514,86.68,8.2,87.0669994889,131.79,52.5462186527,-28.7383768214,59.8915636549,-12.9737813473,-6.5783768214,14.546272514,65.52,-22.16,69.1660032097,129.98
2021-03-10 09:00:00,-13.1261814463,-6.5814993204,14.6837588057,-13.1261814463,-6.5814993204,14.6837588057,0.0,0.0,0.0,0.0,58.6438185537,-9.5814993204,59.4213983661,-13.1261814463,-6.5814993204,14.6837588057,71.77,-3.0,71.8326729281,129.89,75.8538185537,-41.9514993204,86.6817748111,-13.1261814463,-6.5814993204,14.6837588057,88.98,-35.37,95.7521660329,131.72,57.2538185537,11.7185006796,58.4407648577,-13.1261814463,-6.5814993204,14.6837588057,70.38,18.3,72.7202475243,130.8,76.5538185537,2.4185006796,76.5920118595,-13.1261814463,-6.5814993204,14.6837588057,89.68,9.0,90.1304743136,131.72,53.9538185537,-24.6614993204,59.3228799474,-13.1261814463,-6.5814993204,14.6837588057,67.08,-18.08,69.4738281657,129.89
2021-03-10 09:30:00,-13.2404647779,-6.6588332124,14.8205926766,-13.2404647779,-6.6588332124,14.8205926766,0.0,0.0,0.0,0.0,60.3295352221,-9.1788332124,61.0237969915,-13.2404647779,-6.6588332124,14.8205926766,73.57,-2.52,73.6131462444,129.7,77.5395352221,-39.9588332124,87.2300858314,-13.2404647779,-6.6588332124,14.8205926766,90.78,-33.3,96.6948726665,131.37,58.8795352221,12.1011667876,60.1102146527,-13.2404647779,-6.6588332124,14.8205926766,72.12,18.76,74.5200107354,130.6,78.2395352221,4.2611667876,78.3554874541,-13.2404647779,-6.6588332124,14.8205926766,91.48,10.92,92.1294567443,131.37,55.519535222100004,-25.1388332124,60.9457113057,-13.2404647779,-6.6588332124,14.8205926766,68.76,-18.48,71.2000561798,129.7
2021-03-10 10:00:00,-12.8781146565,-6.5128043423,14.4313013102,-12.8781146565,-6.5128043423,14.4313013102,0.0,0.0,0.0,0.0,60.8018853435,-9.2128043423,61.4958943766,-12.8781146565,-6.5128043423,14.4313013102,73.68,-2.7,73.7294540872,129.62,78.4218853435,-39.3428043423,87.7373828784,-12.8781146565,-6.5128043423,14.4313013102,91.3,-32.83,97.0231874348,131.21,59.3418853435,12.0171956577,60.5464478529,-12.8781146565,-6.5128043423,14.4313013102,72.22,18.53,74.55930056,130.52,79.0818853435,4.7671956577,79.2254425291,-12.8781146565,-6.5128043423,14.4313013102,91.96,11.28,92.6492309736,131.21,55.9618853435,-23.8328043423,60.8254484079,-12.8781146565,-6.5128043423,14.4313013102,68.84,-17.32,70.985406951,129.62
2021-03-10 10:30:00,-12.5643479068,-6.4424440313,14.1197706575,-12.5643479068,-6.4424440313,14.1197706575,0.0,0.0,0.0,0.0,60.6656520932,-9.5324440313,61.4100059689,-12.5643479068,-6.4424440313,14.1197706575,73.23,-3.09,73.2951635512,129.73,78.1256520932,-39.7824440313,87.6713201001,-12.5643479068,-6.4424440313,14.1197706575,90.69,-33.34,96.6241776162,131.34,59.2256520932,11.7275559687,60.3756029772,-12.5643479068,-6.4424440313,14.1197706575,71.79,18.17,74.0537169898,130.63,78.7956520932,4.3575559687,78.9160508566,-12.5643479068,-6.4424440313,14.1197706575,91.36,10.8,91.9961390494,131.34,55.8356520932,-21.4424440313,59.811357205,-12.5643479068,-6.4424440313,14.1197706575,68.4,-15.0,70.0254239544,129.73
2021-03-10 11:00:00,-12.4650811717,-6.3929003804,14.0088337805,-12.4650811717,-6.3929003804,14.0088337805,0.0,0.0,0.0,0.0,61.0449188283,-9.5929003804,61.7940600096,-12.4650811717,-6.3929003804,14.0088337805,73.51,-3.2,73.5796174222,129.35,79.0549188283,-37.4429003804,87.4737159372,-12.4650811717,-6.3929003804,14.0088337805,91.52,-31.05,96.6437421668,131.08,59.5949188283,11.5670996196,60.7071012631,-12.4650811717,-6.3929003804,14.0088337805,72.06,17.96,74.2644275545,130.25,79.5749188283,3.0070996196,79.6317170144,-12.4650811717,-6.3929003804,14.0088337805,92.04,9.4,92.5187635023,131.08,56.3749188283,-24.4329003804,61.4418269089,-12.4650811717,-6.3929003804,14.0088337805,68.84,-18.04,71.1645080079,129.35
2021-03-10 11:30:00,-12.2646145054,-6.379577718,13.8246078001,-12.2646145054,-6.379577718,13.8246078001,0.0,0.0,0.0,0.0,60.9453854946,-15.699577718,62.9350200891,-12.2646145054,-6.379577718,13.8246078001,73.21,-9.32,73.8008570411,130.11,80.0553854946,-29.109577718,85.1835210684,-12.2646145054,-6.379577718,13.8246078001,92.32,-22.73,95.0769966922,132.03,59.5553854946,5.900422282,59.8469625338,-12.2646145054,-6.379577718,13.8246078001,71.82,12.28,72.8622728166,131.04,79.8153854946,-4.459577718,79.9398748753,-12.2646145054,-6.379577718,13.8246078001,92.08,1.92,92.1000152009,132.03,57.2153854946,-18.019577718,59.9858776583,-12.2646145054,-6.379577718,13.8246078001,69.48,-11.64,70.4482789002,130.11
2021-03-10 12:00:00,-12.3503979328,-6.3507466439,13.887559614,-12.3503979328,-6.3507466439,13.887559614,0.0,0.0,0.0,0.0,61.1396020672,-15.7107466439,63.1258940613,-12.3503979328,-6.3507466439,13.887559614,73.49,-9.36,74.0836668909,129.88,80.2096020672,-28.6907466439,85.1864966222,-12.3503979328,-6.3507466439,13.887559614,92.56,-22.34,95.2177987563,131.77,59.7596020672,5.8092533561,60.0412979855,-12.3503979328,-6.3507466439,13.887559614,72.11,12.16,73.1280910458,130.8,79.9696020672,-4.1107466439,80.0751864984,-12.3503979328,-6.3507466439,13.887559614,92.32,2.24,92.3471710449,131.77,57.4096020672,-17.3507466439,59.9742512968,-12.3503979328,-6.3507466439,13.887559614,69.76,-11.0,70.6219342697,129.88
2021-03-10 12:30:00,-12.466364539,-6.3994576284,14.0129690914,-12.466364539,-6.3994576284,14.0129690914,0.0,0.0,0.0,0.0,62.513635461,-15.4194576284,64.387221497,-12.466364539,-6.3994576284,14.0129690914,74.98,-9.02,75.5205985146,130.06,82.023635461,-28.4894576284,86.8304437983,-12.466364539,-6.3994576284,14.0129690914,94.49,-22.09,97.0377668746,131.95,61.103635461,6.1205423716,61.4094073044,-12.466364539,-6.3994576284,14.0129690914,73.57,12.52,74.627711341,130.94,81.773635461,-3.8794576284,81.8656072353,-12.466364539,-6.3994576284,14.0129690914,94.24,2.52,94.2736866787,131.95,58.693635461,-17.7994576284,61.3332172277,-12.466364539,-6.3994576284,14.0129690914,71.16,-11.4,72.0673684826,130.06
2021-03-10 13:00:00,-13.2424979745,-6.5353904184000005,14.7673653888,-13.2424979745,-6.5353904184000005,14.7673653888,0.0,0.0,0.0,0.0,63.1975020255,-14.9253904184,64.9360573287,-13.2424979745,-6.5353904184000005,14.7673653888,76.44,-8.39,76.8990617628,129.24,83.1175020255,-28.0753904184,87.7311044619,-13.2424979745,-6.5353904184000005,14.7673653888,96.36,-21.54,98.7381446048,131.13,61.7375020255,6.4046095816,62.0688180992,-13.2424979745,-6.5353904184000005,14.7673653888,74.98,12.94,76.0883959615,130.14,82.8375020255,-3.6953904184,82.9198869522,-13.2424979745,-6.5353904184000005,14.7673653888,96.08,2.84,96.1219641913,131.13,59.2775020255,-15.7353904184,61.3304553872,-13.2424979745,-6.5353904184000005,14.7673653888,72.52,-9.2,73.1012339157,129.24
2021-03-10 13:30:00,-12.5505815798,-6.3285769009,14.0558878618,-12.5505815798,-6.3285769009,14.0558878618,0.0,0.0,0.0,0.0,63.0794184202,-15.2485769009,64.8963182756,-12.5505815798,-6.3285769009,14.0558878618,75.63,-8.92,76.154207369,129.65,82.6994184202,-28.5685769009,87.4948992409,-12.5505815798,-6.3285769009,14.0558878618,95.25,-22.24,97.8119629698,131.59,61.6294184202,6.2114230991,61.941641823,-12.5505815798,-6.3285769009,14.0558878618,74.18,12.54,75.2324663958,130.56,82.4894184202,-4.0085769009,82.5867594719,-12.5505815798,-6.3285769009,14.0558878618,95.04,2.32,95.0683122812,131.59,59.2494184202,-17.5285769009,61.7879000396,-12.5505815798,-6.3285769009,14.0558878618,71.8,-11.2,72.6682874437,129.65
2021-03-10 14:00:00,-12.6203819116,-6.2538450914,14.0849074552,-12.6203819116,-6.2538450914,14.0849074552,0.0,0.0,0.0,0.0,62.1596180884,-16.2138450914,64.2394496672,-12.6203819116,-6.2538450914,14.0849074552,74.78,-9.96,75.4403738061,130.3,81.6596180884,-29.3438450914,86.7718529887,-12.6203819116,-6.2538450914,14.0849074552,94.28,-23.09,97.0662995071,132.2,60.7496180884,5.4561549086,60.9941449999,-12.6203819116,-6.2538450914,14.0849074552,73.37,11.71,74.2985935264,131.23,81.4596180884,-4.6138450914,81.5901767717,-12.6203819116,-6.2538450914,14.0849074552,94.08,1.6400000000000001,94.0942931319,132.2,58.3796180884,-14.8138450914,60.2298083555,-12.6203819116,-6.2538450914,14.0849074552,71.0,-8.56,71.5141496489,130.3
2021-03-10 14:30:00,-13.0952982472,-6.3644856395,14.5599970343,-13.0952982472,-6.3644856395,14.5599970343,0.0,0.0,0.0,0.0,61.3847017528,-17.1544856395,63.7366298673,-13.0952982472,-6.3644856395,14.5599970343,74.48,-10.79,75.2575212188,130.85,80.9247017528,-29.3544856395,86.0842214401,-13.0952982472,-6.3644856395,14.5599970343,94.02,-22.99,96.789981403,132.65,59.9947017528,4.7355143605,60.1813038632,-13.0952982472,-6.3644856395,14.5599970343,73.09,11.1,73.9280603019,131.78,80.7447017528,-4.4444856395,80.8669296669,-13.0952982472,-6.3644856395,14.5599970343,93.84,1.92,93.8596398885,132.65,57.7047017528,-16.1644856395,59.925981013,-13.0952982472,-6.3644856395,14.5599970343,70.8,-9.8,71.4750306051,130.85
2021-03-10 15:00:00,-12.6557313598,-6.4648219409,14.2113144705,-12.6557313598,-6.4648219409,14.2113144705,0.0,0.0,0.0,0.0,60.2342686402,-18.0448219409,62.8791119331,-12.6557313598,-6.4648219409,14.2113144705,72.89,-11.58,73.8041225136,131.74,79.5442686402,-30.7048219409,85.2647451408,-12.6557313598,-6.4648219409,14.2113144705,92.2,-24.24,95.3331925407,133.59,58.8842686402,4.1051780591,59.0271935652,-12.6557313598,-6.4648219409,14.2113144705,71.54,10.57,72.316640547,132.67,79.4642686402,-5.5048219409,79.6547114433,-12.6557313598,-6.4648219409,14.2113144705,92.12,0.96,92.1250020353,133.59,56.6642686402,-18.3048219409,59.5475091571,-12.6557313598,-6.4648219409,14.2113144705,69.32,-11.84,70.3238793014,131.74
2021-03-10 15:30:00,-12.5353646941,-6.4240212872,14.0855748024,-12.5353646941,-6.4240212872,14.0855748024,0.0,0.0,0.0,0.0,59.6546353059,-18.194021287200002,62.3674428214,-12.5353646941,-6.4240212872,14.0855748024,72.19,-11.77,73.143208844,131.74,78.7946353059,-32.1240212872,85.0914055392,-12.5353646941,-6.4240212872,14.0855748024,91.33,-25.7,94.8770725729,133.69,58.3446353059,3.9659787128,58.4792737312,-12.5353646941,-6.4240212872,14.0855748024,70.88,10.39,71.6374657564,132.67,78.7046353059,-6.9440212872,79.0103730548,-12.5353646941,-6.4240212872,14.0855748024,91.24,-0.52,91.2414817942,133.69,56.1446353059,-17.9040212872,58.9302473428,-12.5353646941,-6.4240212872,14.0855748024,68.68,-11.48,69.6328428258,131.74
2021-03-10 16:00:00,-12.8642979806,-6.5630765762,14.441749779,-12.8642979806,-6.5630765762,14.441749779,0.0,0.0,0.0,0.0,60.6457020194,-18.2030765762,63.3186636804,-12.8642979806,-6.5630765762,14.441749779,73.51,-11.64,74.4258671431,131.74,80.3457020194,-31.1930765762,86.1883974749,-12.8642979806,-6.5630765762,14.441749779,93.21,-24.63,96.4092371093,133.57,59.3057020194,3.9769234238,59.4388947738,-12.8642979806,-6.5630765762,14.441749779,72.17,10.54,72.9355914489,132.67,80.2557020194,-5.9230765762,80.4739743194,-12.8642979806,-6.5630765762,14.441749779,93.12,0.64,93.1221992867,133.57,57.1357020194,-16.5630765762,59.4880151873,-12.8642979806,-6.5630765762,14.441749779,70.0,-10.0,70.7106781187,131.74
2021-03-10 16:30:00,-14.288564901,-6.9138372979,15.8733812753,-14.288564901,-6.9138372979,15.8733812753,0.0,0.0,0.0,0.0,62.291435099,-17.9138372979,64.8161126065,-14.288564901,-6.9138372979,15.8733812753,76.58,-11.0,77.3659899439,131.52,82.351435099,-30.9238372979,87.966144488,-14.288564901,-6.9138372979,15.8733812753,96.64,-24.01,99.5779579023,133.41,60.841435099,4.2461627021,60.989426318,-14.288564901,-6.9138372979,15.8733812753,75.13,11.16,75.9543448395,132.44,82.311435099,-5.6738372979000005,82.5067559521,-14.288564901,-6.9138372979,15.8733812753,96.6,1.24,96.6079582643,133.41,58.551435099,-19.3138372979,61.6546418635,-14.288564901,-6.9138372979,15.8733812753,72.84,-12.4,73.8879259419,131.52
2021-03-10 17:00:00,-15.6785320636,-7.1979847073,17.2518796517,-15.6785320636,-7.1979847073,17.2518796517,0.0,0.0,0.0,0.0,63.7814679364,-17.9679847073,66.2640485223,-15.6785320636,-7.1979847073,17.2518796517,79.46,-10.77,80.1865605947,130.88,83.4414679364,-30.1679847073,88.7275936374,-15.6785320636,-7.1979847073,17.2518796517,99.12,-22.97,101.7467213231,132.67,62.2814679364,3.9820152927,62.408634772,-15.6785320636,-7.1979847073,17.2518796517,77.96,11.18,78.757564716,131.8,83.3614679364,-5.1579847073,83.5208904571,-15.6785320636,-7.1979847073,17.2518796517,99.04,2.04,99.0610074651,132.67,59.9214679364,-16.4379847073,62.1352529639,-15.6785320636,-7.1979847073,17.2518796517,75.6,-9.24,76.1625734859,130.88
2021-03-10 17:30:00,-16.4104988828,-7.4694339542,18.0304441758,-16.4104988828,-7.4694339542,18.0304441758,0.0,0.0,0.0,0.0,64.9095011172,-19.5394339542,67.7866713635,-16.4104988828,-7.4694339542,18.0304441758,81.32,-12.07,82.2108709357,129.71,84.8195011172,-25.9794339542,88.7089553448,-16.4104988828,-7.4694339542,18.0304441758,101.23,-18.51,102.9083718655,131.57,63.3595011172,2.1105660458,63.3946438657,-16.4104988828,-7.4694339542,18.0304441758,79.77,9.58,80.343196974,130.62,84.3095011172,-7.5494339542,84.6468306061,-16.4104988828,-7.4694339542,18.0304441758,100.72,-0.08,100.7200317712,131.57,60.9495011172,-11.6294339542,62.0490565644,-16.4104988828,-7.4694339542,18.0304441758,77.36,-4.16,77.4717703425,129.71
2021-03-10 18:00:00,-17.1049820736,-7.720378791,18.7665836106,-17.1049820736,-7.720378791,18.7665836106,0.0,0.0,0.0,0.0,66.0450179264,-25.020378791,70.6255176812,-17.1049820736,-7.720378791,18.7665836106,83.15,-17.3,84.9306334605,129.83,87.3650179264,-16.790378791,88.9638307247,-17.1049820736,-7.720378791,18.7665836106,104.47,-9.07,104.8629858434,131.8,64.5050179264,-3.180378791,64.5833736107,-17.1049820736,-7.720378791,18.7665836106,81.61,4.54,81.7361835419,130.73,86.0150179264,-14.040378791,87.1534023746,-17.1049820736,-7.720378791,18.7665836106,103.12,-6.32,103.3134879868,131.8,62.1350179264,2.599621209,62.1893759668,-17.1049820736,-7.720378791,18.7665836106,79.24,10.32,79.9091984693,129.83
2021-03-10 18:30:00,-16.7902152089,-7.8315397556,18.5268546091,-16.7902152089,-7.8315397556,18.5268546091,0.0,0.0,0.0,0.0,66.6397847911,-24.8615397556,71.1263458644,-16.7902152089,-7.8315397556,18.5268546091,83.43,-17.03,85.1503716962,129.22,88.3997847911,-15.8215397556,89.8044713327,-16.7902152089,-7.8315397556,18.5268546091,105.19,-7.99,105.4930149346,131.07,65.0797847911,-3.1915397556,65.1579950157,-16.7902152089,-7.8315397556,18.5268546091,81.87,4.64,82.0013810859,130.14,86.9697847911,-13.0715397556,87.9466236884,-16.7902152089,-7.8315397556,18.5268546091,103.76,-5.24,103.8922287758,131.07,62.7297847911,1.8084602444,62.7558477625,-16.7902152089,-7.8315397556,18.5268546091,79.52,9.64,80.1021847392,129.22
2021-03-10 19:00:00,-16.0785985504,-7.6780168878,17.8177797347,-16.0785985504,-7.6780168878,17.8177797347,0.0,0.0,0.0,0.0,65.8914014496,-25.6580168878,70.7107531822,-16.0785985504,-7.6780168878,17.8177797347,81.97,-17.98,83.918777994,130.09,87.6014014496,-17.0480168878,89.2448341123,-16.0785985504,-7.6780168878,17.8177797347,103.68,-9.37,104.102542236,132.01,64.3914014496,-3.7280168878,64.4992301547,-16.0785985504,-7.6780168878,17.8177797347,80.47,3.95,80.5668877393,131.04,86.2814014496,-14.3180168878,87.4613391374,-16.0785985504,-7.6780168878,17.8177797347,102.36,-6.64,102.5751392882,132.01,62.0814014496,2.5619831122,62.1342430823,-16.0785985504,-7.6780168878,17.8177797347,78.16,10.24,78.8279341351,130.09
2021-03-10 19:30:00,-14.9730488999,-7.274485933,16.6466314595,-14.9730488999,-7.274485933,16.6466314595,0.0,0.0,0.0,0.0,63.3869511001,-26.804485933,68.8214068143,-14.9730488999,-7.274485933,16.6466314595,78.36,-19.53,80.7571080463,129.93,84.3669511001,-19.194485933,86.5228913535,-14.9730488999,-7.274485933,16.6466314595,99.34,-11.92,100.0525961682,132.01,61.9869511001,-4.924485933,62.1822536452,-14.9730488999,-7.274485933,16.6466314595,76.96,2.35,76.9958706685,130.88,83.0669511001,-16.514485933,84.6926597215,-14.9730488999,-7.274485933,16.6466314595,98.04,-9.24,98.4744596329,132.01,59.7469511001,0.645514067,59.7504381086,-14.9730488999,-7.274485933,16.6466314595,74.72,7.92,75.1385706545,129.93
2021-03-10 20:00:00,-13.6092654032,-6.8751183102,15.247273743,-13.6092654032,-6.8751183102,15.247273743,0.0,0.0,0.0,0.0,60.4207345968,-28.2251183102,66.6882483864,-13.6092654032,-6.8751183102,15.247273743,74.03,-21.35,77.0471504989,130.95,80.5307345968,-21.1451183102,83.2605263198,-13.6092654032,-6.8751183102,15.247273743,94.14,-14.27,95.21540054,133.07,59.130734596799996,-6.0251183102,59.4369062503,-13.6092654032,-6.8751183102,15.247273743,72.74,0.85,72.7449661489,131.92,79.3907345968,-18.5151183102,81.5211527511,-13.6092654032,-6.8751183102,15.247273743,93.0,-11.64,93.7256080268,133.07,57.0307345968,-0.9951183102000001,57.03941575,-13.6092654032,-6.8751183102,15.247273743,70.64,5.88,70.8843000953,130.95
2021-03-10 20:30:00,-12.268548552,-6.4414031983,13.8567297273,-12.268548552,-6.4414031983,13.8567297273,0.0,0.0,0.0,0.0,57.071451448,-30.2714031983,64.6026967082,-12.268548552,-6.4414031983,13.8567297273,69.34,-23.83,73.3205598724,131.75,76.271451448,-23.2814031983,79.745583206,-12.268548552,-6.4414031983,13.8567297273,88.54,-16.84,90.1272278504,133.93,55.931451448,-7.7814031983,56.4701469523,-12.268548552,-6.4414031983,13.8567297273,68.2,-1.34,68.2131629526,132.74,75.251451448,-20.761403198300002,78.0629028911,-12.268548552,-6.4414031983,13.8567297273,87.52,-14.32,88.6837798022,133.93,54.011451448,-5.8414031983,54.3264105095,-12.268548552,-6.4414031983,13.8567297273,66.28,0.6000000000000001,66.2827156957,131.75
