Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-10 21:00:00,-11.001398253,-6.0349579111,12.5479671863,-11.001398253,-6.0349579111,12.5479671863,0.0,0.0,0.0,0.0,53.818601747,-31.9849579111,62.605745955,-11.001398253,-6.0349579111,12.5479671863,64.82,-25.95,69.8214501425,133.13,72.468601747,-25.6149579111,76.8623725106,-11.001398253,-6.0349579111,12.5479671863,83.47,-19.58,85.7357410885,135.41,52.828601747,-9.0649579111,53.6006961193,-11.001398253,-6.0349579111,12.5479671863,63.83,-3.03,63.9018763418,134.14,71.558601747,-23.1549579111,75.2116052206,-11.001398253,-6.0349579111,12.5479671863,82.56,-17.12,84.3163566575,135.41,51.038601747,-8.7549579111,51.7840531082,-11.001398253,-6.0349579111,12.5479671863,62.04,-2.7199999999999998,62.0995974222,133.13
2021-03-10 21:30:00,-9.6824982044,-5.7054301827,11.2384476263,-9.6824982044,-5.7054301827,11.2384476263,0.0,0.0,0.0,0.0,50.7375017956,-33.0354301827,60.5444773354,-9.6824982044,-5.7054301827,11.2384476263,60.42,-27.33,66.3136886321,133.5,68.4875017956,-27.3854301827,73.7597430073,-9.6824982044,-5.7054301827,11.2384476263,78.17,-21.68,81.1207205343,135.89,49.8775017956,-10.0054301827,50.8711491763,-9.6824982044,-5.7054301827,11.2384476263,59.56,-4.3,59.7150198861,134.54,67.6375017956,-25.0654301827,72.1325685069,-9.6824982044,-5.7054301827,11.2384476263,77.32,-19.36,79.7069131255,135.89,48.1975017956,-11.6654301827,49.5891262344,-9.6824982044,-5.7054301827,11.2384476263,57.88,-5.96,58.1860464373,133.5
2021-03-10 22:00:00,-8.3643647533,-5.3153259737,9.910362654,-8.3643647533,-5.3153259737,9.910362654,0.0,0.0,0.0,0.0,47.6456352467,-33.9853259737,58.52443028,-8.3643647533,-5.3153259737,9.910362654,56.01,-28.67,62.9212921037,132.65,64.6056352467,-28.2753259737,70.5222104343,-8.3643647533,-5.3153259737,9.910362654,72.97,-22.96,76.4969443834,134.98,46.9056352467,-11.2653259737,48.2394671113,-8.3643647533,-5.3153259737,9.910362654,55.27,-5.95,55.5893461016,133.65,63.6756352467,-25.9953259737,68.7774926596,-8.3643647533,-5.3153259737,9.910362654,72.04,-20.68,74.9494763157,134.98,45.2356352467,-12.6753259737,46.9779372122,-8.3643647533,-5.3153259737,9.910362654,53.6,-7.36,54.1029537086,132.65
2021-03-10 22:30:00,-7.0848146936,-4.892435525,8.6099085134,-7.0848146936,-4.892435525,8.6099085134,0.0,0.0,0.0,0.0,44.5851853064,-34.692435525,56.4925112866,-7.0848146936,-4.892435525,8.6099085134,51.67,-29.8,59.6475389266,132.65,60.7651853064,-29.572435525,67.5791142898,-7.0848146936,-4.892435525,8.6099085134,67.85,-24.68,72.1992029042,135.09,43.9651853064,-11.942435525,45.5583064357,-7.0848146936,-4.892435525,8.6099085134,51.05,-7.05,51.5345030053,133.65,59.9151853064,-27.412435525,65.8883225747,-7.0848146936,-4.892435525,8.6099085134,67.0,-22.52,70.6834520945,135.09,42.3551853064,-13.772435525,44.5380927143,-7.0848146936,-4.892435525,8.6099085134,49.44,-8.88,50.2311457166,132.65
2021-03-10 23:00:00,-5.8990980933,-4.4685042434,7.4004654237,-5.8990980933,-4.4685042434,7.4004654237,0.0,0.0,0.0,0.0,41.8209019067,-35.1985042434,54.6618929169,-5.8990980933,-4.4685042434,7.4004654237,47.72,-30.73,56.758535041,133.76,56.9509019067,-34.0685042434,66.3631540041,-5.8990980933,-4.4685042434,7.4004654237,62.85,-29.6,69.4714509709,136.07,41.3009019067,-12.1185042434,43.042103148,-5.8990980933,-4.4685042434,7.4004654237,47.2,-7.65,47.8159230801,134.79,56.3009019067,-26.6685042434,62.2976779189,-5.8990980933,-4.4685042434,7.4004654237,62.2,-22.2,66.0430162848,136.07,39.8209019067,-11.0285042434,41.3198757804,-5.8990980933,-4.4685042434,7.4004654237,45.72,-6.5600000000000005,46.1882236073,133.76
2021-03-10 23:30:00,-4.4629146324,-4.0570629578,6.0313652567,-4.4629146324,-4.0570629578,6.0313652567,0.0,0.0,0.0,0.0,39.9070853676,-33.6170629578,52.1793290915,-4.4629146324,-4.0570629578,6.0313652567,44.37,-29.56,53.3150119572,132.91,53.4370853676,-45.3170629578,70.0653858028,-4.4629146324,-4.0570629578,6.0313652567,57.9,-41.26,71.0970998002,134.74,39.4570853676,-10.8470629578,40.9209037109,-4.4629146324,-4.0570629578,6.0313652567,43.92,-6.79,44.4417652665,133.96,53.3370853676,-20.4170629578,57.1113047945,-4.4629146324,-4.0570629578,6.0313652567,57.8,-16.36,60.0707050067,134.74,37.8970853676,-13.2970629578,40.1621832407,-4.4629146324,-4.0570629578,6.0313652567,42.36,-9.24,43.3560514807,132.91
2021-03-11 00:00:00,-3.9670479676,-3.8859500123,5.5532042169,-3.9670479676,-3.8859500123,5.5532042169,0.0,0.0,0.0,0.0,38.7729520324,-34.5359500123,51.9237291858,-3.9670479676,-3.8859500123,5.5532042169,42.74,-30.65,52.5940120166,133.95,51.8629520324,-45.9559500123,69.2944091183,-3.9670479676,-3.8859500123,5.5532042169,55.83,-42.07,69.9061785538,135.75,38.3929520324,-11.4459500123,40.0628074085,-3.9670479676,-3.8859500123,5.5532042169,42.36,-7.5600000000000005,43.0293295323,134.99,51.7929520324,-20.7659500123,55.8008473067,-3.9670479676,-3.8859500123,5.5532042169,55.76,-16.88,58.2590078872,135.75,36.9129520324,-11.9659500123,38.8039944779,-3.9670479676,-3.8859500123,5.5532042169,40.88,-8.08,41.6708627221,133.95
2021-03-11 00:30:00,-4.4241811216,-4.0868307816,6.0229199259,-4.4241811216,-4.0868307816,6.0229199259,0.0,0.0,0.0,0.0,41.1858188784,-33.2468307816,52.930364005,-4.4241811216,-4.0868307816,6.0229199259,45.61,-29.16,54.1348104273,132.61,54.7258188784,-44.7668307816,70.7034963078,-4.4241811216,-4.0868307816,6.0229199259,59.15,-40.68,71.7884733087,134.43,40.7058188784,-10.5668307816,42.0549830975,-4.4241811216,-4.0868307816,6.0229199259,45.13,-6.48,45.59284264,133.61,54.6158188784,-19.9668307816,58.1511994994,-4.4241811216,-4.0868307816,6.0229199259,59.04,-15.88,61.1383349463,134.43,39.1758188784,-12.8468307816,41.2284591748,-4.4241811216,-4.0868307816,6.0229199259,43.6,-8.76,44.4713121012,132.61
2021-03-11 01:00:00,-6.3011478468,-4.6796892595,7.8488187488,-6.3011478468,-4.6796892595,7.8488187488,0.0,0.0,0.0,0.0,41.8788521532,-33.7496892595,53.7854978854,-6.3011478468,-4.6796892595,7.8488187488,48.18,-29.07,56.2705722381,132.52,55.1188521532,-43.8696892595,70.4459899385,-6.3011478468,-4.6796892595,7.8488187488,61.42,-39.19,72.8578925031,134.18,41.3388521532,-11.0996892595,42.8030816531,-6.3011478468,-4.6796892595,7.8488187488,47.64,-6.42,48.0706355273,133.48,54.9788521532,-19.1196892595,58.2085620976,-6.3011478468,-4.6796892595,7.8488187488,61.28,-14.44,62.9583354291,134.18,39.7388521532,-12.7196892595,41.7248950306,-6.3011478468,-4.6796892595,7.8488187488,46.04,-8.04,46.7367435751,132.52
2021-03-11 01:30:00,-6.561081161,-4.7823153934,8.1190101936,-6.561081161,-4.7823153934,8.1190101936,0.0,0.0,0.0,0.0,40.998918839,-34.2623153934,53.4304931858,-6.561081161,-4.7823153934,8.1190101936,47.56,-29.48,55.9555537905,133.03,53.738918839,-44.8523153934,69.997154186,-6.561081161,-4.7823153934,8.1190101936,60.3,-40.07,72.399550413,134.74,40.478918839,-11.4723153934,42.0732324745,-6.561081161,-4.7823153934,8.1190101936,47.04,-6.69,47.5133423367,133.99,53.598918839,-19.9423153934,57.1886356189,-6.561081161,-4.7823153934,8.1190101936,60.16,-15.16,62.0407221106,134.74,38.918918839,-13.3423153934,41.14243094,-6.561081161,-4.7823153934,8.1190101936,45.48,-8.56,46.2785479461,133.03
2021-03-11 02:00:00,-6.4865144627,-4.7288165771,8.0272396311,-6.4865144627,-4.7288165771,8.0272396311,0.0,0.0,0.0,0.0,39.8734855373,-34.2188165771,52.5435272592,-6.4865144627,-4.7288165771,8.0272396311,46.36,-29.49,54.9446057407,133.64,52.4534855373,-46.6188165771,70.1760799993,-6.4865144627,-4.7288165771,8.0272396311,58.94,-41.89,72.3097206467,135.53,39.3834855373,-11.2588165771,40.9611997357,-6.4865144627,-4.7288165771,8.0272396311,45.87,-6.53,46.3324702558,134.6,52.3934855373,-21.5288165771,56.6442165624,-6.4865144627,-4.7288165771,8.0272396311,58.88,-16.8,61.2298489301,135.53,37.8334855373,-12.2088165771,39.7545950818,-6.4865144627,-4.7288165771,8.0272396311,44.32,-7.48,44.9467774151,133.64
2021-03-11 02:30:00,-6.3678644552,-4.6469030199,7.8831088662,-6.3678644552,-4.6469030199,7.8831088662,0.0,0.0,0.0,0.0,39.3121355448,-34.6069030199,52.3744378272,-6.3678644552,-4.6469030199,7.8831088662,45.68,-29.96,54.6284175132,134.25,51.7921355448,-46.4069030199,69.541541198,-6.3678644552,-4.6469030199,7.8831088662,58.16,-41.76,71.5994636851,136.09,38.8421355448,-11.4069030199,40.4824521266,-6.3678644552,-4.6469030199,7.8831088662,45.21,-6.76,45.7125989198,135.23,51.7521355448,-21.0869030199,55.8832802582,-6.3678644552,-4.6469030199,7.8831088662,58.12,-16.44,60.4003973497,136.09,37.3521355448,-13.4469030199,39.6988819815,-6.3678644552,-4.6469030199,7.8831088662,43.72,-8.8,44.5968429376,134.25
2021-03-11 03:00:00,-5.9128144679,-4.505453815,7.4337399074,-5.9128144679,-4.505453815,7.4337399074,0.0,0.0,0.0,0.0,38.4571855321,-34.925453815,51.9494219721,-5.9128144679,-4.505453815,7.4337399074,44.37,-30.42,53.7965918995,134.25,50.9271855321,-46.465453815000004,68.9392241358,-5.9128144679,-4.505453815,7.4337399074,56.84,-41.96,70.6500332626,136.01,38.0171855321,-11.735453815,39.7872752526,-5.9128144679,-4.505453815,7.4337399074,43.93,-7.23,44.5209815705,135.23,50.8471855321,-21.185453815,55.0841150413,-5.9128144679,-4.505453815,7.4337399074,56.76,-16.68,59.1601217037,136.01,36.5271855321,-13.665453815,38.9997424461,-5.9128144679,-4.505453815,7.4337399074,42.44,-9.16,43.4172684539,134.25
2021-03-11 03:30:00,-5.3589977833,-4.3914826013,6.9284902164,-5.3589977833,-4.3914826013,6.9284902164,0.0,0.0,0.0,0.0,37.3410022167,-35.5414826013,51.5514057232,-5.3589977833,-4.3914826013,6.9284902164,42.7,-31.15,52.854635558300004,134.53,49.3310022167,-46.9014826013,68.0683248648,-5.3589977833,-4.3914826013,6.9284902164,54.69,-42.51,69.2682914471,136.33,36.9610022167,-12.2514826013,38.9385992402,-5.3589977833,-4.3914826013,6.9284902164,42.32,-7.86,43.043721958,135.53,49.2410022167,-21.551482601300002,53.7507460563,-5.3589977833,-4.3914826013,6.9284902164,54.6,-17.16,57.2330813429,136.33,35.5610022167,-9.6714826013,36.8527129851,-5.3589977833,-4.3914826013,6.9284902164,40.92,-5.28,41.2592389654,134.53
2021-03-11 04:00:00,-5.1606977794,-4.3165426251,6.7279522742,-5.1606977794,-4.3165426251,6.7279522742,0.0,0.0,0.0,0.0,36.5493022206,-35.6265426251,51.0402001587,-5.1606977794,-4.3165426251,6.7279522742,41.71,-31.31,52.1540046401,134.73,48.5193022206,-47.1465426251,67.6529317139,-5.1606977794,-4.3165426251,6.7279522742,53.68,-42.83,68.6727842744,136.55,36.1793022206,-12.2865426251,38.2086513613,-5.1606977794,-4.3165426251,6.7279522742,41.34,-7.97,42.1012648266,135.73,48.4793022206,-21.7565426251,53.1374622164,-5.1606977794,-4.3165426251,6.7279522742,53.64,-17.44,56.4039289412,136.55,34.7593022206,-9.8765426251,36.135234676,-5.1606977794,-4.3165426251,6.7279522742,39.92,-5.5600000000000005,40.3053346345,134.73
2021-03-11 04:30:00,-4.8726311185,-4.2318188188,6.4537450005,-4.8726311185,-4.2318188188,6.4537450005,0.0,0.0,0.0,0.0,36.3673688815,-35.7118188188,50.9697902949,-4.8726311185,-4.2318188188,6.4537450005,41.24,-31.48,51.8818658107,134.91,48.4473688815,-47.2118188188,67.6469022773,-4.8726311185,-4.2318188188,6.4537450005,53.32,-42.98,68.4857853865,136.74,36.0373688815,-12.2918188188,38.0759867341,-4.8726311185,-4.2318188188,6.4537450005,40.91,-8.06,41.696423108,135.94,48.3673688815,-21.7518188188,53.033423371,-4.8726311185,-4.2318188188,6.4537450005,53.24,-17.52,56.0486217493,136.74,34.6073688815,-9.6318188188,35.9227214261,-4.8726311185,-4.2318188188,6.4537450005,39.48,-5.4,39.8475896385,134.91
2021-03-11 05:00:00,-4.8287477879,-4.2106899088,6.4067710048,-4.8287477879,-4.2106899088,6.4067710048,0.0,0.0,0.0,0.0,36.2512522121,-35.4406899088,50.6970984195,-4.8287477879,-4.2106899088,6.4067710048,41.08,-31.23,51.6030938995,134.26,48.2312522121,-46.6206899088,67.0801193911,-4.8287477879,-4.2106899088,6.4067710048,53.06,-42.41,67.926222477,136.04,35.9112522121,-12.2206899088,37.933669705,-4.8287477879,-4.2106899088,6.4067710048,40.74,-8.01,41.5199674855,135.27,48.1312522121,-21.4106899088,52.6786017457,-4.8287477879,-4.2106899088,6.4067710048,52.96,-17.2,55.6830458937,136.04,34.4912522121,-9.3706899088,35.741520792,-4.8287477879,-4.2106899088,6.4067710048,39.32,-5.16,39.6571305064,134.26
2021-03-11 05:30:00,-6.0984478132,-4.3659821927,7.5001910801000005,-6.0984478132,-4.3659821927,7.5001910801000005,0.0,0.0,0.0,0.0,37.7515521868,-35.0059821927,51.4839633458,-6.0984478132,-4.3659821927,7.5001910801000005,43.85,-30.64,53.4942249219,134.26,50.1215521868,-45.7859821927,67.8861264101,-6.0984478132,-4.3659821927,7.5001910801000005,56.22,-41.42,69.8305434606,136.04,37.3315521868,-11.7859821927,39.1478500677,-6.0984478132,-4.3659821927,7.5001910801000005,43.43,-7.42,44.0592930039,135.27,50.0615521868,-20.4859821927,54.0909832944,-6.0984478132,-4.3659821927,7.5001910801000005,56.16,-16.12,58.427733141,136.04,35.901552186800004,-13.8059821927,38.4646148262,-6.0984478132,-4.3659821927,7.5001910801000005,42.0,-9.44,43.0478059836,134.26
2021-03-11 06:00:00,-6.8392978554,-4.602563534,8.2437604429,-6.8392978554,-4.602563534,8.2437604429,0.0,0.0,0.0,0.0,39.4007021446,-34.132563534,52.1291398633,-6.8392978554,-4.602563534,8.2437604429,46.24,-29.53,54.864911373300004,133.51,52.3207021446,-44.682563534,68.8039777693,-6.8392978554,-4.602563534,8.2437604429,59.16,-40.08,71.4584634596,135.23,38.9107021446,-11.132563534,40.4719249878,-6.8392978554,-4.602563534,8.2437604429,45.75,-6.53,46.2136711374,134.52,52.2007021446,-19.602563534,55.7599659388,-6.8392978554,-4.602563534,8.2437604429,59.04,-15.0,60.9156925595,135.23,37.3607021446,-13.002563534,39.5586744367,-6.8392978554,-4.602563534,8.2437604429,44.2,-8.4,44.991110233,133.51
2021-03-11 06:30:00,-8.7446644612,-5.1556621912,10.151355041,-8.7446644612,-5.1556621912,10.151355041,0.0,0.0,0.0,0.0,43.4153355388,-32.5256621912,54.2476733227,-8.7446644612,-5.1556621912,10.151355041,52.16,-27.37,58.9048597316,134.34,57.5453355388,-43.5056621912,72.1401988143,-8.7446644612,-5.1556621912,10.151355041,66.29,-38.35,76.5838533896,136.08,42.7753355388,-9.3156621912,43.777972686300004,-8.7446644612,-5.1556621912,10.151355041,51.52,-4.16,51.6876774483,135.34,57.5353355388,-17.9956621912,60.2839837209,-8.7446644612,-5.1556621912,10.151355041,66.28,-12.84,67.5122507401,136.08,41.1753355388,-10.4756621912,42.4870304337,-8.7446644612,-5.1556621912,10.151355041,49.92,-5.32,50.2026772194,134.34
2021-03-11 07:00:00,-10.0198144501,-5.6410026199,11.4985908777,-10.0198144501,-5.6410026199,11.4985908777,0.0,0.0,0.0,0.0,46.6701855499,-30.4210026199,55.7094571833,-10.0198144501,-5.6410026199,11.4985908777,56.69,-24.78,61.8692532685,133.28,61.5601855499,-41.5510026199,74.2707362536,-10.0198144501,-5.6410026199,11.4985908777,71.58,-35.91,80.0826104719,135.04,45.8701855499,-7.5710026199,46.4907948206,-10.0198144501,-5.6410026199,11.4985908777,55.89,-1.9300000000000002,55.9233135642,134.27,61.5401855499,-16.2810026199,63.6574071403,-10.0198144501,-5.6410026199,11.4985908777,71.56,-10.64,72.3466875538,135.04,44.1001855499,-6.0010026199,44.5066107222,-10.0198144501,-5.6410026199,11.4985908777,54.12,-0.36,54.121197326,133.28
2021-03-11 07:30:00,-10.9841311215,-6.0172637501,12.5243203222,-10.9841311215,-6.0172637501,12.5243203222,0.0,0.0,0.0,0.0,50.2258688785,-28.5972637501,57.7965517881,-10.9841311215,-6.0172637501,12.5243203222,61.21,-22.58,65.2420148371,132.69,65.6558688785,-38.8872637501,76.3080100655,-10.9841311215,-6.0172637501,12.5243203222,76.64,-32.87,83.3914054325,134.35,49.2758688785,-5.9572637501,49.6346677748,-10.9841311215,-6.0172637501,12.5243203222,60.26,0.06,60.2600298706,133.65,65.5758688785,-13.7772637501,67.007518799,-10.9841311215,-6.0172637501,12.5243203222,76.56,-7.76,76.9522657236,134.35,47.4158688785,-2.0972637501,47.4622285269,-10.9841311215,-6.0172637501,12.5243203222,58.4,3.92,58.5314137878,132.69
2021-03-11 08:00:00,-10.9106811737,-6.1066713049,12.5033754683,-10.9106811737,-6.1066713049,12.5033754683,0.0,0.0,0.0,0.0,53.4393188263,-26.5666713049,59.6787132975,-10.9106811737,-6.1066713049,12.5033754683,64.35,-20.46,67.5243222846,132.61,70.5193188263,-36.8666713049,79.5746553924,-10.9106811737,-6.1066713049,12.5033754683,81.43,-30.76,87.0460941111,134.27,52.399318826300004,-4.0066713049,52.5522790029,-10.9106811737,-6.1066713049,12.5033754683,63.31,2.1,63.3448190462,133.65,70.4893188263,-11.7066713049,71.4548124456,-10.9106811737,-6.1066713049,12.5033754683,81.4,-5.6,81.592401607,134.27,50.4093188263,0.6933286951000001,50.4140866148,-10.9106811737,-6.1066713049,12.5033754683,61.32,6.8,61.6958864107,132.61
2021-03-11 08:30:00,-9.8487812128,-5.8495855535,11.4549614807,-9.8487812128,-5.8495855535,11.4549614807,0.0,0.0,0.0,0.0,54.9312187872,-25.6395855535,60.6203525625,-9.8487812128,-5.8495855535,11.4549614807,64.78,-19.79,67.7354596943,132.81,72.0612187872,-35.1595855535,80.1811431036,-9.8487812128,-5.8495855535,11.4549614807,81.91,-29.31,86.9961160053,134.39,53.8512187872,-3.0695855535,53.9386329113,-9.8487812128,-5.8495855535,11.4549614807,63.7,2.7800000000000002,63.7606336229,133.76,71.9912187872,-9.9695855535,72.6782513451,-9.8487812128,-5.8495855535,11.4549614807,81.84,-4.12,81.9436391674,134.39,51.8312187872,1.1104144465,51.8431119939,-9.8487812128,-5.8495855535,11.4549614807,61.68,6.96,62.0714427092,132.81
2021-03-11 09:00:00,-7.9294312345,-5.3717391224,9.5776542484,-7.9294312345,-5.3717391224,9.5776542484,0.0,0.0,0.0,0.0,54.7005687655,-25.1417391224,60.2018211466,-7.9294312345,-5.3717391224,9.5776542484,62.63,-19.77,65.6762498929,132.69,71.6805687655,-34.4817391224,79.543034085,-7.9294312345,-5.3717391224,9.5776542484,79.61,-29.11,84.7652299,134.26,53.6805687655,-2.6217391224,53.7445530171,-7.9294312345,-5.3717391224,9.5776542484,61.61,2.75,61.6713434263,133.66,71.5505687655,-9.3717391224,72.1617168923,-7.9294312345,-5.3717391224,9.5776542484,79.48,-4.0,79.5805905985,134.26,51.7105687655,2.1082608776,51.7535282467,-7.9294312345,-5.3717391224,9.5776542484,59.64,7.48,60.107237501,132.69
2021-03-11 09:30:00,-8.9916812426,-5.5117311611,10.546540284,-8.9916812426,-5.5117311611,10.546540284,0.0,0.0,0.0,0.0,57.2383187574,-23.7717311611,61.9783860436,-8.9916812426,-5.5117311611,10.546540284,66.23,-18.26,68.7010953333,132.01,74.8983187574,-32.6417311611,81.7021466418,-8.9916812426,-5.5117311611,10.546540284,83.89,-27.13,88.1678456128,133.51,56.1083187574,-1.4617311611,56.1273560019,-8.9916812426,-5.5117311611,10.546540284,65.1,4.05,65.2258576026,132.96,74.7683187574,-7.7117311611,75.1649671543,-8.9916812426,-5.5117311611,10.546540284,83.76,-2.2,83.7888870913,133.51,54.0083187574,4.5682688389,54.20117688,-8.9916812426,-5.5117311611,10.546540284,63.0,10.08,63.8013040619,132.01
2021-03-11 10:00:00,-5.2978813,-4.6844770913,7.0719072312,-5.2978813,-4.6844770913,7.0719072312,0.0,0.0,0.0,0.0,54.9621187,-23.5044770913,59.7770435479,-5.2978813,-4.6844770913,7.0719072312,60.26,-18.82,63.1304997604,132.44,71.1021187,-32.8744770913,78.3341721579,-5.2978813,-4.6844770913,7.0719072312,76.4,-28.19,81.4348580155,134.05,53.9921187,-1.0944770913,54.0032106622,-5.2978813,-4.6844770913,7.0719072312,59.29,3.59,59.3985875253,133.43,70.9021187,-7.8844770913,71.3391576566,-5.2978813,-4.6844770913,7.0719072312,76.2,-3.2,76.2671620031,134.05,52.0221187,4.2755229087,52.1975184294,-5.2978813,-4.6844770913,7.0719072312,57.32,8.96,58.0160667402,132.44
2021-03-11 10:30:00,-4.7562645275,-4.5588485479,6.5882586727,-4.7562645275,-4.5588485479,6.5882586727,0.0,0.0,0.0,0.0,54.0337354725,-23.9488485479,59.1032310105,-4.7562645275,-4.5588485479,6.5882586727,58.79,-19.39,61.9050579517,132.99,70.2637354725,-33.6988485479,77.9269203549,-4.7562645275,-4.5588485479,6.5882586727,75.02,-29.14,80.4806809116,134.6,53.0837354725,-1.3788485479,53.1016402292,-4.7562645275,-4.5588485479,6.5882586727,57.84,3.18,57.9273510528,133.98,70.1237354725,-8.5188485479,70.6392883401,-4.7562645275,-4.5588485479,6.5882586727,74.88,-3.96,74.9846384268,134.6,51.1637354725,2.5611514521,51.2277983546,-4.7562645275,-4.5588485479,6.5882586727,55.92,7.12,56.3714537687,132.99
2021-03-11 11:00:00,-5.0122645352,-4.6552296839,6.840611024,-5.0122645352,-4.6552296839,6.840611024,0.0,0.0,0.0,0.0,54.5777354648,-23.4252296839,59.3925129474,-5.0122645352,-4.6552296839,6.840611024,59.59,-18.77,62.476243485,132.64,71.0177354648,-33.0452296839,78.3294705421,-5.0122645352,-4.6552296839,6.840611024,76.03,-28.39,81.1575812848,134.23,53.6677354648,-0.9252296839,53.6757103342,-5.0122645352,-4.6552296839,6.840611024,58.68,3.73,58.7984294008,133.6,70.8277354648,-7.9752296839,71.2753281268,-5.0122645352,-4.6552296839,6.840611024,75.84,-3.32,75.9126339946,134.23,51.7077354648,2.7047703161000003,51.7784288035,-5.0122645352,-4.6552296839,6.840611024,56.72,7.36,57.1955243004,132.64
2021-03-11 11:30:00,-3.5535483268,-4.0995289442,5.4252966071,-3.5535483268,-4.0995289442,5.4252966071,0.0,0.0,0.0,0.0,55.0664516732,-22.5595289442,59.5083729072,-3.5535483268,-4.0995289442,5.4252966071,58.62,-18.46,61.4579205636,132.5,71.3464516732,-32.0995289442,78.2348766523,-3.5535483268,-4.0995289442,5.4252966071,74.9,-28.0,79.9625537361,134.11,54.1264516732,-0.1695289442,54.1267171626,-3.5535483268,-4.0995289442,5.4252966071,57.68,3.93,57.8137293383,133.48,71.1664516732,-7.0995289442,71.5196976712,-3.5535483268,-4.0995289442,5.4252966071,74.72,-3.0,74.7802005881,134.11,52.1664516732,4.8604710558,52.3923931412,-3.5535483268,-4.0995289442,5.4252966071,55.72,8.96,56.4358042381,132.5
2021-03-11 12:00:00,-6.5017979734,-5.1046613741,8.2662533612,-6.5017979734,-5.1046613741,8.2662533612,0.0,0.0,0.0,0.0,55.7282020266,-23.6246613741,60.528977574,-6.5017979734,-5.1046613741,8.2662533612,62.23,-18.52,64.9273694215,132.38,72.2782020266,-33.1046613741,79.4987867384,-6.5017979734,-5.1046613741,8.2662533612,78.78,-28.0,83.6079445986,133.95,54.7082020266,-1.2246613741,54.7219075367,-6.5017979734,-5.1046613741,8.2662533612,61.21,3.88,61.3328500887,133.36,72.1382020266,-8.1046613741,72.5920500304,-6.5017979734,-5.1046613741,8.2662533612,78.64,-3.0,78.6972019833,133.95,52.6982020266,3.9753386259,52.8479310288,-6.5017979734,-5.1046613741,8.2662533612,59.2,9.08,59.8922899879,132.38
2021-03-11 12:30:00,-2.3299314699,-3.7401293087000003,4.4064892942,-2.3299314699,-3.7401293087000003,4.4064892942,0.0,0.0,0.0,0.0,54.9700685301,-22.0301293087,59.2202248524,-2.3299314699,-3.7401293087000003,4.4064892942,57.3,-18.29,60.1482676392,132.38,72.0100685301,-31.2401293087,78.4945580849,-2.3299314699,-3.7401293087000003,4.4064892942,74.34,-27.5,79.2633938209,133.95,54.0600685301,0.3098706913,54.0609566076,-2.3299314699,-3.7401293087000003,4.4064892942,56.39,4.05,56.5352509502,133.36,71.7900685301,-6.3001293087,72.0659806626,-2.3299314699,-3.7401293087000003,4.4064892942,74.12,-2.56,74.1641962135,133.95,52.1100685301,5.1398706913,52.3629402625,-2.3299314699,-3.7401293087000003,4.4064892942,54.44,8.88,55.1594778801,132.38
2021-03-11 13:00:00,-4.7183145942,-4.3799293549,6.4378780482,-4.7183145942,-4.3799293549,6.4378780482,0.0,0.0,0.0,0.0,56.3416854058,-22.7699293549,60.768867006,-4.7183145942,-4.3799293549,6.4378780482,61.06,-18.39,63.7692378816,132.38,73.9816854058,-31.9799293549,80.5978018127,-4.7183145942,-4.3799293549,6.4378780482,78.7,-27.6,83.399340525,133.95,55.3916854058,-0.3499293549,55.3927907101,-4.7183145942,-4.3799293549,6.4378780482,60.11,4.03,60.2449416964,133.36,73.8016854058,-6.9799293549,74.1310203797,-4.7183145942,-4.3799293549,6.4378780482,78.52,-2.6,78.5630345646,133.95,53.4016854058,3.9400706451,53.5468408113,-4.7183145942,-4.3799293549,6.4378780482,58.12,8.32,58.7124927081,132.38
2021-03-11 13:30:00,-10.4051816371,-5.9613710179,11.99190349,-10.4051816371,-5.9613710179,11.99190349,0.0,0.0,0.0,0.0,61.1848183629,-22.9013710179,65.3303512359,-10.4051816371,-5.9613710179,11.99190349,71.59,-16.94,73.5669198757,132.21,79.1248183629,-32.7513710179,85.6352099578,-10.4051816371,-5.9613710179,11.99190349,89.53,-26.79,93.4522605398,133.84,59.8848183629,-0.5013710179,59.8869171294,-10.4051816371,-5.9613710179,11.99190349,70.29,5.46,70.5017425317,133.17,79.1148183629,-7.5613710179,79.4753346408,-10.4051816371,-5.9613710179,11.99190349,89.52,-1.6,89.5342973391,133.84,57.7948183629,3.9586289821,57.9302319435,-10.4051816371,-5.9613710179,11.99190349,68.2,9.92,68.9176784287,132.21
2021-03-11 14:00:00,-2.7119651412,-3.8219387827,4.6863600999,-2.7119651412,-3.8219387827,4.6863600999,0.0,0.0,0.0,0.0,55.1080348588,-23.2719387827,59.8203864974,-2.7119651412,-3.8219387827,4.6863600999,57.82,-19.45,61.0037285746,133.42,71.6880348588,-33.2219387827,79.0118444184,-2.7119651412,-3.8219387827,4.6863600999,74.4,-29.4,79.9982499809,135.05,54.1880348588,-0.5719387827,54.1910530976,-2.7119651412,-3.8219387827,4.6863600999,56.9,3.25,56.9927407658,134.38,71.5680348588,-7.9019387827,72.0029461208,-2.7119651412,-3.8219387827,4.6863600999,74.28,-4.08,74.3919673083,135.05,52.2880348588,4.4980612173,52.4811503695,-2.7119651412,-3.8219387827,4.6863600999,55.0,8.32,55.6257350513,133.42
2021-03-11 14:30:00,-4.1249314451,-4.25929681,5.9293059242,-4.1249314451,-4.25929681,5.9293059242,0.0,0.0,0.0,0.0,53.7750685549,-25.09929681,59.3441884134,-4.1249314451,-4.25929681,5.9293059242,57.9,-20.84,61.5362949811,133.42,70.4950685549,-34.22929681,78.3658053661,-4.1249314451,-4.25929681,5.9293059242,74.62,-29.97,80.4135890257,135.05,52.9050685549,-2.3492968100000002,52.9572041775,-4.1249314451,-4.25929681,5.9293059242,57.03,1.9100000000000001,57.0619750797,134.38,70.3550685549,-8.97929681,70.9257600775,-4.1249314451,-4.25929681,5.9293059242,74.48,-4.72,74.6294097525,135.05,51.0750685549,0.9807031900000001,51.0844830319,-4.1249314451,-4.25929681,5.9293059242,55.2,5.24,55.4481523588,133.42
2021-03-11 15:00:00,-6.9516477952999995,-5.0217069839,8.5757185181,-6.9516477952999995,-5.0217069839,8.5757185181,0.0,0.0,0.0,0.0,55.7083522047,-25.0317069839,61.0737820991,-6.9516477952999995,-5.0217069839,8.5757185181,62.66,-20.01,65.7774710672,133.08,73.0783522047,-34.0517069839,80.6223561394,-6.9516477952999995,-5.0217069839,8.5757185181,80.03,-29.03,85.1324955584,134.57,54.7283522047,-2.3517069838999998,54.7788559645,-6.9516477952999995,-5.0217069839,8.5757185181,61.68,2.67,61.7377623501,134.03,73.0083522047,-8.7817069839,73.5346032096,-6.9516477952999995,-5.0217069839,8.5757185181,79.96,-3.76,80.048355386,134.57,52.7683522047,1.9382930161,52.8039390028,-6.9516477952999995,-5.0217069839,8.5757185181,59.72,6.96,60.1242047764,133.08
2021-03-11 15:30:00,-5.3134815645,-4.4022031812,6.9001796488,-5.3134815645,-4.4022031812,6.9001796488,0.0,0.0,0.0,0.0,55.2565184355,-25.4722031812,60.8450159381,-5.3134815645,-4.4022031812,6.9001796488,60.57,-21.07,64.1301005769,133.22,71.7665184355,-34.0922031812,79.4525738167,-5.3134815645,-4.4022031812,6.9001796488,77.08,-29.69,82.6003783284,134.71,54.3065184355,-2.7522031812,54.3762132456,-5.3134815645,-4.4022031812,6.9001796488,59.62,1.65,59.6428277331,134.16,71.6465184355,-8.8422031812,72.1900835366,-5.3134815645,-4.4022031812,6.9001796488,76.96,-4.44,77.0879705272,134.71,52.4465184355,3.3177968187999998,52.5513565166,-5.3134815645,-4.4022031812,6.9001796488,57.76,7.72,58.2736304,133.22
2021-03-11 16:00:00,-9.2691985528,-5.4468872651,10.751121927,-9.2691985528,-5.4468872651,10.751121927,0.0,0.0,0.0,0.0,57.4608014472,-25.6168872651,62.9123884152,-9.2691985528,-5.4468872651,10.751121927,66.73,-20.17,69.7117048995,132.49,74.5708014472,-34.1568872651,82.0213226918,-9.2691985528,-5.4468872651,10.751121927,83.84,-28.71,88.6194656946,133.95,56.3608014472,-3.0668872651,56.4441824927,-9.2691985528,-5.4468872651,10.751121927,65.63,2.38,65.6731398671,133.42,74.4908014472,-9.0468872651,75.0381614209,-9.2691985528,-5.4468872651,10.751121927,83.76,-3.6,83.8373282017,133.95,54.3708014472,-0.0068872651000000005,54.3708018834,-9.2691985528,-5.4468872651,10.751121927,63.64,5.44,63.8720846693,132.49
2021-03-11 16:30:00,-11.0618480041,-6.1064631383,12.6354015895,-11.0618480041,-6.1064631383,12.6354015895,0.0,0.0,0.0,0.0,59.3881519959,-25.0464631383,64.4536881274,-11.0618480041,-6.1064631383,12.6354015895,70.45,-18.94,72.9515325404,131.73,77.2781519959,-33.8864631383,84.3813081193,-11.0618480041,-6.1064631383,12.6354015895,88.34,-27.78,92.6049890665,133.23,58.1781519959,-2.7264631382999998,58.2420034932,-11.0618480041,-6.1064631383,12.6354015895,69.24,3.38,69.3224494662,132.65,77.1781519959,-8.9464631383,77.6949570319,-11.0618480041,-6.1064631383,12.6354015895,88.24,-2.84,88.2856907998,133.23,56.0981519959,2.1735368617,56.1402433183,-11.0618480041,-6.1064631383,12.6354015895,67.16,8.28,67.6684860182,131.73
2021-03-11 17:00:00,-11.8547979562,-6.3255584852,13.4368495092,-11.8547979562,-6.3255584852,13.4368495092,0.0,0.0,0.0,0.0,60.7052020438,-24.915558485200002,65.619407265,-11.8547979562,-6.3255584852,13.4368495092,72.56,-18.59,74.9035493151,130.82,78.7952020438,-32.5155584852,85.2405150661,-11.8547979562,-6.3255584852,13.4368495092,90.65,-26.19,94.3575042061,132.17,59.4252020438,-2.8455584851999998,59.4932924038,-11.8547979562,-6.3255584852,13.4368495092,71.28,3.48,71.364898935,131.73,78.7052020438,-7.8455584852,79.0952692435,-11.8547979562,-6.3255584852,13.4368495092,90.56,-1.52,90.5727552855,132.17,57.2652020438,2.6344415147999998,57.325767742,-11.8547979562,-6.3255584852,13.4368495092,69.12,8.96,69.6983213571,130.82
2021-03-11 17:30:00,-14.0210147391,-6.9185210464,15.635049977,-14.0210147391,-6.9185210464,15.635049977,0.0,0.0,0.0,0.0,62.3089852609,-25.0585210464,67.159058371,-14.0210147391,-6.9185210464,15.635049977,76.33,-18.14,78.4559016263,130.25,80.8689852609,-32.1385210464,87.0211314117,-14.0210147391,-6.9185210464,15.635049977,94.89,-25.22,98.1843190128,131.54,60.9189852609,-3.1685210464,61.0013302383,-14.0210147391,-6.9185210464,15.635049977,74.94,3.75,75.0337663989,131.1,80.6989852609,-7.5985210464,81.055929729,-14.0210147391,-6.9185210464,15.635049977,94.72,-0.68,94.7224408469,131.54,58.6989852609,2.0014789536,58.7330978977,-14.0210147391,-6.9185210464,15.635049977,72.72,8.92,73.2650312223,130.25
2021-03-11 18:00:00,-15.9260650302,-7.4009471427,17.5617073758,-15.9260650302,-7.4009471427,17.5617073758,0.0,0.0,0.0,0.0,64.0639349698,-24.2509471427,68.5003372337,-15.9260650302,-7.4009471427,17.5617073758,79.99,-16.85,81.7454744925,129.64,83.3639349698,-32.2709471427,89.3921679071,-15.9260650302,-7.4009471427,17.5617073758,99.29,-24.87,102.3573202072,131.03,62.5839349698,-2.5609471427,62.6363102886,-15.9260650302,-7.4009471427,17.5617073758,78.51,4.84,78.6590471592,130.51,83.1939349698,-7.9209471427,83.570163452,-15.9260650302,-7.4009471427,17.5617073758,99.12,-0.52,99.1213639938,131.03,60.2339349698,0.8390528573,60.2397786487,-15.9260650302,-7.4009471427,17.5617073758,76.16,8.24,76.6044594002,129.64
2021-03-11 18:30:00,-16.3442480914,-7.6697943071,18.0543676263,-16.3442480914,-7.6697943071,18.0543676263,0.0,0.0,0.0,0.0,65.9357519086,-23.7297943071,70.0758625891,-16.3442480914,-7.6697943071,18.0543676263,82.28,-16.06,83.8327024496,128.98,85.6257519086,-30.5497943071,90.912371667,-16.3442480914,-7.6697943071,18.0543676263,101.97,-22.88,104.5053840718,130.22,64.3857519086,-2.2097943071,64.4236621104,-16.3442480914,-7.6697943071,18.0543676263,80.73,5.46,80.9144270202,129.83,85.4557519086,-6.3497943071,85.6913380804,-16.3442480914,-7.6697943071,18.0543676263,101.8,1.32,101.8085575971,130.22,61.9357519086,-0.1097943071,61.9358492254,-16.3442480914,-7.6697943071,18.0543676263,78.28,7.5600000000000005,78.6442114844,128.98
2021-03-11 19:00:00,-16.0031654879,-7.6719800564,17.7471288838,-16.0031654879,-7.6719800564,17.7471288838,0.0,0.0,0.0,0.0,67.1768345121,-23.2719800564,71.093685731,-16.0031654879,-7.6719800564,17.7471288838,83.18,-15.6,84.6302097362,128.91,86.9268345121,-30.0619800564,91.978243097,-16.0031654879,-7.6719800564,17.7471288838,102.93,-22.39,105.3370637525,130.11,65.5768345121,-1.7819800564000001,65.6010417414,-16.0031654879,-7.6719800564,17.7471288838,81.58,5.89,81.7923498868,129.76,86.7168345121,-5.8719800564,86.915415995,-16.0031654879,-7.6719800564,17.7471288838,102.72,1.8,102.7357698175,130.11,63.1968345121,2.8080199436,63.2591880153,-16.0031654879,-7.6719800564,17.7471288838,79.2,10.48,79.8903648759,128.91
2021-03-11 19:30:00,-15.2911493776,-7.3621240717,16.9711555333,-15.2911493776,-7.3621240717,16.9711555333,0.0,0.0,0.0,0.0,65.5588506224,-24.6621240717,70.0441522088,-15.2911493776,-7.3621240717,16.9711555333,80.85,-17.3,82.6801820269,130.0,84.7388506224,-32.3021240717,90.686823874,-15.2911493776,-7.3621240717,16.9711555333,100.03,-24.94,103.092213576,131.31,64.0388506224,-2.8221240717000002,64.1010044641,-15.2911493776,-7.3621240717,16.9711555333,79.33,4.54,79.4598043038,130.87,84.6288506224,-7.7221240717,84.9804304404,-15.2911493776,-7.3621240717,16.9711555333,99.92,-0.36,99.9206485167,131.31,61.7088506224,1.8778759283,61.737417043,-15.2911493776,-7.3621240717,16.9711555333,77.0,9.24,77.552418402,130.0
2021-03-11 20:00:00,-14.1200325532,-6.9956467718,15.757994576,-14.1200325532,-6.9956467718,15.757994576,0.0,0.0,0.0,0.0,62.7199674468,-25.7656467718,67.806068092,-14.1200325532,-6.9956467718,15.757994576,76.84,-18.77,79.0992951928,130.59,81.3099674468,-34.8156467718,88.4502123589,-14.1200325532,-6.9956467718,15.757994576,95.43,-27.82,99.4024008764,132.08,61.3299674468,-3.7356467718,61.4436324108,-14.1200325532,-6.9956467718,15.757994576,75.45,3.26,75.5203952585,131.5,81.2399674468,-10.1156467718,81.867323276,-14.1200325532,-6.9956467718,15.757994576,95.36,-3.12,95.4110266164,132.08,59.1199674468,2.0443532282,59.1553034903,-14.1200325532,-6.9956467718,15.757994576,73.24,9.04,73.7957939181,130.59
2021-03-11 20:30:00,-12.6292319652,-6.6313552212,14.2643742274,-12.6292319652,-6.6313552212,14.2643742274,0.0,0.0,0.0,0.0,59.0307680348,-27.5613552212,65.1479844386,-12.6292319652,-6.6313552212,14.2643742274,71.66,-20.93,74.6540052509,131.48,76.8207680348,-38.0213552212,85.7149570047,-12.6292319652,-6.6313552212,14.2643742274,89.45,-31.39,94.7978617902,133.12,57.7907680348,-5.2513552212,58.0288686923,-12.6292319652,-6.6313552212,14.2643742274,70.42,1.38,70.4335204288,132.42,76.8507680348,-13.0713552212,77.9544795048,-12.6292319652,-6.6313552212,14.2643742274,89.48,-6.44,89.7114485448,133.12,55.7307680348,-0.7913552212,55.7363862197,-12.6292319652,-6.6313552212,14.2643742274,68.36,5.84,68.6090023248,131.48
2021-03-11 21:00:00,-11.5441487687,-6.2453102608,13.1252150858,-11.5441487687,-6.2453102608,13.1252150858,0.0,0.0,0.0,0.0,55.8758512313,-29.3153102608,63.099113833,-11.5441487687,-6.2453102608,13.1252150858,67.42,-23.07,71.2578507955,132.63,72.8958512313,-40.2853102608,83.2869218397,-11.5441487687,-6.2453102608,13.1252150858,84.44,-34.04,91.043040371,134.33,54.7758512313,-6.5853102608,55.1702835713,-11.5441487687,-6.2453102608,13.1252150858,66.32,-0.34,66.3208715262,133.59,72.9758512313,-15.0053102608,74.5025784718,-11.5441487687,-6.2453102608,13.1252150858,84.52,-8.76,84.9727485727,134.33,52.8958512313,-4.1653102608,53.0595975018,-11.5441487687,-6.2453102608,13.1252150858,64.44,2.08,64.4735604725,132.63
2021-03-11 21:30:00,-10.4970989653,-5.8817472933,12.0326238995,-10.4970989653,-5.8817472933,12.0326238995,0.0,0.0,0.0,0.0,52.8329010347,-31.1217472933,61.3178488397,-10.4970989653,-5.8817472933,12.0326238995,63.33,-25.24,68.1743830188,133.9,69.0229010347,-42.5217472933,81.0694755141,-10.4970989653,-5.8817472933,12.0326238995,79.52,-36.64,87.5552397061,135.65,51.8629010347,-8.0217472933,52.4796049278,-10.4970989653,-5.8817472933,12.0326238995,62.36,-2.14,62.3967082465,134.91,69.1429010347,-16.9217472933,71.1834692535,-10.4970989653,-5.8817472933,12.0326238995,79.64,-11.04,80.4015621739,135.65,50.1029010347,-6.2817472933000005,50.4951585912,-10.4970989653,-5.8817472933,12.0326238995,60.6,-0.4,60.6013201176,133.9
2021-03-11 22:00:00,-9.4454989288,-5.4450137657,10.9025513034,-9.4454989288,-5.4450137657,10.9025513034,0.0,0.0,0.0,0.0,49.5445010712,-31.9050137657,58.9286644154,-9.4454989288,-5.4450137657,10.9025513034,58.99,-26.46,64.65254596689999,132.9,65.0545010712,-43.1750137657,78.0779733554,-9.4454989288,-5.4450137657,10.9025513034,74.5,-37.73,83.5092982847,134.65,48.6945010712,-9.1350137657,49.5439492882,-9.4454989288,-5.4450137657,10.9025513034,58.14,-3.69,58.2569798393,133.88,65.0745010712,-17.9650137657,67.508758019,-9.4454989288,-5.4450137657,10.9025513034,74.52,-12.52,75.5644149054,134.65,46.9945010712,-9.9650137657,48.0394070559,-9.4454989288,-5.4450137657,10.9025513034,56.44,-4.52,56.6207029275,132.9
2021-03-11 22:30:00,-8.4280325254,-5.0594892218,9.830064264,-8.4280325254,-5.0594892218,9.830064264,0.0,0.0,0.0,0.0,46.6019674746,-32.9294892218,57.0621996852,-8.4280325254,-5.0594892218,9.830064264,55.03,-27.87,61.6849884494,133.3,61.2019674746,-44.9294892218,75.9232495649,-8.4280325254,-5.0594892218,9.830064264,69.63,-39.87,80.2368606066,135.13,45.8719674746,-10.0294892218,46.9555966211,-8.4280325254,-5.0594892218,9.830064264,54.3,-4.97,54.5269740587,134.3,61.2119674746,-19.7394892218,64.3160353011,-8.4280325254,-5.0594892218,9.830064264,69.64,-14.68,71.1704433034,135.13,44.2119674746,-11.2194892218,45.6133204927,-8.4280325254,-5.0594892218,9.830064264,52.64,-6.16,52.999199994,133.3
2021-03-11 23:00:00,-7.4309326897,-4.6731320115,8.7782073019,-7.4309326897,-4.6731320115,8.7782073019,0.0,0.0,0.0,0.0,43.5390673103,-33.5331320115,54.9556305101,-7.4309326897,-4.6731320115,8.7782073019,50.97,-28.86,58.5733770582,132.93,57.5290673103,-45.5931320115,73.4052264639,-7.4309326897,-4.6731320115,8.7782073019,64.96,-40.92,76.7740060177,134.77,42.9090673103,-10.7731320115,44.2408005215,-7.4309326897,-4.6731320115,8.7782073019,50.34,-6.1,50.7082399616,133.93,57.4890673103,-20.5931320115,61.0661112751,-7.4309326897,-4.6731320115,8.7782073019,64.92,-15.92,66.8434948219,134.77,41.3290673103,-11.6331320115,42.9350854796,-7.4309326897,-4.6731320115,8.7782073019,48.76,-6.96,49.2542302752,132.93
2021-03-11 23:30:00,-5.937648738,-4.2668948909,7.311775745,-5.937648738,-4.2668948909,7.311775745,0.0,0.0,0.0,0.0,41.412351262,-33.4968948909,53.2637287879,-5.937648738,-4.2668948909,7.311775745,47.35,-29.23,55.6454436589,133.47,54.932351262,-47.0468948909,72.32546947,-5.937648738,-4.2668948909,7.311775745,60.87,-42.78,74.3994979822,135.48,40.882351262,-10.546894890899999,42.2208909967,-5.937648738,-4.2668948909,7.311775745,46.82,-6.28,47.2392929668,134.48,54.902351262,-21.8668948909,59.0967788147,-5.937648738,-4.2668948909,7.311775745,60.84,-17.6,63.3345529707,135.48,39.342351262,-11.626894890900001,41.0244474385,-5.937648738,-4.2668948909,7.311775745,45.28,-7.36,45.8742629369,133.47
2021-03-12 00:00:00,-5.0521653941,-4.0530037091,6.4769757013,-5.0521653941,-4.0530037091,6.4769757013,0.0,0.0,0.0,0.0,40.0078346059,-34.2030037091,52.6352761233,-5.0521653941,-4.0530037091,6.4769757013,45.06,-30.15,54.2164744335,134.59,52.9778346059,-48.2530037091,71.6589375199,-5.0521653941,-4.0530037091,6.4769757013,58.03,-44.2,72.9460135991,136.65,39.5578346059,-10.9330037091,41.0408680319,-5.0521653941,-4.0530037091,6.4769757013,44.61,-6.88,45.1374179589,135.61,52.9878346059,-22.7730037091,57.6742604128,-5.0521653941,-4.0530037091,6.4769757013,58.04,-18.72,60.9842602644,136.65,38.0678346059,-13.1730037091,40.2826024272,-5.0521653941,-4.0530037091,6.4769757013,43.12,-9.12,44.0739015745,134.59
2021-03-12 00:30:00,-5.315449004,-4.1648932568,6.7528019336,-5.315449004,-4.1648932568,6.7528019336,0.0,0.0,0.0,0.0,42.274550996,-33.7348932568,54.0849395392,-5.315449004,-4.1648932568,6.7528019336,47.59,-29.57,56.0285016755,133.65,55.694550996,-46.1848932568,72.3527979817,-5.315449004,-4.1648932568,6.7528019336,61.01,-42.02,74.0803651449,135.56,41.764550996,-10.7248932568,43.1196133478,-5.315449004,-4.1648932568,6.7528019336,47.08,-6.5600000000000005,47.534829336,134.64,55.684550996,-21.0048932568,59.5144920196,-5.315449004,-4.1648932568,6.7528019336,61.0,-16.84,63.2817951705,135.56,40.244550996,-11.8048932568,41.9401882408,-5.315449004,-4.1648932568,6.7528019336,45.56,-7.64,46.1961383668,133.65
2021-03-12 01:00:00,-6.6736320468,-4.6604338489,8.1398408066,-6.6736320468,-4.6604338489,8.1398408066,0.0,0.0,0.0,0.0,42.7863679532,-33.1804338489,54.1443854248,-6.6736320468,-4.6604338489,8.1398408066,49.46,-28.52,57.093624863,133.09,55.8463679532,-46.6204338489,72.7480698426,-6.6736320468,-4.6604338489,8.1398408066,62.52,-41.96,75.2953650632,135.09,42.1963679532,-10.3604338489,43.4496496877,-6.6736320468,-4.6604338489,8.1398408066,48.87,-5.7,49.2012896172,134.07,55.8063679532,-21.5004338489,59.8048439495,-6.6736320468,-4.6604338489,8.1398408066,62.48,-16.84,64.7096283408,135.09,40.6063679532,-12.3804338489,42.4517639285,-6.6736320468,-4.6604338489,8.1398408066,47.28,-7.72,47.9061248694,133.09
2021-03-12 01:30:00,-7.0624654628,-4.7520271531,8.5123545789,-7.0624654628,-4.7520271531,8.5123545789,0.0,0.0,0.0,0.0,42.0175345372,-33.3520271531,53.6454184792,-7.0624654628,-4.7520271531,8.5123545789,49.08,-28.6,56.8049856967,133.62,54.7375345372,-47.6320271531,72.5603727797,-7.0624654628,-4.7520271531,8.5123545789,61.8,-42.88,75.219242219,135.7,41.4575345372,-10.3720271531,42.7353029376,-7.0624654628,-4.7520271531,8.5123545789,48.52,-5.62,48.8443937418,134.6,54.7375345372,-22.3920271531,59.1405154461,-7.0624654628,-4.7520271531,8.5123545789,61.8,-17.64,64.2682627741,135.7,39.8575345372,-12.4720271531,41.7633154897,-7.0624654628,-4.7520271531,8.5123545789,46.92,-7.72,47.550865397,133.62
2021-03-12 02:00:00,-7.0856157182,-4.7217389127,8.5147383087,-7.0856157182,-4.7217389127,8.5147383087,0.0,0.0,0.0,0.0,40.6443842818,-33.5917389127,52.7292224182,-7.0856157182,-4.7217389127,8.5147383087,47.73,-28.87,55.781984547,133.85,52.6043842818,-48.5717389127,71.5991275553,-7.0856157182,-4.7217389127,8.5147383087,59.69,-43.85,74.0656371066,136.0,40.0943842818,-10.5517389127,41.4596049791,-7.0856157182,-4.7217389127,8.5147383087,47.18,-5.83,47.5388399101,134.84,52.6343842818,-23.2817389127,57.5536078411,-7.0856157182,-4.7217389127,8.5147383087,59.72,-18.56,62.5376046871,136.0,38.5543842818,-12.2817389127,40.4633372088,-7.0856157182,-4.7217389127,8.5147383087,45.64,-7.5600000000000005,46.2618979291,133.85
2021-03-12 02:30:00,-7.0736491031,-4.6578317664,8.4694691922,-7.0736491031,-4.6578317664,8.4694691922,0.0,0.0,0.0,0.0,40.2563508969,-33.8078317664,52.5694138857,-7.0736491031,-4.6578317664,8.4694691922,47.33,-29.15,55.5864317977,133.78,52.2863508969,-48.7978317664,71.5198635011,-7.0736491031,-4.6578317664,8.4694691922,59.36,-44.14,73.9726246662,136.0,39.7263508969,-10.7778317664,41.1624174845,-7.0736491031,-4.6578317664,8.4694691922,46.8,-6.12,47.1984576019,134.72,52.2863508969,-23.5378317664,57.3401431319,-7.0736491031,-4.6578317664,8.4694691922,59.36,-18.88,62.2901597365,136.0,38.2063508969,-11.6978317664,39.9570333846,-7.0736491031,-4.6578317664,8.4694691922,45.28,-7.04,45.8240111732,133.78
2021-03-12 03:00:00,-6.6425657928,-4.5438605527,8.0480027979,-6.6425657928,-4.5438605527,8.0480027979,0.0,0.0,0.0,0.0,39.5874342072,-33.7438605527,52.0174304643,-6.6425657928,-4.5438605527,8.0480027979,46.23,-29.2,54.6795473646,133.78,51.5874342072,-48.6338605527,70.8979249368,-6.6425657928,-4.5438605527,8.0480027979,58.23,-44.09,73.0387636807,136.0,39.0874342072,-10.7038605527,40.5265362896,-6.6425657928,-4.5438605527,8.0480027979,45.73,-6.16,46.1430222244,134.72,51.5974342072,-23.3838605527,56.6489201231,-6.6425657928,-4.5438605527,8.0480027979,58.24,-18.84,61.2114629788,136.0,37.557434207200004,-11.5438605527,39.2914950172,-6.6425657928,-4.5438605527,8.0480027979,44.2,-7.0,44.7508659134,133.78
2021-03-12 03:30:00,-6.1427154853,-4.4342608376,7.5759898832,-6.1427154853,-4.4342608376,7.5759898832,0.0,0.0,0.0,0.0,38.5772845147,-29.5642608376,48.6030081312,-6.1427154853,-4.4342608376,7.5759898832,44.72,-25.13,51.2971275999,134.66,50.2472845147,-52.2242608376,72.4718084577,-6.1427154853,-4.4342608376,7.5759898832,56.39,-47.79,73.9169547533,136.84,38.0672845147,-6.3142608376,38.5874077938,-6.1427154853,-4.4342608376,7.5759898832,44.21,-1.88,44.2499548022,135.64,50.4972845147,-19.1942608376,54.0221750067,-6.1427154853,-4.4342608376,7.5759898832,56.64,-14.76,58.5315914699,136.84,36.4172845147,-19.9542608376,41.5257888185,-6.1427154853,-4.4342608376,7.5759898832,42.56,-15.52,45.3014790046,134.66
2021-03-12 04:00:00,-5.5830152513,-4.2714745561,7.0296197749,-5.5830152513,-4.2714745561,7.0296197749,0.0,0.0,0.0,0.0,37.8269847487,-21.0814745561,43.3048420462,-5.5830152513,-4.2714745561,7.0296197749,43.41,-16.81,46.551092361,134.01,49.1369847487,-57.4914745561,75.628783653,-5.5830152513,-4.2714745561,7.0296197749,54.72,-53.22,76.3324753955,136.2,37.2869847487,1.6685254439000001,37.3242978341,-5.5830152513,-4.2714745561,7.0296197749,42.87,5.94,43.2795621512,134.97,49.6569847487,-10.951474556099999,50.8502795399,-5.5830152513,-4.2714745561,7.0296197749,55.24,-6.68,55.6424298535,136.2,35.2569847487,-34.7914745561,49.5328343159,-5.5830152513,-4.2714745561,7.0296197749,40.84,-30.52,50.9840759453,134.01
2021-03-12 04:30:00,-6.0190994122,-4.2124593249,7.3467252091,-6.0190994122,-4.2124593249,7.3467252091,0.0,0.0,0.0,0.0,37.6009005878,-21.1624593249,43.1471599261,-6.0190994122,-4.2124593249,7.3467252091,43.62,-16.95,46.7975095491,134.54,48.4509005878,-58.0924593249,75.6453805476,-6.0190994122,-4.2124593249,7.3467252091,54.47,-53.88,76.616155607,136.74,37.0609005878,1.7575406751,37.1025511468,-6.0190994122,-4.2124593249,7.3467252091,43.08,5.97,43.4916923101,135.51,49.0209005878,-11.1724593249,50.2779528402,-6.0190994122,-4.2124593249,7.3467252091,55.04,-6.96,55.4783128799,136.74,35.0209005878,-35.3324593249,49.7478256804,-6.0190994122,-4.2124593249,7.3467252091,41.04,-31.12,51.5047182305,134.54
2021-03-12 05:00:00,-5.6991158829,-4.1782159192,7.0666406526,-5.6991158829,-4.1782159192,7.0666406526,0.0,0.0,0.0,0.0,37.3708841171,-20.9682159192,42.8514767369,-5.6991158829,-4.1782159192,7.0666406526,43.07,-16.79,46.226929381,134.28,48.4608841171,-57.6082159192,75.2805674182,-5.6991158829,-4.1782159192,7.0666406526,54.16,-53.43,76.0793697398,136.46,36.8308841171,1.8717840808,36.8784164586,-5.6991158829,-4.1782159192,7.0666406526,42.53,6.05,42.9581587129,135.26,48.9808841171,-10.8582159192,50.1699896536,-5.6991158829,-4.1782159192,7.0666406526,54.68,-6.68,55.0865210374,136.46,34.8608841171,-36.1782159192,50.2408653242,-5.6991158829,-4.1782159192,7.0666406526,40.56,-32.0,51.663464847,134.28
2021-03-12 05:30:00,-5.8218322429,-4.2948932987,7.2346277797,-5.8218322429,-4.2948932987,7.2346277797,0.0,0.0,0.0,0.0,38.5481677571,-20.2748932987,43.5549369843,-5.8218322429,-4.2948932987,7.2346277797,44.37,-15.98,47.1599120016,133.79,49.6981677571,-56.9048932987,75.5518018299,-5.8218322429,-4.2948932987,7.2346277797,55.52,-52.61,76.4871394419,135.97,37.9581677571,2.4251067013,38.0355576006,-5.8218322429,-4.2948932987,7.2346277797,43.78,6.72,44.2927398114,134.74,50.2581677571,-10.414893298700001,51.3259527795,-5.8218322429,-4.2948932987,7.2346277797,56.08,-6.12,56.4129488681,135.97,35.8981677571,-34.4948932987,49.7853001598,-5.8218322429,-4.2948932987,7.2346277797,41.72,-30.2,51.5033824132,133.79
2021-03-12 06:00:00,-6.478565703,-4.5253337253,7.9025602746,-6.478565703,-4.5253337253,7.9025602746,0.0,0.0,0.0,0.0,40.031434297,-19.5253337253,44.539357752,-6.478565703,-4.5253337253,7.9025602746,46.51,-15.0,48.8690096073,133.3,51.471434297,-56.4053337253,76.3601350264,-6.478565703,-4.5253337253,7.9025602746,57.95,-51.88,77.7800546413,135.53,39.391434297,2.9946662747,39.5051024815,-6.478565703,-4.5253337253,7.9025602746,45.87,7.52,46.4823332031,134.24,52.041434297,-10.1653337253,53.0249459541,-6.478565703,-4.5253337253,7.9025602746,58.52,-5.64,58.7911557974,135.53,37.241434297,-34.8053337253,50.9738725645,-6.478565703,-4.5253337253,7.9025602746,43.72,-30.28,53.1819217404,133.3
