Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-12 06:30:00,-7.615314759,-5.0477278089,9.1363326839,-7.615314759,-5.0477278089,9.1363326839,0.0,0.0,0.0,0.0,44.114685241,-17.7477278089,47.5508916456,-7.615314759,-5.0477278089,9.1363326839,51.73,-12.7,53.2661515411,132.28,56.974685241,-53.1677278089,77.9289550724,-7.615314759,-5.0477278089,9.1363326839,64.59,-48.12,80.5444132141,134.41,43.324685241,4.4422721911,43.5518327221,-7.615314759,-5.0477278089,9.1363326839,50.94,9.49,51.8164423711,133.21,57.544685241,-7.4877278089,58.0297929276,-7.615314759,-5.0477278089,9.1363326839,65.16,-2.44,65.2056684652,134.41,40.904685241,-32.8877278089,52.4861497454,-7.615314759,-5.0477278089,9.1363326839,48.52,-27.84,55.9397533066,132.28
2021-03-12 07:00:00,-9.9574988215,-5.6508905335,11.4492072477,-9.9574988215,-5.6508905335,11.4492072477,0.0,0.0,0.0,0.0,48.1225011785,-15.8908905335,50.6783535804,-9.9574988215,-5.6508905335,11.4492072477,58.08,-10.24,58.9757916437,130.65,61.3825011785,-49.7508905335,79.0124202882,-9.9574988215,-5.6508905335,11.4492072477,71.34,-44.1,83.870171098,132.65,47.1525011785,5.7791094665,47.505331002,-9.9574988215,-5.6508905335,11.4492072477,57.11,11.43,58.2425703416,131.56,61.9225011785,-5.0508905335,62.1281550296,-9.9574988215,-5.6508905335,11.4492072477,71.88,0.6000000000000001,71.88250413,132.65,44.4425011785,-28.6508905335,52.8773055229,-9.9574988215,-5.6508905335,11.4492072477,54.4,-23.0,59.0623399469,130.65
2021-03-12 07:30:00,-11.8718822002,-6.2197057689,13.4024746532,-11.8718822002,-6.2197057689,13.4024746532,0.0,0.0,0.0,0.0,52.3281177998,-13.7397057689,54.1018615861,-11.8718822002,-6.2197057689,13.4024746532,64.2,-7.52,64.6389232584,129.64,66.1181177998,-47.1997057689,81.2368003189,-11.8718822002,-6.2197057689,13.4024746532,77.99,-40.98,88.1010811511,131.64,51.1481177998,7.6002942311,51.7097130804,-11.8718822002,-6.2197057689,13.4024746532,63.02,13.82,64.5175387007,130.54,66.7281177998,-3.0197057689,66.7964095445,-11.8718822002,-6.2197057689,13.4024746532,78.6,3.2,78.665112979,131.64,48.1681177998,-28.5797057689,56.0086346398,-11.8718822002,-6.2197057689,13.4024746532,60.04,-22.36,64.0684883543,129.64
2021-03-12 08:00:00,-11.974398732400001,-6.3128603226,13.5365590331,-11.974398732400001,-6.3128603226,13.5365590331,0.0,0.0,0.0,0.0,55.0756012676,-12.1128603226,56.391872111,-11.974398732400001,-6.3128603226,13.5365590331,67.05,-5.8,67.3003900434,129.64,69.9956012676,-45.4328603226,83.4477620665,-11.974398732400001,-6.3128603226,13.5365590331,81.97,-39.12,90.8265120986,131.64,53.8156012676,9.1671396774,54.5907994964,-11.974398732400001,-6.3128603226,13.5365590331,65.79,15.48,67.5866443907,130.54,70.6656012676,-1.2728603226,70.6770640017,-11.974398732400001,-6.3128603226,13.5365590331,82.64,5.04,82.7935456422,131.64,50.7056012676,-28.6328603226,58.2314235629,-11.974398732400001,-6.3128603226,13.5365590331,62.68,-22.32,66.5354401804,129.64
2021-03-12 08:30:00,-11.9367155045,-6.2482245932,13.4731394858,-11.9367155045,-6.2482245932,13.4731394858,0.0,0.0,0.0,0.0,57.0632844955,-10.9682245932,58.1078341374,-11.9367155045,-6.2482245932,13.4731394858,69.0,-4.72,69.1612492658,129.42,72.6132844955,-43.0182245932,84.3993882227,-11.9367155045,-6.2482245932,13.4731394858,84.55,-36.77,92.1994327531,131.24,55.7232844955,10.2517754068,56.6584798062,-11.9367155045,-6.2482245932,13.4731394858,67.66,16.5,69.6428431355,130.29,73.2632844955,1.0717754068,73.2711236272,-11.9367155045,-6.2482245932,13.4731394858,85.2,7.32,85.5138725588,131.24,52.5032844955,-27.6882245932,59.3568249145,-11.9367155045,-6.2482245932,13.4731394858,64.44,-21.44,67.9130856316,129.42
2021-03-12 09:00:00,-11.6276320235,-6.2439571779,13.1980615135,-11.6276320235,-6.2439571779,13.1980615135,0.0,0.0,0.0,0.0,58.9023679765,-11.4239571779,59.9999645903,-11.6276320235,-6.2439571779,13.1980615135,70.53,-5.18,70.7199639423,129.42,74.8423679765,-39.4339571779,84.5956087692,-11.6276320235,-6.2439571779,13.1980615135,86.47,-33.19,92.6209317595,131.24,57.5323679765,9.8160428221,58.3637564047,-11.6276320235,-6.2439571779,13.1980615135,69.16,16.06,71.0002056335,130.29,75.3723679765,1.6760428220999999,75.3910006163,-11.6276320235,-6.2439571779,13.1980615135,87.0,7.92,87.3597527469,131.24,54.4523679765,-25.8039571779,60.2569878461,-11.6276320235,-6.2439571779,13.1980615135,66.08,-19.56,68.9141494905,129.42
2021-03-12 09:30:00,-9.0341326969,-5.5305702384,10.5925804574,-9.0341326969,-5.5305702384,10.5925804574,0.0,0.0,0.0,0.0,58.8758673031,-16.9805702384,61.2756682242,-9.0341326969,-5.5305702384,10.5925804574,67.91,-11.45,68.8685022343,130.21,75.8458673031,-29.9605702384,81.5489506737,-9.0341326969,-5.5305702384,10.5925804574,84.88,-24.43,88.3257567191,132.12,57.6358673031,4.6494297616,57.8230957049,-9.0341326969,-5.5305702384,10.5925804574,66.67,10.18,67.4427260718,131.12,75.6458673031,-5.3305702384,75.8334505289,-9.0341326969,-5.5305702384,10.5925804574,84.68,0.2,84.6802361829,132.12,55.4058673031,-17.8905702384,58.2226986241,-9.0341326969,-5.5305702384,10.5925804574,64.44,-12.36,65.6146568992,130.21
2021-03-12 10:00:00,-5.2634656015,-4.7001936696,7.0566203433,-5.2634656015,-4.7001936696,7.0566203433,0.0,0.0,0.0,0.0,56.2665343985,-17.570193669600002,58.9460312388,-5.2634656015,-4.7001936696,7.0566203433,61.53,-12.87,62.8615764995,131.33,73.1565343985,-30.3301936696,79.1946915723,-5.2634656015,-4.7001936696,7.0566203433,78.42,-25.63,82.5020805798,133.23,55.1965343985,4.3498063304,55.3676640714,-5.2634656015,-4.7001936696,7.0566203433,60.46,9.05,61.133575881,132.26,72.8965343985,-5.5401936696,73.10676079,-5.2634656015,-4.7001936696,7.0566203433,78.16,-0.84,78.1645136875,133.23,53.1365343985,-16.4601936696,55.6275944431,-5.2634656015,-4.7001936696,7.0566203433,58.4,-11.76,59.5722888598,131.33
2021-03-12 10:30:00,-4.1119315805,-4.4630919118,6.0685394236,-4.1119315805,-4.4630919118,6.0685394236,0.0,0.0,0.0,0.0,54.8680684195,-18.4130919118,57.8752700714,-4.1119315805,-4.4630919118,6.0685394236,58.98,-13.95,60.6072842157,132.24,71.0180684195,-30.6230919118,77.3391220552,-4.1119315805,-4.4630919118,6.0685394236,75.13,-26.16,79.5541482262,134.08,53.8780684195,3.7969080882,54.0116910274,-4.1119315805,-4.4630919118,6.0685394236,57.99,8.26,58.5753164738,133.2,70.8080684195,-5.6230919118,71.0309912358,-4.1119315805,-4.4630919118,6.0685394236,74.92,-1.16,74.9289797075,134.08,51.8880684195,-17.6630919118,54.812010182,-4.1119315805,-4.4630919118,6.0685394236,56.0,-13.2,57.5346851908,132.24
2021-03-12 11:00:00,-2.3575814032,-3.9427794942,4.5938763819,-2.3575814032,-3.9427794942,4.5938763819,0.0,0.0,0.0,0.0,54.3224185968,-17.5427794942,57.08479898,-2.3575814032,-3.9427794942,4.5938763819,56.68,-13.6,58.288784513,132.24,71.2924185968,-29.9927794942,77.3445264461,-2.3575814032,-3.9427794942,4.5938763819,73.65,-26.05,78.1212199085,134.08,53.4024185968,4.6372205058,53.6033779347,-2.3575814032,-3.9427794942,4.5938763819,55.76,8.58,56.4162565224,133.2,71.0424185968,-4.9827794942,71.2169455367,-2.3575814032,-3.9427794942,4.5938763819,73.4,-1.04,73.4073674777,134.08,51.4424185968,-14.9827794942,53.5799039982,-2.3575814032,-3.9427794942,4.5938763819,53.8,-11.04,54.9210487882,132.24
2021-03-12 11:30:00,-3.7817480254999998,-4.274180722,5.7070341661,-3.7817480254999998,-4.274180722,5.7070341661,0.0,0.0,0.0,0.0,54.768251974500004,-17.694180722,57.5555857911,-3.7817480254999998,-4.274180722,5.7070341661,58.55,-13.42,60.0682853093,131.71,71.3582519745,-30.294180722,77.5224968023,-3.7817480254999998,-4.274180722,5.7070341661,75.14,-26.02,79.5176709921,133.58,53.7782519745,4.295819278,53.9495546663,-3.7817480254999998,-4.274180722,5.7070341661,57.56,8.57,58.1944885707,132.66,71.0582519745,-5.474180722,71.2687998232,-3.7817480254999998,-4.274180722,5.7070341661,74.84,-1.2,74.8496199055,133.58,51.7382519745,-17.114180722,54.495338325,-3.7817480254999998,-4.274180722,5.7070341661,55.52,-12.84,56.9854016394,131.71
2021-03-12 12:00:00,-3.5621147693,-4.2248452377,5.526117888,-3.5621147693,-4.2248452377,5.526117888,0.0,0.0,0.0,0.0,54.7778852307,-17.5448452377,57.5190255895,-3.5621147693,-4.2248452377,5.526117888,58.34,-13.32,59.8412733822,132.1,71.1678852307,-31.0148452377,77.6323934536,-3.5621147693,-4.2248452377,5.526117888,74.73,-26.79,79.3868817879,134.04,53.7978852307,4.5651547623,53.9912316335,-3.5621147693,-4.2248452377,5.526117888,57.36,8.79,58.0295933124,133.05,70.9178852307,-6.0648452377,71.1767433461,-3.5621147693,-4.2248452377,5.526117888,74.48,-1.8399999999999999,74.5027247824,134.04,51.7978852307,-17.0248452377,54.5239971915,-3.5621147693,-4.2248452377,5.526117888,55.36,-12.8,56.8205033417,132.1
2021-03-12 12:30:00,-3.0935148906,-4.20694291,5.2218964971,-3.0935148906,-4.20694291,5.2218964971,0.0,0.0,0.0,0.0,54.8564851094,-17.35694291,57.5369222824,-3.0935148906,-4.20694291,5.2218964971,57.95,-13.15,59.4232698528,131.92,70.7964851094,-31.41694291,77.4542872,-3.0935148906,-4.20694291,5.2218964971,73.89,-27.21,78.7408166074,133.93,53.8964851094,4.70305709,54.1012925274,-3.0935148906,-4.20694291,5.2218964971,56.99,8.91,57.6823040455,132.88,70.5464851094,-6.48694291,70.8441034216,-3.0935148906,-4.20694291,5.2218964971,73.64,-2.2800000000000002,73.67528758,133.93,51.8664851094,-15.72694291,54.1984225868,-3.0935148906,-4.20694291,5.2218964971,54.96,-11.52,56.154358691,131.92
2021-03-12 13:00:00,-0.8794981260000001,-3.5119787147,3.6204297323,-0.8794981260000001,-3.5119787147,3.6204297323,0.0,0.0,0.0,0.0,54.400501874,-17.3219787147,57.0917292673,-0.8794981260000001,-3.5119787147,3.6204297323,55.28,-13.81,56.9788952157,132.65,70.330501874,-30.8119787147,76.78383636,-0.8794981260000001,-3.5119787147,3.6204297323,71.21,-27.3,76.2637141765,134.62,53.510501874,4.9480212853,53.7387823219,-0.8794981260000001,-3.5119787147,3.6204297323,54.39,8.46,55.0440160235,133.62,70.080501874,-5.6719787147,70.3096585502,-0.8794981260000001,-3.5119787147,3.6204297323,70.96,-2.16,70.9928672474,134.62,51.600501874,-16.3919787147,54.1415622219,-0.8794981260000001,-3.5119787147,3.6204297323,52.48,-12.88,54.0374388734,132.65
2021-03-12 13:30:00,-1.8932814294,-3.8724191833,4.3104692206,-1.8932814294,-3.8724191833,4.3104692206,0.0,0.0,0.0,0.0,53.5867185706,-19.4124191833,56.9945473331,-1.8932814294,-3.8724191833,4.3104692206,55.48,-15.54,57.6152931087,133.91,69.7867185706,-32.2224191833,76.8665752253,-1.8932814294,-3.8724191833,4.3104692206,71.68,-28.35,77.0827146642,135.81,52.7367185706,3.3275808167,52.8415961122,-1.8932814294,-3.8724191833,4.3104692206,54.63,7.2,55.1024219068,134.89,69.6267185706,-6.6724191833,69.9457012022,-1.8932814294,-3.8724191833,4.3104692206,71.52,-2.8,71.5747888575,135.81,50.9067185706,-13.5124191833,52.6695307346,-1.8932814294,-3.8724191833,4.3104692206,52.8,-9.64,53.6728013057,133.91
2021-03-12 14:00:00,-2.5386313624,-4.0157418876,4.7508769824,-2.5386313624,-4.0157418876,4.7508769824,0.0,0.0,0.0,0.0,52.4913686376,-19.8357418876,56.1141732335,-2.5386313624,-4.0157418876,4.7508769824,55.03,-15.82,57.2588272671,133.91,68.7013686376,-33.2757418876,76.3357914143,-2.5386313624,-4.0157418876,4.7508769824,71.24,-29.26,77.0148375315,135.81,51.6413686376,2.8642581124,51.7207398371,-2.5386313624,-4.0157418876,4.7508769824,54.18,6.88,54.615078504,134.89,68.5413686376,-7.7757418876,68.9810218583,-2.5386313624,-4.0157418876,4.7508769824,71.08,-3.76,71.1793790363,135.81,49.7813686376,-13.6557418876,51.6203830859,-2.5386313624,-4.0157418876,4.7508769824,52.32,-9.64,53.2006766874,133.91
2021-03-12 14:30:00,-3.3524646258,-4.3281999547,5.4746994361,-3.3524646258,-4.3281999547,5.4746994361,0.0,0.0,0.0,0.0,51.8375353742,-20.3781999547,55.6992020326,-3.3524646258,-4.3281999547,5.4746994361,55.19,-16.05,57.4764177729,134.08,67.7075353742,-34.2981999547,75.8991229632,-3.3524646258,-4.3281999547,5.4746994361,71.06,-29.97,77.1214918165,136.08,50.9775353742,2.4018000453,51.0340842603,-3.3524646258,-4.3281999547,5.4746994361,54.33,6.73,54.7452445423,135.04,67.5675353742,-8.728199954699999,68.1289462049,-3.3524646258,-4.3281999547,5.4746994361,70.92,-4.4,71.0563607286,136.08,49.1675353742,-14.0881999547,51.1461035929,-3.3524646258,-4.3281999547,5.4746994361,52.52,-9.76,53.4191725881,134.08
2021-03-12 15:00:00,-2.0109313262,-3.774893131,4.2771091813,-2.0109313262,-3.774893131,4.2771091813,0.0,0.0,0.0,0.0,50.6690686738,-16.554893131,53.3049623098,-2.0109313262,-3.774893131,4.2771091813,52.68,-12.78,54.2080326151,134.52,66.0590686738,-40.434893131,77.4517987949,-2.0109313262,-3.774893131,4.2771091813,68.07,-36.66,77.3141675245,136.62,49.8490686738,6.295106869,50.2449800293,-2.0109313262,-3.774893131,4.2771091813,51.86,10.07,52.8286333346,135.49,66.2690686738,-5.454893131,66.4931975616,-2.0109313262,-3.774893131,4.2771091813,68.28,-1.6800000000000002,68.3006647113,136.62,47.8290686738,-21.854893131,52.5857030377,-2.0109313262,-3.774893131,4.2771091813,49.84,-18.08,53.0180346675,134.52
2021-03-12 15:30:00,-2.4663814817,-3.8214183662,4.5482167871,-2.4663814817,-3.8214183662,4.5482167871,0.0,0.0,0.0,0.0,50.9136185183,-11.9014183662,52.2861387918,-2.4663814817,-3.8214183662,4.5482167871,53.38,-8.08,53.9880616433,133.6,65.6436185183,-47.5214183662,81.0393105579,-2.4663814817,-3.8214183662,4.5482167871,68.11,-43.7,80.9238042853,135.67,50.0336185183,10.5185816338,51.12732676,-2.4663814817,-3.8214183662,4.5482167871,52.5,14.34,54.4232082847,134.55,66.2536185183,-1.0214183662,66.2614915486,-2.4663814817,-3.8214183662,4.5482167871,68.72,2.8,68.7770194178,135.67,47.4936185183,-27.8614183662,55.0627136394,-2.4663814817,-3.8214183662,4.5482167871,49.96,-24.04,55.4429725033,133.6
2021-03-12 16:00:00,-5.6692813111,-4.7644130658,7.4054292547,-5.6692813111,-4.7644130658,7.4054292547,0.0,0.0,0.0,0.0,52.6007186889,-12.8844130658,54.1557356763,-5.6692813111,-4.7644130658,7.4054292547,58.27,-8.12,58.8330459861,132.88,68.0207186889,-46.9044130658,82.6247065713,-5.6692813111,-4.7644130658,7.4054292547,73.69,-42.14,84.8881363914,134.77,51.6107186889,9.3855869342,52.4571780187,-5.6692813111,-4.7644130658,7.4054292547,57.28,14.15,59.0018720042,133.84,68.6907186889,-0.8044130658,68.6954286279,-5.6692813111,-4.7644130658,7.4054292547,74.36,3.96,74.4653691322,134.77,48.9307186889,-29.3644130658,57.0656112393,-5.6692813111,-4.7644130658,7.4054292547,54.6,-24.6,59.8858914937,132.88
2021-03-12 16:30:00,-9.2734815517,-5.6591131142,10.863840082,-9.2734815517,-5.6591131142,10.863840082,0.0,0.0,0.0,0.0,55.7165184483,-12.7791131142,57.1632413356,-9.2734815517,-5.6591131142,10.863840082,64.99,-7.12,65.3788536149,131.92,71.8565184483,-45.7991131142,85.2110204466,-9.2734815517,-5.6591131142,10.863840082,81.13,-40.14,90.5168299268,133.78,54.5365184483,9.2108868858,55.3088806765,-9.2734815517,-5.6591131142,10.863840082,63.81,14.87,65.5197145903,132.85,72.5665184483,-0.21911311420000001,72.5668492513,-9.2734815517,-5.6591131142,10.863840082,81.84,5.44,82.0206022899,133.78,51.6065184483,-26.8991131142,58.1961771312,-9.2734815517,-5.6591131142,10.863840082,60.88,-21.24,64.4787717005,131.92
2021-03-12 17:00:00,-11.7099319526,-6.3413791469,13.3167411861,-11.7099319526,-6.3413791469,13.3167411861,0.0,0.0,0.0,0.0,58.6000680474,-12.3513791469,59.8875992338,-11.7099319526,-6.3413791469,13.3167411861,70.31,-6.01,70.5663956852,130.41,74.8700680474,-43.7213791469,86.7011308111,-11.7099319526,-6.3413791469,13.3167411861,86.58,-37.38,94.3046170662,132.11,57.2600680474,9.2086208531,57.9958109764,-11.7099319526,-6.3413791469,13.3167411861,68.97,15.55,70.7012262977,131.32,75.6100680474,0.8986208531000001,75.6154078847,-11.7099319526,-6.3413791469,13.3167411861,87.32,7.24,87.6196325032,132.11,54.0900680474,-27.6613791469,60.752673667,-11.7099319526,-6.3413791469,13.3167411861,65.8,-21.32,69.1677844086,130.41
2021-03-12 17:30:00,-13.6568482179,-6.945790871,15.321668123,-13.6568482179,-6.945790871,15.321668123,0.0,0.0,0.0,0.0,60.9931517821,-14.715790871,62.7432790446,-13.6568482179,-6.945790871,15.321668123,74.65,-7.77,75.053283739,129.19,78.4331517821,-37.715790871,87.0301107634,-13.6568482179,-6.945790871,15.321668123,92.09,-30.77,97.094598202,130.82,59.5531517821,6.534209129,59.9105481207,-13.6568482179,-6.945790871,15.321668123,73.21,13.48,74.4406777239,130.07,78.7831517821,-1.185790871,78.792075139,-13.6568482179,-6.945790871,15.321668123,92.44,5.76,92.6192809301,130.82,56.5431517821,-25.385790871,61.9803710186,-13.6568482179,-6.945790871,15.321668123,70.2,-18.44,72.5814962645,129.19
2021-03-12 18:00:00,-14.3805481375,-7.2109951199,16.0872190062,-14.3805481375,-7.2109951199,16.0872190062,0.0,0.0,0.0,0.0,61.1794518625,-21.9409951199,64.9948659284,-14.3805481375,-7.2109951199,16.0872190062,75.56,-14.73,76.9823778536,129.04,81.3094518625,-17.8109951199,83.2373624603,-14.3805481375,-7.2109951199,16.0872190062,95.69,-10.6,96.2753140738,131.18,59.7694518625,-0.5209951199,59.7717225104,-14.3805481375,-7.2109951199,16.0872190062,74.15,6.69,74.4511826635,129.91,80.0594518625,-13.4509951199,81.1815564168,-14.3805481375,-7.2109951199,16.0872190062,94.44,-6.24,94.6459254274,131.18,57.4994518625,-19.6909951199,60.777646,-14.3805481375,-7.2109951199,16.0872190062,71.88,-12.48,72.9553616947,129.04
2021-03-12 18:30:00,-15.2669984809,-7.4163514711000005,16.9730230589,-15.2669984809,-7.4163514711000005,16.9730230589,0.0,0.0,0.0,0.0,63.0030015191,-21.5863514711,66.5984141722,-15.2669984809,-7.4163514711000005,16.9730230589,78.27,-14.17,79.542327097,128.44,83.8230015191,-16.0463514711,85.3450700346,-15.2669984809,-7.4163514711000005,16.9730230589,99.09,-8.63,99.4650943799,130.6,61.5330015191,-0.3163514711,61.5338147217,-15.2669984809,-7.4163514711000005,16.9730230589,76.8,7.1,77.127491856,129.34,82.4130015191,-13.4163514711,83.497911987,-15.2669984809,-7.4163514711000005,16.9730230589,97.68,-6.0,97.8641016921,130.6,59.1330015191,-19.2563514711,62.1893796451,-15.2669984809,-7.4163514711000005,16.9730230589,74.4,-11.84,75.336217054,128.44
2021-03-12 19:00:00,-15.67116589,-7.4436212958,17.3491480583,-15.67116589,-7.4436212958,17.3491480583,0.0,0.0,0.0,0.0,63.75883411,-21.3536212958,67.2396168156,-15.67116589,-7.4436212958,17.3491480583,79.43,-13.91,80.6387809928,128.31,84.50883411,-15.6936212958,85.9536665419,-15.67116589,-7.4436212958,17.3491480583,100.18,-8.25,100.5191270356,130.45,62.23883411,-0.1036212958,62.2389203694,-15.67116589,-7.4436212958,17.3491480583,77.91,7.34,78.2549915341,129.2,83.12883411,-13.0436212958,84.1459393969,-15.67116589,-7.4436212958,17.3491480583,98.8,-5.6,98.9585771927,130.45,59.84883411,-18.8436212958,62.7452389259,-15.67116589,-7.4436212958,17.3491480583,75.52,-11.4,76.3755877228,128.31
2021-03-12 19:30:00,-14.7872491732,-7.1514594722,16.4257758019,-14.7872491732,-7.1514594722,16.4257758019,0.0,0.0,0.0,4.69,62.1227508268,-22.7314594722,66.1510046788,-14.7872491732,-7.1514594722,16.4257758019,76.91,-15.58,78.4721893412,129.1,82.7727508268,-17.5314594722,84.6089850468,-14.7872491732,-7.1514594722,16.4257758019,97.56,-10.38,98.1106416246,131.32,60.7227508268,-1.2714594722,60.7360607643,-14.7872491732,-7.1514594722,16.4257758019,75.51,5.88,75.7385932006,130.0,81.4127508268,-14.9114594722,82.7670684558,-14.7872491732,-7.1514594722,16.4257758019,96.2,-7.76,96.5124738052,131.32,58.3727508268,-21.9114594722,62.3497401381,-14.7872491732,-7.1514594722,16.4257758019,73.16,-14.76,74.6340619289,129.1
2021-03-12 20:00:00,40.0883677296,-14.3146378677,42.5674298555,-13.1916322704,-6.6946378677,14.793151731,53.28,-7.62,53.8221404257,118.4,53.1083677296,-23.0146378677,57.8806727594,-13.1916322704,-6.6946378677,14.793151731,66.3,-16.32,68.2790773224,129.22,61.1883677296,-16.8346378677,63.4619679615,-13.1916322704,-6.6946378677,14.793151731,74.38,-10.14,75.0679958438,131.48,51.9383677296,-1.5546378677,51.9616295098,-13.1916322704,-6.6946378677,14.793151731,65.13,5.14,65.3325072227,130.18,59.9683677296,-14.6146378677,61.7235187603,-13.1916322704,-6.6946378677,14.793151731,73.16,-7.92,73.5874445813,131.48,49.8483677296,-20.5346378677,53.9122538729,-13.1916322704,-6.6946378677,14.793151731,63.04,-13.84,64.5413603823,129.22
2021-03-12 20:30:00,54.4692177553,-18.8117234095,57.6261799923,-11.9207822447,-6.3017234095,13.4839447958,66.39,-12.51,67.5583614366,133.07,48.3292177553,-24.3717234095,54.1266495434,-11.9207822447,-6.3017234095,13.4839447958,60.25,-18.07,62.9014101591,130.85,52.5892177553,-18.4217234095,55.7223987055,-11.9207822447,-6.3017234095,13.4839447958,64.51,-12.12,65.6386661961,133.23,47.3292177553,-2.4417234094999998,47.3921603911,-11.9207822447,-6.3017234095,13.4839447958,59.25,3.86,59.3756018917,131.85,51.4792177553,-16.3417234095,54.0107561944,-11.9207822447,-6.3017234095,13.4839447958,63.4,-10.04,64.1900428415,133.23,45.3992177553,-20.1017234095,49.6504607917,-11.9207822447,-6.3017234095,13.4839447958,57.32,-13.8,58.9578018586,130.85
2021-03-12 21:00:00,52.1055508653,-19.7476720382,55.7221588051,-10.9244491347,-5.8976720382,12.4147543015,63.03,-13.85,64.5337384629,133.86,45.9955508653,-25.6176720382,52.6484170707,-10.9244491347,-5.8976720382,12.4147543015,56.92,-19.72,60.2392297428,131.7,50.3355508653,-19.3476720382,53.9258759243,-10.9244491347,-5.8976720382,12.4147543015,61.26,-13.45,62.7191366331,134.07,45.1155508653,-3.3876720382,45.2425601808,-10.9244491347,-5.8976720382,12.4147543015,56.04,2.51,56.0961825796,132.71,49.2755508653,-17.297672038199998,52.2234561382,-10.9244491347,-5.8976720382,12.4147543015,60.2,-11.4,61.2698947282,134.07,43.3155508653,-22.6576720382,48.8836071598,-10.9244491347,-5.8976720382,12.4147543015,54.24,-16.76,56.7703725547,131.7
2021-03-12 21:30:00,49.5999344263,-20.3382083772,53.6077999464,-9.7400655737,-5.6182083772,11.244249319,59.34,-14.72,61.1384821532,134.66,43.7399344263,-27.2082083772,51.5118284156,-9.7400655737,-5.6182083772,11.244249319,53.48,-21.59,57.6735511305,132.59,47.9599344263,-19.9482083772,51.9431066422,-9.7400655737,-5.6182083772,11.244249319,57.7,-14.33,59.452829201,134.88,42.9599344263,-4.6782083772,43.2139051641,-9.7400655737,-5.6182083772,11.244249319,52.7,0.9400000000000001,52.708382635,133.62,46.8999344263,-17.9782083772,50.2276798752,-9.7400655737,-5.6182083772,11.244249319,56.64,-12.36,57.9729178151,134.88,41.2599344263,-24.0582083772,47.7616957319,-9.7400655737,-5.6182083772,11.244249319,51.0,-18.44,54.2312972369,132.59
2021-03-12 22:00:00,47.3789007453,-21.2905381419,51.9427304847,-9.1710992547,-5.3105381419,10.5976826191,56.55,-15.98,58.7644697075,134.96,41.7389007453,-27.9905381419,50.2554082751,-9.1710992547,-5.3105381419,10.5976826191,50.91,-22.68,55.7333876595,132.88,45.8389007453,-20.8905381419,50.3747893831,-9.1710992547,-5.3105381419,10.5976826191,55.01,-15.58,57.1737396013,135.2,41.0389007453,-5.3605381419,41.3875191761,-9.1710992547,-5.3105381419,10.5976826191,50.21,-0.05,50.2100248954,133.93,44.8689007453,-18.9505381419,48.706684859,-9.1710992547,-5.3105381419,10.5976826191,54.04,-13.64,55.734829326,135.2,39.3889007453,-22.1105381419,45.1703597378,-9.1710992547,-5.3105381419,10.5976826191,48.56,-16.8,51.3839819399,132.88
2021-03-12 22:30:00,44.9067842626,-22.5288486737,50.2411016537,-7.8732157374,-4.9488486737,9.2993886489,52.78,-17.58,55.6307900357,134.8,39.4367842626,-28.2488486737,48.5103845003,-7.8732157374,-4.9488486737,9.2993886489,47.31,-23.3,52.7363830766,132.64,43.4867842626,-22.0988486737,48.7797039578,-7.8732157374,-4.9488486737,9.2993886489,51.36,-17.15,54.1476878546,135.05,38.8267842626,-5.7388486737,39.2486122083,-7.8732157374,-4.9488486737,9.2993886489,46.7,-0.79,46.7066815349,133.68,42.4867842626,-20.2288486737,47.0567014956,-7.8732157374,-4.9488486737,9.2993886489,50.36,-15.28,52.6270652801,135.05,37.2467842626,-23.8688486737,44.2384999171,-7.8732157374,-4.9488486737,9.2993886489,45.12,-18.92,48.9262792372,132.64
2021-03-12 23:00:00,43.1346182689,-22.7953897895,48.787550552,-6.2553817311,-4.5853897895,7.7560041338,49.39,-18.21,52.6400626899,135.67,37.2446182689,-28.7553897895,47.0535230556,-6.2553817311,-4.5853897895,7.7560041338,43.5,-24.17,49.7638312432,133.52,41.8446182689,-22.3953897895,47.4607791961,-6.2553817311,-4.5853897895,7.7560041338,48.1,-17.81,51.2913842668,135.94,36.7546182689,-5.9753897895,37.2371756076,-6.2553817311,-4.5853897895,7.7560041338,43.01,-1.3900000000000001,43.0324551937,134.57,40.9046182689,-20.5853897895,45.7924237021,-6.2553817311,-4.5853897895,7.7560041338,47.16,-16.0,49.8002570274,135.94,35.2246182689,-24.7453897895,43.0477414974,-6.2553817311,-4.5853897895,7.7560041338,41.48,-20.16,46.1195836928,133.52
2021-03-12 23:30:00,41.5871680475,-13.2776714931,43.6553445352,-5.2928319525,-4.2076714931,6.7615508185,46.88,-9.07,47.7493382153,135.53,36.0971680475,-22.6176714931,42.5977065676,-5.2928319525,-4.2076714931,6.7615508185,41.39,-18.41,45.2996710805,133.68,39.2271680475,-45.4076714931,60.0052276344,-5.2928319525,-4.2076714931,6.7615508185,44.52,-41.2,60.6586382966,135.8,35.6071680475,0.0423285069,35.6071932068,-5.2928319525,-4.2076714931,6.7615508185,40.9,4.25,41.120220087,134.71,39.1071680475,-11.4476714931,40.7482487392,-5.2928319525,-4.2076714931,6.7615508185,44.4,-7.24,44.9864157274,135.8,33.7471680475,-31.4076714931,46.1011190737,-5.2928319525,-4.2076714931,6.7615508185,39.04,-27.2,47.5811054937,133.68
2021-03-13 00:00:00,40.8531186859,-9.6510821486,41.9776213357,-4.1668813141,-3.9810821486,5.7629779594,45.02,-5.67,45.3756465519,135.53,35.1531186859,-20.4310821486,40.6592040147,-4.1668813141,-3.9810821486,5.7629779594,39.32,-16.45,42.6223521172,133.8,38.1831186859,-53.9210821486,66.071428414,-4.1668813141,-3.9810821486,5.7629779594,42.35,-49.94,65.4792035688,135.8,34.6831186859,2.1489178514,34.7496269003,-4.1668813141,-3.9810821486,5.7629779594,38.85,6.13,39.3306419983,134.82,38.3531186859,-7.9410821486,39.1665992732,-4.1668813141,-3.9810821486,5.7629779594,42.52,-3.96,42.7040044961,135.8,32.7131186859,-33.6210821486,46.9097569702,-4.1668813141,-3.9810821486,5.7629779594,36.88,-29.64,47.3145220836,133.8
2021-03-13 00:30:00,43.2373353825,-9.3275513615,44.2320063458,-4.6026646175,-4.0975513615,6.1623411738,47.84,-5.23,48.1250298701,135.28,37.2573353825,-19.8475513615,42.2141485151,-4.6026646175,-4.0975513615,6.1623411738,41.86,-15.75,44.7249605925,133.57,40.4173353825,-53.4375513615,67.0009917459,-4.6026646175,-4.0975513615,6.1623411738,45.02,-49.34,66.7924846072,135.56,36.7473353825,2.6524486385,36.8429388281,-4.6026646175,-4.0975513615,6.1623411738,41.35,6.75,41.8973149498,134.55,40.6773353825,-7.5775513615,41.37710597,-4.6026646175,-4.0975513615,6.1623411738,45.28,-3.48,45.4135310233,135.56,34.7173353825,-34.3375513615,48.8299171571,-4.6026646175,-4.0975513615,6.1623411738,39.32,-30.24,49.6036288995,133.57
2021-03-13 01:00:00,42.7148354296,-9.7736203734,43.8187268298,-6.0051645704,-4.5836203734000005,7.5545732669,48.72,-5.19,48.9956579709,135.07,37.5848354296,-19.7636203734,42.4643443907,-6.0051645704,-4.5836203734000005,7.5545732669,43.59,-15.18,46.1575616774,133.29,39.8448354296,-53.7336203734,66.8947895493,-6.0051645704,-4.5836203734000005,7.5545732669,45.85,-49.15,67.2156603776,135.33,37.0048354296,2.6663796266,37.1007739203,-6.0051645704,-4.5836203734000005,7.5545732669,43.01,7.25,43.6167697107,134.27,40.0748354296,-7.9436203734,40.8545412329,-6.0051645704,-4.5836203734000005,7.5545732669,46.08,-3.36,46.2023376032,135.33,34.8748354296,-34.5836203734,49.1149767828,-6.0051645704,-4.5836203734000005,7.5545732669,40.88,-30.0,50.7067490577,133.29
2021-03-13 01:30:00,41.5769688218,-10.3355258855,42.8423555812,-5.9330311782,-4.5455258855,7.4741330291,47.51,-5.79,47.8615106322,135.26,36.3969688218,-20.0655258855,41.5615768286,-5.9330311782,-4.5455258855,7.4741330291,42.33,-15.52,45.0854666162,133.44,38.7769688218,-54.3655258855,66.7777187078,-5.9330311782,-4.5455258855,7.4741330291,44.71,-49.82,66.9403951288,135.49,35.8469688218,2.3744741145,35.9255243669,-5.9330311782,-4.5455258855,7.4741330291,41.78,6.92,42.3492007008,134.43,38.9869688218,-8.5455258855,39.9125262364,-5.9330311782,-4.5455258855,7.4741330291,44.92,-4.0,45.0977427373,135.49,33.7869688218,-33.9855258855,47.9225962557,-5.9330311782,-4.5455258855,7.4741330291,39.72,-29.44,49.4407928739,133.44
2021-03-13 02:00:00,40.1967521966,-10.778424169600001,41.616743202,-5.7732478034,-4.4384241696,7.2821699588,45.97,-6.34,46.4051344142,136.13,34.9867521966,-20.6584241696,40.6305712296,-5.7732478034,-4.4384241696,7.2821699588,40.76,-16.22,43.8687360201,134.3,37.4767521966,-55.3284241696,66.8262035156,-5.7732478034,-4.4384241696,7.2821699588,43.25,-50.89,66.7858862335,136.37,34.4867521966,2.0615758304,34.5483164854,-5.7732478034,-4.4384241696,7.2821699588,40.26,6.5,40.7813388696,135.3,37.7067521966,-9.0384241696,38.7748922976,-5.7732478034,-4.4384241696,7.2821699588,43.48,-4.6,43.7226531674,136.37,32.5067521966,-34.7584241696,47.59030352,-5.7732478034,-4.4384241696,7.2821699588,38.28,-30.32,48.8329888498,134.3
2021-03-13 02:30:00,39.626435545,-10.5650774557,41.0106724603,-5.263564455,-4.3250774557,6.8125917073,44.89,-6.24,45.3216250812,136.13,34.366435545,-21.0950774557,40.3243621764,-5.263564455,-4.3250774557,6.8125917073,39.63,-16.77,43.0321949243,134.3,36.956435545,-55.1150774557,66.3584952447,-5.263564455,-4.3250774557,6.8125917073,42.22,-50.79,66.0465934019,136.37,33.896435545,1.6249225443,33.9353608487,-5.263564455,-4.3250774557,6.8125917073,39.16,5.95,39.6094445808,135.3,37.176435545,-8.8450774557,38.2141695583,-5.263564455,-4.3250774557,6.8125917073,42.44,-4.52,42.6800187441,136.37,31.976435545,-34.4850774557,47.0288528171,-5.263564455,-4.3250774557,6.8125917073,37.24,-30.16,47.9212186823,134.3
2021-03-13 03:00:00,38.7258521368,-10.4340205744,40.1068623688,-4.9041478632,-4.2140205744,6.4659597637,43.63,-6.22,44.0711390822,136.37,33.5758521368,-21.6240205744,39.936651243200004,-4.9041478632,-4.2140205744,6.4659597637,38.48,-17.41,42.2352755407,134.66,36.1158521368,-55.1640205744,65.9349978502,-4.9041478632,-4.2140205744,6.4659597637,41.02,-50.95,65.4105717755,136.6,33.1458521368,1.2159794256,33.1681491772,-4.9041478632,-4.2140205744,6.4659597637,38.05,5.43,38.4354966145,135.67,36.2958521368,-8.6940205744,37.3225786366,-4.9041478632,-4.2140205744,6.4659597637,41.2,-4.48,41.4428570444,136.6,31.2158521368,-35.5740205744,47.3280082452,-4.9041478632,-4.2140205744,6.4659597637,36.12,-31.36,47.8341300747,134.66
2021-03-13 03:30:00,37.6575521306,-10.4280957876,39.07475418,-4.4224478694,-4.0680957876,6.0089473699,42.08,-6.36,42.5579134827,136.19,32.5675521306,-21.6380957876,39.1005452787,-4.4224478694,-4.0680957876,6.0089473699,36.99,-17.57,40.9507631187,134.48,35.1275521306,-55.1080957876,65.3517187228,-4.4224478694,-4.0680957876,6.0089473699,39.55,-51.04,64.5699938052,136.43,32.1675521306,1.1619042124,32.1885295016,-4.4224478694,-4.0680957876,6.0089473699,36.59,5.23,36.9618857744,135.51,35.2975521306,-8.7880957876,36.3750988175,-4.4224478694,-4.0680957876,6.0089473699,39.72,-4.72,39.9994599964,136.43,30.3375521306,-35.3880957876,46.6120627386,-4.4224478694,-4.0680957876,6.0089473699,34.76,-31.32,46.7888875696,134.48
2021-03-13 04:00:00,37.0444187916,0.0188538259,37.0444235894,-3.8755812084,-3.9011461741,5.4990063807,40.92,3.92,41.1073326792,135.72,31.9044187916,-14.4011461741,35.0040704713,-3.8755812084,-3.9011461741,5.4990063807,35.78,-10.5,37.2888508807,134.33,33.3644187916,-79.8811461741,86.5689433653,-3.8755812084,-3.9011461741,5.4990063807,37.24,-75.98,84.6154713986,135.98,31.4844187916,8.1688538259,32.5268934802,-3.8755812084,-3.9011461741,5.4990063807,35.36,12.07,37.3632774258,135.35,34.4444187916,1.3388538259,34.4704295804,-3.8755812084,-3.9011461741,5.4990063807,38.32,5.24,38.6766079174,135.98,29.6044187916,-44.3411461741,53.3156530113,-3.8755812084,-3.9011461741,5.4990063807,33.48,-40.44,52.5005142832,134.33
2021-03-13 04:30:00,36.6746519849,3.1314719567,36.8080998535,-3.5753480151,-3.7885280433,5.2092281736,40.25,6.92,40.8405301141,135.48,31.5446519849,-12.1685280433,33.8103259905,-3.5753480151,-3.7885280433,5.2092281736,35.12,-8.38,36.1059385697,134.16,32.6646519849,-87.1385280433,93.0596720328,-3.5753480151,-3.7885280433,5.2092281736,36.24,-83.35,90.8876234699,135.72,31.0946519849,10.2514719567,32.740953855,-3.5753480151,-3.7885280433,5.2092281736,34.67,14.04,37.4049528806,135.18,33.9846519849,4.3314719567,34.2595712151,-3.5753480151,-3.7885280433,5.2092281736,37.56,8.12,38.4276983438,135.72,29.2246519849,-45.9885280433,54.4887602651,-3.5753480151,-3.7885280433,5.2092281736,32.8,-42.2,53.447918575,134.16
2021-03-13 05:00:00,36.2108851073,3.0335376163,36.3377290254,-3.7391148927,-3.7664623837,5.3072798182,39.95,6.8,40.5245912996,135.48,31.1508851073,-12.2464623837,33.4716818203,-3.7391148927,-3.7664623837,5.3072798182,34.89,-8.48,35.9057446657,134.16,32.2408851073,-87.2064623837,92.9754900712,-3.7391148927,-3.7664623837,5.3072798182,35.98,-83.44,90.8669026654,135.72,30.7208851073,10.1835376163,32.3647527436,-3.7391148927,-3.7664623837,5.3072798182,34.46,13.95,37.176526196,135.18,33.5008851073,4.2335376163,33.7673236091,-3.7391148927,-3.7664623837,5.3072798182,37.24,8.0,38.0895996303,135.72,28.8608851073,-45.8864623837,54.2081001259,-3.7391148927,-3.7664623837,5.3072798182,32.6,-42.12,53.2621291351,134.16
2021-03-13 05:30:00,36.7315184605,3.1560916378,36.8668599537,-3.7584815395,-3.8339083622,5.3688953065,40.49,6.99,41.0889303828,135.24,31.6615184605,-12.1339083622,33.9069828114,-3.7584815395,-3.8339083622,5.3688953065,35.42,-8.3,36.3794777313,133.92,32.7015184605,-86.7639083622,92.721977459,-3.7584815395,-3.8339083622,5.3688953065,36.46,-82.93,90.5909294576,135.48,31.2215184605,10.2160916378,32.850445101,-3.7584815395,-3.8339083622,5.3688953065,34.98,14.05,37.6961921154,134.95,34.0415184605,4.3660916378,34.3203691019,-3.7584815395,-3.8339083622,5.3688953065,37.8,8.2,38.6791933732,135.48,29.2815184605,-46.2739083622,54.7602220455,-3.7584815395,-3.8339083622,5.3688953065,33.04,-42.44,53.7847115824,133.92
2021-03-13 06:00:00,37.3894521151,2.9834655038,37.5082950276,-3.9905478849,-3.9365344962,5.6054238253,41.38,6.92,41.9546278735,134.68,32.0494521151,-11.6465344962,34.0999874875,-3.9905478849,-3.9365344962,5.6054238253,36.04,-7.71,36.8554704216,133.32,33.2994521151,-86.2265344962,92.4330501627,-3.9905478849,-3.9365344962,5.6054238253,37.29,-82.29,90.3448294038,134.91,31.5694521151,10.5034655038,33.2709046231,-3.9905478849,-3.9365344962,5.6054238253,35.56,14.44,38.3800364773,134.35,34.6494521151,4.1834655038,34.9010875976,-3.9905478849,-3.9365344962,5.6054238253,38.64,8.12,39.4839714315,134.91,29.6094521151,-46.1765344962,54.85427962,-3.9905478849,-3.9365344962,5.6054238253,33.6,-42.24,53.97386034,133.32
2021-03-13 06:30:00,38.5900350561,3.5152428393,38.7498095202,-5.1299649439,-4.2047571607,6.6329874948,43.72,7.72,44.3963602112,134.01,33.4400350561,-11.4347571607,35.3410471814,-5.1299649439,-4.2047571607,6.6329874948,38.57,-7.23,39.2417864017,132.69,34.3500350561,-84.8547571607,91.5437311953,-5.1299649439,-4.2047571607,6.6329874948,39.48,-80.65,89.7947264599,134.25,32.9000350561,10.5252428393,34.5426264711,-5.1299649439,-4.2047571607,6.6329874948,38.03,14.73,40.7830087169,133.7,35.7500350561,4.7952428393,36.0702004486,-5.1299649439,-4.2047571607,6.6329874948,40.88,9.0,41.8589823097,134.25,30.8300350561,-44.0447571607,53.7627351881,-5.1299649439,-4.2047571607,6.6329874948,35.96,-39.84,53.6688662075,132.69
2021-03-13 07:00:00,39.634535462,4.4185814242,39.8800735091,-5.805464538,-4.4714185758,7.327823864,45.44,8.89,46.3014654196,133.71,34.194535462,-11.0814185758,35.9452930592,-5.805464538,-4.4714185758,7.327823864,40.0,-6.61,40.5424727909,132.46,35.254535462,-83.8214185758,90.9335608161,-5.805464538,-4.4714185758,7.327823864,41.06,-79.35,89.3439762939,133.95,33.624535462,10.8485814242,35.3313048719,-5.805464538,-4.4714185758,7.327823864,39.43,15.32,42.3016229003,133.47,36.674535462,5.6485814242,37.1069807915,-5.805464538,-4.4714185758,7.327823864,42.48,10.12,43.66880809,133.95,31.514535462,-44.3914185758,54.4404627879,-5.805464538,-4.4714185758,7.327823864,37.32,-39.92,54.6478618063,132.46
2021-03-13 07:30:00,40.6635687937,4.9185093117,40.9599506945,-6.3964312063,-4.6414906883,7.903022712,47.06,9.56,48.0212161445,133.71,35.3835687937,-10.7714906883,36.9867807768,-6.3964312063,-4.6414906883,7.903022712,41.78,-6.13,42.2273051473,132.46,36.1635687937,-83.1914906883,90.71178441,-6.3964312063,-4.6414906883,7.903022712,42.56,-78.55,89.3389954051,133.95,34.7535687937,11.1285093117,36.4918383122,-6.3964312063,-4.6414906883,7.903022712,41.15,15.77,44.0683038022,133.47,37.6835687937,6.1985093117,38.1899577732,-6.3964312063,-4.6414906883,7.903022712,44.08,10.84,45.3933034709,133.95,32.6035687937,-43.6414906883,54.4754293933,-6.3964312063,-4.6414906883,7.903022712,39.0,-39.0,55.1543289326,132.46
2021-03-13 08:00:00,42.4446020942,5.3322883232,42.7782368231,-6.2453979058,-4.6777116767999996,7.8029469773999995,48.69,10.01,49.7083111763,133.22,36.8946020942,-9.4977116768,38.0974827355,-6.2453979058,-4.6777116767999996,7.8029469773999995,43.14,-4.82,43.4084323605,131.92,37.8146020942,-82.1777116768,90.4606015234,-6.2453979058,-4.6777116767999996,7.8029469773999995,44.06,-77.5,89.1489405433,133.46,36.2146020942,12.2122883232,38.2182860805,-6.2453979058,-4.6777116767999996,7.8029469773999995,42.46,16.89,45.6959921656,132.93,39.3546020942,6.6022883232,39.9045726339,-6.2453979058,-4.6777116767999996,7.8029469773999995,45.6,11.28,46.9744441159,133.46,33.9146020942,-43.1977116768,54.9203289258,-6.2453979058,-4.6777116767999996,7.8029469773999995,40.16,-38.52,55.6472461134,131.92
2021-03-13 08:30:00,44.5840519646,6.4178367509,45.0436046309,-5.7159480354,-4.7121632491,7.4078704382,50.3,11.13,51.5166662353,131.97,39.0540519646,-8.3521632491,39.9371707284,-5.7159480354,-4.7121632491,7.4078704382,44.77,-3.64,44.9177303523,130.7,39.8540519646,-79.6121632491,89.0305677574,-5.7159480354,-4.7121632491,7.4078704382,45.57,-74.9,87.6734560742,132.22,38.3140519646,12.9578367509,40.445915878,-5.7159480354,-4.7121632491,7.4078704382,44.03,17.67,47.4433325136,131.7,41.4040519646,7.6878367509,42.1117365231,-5.7159480354,-4.7121632491,7.4078704382,47.12,12.4,48.7242691069,132.22,35.9240519646,-40.2721632491,53.9665140834,-5.7159480354,-4.7121632491,7.4078704382,41.64,-35.56,54.7576770873,130.7
2021-03-13 09:00:00,46.2859018909,7.667028136,46.9166072334,-4.9940981091,-4.612971864,6.798567889,51.28,12.28,52.7298473353,131.97,40.2459018909,-7.892971864,41.0125788492,-4.9940981091,-4.612971864,6.798567889,45.24,-3.2800000000000002,45.3587477781,130.79,41.4759018909,-78.372971864,88.6711517714,-4.9940981091,-4.612971864,6.798567889,46.47,-73.76,87.1779702677,132.22,39.4959018909,13.437028136,41.7190602879,-4.9940981091,-4.612971864,6.798567889,44.49,18.05,48.0121088893,131.78,43.0459018909,8.947028136,43.9658842976,-4.9940981091,-4.612971864,6.798567889,48.04,13.56,49.9170832481,132.22,37.0859018909,-39.332971864,54.0596595875,-4.9940981091,-4.612971864,6.798567889,42.08,-34.72,54.5546038387,130.79
2021-03-13 09:30:00,47.5756518807,8.6628970263,48.3579201038,-2.6843481193,-4.0071029737,4.8231316659,50.26,12.67,51.832388523,131.54,41.6756518807,-5.7271029737,42.0673230448,-2.6843481193,-4.0071029737,4.8231316659,44.36,-1.72,44.3933328328,130.26,42.8456518807,-76.9171029737,88.0453895156,-2.6843481193,-4.0071029737,4.8231316659,45.53,-72.91,85.9584143642,131.78,40.8856518807,15.3928970263,43.6872728443,-2.6843481193,-4.0071029737,4.8231316659,43.57,19.4,47.693866482,131.23,44.3556518807,9.8328970263,45.4324742634,-2.6843481193,-4.0071029737,4.8231316659,47.04,13.84,49.0337353258,131.78,38.4356518807,-35.1671029737,52.0962999364,-2.6843481193,-4.0071029737,4.8231316659,41.12,-31.16,51.5926351333,130.26
2021-03-13 10:00:00,48.3720853046,9.2268127628,49.244214995,3.6320853046,-2.1331872372,4.2121884394,44.74,11.36,46.1596923733,131.99,42.7920853046,-8.3431872372,43.5978363912,3.6320853046,-2.1331872372,4.2121884394,39.16,-6.21,39.6493341684,131.01,44.0420853046,-76.6931872372,88.439528756,3.6320853046,-2.1331872372,4.2121884394,40.41,-74.56,84.8066135393,132.22,42.2820853046,12.9768127628,44.2286378627,3.6320853046,-2.1331872372,4.2121884394,38.65,15.11,41.4986096153,131.94,45.3520853046,10.3468127628,46.5173964859,3.6320853046,-2.1331872372,4.2121884394,41.72,12.48,43.5466278832,132.22,33.7920853046,-28.4531872372,44.1756595105,3.6320853046,-2.1331872372,4.2121884394,30.16,-26.32,40.0295890561,131.01
2021-03-13 10:30:00,53.0361520649,6.2184860988,53.3994662446,3.0561520649,-2.1415139012,3.731775346,49.98,8.36,50.6743524872,132.19,54.5261520649,-19.9715139012,58.0686027601,3.0561520649,-2.1415139012,3.731775346,51.47,-17.83,54.4708160394,132.06,48.2961520649,-79.8415139012,93.312301688,3.0561520649,-2.1415139012,3.731775346,45.24,-77.7,89.9107757724,132.44,53.8261520649,2.1684860988,53.8698150922,3.0561520649,-2.1415139012,3.731775346,50.77,4.31,50.952615242,132.96,49.8961520649,7.5784860988,50.4684004346,3.0561520649,-2.1415139012,3.731775346,46.84,9.72,47.8378929302,132.44,3.0561520649,-2.1015139012,3.7089656402999998,3.0561520649,-2.1415139012,3.731775346,0.0,0.04,0.04,132.06
2021-03-13 11:00:00,54.6872850514,6.61549957,55.0859690017,1.6772850514000002,-2.57450043,3.0726759685,53.01,9.19,53.8007081738,132.52,58.2072850514,-19.27450043,61.3155314735,1.6772850514000002,-2.57450043,3.0726759685,56.53,-16.7,58.9451516242,132.35,49.7072850514,-79.82450043,94.0359774558,1.6772850514000002,-2.57450043,3.0726759685,48.03,-77.25,90.9639675916,132.76,57.3072850514,2.94549957,57.382932024,1.6772850514000002,-2.57450043,3.0726759685,55.63,5.52,55.9031957942,133.21,51.4772850514,8.02549957,52.0991316589,1.6772850514000002,-2.57450043,3.0726759685,49.8,10.6,50.9156164649,132.76,1.6772850514000002,-2.57450043,3.0726759685,1.6772850514000002,-2.57450043,3.0726759685,0.0,0.0,0.0,132.35
2021-03-13 11:30:00,53.7891516779,6.9524093353000005,54.2366005,4.3891516779,-1.8375906647,4.7582971642,49.4,8.79,50.1759314811,132.94,54.3891516779,-20.0575906647,57.9697055669,4.3891516779,-1.8375906647,4.7582971642,50.0,-18.22,53.2162418816,132.87,49.0891516779,-80.0575906647,93.9093319937,4.3891516779,-1.8375906647,4.7582971642,44.7,-78.22,90.0913891557,133.18,53.6991516779,2.3224093353,53.7493486104,4.3891516779,-1.8375906647,4.7582971642,49.31,4.16,49.4851664643,133.76,50.7091516779,8.2824093353,51.3810895981,4.3891516779,-1.8375906647,4.7582971642,46.32,10.12,47.4126227918,133.18,4.3891516779,-1.8375906647,4.7582971642,4.3891516779,-1.8375906647,4.7582971642,0.0,0.0,0.0,132.87
2021-03-13 12:00:00,53.1995184696,6.8215126434,53.6350799397,4.7495184696,-1.7584873565999999,5.0646029929,48.45,8.58,49.2038504591,133.2,53.6895184696,-20.4084873566,57.43753781,4.7495184696,-1.7584873565999999,5.0646029929,48.94,-18.65,52.3731429265,133.15,48.5595184696,-80.5084873566,94.0193776327,4.7495184696,-1.7584873565999999,5.0646029929,43.81,-78.75,90.1159175729,133.44,53.0395184696,2.0615126434,53.0795662554,4.7495184696,-1.7584873565999999,5.0646029929,48.29,3.8200000000000003,48.4408556902,134.03,50.1495184696,8.1615126434,50.8092953244,4.7495184696,-1.7584873565999999,5.0646029929,45.4,9.92,46.4711351271,133.44,4.7495184696,-1.7584873565999999,5.0646029929,4.7495184696,-1.7584873565999999,5.0646029929,0.0,0.0,0.0,133.15
2021-03-13 12:30:00,55.3877019138,6.7563082688,55.7982546745,1.6577019138,-2.4136917312,2.928119432,53.73,9.17,54.5068968113,132.49,57.1677019138,-20.2136917312,60.6361235198,1.6577019138,-2.4136917312,2.928119432,55.51,-17.8,58.2940828901,132.43,50.3577019138,-79.8336917312,94.3891756372,1.6577019138,-2.4136917312,2.928119432,48.7,-77.42,91.4633609704,132.73,56.3677019138,2.1163082688,56.4074159994,1.6577019138,-2.4136917312,2.928119432,54.71,4.53,54.8972221519,133.32,52.1777019138,8.2263082688,52.8221991661,1.6577019138,-2.4136917312,2.928119432,50.52,10.64,51.6282868203,132.73,1.6577019138,-2.4136917312,2.928119432,1.6577019138,-2.4136917312,2.928119432,0.0,0.0,0.0,132.43
2021-03-13 13:00:00,52.9922186952,7.2046751584,53.4797399618,5.4922186952,-1.8053248416,5.7813202626999995,47.5,9.01,48.3469761205,133.29,54.1822186952,-20.2853248416,57.8550535966,5.4922186952,-1.8053248416,5.7813202626999995,48.69,-18.48,52.0790408898,133.26,48.4122186952,-80.4253248416,93.8721246957,5.4922186952,-1.8053248416,5.7813202626999995,42.92,-78.62,89.5724890801,133.53,53.4922186952,2.2446751584,53.539294238,5.4922186952,-1.8053248416,5.7813202626999995,48.0,4.05,48.1705563597,134.16,49.9722186952,8.5146751584,50.6924287678,5.4922186952,-1.8053248416,5.7813202626999995,44.48,10.32,45.6615023844,133.53,5.4922186952,-1.8053248416,5.7813202626999995,5.4922186952,-1.8053248416,5.7813202626999995,0.0,0.0,0.0,133.26
2021-03-13 13:30:00,52.454252132,6.6419850828,52.8730983825,6.054252132,-1.5680149172,6.2540098863,46.4,8.21,47.1207395952,133.9,52.404252132,-21.3280149172,56.5781747834,6.054252132,-1.5680149172,6.2540098863,46.35,-19.76,50.3863086562,133.89,47.954252132,-81.5780149172,94.6286574742,6.054252132,-1.5680149172,6.2540098863,41.9,-80.01,90.3172746489,134.14,51.844252132,1.3919850828,51.862935721,6.054252132,-1.5680149172,6.2540098863,45.79,2.96,45.8855718064,134.79,49.494252132,7.9519850828,50.1289842393,6.054252132,-1.5680149172,6.2540098863,43.44,9.52,44.4709343279,134.14,6.054252132,-1.5680149172,6.2540098863,6.054252132,-1.5680149172,6.2540098863,0.0,0.0,0.0,133.89
2021-03-13 14:00:00,51.8297516515,6.3349234247,52.2154614176,4.5897516515,-1.5950765753,4.8590214554,47.24,7.93,47.9009655435,134.25,51.4397516515,-21.9750765753,55.9370363933,4.5897516515,-1.5950765753,4.8590214554,46.85,-20.38,51.0907711823,134.27,47.2597516515,-82.5750765753,95.1426686486,4.5897516515,-1.5950765753,4.8590214554,42.67,-80.98,91.5340881858,134.49,50.8597516515,0.9549234247,50.8687155018,4.5897516515,-1.5950765753,4.8590214554,46.27,2.55,46.3402136378,135.2,48.9097516515,7.6849234247,49.5098157405,4.5897516515,-1.5950765753,4.8590214554,44.32,9.28,45.2811307279,134.49,4.5897516515,-1.5950765753,4.8590214554,4.5897516515,-1.5950765753,4.8590214554,0.0,0.0,0.0,134.27
2021-03-13 14:30:00,51.2361848255,5.5496151345,51.5358599774,4.2261848255,-1.7303848655,4.566713256,47.01,7.28,47.5703531624,134.18,51.9161848255,-22.8303848655,56.7143431589,4.2261848255,-1.7303848655,4.566713256,47.69,-21.1,52.1492674925,134.27,46.6861848255,-83.0503848655,95.2731141502,4.2261848255,-1.7303848655,4.566713256,42.46,-81.32,91.7376367692,134.49,51.3261848255,0.049615134500000005,51.3262088061,4.2261848255,-1.7303848655,4.566713256,47.1,1.78,47.1336228185,135.12,48.2661848255,6.9496151345,48.7639390136,4.2261848255,-1.7303848655,4.566713256,44.04,8.68,44.8872364932,134.49,4.2261848255,-1.7303848655,4.566713256,4.2261848255,-1.7303848655,4.566713256,0.0,0.0,0.0,134.27
2021-03-13 15:00:00,54.1212014758,5.0840183523,54.3594673611,-0.5787985242,-2.6759816477,2.7378614849,54.7,7.76,55.2476931645,134.36,56.5112014758,-22.9659816477,60.9996082387,-0.5787985242,-2.6759816477,2.7378614849,57.09,-20.29,60.588383375,134.34,49.0012014758,-83.8859816477,97.1492442743,-0.5787985242,-2.6759816477,2.7378614849,49.58,-81.21,95.1485181177,134.62,55.7212014758,0.0840183523,55.7212648186,-0.5787985242,-2.6759816477,2.7378614849,56.3,2.76,56.3676112675,135.26,50.9812014758,6.6440183523,51.4123125698,-0.5787985242,-2.6759816477,2.7378614849,51.56,9.32,52.395572332,134.62,-0.5787985242,-2.6759816477,2.7378614849,-0.5787985242,-2.6759816477,2.7378614849,0.0,0.0,0.0,134.34
2021-03-13 15:30:00,56.8264340705,5.5399909906,57.0958414365,-2.6635659295,-3.1100090094,4.0947209306,59.49,8.65,60.1155770163,133.97,61.3764340705,-22.3600090094,65.3225586004,-2.6635659295,-3.1100090094,4.0947209306,64.04,-19.25,66.8706520082,133.94,51.3464340705,-82.9700090094,97.5729403409,-2.6635659295,-3.1100090094,4.0947209306,54.01,-79.86,96.409022918,134.24,60.3564340705,0.5899909906,60.359317616,-2.6635659295,-3.1100090094,4.0947209306,63.02,3.7,63.128522872,134.82,53.4964340705,7.2099909906,53.9801114147,-2.6635659295,-3.1100090094,4.0947209306,56.16,10.32,57.1003327486,134.24,-2.6635659295,-3.1100090094,4.0947209306,-2.6635659295,-3.1100090094,4.0947209306,0.0,0.0,0.0,133.94
