Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-13 16:00:00,57.5007172152,5.8936179836,57.8019654787,-1.2492827848,-2.8263820164,3.0901687299,58.75,8.72,59.3936099256,132.89,61.5007172152,-21.8263820164,65.258939387,-1.2492827848,-2.8263820164,3.0901687299,62.75,-19.0,65.5634234921,132.9,52.1007172152,-81.2163820164,96.4913749626,-1.2492827848,-2.8263820164,3.0901687299,53.35,-78.39,94.8220153762,133.17,60.4907172152,0.7636179836,60.4955368737,-1.2492827848,-2.8263820164,3.0901687299,61.74,3.59,61.8442859123,133.75,54.1907172152,7.5336179836,54.7118746912,-1.2492827848,-2.8263820164,3.0901687299,55.44,10.36,56.3996737579,133.17,-1.2492827848,-2.8263820164,3.0901687299,-1.2492827848,-2.8263820164,3.0901687299,0.0,0.0,0.0,132.9
2021-03-13 16:30:00,58.2277009568,5.995443422,58.5355490325,-1.3422990432,-2.894556578,3.1906464086,59.57,8.89,60.229701975,132.89,62.0377009568,-21.624556578,65.698537177,-1.3422990432,-2.894556578,3.1906464086,63.38,-18.73,66.0896156745,132.9,52.7577009568,-81.064556578,96.7204081021,-1.3422990432,-2.894556578,3.1906464086,54.1,-78.17,95.0650245884,133.17,61.0377009568,0.9654434220000001,61.0453357685,-1.3422990432,-2.894556578,3.1906464086,62.38,3.86,62.4993119962,133.75,54.8177009568,7.625443422,55.3455303124,-1.3422990432,-2.894556578,3.1906464086,56.16,10.52,57.1368182523,133.17,-1.3422990432,-2.894556578,3.1906464086,-1.3422990432,-2.894556578,3.1906464086,0.0,0.0,0.0,132.9
2021-03-13 17:00:00,58.9754004941,6.1934818037,59.2997224302,-2.0945995059,-3.0465181963,3.6971097104,61.07,9.24,61.7650588925,131.52,63.8854004941,-20.4565181963,67.0806494677,-2.0945995059,-3.0465181963,3.6971097104,65.98,-17.41,68.2383213451,131.45,53.4054004941,-79.2365181963,95.5539775091,-2.0945995059,-3.0465181963,3.6971097104,55.5,-76.19,94.2611590211,131.77,62.7954004941,1.6934818037000001,62.8182314606,-2.0945995059,-3.0465181963,3.6971097104,64.89,4.74,65.0628903447,132.29,55.5054004941,7.8334818037,56.0554450627,-2.0945995059,-3.0465181963,3.6971097104,57.6,10.88,58.618549965,131.77,-2.0945995059,-3.0465181963,3.6971097104,-2.0945995059,-3.0465181963,3.6971097104,0.0,0.0,0.0,131.45
2021-03-13 17:30:00,60.0365844486,6.0802631407,60.343691237,-2.8234155514,-3.3197368593,4.3580188377999995,62.86,9.4,63.5589458692,131.42,65.4365844486,-20.2197368593,68.4893009378,-2.8234155514,-3.3197368593,4.3580188377999995,68.26,-16.9,70.3209613131,131.33,54.3565844486,-79.0397368593,95.9266296484,-2.8234155514,-3.3197368593,4.3580188377999995,57.18,-75.72,94.8845129618,131.67,64.2865844486,1.8502631407,64.3132055938,-2.8234155514,-3.3197368593,4.3580188377999995,67.11,5.17,67.3088478582,132.14,56.4565844486,7.7602631407,56.9874338044,-2.8234155514,-3.3197368593,4.3580188377999995,59.28,11.08,60.3065900213,131.67,-2.8234155514,-3.3197368593,4.3580188377999995,-2.8234155514,-3.3197368593,4.3580188377999995,0.0,0.0,0.0,131.33
2021-03-13 18:00:00,61.7068842317,4.9171965801,61.9024909336,-4.1731157683,-3.6528034199,5.5459776451,65.88,8.57,66.435075826,130.37,67.9868842317,-19.8128034199,70.8149956357,-4.1731157683,-3.6528034199,5.5459776451,72.16,-16.16,73.9473542461,130.17,56.0868842317,-73.1628034199,92.1874958282,-4.1731157683,-3.6528034199,5.5459776451,60.26,-69.51,91.9940633954,130.62,66.7268842317,1.9271965801,66.754708942,-4.1731157683,-3.6528034199,5.5459776451,70.9,5.58,71.1192407159,130.96,58.0668842317,6.6671965801,58.4483922329,-4.1731157683,-3.6528034199,5.5459776451,62.24,10.32,63.0897773019,130.62,-4.1731157683,-3.6528034199,5.5459776451,-4.1731157683,-3.6528034199,5.5459776451,0.0,0.0,0.0,130.17
2021-03-13 18:30:00,62.6935173819,1.3185816338,62.707382175,-4.6064826181,-3.8214183662,5.9852251787,67.3,5.14,67.4959969183,130.54,69.2335173819,-20.9414183662,72.3313412862,-4.6064826181,-3.8214183662,5.9852251787,73.84,-17.12,75.7986807273,130.09,57.6935173819,-62.4214183662,84.9998554042,-4.6064826181,-3.8214183662,5.9852251787,62.3,-58.6,85.529234768,130.8,67.9335173819,0.8085816338,67.9383293005,-4.6064826181,-3.8214183662,5.9852251787,72.54,4.63,72.6876089853,130.87,59.0735173819,3.2585816338,59.1633231837,-4.6064826181,-3.8214183662,5.9852251787,63.68,7.08,64.0723715809,130.8,-4.6064826181,-3.8214183662,5.9852251787,-4.6064826181,-3.8214183662,5.9852251787,0.0,0.0,0.0,130.09
2021-03-13 19:00:00,65.7039342518,-3.011146216,65.7728969842,-4.9060657482,-4.031146216,6.3497732984,70.61,1.02,70.6173668441,130.54,72.1439342518,-21.811146216,75.368915002,-4.9060657482,-4.031146216,6.3497732984,77.05,-17.78,79.0748436609,129.74,61.5439342518,-46.441146216,77.1001679962,-4.9060657482,-4.031146216,6.3497732984,66.45,-42.41,78.8302644928,130.8,70.7739342518,-0.08114621600000001,70.7739807711,-4.9060657482,-4.031146216,6.3497732984,75.68,3.95,75.7830119486,130.52,62.1339342518,-0.831146216,62.1394929947,-4.9060657482,-4.031146216,6.3497732984,67.04,3.2,67.1163288627,130.8,-4.9060657482,-4.031146216,6.3497732984,-4.9060657482,-4.031146216,6.3497732984,0.0,0.0,0.0,129.74
2021-03-13 19:30:00,64.3054007805,-4.7227154268,64.4785903269,-4.7645992195,-3.8927154268,6.1526123815,69.07,-0.8300000000000001,69.0749867897,131.48,70.77540078050001,-23.2927154268,74.5097842407,-4.7645992195,-3.8927154268,6.1526123815,75.54,-19.4,77.9913559313,130.66,60.3554007805,-46.4627154268,76.1679612974,-4.7645992195,-3.8927154268,6.1526123815,65.12,-42.57,77.7998669665,131.74,69.4454007805,-1.3027154268,69.4576184234,-4.7645992195,-3.8927154268,6.1526123815,74.21,2.59,74.2551829841,131.46,60.8354007805,-2.5327154268000003,60.8880992933,-4.7645992195,-3.8927154268,6.1526123815,65.6,1.3599999999999999,65.6140960465,131.74,-4.7645992195,-3.8927154268,6.1526123815,-4.7645992195,-3.8927154268,6.1526123815,0.0,0.0,0.0,130.66
2021-03-13 20:00:00,61.8297338733,-5.7077113413,62.0926240354,-4.1202661267,-3.6377113413,5.4963202925,65.95,-2.07,65.9824779771,132.17,67.7697338733,-25.0777113413,72.2608361105,-4.1202661267,-3.6377113413,5.4963202925,71.89,-21.44,75.0189689345,131.4,58.0397338733,-47.8377113413,75.2134119321,-4.1202661267,-3.6377113413,5.4963202925,62.16,-44.2,76.2725743633,132.43,66.5597338733,-2.8277113413,66.619772776,-4.1202661267,-3.6377113413,5.4963202925,70.68,0.81,70.6846411889,132.22,58.5597338733,-3.5177113413,58.6652940366,-4.1202661267,-3.6377113413,5.4963202925,62.68,0.12,62.6801148691,132.43,-4.1202661267,-3.6377113413,5.4963202925,-4.1202661267,-3.6377113413,5.4963202925,0.0,0.0,0.0,131.4
2021-03-13 20:30:00,58.7816842589,-7.3736360024,59.242357416,-3.3583157411,-3.3936360024,4.7744161878,62.14,-3.98,62.2673269059,132.4,63.9516842589,-26.4536360024,69.2070283808,-3.3583157411,-3.3936360024,4.7744161878,67.31,-23.06,71.1505425137,131.59,55.1916842589,-49.5536360024,74.1733432737,-3.3583157411,-3.3936360024,4.7744161878,58.55,-46.16,74.557683038,132.66,62.8516842589,-4.1636360024,62.9894441866,-3.3583157411,-3.3936360024,4.7744161878,66.21,-0.77,66.2144772689,132.44,55.6416842589,-5.1936360024,55.8835475081,-3.3583157411,-3.3936360024,4.7744161878,59.0,-1.8,59.0274512409,132.66,-3.3583157411,-3.3936360024,4.7744161878,-3.3583157411,-3.3936360024,4.7744161878,0.0,0.0,0.0,131.59
2021-03-13 21:00:00,56.2942013981,-8.2543164826,56.8961409205,-2.4457986019,-3.1943164826,4.0231316896,58.74,-5.06,58.957537262,132.99,60.4742013981,-27.9943164826,66.6394086863,-2.4457986019,-3.1943164826,4.0231316896,62.92,-24.8,67.6311052697,132.25,52.8942013981,-50.7943164826,73.3338879951,-2.4457986019,-3.1943164826,4.0231316896,55.34,-47.6,72.9950381875,133.26,59.5242013981,-5.4843164826,59.7763187171,-2.4457986019,-3.1943164826,4.0231316896,61.97,-2.29,62.0122971676,133.12,53.3542013981,-6.1543164826,53.7079735067,-2.4457986019,-3.1943164826,4.0231316896,55.8,-2.96,55.8784538082,133.26,-2.4457986019,-3.1943164826,4.0231316896,-2.4457986019,-3.1943164826,4.0231316896,0.0,0.0,0.0,132.25
2021-03-13 21:30:00,53.5526178924,-9.2922827937,54.3528233181,-1.7273821076,-3.0022827937,3.4637481027,55.28,-6.29,55.6367010165,133.2,57.3926178924,-29.0022827937,64.3043155301,-1.7273821076,-3.0022827937,3.4637481027,59.12,-26.0,64.5846297504,132.44,50.3426178924,-51.9522827937,72.3423725332,-1.7273821076,-3.0022827937,3.4637481027,52.07,-48.95,71.4659877144,133.45,56.5526178924,-6.4322827937,56.9172456503,-1.7273821076,-3.0022827937,3.4637481027,58.28,-3.43,58.3808470305,133.34,50.752617892399996,-7.2822827937,51.2724084242,-1.7273821076,-3.0022827937,3.4637481027,52.48,-4.28,52.654238196,133.45,-1.7273821076,-3.0022827937,3.4637481027,-1.7273821076,-3.0022827937,3.4637481027,0.0,0.0,0.0,132.44
2021-03-13 22:00:00,51.2338011723,-10.1762699299,52.2346518343,-1.0561988277,-2.8362699299000003,3.0265463947,52.29,-7.34,52.8026486078,134.13,54.6138011723,-30.1662699299,62.3912743897,-1.0561988277,-2.8362699299000003,3.0265463947,55.67,-27.33,62.0167541879,133.39,48.1638011723,-53.4162699299,71.9239156094,-1.0561988277,-2.8362699299000003,3.0265463947,49.22,-50.58,70.5758088866,134.4,53.8538011723,-7.2862699298999996,54.3444719378,-1.0561988277,-2.8362699299000003,3.0265463947,54.91,-4.45,55.0900226901,134.3,48.5438011723,-8.1562699299,49.2242356104,-1.0561988277,-2.8362699299000003,3.0265463947,49.6,-5.32,49.8844905757,134.4,-1.0561988277,-2.8362699299000003,3.0265463947,-1.0561988277,-2.8362699299000003,3.0265463947,0.0,0.0,0.0,133.39
2021-03-13 22:30:00,48.6123342307,-11.3055733176,49.9096686765,-0.8576657693,-2.6655733176,2.8001556535,49.47,-8.64,50.2188261512,134.77,51.8323342307,-30.9255733176,60.3571201834,-0.8576657693,-2.6655733176,2.8001556535,52.69,-28.26,59.7901639068,133.97,45.702334230700004,-54.9355733176,71.4606225125,-0.8576657693,-2.6655733176,2.8001556535,46.56,-52.27,69.9999035714,135.04,51.1823342307,-7.8555733176,51.7816702073,-0.8576657693,-2.6655733176,2.8001556535,52.04,-5.19,52.2981615356,134.9,46.1023342307,-9.3455733176,47.0400357372,-0.8576657693,-2.6655733176,2.8001556535,46.96,-6.68,47.432731315,135.04,-0.8576657693,-2.6655733176,2.8001556535,-0.8576657693,-2.6655733176,2.8001556535,0.0,0.0,0.0,133.97
2021-03-13 23:00:00,46.1071343015,-11.8455092083,47.6044527529,-0.2428656985,-2.4855092083,2.4973465463,46.35,-9.36,47.2856436987,135.14,48.7571343015,-31.9155092083,58.2739896808,-0.2428656985,-2.4855092083,2.4973465463,49.0,-29.43,57.158769231,134.37,43.3571343015,-55.7055092083,70.5899769868,-0.2428656985,-2.4855092083,2.4973465463,43.6,-53.22,68.7991889487,135.39,48.2171343015,-8.7155092083,48.9984912115,-0.2428656985,-2.4855092083,2.4973465463,48.46,-6.23,48.8588221307,135.31,43.6771343015,-9.9655092083,44.7995919018,-0.2428656985,-2.4855092083,2.4973465463,43.92,-7.48,44.5524050978,135.39,-0.2428656985,-2.4855092083,2.4973465463,-0.2428656985,-2.4855092083,2.4973465463,0.0,0.0,0.0,134.37
2021-03-13 23:30:00,44.6033672646,-12.191690097,46.2395683237,0.0833672646,-2.311690097,2.3131928596,44.52,-9.88,45.6031227001,135.52,47.0833672646,-32.351690097,57.1268354201,0.0833672646,-2.311690097,2.3131928596,47.0,-30.04,55.7799390462,134.73,41.9333672646,-56.281690097,70.185724548,0.0833672646,-2.311690097,2.3131928596,41.85,-53.97,68.2948270369,135.78,46.5933672646,-9.051690097,47.4644600377,0.0833672646,-2.311690097,2.3131928596,46.51,-6.74,46.9958264104,135.66,42.2833672646,-10.311690097,43.5225700056,0.0833672646,-2.311690097,2.3131928596,42.2,-8.0,42.9516006687,135.78,0.0833672646,-2.311690097,2.3131928596,0.0833672646,-2.311690097,2.3131928596,0.0,0.0,0.0,134.73
2021-03-14 00:00:00,43.1514838987,-12.5685755593,44.9446287586,0.5514838987,-2.1685755593,2.2376001535,42.6,-10.4,43.8511117305,135.83,45.421483898700004,-32.6885755593,55.961184509,0.5514838987,-2.1685755593,2.2376001535,44.87,-30.52,54.2658944458,135.01,40.5814838987,-56.8085755593,69.8145478571,0.5514838987,-2.1685755593,2.2376001535,40.03,-54.64,67.7342638552,136.08,45.0014838987,-9.3085755593,45.9541416199,0.5514838987,-2.1685755593,2.2376001535,44.45,-7.14,45.0197967565,135.92,40.8314838987,-10.7685755593,42.2276248082,0.5514838987,-2.1685755593,2.2376001535,40.28,-8.6,41.1878428666,136.08,0.5514838987,-2.1685755593,2.2376001535,0.5514838987,-2.1685755593,2.2376001535,0.0,0.0,0.0,135.01
2021-03-14 00:30:00,45.7091173072,-11.8406172094,47.2178315989,0.4091173072,-2.2206172094,2.2579897612,45.3,-9.62,46.3101975811,134.6,48.1591173072,-31.4706172094,57.529995023,0.4091173072,-2.2206172094,2.2579897612,47.75,-29.25,55.9966516856,133.77,43.0091173072,-55.3306172094,70.0803922101,0.4091173072,-2.2206172094,2.2579897612,42.6,-53.11,68.084007667,134.84,47.6591173072,-8.4706172094,48.4060204769,0.4091173072,-2.2206172094,2.2579897612,47.25,-6.25,47.6615673263,134.64,43.3291173072,-9.9806172094,44.4637507022,0.4091173072,-2.2206172094,2.2579897612,42.92,-7.76,43.6158686718,134.84,0.4091173072,-2.2206172094,2.2579897612,0.4091173072,-2.2206172094,2.2579897612,0.0,0.0,0.0,133.77
2021-03-14 01:00:00,45.1362844088,-11.9133554718,46.6820330408,0.056284408800000005,-2.4433554718,2.4440036612,45.08,-9.47,46.063947942,134.6,48.5562844088,-31.4833554718,57.8698058347,0.056284408800000005,-2.4433554718,2.4440036612,48.5,-29.04,56.5293870478,133.69,42.4462844088,-55.3833554718,69.7782424787,0.056284408800000005,-2.4433554718,2.4440036612,42.39,-52.94,67.8200243291,134.77,48.0262844088,-8.5133554718,48.7750060533,0.056284408800000005,-2.4433554718,2.4440036612,47.97,-6.07,48.3525159635,134.55,42.7362844088,-10.0833554718,43.9097262874,0.056284408800000005,-2.4433554718,2.4440036612,42.68,-7.64,43.3584132551,134.77,0.056284408800000005,-2.4433554718,2.4440036612,0.056284408800000005,-2.4433554718,2.4440036612,0.0,0.0,0.0,133.69
2021-03-14 01:30:00,43.6673343341,-12.5265900572,45.4285322932,-0.0926656659,-2.4365900572,2.438351499,43.76,-10.09,44.908191903,134.75,47.2173343341,-31.8365900572,56.9477403248,-0.0926656659,-2.4365900572,2.438351499,47.31,-29.4,55.7009524156,133.89,41.0473343341,-56.0565900572,69.4782336044,-0.0926656659,-2.4365900572,2.438351499,41.14,-53.62,67.5840513731,134.99,46.7173343341,-8.8365900572,47.5457111749,-0.0926656659,-2.4365900572,2.438351499,46.81,-6.4,47.2454876152,134.74,41.3073343341,-10.6765900572,42.6648033517,-0.0926656659,-2.4365900572,2.438351499,41.4,-8.24,42.2120551502,134.99,-0.0926656659,-2.4365900572,2.438351499,-0.0926656659,-2.4365900572,2.438351499,0.0,0.0,0.0,133.89
2021-03-14 02:00:00,42.0738841217,-12.6323546547,43.929353617,-0.2061158783,-2.3923546547,2.4012173057,42.28,-10.24,43.5023677517,135.24,45.5538841217,-32.4323546547,55.9197101836,-0.2061158783,-2.3923546547,2.4012173057,45.76,-30.04,54.7391925406,134.41,39.5338841217,-56.5423546547,68.9925058513,-0.2061158783,-2.3923546547,2.4012173057,39.74,-54.15,67.1676268749,135.48,45.1038841217,-9.2323546547,46.0390783502,-0.2061158783,-2.3923546547,2.4012173057,45.31,-6.84,45.8233750394,135.29,39.7938841217,-10.8323546547,41.2418855153,-0.2061158783,-2.3923546547,2.4012173057,40.0,-8.44,40.880724064,135.48,-0.2061158783,-2.3923546547,2.4012173057,-0.2061158783,-2.3923546547,2.4012173057,0.0,0.0,0.0,134.41
2021-03-14 02:30:00,41.3707005395,-12.9333234171,43.3451925563,-0.18929946050000002,-2.3533234171,2.3609246899,41.56,-10.58,42.8855453504,135.72,44.7907005395,-32.7733234171,55.5004286706,-0.18929946050000002,-2.3533234171,2.3609246899,44.98,-30.42,54.3007992575,134.87,38.8507005395,-57.1333234171,69.091197537,-0.18929946050000002,-2.3533234171,2.3609246899,39.04,-54.78,67.2678972468,135.95,44.3607005395,-9.4233234171,45.3505322634,-0.18929946050000002,-2.3533234171,2.3609246899,44.55,-7.07,45.1075093527,135.75,39.1307005395,-11.1533234171,40.6891674522,-0.18929946050000002,-2.3533234171,2.3609246899,39.32,-8.8,40.2927090179,135.95,-0.18929946050000002,-2.3533234171,2.3609246899,-0.18929946050000002,-2.3533234171,2.3609246899,0.0,0.0,0.0,134.87
2021-03-14 03:00:00,40.2534670417,-12.535669272,42.1602254853,-0.0965329583,-2.285669272,2.2877068503,40.35,-10.25,41.6315385255,136.9,43.5534670417,-33.375669272,54.8711198237,-0.0965329583,-2.285669272,2.2877068503,43.65,-31.09,53.5902099268,136.09,37.7134670417,-60.065669272,70.9238339446,-0.0965329583,-2.285669272,2.2877068503,37.81,-57.78,69.0516075121,137.12,43.1734670417,-9.635669272,44.2356686252,-0.0965329583,-2.285669272,2.2877068503,43.27,-7.35,43.8898097512,137.0,38.0634670417,-10.805669272,39.5675373463,-0.0965329583,-2.285669272,2.2877068503,38.16,-8.52,39.099565215,137.12,-0.0965329583,-2.285669272,2.2877068503,-0.0965329583,-2.285669272,2.2877068503,0.0,0.0,0.0,136.09
2021-03-14 03:30:00,39.1459670661,-6.8592801328,39.7423761429,0.1359670661,-2.1992801328000002,2.2034791004,39.01,-4.66,39.2873478362,136.38,42.3759670661,-31.3592801328,52.7174262957,0.1359670661,-2.1992801328000002,2.2034791004,42.24,-29.16,51.327606607,135.91,35.9359670661,-75.8992801328,83.9767494826,0.1359670661,-2.1992801328000002,2.2034791004,35.8,-73.7,81.9349131933,136.6,41.9959670661,-7.7192801328,42.6995144655,0.1359670661,-2.1992801328000002,2.2034791004,41.86,-5.52,42.2223874266,136.82,36.8559670661,-5.2792801328,37.2321515239,0.1359670661,-2.1992801328000002,2.2034791004,36.72,-3.08,36.8489457108,136.6,0.1359670661,-2.1992801328000002,2.2034791004,0.1359670661,-2.1992801328000002,2.2034791004,0.0,0.0,0.0,135.91
2021-03-14 04:00:00,38.1972171325,-6.9369422392,38.8220113376,0.3272171325,-2.1269422392,2.1519652276,37.87,-4.8100000000000005,38.1742452447,136.79,41.1272171325,-31.6469422392,51.8939008184,0.3272171325,-2.1269422392,2.1519652276,40.8,-29.52,50.3594122285,136.33,35.0672171325,-76.4369422392,84.0970621145,0.3272171325,-2.1269422392,2.1519652276,34.74,-74.31,82.0295294391,137.01,40.7972171325,-7.8669422392,41.5487870575,0.3272171325,-2.1269422392,2.1519652276,40.47,-5.74,40.8750351682,137.24,35.9272171325,-5.4469422392,36.3377780091,0.3272171325,-2.1269422392,2.1519652276,35.6,-3.32,35.7544738459,137.01,0.3272171325,-2.1269422392,2.1519652276,0.3272171325,-2.1269422392,2.1519652276,0.0,0.0,0.0,136.33
2021-03-14 04:30:00,37.9655338617,-6.9110335006,38.5894304888,0.25553386170000003,-2.0910335006,2.1065893419,37.71,-4.82,38.0167923423,137.04,40.5755338617,-31.7510335006,51.5218601811,0.25553386170000003,-2.0910335006,2.1065893419,40.32,-29.66,50.054150677,136.58,34.8355338617,-76.7110335006,84.2502052233,0.25553386170000003,-2.0910335006,2.1065893419,34.58,-74.62,82.2430592816,137.26,40.2555338617,-7.8710335006,41.017815335,0.25553386170000003,-2.0910335006,2.1065893419,40.0,-5.78,40.4154475418,137.53,35.7355338617,-5.3710335006,36.1369116174,0.25553386170000003,-2.0910335006,2.1065893419,35.48,-3.2800000000000002,35.6312896202,137.26,0.25553386170000003,-2.0910335006,2.1065893419,0.25553386170000003,-2.0910335006,2.1065893419,0.0,0.0,0.0,136.58
2021-03-14 05:00:00,37.3416173492,-6.8667980981,37.9677402853,0.40161734920000003,-2.0467980981,2.0858281208,36.94,-4.82,37.2531340963,136.38,39.7616173492,-32.0667980981,51.0809725288,0.40161734920000003,-2.0467980981,2.0858281208,39.36,-30.02,49.5016161352,136.0,34.2616173492,-75.9367980981,83.3081972483,0.40161734920000003,-2.0467980981,2.0858281208,33.86,-73.89,81.2787284595,136.6,39.4716173492,-8.3967980981,40.3548608529,0.40161734920000003,-2.0467980981,2.0858281208,39.07,-6.35,39.5826653979,136.94,35.0816173492,-5.3667980981,35.4897506001,0.40161734920000003,-2.0467980981,2.0858281208,34.68,-3.32,34.8385533569,136.6,0.40161734920000003,-2.0467980981,2.0858281208,0.40161734920000003,-2.0467980981,2.0858281208,0.0,0.0,0.0,136.0
2021-03-14 05:30:00,37.5989009265,-6.9777268446,38.240894639,0.2889009265,-2.0577268446,2.0779084465,37.31,-4.92,37.6329974889,136.38,39.9689009265,-31.7877268446,51.0683132599,0.2889009265,-2.0577268446,2.0779084465,39.68,-29.73,49.5820058086,135.92,34.4989009265,-76.0477268446,83.507071098,0.2889009265,-2.0577268446,2.0779084465,34.21,-73.99,81.5159137838,136.6,39.6689009265,-8.1377268446,40.4949910348,0.2889009265,-2.0577268446,2.0779084465,39.38,-6.08,39.8465908203,136.85,35.3289009265,-5.4577268446,35.7479792853,0.2889009265,-2.0577268446,2.0779084465,35.04,-3.4,35.2045678854,136.6,0.2889009265,-2.0577268446,2.0779084465,0.2889009265,-2.0577268446,2.0779084465,0.0,0.0,0.0,135.92
2021-03-14 06:00:00,38.0102176704,-6.5753089191,38.5747499633,0.5602176704,-2.0853089191,2.1592492043,37.45,-4.49,37.718199851,135.87,40.2202176704,-31.4053089191,51.0290048674,0.5602176704,-2.0853089191,2.1592492043,39.66,-29.32,49.3211719244,135.46,34.9102176704,-75.2853089191,82.9855471564,0.5602176704,-2.0853089191,2.1592492043,34.35,-73.2,80.8589048899,136.1,39.9302176704,-7.8953089191,40.7032945366,0.5602176704,-2.0853089191,2.1592492043,39.37,-5.8100000000000005,39.796394309,136.4,35.7202176704,-5.0853089191,36.0803868774,0.5602176704,-2.0853089191,2.1592492043,35.16,-3.0,35.2877542499,136.1,0.5602176704,-2.0853089191,2.1592492043,0.5602176704,-2.0853089191,2.1592492043,0.0,0.0,0.0,135.46
2021-03-14 06:30:00,39.0528843687,-6.3496163923,39.5657099752,0.38288436870000003,-2.1696163923,2.2031422399,38.67,-4.18,38.8952606367,135.87,41.3128843687,-31.1296163923,51.7282073108,0.38288436870000003,-2.1696163923,2.2031422399,40.93,-28.96,50.1392710358,135.46,35.8728843687,-74.8496163923,83.0019813438,0.38288436870000003,-2.1696163923,2.2031422399,35.49,-72.68,80.8821519249,136.1,40.9728843687,-7.6796163923,41.6863738099,0.38288436870000003,-2.1696163923,2.2031422399,40.59,-5.51,40.9622777687,136.33,36.7428843687,-4.8496163923,37.0615478749,0.38288436870000003,-2.1696163923,2.2031422399,36.36,-2.68,36.458634094,136.1,0.38288436870000003,-2.1696163923,2.2031422399,0.38288436870000003,-2.1696163923,2.2031422399,0.0,0.0,0.0,135.46
2021-03-14 07:00:00,39.2182841092,-5.8362297044,39.6501624919,0.1282841092,-2.2362297044,2.2399062711,39.09,-3.6,39.2554212817,135.53,42.0182841092,-30.7462297044,52.0659854465,0.1282841092,-2.2362297044,2.2399062711,41.89,-28.51,50.671414032,135.12,36.0082841092,-74.2462297044,82.5172657679,0.1282841092,-2.2362297044,2.2399062711,35.88,-72.01,80.4538035148,135.76,41.6782841092,-7.3362297044,42.3190221126,0.1282841092,-2.2362297044,2.2399062711,41.55,-5.1,41.861826286,136.06,36.8482841092,-4.3162297044,37.1002140244,0.1282841092,-2.2362297044,2.2399062711,36.72,-2.08,36.7788634952,135.76,0.1282841092,-2.2362297044,2.2399062711,0.1282841092,-2.2362297044,2.2399062711,0.0,0.0,0.0,135.12
2021-03-14 07:30:00,40.2799672329,-5.7745884231,40.6917882593,-0.4000327671,-2.3345884231,2.3686133749,40.68,-3.44,40.8251883033,134.92,43.5499672329,-30.2945884231,53.050558279,-0.4000327671,-2.3345884231,2.3686133749,43.95,-27.96,52.0899616049,134.52,36.9699672329,-73.4345884231,82.2156752333,-0.4000327671,-2.3345884231,2.3686133749,37.37,-71.1,80.3226425113,135.15,43.1299672329,-7.1245884231,43.7144579482,-0.4000327671,-2.3345884231,2.3686133749,43.53,-4.79,43.7927505416,135.42,37.8399672329,-4.2545884231,38.0784012642,-0.4000327671,-2.3345884231,2.3686133749,38.24,-1.92,38.2881704969,135.15,-0.4000327671,-2.3345884231,2.3686133749,-0.4000327671,-2.3345884231,2.3686133749,0.0,0.0,0.0,134.52
2021-03-14 08:00:00,42.5316171417,-4.9469263167,42.8183434602,-0.4383828583,-2.4069263167,2.4465228028,42.97,-2.54,43.0450055175,135.12,45.8216171417,-29.4869263167,54.4894432077,-0.4383828583,-2.4069263167,2.4465228028,46.26,-27.08,53.6033021371,134.71,39.0716171417,-72.8469263167,82.6635708148,-0.4383828583,-2.4069263167,2.4465228028,39.51,-70.44,80.7640619335,135.36,45.3416171417,-6.2569263166999995,45.7712941914,-0.4383828583,-2.4069263167,2.4465228028,45.78,-3.85,45.9416031501,135.63,40.0016171417,-3.3669263167,40.1430637442,-0.4383828583,-2.4069263167,2.4465228028,40.44,-0.96,40.4513930539,135.36,-0.4383828583,-2.4069263167,2.4465228028,-0.4383828583,-2.4069263167,2.4465228028,0.0,0.0,0.0,134.71
2021-03-14 08:30:00,44.7266503878,-3.9147646189,44.8976462293,-0.3133496122,-2.5047646189,2.5242887661999998,45.04,-1.4100000000000001,45.0620649771,134.83,48.5166503878,-28.5347646189,56.2858610728,-0.3133496122,-2.5047646189,2.5242887661999998,48.83,-26.03,55.3347070111,134.46,41.1266503878,-71.6347646189,82.6010948724,-0.3133496122,-2.5047646189,2.5242887661999998,41.44,-69.13,80.5991966461,135.08,47.9666503878,-5.3947646189,48.2690691304,-0.3133496122,-2.5047646189,2.5242887661999998,48.28,-2.89,48.3664191356,135.37,42.0866503878,-2.2647646189,42.1475420356,-0.3133496122,-2.5047646189,2.5242887661999998,42.4,0.24,42.4006792398,135.08,-0.3133496122,-2.5047646189,2.5242887661999998,-0.3133496122,-2.5047646189,2.5242887661999998,0.0,0.0,0.0,134.46
2021-03-14 09:00:00,45.7530503413,-2.8859655155,45.8439790212,1.0430503413,-2.3059655155,2.5308952909,44.71,-0.58,44.7137618637,134.07,49.4630503413,-27.4359655155,56.5625808538,1.0430503413,-2.3059655155,2.5308952909,48.42,-25.13,54.5528486882,133.69,42.1930503413,-69.9759655155,81.7122343773,1.0430503413,-2.3059655155,2.5308952909,41.15,-67.67,79.1994406546,134.31,48.8930503413,-4.5259655155,49.1020848389,1.0430503413,-2.3059655155,2.5308952909,47.85,-2.22,47.9014707499,134.6,43.0830503413,-1.3059655155,43.1028394963,1.0430503413,-2.3059655155,2.5308952909,42.04,1.0,42.0518917529,134.31,1.0430503413,-2.3059655155,2.5308952909,1.0430503413,-2.3059655155,2.5308952909,0.0,0.0,0.0,133.69
2021-03-14 09:30:00,48.4122337998,-1.7656292561,48.4444199899,1.0622337998,-2.3356292561,2.5658341075,47.35,0.5700000000000001,47.3534307099,133.85,51.8822337998,-26.4756292561,58.2471040358,1.0622337998,-2.3356292561,2.5658341075,50.82,-24.14,56.2619942768,133.5,44.6622337998,-68.6056292561,81.8623692157,1.0622337998,-2.3356292561,2.5658341075,43.6,-66.27,79.3263695123,134.07,51.2722337998,-3.6656292561,51.4031010413,1.0622337998,-2.3356292561,2.5658341075,50.21,-1.33,50.2276119281,134.39,45.6222337998,-0.17562925610000002,45.6225718534,1.0622337998,-2.3356292561,2.5658341075,44.56,2.16,44.612321168,134.07,1.0622337998,-2.3356292561,2.5658341075,1.0622337998,-2.3356292561,2.5658341075,0.0,0.0,0.0,133.5
2021-03-14 10:00:00,50.4193170047,-0.9700087998,50.4286470599,-0.2306829953,-2.4600087998,2.4708010724,50.65,1.49,50.6719113514,133.16,53.6393170047,-25.7900087998,59.5172318125,-0.2306829953,-2.4600087998,2.4708010724,53.87,-23.33,58.7049043948,132.85,46.4693170047,-67.1800087998,81.6856842122,-0.2306829953,-2.4600087998,2.4708010724,46.7,-64.72,79.8095758666,133.39,52.9493170047,-3.1800087998,53.0447228971,-0.2306829953,-2.4600087998,2.4708010724,53.18,-0.72,53.1848737895,133.73,47.4893170047,0.6599912002,47.4939029556,-0.2306829953,-2.4600087998,2.4708010724,47.72,3.12,47.821886202900004,133.39,-0.2306829953,-2.4600087998,2.4708010724,-0.2306829953,-2.4600087998,2.4708010724,0.0,0.0,0.0,132.85
2021-03-14 10:30:00,51.9181838616,-0.26674215960000003,51.9188690831,0.8181838616,-2.3767421596,2.5136284779,51.1,2.11,51.1435440696,133.78,54.7981838616,-25.0867421596,60.2676164015,0.8181838616,-2.3767421596,2.5136284779,53.98,-22.71,58.5626544822,133.44,47.9281838616,-66.9867421596,82.3670712933,0.8181838616,-2.3767421596,2.5136284779,47.11,-64.61,79.9612668734,134.0,54.0781838616,-2.3267421596,54.1282153673,0.8181838616,-2.3767421596,2.5136284779,53.26,0.05,53.2600234698,134.34,48.9781838616,1.3432578404,48.9966002495,0.8181838616,-2.3767421596,2.5136284779,48.16,3.7199999999999998,48.3034574332,134.0,0.8181838616,-2.3767421596,2.5136284779,0.8181838616,-2.3767421596,2.5136284779,0.0,0.0,0.0,133.44
2021-03-14 11:00:00,51.9618672892,-0.4108575145,51.9634915693,0.3618672892,-2.5708575145,2.5962003572,51.6,2.16,51.6451895146,133.06,55.6418672892,-24.4608575145,60.7811726258,0.3618672892,-2.5708575145,2.5962003572,55.28,-21.89,59.456290668,132.67,47.9418672892,-66.4908575145,81.9722927103,0.3618672892,-2.5708575145,2.5962003572,47.58,-63.92,79.6845204541,133.29,54.8818672892,-1.9508575145,54.9165294077,0.3618672892,-2.5708575145,2.5962003572,54.52,0.62,54.5235251978,133.58,48.9618672892,1.2291424855,48.9772931029,0.3618672892,-2.5708575145,2.5962003572,48.6,3.8,48.7483333048,133.29,0.3618672892,-2.5708575145,2.5962003572,0.3618672892,-2.5708575145,2.5962003572,0.0,0.0,0.0,132.67
2021-03-14 11:30:00,52.9100843771,0.36537952230000004,52.911345957099996,1.4200843771,-2.4246204777,2.8098797304,51.49,2.79,51.5655330623,133.06,56.1900843771,-24.1846204777,61.1736990051,1.4200843771,-2.4246204777,2.8098797304,54.77,-21.76,58.9342896793,132.67,48.8900843771,-65.7046204777,81.8983363844,1.4200843771,-2.4246204777,2.8098797304,47.47,-63.28,79.1060004045,133.29,55.4300843771,-1.6846204777,55.4556777996,1.4200843771,-2.4246204777,2.8098797304,54.01,0.74,54.0150691937,133.58,49.9400843771,2.0153795223,49.9807341104,1.4200843771,-2.4246204777,2.8098797304,48.52,4.44,48.7227257037,133.29,1.4200843771,-2.4246204777,2.8098797304,1.4200843771,-2.4246204777,2.8098797304,0.0,0.0,0.0,132.67
2021-03-14 12:00:00,52.9850008193,0.8150032469,52.991268546,2.0750008193,-2.3449967531,3.1312358858,50.91,3.16,51.0079768272,132.39,56.5050008193,-23.7849967531,61.3069424139,2.0750008193,-2.3449967531,3.1312358858,54.43,-21.44,58.5004145284,132.07,49.0050008193,-64.7549967531,81.2077564633,2.0750008193,-2.3449967531,3.1312358858,46.93,-62.41,78.0860614963,132.62,55.7850008193,-1.4549967531,55.8039723672,2.0750008193,-2.3449967531,3.1312358858,53.71,0.89,53.7173733535,132.96,49.9550008193,2.4150032469,50.0133416954,2.0750008193,-2.3449967531,3.1312358858,47.88,4.76,48.1160264361,132.62,2.0750008193,-2.3449967531,3.1312358858,2.0750008193,-2.3449967531,3.1312358858,0.0,0.0,0.0,132.07
2021-03-14 12:30:00,54.7151841482,1.021112065,54.7247114768,1.2251841482,-2.558887935,2.8370730799,53.49,3.58,53.6096679714,132.67,58.4551841482,-23.608887935,63.0427485388,1.2251841482,-2.558887935,2.8370730799,57.23,-21.05,60.9784830903,132.34,50.5751841482,-64.778887935,82.183657583,1.2251841482,-2.558887935,2.8370730799,49.35,-62.22,79.4150546181,132.9,57.6451841482,-1.188887935,57.6574427979,1.2251841482,-2.558887935,2.8370730799,56.42,1.37,56.4366308349,133.22,51.6251841482,2.641112065,51.6926988198,1.2251841482,-2.558887935,2.8370730799,50.4,5.2,50.6675438521,132.9,1.2251841482,-2.558887935,2.8370730799,1.2251841482,-2.558887935,2.8370730799,0.0,0.0,0.0,132.34
2021-03-14 13:00:00,55.8819174088,1.20468291,55.8949009678,0.46191740880000004,-2.59531709,2.6361028983,55.42,3.8,55.5501251124,133.75,59.7819174088,-23.68531709,64.3029695639,0.46191740880000004,-2.59531709,2.6361028983,59.32,-21.09,62.9575293353,133.42,51.6119174088,-65.73531709,83.5758453834,0.46191740880000004,-2.59531709,2.6361028983,51.15,-63.14,81.2587355304,133.98,58.9219174088,-0.88531709,58.9285680929,0.46191740880000004,-2.59531709,2.6361028983,58.46,1.71,58.4850040609,134.3,52.7819174088,2.92468291,52.8628846685,0.46191740880000004,-2.59531709,2.6361028983,52.32,5.52,52.6103868072,133.98,0.46191740880000004,-2.59531709,2.6361028983,0.46191740880000004,-2.59531709,2.6361028983,0.0,0.0,0.0,133.42
2021-03-14 13:30:00,55.7412509238,0.5914162698000001,55.7443883073,0.3512509238,-2.6785837302,2.7015158728,55.39,3.27,55.4864397849,133.98,59.5212509238,-24.2885837302,64.2861930056,0.3512509238,-2.6785837302,2.7015158728,59.17,-21.61,62.992705927,133.64,51.4612509238,-66.4185837302,84.0219531513,0.3512509238,-2.6785837302,2.7015158728,51.11,-63.74,81.7007937538,134.21,58.6612509238,-1.4285837302,58.6786435717,0.3512509238,-2.6785837302,2.7015158728,58.31,1.25,58.3233966775,134.51,52.6712509238,2.3214162698,52.722382793,0.3512509238,-2.6785837302,2.7015158728,52.32,5.0,52.5583713599,134.21,0.3512509238,-2.6785837302,2.7015158728,0.3512509238,-2.6785837302,2.7015158728,0.0,0.0,0.0,133.64
2021-03-14 14:00:00,54.0130680665,0.49535563850000003,54.0153394802,3.1930680665,-2.0046443615,3.7701833766,50.82,2.5,50.8814543817,134.92,55.2430680665,-24.8846443615,60.5891252156,3.1930680665,-2.0046443615,3.7701833766,52.05,-22.88,56.856810498,134.6,50.0230680665,-67.4346443615,83.9627214837,3.1930680665,-2.0046443615,3.7701833766,46.83,-65.43,80.4620022122,135.15,54.5630680665,-1.7646443615,54.5915961165,3.1930680665,-2.0046443615,3.7701833766,51.37,0.24,51.3705606354,135.49,51.1130680665,2.1553556385,51.158491818,3.1930680665,-2.0046443615,3.7701833766,47.92,4.16,48.1002286897,135.15,3.1930680665,-2.0046443615,3.7701833766,3.1930680665,-2.0046443615,3.7701833766,0.0,0.0,0.0,134.6
2021-03-14 14:30:00,52.7631687019,-0.08303513480000001,52.7632340394,2.6131687019000003,-2.1930351348,3.4114591844,50.15,2.11,50.19436821,134.55,54.3031687019,-25.4230351348,59.959693516,2.6131687019000003,-2.1930351348,3.4114591844,51.69,-23.23,56.6700008823,134.24,48.8131687019,-67.7730351348,83.5219116765,2.6131687019000003,-2.1930351348,3.4114591844,46.2,-65.58,80.2195512329,134.77,53.6731687019,-2.3530351348,53.7247225479,2.6131687019000003,-2.1930351348,3.4114591844,51.06,-0.16,51.0602506849,135.16,49.8531687019,1.5669648652000001,49.8777887291,2.6131687019000003,-2.1930351348,3.4114591844,47.24,3.76,47.3893996586,134.77,2.6131687019000003,-2.1930351348,3.4114591844,2.6131687019000003,-2.1930351348,3.4114591844,0.0,0.0,0.0,134.24
2021-03-14 15:00:00,53.5554187178,-0.6550529011,53.5594246453,0.5754187178,-2.6650529011,2.7264654164,52.98,2.01,53.0181148288,134.34,56.1654187178,-25.5550529011,61.7058748299,0.5754187178,-2.6650529011,2.7264654164,55.59,-22.89,60.1182185365,134.02,49.4354187178,-68.0750529011,84.1312869942,0.5754187178,-2.6650529011,2.7264654164,48.86,-65.41,81.6441528831,134.58,55.4254187178,-2.5350529011000003,55.4833626707,0.5754187178,-2.6650529011,2.7264654164,54.85,0.13,54.8501540563,134.93,50.6154187178,1.0549470989,50.6264113419,0.5754187178,-2.6650529011,2.7264654164,50.04,3.7199999999999998,50.1780828649,134.58,0.5754187178,-2.6650529011,2.7264654164,0.5754187178,-2.6650529011,2.7264654164,0.0,0.0,0.0,134.02
2021-03-14 15:30:00,55.3187521122,-0.42499696270000004,55.3203846486,-0.8412478878,-2.9949969627,3.1109009652,56.16,2.5700000000000003,56.2187735547,133.7,58.7587521122,-25.0449969627,63.8736473254,-0.8412478878,-2.9949969627,3.1109009652,59.6,-22.05,63.548111695,133.37,51.0087521122,-67.2349969627,84.3945354192,-0.8412478878,-2.9949969627,3.1109009652,51.85,-64.24,82.5542252099,133.95,57.9187521122,-2.2249969627,57.9614739091,-0.8412478878,-2.9949969627,3.1109009652,58.76,0.77,58.7650448821,134.27,52.1987521122,1.3650030373,52.2165965509,-0.8412478878,-2.9949969627,3.1109009652,53.04,4.36,53.2188988988,133.95,-0.8412478878,-2.9949969627,3.1109009652,-0.8412478878,-2.9949969627,3.1109009652,0.0,0.0,0.0,133.37
2021-03-14 16:00:00,58.2270686573,0.3692943783,58.228239736,-2.0929313427,-3.2807056217,3.8914510124,60.32,3.65,60.4303309605,133.53,62.4670686573,-24.0607056217,66.9406619451,-2.0929313427,-3.2807056217,3.8914510124,64.56,-20.78,67.8218401402,133.18,53.6370686573,-66.2507056217,85.2413698243,-2.0929313427,-3.2807056217,3.8914510124,55.73,-62.97,84.0895582103,133.78,61.4670686573,-1.3007056217000001,61.4808292432,-2.0929313427,-3.2807056217,3.8914510124,63.56,1.98,63.5908326726,134.05,54.9870686573,2.1992943783,55.031033202,-2.0929313427,-3.2807056217,3.8914510124,57.08,5.48,57.342451988,133.78,-2.0929313427,-3.2807056217,3.8914510124,-2.0929313427,-3.2807056217,3.8914510124,0.0,0.0,0.0,133.18
2021-03-14 16:30:00,60.323918406,0.8109115662,60.3293685482,-3.456081594,-3.6090884338,4.9970010313,63.78,4.42,63.9329711495,132.33,65.723918406,-22.7490884338,69.5496547454,-3.456081594,-3.6090884338,4.9970010313,69.18,-19.14,71.7789105518,131.94,55.533918406,-64.6290884338,85.2111211363,-3.456081594,-3.6090884338,4.9970010313,58.99,-61.02,84.8720242483,132.58,64.583918406,-0.3890884338,64.5850904349,-3.456081594,-3.6090884338,4.9970010313,68.04,3.22,68.1161508014,132.78,56.943918406,2.7109115662,57.008410651,-3.456081594,-3.6090884338,4.9970010313,60.4,6.32,60.729748888,132.58,-3.456081594,-3.6090884338,4.9970010313,-3.456081594,-3.6090884338,4.9970010313,0.0,0.0,0.0,131.94
2021-03-14 17:00:00,62.0005180319,1.4964599519,62.0185748676,-4.2994819681,-3.7735400481,5.7205899773,66.3,5.27,66.5091189236,131.3,68.0205180319,-21.7735400481,71.4204306873,-4.2994819681,-3.7735400481,5.7205899773,72.32,-18.0,74.5263872732,130.91,57.0605180319,-63.0335400481,85.0242899945,-4.2994819681,-3.7735400481,5.7205899773,61.36,-59.26,85.3041452686,131.55,66.7705180319,0.2864599519,66.7711325166,-4.2994819681,-3.7735400481,5.7205899773,71.07,4.06,71.1858728962,131.74,58.4605180319,3.4264599519,58.5608469573,-4.2994819681,-3.7735400481,5.7205899773,62.76,7.2,63.1716518701,131.55,-4.2994819681,-3.7735400481,5.7205899773,-4.2994819681,-3.7735400481,5.7205899773,0.0,0.0,0.0,130.91
2021-03-14 17:30:00,63.5541350099,2.3533854301,63.5976925669,-4.6858649901,-3.9666145699,6.1393291044,68.24,6.32,68.5320363042,130.21,69.9541350099,-21.2466145699,73.109504414,-4.6858649901,-3.9666145699,6.1393291044,74.64,-17.28,76.6141501291,129.87,58.4841350099,-61.2366145699,84.6777244134,-4.6858649901,-3.9666145699,6.1393291044,63.17,-57.27,85.266064762,130.46,68.6341350099,0.5133854301,68.6360550524,-4.6858649901,-3.9666145699,6.1393291044,73.32,4.48,73.4567410113,130.69,59.9141350099,4.2733854301,60.0663416317,-4.6858649901,-3.9666145699,6.1393291044,64.6,8.24,65.1234028595,130.46,-4.6858649901,-3.9666145699,6.1393291044,-4.6858649901,-3.9666145699,6.1393291044,0.0,0.0,0.0,129.87
2021-03-14 18:00:00,63.5718019469,1.9419362671,63.6014553233,-4.3881980531,-3.9780637329,5.9229446407,67.96,5.92,68.2173584947,130.6,69.8618019469,-21.1080637329,72.9809682439,-4.3881980531,-3.9780637329,5.9229446407,74.25,-17.13,76.2003897628,130.21,58.5218019469,-61.9280637329,85.2049668788,-4.3881980531,-3.9780637329,5.9229446407,62.91,-57.95,85.53286269029999,130.85,68.5318019469,0.7119362671,68.535499789,-4.3881980531,-3.9780637329,5.9229446407,72.92,4.69,73.0706678497,131.04,59.9718019469,3.9019362671,60.0986034396,-4.3881980531,-3.9780637329,5.9229446407,64.36,7.88,64.8406045623,130.85,-4.3881980531,-3.9780637329,5.9229446407,-4.3881980531,-3.9780637329,5.9229446407,0.0,0.0,0.0,130.21
2021-03-14 18:30:00,64.2250020134,2.0727529271,64.2584405998,-4.2749979866,-3.9572470729,5.8254109023,68.5,6.03,68.7648958408,130.6,70.3250020134,-21.1472470729,73.4357676269,-4.2749979866,-3.9572470729,5.8254109023,74.6,-17.19,76.5549221148,130.3,59.1350020134,-61.9072470729,85.6122403823,-4.2749979866,-3.9572470729,5.8254109023,63.41,-57.95,85.9012840416,130.93,69.0050020134,0.7227529271,69.0087869381,-4.2749979866,-3.9572470729,5.8254109023,73.28,4.68,73.4292911582,131.12,60.5650020134,4.0427529271000004,60.6997802312,-4.2749979866,-3.9572470729,5.8254109023,64.84,8.0,65.3316584819,130.93,-4.2749979866,-3.9572470729,5.8254109023,-4.2749979866,-3.9572470729,5.8254109023,0.0,0.0,0.0,130.3
2021-03-14 19:00:00,64.1286852685,1.3621524788000001,64.1431503252,-4.0313147315,-3.8578475212,5.5798284885000005,68.16,5.22,68.3595933282,131.04,70.0886852685,-21.1078475212,73.1981217631,-4.0313147315,-3.8578475212,5.5798284885000005,74.12,-17.25,76.1008337668,130.6,59.0786852685,-62.8378475212,86.2489775833,-4.0313147315,-3.8578475212,5.5798284885000005,63.11,-58.98,86.3800468858,131.31,68.7786852685,0.8021524788000001,68.7833627839,-4.0313147315,-3.8578475212,5.5798284885000005,72.81,4.66,72.9589727175,131.44,60.5286852685,3.3421524788,60.620885209,-4.0313147315,-3.8578475212,5.5798284885000005,64.56,7.2,64.960246305,131.31,-4.0313147315,-3.8578475212,5.5798284885000005,-4.0313147315,-3.8578475212,5.5798284885000005,0.0,0.0,0.0,130.6
2021-03-14 19:30:00,62.767018599,0.8528490911000001,62.7728123902,-3.462981401,-3.6871509089,5.0583912471,66.23,4.54,66.3854238519,131.96,68.097018599,-22.6871509089,71.7768121223,-3.462981401,-3.6871509089,5.0583912471,71.56,-19.0,74.0394057242,131.58,57.827018599,-64.1871509089,86.394180486,-3.462981401,-3.6871509089,5.0583912471,61.29,-60.5,86.1203466087,132.22,66.857018599,-0.4271509089,66.8583831232,-3.462981401,-3.6871509089,5.0583912471,70.32,3.26,70.395525426,132.45,59.297018599,2.8328490911,59.3646481393,-3.462981401,-3.6871509089,5.0583912471,62.76,6.52,63.0977654121,132.22,-3.462981401,-3.6871509089,5.0583912471,-3.462981401,-3.6871509089,5.0583912471,0.0,0.0,0.0,131.58
2021-03-14 20:00:00,60.0175852397,-0.0521068076,60.0176078591,-2.8524147603000003,-3.4821068076,4.5012595775,62.87,3.43,62.9634957733,132.12,64.8875852397,-23.7121068076,69.0844608251,-2.8524147603000003,-3.4821068076,4.5012595775,67.74,-20.23,70.6962552049,131.74,55.2875852397,-65.4021068076,85.6396675409,-2.8524147603000003,-3.4821068076,4.5012595775,58.14,-61.92,84.9373062912,132.38,63.7675852397,-1.3621068076,63.7821312145,-2.8524147603000003,-3.4821068076,4.5012595775,66.62,2.12,66.6537230768,132.64,56.7075852397,1.8778931924000002,56.7386702925,-2.8524147603000003,-3.4821068076,4.5012595775,59.56,5.36,59.8006956481,132.38,-2.8524147603000003,-3.4821068076,4.5012595775,-2.8524147603000003,-3.4821068076,4.5012595775,0.0,0.0,0.0,131.74
2021-03-14 20:30:00,57.7920182093,-1.3524510283,57.8078410987,-2.4879817907,-3.3124510283,4.1427509224,60.28,1.96,60.3118562142,132.97,62.4720182093,-24.892451028300002,67.2486964732,-2.4879817907,-3.3124510283,4.1427509224,64.96,-21.58,68.4506975859,132.54,53.2420182093,-67.3324510283,85.8392186852,-2.4879817907,-3.3124510283,4.1427509224,55.73,-64.02,84.8786975631,133.23,61.4320182093,-2.3124510283,61.4755259516,-2.4879817907,-3.3124510283,4.1427509224,63.92,1.0,63.9278217993,133.45,54.5920182093,0.5675489717000001,54.594968303,-2.4879817907,-3.3124510283,4.1427509224,57.08,3.88,57.2117190792,133.23,-2.4879817907,-3.3124510283,4.1427509224,-2.4879817907,-3.3124510283,4.1427509224,0.0,0.0,0.0,132.54
2021-03-14 21:00:00,55.3764847166,-2.541346086,55.4347679665,-2.0535152834,-3.131346086,3.7446299322,57.43,0.59,57.433030566,133.7,59.4964847166,-25.991346086,64.9259714213,-2.0535152834,-3.131346086,3.7446299322,61.55,-22.86,65.6580695726,133.24,51.0064847166,-69.151346086,85.9277030337,-2.0535152834,-3.131346086,3.7446299322,53.06,-66.02,84.6994923243,133.95,58.556484716599996,-3.221346086,58.6450251341,-2.0535152834,-3.131346086,3.7446299322,60.61,-0.09,60.6100668206,134.17,52.3464847166,-0.691346086,52.3510498615,-2.0535152834,-3.131346086,3.7446299322,54.4,2.44,54.4546930944,133.95,-2.0535152834,-3.131346086,3.7446299322,-2.0535152834,-3.131346086,3.7446299322,0.0,0.0,0.0,133.24
2021-03-14 21:30:00,52.6937678915,-3.3765982280999998,52.801842678,-1.5762321085000002,-2.9465982281,3.341698487,54.27,-0.43,54.2717034927,134.64,56.6137678915,-27.2965982281,62.8507994356,-1.5762321085000002,-2.9465982281,3.341698487,58.19,-24.35,63.0793040545,134.19,48.5337678915,-70.9065982281,85.9259698696,-1.5762321085000002,-2.9465982281,3.341698487,50.11,-67.96,84.4368029949,134.9,55.7837678915,-4.1965982281,55.9413996684,-1.5762321085000002,-2.9465982281,3.341698487,57.36,-1.25,57.3736185019,135.15,49.8237678915,-1.5465982281000001,49.8477663791,-1.5762321085000002,-2.9465982281,3.341698487,51.4,1.4,51.419062613,134.9,-1.5762321085000002,-2.9465982281,3.341698487,-1.5762321085000002,-2.9465982281,3.341698487,0.0,0.0,0.0,134.19
2021-03-14 22:00:00,49.8015844943,-4.5476870383,50.0087919824,-0.9284155057000001,-2.7576870383000003,2.9097754471,50.73,-1.79,50.7615701097,135.09,53.2815844943,-28.1476870383,60.2596011589,-0.9284155057000001,-2.7576870383000003,2.9097754471,54.21,-25.39,59.8613080378,134.6,45.8615844943,-72.4376870383,85.7350770443,-0.9284155057000001,-2.7576870383000003,2.9097754471,46.79,-69.68,83.9321541485,135.34,52.5515844943,-4.9176870383,52.7811773142,-0.9284155057000001,-2.7576870383000003,2.9097754471,53.48,-2.16,53.5236022704,135.56,47.0315844943,-2.7176870383000002,47.1100388758,-0.9284155057000001,-2.7576870383000003,2.9097754471,47.96,0.04,47.9600166806,135.34,-0.9284155057000001,-2.7576870383000003,2.9097754471,-0.9284155057000001,-2.7576870383000003,2.9097754471,0.0,0.0,0.0,134.6
2021-03-14 22:30:00,47.4491845524,-4.821377931,47.6935089907,-0.4408154476,-2.571377931,2.6088891740999998,47.89,-2.25,47.9428263664,134.52,50.2791845524,-28.941377931,58.0137893591,-0.4408154476,-2.571377931,2.6088891740999998,50.72,-26.37,57.1655079572,134.09,43.6791845524,-72.191377931,84.3769293749,-0.4408154476,-2.571377931,2.6088891740999998,44.12,-69.62,82.4228050966,134.77,49.6791845524,-5.861377931,50.0237656424,-0.4408154476,-2.571377931,2.6088891740999998,50.12,-3.29,50.2278657719,135.05,44.7991845524,-3.131377931,44.9084898912,-0.4408154476,-2.571377931,2.6088891740999998,45.24,-0.56,45.2434658266,134.77,-0.4408154476,-2.571377931,2.6088891740999998,-0.4408154476,-2.571377931,2.6088891740999998,0.0,0.0,0.0,134.09
2021-03-14 23:00:00,44.5372841828,-4.4573746626,44.7597796158,-0.0627158172,-2.3673746626,2.3682052417,44.6,-2.09,44.6489428766,135.48,47.2472841828,-29.5573746626,55.7309990902,-0.0627158172,-2.3673746626,2.3682052417,47.31,-27.19,54.5667682752,135.12,40.8472841828,-76.5473746626,86.764054728,-0.0627158172,-2.3673746626,2.3682052417,40.91,-74.18,84.7130479914,135.73,46.7272841828,-6.1873746626,47.1351534665,-0.0627158172,-2.3673746626,2.3682052417,46.79,-3.8200000000000003,46.9456760522,136.08,41.9772841828,-2.8073746626,42.0710558443,-0.0627158172,-2.3673746626,2.3682052417,42.04,-0.44,42.0423025059,135.73,-0.0627158172,-2.3673746626,2.3682052417,-0.0627158172,-2.3673746626,2.3682052417,0.0,0.0,0.0,135.12
2021-03-14 23:30:00,42.739634001,0.2473731952,42.7403498821,0.389634001,-2.1826268048,2.2171320267,42.35,2.43,42.4196581787,134.77,45.289634001,-27.9226268048,53.2054887735,0.389634001,-2.1826268048,2.2171320267,44.9,-25.74,51.7547833538,134.72,38.569634001,-89.0726268048,97.0646666552,0.389634001,-2.1826268048,2.2171320267,38.18,-86.89,94.9082952117,135.03,44.819634001,-4.7026268048,45.0656664308,0.389634001,-2.1826268048,2.2171320267,44.43,-2.52,44.5014078429,135.68,40.109634001,1.6973731952,40.1455329453,0.389634001,-2.1826268048,2.2171320267,39.72,3.88,39.9090566163,135.03,0.389634001,-2.1826268048,2.2171320267,0.389634001,-2.1826268048,2.2171320267,0.0,0.0,0.0,134.72
2021-03-15 00:00:00,41.5048838618,0.10550774090000001,41.5050179649,0.7148838618000001,-2.0644922591,2.1847625097,40.79,2.17,40.8476804727,135.33,43.9348838618,-28.3744922591,52.3009161575,0.7148838618000001,-2.0644922591,2.1847625097,43.22,-26.31,50.5982657806,135.29,37.4348838618,-89.9144922591,97.3960289127,0.7148838618000001,-2.0644922591,2.1847625097,36.72,-87.85,95.2154446505,135.59,43.5148838618,-4.9644922591,43.7971608772,0.7148838618000001,-2.0644922591,2.1847625097,42.8,-2.9,42.8981351576,136.24,38.9148838618,1.4955077409,38.9436096091,0.7148838618000001,-2.0644922591,2.1847625097,38.2,3.56,38.3655261921,135.59,0.7148838618000001,-2.0644922591,2.1847625097,0.7148838618000001,-2.0644922591,2.1847625097,0.0,0.0,0.0,135.29
2021-03-15 00:30:00,43.8791340675,0.35398650730000003,43.8805619034,0.6291340675,-2.1160134927,2.2075603675,43.25,2.47,43.3204732199,134.75,46.6291340675,-27.4160134927,54.0917178477,0.6291340675,-2.1160134927,2.2075603675,46.0,-25.3,52.4984761684,134.64,39.6491340675,-88.7560134927,97.209483917,0.6291340675,-2.1160134927,2.2075603675,39.02,-86.64,95.0213133986,134.99,46.1391340675,-4.2560134927,46.335012068,0.6291340675,-2.1160134927,2.2075603675,45.51,-2.14,45.5602864346,135.57,41.2291340675,1.8039865072999999,41.2685820361,0.6291340675,-2.1160134927,2.2075603675,40.6,3.92,40.788802385,134.99,0.6291340675,-2.1160134927,2.2075603675,0.6291340675,-2.1160134927,2.2075603675,0.0,0.0,0.0,134.64
2021-03-15 01:00:00,43.711917257,0.4628094944,43.7143672368,-0.538082743,-2.3371905056,2.3983311902,44.25,2.8,44.3384990725,134.35,47.711917257,-27.5771905056,55.108334075,-0.538082743,-2.3371905056,2.3983311902,48.25,-25.24,54.452916359,134.28,39.401917257,-88.1671905056,96.5710337791,-0.538082743,-2.3371905056,2.3983311902,39.94,-85.83,94.6678007561,134.57,47.161917257,-4.4971905056,47.375849985,-0.538082743,-2.3371905056,2.3983311902,47.7,-2.16,47.7488806152,135.2,40.981917257,1.9028094944,41.0260676404,-0.538082743,-2.3371905056,2.3983311902,41.52,4.24,41.7359317615,134.57,-0.538082743,-2.3371905056,2.3983311902,-0.538082743,-2.3371905056,2.3983311902,0.0,0.0,0.0,134.28
