Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-15 01:30:00,42.5059007548,0.2060440799,42.5064001433,-0.6140992452,-2.3439559201,2.4230656694,43.12,2.55,43.1953342388,134.35,46.4759007548,-27.9139559201,54.214373427,-0.6140992452,-2.3439559201,2.4230656694,47.09,-25.57,53.5844473705,134.28,38.2759007548,-88.5339559201,96.4536465327,-0.6140992452,-2.3439559201,2.4230656694,38.89,-86.19,94.5576448522,134.57,45.9359007548,-4.8139559201,46.1874566279,-0.6140992452,-2.3439559201,2.4230656694,46.55,-2.47,46.6154845518,135.2,39.8259007548,1.6160440799,39.8586749579,-0.6140992452,-2.3439559201,2.4230656694,40.44,3.96,40.6334246649,134.57,-0.6140992452,-2.3439559201,2.4230656694,-0.6140992452,-2.3439559201,2.4230656694,0.0,0.0,0.0,134.28
2021-03-15 02:00:00,41.1903508654,-0.1067821756,41.1904892766,-0.48964913460000004,-2.3267821756,2.3777450594,41.68,2.22,41.739080009,135.28,45.2103508654,-28.2267821756,53.2984714354,-0.48964913460000004,-2.3267821756,2.3777450594,45.7,-25.9,52.5290395876,135.16,37.0603508654,-89.9567821756,97.2917893023,-0.48964913460000004,-2.3267821756,2.3777450594,37.55,-87.63,95.3363487868,135.51,44.5403508654,-4.7567821756,44.7936360645,-0.48964913460000004,-2.3267821756,2.3777450594,45.03,-2.43,45.0955186244,136.09,38.6303508654,1.3132178244000001,38.6526654842,-0.48964913460000004,-2.3267821756,2.3777450594,39.12,3.64,39.2889806434,135.51,-0.48964913460000004,-2.3267821756,2.3777450594,-0.48964913460000004,-2.3267821756,2.3777450594,0.0,0.0,0.0,135.16
2021-03-15 02:30:00,40.731784398,0.1629936515,40.7321105171,-0.338215602,-2.3070063485,2.3316663753,41.07,2.47,41.1442073687,135.48,44.231784398,-28.4670063485,52.6005817599,-0.338215602,-2.3070063485,2.3316663753,44.57,-26.16,51.6800783668,135.42,36.631784398,-90.0270063485,97.1943902715,-0.338215602,-2.3070063485,2.3316663753,36.97,-87.72,95.1923279472,135.7,43.771784398,-5.0170063485,44.0583642693,-0.338215602,-2.3070063485,2.3316663753,44.11,-2.71,44.1931691554,136.35,38.141784398,1.5729936515,38.1742062929,-0.338215602,-2.3070063485,2.3316663753,38.48,3.88,38.6751186165,135.7,-0.338215602,-2.3070063485,2.3316663753,-0.338215602,-2.3070063485,2.3316663753,0.0,0.0,0.0,135.42
2021-03-15 03:00:00,39.8735010666,-0.066934278,39.8735572467,-0.1564989334,-2.266934278,2.2723298477,40.03,2.2,40.0904090775,136.25,43.1335010666,-29.016934278,51.9853959219,-0.1564989334,-2.266934278,2.2723298477,43.29,-26.75,50.8879808992,136.19,35.8435010666,-91.126934278,97.9227997946,-0.1564989334,-2.266934278,2.2723298477,36.0,-88.86,95.875437939,136.47,42.7235010666,-5.326934278,43.0543118885,-0.1564989334,-2.266934278,2.2723298477,42.88,-3.06,42.9890451162,137.12,37.3235010666,1.2930657220000001,37.3458933597,-0.1564989334,-2.266934278,2.2723298477,37.48,3.56,37.6486918763,136.47,-0.1564989334,-2.266934278,2.2723298477,-0.1564989334,-2.266934278,2.2723298477,0.0,0.0,0.0,136.19
2021-03-15 03:30:00,39.0070342729,-0.1124026318,39.0071962223,0.0770342729,-2.2024026318,2.2037494485,38.93,2.09,38.9860616118,136.91,42.0370342729,-29.4424026318,51.3221913328,0.0770342729,-2.2024026318,2.2037494485,41.96,-27.24,50.0265849324,136.87,35.0570342729,-92.0124026318,98.4646022188,0.0770342729,-2.2024026318,2.2037494485,34.98,-89.81,96.3817228524,137.14,41.6770342729,-5.5524026318,42.0452656166,0.0770342729,-2.2024026318,2.2037494485,41.6,-3.35,41.7346678434,137.81,36.5170342729,1.2775973682,36.5393766658,0.0770342729,-2.2024026318,2.2037494485,36.44,3.48,36.6057918914,137.14,0.0770342729,-2.2024026318,2.2037494485,0.0770342729,-2.2024026318,2.2037494485,0.0,0.0,0.0,136.87
2021-03-15 04:00:00,38.5417176237,-0.1994322352,38.5422335964,0.1817176237,-2.1394322352,2.1471356697,38.36,1.94,38.4090249811,137.15,41.1117176237,-29.6294322352,50.67619343,0.1817176237,-2.1394322352,2.1471356697,40.93,-27.49,49.3048172089,137.1,34.6217176237,-92.3994322352,98.6727845386,0.1817176237,-2.1394322352,2.1471356697,34.44,-90.26,96.6073558276,137.37,40.7717176237,-5.6494322352,41.1612565717,0.1817176237,-2.1394322352,2.1471356697,40.59,-3.51,40.7414800909,138.05,36.1017176237,1.1405677648,36.1197302067,0.1817176237,-2.1394322352,2.1471356697,35.92,3.2800000000000002,36.0694441321,137.37,0.1817176237,-2.1394322352,2.1471356697,0.1817176237,-2.1394322352,2.1471356697,0.0,0.0,0.0,137.1
2021-03-15 04:30:00,38.0229508046,-0.1717380742,38.0233386469,0.5129508046,-2.1217380742,2.1828630244,37.51,1.9500000000000002,37.560652284,136.97,40.6929508046,-29.2017380742,50.0865026903,0.5129508046,-2.1217380742,2.1828630244,40.18,-27.08,48.4536768471,136.87,34.1729508046,-92.2117380742,98.3402013693,0.5129508046,-2.1217380742,2.1828630244,33.66,-90.09,96.1727804527,137.17,40.3729508046,-5.2917380742,40.7182716789,0.5129508046,-2.1217380742,2.1828630244,39.86,-3.17,39.9858537485,137.83,35.5929508046,1.1582619258,35.6117918346,0.5129508046,-2.1217380742,2.1828630244,35.08,3.2800000000000002,35.2330072517,137.17,0.5129508046,-2.1217380742,2.1828630244,0.5129508046,-2.1217380742,2.1828630244,0.0,0.0,0.0,136.87
2021-03-15 05:00:00,38.0192671418,-0.0714018148,38.0193341896,0.22926714180000002,-2.1514018148,2.1635834143,37.79,2.08,37.847199368,136.9,40.9092671418,-29.0814018148,50.1925897877,0.22926714180000002,-2.1514018148,2.1635834143,40.68,-26.93,48.7861384002,136.79,34.1492671418,-92.1114018148,98.2378887731,0.22926714180000002,-2.1514018148,2.1635834143,33.92,-89.96,96.1424359999,137.17,40.5592671418,-5.1914018148,40.8901553419,0.22926714180000002,-2.1514018148,2.1635834143,40.33,-3.04,40.4444124695,137.75,35.5492671418,1.2485981852,35.5711876629,0.22926714180000002,-2.1514018148,2.1635834143,35.32,3.4,35.483269297,137.17,0.22926714180000002,-2.1514018148,2.1635834143,0.22926714180000002,-2.1514018148,2.1635834143,0.0,0.0,0.0,136.79
2021-03-15 05:30:00,39.0221170261,0.1494228065,39.0224031086,-0.3278829739,-2.2705771935,2.2941290365,39.35,2.42,39.4243440022,135.56,42.6721170261,-27.9705771935,51.0221790991,-0.3278829739,-2.2705771935,2.2941290365,43.0,-25.7,50.0948101104,135.44,35.0521170261,-90.1805771935,96.7532294601,-0.3278829739,-2.2705771935,2.2941290365,35.38,-87.91,94.762400244,135.78,42.2421170261,-4.5105771935,42.4822522645,-0.3278829739,-2.2705771935,2.2941290365,42.57,-2.24,42.6288927841,136.35,36.5121170261,1.4894228065,36.542483085,-0.3278829739,-2.2705771935,2.2941290365,36.84,3.76,37.0313812867,135.78,-0.3278829739,-2.2705771935,2.2941290365,-0.3278829739,-2.2705771935,2.2941290365,0.0,0.0,0.0,135.44
2021-03-15 06:00:00,40.7237671673,0.5150432628,40.727023975,-1.0462328327,-2.3949567372000002,2.6135073968,41.77,2.91,41.8712431151,135.09,44.5137671673,-27.2549567372,52.1949052511,-1.0462328327,-2.3949567372000002,2.6135073968,45.56,-24.86,51.9011868843,134.96,36.5537671673,-89.2549567372,96.4501176582,-1.0462328327,-2.3949567372000002,2.6135073968,37.6,-86.86,94.6489281503,135.31,44.0037671673,-3.9549567372,44.1811408601,-1.0462328327,-2.3949567372000002,2.6135073968,45.05,-1.56,45.0770018968,135.86,38.0737671673,1.9250432628,38.1224020475,-1.0462328327,-2.3949567372000002,2.6135073968,39.12,4.32,39.3578048168,135.31,-1.0462328327,-2.3949567372000002,2.6135073968,-1.0462328327,-2.3949567372000002,2.6135073968,0.0,0.0,0.0,134.96
2021-03-15 06:30:00,44.360817071,1.9030896058,44.4016198044,-2.039182929,-2.6869103942,3.373092718,46.4,4.59,46.6264742394,134.2,49.290817071,-25.3769103942,55.439807256899996,-2.039182929,-2.6869103942,3.373092718,51.33,-22.69,56.1213417516,134.05,39.880817071,-86.6769103942,95.4115630609,-2.039182929,-2.6869103942,3.373092718,41.92,-83.99,93.8701576647,134.41,48.630817071,-2.4069103942,48.6903438747,-2.039182929,-2.6869103942,3.373092718,50.67,0.28,50.6707736274,134.93,41.560817071,3.3130896058,41.6926621643,-2.039182929,-2.6869103942,3.373092718,43.6,6.0,44.0109077389,134.41,-2.039182929,-2.6869103942,3.373092718,-2.039182929,-2.6869103942,3.373092718,0.0,0.0,0.0,134.05
2021-03-15 07:00:00,47.6694835902,3.3914722083,47.789975408000004,-2.8205164098,-3.0085277917,4.1239001311,50.49,6.4,50.8940084882,133.92,53.6594835902,-23.4785277917,58.5711656572,-2.8205164098,-3.0085277917,4.1239001311,56.48,-20.47,60.0750472326,133.73,42.8594835902,-84.9185277917,95.1214575999,-2.8205164098,-3.0085277917,4.1239001311,45.68,-81.91,93.7865155553,134.14,52.8294835902,-0.6085277917,52.8329882032,-2.8205164098,-3.0085277917,4.1239001311,55.65,2.4,55.7017279804,134.6,44.6594835902,4.9114722083,44.9287439597,-2.8205164098,-3.0085277917,4.1239001311,47.48,7.92,48.1360239322,134.14,-2.8205164098,-3.0085277917,4.1239001311,-2.8205164098,-3.0085277917,4.1239001311,0.0,0.0,0.0,133.73
2021-03-15 07:30:00,52.2272667588,5.1786218594,52.4833832509,-3.4727332412000003,-3.2213781406,4.7367872328,55.7,8.4,56.3298322383,132.49,58.7172667588,-20.9613781406,62.3465860267,-3.4727332412000003,-3.2213781406,4.7367872328,62.19,-17.74,64.6707329478,132.29,47.0472667588,-81.4713781406,94.079916909,-3.4727332412000003,-3.2213781406,4.7367872328,50.52,-78.25,93.1414671347,132.71,57.6972667588,1.4286218594,57.7149508521,-3.4727332412000003,-3.2213781406,4.7367872328,61.17,4.65,61.346486452,133.14,48.9672667588,6.6986218594,49.4233219103,-3.4727332412000003,-3.2213781406,4.7367872328,52.44,9.92,53.3700290425,132.71,-3.4727332412000003,-3.2213781406,4.7367872328,-3.4727332412000003,-3.2213781406,4.7367872328,0.0,0.0,0.0,132.29
2021-03-15 08:00:00,55.711166769,6.9420485632,56.1420176073,-3.758833231,-3.3379514368,5.0270017956,59.47,10.28,60.3519618571,132.19,62.271166769,-19.3479514368,65.2076792685,-3.758833231,-3.3379514368,5.0270017956,66.03,-16.01,67.9432189405,132.0,50.241166769,-79.3079514368,93.8825116804,-3.758833231,-3.3379514368,5.0270017956,54.0,-75.97,93.2064423739,132.42,61.151166769,2.9420485632,61.2218984266,-3.758833231,-3.3379514368,5.0270017956,64.91,6.28,65.2130853434,132.85,52.281166769,8.5020485632,52.9679641718,-3.758833231,-3.3379514368,5.0270017956,56.04,11.84,57.2771088656,132.42,-3.758833231,-3.3379514368,5.0270017956,-3.758833231,-3.3379514368,5.0270017956,0.0,0.0,0.0,132.0
2021-03-15 08:30:00,57.9862167428,8.3052831487,58.577974191,-3.6937832572,-3.3447168513,4.983087955,61.68,11.65,62.7705735198,131.31,64.4462167428,-17.5347168513,66.7890795528,-3.6937832572,-3.3447168513,4.983087955,68.14,-14.19,69.601836901,131.13,52.3662167428,-76.9847168513,93.1067520894,-3.6937832572,-3.3447168513,4.983087955,56.06,-73.64,92.5503819549,131.54,63.2462167428,4.4552831487,63.4029453591,-3.6937832572,-3.3447168513,4.983087955,66.94,7.8,67.392904671,131.96,54.4262167428,9.8952831487,55.3184390373,-3.6937832572,-3.3447168513,4.983087955,58.12,13.24,59.6089926102,131.54,-3.6937832572,-3.3447168513,4.983087955,-3.6937832572,-3.3447168513,4.983087955,0.0,0.0,0.0,131.13
2021-03-15 09:00:00,58.1521001525,9.1685018116,58.8704355141,-2.2778998475,-3.0714981884,3.8239938332000003,60.43,12.24,61.657136651,131.53,64.2321001525,-16.9314981884,66.4261870116,-2.2778998475,-3.0714981884,3.8239938332000003,66.51,-13.86,67.9387937779,131.36,52.5921001525,-76.4514981884,92.7941839432,-2.2778998475,-3.0714981884,3.8239938332000003,54.87,-73.38,91.6260950821,131.76,63.0721001525,5.1085018116,63.2786425929,-2.2778998475,-3.0714981884,3.8239938332000003,65.35,8.18,65.8599643182,132.17,54.6421001525,10.6885018116,55.677672186,-2.2778998475,-3.0714981884,3.8239938332000003,56.92,13.76,58.5595765012,131.76,-2.2778998475,-3.0714981884,3.8239938332000003,-2.2778998475,-3.0714981884,3.8239938332000003,0.0,0.0,0.0,131.36
2021-03-15 09:30:00,56.4189168383,10.3055555084,57.3524075479,-1.1110831617,-2.9044444916,3.1097111758000002,57.53,13.21,59.027154768,131.09,66.1989168383,-17.3144444916,68.4257742273,-1.1110831617,-2.9044444916,3.1097111758000002,67.31,-14.41,68.8351959393,131.07,51.0989168383,-74.8344444916,90.6161872096,-1.1110831617,-2.9044444916,3.1097111758000002,52.21,-71.93,88.8808697077,131.32,65.0289168383,4.6655555084,65.1960691557,-1.1110831617,-2.9044444916,3.1097111758000002,66.14,7.57,66.5717995851,131.94,52.9689168383,11.6955555084,54.2447432446,-1.1110831617,-2.9044444916,3.1097111758000002,54.08,14.6,56.0161262495,131.32,-1.1110831617,-2.9044444916,3.1097111758000002,-1.1110831617,-2.9044444916,3.1097111758000002,0.0,0.0,0.0,131.07
2021-03-15 10:00:00,53.9358168645,12.0191263534,55.2587706987,-1.4041831355,-2.9408736466,3.2589059642000002,55.34,14.96,57.3264092718,131.01,72.3958168645,-18.8708736466,74.8148659804,-1.4041831355,-2.9408736466,3.2589059642000002,73.8,-15.93,75.4997013239,131.29,48.7458168645,-73.0608736466,87.8296414646,-1.4041831355,-2.9408736466,3.2589059642000002,50.15,-70.12,86.2081022874,131.24,71.0658168645,3.2491263534,71.140053055,-1.4041831355,-2.9408736466,3.2589059642000002,72.47,6.19,72.7338779387,132.15,50.4758168645,13.2991263534,52.1984180785,-1.4041831355,-2.9408736466,3.2589059642000002,51.88,16.24,54.3624134858,131.24,-1.4041831355,-2.9408736466,3.2589059642000002,-1.4041831355,-2.9408736466,3.2589059642000002,0.0,0.0,0.0,131.29
2021-03-15 10:30:00,54.7472001785,12.492729253,56.1544674231,-0.8427998215,-2.887270747,3.0077639378,55.59,15.38,57.6783538253,131.01,72.8472001785,-19.087270747,75.3062977341,-0.8427998215,-2.887270747,3.0077639378,73.69,-16.2,75.449692511,131.29,49.5472001785,-72.487270747,87.8027873469,-0.8427998215,-2.887270747,3.0077639378,50.39,-69.6,85.9262014755,131.24,71.5272001785,3.032729253,71.5914646596,-0.8427998215,-2.887270747,3.0077639378,72.37,5.92,72.6117297687,132.15,51.2772001785,13.752729253,53.0894417003,-0.8427998215,-2.887270747,3.0077639378,52.12,16.64,54.711826875,131.24,-0.8427998215,-2.887270747,3.0077639378,-0.8427998215,-2.887270747,3.0077639378,0.0,0.0,0.0,131.29
2021-03-15 11:00:00,53.5439002569,12.5599750681,54.9972929191,0.1539002569,-2.8300249319,2.8342064858000002,53.39,15.39,55.5638749549,131.01,70.1839002569,-18.9700249319,72.7024188125,0.1539002569,-2.8300249319,2.8342064858000002,70.03,-16.14,71.865850722,131.43,48.4939002569,-72.6600249319,87.3563826245,0.1539002569,-2.8300249319,2.8342064858000002,48.34,-69.83,84.929291178,131.24,68.9939002569,3.1599750681,69.0662270222,0.1539002569,-2.8300249319,2.8342064858000002,68.84,5.99,69.1001136034,132.28,50.1539002569,13.8099750681,52.020468302,0.1539002569,-2.8300249319,2.8342064858000002,50.0,16.64,52.6962010016,131.24,0.1539002569,-2.8300249319,2.8342064858000002,0.1539002569,-2.8300249319,2.8342064858000002,0.0,0.0,0.0,131.43
2021-03-15 11:30:00,53.2755503205,12.7274211724,54.7747342453,1.5955503205000001,-2.3725788276,2.859180148,51.68,15.1,53.8408060861,131.01,67.2455503205,-18.8925788276,69.8490771067,1.5955503205000001,-2.3725788276,2.859180148,65.65,-16.52,67.6966239926,131.43,48.3455503205,-72.5025788276,87.1430787409,1.5955503205000001,-2.3725788276,2.859180148,46.75,-70.13,84.2839213611,131.24,66.1355503205,3.2274211724,66.2142527226,1.5955503205000001,-2.3725788276,2.859180148,64.54,5.6,64.7824945491,132.28,49.8755503205,13.9074211724,51.7782472032,1.5955503205000001,-2.3725788276,2.859180148,48.28,16.28,50.9509254087,131.24,1.5955503205000001,-2.3725788276,2.859180148,1.5955503205000001,-2.3725788276,2.859180148,0.0,0.0,0.0,131.43
2021-03-15 12:00:00,53.0300836604,12.2352353811,54.4232556713,0.7000836604,-2.5047646189,2.6007619898,52.33,14.74,54.3663176976,131.32,67.2000836604,-19.3247646189,69.9235137242,0.7000836604,-2.5047646189,2.6007619898,66.5,-16.82,68.5941863426,131.72,48.0200836604,-73.1547646189,87.5074169496,0.7000836604,-2.5047646189,2.6007619898,47.32,-70.65,85.0329636082,131.56,66.0700836604,2.8452353811,66.1313187474,0.7000836604,-2.5047646189,2.6007619898,65.37,5.35,65.5885615027,132.57,49.5400836604,13.4952353811,51.3453139738,0.7000836604,-2.5047646189,2.6007619898,48.84,16.0,51.3940229988,131.56,0.7000836604,-2.5047646189,2.6007619898,0.7000836604,-2.5047646189,2.6007619898,0.0,0.0,0.0,131.72
2021-03-15 12:30:00,53.1247170247,11.8601831089,54.4325224689,-2.6152829753,-3.2198168911,4.1481231724,55.74,15.08,57.743865475,130.81,71.8047170247,-19.7398168911,74.4686360684,-2.6152829753,-3.2198168911,4.1481231724,74.42,-16.52,76.2315341575,131.21,47.8747170247,-73.0398168911,87.3315715058,-2.6152829753,-3.2198168911,4.1481231724,50.49,-69.82,86.1630576291,131.04,70.4547170247,2.3801831089,70.4949106153,-2.6152829753,-3.2198168911,4.1481231724,73.07,5.6,73.2842745751,132.05,49.5847170247,13.1801831089,51.3065433371,-2.6152829753,-3.2198168911,4.1481231724,52.2,16.4,54.7156284804,131.04,-2.6152829753,-3.2198168911,4.1481231724,-2.6152829753,-3.2198168911,4.1481231724,0.0,0.0,0.0,131.21
2021-03-15 13:00:00,53.6292001763,11.6580534657,54.8817029816,-1.9707998237000002,-3.0319465343,3.616179162,55.6,14.69,57.5078785907,131.29,69.3692001763,-19.7519465343,72.1264537114,-1.9707998237000002,-3.0319465343,3.616179162,71.34,-16.72,73.2731465136,131.67,48.3792001763,-73.6919465343,88.1535591664,-1.9707998237000002,-3.0319465343,3.616179162,50.35,-70.66,86.7638063941,131.51,68.1292001763,2.4580534657,68.1735281726,-1.9707998237000002,-3.0319465343,3.616179162,70.1,5.49,70.3146506782,132.51,50.1092001763,13.0080534657,51.7700820675,-1.9707998237000002,-3.0319465343,3.616179162,52.08,16.04,54.4941097734,131.51,-1.9707998237000002,-3.0319465343,3.616179162,-1.9707998237000002,-3.0319465343,3.616179162,0.0,0.0,0.0,131.67
2021-03-15 13:30:00,52.7607167532,11.2970847033,53.9566247564,-1.4892832468,-2.9929152967,3.3429786961,54.25,14.29,56.1005044541,131.73,69.2607167532,-20.4829152967,72.2260112717,-1.4892832468,-2.9929152967,3.3429786961,70.75,-17.49,72.8797818328,132.14,47.6107167532,-74.6129152967,88.5091378267,-1.4892832468,-2.9929152967,3.3429786961,49.1,-71.62,86.8345230885,131.96,68.0507167532,1.8970847033,68.0771546188,-1.4892832468,-2.9929152967,3.3429786961,69.54,4.89,69.7117185271,132.96,49.3107167532,12.6470847033,50.9067337216,-1.4892832468,-2.9929152967,3.3429786961,50.8,15.64,53.1530770511,131.96,-1.4892832468,-2.9929152967,3.3429786961,-1.4892832468,-2.9929152967,3.3429786961,0.0,0.0,0.0,132.14
2021-03-15 14:00:00,52.903666802000004,10.880423414,54.010939399,-0.266333198,-2.869576586,2.8819096369,53.17,13.75,54.9191350988,132.2,67.493666802,-21.659576586,70.8839355303,-0.266333198,-2.869576586,2.8819096369,67.76,-18.79,70.317008611,132.67,47.833666802,-75.519576586,89.3938819353,-0.266333198,-2.869576586,2.8819096369,48.1,-72.65,87.1299747504,132.44,66.353666802,0.880423414,66.3595075589,-0.266333198,-2.869576586,2.8819096369,66.62,3.75,66.7254591592,133.52,49.533666802,12.170423414,51.0068951508,-0.266333198,-2.869576586,2.8819096369,49.8,15.04,52.021549381,132.44,-0.266333198,-2.869576586,2.8819096369,-0.266333198,-2.869576586,2.8819096369,0.0,0.0,0.0,132.67
2021-03-15 14:30:00,52.2407169849,10.9574771108,53.3775122662,0.4707169849,-2.7025228892,2.7432106092,51.77,13.66,53.5418387805,132.2,64.9807169849,-21.6625228892,68.4964121527,0.4707169849,-2.7025228892,2.7432106092,64.51,-18.96,67.238543262,132.67,47.2807169849,-75.5725228892,89.1441103744,0.4707169849,-2.7025228892,2.7432106092,46.81,-72.87,86.6095433541,132.44,63.9307169849,0.8874771108,63.9368766036,0.4707169849,-2.7025228892,2.7432106092,63.46,3.59,63.5614639542,133.52,48.9107169849,12.2574771108,50.4232484187,0.4707169849,-2.7025228892,2.7432106092,48.44,14.96,50.6974871172,132.44,0.4707169849,-2.7025228892,2.7432106092,0.4707169849,-2.7025228892,2.7432106092,0.0,0.0,0.0,132.67
2021-03-15 15:00:00,52.4330171376,10.8154595541,53.5368606804,1.0830171376,-2.5245404459,2.7470403316,51.35,13.34,53.0544823743,132.3,63.6930171376,-22.3745404459,67.5086697562,1.0830171376,-2.5245404459,2.7470403316,62.61,-19.85,65.6813108883,132.85,47.4930171376,-75.8145404459,89.4618981458,1.0830171376,-2.5245404459,2.7470403316,46.41,-73.29,86.7485573367,132.52,62.7030171376,0.22545955410000001,62.7034224757,1.0830171376,-2.5245404459,2.7470403316,61.62,2.75,61.681333481,133.7,49.1230171376,12.1554595541,50.6046046291,1.0830171376,-2.5245404459,2.7470403316,48.04,14.68,50.2328975871,132.52,1.0830171376,-2.5245404459,2.7470403316,1.0830171376,-2.5245404459,2.7470403316,0.0,0.0,0.0,132.85
2021-03-15 15:30:00,49.1171838662,10.2793746197,50.181304223,0.1071838662,-2.7306253803000002,2.7327281878000003,49.01,13.01,50.7073978824,133.07,63.4171838662,-23.1606253803,67.514100583,0.1071838662,-2.7306253803000002,2.7327281878000003,63.31,-20.43,66.524739759,133.58,44.3571838662,-77.3806253803,89.1926058863,0.1071838662,-2.7306253803000002,2.7327281878000003,44.25,-74.65,86.7795194732,133.3,62.4071838662,-0.2906253803,62.4078605724,0.1071838662,-2.7306253803000002,2.7327281878000003,62.3,2.44,62.3477633921,134.45,45.9071838662,11.5093746197,47.3279540511,0.1071838662,-2.7306253803000002,2.7327281878000003,45.8,14.24,47.9626688165,133.3,0.1071838662,-2.7306253803000002,2.7327281878000003,0.1071838662,-2.7306253803000002,2.7327281878000003,0.0,0.0,0.0,133.58
2021-03-15 16:00:00,50.6974337514,10.4798550203,51.7692683957,-0.3325662486,-2.6801449797,2.700699432,51.03,13.16,52.6995872849,132.51,64.5774337514,-23.0401449797,68.5645187441,-0.3325662486,-2.6801449797,2.700699432,64.91,-20.36,68.0282125298,133.07,45.7774337514,-76.4701449797,89.1249488868,-0.3325662486,-2.6801449797,2.700699432,46.11,-73.79,87.0120462925,132.74,63.5374337514,-0.3301449797,63.5382914739,-0.3325662486,-2.6801449797,2.700699432,63.87,2.35,63.9132177253,133.93,47.3874337514,11.7998550203,48.8344699577,-0.3325662486,-2.6801449797,2.700699432,47.72,14.48,49.8685151173,132.74,-0.3325662486,-2.6801449797,2.700699432,-0.3325662486,-2.6801449797,2.700699432,0.0,0.0,0.0,133.07
2021-03-15 16:30:00,52.1042003525,10.2711759647,53.1069180999,-1.7757996475,-3.0288240353,3.5110168648,53.88,13.3,55.4972467786,131.26,68.6842003525,-22.1188240353,72.1578946115,-1.7757996475,-3.0288240353,3.5110168648,70.46,-19.09,73.0002719173,131.74,46.9942003525,-75.0188240353,88.5227588048,-1.7757996475,-3.0288240353,3.5110168648,48.77,-71.99,86.9544305944,131.51,67.4642003525,0.20117596470000002,67.4645003018,-1.7757996475,-3.0288240353,3.5110168648,69.24,3.23,69.3152977343,132.58,48.7042003525,11.6111759647,50.0691375925,-1.7757996475,-3.0288240353,3.5110168648,50.48,14.64,52.5600608828,131.51,-1.7757996475,-3.0288240353,3.5110168648,-1.7757996475,-3.0288240353,3.5110168648,0.0,0.0,0.0,131.74
2021-03-15 17:00:00,54.2576337474,10.661720265,55.2952357701,-3.5623662526,-3.448279735,4.9579316704,57.82,14.11,59.5167581442,130.51,73.6476337474,-21.568279735,76.7408929275,-3.5623662526,-3.448279735,4.9579316704,77.21,-18.12,79.3077455234,130.97,48.8576337474,-73.778279735,88.488998955,-3.5623662526,-3.448279735,4.9579316704,52.42,-70.33,87.7163912846,130.75,72.2576337474,0.561720265,72.2598170799,-3.5623662526,-3.448279735,4.9579316704,75.82,4.01,75.9259672312,131.78,50.6776337474,12.071720265,52.0955755548,-3.5623662526,-3.448279735,4.9579316704,54.24,15.52,56.4167351058,130.75,-3.5623662526,-3.448279735,4.9579316704,-3.5623662526,-3.448279735,4.9579316704,0.0,0.0,0.0,130.97
2021-03-15 17:30:00,55.3411002392,11.1705512134,56.4572279704,-4.8688997608,-3.8094487866,6.1820777202,60.21,14.98,62.0455034632,130.2,76.8811002392,-22.3094487866,80.0525769676,-4.8688997608,-3.8094487866,6.1820777202,81.75,-18.5,83.8171372692,130.8,49.7711002392,-72.8594487866,88.2363966655,-4.8688997608,-3.8094487866,6.1820777202,54.64,-69.05,88.0535751688,130.43,75.3611002392,-0.1794487866,75.3613138894,-4.8688997608,-3.8094487866,6.1820777202,80.23,3.63,80.3120775475,131.56,51.6511002392,12.6305512134,53.1729910751,-4.8688997608,-3.8094487866,6.1820777202,56.52,16.44,58.8624158526,130.43,-4.8688997608,-3.8094487866,6.1820777202,-4.8688997608,-3.8094487866,6.1820777202,0.0,0.0,0.0,130.8
2021-03-15 18:00:00,56.0315001984,7.3371404321,56.509845551,-5.7184998016,-3.9728595679,6.9631065716,61.75,11.31,62.7772140191,129.97,79.2115001984,-22.0528595679,82.224025557,-5.7184998016,-3.9728595679,6.9631065716,84.93,-18.08,86.8331232883,130.17,50.8715001984,-65.2928595679,82.7711727777,-5.7184998016,-3.9728595679,6.9631065716,56.59,-61.32,83.4420187915,130.2,77.6315001984,-0.1528595679,77.6316506915,-5.7184998016,-3.9728595679,6.9631065716,83.35,3.8200000000000003,83.4374909738,130.91,52.3615001984,8.9471404321,53.1204106247,-5.7184998016,-3.9728595679,6.9631065716,58.08,12.92,59.4996873941,130.2,-5.7184998016,-3.9728595679,6.9631065716,-5.7184998016,-3.9728595679,6.9631065716,0.0,0.0,0.0,130.17
2021-03-15 18:30:00,57.0244168243,-3.3951574455999998,57.1253989765,-6.1155831757,-4.0951574456,7.3600728314,63.14,0.7000000000000001,63.1438801469,130.93,81.0844168243,-21.2751574456,83.8290819231,-6.1155831757,-4.0951574456,7.3600728314,87.2,-17.18,88.8762757996,129.9,53.2944168243,-44.8851574456,69.6776307258,-6.1155831757,-4.0951574456,7.3600728314,59.41,-40.79,72.065055332,131.15,79.4244168243,0.5848425544,79.4265700423,-6.1155831757,-4.0951574456,7.3600728314,85.54,4.68,85.6679286548,130.63,53.6044168243,-1.3751574456,53.622052936,-6.1155831757,-4.0951574456,7.3600728314,59.72,2.7199999999999998,59.7819103074,131.15,-6.1155831757,-4.0951574456,7.3600728314,-6.1155831757,-4.0951574456,7.3600728314,0.0,0.0,0.0,129.9
2021-03-15 19:00:00,59.2106001576,-2.2179036693,59.2521245839,-6.7093998424,-4.1779036693,7.903855092,65.92,1.96,65.9491319124,129.97,84.7506001576,-19.7279036693,87.0164031103,-6.7093998424,-4.1779036693,7.903855092,91.46,-15.55,92.7724856841,128.91,55.3606001576,-43.2379036693,70.2446607475,-6.7093998424,-4.1779036693,7.903855092,62.07,-39.06,73.3373608743,130.18,82.9606001576,1.8720963307,82.9817204159,-6.7093998424,-4.1779036693,7.903855092,89.67,6.05,89.8738638315,129.64,55.6906001576,-0.1379036693,55.6907708991,-6.7093998424,-4.1779036693,7.903855092,62.4,4.04,62.5306452869,130.18,-6.7093998424,-4.1779036693,7.903855092,-6.7093998424,-4.1779036693,7.903855092,0.0,0.0,0.0,128.91
2021-03-15 19:30:00,58.320983537000004,-2.9135241256,58.3937132194,-6.479016463,-4.0535241256,7.642559268,64.8,1.1400000000000001,64.810027002,130.74,82.930983537,-21.4935241256,85.6709963158,-6.479016463,-4.0535241256,7.642559268,89.41,-17.44,91.0950146825,129.78,54.510983537,-44.3735241256,70.2883843141,-6.479016463,-4.0535241256,7.642559268,60.99,-40.32,73.1128066757,130.97,81.230983537,0.39647587440000004,81.2319510999,-6.479016463,-4.0535241256,7.642559268,87.71,4.45,87.8228136648,130.54,54.880983537,-0.8935241256,54.8882568438,-6.479016463,-4.0535241256,7.642559268,61.36,3.16,61.4413150901,130.97,-6.479016463,-4.0535241256,7.642559268,-6.479016463,-4.0535241256,7.642559268,0.0,0.0,0.0,129.78
2021-03-15 20:00:00,55.8499168145,-4.3091125272,56.0159054106,-5.9800831855,-3.8391125272,7.1063478596,61.83,-0.47000000000000003,61.8317863239,131.48,79.5199168145,-23.4791125272,82.9137256144,-5.9800831855,-3.8391125272,7.1063478596,85.5,-19.64,87.7267325278,130.58,52.2199168145,-46.1491125272,69.6897431418,-5.9800831855,-3.8391125272,7.1063478596,58.2,-42.31,71.953985991,131.72,77.9499168145,-1.3391125272,77.9614183667,-5.9800831855,-3.8391125272,7.1063478596,83.93,2.5,83.9672251536,131.36,52.5799168145,-2.2791125272,52.6292884821,-5.9800831855,-3.8391125272,7.1063478596,58.56,1.56,58.5807750034,131.72,-5.9800831855,-3.8391125272,7.1063478596,-5.9800831855,-3.8391125272,7.1063478596,0.0,0.0,0.0,130.58
2021-03-15 20:30:00,53.336316853,-6.0709459268,53.6807142267,-5.143683147,-3.6309459268,6.296129338,58.48,-2.44,58.5308807383,132.17,74.666316853,-24.8709459268,78.6995732116,-5.143683147,-3.6309459268,6.296129338,79.81,-21.24,82.587975517,131.23,49.886316853,-48.1709459268,69.347564057,-5.143683147,-3.6309459268,6.296129338,55.03,-44.54,70.7962746195,132.4,73.256316853,-2.5909459268,73.302121113,-5.143683147,-3.6309459268,6.296129338,78.4,1.04,78.4068976558,132.01,50.256316853,-4.0709459268,50.4209280395,-5.143683147,-3.6309459268,6.296129338,55.4,-0.44,55.4017472649,132.4,-5.143683147,-3.6309459268,6.296129338,-5.143683147,-3.6309459268,6.296129338,0.0,0.0,0.0,131.23
2021-03-15 21:00:00,50.6269000938,-7.025789739,51.1120801236,-4.4730999062,-3.435789739,5.6403256911,55.1,-3.59,55.2168280509,132.3,70.3969000938,-26.305789739,75.1513014964,-4.4730999062,-3.435789739,5.6403256911,74.87,-22.87,78.2850803155,131.43,47.3569000938,-49.305789739,68.3647342442,-4.4730999062,-3.435789739,5.6403256911,51.83,-45.87,69.2127574946,132.54,69.1369000938,-3.925789739,69.2482691455,-4.4730999062,-3.435789739,5.6403256911,73.61,-0.49,73.6116308745,132.25,47.6869000938,-5.075789739,47.9562726035,-4.4730999062,-3.435789739,5.6403256911,52.16,-1.6400000000000001,52.1857758398,132.54,-4.4730999062,-3.435789739,5.6403256911,-4.4730999062,-3.435789739,5.6403256911,0.0,0.0,0.0,131.43
2021-03-15 21:30:00,48.1560834435,-8.8806335512,48.9680919057,-3.8739165565,-3.2406335512,5.0506371182,52.03,-5.64,52.3347924425,133.71,66.1560834435,-27.6706335512,71.7097715636,-3.8739165565,-3.2406335512,5.0506371182,70.03,-24.43,74.1689004907,132.77,45.0560834435,-51.8906335512,68.7218197198,-3.8739165565,-3.2406335512,5.0506371182,48.93,-48.65,68.9997637677,133.95,65.0460834435,-4.9006335512,65.2304313993,-3.8739165565,-3.2406335512,5.0506371182,68.92,-1.6600000000000001,68.9399883957,133.59,45.4060834435,-6.9206335512,45.9304646441,-3.8739165565,-3.2406335512,5.0506371182,49.28,-3.68,49.4172115765,133.95,-3.8739165565,-3.2406335512,5.0506371182,-3.8739165565,-3.2406335512,5.0506371182,0.0,0.0,0.0,132.77
2021-03-15 22:00:00,45.7758501491,-10.0491602947,46.8659159678,-2.9941498509,-2.9991602947000002,4.2379117267,48.77,-7.05,49.2769256346,134.59,61.3358501491,-28.9591602947,67.8286036896,-2.9941498509,-2.9991602947000002,4.2379117267,64.33,-25.96,69.3705304867,133.66,42.8458501491,-53.6191602947,68.6351311335,-2.9941498509,-2.9991602947000002,4.2379117267,45.84,-50.62,68.2912146619,134.85,60.3758501491,-5.9291602947,60.6662857197,-2.9941498509,-2.9991602947000002,4.2379117267,63.37,-2.93,63.4377001475,134.52,43.1658501491,-8.1191602947,43.9227888798,-2.9941498509,-2.9991602947000002,4.2379117267,46.16,-5.12,46.4430834463,134.85,-2.9941498509,-2.9991602947000002,4.2379117267,-2.9941498509,-2.9991602947000002,4.2379117267,0.0,0.0,0.0,133.66
2021-03-15 22:30:00,43.1460834704,-10.9120345274,44.5045729826,-2.3939165296000002,-2.7920345274000002,3.6778109186,45.54,-8.12,46.2582533177,135.45,57.2660834704,-30.5220345274,64.8922099156,-2.3939165296000002,-2.7920345274000002,3.6778109186,59.66,-27.73,65.789577442,134.57,40.3860834704,-54.9820345274,68.2206703195,-2.3939165296000002,-2.7920345274000002,3.6778109186,42.78,-52.19,67.4827718755,135.71,56.4360834704,-7.1920345274,56.8925028288,-2.3939165296000002,-2.7920345274000002,3.6778109186,58.83,-4.4,58.9943124377,135.45,40.6860834704,-9.0320345274,41.6765525909,-2.3939165296000002,-2.7920345274000002,3.6778109186,43.08,-6.24,43.5295761523,135.71,-2.3939165296000002,-2.7920345274000002,3.6778109186,-2.3939165296000002,-2.7920345274000002,3.6778109186,0.0,0.0,0.0,134.57
2021-03-15 23:00:00,40.7093835093,-11.467214599,42.293627373,-1.7506164907000001,-2.567214599,3.1072896381,42.46,-8.9,43.3827338926,135.94,53.4293835093,-31.317214599,61.9311468683,-1.7506164907000001,-2.567214599,3.1072896381,55.18,-28.75,62.2205343918,135.06,38.1193835093,-55.837214599,67.6082978139,-1.7506164907000001,-2.567214599,3.1072896381,39.87,-53.27,66.5380327332,136.19,52.7293835093,-7.857214599,53.3115719757,-1.7506164907000001,-2.567214599,3.1072896381,54.48,-5.29,54.736226578,135.94,38.4093835093,-9.647214599,39.6023924919,-1.7506164907000001,-2.567214599,3.1072896381,40.16,-7.08,40.7793084787,136.19,-1.7506164907000001,-2.567214599,3.1072896381,-1.7506164907000001,-2.567214599,3.1072896381,0.0,0.0,0.0,135.06
2021-03-15 23:30:00,40.7409167778,-11.4940279907,42.3312529857,-1.3990832222,-2.3840279907,2.7642400987,42.14,-9.11,43.1134746918,136.03,51.0809167778,-31.9240279907,60.2362318045,-1.3990832222,-2.3840279907,2.7642400987,52.48,-29.54,60.2226037298,135.22,38.1509167778,-55.9140279907,67.6895189606,-1.3990832222,-2.3840279907,2.7642400987,39.55,-53.53,66.5557165088,136.28,50.4709167778,-8.4140279907,51.167463367,-1.3990832222,-2.3840279907,2.7642400987,51.87,-6.03,52.2193240094,136.11,38.4409167778,-9.7040279907,39.6468440353,-1.3990832222,-2.3840279907,2.7642400987,39.84,-7.32,40.5068883031,136.28,-1.3990832222,-2.3840279907,2.7642400987,-1.3990832222,-2.3840279907,2.7642400987,0.0,0.0,0.0,135.22
2021-03-16 00:00:00,37.721000056,-3.805036769,37.9124273825,0.011000056000000001,-2.295036769,2.2950631304,37.71,-1.51,37.7402199252,136.24,49.561000056,-32.165036769,59.0836890935,0.011000056000000001,-2.295036769,2.2950631304,49.55,-29.87,57.8568872305,136.19,34.531000056,-73.265036769,80.9947873485,0.011000056000000001,-2.295036769,2.2950631304,34.52,-70.97,78.9200310441,136.51,49.011000056,-8.375036769,49.7214175921,0.011000056000000001,-2.295036769,2.2950631304,49.0,-6.08,49.3757673358,137.09,35.291000056,-2.3750367690000003,35.3708281583,0.011000056000000001,-2.295036769,2.2950631304,35.28,-0.08,35.2800907028,136.51,0.011000056000000001,-2.295036769,2.2950631304,0.011000056000000001,-2.295036769,2.2950631304,0.0,0.0,0.0,136.19
2021-03-16 00:30:00,40.3993000433,3.9354115769,40.5905273219,-1.1406999567,-2.3345884231,2.5983647735,41.54,6.27,42.0105284423,135.07,52.2693000433,-31.7545884231,61.1590844677,-1.1406999567,-2.3345884231,2.5983647735,53.41,-29.42,60.9767537673,135.76,36.2293000433,-85.7745884231,93.1119874172,-1.1406999567,-2.3345884231,2.5983647735,37.37,-83.44,91.4262024805,135.33,51.6293000433,-8.0645884231,52.2553557962,-1.1406999567,-2.3345884231,2.5983647735,52.77,-5.73,53.0801827427,136.63,37.6593000433,5.2654115769,38.0256155614,-1.1406999567,-2.3345884231,2.5983647735,38.8,7.6,39.5373241381,135.33,-1.1406999567,-2.3345884231,2.5983647735,-1.1406999567,-2.3345884231,2.5983647735,0.0,0.0,0.0,135.76
2021-03-16 01:00:00,40.2390334058,4.1478774796,40.4522520636,-1.9409665942,-2.5521225204,3.2063500556,42.18,6.7,42.7088093957,134.63,53.8190334058,-31.6921225204,62.4570171124,-1.9409665942,-2.5521225204,3.2063500556,55.76,-29.14,62.9151587457,135.35,36.0190334058,-85.1521225204,92.4567722626,-1.9409665942,-2.5521225204,3.2063500556,37.96,-82.6,90.9050141631,134.89,53.1090334058,-8.0921225204,53.7219868972,-1.9409665942,-2.5521225204,3.2063500556,55.05,-5.54,55.3280588852,136.2,37.4590334058,5.4878774796,37.8588956908,-1.9409665942,-2.5521225204,3.2063500556,39.4,8.04,40.2119584204,134.89,-1.9409665942,-2.5521225204,3.2063500556,-1.9409665942,-2.5521225204,3.2063500556,0.0,0.0,0.0,135.35
2021-03-16 01:30:00,37.0428167931,3.689030399,37.2260556768,-3.1171832069,-2.560969601,4.0342776853,40.16,6.25,40.6434262827,135.22,55.1228167931,-32.380969601,63.9300564954,-3.1171832069,-2.560969601,4.0342776853,58.24,-29.82,65.4303446422,135.88,32.962816793100004,-86.290969601,92.3724998342,-3.1171832069,-2.560969601,4.0342776853,36.08,-83.73,91.1727991234,135.47,54.3628167931,-8.570969601,55.03432901,-3.1171832069,-2.560969601,4.0342776853,57.48,-6.01,57.7933430423,136.76,34.3628167931,4.9990303990000005,34.7245371875,-3.1171832069,-2.560969601,4.0342776853,37.48,7.5600000000000005,38.2348532101,135.47,-3.1171832069,-2.560969601,4.0342776853,-3.1171832069,-2.560969601,4.0342776853,0.0,0.0,0.0,135.88
2021-03-16 02:00:00,35.9821666996,4.4861641277,36.2607499782,-4.4878333004,-2.4938358723,5.1341859228,40.47,6.98,41.0675212303,135.57,56.2121666996,-34.3438358723,65.8734145729,-4.4878333004,-2.4938358723,5.1341859228,60.7,-31.85,68.5486141362,136.47,31.8621666996,-86.1038358723,91.8099570784,-4.4878333004,-2.4938358723,5.1341859228,36.35,-83.61,91.169921575,135.82,55.4021666996,-10.2338358723,56.3394308782,-4.4878333004,-2.4938358723,5.1341859228,59.89,-7.74,60.3880758097,137.37,33.2321666996,5.7861641277,33.7321300671,-4.4878333004,-2.4938358723,5.1341859228,37.72,8.28,38.6180890257,135.82,-4.4878333004,-2.4938358723,5.1341859228,-4.4878333004,-2.4938358723,5.1341859228,0.0,0.0,0.0,136.47
2021-03-16 02:30:00,32.7931667164,4.0401032867,33.0410989202,-4.1268332836,-2.4698967133,4.8094846632,36.92,6.51,37.4895518778,136.08,56.5331667164,-34.3598967133,66.1558874261,-4.1268332836,-2.4698967133,4.8094846632,60.66,-31.89,68.5318006476,136.9,28.9431667164,-87.1098967133,91.7923798851,-4.1268332836,-2.4698967133,4.8094846632,33.07,-84.64,90.871087261,136.33,55.7231667164,-10.1298967133,56.6364380617,-4.1268332836,-2.4698967133,4.8094846632,59.85,-7.66,60.338197686,137.8,30.1931667164,5.2901032867,30.6530995031,-4.1268332836,-2.4698967133,4.8094846632,34.32,7.76,35.186360994,136.33,-4.1268332836,-2.4698967133,4.8094846632,-4.1268332836,-2.4698967133,4.8094846632,0.0,0.0,0.0,136.9
2021-03-16 03:00:00,31.3101667772,3.6619207638,31.523581765,-2.6898332228,-2.3980792362,3.6036074689,34.0,6.06,34.535830669,135.37,55.4001667772,-34.1280792362,65.0684583442,-2.6898332228,-2.3980792362,3.6036074689,58.09,-31.73,66.1909434893,136.16,27.6801667772,-86.5280792362,90.8476754194,-2.6898332228,-2.3980792362,3.6036074689,30.37,-84.13,89.4438024684,135.61,54.6601667772,-10.1680792362,55.5978746668,-2.6898332228,-2.3980792362,3.6036074689,57.35,-7.77,57.8739613298,137.05,28.7901667772,4.8019207638,29.187876697,-2.6898332228,-2.3980792362,3.6036074689,31.48,7.2,32.2928846652,135.61,-2.6898332228,-2.3980792362,3.6036074689,-2.6898332228,-2.3980792362,3.6036074689,0.0,0.0,0.0,136.16
2021-03-16 03:30:00,35.4304500897,3.9973811565,35.6552359363,-4.2895499103,-2.3226188435,4.8779910542,39.72,6.32,40.2196568857,134.79,52.5504500897,-34.1026188435,62.646136486,-4.2895499103,-2.3226188435,4.8779910542,56.84,-31.78,65.1210718585,135.68,31.3904500897,-85.4926188435,91.0733124113,-4.2895499103,-2.3226188435,4.8779910542,35.68,-83.17,90.5003386734,135.06,51.8304500897,-10.3026188435,52.8444842111,-4.2895499103,-2.3226188435,4.8779910542,56.12,-7.98,56.6845199327,136.59,32.7504500897,5.2773811565,33.1729216824,-4.2895499103,-2.3226188435,4.8779910542,37.04,7.6,37.8116595774,135.06,-4.2895499103,-2.3226188435,4.8779910542,-4.2895499103,-2.3226188435,4.8779910542,0.0,0.0,0.0,135.68
2021-03-16 04:00:00,32.0917834272,3.7704636395,32.3125201678,-4.2282165728,-2.2695363605,4.7988134657,36.32,6.04,36.8187995459,135.1,51.0617834272,-35.2695363605,62.0584073422,-4.2282165728,-2.2695363605,4.7988134657,55.29,-33.0,64.3893166605,136.06,28.3017834272,-85.9895363605,90.5272959314,-4.2282165728,-2.2695363605,4.7988134657,32.53,-83.72,89.8178117079,135.36,50.4017834272,-11.3395363605,51.6616381613,-4.2282165728,-2.2695363605,4.7988134657,54.63,-9.07,55.3778096353,136.98,29.4917834272,4.9704636395,29.907704668,-4.2282165728,-2.2695363605,4.7988134657,33.72,7.24,34.4884908339,135.36,-4.2282165728,-2.2695363605,4.7988134657,-4.2282165728,-2.2695363605,4.7988134657,0.0,0.0,0.0,136.06
2021-03-16 04:30:00,34.2484501528,4.1281578006,34.4963479907,-3.7115498472,-2.2518421994,4.3412435499,37.96,6.38,38.4924148372,135.2,50.4384501528,-34.7218421994,61.2343333396,-3.7115498472,-2.2518421994,4.3412435499,54.15,-32.47,63.1389214352,136.15,30.3384501528,-85.8618421994,91.0641395037,-3.7115498472,-2.2518421994,4.3412435499,34.05,-83.61,90.2775420578,135.48,49.8084501528,-10.7918421994,50.9641596093,-3.7115498472,-2.2518421994,4.3412435499,53.52,-8.54,54.1970663413,137.07,31.6084501528,5.3881578006,32.0644096398,-3.7115498472,-2.2518421994,4.3412435499,35.32,7.64,36.1368509973,135.48,-3.7115498472,-2.2518421994,4.3412435499,-3.7115498472,-2.2518421994,4.3412435499,0.0,0.0,0.0,136.15
2021-03-16 05:00:00,31.3624003162,3.6928415491,31.5790631954,-2.1475996838,-2.2471584509,3.1083605816,33.51,5.94,34.032391923,135.29,50.6124003162,-34.8571584509,61.4543453389,-2.1475996838,-2.2471584509,3.1083605816,52.76,-32.61,62.0244282521,136.15,27.7724003162,-86.2971584509,90.6559748501,-2.1475996838,-2.2471584509,3.1083605816,29.92,-84.05,89.216640264,135.56,50.0024003162,-10.9471584509,51.1867201091,-2.1475996838,-2.2471584509,3.1083605816,52.15,-8.7,52.8707149564,137.07,28.8124003162,4.7928415491,29.2083163174,-2.1475996838,-2.2471584509,3.1083605816,30.96,7.04,31.7503259826,135.56,-2.1475996838,-2.2471584509,3.1083605816,-2.1475996838,-2.2471584509,3.1083605816,0.0,0.0,0.0,136.15
2021-03-16 05:30:00,31.8743335379,3.5162682529,32.0676984037,-2.6156664621,-2.3637317471,3.5254700131,34.49,5.88,34.987633529600004,134.33,53.0543335379,-33.0937317471,62.5296520708,-2.6156664621,-2.3637317471,3.5254700131,55.67,-30.73,63.5883778689,135.07,28.2343335379,-85.3537317471,89.9023754608,-2.6156664621,-2.3637317471,3.5254700131,30.85,-82.99,88.5384808996,134.58,52.3443335379,-9.5337317471,53.2054630142,-2.6156664621,-2.3637317471,3.5254700131,54.96,-7.17,55.4257205637,135.96,29.3443335379,4.6762682529,29.7145990307,-2.6156664621,-2.3637317471,3.5254700131,31.96,7.04,32.7261852345,134.58,-2.6156664621,-2.3637317471,3.5254700131,-2.6156664621,-2.3637317471,3.5254700131,0.0,0.0,0.0,135.07
2021-03-16 06:00:00,34.5870004197,3.6701032867,34.7811767508,-3.9329995803,-2.4698967133,4.6442303424,38.52,6.14,39.0062815454,133.76,53.5670004197,-31.9298967133,62.3613809828,-3.9329995803,-2.4698967133,4.6442303424,57.5,-29.46,64.6075970765,134.44,30.6370004197,-84.4798967133,89.8636675382,-3.9329995803,-2.4698967133,4.6442303424,34.57,-82.01,88.9984550428,134.01,52.7970004197,-8.5898967133,53.4912102954,-3.9329995803,-2.4698967133,4.6442303424,56.73,-6.12,57.0591561452,135.3,31.9070004197,4.8901032867000005,32.2795567804,-3.9329995803,-2.4698967133,4.6442303424,35.84,7.36,36.5879105717,134.01,-3.9329995803,-2.4698967133,4.6442303424,-3.9329995803,-2.4698967133,4.6442303424,0.0,0.0,0.0,134.44
2021-03-16 06:30:00,37.8453002863,4.8574050402,38.1557484199,-4.4946997137,-2.7425949598,5.2653729811,42.34,7.6,43.0166897843,133.4,59.0053002863,-29.7325949598,66.0730857832,-4.4946997137,-2.7425949598,5.2653729811,63.5,-26.99,68.9978992434,133.96,33.6153002863,-82.8225949598,89.3843982427,-4.4946997137,-2.7425949598,5.2653729811,38.11,-80.08,88.6858415983,133.64,58.0553002863,-6.5725949598,58.4261661915,-4.4946997137,-2.7425949598,5.2653729811,62.55,-3.83,62.6671476932,134.79,34.9853002863,6.1374050402,35.5195576655,-4.4946997137,-2.7425949598,5.2653729811,39.48,8.88,40.4663415693,133.64,-4.4946997137,-2.7425949598,5.2653729811,-4.4946997137,-2.7425949598,5.2653729811,0.0,0.0,0.0,133.96
2021-03-16 07:00:00,43.8734335116,6.6782776387,44.3787962918,-6.3865664884,-3.0517223613,7.0782230031,50.26,9.73,51.1931684896,132.03,65.8834335116,-27.5517223613,71.4123533876,-6.3865664884,-3.0517223613,7.0782230031,72.27,-24.5,76.3099135106,132.59,39.0634335116,-79.4017223613,88.4905947073,-6.3865664884,-3.0517223613,7.0782230031,45.45,-76.35,88.8539532041,132.3,64.6634335116,-4.7917223613,64.8407297668,-6.3865664884,-3.0517223613,7.0782230031,71.05,-1.74,71.0713029288,133.43,40.6934335116,8.1082776387,41.4933693164,-6.3865664884,-3.0517223613,7.0782230031,47.08,11.16,48.3846256573,132.3,-6.3865664884,-3.0517223613,7.0782230031,-6.3865664884,-3.0517223613,7.0782230031,0.0,0.0,0.0,132.59
2021-03-16 07:30:00,46.6480669257,8.0203352113,47.3325250204,-8.7219330743,-3.2796647887,9.3181713699,55.37,11.3,56.5112988702,131.51,75.6180669257,-23.6496647887,79.2300365405,-8.7219330743,-3.2796647887,9.3181713699,84.34,-20.37,86.7650419236,131.76,41.4480669257,-77.6496647887,88.0193881692,-8.7219330743,-3.2796647887,9.3181713699,50.17,-74.37,89.7102324153,131.76,74.0280669257,-1.0796647887,74.0359397105,-8.7219330743,-3.2796647887,9.3181713699,82.75,2.2,82.7792395471,132.59,43.2780669257,9.4803352113,44.3042642705,-8.7219330743,-3.2796647887,9.3181713699,52.0,12.76,53.5426708336,131.76,-8.7219330743,-3.2796647887,9.3181713699,-8.7219330743,-3.2796647887,9.3181713699,0.0,0.0,0.0,131.76
2021-03-16 08:00:00,45.3093335821,8.9464760841,46.1841438589,-9.4706664179,-3.4035239159,10.063672165,54.78,12.35,56.1548831358,131.28,80.0593335821,-22.3135239159,83.1107107608,-9.4706664179,-3.4035239159,10.063672165,89.53,-18.91,91.5052402871,131.44,40.1493335821,-76.5235239159,86.416541817,-9.4706664179,-3.4035239159,10.063672165,49.62,-73.12,88.366729033,131.54,78.3493335821,0.1864760841,78.3495554939,-9.4706664179,-3.4035239159,10.063672165,87.82,3.59,87.8933473023,132.28,41.8893335821,10.3964760841,43.1602013772,-9.4706664179,-3.4035239159,10.063672165,51.36,13.8,53.1816660138,131.54,-9.4706664179,-3.4035239159,10.063672165,-9.4706664179,-3.4035239159,10.063672165,0.0,0.0,0.0,131.44
2021-03-16 08:30:00,47.2728502009,10.6377890672,48.4549783031,-10.0271497991,-3.6122109328,10.657945436,57.3,14.25,59.0453427461,130.18,84.1528502009,-21.1622109328,86.7729299292,-10.0271497991,-3.6122109328,10.657945436,94.18,-17.55,95.8012259838,130.41,41.9228502009,-73.6122109328,84.712944509,-10.0271497991,-3.6122109328,10.657945436,51.95,-70.0,87.1711104667,130.44,82.3028502009,1.0277890672,82.3092674099,-10.0271497991,-3.6122109328,10.657945436,92.33,4.64,92.4465169706,131.24,43.7328502009,12.0277890672,45.3566962701,-10.0271497991,-3.6122109328,10.657945436,53.76,15.64,55.9888131683,130.44,-10.0271497991,-3.6122109328,10.657945436,-10.0271497991,-3.6122109328,10.657945436,0.0,0.0,0.0,130.41
2021-03-16 09:00:00,47.8053835305,11.5896465602,49.1901880652,-8.1246164695,-3.5903534398,8.8825689189,55.93,15.18,57.9534062847,130.45,86.6353835305,-20.7603534398,89.0880573052,-8.1246164695,-3.5903534398,8.8825689189,94.76,-17.17,96.3029932037,130.72,42.5353835305,-73.1103534398,84.5835837038,-8.1246164695,-3.5903534398,8.8825689189,50.66,-69.52,86.0201488025,130.71,84.7653835305,1.5496465602,84.7795473539,-8.1246164695,-3.5903534398,8.8825689189,92.89,5.14,93.032100374,131.58,44.2353835305,12.9696465602,46.0975149871,-8.1246164695,-3.5903534398,8.8825689189,52.36,16.56,54.9163290834,130.71,-8.1246164695,-3.5903534398,8.8825689189,-8.1246164695,-3.5903534398,8.8825689189,0.0,0.0,0.0,130.72
2021-03-16 09:30:00,50.3637834832,12.0799748584,51.7922434281,-9.1962165168,-3.4800251416,9.8326483315,59.56,15.56,61.5589733508,130.3,84.8237834832,-20.9300251416,87.367844181,-9.1962165168,-3.4800251416,9.8326483315,94.02,-17.45,95.6256393443,130.72,44.8337834832,-72.2100251416,84.9962109294,-9.1962165168,-3.4800251416,9.8326483315,54.03,-68.73,87.4245606223,130.56,82.9937834832,1.2999748584,83.0039639504,-9.1962165168,-3.4800251416,9.8326483315,92.19,4.78,92.313836991,131.5,46.7237834832,13.5199748584,48.6405351857,-9.1962165168,-3.4800251416,9.8326483315,55.92,17.0,58.4469537273,130.56,-9.1962165168,-3.4800251416,9.8326483315,-9.1962165168,-3.4800251416,9.8326483315,0.0,0.0,0.0,130.72
2021-03-16 10:00:00,55.7737501837,12.4694464807,57.1506632078,-7.0462498163,-3.3405535193,7.798008354,62.82,15.81,64.7789201824,131.26,81.9537501837,-21.0505535193,84.6140825906,-7.0462498163,-3.3405535193,7.798008354,89.0,-17.71,90.7449398038,131.72,49.9937501837,-72.9005535193,88.3960732208,-7.0462498163,-3.3405535193,7.798008354,57.04,-69.56,89.9564072204,131.51,80.2637501837,1.4394464807,80.2766566302,-7.0462498163,-3.3405535193,7.798008354,87.31,4.78,87.4407485101,132.56,51.9937501837,13.9794464807,53.840272864,-7.0462498163,-3.3405535193,7.798008354,59.04,17.32,61.5280748927,131.51,-7.0462498163,-3.3405535193,7.798008354,-7.0462498163,-3.3405535193,7.798008354,0.0,0.0,0.0,131.72
2021-03-16 10:30:00,50.5219002064,11.3859317838,51.7890127638,-5.0780997936,-2.9840682162,5.8899711911,55.6,14.37,57.4269701447,131.96,77.2519002064,-21.0740682162,80.074792767,-5.0780997936,-2.9840682162,5.8899711911,82.33,-18.09,84.2939914822,132.28,45.2719002064,-74.8240682162,87.4539086189,-5.0780997936,-2.9840682162,5.8899711911,50.35,-71.84,87.7274649126,132.21,75.7319002064,1.5259317838,75.7472717442,-5.0780997936,-2.9840682162,5.8899711911,80.81,4.51,80.9357535333,133.14,47.0419002064,12.7759317838,48.7459209368,-5.0780997936,-2.9840682162,5.8899711911,52.12,15.76,54.4506381964,132.21,-5.0780997936,-2.9840682162,5.8899711911,-5.0780997936,-2.9840682162,5.8899711911,0.0,0.0,0.0,132.28
