Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-16 11:00:00,49.7157668006,11.8737541635,51.1140245579,-3.5642331994000003,-2.6062458365,4.4154587146,53.28,14.48,55.2125782771,132.2,74.2557668006,-20.8362458365,77.1237190734,-3.5642331994000003,-2.6062458365,4.4154587146,77.82,-18.23,79.9267495899,132.56,44.6357668006,-74.7162458365,87.03372375,-3.5642331994000003,-2.6062458365,4.4154587146,48.2,-72.11,86.7357602146,132.44,72.8457668006,1.8137541635,72.868343229,-3.5642331994000003,-2.6062458365,4.4154587146,76.41,4.42,76.5377325246,133.41,46.3157668006,13.1937541635,48.1583367991,-3.5642331994000003,-2.6062458365,4.4154587146,49.88,15.8,52.3225993238,132.44,-3.5642331994000003,-2.6062458365,4.4154587146,-3.5642331994000003,-2.6062458365,4.4154587146,0.0,0.0,0.0,132.56
2021-03-16 11:30:00,48.5778335284,11.5481816843,49.9316173434,-3.3421664716,-2.6718183157,4.2788654846,51.92,14.22,53.8320982314,131.67,73.6078335284,-21.0218183157,76.5508327979,-3.3421664716,-2.6718183157,4.2788654846,76.95,-18.35,79.1076797789,132.04,43.5978335284,-74.4318183157,86.2604583001,-3.3421664716,-2.6718183157,4.2788654846,46.94,-71.76,85.748826231,131.92,72.2478335284,1.4881816843,72.2631589005,-3.3421664716,-2.6718183157,4.2788654846,75.59,4.16,75.7043836247,132.9,45.2178335284,12.8481816843,47.0077466127,-3.3421664716,-2.6718183157,4.2788654846,48.56,15.52,50.9798391524,131.92,-3.3421664716,-2.6718183157,4.2788654846,-3.3421664716,-2.6718183157,4.2788654846,0.0,0.0,0.0,132.04
2021-03-16 12:00:00,50.0043168441,11.3095187609,51.2673084689,-3.5856831559,-2.6504812391,4.4589432036,53.59,13.96,55.3784226933,131.67,72.9343168441,-20.6004812391,75.787824885,-3.5856831559,-2.6504812391,4.4589432036,76.52,-17.95,78.597155801,131.93,44.9043168441,-74.5404812391,87.0211526848,-3.5856831559,-2.6504812391,4.4589432036,48.49,-71.89,86.714774981,131.92,71.5543168441,1.8495187609000001,71.5782158109,-3.5856831559,-2.6504812391,4.4589432036,75.14,4.5,75.2746278636,132.79,46.6143168441,12.6295187609,48.294919805,-3.5856831559,-2.6504812391,4.4589432036,50.2,15.28,52.4739783131,131.92,-3.5856831559,-2.6504812391,4.4589432036,-3.5856831559,-2.6504812391,4.4589432036,0.0,0.0,0.0,131.93
2021-03-16 12:30:00,50.2091834657,11.6152112877,51.5351844622,-4.3608165343,-2.7347887123,5.1474061572,54.57,14.35,56.4252372614,131.54,74.6791834657,-20.9647887123,77.5661189493,-4.3608165343,-2.7347887123,5.1474061572,79.04,-18.23,81.1150695001,131.93,45.0391834657,-74.1347887123,86.7438467251,-4.3608165343,-2.7347887123,5.1474061572,49.4,-71.4,86.8234991232,131.78,73.2391834657,1.5052112877,73.2546493797,-4.3608165343,-2.7347887123,5.1474061572,77.6,4.24,77.7157487257,132.79,46.7591834657,12.9852112877,48.5287229439,-4.3608165343,-2.7347887123,5.1474061572,51.12,15.72,53.4824531973,131.78,-4.3608165343,-2.7347887123,5.1474061572,-4.3608165343,-2.7347887123,5.1474061572,0.0,0.0,0.0,131.93
2021-03-16 13:00:00,49.5321669033,11.3895508155,50.8247717743,-3.5778330967,-2.5604491845,4.3996351774,53.11,13.95,54.9115160964,131.97,72.7821669033,-20.9404491845,75.7347095537,-3.5778330967,-2.5604491845,4.3996351774,76.36,-18.38,78.5409065392,132.33,44.4621669033,-74.9404491845,87.1375648598,-3.5778330967,-2.5604491845,4.3996351774,48.04,-72.38,86.871779077,132.22,71.4221669033,1.6495508155,71.4412131969,-3.5778330967,-2.5604491845,4.3996351774,75.0,4.21,75.1180677334,133.18,46.1421669033,12.7195508155,47.8632065315,-3.5778330967,-2.5604491845,4.3996351774,49.72,15.28,52.0149670768,132.22,-3.5778330967,-2.5604491845,4.3996351774,-3.5778330967,-2.5604491845,4.3996351774,0.0,0.0,0.0,132.33
2021-03-16 13:30:00,47.844417084,11.5901353414,49.228238678,-1.135582916,-2.3798646586,2.636911897,48.98,13.97,50.9333024651,132.74,72.624417084,-21.5398646586,75.7513810191,-1.135582916,-2.3798646586,2.636911897,73.76,-19.16,76.2078946042,133.12,43.074417084,-75.6898646586,87.0882369736,-1.135582916,-2.3798646586,2.636911897,44.21,-73.31,85.6088792124,132.97,71.344417084,1.2801353414,71.3559009161,-1.135582916,-2.3798646586,2.636911897,72.48,3.66,72.5723501066,133.97,44.624417084,12.8201353414,46.429456924,-1.135582916,-2.3798646586,2.636911897,45.76,15.2,48.2184363081,132.97,-1.135582916,-2.3798646586,2.636911897,-1.135582916,-2.3798646586,2.636911897,0.0,0.0,0.0,133.12
2021-03-16 14:00:00,49.7614669723,11.8023531872,51.1419508426,-1.8285330277,-2.1576468128,2.8282455343,51.59,13.96,53.4453898854,132.93,68.0814669723,-23.9076468128,72.1572014509,-1.8285330277,-2.1576468128,2.8282455343,69.91,-21.75,73.2152347534,133.61,44.7914669723,-75.6076468128,87.8794160773,-1.8285330277,-2.1576468128,2.8282455343,46.62,-73.45,86.9961315232,133.16,66.9114669723,-0.9376468128000001,66.9180363873,-1.8285330277,-2.1576468128,2.8282455343,68.74,1.22,68.7508254496,134.45,46.4114669723,13.0823531872,48.2200397287,-1.8285330277,-2.1576468128,2.8282455343,48.24,15.24,50.5900701719,133.16,-1.8285330277,-2.1576468128,2.8282455343,-1.8285330277,-2.1576468128,2.8282455343,0.0,0.0,0.0,133.61
2021-03-16 14:30:00,48.3275504151,11.2297511047,49.61511301,-2.0424495849,-2.1602488953,2.9729237455,50.37,13.39,52.1193725979,132.8,67.9775504151,-24.1202488953,72.1299782837,-2.0424495849,-2.1602488953,2.9729237455,70.02,-21.96,73.3828454068,133.43,43.4575504151,-76.0202488953,87.5650439969,-2.0424495849,-2.1602488953,2.9729237455,45.5,-73.86,86.7499256484,133.04,66.7975504151,-1.2002488953000001,66.808332855,-2.0424495849,-2.1602488953,2.9729237455,68.84,0.96,68.8466934573,134.28,45.0775504151,12.4797511047,46.7731732841,-2.0424495849,-2.1602488953,2.9729237455,47.12,14.64,49.3419091645,133.04,-2.0424495849,-2.1602488953,2.9729237455,-2.0424495849,-2.1602488953,2.9729237455,0.0,0.0,0.0,133.43
2021-03-16 15:00:00,47.2455170578,10.8181578006,48.4682516732,-2.8444829422,-2.2518421994,3.6279300572,50.09,13.07,51.7671034538,133.19,65.9155170578,-24.1918421994,70.2146752324,-2.8444829422,-2.2518421994,3.6279300572,68.76,-21.94,72.1754889142,133.8,42.3855170578,-76.9418421994,87.84406148,-2.8444829422,-2.2518421994,3.6279300572,45.23,-74.69,87.3175182881,133.43,64.7955170578,-1.1618421994,64.8059326611,-2.8444829422,-2.2518421994,3.6279300572,67.64,1.09,67.648781955,134.66,43.9955170578,12.1481578006,45.6419024486,-2.8444829422,-2.2518421994,3.6279300572,46.84,14.4,49.0035264037,133.43,-2.8444829422,-2.2518421994,3.6279300572,-2.8444829422,-2.2518421994,3.6279300572,0.0,0.0,0.0,133.8
2021-03-16 15:30:00,46.2054171101,10.1741786256,47.3123079233,-2.0445828899,-2.2258213744,3.0223500764,48.25,12.4,49.8178933718,133.19,65.7054171101,-24.2958213744,70.0534708196,-2.0445828899,-2.2258213744,3.0223500764,67.75,-22.07,71.2541044432,133.8,41.4954171101,-77.7058213744,88.0912272398,-2.0445828899,-2.2258213744,3.0223500764,43.54,-75.48,87.1376038229,133.43,64.5854171101,-1.2758213744,64.5980171791,-2.0445828899,-2.2258213744,3.0223500764,66.63,0.9500000000000001,66.6367721307,134.66,42.9954171101,11.4141786256,44.4847093524,-2.0445828899,-2.2258213744,3.0223500764,45.04,13.64,47.0600807479,133.43,-2.0445828899,-2.2258213744,3.0223500764,-2.0445828899,-2.2258213744,3.0223500764,0.0,0.0,0.0,133.8
2021-03-16 16:00:00,46.596233616,10.2264283165,47.7052284693,-3.943766384,-2.5635716835,4.7037424534,50.54,12.79,52.1332494671,132.87,68.806233616,-25.0735716835,73.2323820545,-3.943766384,-2.5635716835,4.7037424534,72.75,-22.51,76.1528896366,133.51,41.706233616,-77.2935716835,87.8277071659,-3.943766384,-2.5635716835,4.7037424534,45.65,-74.73,87.5699457577,133.11,67.556233616,-2.0135716835,67.5862350727,-3.943766384,-2.5635716835,4.7037424534,71.5,0.55,71.5021153533,134.36,43.296233616,11.5564283165,44.8119948313,-3.943766384,-2.5635716835,4.7037424534,47.24,14.12,49.305091015,133.11,-3.943766384,-2.5635716835,4.7037424534,-3.943766384,-2.5635716835,4.7037424534,0.0,0.0,0.0,133.51
2021-03-16 16:30:00,47.075050209,9.652577150599999,48.0544753152,-5.2149497910000004,-2.8274228494,5.9321177747,52.29,12.48,53.7586690683,132.87,73.045050209,-24.8474228494,77.1555168623,-5.2149497910000004,-2.8274228494,5.9321177747,78.26,-22.02,81.2988806811,133.34,42.065050209,-77.5574228494,88.2305065617,-5.2149497910000004,-2.8274228494,5.9321177747,47.28,-74.73,88.4306016037,133.11,71.665050209,-1.8574228494,71.6891166154,-5.2149497910000004,-2.8274228494,5.9321177747,76.88,0.97,76.8861190333,134.17,43.745050209,11.0125771506,45.1099354165,-5.2149497910000004,-2.8274228494,5.9321177747,48.96,13.84,50.8785534386,133.11,-5.2149497910000004,-2.8274228494,5.9321177747,-5.2149497910000004,-2.8274228494,5.9321177747,0.0,0.0,0.0,133.34
2021-03-16 17:00:00,51.5630341662,10.0706635095,52.5372701608,-6.3269658338,-3.1693364905,7.0763825824,57.89,13.24,59.3847598294,132.58,77.1230341662,-23.8493364905,80.7264098672,-6.3269658338,-3.1693364905,7.0763825824,83.45,-20.68,85.9742106681,133.07,46.1330341662,-76.8993364905,89.675887473,-6.3269658338,-3.1693364905,7.0763825824,52.46,-73.73,90.488477167,132.82,75.5930341662,-0.9093364905,75.5985033404,-6.3269658338,-3.1693364905,7.0763825824,81.92,2.26,81.951168387,133.87,48.0330341662,11.5506635095,49.4023298917,-6.3269658338,-3.1693364905,7.0763825824,54.36,14.72,56.317741432,132.82,-6.3269658338,-3.1693364905,7.0763825824,-6.3269658338,-3.1693364905,7.0763825824,0.0,0.0,0.0,133.07
2021-03-16 17:30:00,51.3231338026,9.9447386388,52.2777379953,-7.9368661974,-3.5752613612,8.7049605879,59.26,13.52,60.7827113578,131.84,81.4231338026,-23.9852613612,84.8823861634,-7.9368661974,-3.5752613612,8.7049605879,89.36,-20.41,91.6612115347,132.3,45.8031338026,-76.1152613612,88.8338903698,-7.9368661974,-3.5752613612,8.7049605879,53.74,-72.54,90.2775675348,132.09,79.7431338026,-1.2152613612,79.7523933737,-7.9368661974,-3.5752613612,8.7049605879,87.68,2.36,87.7117551985,133.11,47.7431338026,11.4647386388,49.1003773646,-7.9368661974,-3.5752613612,8.7049605879,55.68,15.04,57.6755060663,132.09,-7.9368661974,-3.5752613612,8.7049605879,-7.9368661974,-3.5752613612,8.7049605879,0.0,0.0,0.0,132.3
2021-03-16 18:00:00,52.404067065,9.9074287144,53.3323859272,-9.015932935,-3.8125712856,9.7889093619,61.42,13.72,62.9337334027,130.9,83.964067065,-23.8125712856,87.275443908,-9.015932935,-3.8125712856,9.7889093619,92.98,-20.0,95.1066790504,131.37,46.724067065,-75.0525712856,88.4082965546,-9.015932935,-3.8125712856,9.7889093619,55.74,-71.24,90.4548793598,131.16,82.174067065,-1.2725712856,82.1839201771,-9.015932935,-3.8125712856,9.7889093619,91.19,2.54,91.2253676342,132.16,48.704067065,11.4274287144,50.0267156197,-9.015932935,-3.8125712856,9.7889093619,57.72,15.24,59.6980401688,131.16,-9.015932935,-3.8125712856,9.7889093619,-9.015932935,-3.8125712856,9.7889093619,0.0,0.0,0.0,131.37
2021-03-16 18:30:00,52.9916836346,3.3814158506,53.0994586374,-9.8183163654,-3.9785841494,10.5937938476,62.81,7.36,63.2397477857,130.5,85.6216836346,-23.9785841494,88.9159446119,-9.8183163654,-3.9785841494,10.5937938476,95.44,-20.0,97.5130432301,130.35,48.2816836346,-59.0885841494,76.3058434943,-9.8183163654,-3.9785841494,10.5937938476,58.1,-55.11,80.0794736496,130.76,83.7916836346,-1.7085841494,83.8091015708,-9.8183163654,-3.9785841494,10.5937938476,93.61,2.27,93.6375191897,131.12,49.4616836346,5.2214158506,49.7365190926,-9.8183163654,-3.9785841494,10.5937938476,59.28,9.2,59.9896524411,130.76,-9.8183163654,-3.9785841494,10.5937938476,-9.8183163654,-3.9785841494,10.5937938476,0.0,0.0,0.0,130.35
2021-03-16 19:00:00,52.0021168493,-6.4397291077,52.3993346121,-7.7778831507,-4.1097291077,8.7968937497,59.78,-2.33,59.8253900948,130.99,90.9621168493,-22.9897291077,93.822355258,-7.7778831507,-4.1097291077,8.7968937497,98.74,-18.88,100.5288117905,129.68,48.8821168493,-38.1097291077,61.9823587832,-7.7778831507,-4.1097291077,8.7968937497,56.66,-34.0,66.0784049444,131.26,89.0221168493,-0.9097291077,89.0267650506,-7.7778831507,-4.1097291077,8.7968937497,96.8,3.2,96.8528781193,130.45,48.8221168493,-4.3497291077,49.0154999664,-7.7778831507,-4.1097291077,8.7968937497,56.6,-0.24,56.6005088316,131.26,-7.7778831507,-4.1097291077,8.7968937497,-7.7778831507,-4.1097291077,8.7968937497,0.0,0.0,0.0,129.68
2021-03-16 19:30:00,51.8430168158,-10.7623391514,52.9483364855,-7.9269831842,-3.9723391514,8.8665969084,59.77,-6.79,60.1544428949,132.47,89.3630168158,-23.3423391514,92.3613207544,-7.9269831842,-3.9723391514,8.8665969084,97.29,-19.37,99.1995010068,130.74,49.1530168158,-32.8923391514,59.1432585926,-7.9269831842,-3.9723391514,8.8665969084,57.08,-28.92,63.9882239166,132.72,87.4730168158,-0.9423391514,87.4780925372,-7.9269831842,-3.9723391514,8.8665969084,95.4,3.03,95.4481057958,131.54,48.7930168158,-8.5723391514,49.5403218451,-7.9269831842,-3.9723391514,8.8665969084,56.72,-4.6,56.9062246156,132.72,-7.9269831842,-3.9723391514,8.8665969084,-7.9269831842,-3.9723391514,8.8665969084,0.0,0.0,0.0,130.74
2021-03-16 20:00:00,51.4314167559,-11.9910500521,52.8107556363,-9.3085832441,-3.7610500521,10.0396822413,60.74,-8.23,61.2950283465,133.06,84.3214167559,-24.3010500521,87.7533039684,-9.3085832441,-3.7610500521,10.0396822413,93.63,-20.54,95.8564995188,131.32,48.7314167559,-34.2410500521,59.5583788204,-9.3085832441,-3.7610500521,10.0396822413,58.04,-30.48,65.5566320062,133.32,82.5514167559,-1.7310500521,82.5695642637,-9.3085832441,-3.7610500521,10.0396822413,91.86,2.03,91.8824275909,132.14,48.4514167559,-9.6810500521,49.4091339306,-9.3085832441,-3.7610500521,10.0396822413,57.76,-5.92,58.0625869214,133.32,-9.3085832441,-3.7610500521,10.0396822413,-9.3085832441,-3.7610500521,10.0396822413,0.0,0.0,0.0,131.32
2021-03-16 20:30:00,48.2830000836,-13.5527713652,50.1490349732,-8.1669999164,-3.5627713652,8.9102877302,56.45,-9.99,57.3271541244,133.15,80.0630000836,-26.2427713652,84.254181091,-8.1669999164,-3.5627713652,8.9102877302,88.23,-22.68,91.0983825323,131.46,45.7630000836,-35.7527713652,58.0733401566,-8.1669999164,-3.5627713652,8.9102877302,53.93,-32.19,62.8063770648,133.4,78.4630000836,-3.6627713652000002,78.5484454091,-8.1669999164,-3.5627713652,8.9102877302,86.63,-0.1,86.6300577167,132.27,45.4730000836,-11.3627713652,46.8711671467,-8.1669999164,-3.5627713652,8.9102877302,53.64,-7.8,54.2041474428,133.4,-8.1669999164,-3.5627713652,8.9102877302,-8.1669999164,-3.5627713652,8.9102877302,0.0,0.0,0.0,131.46
2021-03-16 21:00:00,46.2020167693,-14.3057176684,48.3661029189,-8.2279832307,-3.3957176684,8.9011575949,54.43,-10.91,55.5126382007,133.15,75.7420167693,-27.7657176684,80.6708632774,-8.2279832307,-3.3957176684,8.9011575949,83.97,-24.37,87.4348774803,131.62,43.7920167693,-36.5257176684,57.0251592187,-8.2279832307,-3.3957176684,8.9011575949,52.02,-33.13,61.6739596588,133.4,74.2520167693,-5.1357176684,74.4294134753,-8.2279832307,-3.3957176684,8.9011575949,82.48,-1.74,82.4983514987,132.44,43.4920167693,-12.1157176684,45.1480468822,-8.2279832307,-3.3957176684,8.9011575949,51.72,-8.72,52.4499456625,133.4,-8.2279832307,-3.3957176684,8.9011575949,-8.2279832307,-3.3957176684,8.9011575949,0.0,0.0,0.0,131.62
2021-03-16 21:30:00,46.2321167317,-15.3277352251,48.706756047,-7.6678832683,-3.2177352251,8.3156631603,53.9,-12.11,55.2436611748,134.62,72.3121167317,-28.0777352251,77.5719114215,-7.6678832683,-3.2177352251,8.3156631603,79.98,-24.86,83.754522266,132.98,43.8521167317,-37.9877352251,58.0178952512,-7.6678832683,-3.2177352251,8.3156631603,51.52,-34.77,62.1551550557,134.88,70.9521167317,-5.0577352251,71.1321555579,-7.6678832683,-3.2177352251,8.3156631603,78.62,-1.8399999999999999,78.6415284694,133.82,43.6521167317,-13.0977352251,45.5747513782,-7.6678832683,-3.2177352251,8.3156631603,51.32,-9.88,52.2623841783,134.88,-7.6678832683,-3.2177352251,8.3156631603,-7.6678832683,-3.2177352251,8.3156631603,0.0,0.0,0.0,132.98
2021-03-16 22:00:00,44.2208667792,-16.9099048842,47.3437423732,-6.8591332208,-2.9799048841999998,7.47847188,51.08,-13.93,52.9453614588,135.42,67.9608667792,-29.4699048842,74.0753313004,-6.8591332208,-2.9799048841999998,7.47847188,74.82,-26.49,79.3709802132,133.75,41.9708667792,-39.7799048842,57.8272815442,-6.8591332208,-2.9799048841999998,7.47847188,48.83,-36.8,61.1441648892,135.69,66.7408667792,-6.2199048842,67.0300717231,-6.8591332208,-2.9799048841999998,7.47847188,73.6,-3.24,73.6712807001,134.62,41.7408667792,-14.6999048842,44.2536683574,-6.8591332208,-2.9799048841999998,7.47847188,48.6,-11.72,49.9931835354,135.69,-6.8591332208,-2.9799048841999998,7.47847188,-6.8591332208,-2.9799048841999998,7.47847188,0.0,0.0,0.0,133.75
2021-03-16 22:30:00,40.5061001885,-18.5111057808,44.5354374595,-6.2538998115,-2.7811057808,6.8444000626,46.76,-15.73,49.3348811694,136.27,63.5261001885,-30.2911057808,70.378380875,-6.2538998115,-2.7811057808,6.8444000626,69.78,-27.51,75.0069896743,134.54,38.4461001885,-41.6311057808,56.6679061572,-6.2538998115,-2.7811057808,6.8444000626,44.7,-38.85,59.2234117558,136.55,62.4561001885,-6.8211057808,62.8274775463,-6.2538998115,-2.7811057808,6.8444000626,68.71,-4.04,68.8286691721,135.38,38.2661001885,-16.3811057808,41.6249330358,-6.2538998115,-2.7811057808,6.8444000626,44.52,-13.6,46.5509441365,136.55,-6.2538998115,-2.7811057808,6.8444000626,-6.2538998115,-2.7811057808,6.8444000626,0.0,0.0,0.0,134.54
2021-03-16 23:00:00,36.5157336209,-19.5169183554,41.4042136016,-5.4742663791,-2.5469183554,6.0377467236,41.99,-16.97,45.289524175,136.35,59.2957336209,-30.8869183554,66.8579520411,-5.4742663791,-2.5469183554,6.0377467236,64.77,-28.34,70.6987163957,134.54,34.6657336209,-42.6569183554,54.9665877698,-5.4742663791,-2.5469183554,6.0377467236,40.14,-40.11,56.7453231553,136.64,58.3657336209,-7.4569183554,58.8401605408,-5.4742663791,-2.5469183554,6.0377467236,63.84,-4.91,64.0285381685,135.38,34.4457336209,-17.4669183554,38.6212610037,-5.4742663791,-2.5469183554,6.0377467236,39.92,-14.92,42.6170482319,136.64,-5.4742663791,-2.5469183554,6.0377467236,-5.4742663791,-2.5469183554,6.0377467236,0.0,0.0,0.0,134.54
2021-03-16 23:30:00,35.4387336559,-19.8503850752,40.6194735412,-4.9312663441,-2.3803850752,5.475730167,40.37,-17.47,43.9879278894,137.17,56.7787336559,-30.8203850752,64.6043398833,-4.9312663441,-2.3803850752,5.475730167,61.71,-28.44,67.9481986516,135.33,33.6487336559,-43.2603850752,54.8060050861,-4.9312663441,-2.3803850752,5.475730167,38.58,-40.88,56.2102375017,137.43,55.9287336559,-7.1703850752000005,56.3865025559,-4.9312663441,-2.3803850752,5.475730167,60.86,-4.79,61.0482079999,136.18,33.3887336559,-17.8603850752,37.8655633813,-4.9312663441,-2.3803850752,5.475730167,38.32,-15.48,41.3285954274,137.43,-4.9312663441,-2.3803850752,5.475730167,-4.9312663441,-2.3803850752,5.475730167,0.0,0.0,0.0,135.33
2021-03-17 00:00:00,33.749800296000004,-18.092138443,38.2932695582,-4.6401997040000005,-2.2721384430000002,5.1666300813,38.39,-15.82,41.5218556907,137.08,55.019800296,-31.272138443,63.2860574488,-4.6401997040000005,-2.2721384430000002,5.1666300813,59.66,-29.0,66.334874689,135.45,31.859800296,-47.452138443,57.1555099506,-4.6401997040000005,-2.2721384430000002,5.1666300813,36.5,-45.18,58.0816873033,137.35,54.229800296,-7.592138443,54.7586687775,-4.6401997040000005,-2.2721384430000002,5.1666300813,58.87,-5.32,59.1098917272,136.3,31.759800296,-16.232138443,35.6674534173,-4.6401997040000005,-2.2721384430000002,5.1666300813,36.4,-13.96,38.9851458892,137.35,-4.6401997040000005,-2.2721384430000002,5.1666300813,-4.6401997040000005,-2.2721384430000002,5.1666300813,0.0,0.0,0.0,135.45
2021-03-17 00:30:00,36.3349170129,2.9500953254,36.4544819846,-4.7050829871,-2.3299046746,5.2503582457,41.04,5.28,41.378255159,134.5,57.8449170129,-32.0199046746,66.1158734314,-4.7050829871,-2.3299046746,5.2503582457,62.55,-29.69,69.2387073825,135.05,32.2349170129,-85.4599046746,91.3372059011,-4.7050829871,-2.3299046746,5.2503582457,36.94,-83.13,90.9679091768,134.76,56.9849170129,-8.3999046746,57.6006871965,-4.7050829871,-2.3299046746,5.2503582457,61.69,-6.07,61.9879101116,135.9,33.5749170129,4.3100953254,33.8504353611,-4.7050829871,-2.3299046746,5.2503582457,38.28,6.64,38.851615153,134.76,-4.7050829871,-2.3299046746,5.2503582457,-4.7050829871,-2.3299046746,5.2503582457,0.0,0.0,0.0,135.05
2021-03-17 01:00:00,35.8470669326,2.9932658015999998,35.9718201907,-5.2829330674,-2.5167341984,5.851780312,41.13,5.51,41.4974336556,134.02,59.0370669326,-32.5567341984,67.4189603426,-5.2829330674,-2.5167341984,5.851780312,64.32,-30.04,70.9891822745,134.64,31.7270669326,-85.3967341984,91.0999944451,-5.2829330674,-2.5167341984,5.851780312,37.01,-82.88,90.768025758,134.28,58.1170669326,-9.0567341984,58.8185166694,-5.2829330674,-2.5167341984,5.851780312,63.4,-6.54,63.7364228679,135.47,33.1170669326,4.3632658016,33.4032664671,-5.2829330674,-2.5167341984,5.851780312,38.4,6.88,39.0114649815,134.28,-5.2829330674,-2.5167341984,5.851780312,-5.2829330674,-2.5167341984,5.851780312,0.0,0.0,0.0,134.64
2021-03-17 01:30:00,34.3835501664,2.3229695581,34.46193131,-5.4864498336,-2.5370304419,6.0446385532,39.87,4.86,40.1651154611,134.47,57.9935501664,-32.5270304419,66.492552743,-5.4864498336,-2.5370304419,6.0446385532,63.48,-29.99,70.2076242299,135.01,30.3535501664,-86.4570304419,91.6305414179,-5.4864498336,-2.5370304419,6.0446385532,35.84,-83.92,91.2527917381,134.73,57.1235501664,-8.9570304419,57.8215217541,-5.4864498336,-2.5370304419,6.0446385532,62.61,-6.42,62.9382912065,135.83,31.7135501664,3.6229695581,31.9198241314,-5.4864498336,-2.5370304419,6.0446385532,37.2,6.16,37.7065723714,134.73,-5.4864498336,-2.5370304419,6.0446385532,-5.4864498336,-2.5370304419,6.0446385532,0.0,0.0,0.0,135.01
2021-03-17 02:00:00,33.2155668605,2.4591024696,33.3064718459,-5.3944331395,-2.5208975304,5.9543961285,38.61,4.98,38.9298407395,135.02,56.0955668605,-32.7908975304,64.9765771817,-5.3944331395,-2.5208975304,5.9543961285,61.49,-30.27,68.5368003338,135.57,29.2655668605,-87.1608975304,91.9428923951,-5.3944331395,-2.5208975304,5.9543961285,34.66,-84.64,91.4617143946,135.28,55.2555668605,-9.0208975304,55.9870901309,-5.3944331395,-2.5208975304,5.9543961285,60.65,-6.5,60.9973155147,136.41,30.5655668605,3.7591024696,30.7958557095,-5.3944331395,-2.5208975304,5.9543961285,35.96,6.28,36.5042463283,135.28,-5.3944331395,-2.5208975304,5.9543961285,-5.3944331395,-2.5208975304,5.9543961285,0.0,0.0,0.0,135.57
2021-03-17 02:30:00,32.8634501437,2.4364603712,32.9536446314,-5.2565498563,-2.4735396288000002,5.8094504634,38.12,4.91,38.4349125145,135.02,55.5034501437,-32.9235396288,64.5336535425,-5.2565498563,-2.4735396288000002,5.8094504634,60.76,-30.45,67.9630789473,135.57,28.9534501437,-87.1635396288,91.8465291443,-5.2565498563,-2.4735396288000002,5.8094504634,34.21,-84.69,91.3384924334,135.28,54.6934501437,-9.1635396288,55.4557837124,-5.2565498563,-2.4735396288000002,5.8094504634,59.95,-6.69,60.3221236364,136.41,30.2234501437,3.7264603712,30.4523142879,-5.2565498563,-2.4735396288000002,5.8094504634,35.48,6.2,36.0176401226,135.28,-5.2565498563,-2.4735396288000002,5.8094504634,-5.2565498563,-2.4735396288000002,5.8094504634,0.0,0.0,0.0,135.57
2021-03-17 03:00:00,32.0657334276,1.9771649447000001,32.1266313433,-5.2242665724,-2.4428350553,5.7671833963,37.29,4.42,37.5510386008,135.64,54.6757334276,-32.5528350553,63.6327187536,-5.2242665724,-2.4428350553,5.7671833963,59.9,-30.11,67.0419428418,136.1,28.2057334276,-88.2728350553,92.6696110215,-5.2242665724,-2.4428350553,5.7671833963,33.43,-85.83,92.1105520557,135.9,53.8857334276,-8.6628350553,54.5776234204,-5.2242665724,-2.4428350553,5.7671833963,59.11,-6.22,59.4363567188,136.94,29.4557334276,3.2771649447,29.6374769815,-5.2242665724,-2.4428350553,5.7671833963,34.68,5.72,35.148553313,135.9,-5.2242665724,-2.4428350553,5.7671833963,-5.2242665724,-2.4428350553,5.7671833963,0.0,0.0,0.0,136.1
2021-03-17 03:30:00,31.415100089,2.5123290938,31.5153979996,-5.064899911,-2.3876709062,5.5994806424,36.48,4.9,36.8076133429,135.64,53.515100089,-32.6576709062,62.6928178227,-5.064899911,-2.3876709062,5.5994806424,58.58,-30.27,65.9385266745,136.1,27.575100089,-89.4376709062,93.5921103621,-5.064899911,-2.3876709062,5.5994806424,32.64,-87.05,92.9681241071,135.9,52.765100089,-8.7376709062,53.483667416,-5.064899911,-2.3876709062,5.5994806424,57.83,-6.35,58.1775850307,136.94,28.855100089,3.7723290938,29.1006403355,-5.064899911,-2.3876709062,5.5994806424,33.92,6.16,34.4748023925,135.9,-5.064899911,-2.3876709062,5.5994806424,-5.064899911,-2.3876709062,5.5994806424,0.0,0.0,0.0,136.1
2021-03-17 04:00:00,31.1319167529,9.8415444885,32.6504554122,-4.8580832471,-2.3184555115,5.382955396,35.99,12.16,37.9887575475,134.5,52.4219167529,-32.7184555115,61.7944551485,-4.8580832471,-2.3184555115,5.382955396,57.28,-30.4,64.8471926917,135.8,26.5519167529,-103.6684555115,107.0147324035,-4.8580832471,-2.3184555115,5.382955396,31.41,-101.35,106.1056577191,134.77,51.6919167529,-8.9184555115,52.4556298818,-4.8580832471,-2.3184555115,5.382955396,56.55,-6.6,56.9338431866,136.65,28.3819167529,10.8415444885,30.3821046911,-4.8580832471,-2.3184555115,5.382955396,33.24,13.16,35.7502895093,134.77,-4.8580832471,-2.3184555115,5.382955396,-4.8580832471,-2.3184555115,5.382955396,0.0,0.0,0.0,135.8
2021-03-17 04:30:00,31.2730334419,9.900391569,32.8027494866,-4.8469665581,-2.309608431,5.3691131409,36.12,12.21,38.1279228388,134.79,52.4930334419,-32.689608431,61.8395428452,-4.8469665581,-2.309608431,5.3691131409,57.34,-30.38,64.8908314017,136.08,26.6630334419,-104.019608431,107.3824766453,-4.8469665581,-2.309608431,5.3691131409,31.51,-101.71,106.4791256538,135.05,51.7730334419,-8.809608431000001,52.517199016,-4.8469665581,-2.309608431,5.3691131409,56.62,-6.5,56.9918801234,136.9,28.4730334419,10.890391569,30.4846561718,-4.8469665581,-2.309608431,5.3691131409,33.32,13.2,35.8393973164,135.05,-4.8469665581,-2.309608431,5.3691131409,-4.8469665581,-2.309608431,5.3691131409,0.0,0.0,0.0,136.08
2021-03-17 05:00:00,31.416133385,10.2037382409,33.0316471123,-4.953866615,-2.3262617591,5.4728683714,36.37,12.53,38.467880108,135.25,52.646133385,-32.5562617591,61.8993177677,-4.953866615,-2.3262617591,5.4728683714,57.6,-30.23,65.0508485725,136.52,26.786133385,-104.4762617591,107.8553949178,-4.953866615,-2.3262617591,5.4728683714,31.74,-102.15,106.9675189018,135.5,51.916133385,-8.5462617591,52.6148600274,-4.953866615,-2.3262617591,5.4728683714,56.87,-6.22,57.2091365081,137.35,28.646133385,11.2337382409,30.7700801555,-4.953866615,-2.3262617591,5.4728683714,33.6,13.56,36.2330456904,135.5,-4.953866615,-2.3262617591,5.4728683714,-4.953866615,-2.3262617591,5.4728683714,0.0,0.0,0.0,136.52
2021-03-17 05:30:00,32.1954500898,10.2339303593,33.7828408675,-5.2645499102,-2.4360696407,5.8008552,37.46,12.67,39.5446646212,134.07,54.5554500898,-32.4860696407,63.4952112777,-5.2645499102,-2.4360696407,5.8008552,59.82,-30.05,66.9435202241,135.38,27.4854500898,-102.5560696407,106.1753143946,-5.2645499102,-2.4360696407,5.8008552,32.75,-100.12,105.3402909622,134.32,53.7554500898,-8.8060696407,54.471967808,-5.2645499102,-2.4360696407,5.8008552,59.02,-6.37,59.3627602121,136.19,29.3354500898,11.2839303593,31.4308083943,-5.2645499102,-2.4360696407,5.8008552,34.6,13.72,37.2209403428,134.32,-5.2645499102,-2.4360696407,5.8008552,-5.2645499102,-2.4360696407,5.8008552,0.0,0.0,0.0,135.38
2021-03-17 06:00:00,33.5523833994,11.013826234,35.3138329851,-5.7076166006,-2.566173766,6.2579657283,39.26,13.58,41.5423157756,133.65,56.9723833994,-32.346173766,65.5143299402,-5.7076166006,-2.566173766,6.2579657283,62.68,-29.78,69.3947461988,135.04,28.6823833994,-101.266173766,105.2497841645,-5.7076166006,-2.566173766,6.2579657283,34.39,-98.7,104.5196732678,133.91,56.0923833994,-8.736173766,56.7686199189,-5.7076166006,-2.566173766,6.2579657283,61.8,-6.17,62.1072370984,135.86,30.6123833994,12.033826234,32.8927194258,-5.7076166006,-2.566173766,6.2579657283,36.32,14.6,39.1446343705,133.91,-5.7076166006,-2.566173766,6.2579657283,-5.7076166006,-2.566173766,6.2579657283,0.0,0.0,0.0,135.04
2021-03-17 06:30:00,36.5266667776,12.0662200661,38.4680523625,-6.4933332224,-2.8237799339,7.0807562769,43.02,14.89,45.5239771988,133.23,62.6966667776,-30.3837799339,69.670984693,-6.4933332224,-2.8237799339,7.0807562769,69.19,-27.56,74.4769071592,134.55,31.3266667776,-99.6437799339,104.4521083124,-6.4933332224,-2.8237799339,7.0807562769,37.82,-96.82,103.9445275135,133.48,61.6166667776,-6.9337799339,62.0055717573,-6.4933332224,-2.8237799339,7.0807562769,68.11,-4.11,68.2338933375,135.33,33.4666667776,13.1362200661,35.952441681,-6.4933332224,-2.8237799339,7.0807562769,39.96,15.96,43.0293295323,133.48,-6.4933332224,-2.8237799339,7.0807562769,-6.4933332224,-2.8237799339,7.0807562769,0.0,0.0,0.0,134.55
2021-03-17 07:00:00,39.4720001133,13.3668684916,41.6738763042,-7.2779998867,-3.1131315084,7.9158619328,46.75,16.48,49.5696772231,133.1,67.6020001133,-29.0031315084,73.5609411075,-7.2779998867,-3.1131315084,7.9158619328,74.88,-25.89,79.2294547501,134.4,33.9420001133,-98.2231315084,103.9222927721,-7.2779998867,-3.1131315084,7.9158619328,41.22,-95.11,103.6580942329,133.37,66.3720001133,-5.5831315084,66.6064092748,-7.2779998867,-3.1131315084,7.9158619328,73.65,-2.47,73.6914065546,135.15,36.2020001133,14.4868684916,38.9930015631,-7.2779998867,-3.1131315084,7.9158619328,43.48,17.6,46.9070399834,133.37,-7.2779998867,-3.1131315084,7.9158619328,-7.2779998867,-3.1131315084,7.9158619328,0.0,0.0,0.0,134.4
2021-03-17 07:30:00,42.8687667431,14.852352768,45.3687507522,-8.3612332569,-3.4576472320000002,9.0479581099,51.23,18.31,54.4037590613,131.27,74.3687667431,-25.767647232,78.7063219237,-8.3612332569,-3.4576472320000002,9.0479581099,82.73,-22.31,85.685407159,132.44,36.9487667431,-94.077647232,101.0733153337,-8.3612332569,-3.4576472320000002,9.0479581099,45.31,-90.62,101.3162400605,131.54,72.8687667431,-2.947647232,72.9283606758,-8.3612332569,-3.4576472320000002,9.0479581099,81.23,0.51,81.2316009937,133.2,39.3987667431,16.022352768,42.5320891692,-8.3612332569,-3.4576472320000002,9.0479581099,47.76,19.48,51.579918573,131.54,-8.3612332569,-3.4576472320000002,9.0479581099,-8.3612332569,-3.4576472320000002,9.0479581099,0.0,0.0,0.0,132.44
2021-03-17 08:00:00,45.8864167693,16.5179732243,48.7689110332,-8.6235832307,-3.5820267757,9.3379389353,54.51,20.1,58.097763296,130.35,78.4064167693,-24.1220267757,82.0331540682,-8.6235832307,-3.5820267757,9.3379389353,87.03,-20.54,89.4209846736,131.54,39.6864167693,-91.0720267757,99.3434735502,-8.6235832307,-3.5820267757,9.3379389353,48.31,-87.49,99.9417640429,130.61,76.7764167693,-1.5820267757000002,76.7927143722,-8.6235832307,-3.5820267757,9.3379389353,85.4,2.0,85.4234159935,132.3,42.2564167693,17.6979732243,45.8129131842,-8.6235832307,-3.5820267757,9.3379389353,50.88,21.28,55.1508186703,130.61,-8.6235832307,-3.5820267757,9.3379389353,-8.6235832307,-3.5820267757,9.3379389353,0.0,0.0,0.0,131.54
2021-03-17 08:30:00,47.9291167483,17.8250348823,51.1364068041,-8.3108832517,-3.5549651177,9.0392785891,56.24,21.38,60.1667848568,130.09,80.3791167483,-23.2749651177,83.6810994817,-8.3108832517,-3.5549651177,9.0392785891,88.69,-19.72,90.8558996433,131.37,41.5791167483,-89.3349651177,98.5370942445,-8.3108832517,-3.5549651177,9.0392785891,49.89,-85.78,99.2331622997,130.35,78.7191167483,-0.8049651177,78.7232323427,-8.3108832517,-3.5549651177,9.0392785891,87.03,2.75,87.073436822,132.11,44.2091167483,18.9650348823,48.1052861103,-8.3108832517,-3.5549651177,9.0392785891,52.52,22.52,57.144560546,130.35,-8.3108832517,-3.5549651177,9.0392785891,-8.3108832517,-3.5549651177,9.0392785891,0.0,0.0,0.0,131.37
2021-03-17 09:00:00,48.7068167614,18.4739540334,52.0926192148,-7.9731832386,-3.5060459666,8.709994792,56.68,21.98,60.7926212628,129.91,80.9368167614,-22.6260459666,84.039908755,-7.9731832386,-3.5060459666,8.709994792,88.91,-19.12,90.9426330166,131.17,42.3068167614,-88.4960459666,98.0888214641,-7.9731832386,-3.5060459666,8.709994792,50.28,-84.99,98.74906835,130.17,79.2768167614,-0.2160459666,79.2771111462,-7.9731832386,-3.5060459666,8.709994792,87.25,3.29,87.3120071926,131.91,44.9468167614,19.6139540334,49.0400196758,-7.9731832386,-3.5060459666,8.709994792,52.92,23.12,57.7499852814,130.17,-7.9731832386,-3.5060459666,8.709994792,-7.9731832386,-3.5060459666,8.709994792,0.0,0.0,0.0,131.17
2021-03-17 09:30:00,49.2064667222,18.7249468892,52.6488366755,-6.9935332778,-3.3150531108,7.7394499052,56.2,22.04,60.3672228945,129.91,80.2964667222,-22.1850531108,83.3048566987,-6.9935332778,-3.3150531108,7.7394499052,87.29,-18.87,89.3063323623,131.17,42.8564667222,-88.1650531108,98.0293493294,-6.9935332778,-3.3150531108,7.7394499052,49.85,-84.85,98.4100858652,130.17,78.6464667222,0.18494688920000002,78.6466841846,-6.9935332778,-3.3150531108,7.7394499052,85.64,3.5,85.7114904782,131.91,45.4864667222,19.8449468892,49.6270145375,-6.9935332778,-3.3150531108,7.7394499052,52.48,23.16,57.3631937744,130.17,-6.9935332778,-3.3150531108,7.7394499052,-6.9935332778,-3.3150531108,7.7394499052,0.0,0.0,0.0,131.17
2021-03-17 10:00:00,50.2243500647,19.072408916,53.7237575127,-6.2256499353,-3.137591084,6.9715991657,56.45,22.21,60.6620688734,130.06,78.7243500647,-22.327591084,81.8293628028,-6.2256499353,-3.137591084,6.9715991657,84.95,-19.19,87.0905195759,131.35,43.8443500647,-87.987591084,98.3063742458,-6.2256499353,-3.137591084,6.9715991657,50.07,-84.85,98.5217102978,130.3,77.1543500647,0.072408916,77.1543840423,-6.2256499353,-3.137591084,6.9715991657,83.38,3.21,83.4417671194,132.14,46.4543500647,20.182408916,50.6491487548,-6.2256499353,-3.137591084,6.9715991657,52.68,23.32,57.6108045422,130.3,-6.2256499353,-3.137591084,6.9715991657,-6.2256499353,-3.137591084,6.9715991657,0.0,0.0,0.0,131.35
2021-03-17 10:30:00,49.9407333756,18.558974251,53.27769116,-5.2592666244,-2.881025749,5.996681982,55.2,21.44,59.2175109237,130.75,76.7207333756,-21.931025749,79.7937392286,-5.2592666244,-2.881025749,5.996681982,81.98,-19.05,84.1642614178,131.95,43.6807333756,-89.421025749,99.5194770597,-5.2592666244,-2.881025749,5.996681982,48.94,-86.54,99.419792798,130.99,75.2307333756,0.568974251,75.2328849369,-5.2592666244,-2.881025749,5.996681982,80.49,3.45,80.563903828,132.73,46.2207333756,19.678974251,50.2356270126,-5.2592666244,-2.881025749,5.996681982,51.48,22.56,56.2062629962,130.99,-5.2592666244,-2.881025749,5.996681982,-5.2592666244,-2.881025749,5.996681982,0.0,0.0,0.0,131.95
2021-03-17 11:00:00,48.8860167046,18.1493505263,52.1463474634,-5.6039832954,-2.9606494737,6.3379865952,54.49,21.11,58.436223355,130.75,76.7860167046,-21.8206494737,79.8262682631,-5.6039832954,-2.9606494737,6.3379865952,82.39,-18.86,84.5210725204,131.86,42.6760167046,-89.7706494737,99.3982490223,-5.6039832954,-2.9606494737,6.3379865952,48.28,-86.81,99.3324443473,130.99,75.2760167046,0.6693505263,75.2789925613,-5.6039832954,-2.9606494737,6.3379865952,80.88,3.63,80.9614185894,132.73,45.2360167046,19.2393505263,49.1573983849,-5.6039832954,-2.9606494737,6.3379865952,50.84,22.2,55.4756306859,130.99,-5.6039832954,-2.9606494737,6.3379865952,-5.6039832954,-2.9606494737,6.3379865952,0.0,0.0,0.0,131.86
2021-03-17 11:30:00,49.4279166898,18.2269805781,52.6815125949,-6.4320833102,-3.1230194219,7.1501710483,55.86,21.35,59.8010208943,130.57,78.4479166898,-22.0430194219,81.4860131446,-6.4320833102,-3.1230194219,7.1501710483,84.88,-18.92,86.9631002207,131.73,43.0979166898,-89.3930194219,99.2398223717,-6.4320833102,-3.1230194219,7.1501710483,49.53,-86.27,99.4773029389,130.79,76.8679166898,0.4069805781,76.8689940705,-6.4320833102,-3.1230194219,7.1501710483,83.3,3.5300000000000002,83.3747617688,132.55,45.6879166898,19.3569805781,49.6193352288,-6.4320833102,-3.1230194219,7.1501710483,52.12,22.48,56.761296673,130.79,-6.4320833102,-3.1230194219,7.1501710483,-6.4320833102,-3.1230194219,7.1501710483,0.0,0.0,0.0,131.73
2021-03-17 12:00:00,49.8747333598,18.7542743703,53.2842550372,-7.1352666402,-3.2557256297,7.842944562,57.01,22.01,61.1112117373,130.01,79.6847333598,-22.7357256297,82.864769055,-7.1352666402,-3.2557256297,7.842944562,86.82,-19.48,88.9785524719,131.29,43.4547333598,-88.1457256297,98.2750364953,-7.1352666402,-3.2557256297,7.842944562,50.59,-84.89,98.8213549796,130.22,78.0747333598,-0.34572562970000004,78.0754988163,-7.1352666402,-3.2557256297,7.842944562,85.21,2.91,85.2596751108,132.09,46.0647333598,19.9042743703,50.1810701133,-7.1352666402,-3.2557256297,7.842944562,53.2,23.16,58.0226300679,130.22,-7.1352666402,-3.2557256297,7.842944562,-7.1352666402,-3.2557256297,7.842944562,0.0,0.0,0.0,131.29
2021-03-17 12:30:00,51.4268833601,8.8354754766,52.1803598975,-5.3731166399,-2.8045245234,6.0610015862,56.8,11.64,57.9804242827,131.0,77.8368833601,-23.2045245234,81.2221051782,-5.3731166399,-2.8045245234,6.0610015862,83.21,-20.4,85.674174055,131.29,46.4868833601,-66.6545245234,81.2641123989,-5.3731166399,-2.8045245234,6.0610015862,51.86,-63.85,82.2574136476,131.22,76.3368833601,-0.8645245234000001,76.3417786261,-5.3731166399,-2.8045245234,6.0610015862,81.71,1.94,81.7330269842,132.09,47.9468833601,10.3154754766,49.0439869735,-5.3731166399,-2.8045245234,6.0610015862,53.32,13.12,54.9104434511,131.22,-5.3731166399,-2.8045245234,6.0610015862,-5.3731166399,-2.8045245234,6.0610015862,0.0,0.0,0.0,131.29
2021-03-17 13:00:00,50.3655666896,4.3832176148,50.5559383715,-5.9044333104,-2.9767823852,6.6123797596,56.27,7.36,56.7492951498,131.47,78.6055666896,-23.3467823852,81.9994351343,-5.9044333104,-2.9767823852,6.6123797596,84.51,-20.37,86.9302996659,131.29,45.9855666896,-60.2967823852,75.8312225259,-5.9044333104,-2.9767823852,6.6123797596,51.89,-57.32,77.3185262405,131.7,77.0455666896,-0.9867823852000001,77.0518856745,-5.9044333104,-2.9767823852,6.6123797596,82.95,1.99,82.9738669703,132.09,46.9755666896,6.0232176148,47.3601416409,-5.9044333104,-2.9767823852,6.6123797596,52.88,9.0,53.6404175972,131.7,-5.9044333104,-2.9767823852,6.6123797596,-5.9044333104,-2.9767823852,6.6123797596,0.0,0.0,0.0,131.29
2021-03-17 13:30:00,50.5325166871,4.1071006258,50.6991471159,-7.3674833129,-3.2728993742,8.0617417894,57.9,7.38,58.368436676,131.47,81.0425166871,-23.7128993742,84.4404589501,-7.3674833129,-3.2728993742,8.0617417894,88.41,-20.44,90.7420613608,131.37,46.0525166871,-60.6428993742,76.1471965191,-7.3674833129,-3.2728993742,8.0617417894,53.42,-57.37,78.3901352212,131.78,79.3925166871,-1.2728993742,79.4027202225,-7.3674833129,-3.2728993742,8.0617417894,86.76,2.0,86.7830490361,132.18,47.1125166871,5.7671006258,47.4641831092,-7.3674833129,-3.2728993742,8.0617417894,54.48,9.04,55.2249219103,131.78,-7.3674833129,-3.2728993742,8.0617417894,-7.3674833129,-3.2728993742,8.0617417894,0.0,0.0,0.0,131.37
2021-03-17 14:00:00,50.6454667242,4.1554593445,50.815658434,-6.9945332758,-3.1745406555,7.681224129,57.64,7.33,58.1042038066,131.99,79.5254667242,-23.6145406555,82.9574974796,-6.9945332758,-3.1745406555,7.681224129,86.52,-20.44,88.9016535279,131.81,46.1754667242,-61.0645406555,76.5575068342,-6.9945332758,-3.1745406555,7.681224129,53.17,-57.89,78.6021691813,132.24,77.9454667242,-1.0545406555,77.9525999493,-6.9945332758,-3.1745406555,7.681224129,84.94,2.12,84.9664522032,132.64,47.2854667242,5.8254593445000005,47.6429568761,-6.9945332758,-3.1745406555,7.681224129,54.28,9.0,55.0210723269,132.24,-6.9945332758,-3.1745406555,7.681224129,-6.9945332758,-3.1745406555,7.681224129,0.0,0.0,0.0,131.81
2021-03-17 14:30:00,49.1906168234,3.6136739220000003,49.3231732828,-6.7493831766,-3.156326078,7.4509440728000005,55.94,6.77,56.3481721088,132.73,78.4306168234,-23.546326078,81.8888950168,-6.7493831766,-3.156326078,7.4509440728000005,85.18,-20.39,87.5864401606,132.46,44.8306168234,-62.316326078,76.7665858341,-6.7493831766,-3.156326078,7.4509440728000005,51.58,-59.16,78.4882284168,132.99,76.8706168234,-0.7863260780000001,76.8746384675,-6.7493831766,-3.156326078,7.4509440728000005,83.62,2.37,83.6535791225,133.31,45.9306168234,5.283673922,46.2335243291,-6.7493831766,-3.156326078,7.4509440728000005,52.68,8.44,53.351813465,132.99,-6.7493831766,-3.156326078,7.4509440728000005,-6.7493831766,-3.156326078,7.4509440728000005,0.0,0.0,0.0,132.46
2021-03-17 15:00:00,48.2027834021,3.107613081,48.3028527809,-6.7572165979,-3.132386919,7.4479409209,54.96,6.24,55.3131015222,133.29,77.2827834021,-24.012386919,80.9272718923,-6.7572165979,-3.132386919,7.4479409209,84.04,-20.88,86.5950114037,133.02,43.9027834021,-63.182386919,76.9380816451,-6.7572165979,-3.132386919,7.4479409209,50.66,-60.05,78.5648655571,133.54,75.7627834021,-1.142386919,75.7713956366,-6.7572165979,-3.132386919,7.4479409209,82.52,1.99,82.5439913016,133.82,44.9627834021,4.747613081,45.2127384841,-6.7572165979,-3.132386919,7.4479409209,51.72,7.88,52.3168500581,133.54,-6.7572165979,-3.132386919,7.4479409209,-6.7572165979,-3.132386919,7.4479409209,0.0,0.0,0.0,133.02
2021-03-17 15:30:00,48.1013833584,2.6799589359000002,48.1759821996,-7.2286166416,-3.2000410641,7.9052616252,55.33,5.88,55.6415609055,133.45,78.1113833584,-23.7400410641,81.6393150381,-7.2286166416,-3.2000410641,7.9052616252,85.34,-20.54,87.7770311642,133.02,43.7713833584,-63.8300410641,77.3964349525,-7.2286166416,-3.2000410641,7.9052616252,51.0,-60.63,79.2275009072,133.7,76.5413833584,-0.8000410641,76.5455644184,-7.2286166416,-3.2000410641,7.9052616252,83.77,2.4,83.8043727976,133.89,44.8513833584,4.3599589359,45.0627987489,-7.2286166416,-3.2000410641,7.9052616252,52.08,7.5600000000000005,52.6258491618,133.7,-7.2286166416,-3.2000410641,7.9052616252,-7.2286166416,-3.2000410641,7.9052616252,0.0,0.0,0.0,133.02
2021-03-17 16:00:00,48.9601500391,2.8219605701,49.0414085575,-6.8398499609000005,-3.0980394299,7.5087546103000005,55.8,5.92,56.1131571024,133.32,78.4001500391,-23.4680394299,81.837231141,-6.8398499609000005,-3.0980394299,7.5087546103000005,85.24,-20.37,87.6401420583,133.02,44.6101500391,-63.5980394299,77.6838213905,-6.8398499609000005,-3.0980394299,7.5087546103000005,51.45,-60.5,79.4188422227,133.56,76.8601500391,-0.5580394299,76.8621758216,-6.8398499609000005,-3.0980394299,7.5087546103000005,83.7,2.54,83.738531155,133.77,45.7201500391,4.5019605701,45.9412643336,-6.8398499609000005,-3.0980394299,7.5087546103000005,52.56,7.6,53.1066248221,133.56,-6.8398499609000005,-3.0980394299,7.5087546103000005,-6.8398499609000005,-3.0980394299,7.5087546103000005,0.0,0.0,0.0,133.02
2021-03-17 16:30:00,48.3376333711,2.6163960522,48.4083910931,-6.8923666289,-3.3036039478,7.6432006902000005,55.23,5.92,55.5463707185,133.32,79.5576333711,-23.4736039478,82.9483400069,-6.8923666289,-3.3036039478,7.6432006902000005,86.45,-20.17,88.7717939438,132.9,44.0176333711,-63.8736039478,77.5718333473,-6.8923666289,-3.3036039478,7.6432006902000005,50.91,-60.57,79.1236563867,133.56,77.9576333711,-0.5536039478,77.9595990123,-6.8923666289,-3.3036039478,7.6432006902000005,84.85,2.75,84.8945522398,133.77,45.1076333711,4.2963960522,45.3117822137,-6.8923666289,-3.3036039478,7.6432006902000005,52.0,7.6,52.5524499905,133.56,-6.8923666289,-3.3036039478,7.6432006902000005,-6.8923666289,-3.3036039478,7.6432006902000005,0.0,0.0,0.0,132.9
2021-03-17 17:00:00,49.8902333959,2.9397186308,49.976767942,-8.0597666041,-3.5502813692,8.8070616844,57.95,6.49,58.312285155,132.95,82.2802333959,-23.4102813692,85.5457660055,-8.0597666041,-3.5502813692,8.8070616844,90.34,-19.86,92.4972172554,132.59,45.4002333959,-63.1902813692,77.8086939353,-8.0597666041,-3.5502813692,8.8070616844,53.46,-59.64,80.0930783526,133.19,80.5802333959,-0.5702813692,80.5822513646,-8.0597666041,-3.5502813692,8.8070616844,88.64,2.98,88.6900783628,133.4,46.5802333959,4.6497186308,46.8117295831,-8.0597666041,-3.5502813692,8.8070616844,54.64,8.2,55.2518741764,133.19,-8.0597666041,-3.5502813692,8.8070616844,-8.0597666041,-3.5502813692,8.8070616844,0.0,0.0,0.0,132.59
2021-03-17 17:30:00,51.3213667053,3.2177570125,51.4221415413,-8.8386332947,-3.7022429875,9.5826949057,60.16,6.92,60.5566841893,132.63,84.9713667053,-23.6922429875,88.2125588425,-8.8386332947,-3.7022429875,9.5826949057,93.81,-19.99,95.9161936276,132.31,46.6913667053,-62.5722429875,78.0728462226,-8.8386332947,-3.7022429875,9.5826949057,55.53,-58.87,80.9274848244,132.88,83.1913667053,-0.8922429875000001,83.1961513043,-8.8386332947,-3.7022429875,9.5826949057,92.03,2.81,92.0728896038,133.09,47.8813667053,4.9777570125,48.1394156845,-8.8386332947,-3.7022429875,9.5826949057,56.72,8.68,57.3803171828,132.88,-8.8386332947,-3.7022429875,9.5826949057,-8.8386332947,-3.7022429875,9.5826949057,0.0,0.0,0.0,132.31
2021-03-17 18:00:00,52.1289166967,3.4805591746,52.244982995,-9.9410833033,-3.9494408254,10.6968789876,62.07,7.43,62.5131170235,132.14,87.8489166967,-23.4594408254,90.9273200344,-9.9410833033,-3.9494408254,10.6968789876,97.79,-19.51,99.7172211807,131.83,47.3789166967,-61.9194408254,77.9665242234,-9.9410833033,-3.9494408254,10.6968789876,57.32,-57.97,81.5236364498,132.38,85.9489166967,-0.7594408254,85.952271824,-9.9410833033,-3.9494408254,10.6968789876,95.89,3.19,95.9430466475,132.6,48.6189166967,5.2905591746,48.9059206758,-9.9410833033,-3.9494408254,10.6968789876,58.56,9.24,59.2844937568,132.38,-9.9410833033,-3.9494408254,10.6968789876,-9.9410833033,-3.9494408254,10.6968789876,0.0,0.0,0.0,131.83
2021-03-17 18:30:00,53.5472167474,3.9779650534,53.6947728122,-10.4027832526,-4.0920349466,11.1786693934,63.95,8.07,64.4571749303,131.62,89.2672167474,-23.5920349466,92.3321184569,-10.4027832526,-4.0920349466,11.1786693934,99.67,-19.5,101.5596322364,131.4,48.6772167474,-60.9520349466,78.0039870417,-10.4027832526,-4.0920349466,11.1786693934,59.08,-56.86,81.9969877496,131.86,87.3172167474,-1.0020349466,87.3229661346,-10.4027832526,-4.0920349466,11.1786693934,97.72,3.09,97.7688421738,132.14,49.9572167474,5.8279650534,50.2960105953,-10.4027832526,-4.0920349466,11.1786693934,60.36,9.92,61.1697310767,131.86,-10.4027832526,-4.0920349466,11.1786693934,-10.4027832526,-4.0920349466,11.1786693934,0.0,0.0,0.0,131.4
2021-03-17 19:00:00,55.5070667279,4.3929530067,55.6806294222,-10.7629332721,-4.2070469933,11.5559498539,66.27,8.6,66.8256904192,130.8,92.1370667279,-21.6670469933,94.6504093527,-10.7629332721,-4.2070469933,11.5559498539,102.9,-17.46,104.3707890169,130.39,50.5370667279,-59.6970469933,78.2159352893,-10.7629332721,-4.2070469933,11.5559498539,61.3,-55.49,82.685126232,131.01,90.0870667279,0.5729530067,90.0888886976,-10.7629332721,-4.2070469933,11.5559498539,100.85,4.78,100.9632155787,131.15,51.8770667279,6.1929530067,52.2454085947,-10.7629332721,-4.2070469933,11.5559498539,62.64,10.4,63.4974771152,131.01,-10.7629332721,-4.2070469933,11.5559498539,-10.7629332721,-4.2070469933,11.5559498539,0.0,0.0,0.0,130.39
2021-03-17 19:30:00,55.2417667328,3.8707913088,55.3772138801,-10.4782332672,-4.1092086912,11.2551751861,65.72,7.98,66.2027099143,130.94,90.5917667328,-22.6192086912,93.3728911494,-10.4782332672,-4.1092086912,11.2551751861,101.07,-18.51,102.7509853967,130.63,50.3117667328,-60.3292086912,78.5549953414,-10.4782332672,-4.1092086912,11.2551751861,60.79,-56.22,82.801645515,131.16,88.6117667328,-0.3192086912,88.6123416782,-10.4782332672,-4.1092086912,11.2551751861,99.09,3.79,99.16245358,131.39,51.6417667328,5.6907913088,51.9543759178,-10.4782332672,-4.1092086912,11.2551751861,62.12,9.8,62.8882691764,131.16,-10.4782332672,-4.1092086912,11.2551751861,-10.4782332672,-4.1092086912,11.2551751861,0.0,0.0,0.0,130.63
2021-03-17 20:00:00,53.0748333675,2.2202229152,53.1212511786,-9.8951666325,-3.9197770848,10.6432596078,62.97,6.14,63.2686375703,131.64,87.3048333675,-23.2397770848,90.3450118616,-9.8951666325,-3.9197770848,10.6432596078,97.2,-19.32,99.1014752665,131.22,48.3348333675,-62.5097770848,79.0172661376,-9.8951666325,-3.9197770848,10.6432596078,58.23,-58.59,82.6046064091,131.86,85.4348333675,-0.7897770848,85.43848372,-9.8951666325,-3.9197770848,10.6432596078,95.33,3.13,95.3813702984,131.97,49.6648333675,4.0802229152,49.8321572126,-9.8951666325,-3.9197770848,10.6432596078,59.56,8.0,60.0948716614,131.86,-9.8951666325,-3.9197770848,10.6432596078,-9.8951666325,-3.9197770848,10.6432596078,0.0,0.0,0.0,131.22
