Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-17 20:30:00,50.5073833682,1.276235779,50.5235049503,-9.3326166318,-3.753764221,10.0592484323,59.84,5.03,60.0510324641,132.01,83.1573833682,-25.023764221,86.840884291,-9.3326166318,-3.753764221,10.0592484323,92.49,-21.27,94.9042306749,131.67,45.9673833682,-63.743764221,78.5892347004,-9.3326166318,-3.753764221,10.0592484323,55.3,-59.99,81.589767128,132.24,81.4173833682,-2.423764221,81.4534526434,-9.3326166318,-3.753764221,10.0592484323,90.75,1.33,90.7597454822,132.46,47.1873833682,3.046235779,47.2856077635,-9.3326166318,-3.753764221,10.0592484323,56.52,6.8,56.9275890935,132.24,-9.3326166318,-3.753764221,10.0592484323,-9.3326166318,-3.753764221,10.0592484323,0.0,0.0,0.0,131.67
2021-03-17 21:00:00,47.5958167422,-0.47206679170000004,47.5981577208,-8.6041832578,-3.5320667917,9.3009389502,56.2,3.06,56.2832443983,132.26,78.3958167422,-25.5620667917,82.4580095645,-8.6041832578,-3.5320667917,9.3009389502,87.0,-22.03,89.7458684286,131.84,43.3058167422,-65.7820667917,78.7570573034,-8.6041832578,-3.5320667917,9.3009389502,51.91,-62.25,81.0537513012,132.49,76.8358167422,-2.9220667917,76.8913597797,-8.6041832578,-3.5320667917,9.3009389502,85.44,0.61,85.4421775237,132.64,44.5158167422,1.3079332083000001,44.5350269956,-8.6041832578,-3.5320667917,9.3009389502,53.12,4.84,53.3400412448,132.49,-8.6041832578,-3.5320667917,9.3009389502,-8.6041832578,-3.5320667917,9.3009389502,0.0,0.0,0.0,131.84
2021-03-17 21:30:00,45.4283001531,-0.8314822658000001,45.4359088999,-8.1416998469,-3.3514822658,8.8045277996,53.57,2.52,53.6292392264,132.96,74.0983001531,-27.5414822658,79.0511943679,-8.1416998469,-3.3514822658,8.8045277996,82.24,-24.19,85.7238222433,132.71,41.2983001531,-66.8014822658,78.5365369013,-8.1416998469,-3.3514822658,8.8045277996,49.44,-63.45,80.4376534964,133.19,72.6683001531,-4.6214822658,72.815107948,-8.1416998469,-3.3514822658,8.8045277996,80.81,-1.27,80.8199789656,133.51,42.4183001531,0.8885177342,42.4276048304,-8.1416998469,-3.3514822658,8.8045277996,50.56,4.24,50.7374733309,133.19,-8.1416998469,-3.3514822658,8.8045277996,-8.1416998469,-3.3514822658,8.8045277996,0.0,0.0,0.0,132.71
2021-03-17 22:00:00,42.780883494,-2.076550251,42.8312508978,-7.399116506,-3.136550251,8.036471399,50.18,1.06,50.1911944468,134.1,69.760883494,-28.586550251,75.3907933445,-7.399116506,-3.136550251,8.036471399,77.16,-25.45,81.2488036835,133.81,38.850883494,-69.096550251,79.2699464163,-7.399116506,-3.136550251,8.036471399,46.25,-65.96,80.5591962472,134.33,68.480883494,-5.346550251,68.6892786663,-7.399116506,-3.136550251,8.036471399,75.88,-2.21,75.9121762302,134.62,40.000883494,-0.376550251,40.0026557917,-7.399116506,-3.136550251,8.036471399,47.4,2.76,47.4802864355,134.33,-7.399116506,-3.136550251,8.036471399,-7.399116506,-3.136550251,8.036471399,0.0,0.0,0.0,133.81
2021-03-17 22:30:00,39.9899168371,-3.3648528216,40.1312307705,-6.6700831629,-2.9148528216000003,7.2791741545,46.66,-0.45,46.6621699024,134.97,65.5299168371,-30.3148528216,72.2022181257,-6.6700831629,-2.9148528216000003,7.2791741545,72.2,-27.4,77.2243484919,134.73,36.2899168371,-71.0648528216,79.7945572743,-6.6700831629,-2.9148528216000003,7.2791741545,42.96,-68.15,80.5604375609,135.2,64.3999168371,-6.8348528216,64.7615974303,-6.6700831629,-2.9148528216000003,7.2791741545,71.07,-3.92,71.1780254011,135.54,37.2899168371,-1.7548528216000001,37.3311854372,-6.6700831629,-2.9148528216000003,7.2791741545,43.96,1.16,43.9753021593,135.2,-6.6700831629,-2.9148528216000003,7.2791741545,-6.6700831629,-2.9148528216000003,7.2791741545,0.0,0.0,0.0,134.73
2021-03-17 23:00:00,37.7463501792,-3.8589920602000003,37.9430991297,-5.9136498208,-2.6889920602,6.496301448,43.66,-1.17,43.6756740074,135.12,61.4263501792,-30.6789920602,68.6614669969,-5.9136498208,-2.6889920602,6.496301448,67.34,-27.99,72.9254118946,134.88,34.2463501792,-71.7789920602,79.5300962012,-5.9136498208,-2.6889920602,6.496301448,40.16,-69.09,79.9140394424,135.37,60.4163501792,-7.1489920602,60.8378455934,-5.9136498208,-2.6889920602,6.496301448,66.33,-4.46,66.47977512,135.73,35.2063501792,-2.2489920602,35.278110185,-5.9136498208,-2.6889920602,6.496301448,41.12,0.44,41.1223540182,135.37,-5.9136498208,-2.6889920602,6.496301448,-5.9136498208,-2.6889920602,6.496301448,0.0,0.0,0.0,134.88
2021-03-17 23:30:00,36.2668168527,-4.0922746228,36.4969685894,-5.2831831473,-2.4922746228,5.8415286496,41.55,-1.6,41.5807948457,136.09,58.6568168527,-30.6622746228,66.1875913472,-5.2831831473,-2.4922746228,5.8415286496,63.94,-28.17,69.8703978806,135.81,32.8368168527,-74.6322746228,81.5366969922,-5.2831831473,-2.4922746228,5.8415286496,38.12,-72.14,81.5923648389,136.35,57.7468168527,-6.8922746228000005,58.1566703491,-5.2831831473,-2.4922746228,5.8415286496,63.03,-4.4,63.1833910138,136.68,33.8368168527,-2.5322746228,33.9314395434,-5.2831831473,-2.4922746228,5.8415286496,39.12,-0.04,39.1200204499,136.35,-5.2831831473,-2.4922746228,5.8415286496,-5.2831831473,-2.4922746228,5.8415286496,0.0,0.0,0.0,135.81
2021-03-18 00:00:00,35.1073835129,2.1078295024,35.1706030988,-4.9126164871,-2.3621704976,5.451022859,40.02,4.47,40.2688626609,135.69,56.8473835129,-32.0221704976,65.2460298841,-4.9126164871,-2.3621704976,5.451022859,61.76,-29.66,68.5128688642,136.13,31.0973835129,-88.1221704976,93.4481898945,-4.9126164871,-2.3621704976,5.451022859,36.01,-85.76,93.0134275253,135.94,55.9873835129,-8.1321704976,56.5748999966,-4.9126164871,-2.3621704976,5.451022859,60.9,-5.77,61.1727300355,137.02,32.5273835129,3.4378295024,32.7085516323,-4.9126164871,-2.3621704976,5.451022859,37.44,5.8,37.8865886561,135.94,-4.9126164871,-2.3621704976,5.451022859,-4.9126164871,-2.3621704976,5.451022859,0.0,0.0,0.0,136.13
2021-03-18 00:30:00,36.9949669258,2.8421449368,37.1039804561,-5.0750330742,-2.4178550632,5.6215641783,42.07,5.26,42.3975529954,135.05,59.9249669258,-31.8278550632,67.8528851191,-5.0750330742,-2.4178550632,5.6215641783,65.0,-29.41,71.3438721966,135.54,32.8249669258,-86.5978550632,92.6102961621,-5.0750330742,-2.4178550632,5.6215641783,37.9,-84.18,92.3183752023,135.3,58.9849669258,-8.0978550632,59.5382362845,-5.0750330742,-2.4178550632,5.6215641783,64.06,-5.68,64.3113209319,136.41,34.2849669258,4.1821449368,34.5390980394,-5.0750330742,-2.4178550632,5.6215641783,39.36,6.6,39.9095176618,135.3,-5.0750330742,-2.4178550632,5.6215641783,-5.0750330742,-2.4178550632,5.6215641783,0.0,0.0,0.0,135.54
2021-03-18 01:00:00,36.2145835696,2.5713762539,36.3057576558,-5.7354164304,-2.6286237461,6.3090937882,41.95,5.2,42.27105984,134.78,61.3745835696,-31.7886237461,69.1184209022,-5.7354164304,-2.6286237461,6.3090937882,67.11,-29.16,73.1714268004,135.26,32.0645835696,-86.5186237461,92.2692244164,-5.7354164304,-2.6286237461,6.3090937882,37.8,-83.89,92.0128909447,135.03,60.3845835696,-8.1486237461,60.9319128358,-5.7354164304,-2.6286237461,6.3090937882,66.12,-5.52,66.3500173323,136.13,33.5045835696,3.8913762539,33.7298077273,-5.7354164304,-2.6286237461,6.3090937882,39.24,6.52,39.7779838604,135.03,-5.7354164304,-2.6286237461,6.3090937882,-5.7354164304,-2.6286237461,6.3090937882,0.0,0.0,0.0,135.26
2021-03-18 01:30:00,34.9808168077,2.4020087569,35.0631885402,-5.7891831923,-2.6379912431,6.3618896432,40.77,5.04,41.0803420142,134.97,59.9508168077,-32.0179912431,67.9650807338,-5.7891831923,-2.6379912431,6.3618896432,65.74,-29.38,72.0064719313,135.45,30.9108168077,-86.9579912431,92.2885195285,-5.7891831923,-2.6379912431,6.3618896432,36.7,-84.32,91.9606024339,135.22,58.9908168077,-8.3079912431,59.5729736218,-5.7891831923,-2.6379912431,6.3618896432,64.78,-5.67,65.0276656509,136.3,32.3308168077,3.7220087569,32.5443553422,-5.7891831923,-2.6379912431,6.3618896432,38.12,6.36,38.6469144952,135.22,-5.7891831923,-2.6379912431,6.3618896432,-5.7891831923,-2.6379912431,6.3618896432,0.0,0.0,0.0,135.45
2021-03-18 02:00:00,33.8018500796,2.201336238,33.8734549469,-5.7381499204,-2.578663762,6.2909356463,39.54,4.78,39.8278796825,135.47,58.0618500796,-32.448663762,66.5138648299,-5.7381499204,-2.578663762,6.2909356463,63.8,-29.87,70.4461276438,135.94,29.8118500796,-87.778663762,92.7029676818,-5.7381499204,-2.578663762,6.2909356463,35.55,-85.2,92.3192423062,135.7,57.1618500796,-8.598663762,57.8049662487,-5.7381499204,-2.578663762,6.2909356463,62.9,-6.02,63.1874227992,136.82,31.2218500796,3.461336238,31.4131305499,-5.7381499204,-2.578663762,6.2909356463,36.96,6.04,37.4502763675,135.7,-5.7381499204,-2.578663762,6.2909356463,-5.7381499204,-2.578663762,6.2909356463,0.0,0.0,0.0,135.94
2021-03-18 02:30:00,33.4491000919,2.2747549805,33.5263598856,-5.5908999081,-2.5552450195,6.1471488425,39.04,4.83,39.3376473623,135.37,57.4991000919,-32.3352450195,65.9675267222,-5.5908999081,-2.5552450195,6.1471488425,63.09,-29.78,69.7652958139,135.84,29.4991000919,-87.6752450195,92.5048403893,-5.5908999081,-2.5552450195,6.1471488425,35.09,-85.12,92.0691180581,135.61,56.6091000919,-8.5052450195,57.2444705282,-5.5908999081,-2.5552450195,6.1471488425,62.2,-5.95,62.4839379361,136.68,30.8491000919,3.5647549805,31.0543789916,-5.5908999081,-2.5552450195,6.1471488425,36.44,6.12,36.9503450593,135.61,-5.5908999081,-2.5552450195,6.1471488425,-5.5908999081,-2.5552450195,6.1471488425,0.0,0.0,0.0,135.84
2021-03-18 03:00:00,32.8678334201,2.0414083086,32.9311679358,-5.5621665799,-2.5385916914,6.1140939507,38.43,4.58,38.701954731,135.76,56.6778334201,-32.1585916914,65.1655723582,-5.5621665799,-2.5385916914,6.1140939507,62.24,-29.62,68.928673279,136.2,28.957833420100002,-88.3285916914,92.9542695446,-5.5621665799,-2.5385916914,6.1140939507,34.52,-85.79,92.4746154358,136.0,55.8278334201,-8.2485916914,56.4339104553,-5.5621665799,-2.5385916914,6.1140939507,61.39,-5.71,61.6549770903,137.05,30.3178334201,3.3014083086,30.4970542858,-5.5621665799,-2.5385916914,6.1140939507,35.88,5.84,36.3521663729,136.0,-5.5621665799,-2.5385916914,6.1140939507,-5.5621665799,-2.5385916914,6.1140939507,0.0,0.0,0.0,136.2
2021-03-18 03:30:00,32.4611834036,1.9466845442,32.5195019746,-5.4088165964,-2.4933154558,5.9558306671,37.87,4.44,38.1293915504,136.06,55.5111834036,-32.3133154558,64.2311594059,-5.4088165964,-2.4933154558,5.9558306671,60.92,-29.82,67.8268294998,136.5,28.5911834036,-88.8033154558,93.292468101,-5.4088165964,-2.4933154558,5.9558306671,34.0,-86.31,92.7653820129,136.3,54.6911834036,-8.3133154558,55.3194066848,-5.4088165964,-2.4933154558,5.9558306671,60.1,-5.82,60.3811427517,137.34,29.9111834036,3.1866845442,30.0804562962,-5.4088165964,-2.4933154558,5.9558306671,35.32,5.68,35.7738004691,136.3,-5.4088165964,-2.4933154558,5.9558306671,-5.4088165964,-2.4933154558,5.9558306671,0.0,0.0,0.0,136.5
2021-03-18 04:00:00,31.9660833747,1.9728895263,32.0269071158,-5.2839166253,-2.4371104737,5.8188729462,37.25,4.41,37.5101399624,136.24,54.4960833747,-32.6271104737,63.5165446246,-5.2839166253,-2.4371104737,5.8188729462,59.78,-30.19,66.9707734762,136.69,28.1460833747,-88.9671104737,93.3131756795,-5.2839166253,-2.4371104737,5.8188729462,33.43,-86.53,92.7631704935,136.47,53.7160833747,-8.5771104737,54.3965480265,-5.2839166253,-2.4371104737,5.8188729462,59.0,-6.14,59.3186277657,137.53,29.4360833747,3.2428895263,29.6141745947,-5.2839166253,-2.4371104737,5.8188729462,34.72,5.68,35.1815406144,136.47,-5.2839166253,-2.4371104737,5.8188729462,-5.2839166253,-2.4371104737,5.8188729462,0.0,0.0,0.0,136.69
2021-03-18 04:30:00,31.923316699,1.7337061863,31.9703594945,-5.196683301,-2.4162938137,5.7309679047,37.12,4.15,37.3512637002,136.45,54.303316699,-32.1462938137,63.1049475911,-5.196683301,-2.4162938137,5.7309679047,59.5,-29.73,66.5140804642,136.82,28.103316699,-89.4962938137,93.8050266024,-5.196683301,-2.4162938137,5.7309679047,33.3,-87.08,93.2299115091,136.68,53.523316699,-8.0562938137,54.1262348633,-5.196683301,-2.4162938137,5.7309679047,58.72,-5.64,58.9902364803,137.64,29.443316699,2.9837061863,29.5941109149,-5.196683301,-2.4162938137,5.7309679047,34.64,5.4,35.0583741779,136.68,-5.196683301,-2.4162938137,5.7309679047,-5.196683301,-2.4162938137,5.7309679047,0.0,0.0,0.0,136.82
2021-03-18 05:00:00,31.8843666887,1.6567165988,31.9273793009,-5.1856333113,-2.4032834012,5.7154670803,37.07,4.06,37.2916679702,136.0,54.0543666887,-32.2732834012,62.9558526239,-5.1856333113,-2.4032834012,5.7154670803,59.24,-29.87,66.3445137144,136.4,28.0743666887,-88.9732834012,93.2974556146,-5.1856333113,-2.4032834012,5.7154670803,33.26,-86.57,92.7393794458,136.24,53.2743666887,-8.3332834012,53.9221824329,-5.1856333113,-2.4032834012,5.7154670803,58.46,-5.93,58.7599906399,137.23,29.3343666887,2.8767165988,29.4750838407,-5.1856333113,-2.4032834012,5.7154670803,34.52,5.28,34.9214661777,136.24,-5.1856333113,-2.4032834012,5.7154670803,-5.1856333113,-2.4032834012,5.7154670803,0.0,0.0,0.0,136.4
2021-03-18 05:30:00,32.609466683,2.0491024696,32.6737836542,-5.600533317,-2.5208975304,6.1417341031,38.21,4.57,38.4823206161,134.66,56.389466683,-32.5308975304,65.1001631867,-5.600533317,-2.5208975304,6.1417341031,61.99,-30.01,68.8720567429,135.16,28.729466683,-86.9608975304,91.5837319352,-5.600533317,-2.5208975304,6.1417341031,34.33,-84.44,91.1518650385,134.9,55.509466683,-8.9208975304,56.2217333794,-5.600533317,-2.5208975304,6.1417341031,61.11,-6.4,61.4442194189,135.97,30.039466683,3.3191024695999998,30.222276549,-5.600533317,-2.5208975304,6.1417341031,35.64,5.84,36.1153042352,134.9,-5.600533317,-2.5208975304,6.1417341031,-5.600533317,-2.5208975304,6.1417341031,0.0,0.0,0.0,135.16
2021-03-18 06:00:00,33.8500666836,2.6427533464,33.9530729056,-5.9299333164,-2.6572466536,6.4980819413,39.78,5.3,40.1315138015,133.81,58.4100666836,-32.3272466536,66.7591699034,-5.9299333164,-2.6572466536,6.4980819413,64.34,-29.67,70.8515666729,134.39,29.8600666836,-85.4772466536,90.5427152113,-5.9299333164,-2.6572466536,6.4980819413,35.79,-82.82,90.2223725026,134.05,57.4800666836,-8.9272466536,58.169182552,-5.9299333164,-2.6572466536,6.4980819413,63.41,-6.27,63.7192357142,135.16,31.2300666836,3.8627533464,31.4680461496,-5.9299333164,-2.6572466536,6.4980819413,37.16,6.52,37.7276556388,134.05,-5.9299333164,-2.6572466536,6.4980819413,-5.9299333164,-2.6572466536,6.4980819413,0.0,0.0,0.0,134.39
2021-03-18 06:30:00,36.9719333588,3.6469326009,37.1513657041,-6.8580666412,-2.9330673991,7.4589518314,43.83,6.58,44.3211608602,133.14,64.4519333588,-29.5330673991,70.8960773505,-6.8580666412,-2.9330673991,7.4589518314,71.31,-26.6,76.1096321105,133.54,32.6819333588,-83.7330673991,89.8851230412,-6.8580666412,-2.9330673991,7.4589518314,39.54,-80.8,89.9558313841,133.38,63.2919333588,-6.4030673991,63.6149990207,-6.8580666412,-2.9330673991,7.4589518314,70.15,-3.47,70.235770089,134.31,34.1419333588,4.9469326009,34.4984601922,-6.8580666412,-2.9330673991,7.4589518314,41.0,7.88,41.7503820342,133.38,-6.8580666412,-2.9330673991,7.4589518314,-6.8580666412,-2.9330673991,7.4589518314,0.0,0.0,0.0,133.54
2021-03-18 07:00:00,39.6504333809,5.3067643663,40.0039824934,-7.7695666191,-3.2432356337,8.4193077402,47.42,8.55,48.1846334426,132.54,69.5104333809,-28.8932356337,75.2762871971,-7.7695666191,-3.2432356337,8.4193077402,77.28,-25.65,81.4255543426,133.04,35.0904333809,-81.4432356337,88.6811092925,-7.7695666191,-3.2432356337,8.4193077402,42.86,-78.2,89.1752185307,132.78,68.2004333809,-5.8732356337,68.4528597661,-7.7695666191,-3.2432356337,8.4193077402,75.97,-2.63,76.0155102594,133.78,36.6704333809,6.6367643662999996,37.2661686466,-7.7695666191,-3.2432356337,8.4193077402,44.44,9.88,45.5250260846,132.78,-7.7695666191,-3.2432356337,8.4193077402,-7.7695666191,-3.2432356337,8.4193077402,0.0,0.0,0.0,133.04
2021-03-18 07:30:00,43.475116704,7.1073007054,44.0522359903,-8.484883296,-3.5226992945999998,9.1870917524,51.96,10.63,53.0361999016,131.94,75.455116704,-26.0226992946,79.8163862587,-8.484883296,-3.5226992945999998,9.1870917524,83.94,-22.5,86.9032427473,132.32,38.575116704,-78.9826992946,87.8994107864,-8.484883296,-3.5226992945999998,9.1870917524,47.06,-75.46,88.9317446135,132.18,73.925116704,-3.2426992946,73.9962024595,-8.484883296,-3.5226992945999998,9.1870917524,82.41,0.28,82.4104756691,133.06,40.275116704,8.5173007054,41.1658770929,-8.484883296,-3.5226992945999998,9.1870917524,48.76,12.04,50.2244880511,132.18,-8.484883296,-3.5226992945999998,9.1870917524,-8.484883296,-3.5226992945999998,9.1870917524,0.0,0.0,0.0,132.32
2021-03-18 08:00:00,45.6566833597,8.3587898843,46.4155373096,-8.4033166403,-3.5612101157,9.1267709539,54.06,11.92,55.3585585072,131.56,78.6366833597,-23.9712101157,82.2091654514,-8.4033166403,-3.5612101157,9.1267709539,87.04,-20.41,89.4009491001,131.87,40.5966833597,-77.2912101157,87.3041915429,-8.4033166403,-3.5612101157,9.1267709539,49.0,-73.73,88.5274697481,131.81,77.0266833597,-1.3612101157,77.0387100254,-8.4033166403,-3.5612101157,9.1267709539,85.43,2.2,85.4583225906,132.6,42.3566833597,9.7187898843,43.4573756921,-8.4033166403,-3.5612101157,9.1267709539,50.76,13.28,52.4684286024,131.81,-8.4033166403,-3.5612101157,9.1267709539,-8.4033166403,-3.5612101157,9.1267709539,0.0,0.0,0.0,131.87
2021-03-18 08:30:00,47.7070000225,9.3400228356,48.6126925578,-8.7329999775,-3.6699771644,9.4728042835,56.44,13.01,57.9200630179,131.26,81.4770000225,-22.5499771644,84.5399491529,-8.7329999775,-3.6699771644,9.4728042835,90.21,-18.88,92.1645186609,131.51,42.4670000225,-75.8999771644,86.972711953,-8.7329999775,-3.6699771644,9.4728042835,51.2,-72.23,88.5359412894,131.5,79.7770000225,-0.059977164400000005,79.7770225682,-8.7329999775,-3.6699771644,9.4728042835,88.51,3.61,88.5835887735,132.25,44.2670000225,10.7700228356,45.5583217741,-8.7329999775,-3.6699771644,9.4728042835,53.0,14.44,54.9318996577,131.5,-8.7329999775,-3.6699771644,9.4728042835,-8.7329999775,-3.6699771644,9.4728042835,0.0,0.0,0.0,131.51
2021-03-18 09:00:00,49.7082500235,10.1900548903,50.7419682222,-8.2417499765,-3.5799451097,8.9856802561,57.95,13.77,59.5635408618,130.84,82.3182500235,-21.9399451097,85.1918744855,-8.2417499765,-3.5799451097,8.9856802561,90.56,-18.36,92.4023982373,131.15,44.3582500235,-74.5199451097,86.7229875195,-8.2417499765,-3.5799451097,8.9856802561,52.6,-70.94,88.3133262877,131.1,80.5882500235,0.4000548903,80.5892429904,-8.2417499765,-3.5799451097,8.9856802561,88.83,3.98,88.9191166173,131.89,46.1982500235,11.6200548903,47.6372121443,-8.2417499765,-3.5799451097,8.9856802561,54.44,15.2,56.5221514099,131.1,-8.2417499765,-3.5799451097,8.9856802561,-8.2417499765,-3.5799451097,8.9856802561,0.0,0.0,0.0,131.15
2021-03-18 09:30:00,50.1526000253,11.0628011139,51.3582404078,-7.9073999747,-3.4971988861,8.6462346954,58.06,14.56,59.8578081791,130.48,82.6526000253,-22.3471988861,85.6203806871,-7.9073999747,-3.4971988861,8.6462346954,90.56,-18.85,92.5010059405,130.92,44.7926000253,-73.2171988861,85.8320175095,-7.9073999747,-3.4971988861,8.6462346954,52.7,-69.72,87.3966154951,130.73,80.9526000253,-0.06719888610000001,80.9526279163,-7.9073999747,-3.4971988861,8.6462346954,88.86,3.43,88.926174437,131.71,46.6126000253,12.4228011139,48.2396151378,-7.9073999747,-3.4971988861,8.6462346954,54.52,15.92,56.7968027269,130.73,-7.9073999747,-3.4971988861,8.6462346954,-7.9073999747,-3.4971988861,8.6462346954,0.0,0.0,0.0,130.92
2021-03-18 10:00:00,50.3314000309,11.2851069529,51.5810378725,-7.9285999691,-3.5148930471,8.672783325,58.26,14.8,60.1104616519,130.93,83.1814000309,-22.0148930471,86.0453416925,-7.9285999691,-3.5148930471,8.672783325,91.11,-18.5,92.9692535196,131.34,44.9614000309,-73.5448930471,86.19964493,-7.9285999691,-3.5148930471,8.672783325,52.89,-70.03,87.7584924665,131.16,81.4514000309,0.39510695290000003,81.4523583237,-7.9285999691,-3.5148930471,8.672783325,89.38,3.91,89.4654821705,132.14,46.7914000309,12.6851069529,48.4803780437,-7.9285999691,-3.5148930471,8.672783325,54.72,16.2,57.0676651003,131.16,-7.9285999691,-3.5148930471,8.672783325,-7.9285999691,-3.5148930471,8.672783325,0.0,0.0,0.0,131.34
2021-03-18 10:30:00,51.0398000532,11.3315761238,52.282557387,-8.1401999467,-3.5284238761999998,8.8720138764,59.18,14.86,61.0171451315,130.93,83.7898000532,-22.0684238762,86.6472499583,-8.1401999467,-3.5284238761999998,8.8720138764,91.93,-18.54,93.7808962423,131.34,45.5898000532,-73.4184238762,86.4216109162,-8.1401999467,-3.5284238761999998,8.8720138764,53.73,-69.89,88.1562533233,131.16,82.0498000532,0.3315761238,82.0504700261,-8.1401999467,-3.5284238761999998,8.8720138764,90.19,3.86,90.2725633845,132.14,47.4998000532,12.7515761238,49.1816398541,-8.1401999467,-3.5284238761999998,8.8720138764,55.64,16.28,57.9728212182,131.16,-8.1401999467,-3.5284238761999998,8.8720138764,-8.1401999467,-3.5284238761999998,8.8720138764,0.0,0.0,0.0,131.34
2021-03-18 11:00:00,50.6274166966,11.2933856397,51.8717252516,-7.0125833034,-3.3166143603,7.7573355865,57.64,14.61,59.4627757509,131.17,81.7774166966,-22.1466143603,84.7231869631,-7.0125833034,-3.3166143603,7.7573355865,88.79,-18.83,90.764712306,131.58,45.2874166966,-73.7066143603,86.5078904581,-7.0125833034,-3.3166143603,7.7573355865,52.3,-70.39,87.6928851162,131.4,80.1074166966,0.29338563970000003,80.107953943,-7.0125833034,-3.3166143603,7.7573355865,87.12,3.61,87.194761884,132.41,47.0674166966,12.683385639699999,48.7463843354,-7.0125833034,-3.3166143603,7.7573355865,54.08,16.0,56.3972197896,131.4,-7.0125833034,-3.3166143603,7.7573355865,-7.0125833034,-3.3166143603,7.7573355865,0.0,0.0,0.0,131.58
2021-03-18 11:30:00,50.5599833656,11.4321847431,51.8363459933,-6.2200166344,-3.1178152569,6.9576848813000005,56.78,14.55,58.614596305,131.52,80.2499833656,-21.9578152569,83.1997925541,-6.2200166344,-3.1178152569,6.9576848813000005,86.47,-18.84,88.4986242831,131.92,45.2899833656,-73.9478152569,86.7148313412,-6.2200166344,-3.1178152569,6.9576848813000005,51.51,-70.83,87.5795010262,131.75,78.6599833656,0.5421847431,78.6618519193,-6.2200166344,-3.1178152569,6.9576848813000005,84.88,3.66,84.9588724031,132.75,47.0999833656,12.7621847431,48.7983789942,-6.2200166344,-3.1178152569,6.9576848813000005,53.32,15.88,55.6344928978,131.75,-6.2200166344,-3.1178152569,6.9576848813000005,-6.2200166344,-3.1178152569,6.9576848813000005,0.0,0.0,0.0,131.92
2021-03-18 12:00:00,50.7581666935,11.4005034458,52.0227158547,-5.5618333065000005,-2.9694965542,6.304910746,56.32,14.37,58.1243434372,131.65,78.8681666935,-21.7694965542,81.8174718371,-5.5618333065000005,-2.9694965542,6.304910746,84.43,-18.8,86.4977739598,132.03,45.5181666935,-74.1494965542,87.0060419648,-5.5618333065000005,-2.9694965542,6.304910746,51.08,-71.18,87.611407933,131.86,77.3081666935,0.7505034458000001,77.3118095308,-5.5618333065000005,-2.9694965542,6.304910746,82.87,3.7199999999999998,82.9534526105,132.87,47.2781666935,12.7505034458,48.9673399729,-5.5618333065000005,-2.9694965542,6.304910746,52.84,15.72,55.128794654000004,131.86,-5.5618333065000005,-2.9694965542,6.304910746,-5.5618333065000005,-2.9694965542,6.304910746,0.0,0.0,0.0,132.03
2021-03-18 12:30:00,50.7313667051,11.1862359886,51.9500090795,-5.9386332949,-3.1037640114,6.7007996873,56.67,14.29,58.4439303949,131.65,80.3713667051,-22.2037640114,83.3820347696,-5.9386332949,-3.1037640114,6.7007996873,86.31,-19.1,88.3981114052,132.03,45.4513667051,-74.3037640114,87.1026755136,-5.9386332949,-3.1037640114,6.7007996873,51.39,-71.2,87.8087245096,131.86,78.7913667051,0.3262359886,78.792042093,-5.9386332949,-3.1037640114,6.7007996873,84.73,3.43,84.7993974035,132.87,47.2613667051,12.5362359886,48.8957461913,-5.9386332949,-3.1037640114,6.7007996873,53.2,15.64,55.4513264043,131.86,-5.9386332949,-3.1037640114,6.7007996873,-5.9386332949,-3.1037640114,6.7007996873,0.0,0.0,0.0,132.03
2021-03-18 13:00:00,50.6861833711,11.3777572222,51.9474979584,-5.6738166289,-3.0522427778,6.442699831,56.36,14.43,58.1779554471,131.65,79.9461833711,-22.0822427778,82.9398437526,-5.6738166289,-3.0522427778,6.442699831,85.62,-19.03,87.7093227656,132.03,45.4361833711,-74.2722427778,87.0678632251,-5.6738166289,-3.0522427778,6.442699831,51.11,-71.22,87.6613968632,131.86,78.36618337109999,0.4977572222,78.3677641535,-5.6738166289,-3.0522427778,6.442699831,84.04,3.55,84.1149457588,132.87,47.2061833711,12.7477572222,48.8971273457,-5.6738166289,-3.0522427778,6.442699831,52.88,15.8,55.1899845987,131.86,-5.6738166289,-3.0522427778,6.442699831,-5.6738166289,-3.0522427778,6.442699831,0.0,0.0,0.0,132.03
2021-03-18 13:30:00,50.1767667261,11.21168842,51.4141019207,-4.8532332739,-2.88831158,5.6476735913,55.03,14.1,56.8076658559,131.86,76.9967667261,-22.73831158,80.2840762529,-4.8532332739,-2.88831158,5.6476735913,81.85,-19.85,84.222591981,132.33,45.0267667261,-74.79831158,87.305195361,-4.8532332739,-2.88831158,5.6476735913,49.88,-71.91,87.5160699529,132.08,75.52676672609999,-0.08831158,75.5268183563,-4.8532332739,-2.88831158,5.6476735913,80.38,2.8,80.4287535649,133.16,46.8267667261,12.55168842,48.479799548,-4.8532332739,-2.88831158,5.6476735913,51.68,15.44,53.9371486084,132.08,-4.8532332739,-2.88831158,5.6476735913,-4.8532332739,-2.88831158,5.6476735913,0.0,0.0,0.0,132.33
2021-03-18 14:00:00,49.2196000856,11.264146571,50.4920788892,-2.7703999144,-2.315853429,3.6108576254,51.99,13.58,53.7343139902,132.42,71.4296000856,-23.385853429,75.160401203,-2.7703999144,-2.315853429,3.6108576254,74.2,-21.07,77.1335523621,132.98,44.2896000856,-75.415853429,87.4592455042,-2.7703999144,-2.315853429,3.6108576254,47.06,-73.1,86.938217143,132.65,70.1696000856,-0.575853429,70.1719629435,-2.7703999144,-2.315853429,3.6108576254,72.94,1.74,72.9607510926,133.84,45.9496000856,12.564146571,47.636367694,-2.7703999144,-2.315853429,3.6108576254,48.72,14.88,50.9416607503,132.65,-2.7703999144,-2.315853429,3.6108576254,-2.7703999144,-2.315853429,3.6108576254,0.0,0.0,0.0,132.98
2021-03-18 14:30:00,48.6077167914,10.3850753175,49.7047273508,-3.3722832086,-2.3049246825,4.084724205,51.98,12.69,53.5066023963,132.35,71.1077167914,-22.9649246825,74.7241269802,-3.3722832086,-2.3049246825,4.084724205,74.48,-20.66,77.2923411471,132.77,43.6677167914,-76.3149246825,87.9251796647,-3.3722832086,-2.3049246825,4.084724205,47.04,-74.01,87.6940231715,132.57,69.8177167914,-0.18492468250000002,69.817961694,-3.3722832086,-2.3049246825,4.084724205,73.19,2.12,73.2206972106,133.65,45.3477167914,11.6950753175,46.831508676,-3.3722832086,-2.3049246825,4.084724205,48.72,14.0,50.6916008822,132.57,-3.3722832086,-2.3049246825,4.084724205,-3.3722832086,-2.3049246825,4.084724205,0.0,0.0,0.0,132.77
2021-03-18 15:00:00,47.6072001489,10.1701032867,48.6813774135,-3.6827998511,-2.4698967133,4.4343437528,51.29,12.64,52.8245558429,132.8,71.5572001489,-23.2198967133,75.2302897543,-3.6827998511,-2.4698967133,4.4343437528,75.24,-20.75,78.0488315095,133.18,42.7172001489,-77.1198967133,88.1602952447,-3.6827998511,-2.4698967133,4.4343437528,46.4,-74.65,87.8952928205,133.03,70.2672001489,-0.2898967133,70.2677981501,-3.6827998511,-2.4698967133,4.4343437528,73.95,2.18,73.9821255439,134.05,44.3572001489,11.4901032867,45.8212142854,-3.6827998511,-2.4698967133,4.4343437528,48.04,13.96,50.0272245882,133.03,-3.6827998511,-2.4698967133,4.4343437528,-3.6827998511,-2.4698967133,4.4343437528,0.0,0.0,0.0,133.18
2021-03-18 15:30:00,47.702683474,9.3845787847,48.6170374415,-5.177316526,-2.7254212153,5.8508569638,52.88,12.11,54.248930865,132.9,72.482683474,-23.5654212153,76.2172452969,-5.177316526,-2.7254212153,5.8508569638,77.66,-20.84,80.4075941687,133.18,42.702683474,-77.9254212153,88.8588231267,-5.177316526,-2.7254212153,5.8508569638,47.88,-75.2,89.1489450302,133.13,71.112683474,-0.6254212153,71.1154336454,-5.177316526,-2.7254212153,5.8508569638,76.29,2.1,76.3188973977,134.05,44.462683474,10.7545787847,45.7448487433,-5.177316526,-2.7254212153,5.8508569638,49.64,13.48,51.4377293434,133.13,-5.177316526,-2.7254212153,5.8508569638,-5.177316526,-2.7254212153,5.8508569638,0.0,0.0,0.0,133.18
2021-03-18 16:00:00,48.3033668051,9.4709358692,49.2231030203,-4.8966331949,-2.7290641308,5.6057834131,53.2,12.2,54.5809490573,132.69,72.8933668051,-23.3590641308,76.5446849967,-4.8966331949,-2.7290641308,5.6057834131,77.79,-20.63,80.4790718137,133.02,43.2833668051,-77.5590641308,88.819244935,-4.8966331949,-2.7290641308,5.6057834131,48.18,-74.83,88.9991084225,132.91,71.5333668051,-0.47906413080000004,71.5349709507,-4.8966331949,-2.7290641308,5.6057834131,76.43,2.25,76.4631113675,133.87,45.0633668051,10.8309358692,46.346695671,-4.8966331949,-2.7290641308,5.6057834131,49.96,13.56,51.767511047,132.91,-4.8966331949,-2.7290641308,5.6057834131,-4.8966331949,-2.7290641308,5.6057834131,0.0,0.0,0.0,133.02
2021-03-18 16:30:00,49.3798834426,9.523449749000001,50.2898497108,-7.0901165574,-3.136550251,7.7529155982999995,56.47,12.66,57.8717245293,132.5,78.1998834426,-23.356550251,81.6134193014,-7.0901165574,-3.136550251,7.7529155982999995,85.29,-20.22,87.6540501061,132.84,44.1098834426,-77.326550251,89.0229026208,-7.0901165574,-3.136550251,7.7529155982999995,51.2,-74.19,90.1420883938,132.72,76.6198834426,-0.466550251,76.6213038776,-7.0901165574,-3.136550251,7.7529155982999995,83.71,2.67,83.7525701098,133.67,45.9498834426,10.943449749,47.2350598687,-7.0901165574,-3.136550251,7.7529155982999995,53.04,14.08,54.8770261585,132.72,-7.0901165574,-3.136550251,7.7529155982999995,-7.0901165574,-3.136550251,7.7529155982999995,0.0,0.0,0.0,132.84
2021-03-18 17:00:00,51.5990000709,10.0420244698,52.567091072,-8.4909999291,-3.5679755302,9.2101861642,60.09,13.61,61.6120134389,131.75,83.0990000709,-23.5579755302,86.3737345717,-8.4909999291,-3.5679755302,9.2101861642,91.59,-19.99,93.7460836515,132.16,46.0690000709,-75.7179755302,88.6316229454,-8.4909999291,-3.5679755302,9.2101861642,54.56,-72.15,90.4567084301,131.97,81.3590000709,-0.8479755302,81.3634190226,-8.4909999291,-3.5679755302,9.2101861642,89.85,2.7199999999999998,89.891161412,132.97,48.0690000709,11.5520244698,49.4376176324,-8.4909999291,-3.5679755302,9.2101861642,56.56,15.12,58.5461185733,131.97,-8.4909999291,-3.5679755302,9.2101861642,-8.4909999291,-3.5679755302,9.2101861642,0.0,0.0,0.0,132.16
2021-03-18 17:30:00,52.0967167308,9.944274160700001,53.0373121746,-9.7132832692,-3.9057258393,10.4691244238,61.81,13.85,63.3427075519,131.17,86.0067167308,-23.7157258393,89.2165398056,-9.7132832692,-3.9057258393,10.4691244238,95.72,-19.81,97.7484245397,131.61,46.4467167308,-75.0557258393,88.2647125205,-9.7132832692,-3.9057258393,10.4691244238,56.16,-71.15,90.6436324294,131.4,84.1567167308,-1.1657258393,84.1647900706,-9.7132832692,-3.9057258393,10.4691244238,93.87,2.74,93.9099808327,132.36,48.4467167308,11.4542741607,49.7823739745,-9.7132832692,-3.9057258393,10.4691244238,58.16,15.36,60.1540954549,131.4,-9.7132832692,-3.9057258393,10.4691244238,-9.7132832692,-3.9057258393,10.4691244238,0.0,0.0,0.0,131.61
2021-03-18 18:00:00,52.7182167069,10.1481892263,53.686088676,-10.6517832931,-4.1118107737,11.4178577308,63.37,14.26,64.9546341688,130.44,89.4682167069,-22.8018107737,92.3281342564,-10.6517832931,-4.1118107737,11.4178577308,100.12,-18.69,101.8495483544,130.82,46.958216706900004,-73.9118107737,87.5672877742,-10.6517832931,-4.1118107737,11.4178577308,57.61,-69.8,90.5038789224,130.67,87.4882167069,-0.4718107737,87.4894888999,-10.6517832931,-4.1118107737,11.4178577308,98.14,3.64,98.2074803668,131.57,48.9882167069,11.6481892263,50.3540036976,-10.6517832931,-4.1118107737,11.4178577308,59.64,15.76,61.6871720863,130.67,-10.6517832931,-4.1118107737,11.4178577308,-10.6517832931,-4.1118107737,11.4178577308,0.0,0.0,0.0,130.82
2021-03-18 18:30:00,54.7022667341,10.6977488417,55.7384949216,-10.827733265900001,-4.2122511583,11.6182127497,65.53,14.91,67.2048286956,130.03,91.0622667341,-21.8322511583,93.6428513737,-10.827733265900001,-4.2122511583,11.6182127497,101.89,-17.62,103.4023041329,130.35,48.7822667341,-73.0222511583,87.8177585227,-10.827733265900001,-4.2122511583,11.6182127497,59.61,-68.81,91.0393771947,130.25,89.0322667341,0.3677488417,89.0330262264,-10.827733265900001,-4.2122511583,11.6182127497,99.86,4.58,99.9649738658,131.11,50.9322667341,12.2277488417,52.3795154274,-10.827733265900001,-4.2122511583,11.6182127497,61.76,16.44,63.9106501297,130.25,-10.827733265900001,-4.2122511583,11.6182127497,-10.827733265900001,-4.2122511583,11.6182127497,0.0,0.0,0.0,130.35
2021-03-18 19:00:00,55.9459667147,11.0206471677,57.0211000915,-10.724033285299999,-4.1893528323,11.5132778589,66.67,15.21,68.3829876504,130.38,92.1459667147,-21.5093528323,94.6231020473,-10.724033285299999,-4.1893528323,11.5132778589,102.87,-17.32,104.3178762245,130.67,49.9359667147,-73.1693528323,88.5852976833,-10.724033285299999,-4.1893528323,11.5132778589,60.66,-68.98,91.8579120163,130.61,90.0959667147,0.8106471677,90.0996135791,-10.724033285299999,-4.1893528323,11.5132778589,100.82,5.0,100.943907196,131.48,52.1159667147,12.6106471677,53.6199814304,-10.724033285299999,-4.1893528323,11.5132778589,62.84,16.8,65.0469491983,130.61,-10.724033285299999,-4.1893528323,11.5132778589,-10.724033285299999,-4.1893528323,11.5132778589,0.0,0.0,0.0,130.67
2021-03-18 19:30:00,55.1217667114,10.530302947,56.1185926904,-10.1782332886,-4.019697053,10.9432352289,65.3,14.55,66.9013639622,130.84,89.6317667114,-22.539697053,92.4223541523,-10.1782332886,-4.019697053,10.9432352289,99.81,-18.52,101.5136764185,131.22,49.2117667114,-74.209697053,89.0442424841,-10.1782332886,-4.019697053,10.9432352289,59.39,-70.19,91.9445930982,131.07,87.6817667114,-0.049697053000000005,87.6817807953,-10.1782332886,-4.019697053,10.9432352289,97.86,3.9699999999999998,97.9404946894,132.03,51.3817667114,12.100302947,52.787340166,-10.1782332886,-4.019697053,10.9432352289,61.56,16.12,63.6355875277,131.07,-10.1782332886,-4.019697053,10.9432352289,-10.1782332886,-4.019697053,10.9432352289,0.0,0.0,0.0,131.22
2021-03-18 20:00:00,61.4758833599,6.5248266318,61.8211743455,-9.4841166401,-3.8151733682,10.2227205905,70.96,10.34,71.7093940847,131.74,72.9558833599,-20.3951733682,75.7530462328,-9.4841166401,-3.8151733682,10.2227205905,82.44,-16.58,84.0907248155,131.64,55.1658833599,-78.9051733682,96.2772095106,-9.4841166401,-3.8151733682,10.2227205905,64.65,-75.09,99.0864804098,131.98,71.4958833599,1.9648266318,71.5228766278,-9.4841166401,-3.8151733682,10.2227205905,80.98,5.78,81.1860135738,132.46,57.6358833599,8.4248266318,58.2483712601,-9.4841166401,-3.8151733682,10.2227205905,67.12,12.24,68.2269155099,131.98,-9.4841166401,-3.8151733682,10.2227205905,-9.4841166401,-3.8151733682,10.2227205905,0.0,0.0,0.0,131.64
2021-03-18 20:30:00,59.2213500453,4.4646665682,59.3894060313,-8.9286499547,-3.6153334318,9.6328306243,68.15,8.08,68.6273189044,131.47,67.1513500453,-21.4453334318,70.4925963411,-8.9286499547,-3.6153334318,9.6328306243,76.08,-17.83,78.1413802028,131.31,53.1513500453,-80.5653334318,96.5185938699,-8.9286499547,-3.6153334318,9.6328306243,62.08,-76.95,98.8697572567,131.71,65.8213500453,0.7846665682,65.8260269453,-8.9286499547,-3.6153334318,9.6328306243,74.75,4.4,74.879386349,132.14,55.5913500453,6.3446665682,55.952238505,-8.9286499547,-3.6153334318,9.6328306243,64.52,9.96,65.2842400584,131.71,-8.9286499547,-3.6153334318,9.6328306243,-8.9286499547,-3.6153334318,9.6328306243,0.0,0.0,0.0,131.31
2021-03-18 21:00:00,56.467550071,3.5865881705,56.5813381401,-8.262449929,-3.4134118295,8.9397684057,64.73,7.0,65.1073951253,132.63,63.827550071,-22.1834118295,67.572626917,-8.262449929,-3.4134118295,8.9397684057,72.09,-18.77,74.4934963604,132.42,50.657550071,-82.9534118295,97.1980242255,-8.262449929,-3.4134118295,8.9397684057,58.92,-79.54,98.9857464487,132.88,62.617550071,0.4065881705,62.6188700859,-8.262449929,-3.4134118295,8.9397684057,70.88,3.8200000000000003,70.9828627205,133.28,52.977550071,5.4665881705,53.258843376,-8.262449929,-3.4134118295,8.9397684057,61.24,8.88,61.8804654152,132.88,-8.262449929,-3.4134118295,8.9397684057,-8.262449929,-3.4134118295,8.9397684057,0.0,0.0,0.0,132.42
2021-03-18 21:30:00,53.4260667664,2.7944185115,53.4990970479,-7.4939332336,-3.1755814884999998,8.139001972,60.92,5.97,61.2118232043,134.1,60.0960667664,-23.5255814885,64.5367354703,-7.4939332336,-3.1755814884999998,8.139001972,67.59,-20.35,70.5870427203,133.89,47.8660667664,-85.6055814885,98.0789270418,-7.4939332336,-3.1755814884999998,8.139001972,55.36,-82.43,99.2946851548,134.35,59.0260667664,-0.47558148850000004,59.0279826494,-7.4939332336,-3.1755814884999998,8.139001972,66.52,2.7,66.574773,134.78,50.1460667664,4.6244185115,50.3588448905,-7.4939332336,-3.1755814884999998,8.139001972,57.64,7.8,58.1653642643,134.35,-7.4939332336,-3.1755814884999998,8.139001972,-7.4939332336,-3.1755814884999998,8.139001972,0.0,0.0,0.0,133.89
2021-03-18 22:00:00,50.5002167922,1.2543705343,50.5157929909,-6.9597832078,-2.9856294656999998,7.5731476683,57.46,4.24,57.6162234097,134.66,56.5902167922,-25.1656294657,61.9335251943,-6.9597832078,-2.9856294656999998,7.5731476683,63.55,-22.18,67.309396818,134.45,45.2002167922,-87.7156294657,98.6767006473,-6.9597832078,-2.9856294656999998,7.5731476683,52.16,-84.73,99.4979321393,134.92,55.6202167922,-1.9556294657,55.6545865371,-6.9597832078,-2.9856294656999998,7.5731476683,62.58,1.03,62.5884757763,135.35,47.4002167922,3.0543705343,47.4985234645,-6.9597832078,-2.9856294656999998,7.5731476683,54.36,6.04,54.6945262343,134.92,-6.9597832078,-2.9856294656999998,7.5731476683,-6.9597832078,-2.9856294656999998,7.5731476683,0.0,0.0,0.0,134.45
2021-03-18 22:30:00,47.1126167264,0.3294146357,47.1137683572,-6.2873832736,-2.7805853643000003,6.8747976986,53.4,3.11,53.49048607,134.41,52.8926167264,-26.0305853643,58.9509989617,-6.2873832736,-2.7805853643000003,6.8747976986,59.18,-23.25,63.5832910441,134.21,42.1226167264,-88.3305853643,97.8601407657,-6.2873832736,-2.7805853643000003,6.8747976986,48.41,-85.55,98.2971545875,134.66,52.0626167264,-2.8705853643,52.1416946477,-6.2873832736,-2.7805853643000003,6.8747976986,58.35,-0.09,58.3500694087,135.12,44.1126167264,2.0194146357,44.1588155403,-6.2873832736,-2.7805853643000003,6.8747976986,50.4,4.8,50.6280554633,134.66,-6.2873832736,-2.7805853643000003,6.8747976986,-6.2873832736,-2.7805853643000003,6.8747976986,0.0,0.0,0.0,134.21
2021-03-18 23:00:00,44.4409333692,0.2153874835,44.4414553148,-5.6290666308,-2.5646125165,6.1857601387,50.07,2.7800000000000002,50.1471165672,135.29,49.6509333692,-26.4646125165,56.2635841383,-5.6290666308,-2.5646125165,6.1857601387,55.28,-23.9,60.2253136148,135.08,39.7009333692,-89.5846125165,97.9875854898,-5.6290666308,-2.5646125165,6.1857601387,45.33,-87.02,98.1187510112,135.54,48.9109333692,-3.0546125165,49.0062247135,-5.6290666308,-2.5646125165,6.1857601387,54.54,-0.49,54.5422010924,136.03,41.6109333692,1.8753874835,41.6531733974,-5.6290666308,-2.5646125165,6.1857601387,47.24,4.44,47.4481949077,135.54,-5.6290666308,-2.5646125165,6.1857601387,-5.6290666308,-2.5646125165,6.1857601387,0.0,0.0,0.0,135.08
2021-03-18 23:30:00,42.7793333752,-0.2102009181,42.7798497947,-5.0306666248,-2.3502009181,5.5525715705,47.81,2.14,47.8578697813,136.85,47.2293333752,-27.0402009181,54.4222601217,-5.0306666248,-2.3502009181,5.5525715705,52.26,-24.69,57.7988209222,136.6,38.1793333752,-91.9902009181,99.5984867452,-5.0306666248,-2.3502009181,5.5525715705,43.21,-89.64,99.5109727618,137.12,46.5893333752,-3.1502009181,46.6957144733,-5.0306666248,-2.3502009181,5.5525715705,51.62,-0.8,51.6261987754,137.59,40.0893333752,1.4097990819000001,40.1141145225,-5.0306666248,-2.3502009181,5.5525715705,45.12,3.76,45.2763956163,137.12,-5.0306666248,-2.3502009181,5.5525715705,-5.0306666248,-2.3502009181,5.5525715705,0.0,0.0,0.0,136.6
2021-03-19 00:00:00,41.0623335099,-0.7517301129,41.0692139131,-4.6076664901,-2.2617301129,5.1328367973,45.67,1.51,45.694955958,136.0,45.5423335099,-27.5117301129,53.2071370714,-4.6076664901,-2.2617301129,5.1328367973,50.15,-25.25,56.1478850893,135.77,36.6423335099,-91.4617301129,98.5287200785,-4.6076664901,-2.2617301129,5.1328367973,41.25,-89.2,98.2761542797,136.27,44.9523335099,-3.8917301129,45.1204815052,-4.6076664901,-2.2617301129,5.1328367973,49.56,-1.63,49.5867976381,136.76,38.3923335099,0.8182698871,38.401052563,-4.6076664901,-2.2617301129,5.1328367973,43.0,3.08,43.1101658545,136.27,-4.6076664901,-2.2617301129,5.1328367973,-4.6076664901,-2.2617301129,5.1328367973,0.0,0.0,0.0,135.77
2021-03-19 00:30:00,43.1308836395,-0.2853330125,43.1318274416,-4.5591163605,-2.3153330125,5.1133461596,47.69,2.03,47.7331855212,135.58,47.8108836395,-27.3153330125,55.0636723437,-4.5591163605,-2.3153330125,5.1133461596,52.37,-25.0,58.0311717959,135.39,38.5608836395,-90.4153330125,98.2948329813,-4.5591163605,-2.3153330125,5.1133461596,43.12,-88.1,98.0864129225,135.83,47.1508836395,-3.8353330125,47.3066127228,-4.5591163605,-2.3153330125,5.1133461596,51.71,-1.52,51.7323351493,136.33,40.4008836395,1.2846669875,40.4213033946,-4.5591163605,-2.3153330125,5.1133461596,44.96,3.6,45.103897836,135.83,-4.5591163605,-2.3153330125,5.1133461596,-4.5591163605,-2.3153330125,5.1133461596,0.0,0.0,0.0,135.39
2021-03-19 01:00:00,42.8233170349,-0.38539712190000003,42.8250512296,-5.0866829651,-2.4953971219,5.6658053605,47.91,2.11,47.9564406519,135.27,48.2733170349,-27.3753971219,55.4952746198,-5.0866829651,-2.4953971219,5.6658053605,53.36,-24.88,58.8753259014,135.07,38.2233170349,-90.1153971219,97.8867037119,-5.0866829651,-2.4953971219,5.6658053605,43.31,-87.62,97.7395544291,135.51,47.6033170349,-3.9753971219,47.7690231741,-5.0866829651,-2.4953971219,5.6658053605,52.69,-1.48,52.7107816296,136.0,40.0333170349,1.2246028781,40.0520427073,-5.0866829651,-2.4953971219,5.6658053605,45.12,3.7199999999999998,45.2730913457,135.51,-5.0866829651,-2.4953971219,5.6658053605,-5.0866829651,-2.4953971219,5.6658053605,0.0,0.0,0.0,135.07
2021-03-19 01:30:00,41.6516338184,-0.6542442024,41.6567717811,-5.0183661816,-2.5042442024,5.6084969607,46.67,1.85,46.7066526311,135.51,47.0616338184,-27.6542442024,54.5852965556,-5.0183661816,-2.5042442024,5.6084969607,52.08,-25.15,57.8346686685,135.3,37.1616338184,-90.6242442024,97.9476424693,-5.0183661816,-2.5042442024,5.6084969607,42.18,-88.12,97.6948657812,135.75,46.4216338184,-4.2042442024,46.6116268294,-5.0183661816,-2.5042442024,5.6084969607,51.44,-1.7000000000000002,51.4680833138,136.24,38.9416338184,0.9357557976,38.9528751617,-5.0183661816,-2.5042442024,5.6084969607,43.96,3.44,44.0943896658,135.75,-5.0183661816,-2.5042442024,5.6084969607,-5.0183661816,-2.5042442024,5.6084969607,0.0,0.0,0.0,135.3
2021-03-19 02:00:00,40.2027672018,-0.8534675582,40.2118253448,-4.7472327982,-2.4334675582,5.3346024779,44.95,1.58,44.9777600598,135.91,45.3227672018,-28.0434675582,53.2971790953,-4.7472327982,-2.4334675582,5.3346024779,50.07,-25.61,56.239461235,135.71,35.8427672018,-91.3134675582,98.0961432381,-4.7472327982,-2.4334675582,5.3346024779,40.59,-88.88,97.7097871249,136.16,44.722767201799996,-4.4834675582,44.9469396904,-4.7472327982,-2.4334675582,5.3346024779,49.47,-2.05,49.5124570184,136.65,37.5327672018,0.6865324418000001,37.5390455475,-4.7472327982,-2.4334675582,5.3346024779,42.28,3.12,42.3949619648,136.16,-4.7472327982,-2.4334675582,5.3346024779,-4.7472327982,-2.4334675582,5.3346024779,0.0,0.0,0.0,135.71
2021-03-19 02:30:00,39.7839341711,-0.8172625761000001,39.7923276053,-4.2860658289,-2.3772625761,4.9011975726,44.07,1.56,44.0976019756,136.26,44.3439341711,-28.0972625761,52.4961013985,-4.2860658289,-2.3772625761,4.9011975726,48.63,-25.72,55.0126830831,136.05,35.4639341711,-91.6772625761,98.2975640611,-4.2860658289,-2.3772625761,4.9011975726,39.75,-89.3,97.7473912695,136.49,43.8039341711,-4.4472625761,44.0291130196,-4.2860658289,-2.3772625761,4.9011975726,48.09,-2.07,48.1345302252,137.01,37.1939341711,0.6627374239,37.1998381719,-4.2860658289,-2.3772625761,4.9011975726,41.48,3.04,41.5912490796,136.49,-4.2860658289,-2.3772625761,4.9011975726,-4.2860658289,-2.3772625761,4.9011975726,0.0,0.0,0.0,136.05
2021-03-19 03:00:00,38.9870011989,-0.9760375861,38.9992168108,-3.9329988011,-2.3460375861,4.5795602327000005,42.92,1.37,42.9418595312,136.51,43.2070011989,-28.0660375861,51.5223002047,-3.9329988011,-2.3460375861,4.5795602327000005,47.14,-25.72,53.7000744878,136.26,34.7570011989,-92.2160375861,98.5487022767,-3.9329988011,-2.3460375861,4.5795602327000005,38.69,-89.87,97.8444326469,136.74,42.7070011989,-4.3360375861,42.9265555729,-3.9329988011,-2.3460375861,4.5795602327000005,46.64,-1.99,46.682434598,137.22,36.3870011989,0.5339624139,36.3909188138,-3.9329988011,-2.3460375861,4.5795602327000005,40.32,2.88,40.4227262811,136.74,-3.9329988011,-2.3460375861,4.5795602327000005,-3.9329988011,-2.3460375861,4.5795602327000005,0.0,0.0,0.0,136.26
2021-03-19 03:30:00,38.1455012051,-1.218383441,38.1649540862,-3.8344987949,-2.278383441,4.4603152481,41.98,1.06,41.9933804307,136.51,42.1855012051,-28.198383441,50.7421456051,-3.8344987949,-2.278383441,4.4603152481,46.02,-25.92,52.817485741,136.26,33.9955012051,-92.528383441,98.5758380354,-3.8344987949,-2.278383441,4.4603152481,37.83,-90.25,97.8579143452,136.74,41.7055012051,-4.478383441,41.9452589575,-3.8344987949,-2.278383441,4.4603152481,45.54,-2.2,45.5931091285,137.22,35.6055012051,0.28161655900000004,35.6066148904,-3.8344987949,-2.278383441,4.4603152481,39.44,2.56,39.5229958379,136.74,-3.8344987949,-2.278383441,4.4603152481,-3.8344987949,-2.278383441,4.4603152481,0.0,0.0,0.0,136.26
2021-03-19 04:00:00,37.5176510044,-1.2312497124,37.5378490692,-3.7123489956,-2.2112497124,4.3210138111,41.23,0.98,41.2416452145,136.67,41.3376510044,-28.2612497124,50.0749400984,-3.7123489956,-2.2112497124,4.3210138111,45.05,-26.05,52.0394561847,136.41,33.4076510044,-92.6712497124,98.5090435893,-3.7123489956,-2.2112497124,4.3210138111,37.12,-90.46,97.7798854571,136.92,40.8676510044,-4.5012497124,41.1147923209,-3.7123489956,-2.2112497124,4.3210138111,44.58,-2.29,44.6387779851,137.39,35.0076510044,0.22875028760000002,35.0083983572,-3.7123489956,-2.2112497124,4.3210138111,38.72,2.44,38.7968039921,136.92,-3.7123489956,-2.2112497124,4.3210138111,-3.7123489956,-2.2112497124,4.3210138111,0.0,0.0,0.0,136.41
2021-03-19 04:30:00,37.5947506231,-1.1160455473,37.6113125546,-4.1152493769,-2.2060455473,4.6692520162,41.71,1.09,41.724239957099996,136.67,41.5447506231,-28.0960455473,50.1533057708,-4.1152493769,-2.2060455473,4.6692520162,45.66,-25.89,52.4893103403,136.41,33.4547506231,-92.6160455473,98.4731041051,-4.1152493769,-2.2060455473,4.6692520162,37.57,-90.41,97.9054288587,136.92,41.0747506231,-4.3160455473,41.300888464,-4.1152493769,-2.2060455473,4.6692520162,45.19,-2.11,45.2392329732,137.39,35.0447506231,0.35395445270000003,35.04653806,-4.1152493769,-2.2060455473,4.6692520162,39.16,2.56,39.2435880113,136.92,-4.1152493769,-2.2060455473,4.6692520162,-4.1152493769,-2.2060455473,4.6692520162,0.0,0.0,0.0,136.41
2021-03-19 05:00:00,37.3658338483,-1.0973826239,37.3819446766,-4.2341661517,-2.2273826239,4.7842863996,41.6,1.13,41.6153445258,136.67,41.5458338483,-27.9673826239,50.0822403751,-4.2341661517,-2.2273826239,4.7842863996,45.78,-25.74,52.520053313,136.33,33.2258338483,-92.4673826239,98.2556506478,-4.2341661517,-2.2273826239,4.7842863996,37.46,-90.24,97.7062393095,136.84,41.0658338483,-4.2373826239,41.2838724099,-4.2341661517,-2.2273826239,4.7842863996,45.3,-2.01,45.3445707886,137.29,34.8458338483,0.3726173761,34.8478260483,-4.2341661517,-2.2273826239,4.7842863996,39.08,2.6,39.1663937579,136.84,-4.2341661517,-2.2273826239,4.7842863996,-4.2341661517,-2.2273826239,4.7842863996,0.0,0.0,0.0,136.33
2021-03-19 05:30:00,38.7650839177,-1.0047005096,38.7781014783,-4.5049160823,-2.3247005096,5.0693689319,43.27,1.32,43.2901293599,136.52,43.1350839177,-27.7447005096,51.2874630973,-4.5049160823,-2.3247005096,5.0693689319,47.64,-25.42,53.9976480969,136.24,34.5150839177,-92.1947005096,98.4436580989,-4.5049160823,-2.3247005096,5.0693689319,39.02,-89.87,97.975391298,136.75,42.5850839177,-4.0547005096,42.7776807284,-4.5049160823,-2.3247005096,5.0693689319,47.09,-1.73,47.1217677937,137.17,36.1750839177,0.4752994904,36.1782062306,-4.5049160823,-2.3247005096,5.0693689319,40.68,2.8,40.7762479883,136.75,-4.5049160823,-2.3247005096,5.0693689319,-4.5049160823,-2.3247005096,5.0693689319,0.0,0.0,0.0,136.24
