Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-19 06:00:00,40.2528673707,-0.6428350553000001,40.2580000555,-4.8271326293,-2.4428350553,5.4100510652,45.08,1.8,45.1159218015,136.19,44.8228673707,-27.2228350553,52.4420841288,-4.8271326293,-2.4428350553,5.4100510652,49.65,-24.78,55.4902775268,135.91,35.8728673707,-91.4928350553,98.2741139866,-4.8271326293,-2.4428350553,5.4100510652,40.7,-89.05,97.9101246041,136.42,44.2228673707,-3.6228350553,44.3710145514,-4.8271326293,-2.4428350553,5.4100510652,49.05,-1.18,49.0641916269,136.85,37.5728673707,0.8771649447000001,37.5831049914,-4.8271326293,-2.4428350553,5.4100510652,42.4,3.32,42.5297825059,136.42,-4.8271326293,-2.4428350553,5.4100510652,-4.8271326293,-2.4428350553,5.4100510652,0.0,0.0,0.0,135.91
2021-03-19 06:30:00,43.6238837057,0.4018245998,43.6257342927,-5.4361162943,-2.6681754002,6.0556189057,49.06,3.07,49.1559609813,134.87,49.1738837057,-25.8181754002,55.5396166686,-5.4361162943,-2.6681754002,6.0556189057,54.61,-23.15,59.3142023465,134.59,38.9438837057,-88.8681754002,97.0266905394,-5.4361162943,-2.6681754002,6.0556189057,44.38,-86.2,96.9537229816,135.11,48.4138837057,-2.6281754002,48.4851672308,-5.4361162943,-2.6681754002,6.0556189057,53.85,0.04,53.8500148561,135.48,40.7638837057,2.0118245998,40.8134984165,-5.4361162943,-2.6681754002,6.0556189057,46.2,4.68,46.4364339716,135.11,-5.4361162943,-2.6681754002,6.0556189057,-5.4361162943,-2.6681754002,6.0556189057,0.0,0.0,0.0,134.59
2021-03-19 07:00:00,46.7065006047,1.6752992808,46.7365363118,-6.3234993953,-2.9747007192,6.9882393327,53.03,4.65,53.2334800666,134.58,53.2865006047,-24.4447007192,58.6258862615,-6.3234993953,-2.9747007192,6.9882393327,59.61,-21.47,63.3586063609,134.27,41.7265006047,-87.3447007192,96.7997809731,-6.3234993953,-2.9747007192,6.9882393327,48.05,-84.37,97.0932510528,134.82,52.4065006047,-1.3247007192,52.4232404343,-6.3234993953,-2.9747007192,6.9882393327,58.73,1.65,58.7531735313,135.15,43.7165006047,3.3052992808,43.8412753973,-6.3234993953,-2.9747007192,6.9882393327,50.04,6.28,50.432529185,134.82,-6.3234993953,-2.9747007192,6.9882393327,-6.3234993953,-2.9747007192,6.9882393327,0.0,0.0,0.0,134.27
2021-03-19 07:30:00,51.0207172166,3.1642022998,51.1187417831,-7.5592827834000005,-3.2957977002,8.2465167605,58.58,6.46,58.9351168659,133.12,58.6507172166,-21.7357977002,62.5487932073,-7.5592827834000005,-3.2957977002,8.2465167605,66.21,-18.44,68.7298894223,132.8,45.6507172166,-84.1057977002,95.6962548336,-7.5592827834000005,-3.2957977002,8.2465167605,53.21,-80.81,96.755155935,133.37,57.5307172166,0.8942022998,57.5376661084,-7.5592827834000005,-3.2957977002,8.2465167605,65.09,4.19,65.2247207736,133.61,47.7207172166,4.8642022998000005,47.9679821931,-7.5592827834000005,-3.2957977002,8.2465167605,55.28,8.16,55.8790121602,133.37,-7.5592827834000005,-3.2957977002,8.2465167605,-7.5592827834000005,-3.2957977002,8.2465167605,0.0,0.0,0.0,132.8
2021-03-19 08:00:00,53.8972838638,4.7105273296,54.1027381527,-7.6727161362,-3.3894726704,8.3880330167,61.57,8.1,62.1005225421,132.59,61.5772838638,-20.2494726704,64.8213161813,-7.6727161362,-3.3894726704,8.3880330167,69.25,-16.86,71.2728707153,132.29,48.2872838638,-81.8894726704,95.0660166263,-7.6727161362,-3.3894726704,8.3880330167,55.96,-78.5,96.4042094517,132.82,60.3772838638,2.1905273296,60.4170076779,-7.6727161362,-3.3894726704,8.3880330167,68.05,5.58,68.278392629,133.06,50.4872838638,6.4505273296,50.8976928237,-7.6727161362,-3.3894726704,8.3880330167,58.16,9.84,58.9865340565,132.82,-7.6727161362,-3.3894726704,8.3880330167,-7.6727161362,-3.3894726704,8.3880330167,0.0,0.0,0.0,132.29
2021-03-19 08:30:00,56.0250004322,5.7494544419,56.3192409378,-7.6749995678000005,-3.4805455581,8.4273255394,63.7,9.23,64.3652305208,132.24,63.8350004322,-19.5005455581,66.7471239623,-7.6749995678000005,-3.4805455581,8.4273255394,71.51,-16.02,73.2824706188,131.98,50.2650004322,-80.2605455581,94.7012430844,-7.6749995678000005,-3.4805455581,8.4273255394,57.94,-76.78,96.1884192614,132.48,62.5850004322,2.7894544419000002,62.6471334953,-7.6749995678000005,-3.4805455581,8.4273255394,70.26,6.27,70.5392124991,132.74,52.4850004322,7.4794544419,53.0152573239,-7.6749995678000005,-3.4805455581,8.4273255394,60.16,10.96,61.1502019621,132.48,-7.6749995678000005,-3.4805455581,8.4273255394,-7.6749995678000005,-3.4805455581,8.4273255394,0.0,0.0,0.0,131.98
2021-03-19 09:00:00,56.9342672124,6.4823127521,57.3021043385,-7.4757327876,-3.4076872479,8.2157722152,64.41,9.89,65.1648693699,132.11,64.2642672124,-19.1276872479,67.0504620401,-7.4757327876,-3.4076872479,8.2157722152,71.74,-15.72,73.4421268755,131.87,51.1142672124,-79.4076872479,94.4364818633,-7.4757327876,-3.4076872479,8.2157722152,58.59,-76.0,95.9624306695,132.36,62.9842672124,3.1323127521,63.0621066842,-7.4757327876,-3.4076872479,8.2157722152,70.46,6.54,70.762865968,132.67,53.3242672124,8.1923127521,53.9498977011,-7.4757327876,-3.4076872479,8.2157722152,60.8,11.6,61.8966881182,132.36,-7.4757327876,-3.4076872479,8.2157722152,-7.4757327876,-3.4076872479,8.2157722152,0.0,0.0,0.0,131.87
2021-03-19 09:30:00,57.7976006275,6.9836818833,58.2179907842,-6.5123993725,-3.2963181167,7.2991135567,64.31,10.28,65.1264500798,132.11,65.0976006275,-18.4963181167,67.6743037743,-6.5123993725,-3.2963181167,7.2991135567,71.61,-15.2,73.2054103192,131.87,51.9976006275,-78.8563181167,94.4567063683,-6.5123993725,-3.2963181167,7.2991135567,58.51,-75.56,95.5653373352,132.36,63.8276006275,3.7236818833000003,63.9361275699,-6.5123993725,-3.2963181167,7.2991135567,70.34,7.02,70.6894334395,132.67,54.2076006275,8.7036818833,54.9018947225,-6.5123993725,-3.2963181167,7.2991135567,60.72,12.0,61.8944133182,132.36,-6.5123993725,-3.2963181167,7.2991135567,-6.5123993725,-3.2963181167,7.2991135567,0.0,0.0,0.0,131.87
2021-03-19 10:00:00,58.004133883,7.1303352113,58.4407497192,-6.695866117,-3.2796647887,7.4559254411,64.7,10.41,65.5321150277,132.11,64.934133883,-18.5296647887,67.5262187622,-6.695866117,-3.2796647887,7.4559254411,71.63,-15.25,73.23536987,131.87,52.154133883,-78.6696647887,94.3873394002,-6.695866117,-3.2796647887,7.4559254411,58.85,-75.39,95.639817022,132.36,63.674133883,3.6803352113,63.7804060274,-6.695866117,-3.2796647887,7.4559254411,70.37,6.96,70.7133544672,132.67,54.384133883,8.8403352113,55.0979631643,-6.695866117,-3.2796647887,7.4559254411,61.08,12.12,62.2708663823,132.36,-6.695866117,-3.2796647887,7.4559254411,-6.695866117,-3.2796647887,7.4559254411,0.0,0.0,0.0,131.87
2021-03-19 10:30:00,58.02733387,7.2019285154,58.4725512562,-6.38266613,-3.1880714846,7.1345796455,64.41,10.39,65.2426256369,132.11,64.90733387,-18.7880714846,67.5718404383,-6.38266613,-3.1880714846,7.1345796455,71.29,-15.6,72.9768737341,131.87,52.22733387,-78.6280714846,94.3931566828,-6.38266613,-3.1880714846,7.1345796455,58.61,-75.44,95.5318046516,132.36,63.65733387,3.4619285154,63.7514008041,-6.38266613,-3.1880714846,7.1345796455,70.04,6.65,70.3549863194,132.67,54.45733387,8.9319285154,55.1849667866,-6.38266613,-3.1880714846,7.1345796455,60.84,12.12,62.0354737227,132.36,-6.38266613,-3.1880714846,7.1345796455,-6.38266613,-3.1880714846,7.1345796455,0.0,0.0,0.0,131.87
2021-03-19 11:00:00,58.5227171398,7.8494305582,59.0467779097,-5.9872828602,-3.0605694418,6.7241833226,64.51,10.91,65.4260513863,132.01,64.8227171398,-18.6705694418,67.4579485359,-5.9872828602,-3.0605694418,6.7241833226,70.81,-15.61,72.5101937661,131.87,52.6827171398,-77.9205694418,94.0589380515,-5.9872828602,-3.0605694418,6.7241833226,58.67,-74.86,95.1114530433,132.25,63.5827171398,3.5494305582,63.6817114733,-5.9872828602,-3.0605694418,6.7241833226,69.57,6.61,69.8833098815,132.67,54.8527171398,9.4994305582,55.6691993705,-5.9872828602,-3.0605694418,6.7241833226,60.84,12.56,62.122936183,132.25,-5.9872828602,-3.0605694418,6.7241833226,-5.9872828602,-3.0605694418,6.7241833226,0.0,0.0,0.0,131.87
2021-03-19 11:30:00,59.2552504468,8.086572248,59.8044927763,-6.3847495532,-3.1334277520000002,7.1122005269,65.64,11.22,66.5920265497,132.09,65.6752504468,-18.393427752,68.2023218499,-6.3847495532,-3.1334277520000002,7.1122005269,72.06,-15.26,73.6580694833,131.87,53.3352504468,-77.863427752,94.3788234802,-6.3847495532,-3.1334277520000002,7.1122005269,59.72,-74.73,95.6611274238,132.33,64.3952504468,3.8865722480000002,64.5124307707,-6.3847495532,-3.1334277520000002,7.1122005269,70.78,7.02,71.1272718442,132.79,55.6152504468,9.826572248,56.4766996593,-6.3847495532,-3.1334277520000002,7.1122005269,62.0,12.96,63.3400473634,132.33,-6.3847495532,-3.1334277520000002,7.1122005269,-6.3847495532,-3.1334277520000002,7.1122005269,0.0,0.0,0.0,131.87
2021-03-19 12:00:00,59.7702838634,7.9595906218,60.2979428835,-6.8897161366,-3.2604093782,7.6222344333,66.66,11.22,67.5976626815,131.68,66.7402838634,-17.5904093782,69.0194754563,-6.8897161366,-3.2604093782,7.6222344333,73.63,-14.33,75.011504451,131.45,53.7902838634,-77.5704093782,94.3957787679,-6.8897161366,-3.2604093782,7.6222344333,60.68,-74.31,95.937680293,131.93,65.4302838634,4.5495906218,65.5882674056,-6.8897161366,-3.2604093782,7.6222344333,72.32,7.8100000000000005,72.7404873506,132.28,56.0702838634,9.6995906218,56.9030648626,-6.8897161366,-3.2604093782,7.6222344333,62.96,12.96,64.2800373366,131.93,-6.8897161366,-3.2604093782,7.6222344333,-6.8897161366,-3.2604093782,7.6222344333,0.0,0.0,0.0,131.45
2021-03-19 12:30:00,60.0759505551,7.8845706139,60.5911403496,-6.3540494449,-3.2354293861,7.1303539646,66.43,11.12,67.3542819723,131.86,67.3159505551,-17.8054293861,69.630959456,-6.3540494449,-3.2354293861,7.1303539646,73.67,-14.57,75.096962655,131.64,54.1159505551,-77.7154293861,94.7007078599,-6.3540494449,-3.2354293861,7.1303539646,60.47,-74.48,95.9369131252,132.11,65.9859505551,4.3645706139,66.1301379653,-6.3540494449,-3.2354293861,7.1303539646,72.34,7.6,72.7381303032,132.45,56.4059505551,9.6045706139,57.2178209538,-6.3540494449,-3.2354293861,7.1303539646,62.76,12.84,64.0599968779,132.11,-6.3540494449,-3.2354293861,7.1303539646,-6.3540494449,-3.2354293861,7.1303539646,0.0,0.0,0.0,131.64
2021-03-19 13:00:00,59.1783172895,8.0924330094,59.7290608433,-4.6816827105000005,-2.9075669906,5.5110887134,63.86,11.0,64.8004598749,132.09,65.6883172895,-17.8975669906,68.0828754718,-4.6816827105000005,-2.9075669906,5.5110887134,70.37,-14.99,71.9488498866,131.9,53.3983172895,-77.8975669906,94.4426346117,-4.6816827105000005,-2.9075669906,5.5110887134,58.08,-74.99,94.8513916609,132.34,64.4483172895,4.3424330094,64.594445008,-4.6816827105000005,-2.9075669906,5.5110887134,69.13,7.25,69.5091317742,132.73,55.5583172895,9.7724330094,56.4112317448,-4.6816827105000005,-2.9075669906,5.5110887134,60.24,12.68,61.5600519818,132.34,-4.6816827105000005,-2.9075669906,5.5110887134,-4.6816827105000005,-2.9075669906,5.5110887134,0.0,0.0,0.0,131.9
2021-03-19 13:30:00,59.2766505207,7.5658997291,59.757544592,-5.8033494793,-3.0741002709,6.567264092,65.08,10.64,65.9440368798,132.36,66.1866505207,-18.3341002709,68.6790502256,-5.8033494793,-3.0741002709,6.567264092,71.99,-15.26,73.589589617,132.14,53.4066505207,-78.77410027089999,95.1715776549,-5.8033494793,-3.0741002709,6.567264092,59.21,-75.7,96.1057443653,132.6,64.9266505207,4.0258997291,65.0513475376,-5.8033494793,-3.0741002709,6.567264092,70.73,7.1,71.0854619455,133.01,55.6766505207,9.2858997291,56.445702644,-5.8033494793,-3.0741002709,6.567264092,61.48,12.36,62.7101267739,132.6,-5.8033494793,-3.0741002709,6.567264092,-5.8033494793,-3.0741002709,6.567264092,0.0,0.0,0.0,132.14
2021-03-19 14:00:00,58.6682338508,7.1877651834,59.106900033,-6.3817661492,-3.1922348166,7.1356360828,65.05,10.38,65.87296031,132.61,66.0382338508,-18.6222348166,68.6136718133,-6.3817661492,-3.1922348166,7.1356360828,72.42,-15.43,74.0455353144,132.37,52.7882338508,-79.4622348166,95.3983458721,-6.3817661492,-3.1922348166,7.1356360828,59.17,-76.27,96.5308334161,132.85,64.7582338508,3.8077651834,64.8700849943,-6.3817661492,-3.1922348166,7.1356360828,71.14,7.0,71.4835617467,133.21,55.0982338508,8.887765183399999,55.81046267,-6.3817661492,-3.1922348166,7.1356360828,61.48,12.08,62.6555408563,132.85,-6.3817661492,-3.1922348166,7.1356360828,-6.3817661492,-3.1922348166,7.1356360828,0.0,0.0,0.0,132.37
2021-03-19 14:30:00,58.3623505913,6.7808156119,58.7549438507,-6.6476494086999995,-3.2291843881,7.3904583399,65.01,10.01,65.7761370103,132.61,65.7523505913,-18.8091843881,68.3897435704,-6.6476494086999995,-3.2291843881,7.3904583399,72.4,-15.58,74.0573858572,132.37,52.4923505913,-79.8591843881,95.566396823,-6.6476494086999995,-3.2291843881,7.3904583399,59.14,-76.63,96.7971926246,132.85,64.4723505913,3.6308156119,64.5745059042,-6.6476494086999995,-3.2291843881,7.3904583399,71.12,6.86,71.4500804758,133.21,54.7523505913,8.5308156119,55.4129471358,-6.6476494086999995,-3.2291843881,7.3904583399,61.4,11.76,62.5160587369,132.85,-6.6476494086999995,-3.2291843881,7.3904583399,-6.6476494086999995,-3.2291843881,7.3904583399,0.0,0.0,0.0,132.37
2021-03-19 15:00:00,57.5297337085,6.3958676745,57.8841721361,-6.6302662915,-3.1641323255,7.3465750163,64.16,9.56,64.868322007,133.11,64.7897337085,-19.3241323255,67.6101448316,-6.6302662915,-3.1641323255,7.3465750163,71.42,-16.16,73.2254190838,132.84,51.7297337085,-80.7741323255,95.9188500895,-6.6302662915,-3.1641323255,7.3465750163,58.36,-77.61,97.1040766394,133.35,63.5397337085,3.2658676745,63.6236092297,-6.6302662915,-3.1641323255,7.3465750163,70.17,6.43,70.4639893846,133.7,54.0097337085,8.1558676745,54.6220606787,-6.6302662915,-3.1641323255,7.3465750163,60.64,11.32,61.6875352077,133.35,-6.6302662915,-3.1641323255,7.3465750163,-6.6302662915,-3.1641323255,7.3465750163,0.0,0.0,0.0,132.84
2021-03-19 15:30:00,56.9826171092,6.053898095,57.3033012554,-6.6873828908,-3.176101905,7.4032907034,63.67,9.23,64.3355407221,133.29,64.1726171092,-20.056101905,67.2337118585,-6.6873828908,-3.176101905,7.4032907034,70.86,-16.88,72.8428033508,133.06,51.2226171092,-81.216101905,96.0198506152,-6.6873828908,-3.176101905,7.4032907034,57.91,-78.04,97.1792657927,133.53,62.9526171092,2.583898095,63.0056230052,-6.6873828908,-3.176101905,7.4032907034,69.64,5.76,69.8778019116,133.92,53.4726171092,7.783898095,54.0361901883,-6.6873828908,-3.176101905,7.4032907034,60.16,10.96,61.1502019621,133.53,-6.6873828908,-3.176101905,7.4032907034,-6.6873828908,-3.176101905,7.4032907034,0.0,0.0,0.0,133.06
2021-03-19 16:00:00,57.7643504137,5.9886298206,58.0739516982,-7.5256495863,-3.3613701794,8.2422212527,65.29,9.35,65.9560960033,132.96,65.6543504137,-20.0113701794,68.6363508988,-7.5256495863,-3.3613701794,8.2422212527,73.18,-16.65,75.0502158558,132.74,51.8743504137,-80.8913701794,96.0955878297,-7.5256495863,-3.3613701794,8.2422212527,59.4,-77.53,97.6691399573,133.2,64.3843504137,2.5486298206,64.4347739358,-7.5256495863,-3.3613701794,8.2422212527,71.91,5.91,72.1524511018,133.56,54.1943504137,7.7986298206,54.752591206700004,-7.5256495863,-3.3613701794,8.2422212527,61.72,11.16,62.7208418311,133.2,-7.5256495863,-3.3613701794,8.2422212527,-7.5256495863,-3.3613701794,8.2422212527,0.0,0.0,0.0,132.74
2021-03-19 16:30:00,59.3071004012,6.0548027481,59.6153738084,-7.7728995988000005,-3.3951972519,8.4820594523,67.08,9.45,67.7423715262,132.51,66.9271004012,-19.8451972519,69.8073679642,-7.7728995988000005,-3.3951972519,8.4820594523,74.7,-16.45,76.489819584,132.3,53.2971004012,-80.3151972519,96.3904135316,-7.7728995988000005,-3.3951972519,8.4820594523,61.07,-76.92,98.2152294708,132.75,65.5971004012,2.6148027481,65.6491947739,-7.7728995988000005,-3.3951972519,8.4820594523,73.37,6.01,73.6157388063,133.12,55.6671004012,7.8448027481,56.2171414894,-7.7728995988000005,-3.3951972519,8.4820594523,63.44,11.24,64.4280311666,132.75,-7.7728995988000005,-3.3951972519,8.4820594523,-7.7728995988000005,-3.3951972519,8.4820594523,0.0,0.0,0.0,132.3
2021-03-19 17:00:00,60.7934003783,6.1777970285,61.1064866089,-9.0565996217,-3.7522029715,9.8031129672,69.85,9.93,70.5523025847,132.51,69.7534003783,-19.2322029715,72.3561641844,-9.0565996217,-3.7522029715,9.8031129672,78.81,-15.48,80.3159168534,132.3,54.5834003783,-80.1122029715,96.9397372691,-9.0565996217,-3.7522029715,9.8031129672,63.64,-76.36,99.4027122366,132.75,68.3034003783,3.1877970285,68.3777489622,-9.0565996217,-3.7522029715,9.8031129672,77.36,6.94,77.6706714275,133.05,57.0234003783,8.0877970285,57.5941025755,-9.0565996217,-3.7522029715,9.8031129672,66.08,11.84,67.1323468978,132.75,-9.0565996217,-3.7522029715,9.8031129672,-9.0565996217,-3.7522029715,9.8031129672,0.0,0.0,0.0,132.3
2021-03-19 17:30:00,62.7948669793,6.7448345931,63.1560615669,-9.7051330207,-3.9551654069,10.480121199,72.5,10.7,73.2853327754,131.74,72.1148669793,-18.5851654069,74.4712186865,-9.7051330207,-3.9551654069,10.480121199,81.82,-14.63,83.1176834374,131.49,56.3648669793,-78.8851654069,96.9529140917,-9.7051330207,-3.9551654069,10.480121199,66.07,-74.93,99.8986976892,131.99,70.5948669793,3.6848345931,70.6909700726,-9.7051330207,-3.9551654069,10.480121199,80.3,7.64,80.6626282736,132.29,58.9348669793,8.6448345931,59.5655245172,-9.7051330207,-3.9551654069,10.480121199,68.64,12.6,69.7868870204,131.99,-9.7051330207,-3.9551654069,10.480121199,-9.7051330207,-3.9551654069,10.480121199,0.0,0.0,0.0,131.49
2021-03-19 18:00:00,64.1003169667,7.0660675444,64.4886032239,-10.2396830333,-4.0639324556,11.0166535584,74.34,11.13,75.1685605822,131.93,73.5303169667,-18.5239324556,75.8277230757,-10.2396830333,-4.0639324556,11.0166535584,83.77,-14.46,85.0088495393,131.7,57.5403169667,-78.7439324556,97.5268935996,-10.2396830333,-4.0639324556,11.0166535584,67.78,-74.68,100.8525200478,132.17,71.9503169667,3.8060675444000003,72.0509143714,-10.2396830333,-4.0639324556,11.0166535584,82.19,7.87,82.5659312307,132.52,60.1603169667,9.0160675444,60.8321725035,-10.2396830333,-4.0639324556,11.0166535584,70.4,13.08,71.6047931357,132.17,-10.2396830333,-4.0639324556,11.0166535584,-10.2396830333,-4.0639324556,11.0166535584,0.0,0.0,0.0,131.7
2021-03-19 18:30:00,64.6759168973,7.0292300593,65.0567775234,-10.5640831027,-4.1107699407,11.3357082402,75.24,11.14,76.0602208779,131.93,74.0659168973,-18.5807699407,76.3610179177,-10.5640831027,-4.1107699407,11.3357082402,84.63,-14.47,85.8581259986,131.7,58.0559168973,-78.8007699407,97.8777340871,-10.5640831027,-4.1107699407,11.3357082402,68.62,-74.69,101.4263304078,132.17,72.4659168973,3.7792300593,72.5643968597,-10.5640831027,-4.1107699407,11.3357082402,83.03,7.89,83.4040346746,132.52,60.7159168973,9.0492300593,61.386571246,-10.5640831027,-4.1107699407,11.3357082402,71.28,13.16,72.4846466502,132.17,-10.5640831027,-4.1107699407,11.3357082402,-10.5640831027,-4.1107699407,11.3357082402,0.0,0.0,0.0,131.7
2021-03-19 19:00:00,65.1229668228,6.7003829788000004,65.4667544626,-10.6270331772,-4.1196170212,11.3975909099,75.75,10.82,76.5188532324,131.73,74.5229668228,-18.7496170212,76.8454339731,-10.6270331772,-4.1196170212,11.3975909099,85.15,-14.63,86.3976816819,131.49,58.4629668228,-78.7196170212,98.0545592703,-10.6270331772,-4.1196170212,11.3975909099,69.09,-74.6,101.6788478495,131.97,72.9129668228,3.5203829788,72.9979028961,-10.6270331772,-4.1196170212,11.3975909099,83.54,7.64,83.8886237818,132.24,61.1729668228,8.6803829788,61.7857663104,-10.6270331772,-4.1196170212,11.3975909099,71.8,12.8,72.9320231448,131.97,-10.6270331772,-4.1196170212,11.3975909099,-10.6270331772,-4.1196170212,11.3975909099,0.0,0.0,0.0,131.49
2021-03-19 19:30:00,63.7924500941,6.1849466796,64.0915770943,-10.0875499059,-3.9650533204,10.8388334676,73.88,10.15,74.5739693191,132.07,72.6724500941,-19.6950533204,75.2939581107,-10.0875499059,-3.9650533204,10.8388334676,82.76,-15.73,84.2416197613,131.87,57.2824500941,-79.7250533204,98.1700729129,-10.0875499059,-3.9650533204,10.8388334676,67.37,-75.76,101.3819239312,132.32,71.1424500941,2.7249466796,71.1946173513,-10.0875499059,-3.9650533204,10.8388334676,81.23,6.69,81.505024385,132.66,59.9124500941,8.1949466796,60.470313604,-10.0875499059,-3.9650533204,10.8388334676,70.0,12.16,71.0483328446,132.32,-10.0875499059,-3.9650533204,10.8388334676,-10.0875499059,-3.9650533204,10.8388334676,0.0,0.0,0.0,131.87
2021-03-19 20:00:00,61.289116764,5.2122966199,61.5103557928,-9.490883236,-3.7777033801,10.2150823505,70.78,8.99,71.3486404916,132.34,69.629116764,-20.8877033801,72.6946356606,-9.490883236,-3.7777033801,10.2150823505,79.12,-17.11,80.9489129019,132.18,55.019116764,-80.9977033801,97.9169605448,-9.490883236,-3.7777033801,10.2150823505,64.51,-77.22,100.6204179081,132.58,68.199116764,1.6122966199,68.2181722694,-9.490883236,-3.7777033801,10.2150823505,77.69,5.39,77.8767500606,132.96,57.589116764,7.1822966199,58.0352630251,-9.490883236,-3.7777033801,10.2150823505,67.08,10.96,67.9694637319,132.58,-9.490883236,-3.7777033801,10.2150823505,-9.490883236,-3.7777033801,10.2150823505,0.0,0.0,0.0,132.18
2021-03-19 20:30:00,58.1148001049,3.7851469688,58.2379371957,-9.2951998951,-3.5648530312,9.9553462132,67.41,7.35,67.8095170312,132.34,66.1448001049,-21.8248530312,69.6524141057,-9.2951998951,-3.5648530312,9.9553462132,75.44,-18.26,77.6184333776,132.1,52.0948001049,-82.2948530312,97.397695216,-9.2951998951,-3.5648530312,9.9553462132,61.39,-78.73,99.8355898465,132.58,64.8248001049,0.6351469688,64.8279115837,-9.2951998951,-3.5648530312,9.9553462132,74.12,4.2,74.2389008539,132.96,54.5048001049,5.7151469688,54.8036142909,-9.2951998951,-3.5648530312,9.9553462132,63.8,9.28,64.4713765946,132.58,-9.2951998951,-3.5648530312,9.9553462132,-9.2951998951,-3.5648530312,9.9553462132,0.0,0.0,0.0,132.1
2021-03-19 21:00:00,55.8550167646,3.4161398246,55.9593862464,-9.5949832354,-3.3738601754,10.1708719278,65.45,6.79,65.8012659453,132.45,63.6750167646,-22.1038601754,67.4024361178,-9.5949832354,-3.3738601754,10.1708719278,73.27,-18.73,75.6260920582,132.23,49.9950167646,-82.8338601754,96.7520030431,-9.5949832354,-3.3738601754,10.1708719278,59.59,-79.46,99.3220000805,132.69,62.4050167646,0.40613982460000003,62.4063383555,-9.5949832354,-3.3738601754,10.1708719278,72.0,3.7800000000000002,72.0991567218,133.07,52.3650167646,5.3061398246,52.6331654054,-9.5949832354,-3.3738601754,10.1708719278,61.96,8.68,62.5650381603,132.69,-9.5949832354,-3.3738601754,10.1708719278,-9.5949832354,-3.3738601754,10.1708719278,0.0,0.0,0.0,132.23
2021-03-19 21:30:00,52.7655500823,2.3337139379,52.8171326013,-8.6244499177,-3.2062860621000002,9.2011633338,61.39,5.54,61.6394654422,133.17,59.9355500823,-23.5162860621,64.383894522,-8.6244499177,-3.2062860621000002,9.2011633338,68.56,-20.31,71.50503269,132.96,47.1855500823,-84.7362860621,96.9882173883,-8.6244499177,-3.2062860621000002,9.2011633338,55.81,-81.53,98.802312726,133.42,58.8155500823,-0.7962860621000001,58.8209401741,-8.6244499177,-3.2062860621000002,9.2011633338,67.44,2.41,67.4830475008,133.81,49.4955500823,4.1937139379,49.6728971828,-8.6244499177,-3.2062860621000002,9.2011633338,58.12,7.4,58.58920037,133.42,-8.6244499177,-3.2062860621000002,9.2011633338,-8.6244499177,-3.2062860621000002,9.2011633338,0.0,0.0,0.0,132.96
2021-03-19 22:00:00,49.4373167596,1.2275330492,49.4525542897,-5.9026832404,-3.0324669508,6.6360775496,55.34,4.26,55.5037223977,133.17,55.6173167596,-24.4624669508,60.7593467119,-5.9026832404,-3.0324669508,6.6360775496,61.52,-21.43,65.1456468231,132.96,44.3273167596,-85.7824669508,96.5584933979,-5.9026832404,-3.0324669508,6.6360775496,50.23,-82.75,96.8019390302,133.42,54.6873167596,-1.8024669508,54.717012907,-5.9026832404,-3.0324669508,6.6360775496,60.59,1.23,60.6024834475,133.81,46.3373167596,2.9275330492,46.4297035768,-5.9026832404,-3.0324669508,6.6360775496,52.24,5.96,52.578885496,133.42,-5.9026832404,-3.0324669508,6.6360775496,-5.9026832404,-3.0324669508,6.6360775496,0.0,0.0,0.0,132.96
2021-03-19 22:30:00,46.7500501207,0.5684138186000001,46.7535055429,-4.3999498793,-2.8315861814,5.232345482,51.15,3.4,51.2628764312,133.51,52.1300501207,-25.9215861814,58.219161414,-4.3999498793,-2.8315861814,5.232345482,56.53,-23.09,61.0638108866,133.37,41.9500501207,-86.8515861814,96.4520851374,-4.3999498793,-2.8315861814,5.232345482,46.35,-84.02,95.9566719931,133.77,51.3200501207,-3.1215861814,51.4148990534,-4.3999498793,-2.8315861814,5.232345482,55.72,-0.29,55.7207546611,134.24,43.8400501207,2.2084138186,43.8956385781,-4.3999498793,-2.8315861814,5.232345482,48.24,5.04,48.5025690041,133.77,-4.3999498793,-2.8315861814,5.232345482,-4.3999498793,-2.8315861814,5.232345482,0.0,0.0,0.0,133.37
2021-03-19 23:00:00,44.4549834192,0.2288862579,44.4555726509,-3.4150165808,-2.6411137421,4.3171541605,47.87,2.87,47.9559568771,133.37,49.2449834192,-26.2611137421,55.8096271886,-3.4150165808,-2.6411137421,4.3171541605,52.66,-23.62,57.714642856,133.2,39.9149834192,-87.0711137421,95.7840526896,-3.4150165808,-2.6411137421,4.3171541605,43.33,-84.43,94.8994931493,133.62,48.5649834192,-3.5211137421,48.6924620089,-3.4150165808,-2.6411137421,4.3171541605,51.98,-0.88,51.9874484852,134.11,41.6649834192,1.7588862579,41.7020925637,-3.4150165808,-2.6411137421,4.3171541605,45.08,4.4,45.2942203819,133.62,-3.4150165808,-2.6411137421,4.3171541605,-3.4150165808,-2.6411137421,4.3171541605,0.0,0.0,0.0,133.2
2021-03-19 23:30:00,42.6726667148,-0.22863170730000001,42.6732791921,-1.9173332852,-2.4886317073,3.1415688281,44.59,2.26,44.6472361967,134.55,46.9026667148,-26.6186317073,53.9296921828,-1.9173332852,-2.4886317073,3.1415688281,48.82,-24.13,54.4577753861,134.36,38.3426667148,-88.8986317073,96.8149100616,-1.9173332852,-2.4886317073,3.1415688281,40.26,-86.41,95.3286719723,134.8,46.3126667148,-3.5786317073,46.4507233865,-1.9173332852,-2.4886317073,3.1415688281,48.23,-1.09,48.2423154502,135.26,39.9626667148,1.2713682927,39.9828851922,-1.9173332852,-2.4886317073,3.1415688281,41.88,3.76,42.0484482472,134.8,-1.9173332852,-2.4886317073,3.1415688281,-1.9173332852,-2.4886317073,3.1415688281,0.0,0.0,0.0,134.36
2021-03-20 00:00:00,41.4670333969,-0.5245884231,41.4703514786,-1.3629666031,-2.3345884231,2.7033277763,42.83,1.81,42.8682283282,134.82,45.2470333969,-27.0145884231,52.6980267078,-1.3629666031,-2.3345884231,2.7033277763,46.61,-24.68,52.7408238464,134.61,37.2770333969,-89.4745884231,96.9292483843,-1.3629666031,-2.3345884231,2.7033277763,38.64,-87.14,95.3227632835,135.07,44.7270333969,-3.9045884231,44.8971416378,-1.3629666031,-2.3345884231,2.7033277763,46.09,-1.57,46.1167323214,135.52,38.8370333969,0.9454115769,38.8485387901,-1.3629666031,-2.3345884231,2.7033277763,40.2,3.2800000000000002,40.3335889799,135.07,-1.3629666031,-2.3345884231,2.7033277763,-1.3629666031,-2.3345884231,2.7033277763,0.0,0.0,0.0,134.61
2021-03-20 00:30:00,43.4919667373,-0.0647725801,43.4920149701,-1.4580332626999999,-2.3647725801,2.7781307296,44.95,2.3,45.0088046942,135.0,47.6419667373,-26.5847725801,54.5573746411,-1.4580332626999999,-2.3647725801,2.7781307296,49.1,-24.22,54.7486840024,134.77,39.1319667373,-89.2247725801,97.428798939,-1.4580332626999999,-2.3647725801,2.7781307296,40.59,-86.86,95.8760016897,135.24,47.0519667373,-3.4347725801,47.1771685937,-1.4580332626999999,-2.3647725801,2.7781307296,48.51,-1.07,48.5217992247,135.68,40.7819667373,1.4352274199,40.8072136847,-1.4580332626999999,-2.3647725801,2.7781307296,42.24,3.8,42.4105835848,135.24,-1.4580332626999999,-2.3647725801,2.7781307296,-1.4580332626999999,-2.3647725801,2.7781307296,0.0,0.0,0.0,134.77
2021-03-20 01:00:00,42.9691167154,-0.2418262769,42.9697971982,-1.8008832846,-2.5318262769,3.1069800291,44.77,2.29,44.8285288628,133.85,48.0091167154,-26.0918262769,54.6411812304,-1.8008832846,-2.5318262769,3.1069800291,49.81,-23.56,55.1009047113,133.6,38.6391167154,-88.0718262769,96.1749859594,-1.8008832846,-2.5318262769,3.1069800291,40.44,-85.54,94.6175734206,134.09,47.3991167154,-3.2818262769,47.5125946367,-1.8008832846,-2.5318262769,3.1069800291,49.2,-0.75,49.2057161314,134.51,40.2791167154,1.2681737230999999,40.2990757706,-1.8008832846,-2.5318262769,3.1069800291,42.08,3.8,42.2512295679,134.09,-1.8008832846,-2.5318262769,3.1069800291,-1.8008832846,-2.5318262769,3.1069800291,0.0,0.0,0.0,133.6
2021-03-20 01:30:00,41.7076666991,-0.8230192123000001,41.7157862458,-1.7623333009,-2.4730192123,3.0367157733,43.47,1.65,43.5013034287,133.97,46.4676666991,-26.5230192123,53.5043418481,-1.7623333009,-2.4730192123,3.0367157733,48.23,-24.05,53.8937417517,133.7,37.4776666991,-88.7430192123,96.3322321974,-1.7623333009,-2.4730192123,3.0367157733,39.24,-86.27,94.774946584,134.22,45.9076666991,-3.6830192123,46.0551679215,-1.7623333009,-2.4730192123,3.0367157733,47.67,-1.21,47.6853541457,134.62,39.0376666991,0.6469807877,39.0430276163,-1.7623333009,-2.4730192123,3.0367157733,40.8,3.12,40.9191202251,134.22,-1.7623333009,-2.4730192123,3.0367157733,-1.7623333009,-2.4730192123,3.0367157733,0.0,0.0,0.0,133.7
2021-03-20 02:00:00,39.9075667265,-1.1768542461,39.9249153781,-1.4324332735,-2.3668542461,2.7665617841,41.34,1.19,41.3571239329,134.66,44.3275667265,-27.4768542461,52.1527630252,-1.4324332735,-2.3668542461,2.7665617841,45.76,-25.11,52.1966445282,134.43,35.8275667265,-89.8168542461,96.6989236973,-1.4324332735,-2.3668542461,2.7665617841,37.26,-87.45,95.0568782361,134.9,43.8375667265,-4.4468542461,44.0625324873,-1.4324332735,-2.3668542461,2.7665617841,45.27,-2.08,45.317759212,135.34,37.3675667265,0.2331457539,37.3682940473,-1.4324332735,-2.3668542461,2.7665617841,38.8,2.6,38.8870158279,134.9,-1.4324332735,-2.3668542461,2.7665617841,-1.4324332735,-2.3668542461,2.7665617841,0.0,0.0,0.0,134.43
2021-03-20 02:30:00,39.2620833827,-1.3170063485,39.2841659867,-1.3079166173,-2.3070063485,2.6519660952,40.57,0.99,40.5820773248,134.81,43.4120833827,-27.8970063485,51.6028288646,-1.3079166173,-2.3070063485,2.6519660952,44.72,-25.59,51.5240380793,134.59,35.2320833827,-90.0270063485,96.6755479507,-1.3079166173,-2.3070063485,2.6519660952,36.54,-87.72,95.0261542945,135.04,42.9520833827,-4.8370063485,43.2235826526,-1.3079166173,-2.3070063485,2.6519660952,44.26,-2.5300000000000002,44.3322512399,135.51,36.6920833827,0.09299365150000001,36.6922012256,-1.3079166173,-2.3070063485,2.6519660952,38.0,2.4,38.0757140445,135.04,-1.3079166173,-2.3070063485,2.6519660952,-1.3079166173,-2.3070063485,2.6519660952,0.0,0.0,0.0,134.59
2021-03-20 03:00:00,38.2286666925,-1.3436276219,38.252271727,-1.0513333075,-2.2336276219,2.4686826602,39.28,0.89,39.2900814456,135.47,42.0986666925,-28.3536276219,50.7565359004,-1.0513333075,-2.2336276219,2.4686826602,43.15,-26.12,50.4398344565,135.26,34.2986666925,-90.8836276219,97.1402712916,-1.0513333075,-2.2336276219,2.4686826602,35.35,-88.65,95.4381737042,135.7,41.6786666925,-5.0736276219,41.986342476,-1.0513333075,-2.2336276219,2.4686826602,42.73,-2.84,42.8242746582,136.19,35.7086666925,0.0463723781,35.7086968028,-1.0513333075,-2.2336276219,2.4686826602,36.76,2.2800000000000002,36.8306394188,135.7,-1.0513333075,-2.2336276219,2.4686826602,-1.0513333075,-2.2336276219,2.4686826602,0.0,0.0,0.0,135.26
2021-03-20 03:30:00,37.1681166974,-1.3575347263,37.1928998515,-0.8018833026000001,-2.1675347263,2.3111087427,37.97,0.81,37.9786387328,135.35,40.7981166974,-28.4575347263,49.7425130925,-0.8018833026000001,-2.1675347263,2.3111087427,41.6,-26.29,49.2110160432,135.18,33.3381166974,-90.8375347263,96.7620159984,-0.8018833026000001,-2.1675347263,2.3111087427,34.14,-88.67,95.0153066616,135.59,40.4181166974,-5.1975347263,40.7509328065,-0.8018833026000001,-2.1675347263,2.3111087427,41.22,-3.03,41.3312145962,136.11,34.7181166974,0.0324652737,34.7181318767,-0.8018833026000001,-2.1675347263,2.3111087427,35.52,2.2,35.5880654152,135.59,-0.8018833026000001,-2.1675347263,2.3111087427,-0.8018833026000001,-2.1675347263,2.3111087427,0.0,0.0,0.0,135.18
2021-03-20 04:00:00,36.373833362,-1.5193601647000001,36.4055518947,-0.6561666380000001,-2.0993601647,2.1995153461,37.03,0.58,37.0345419845,136.18,39.803833362,-28.9693601647,49.2297570445,-0.6561666380000001,-2.0993601647,2.1995153461,40.46,-26.87,48.5696252817,136.0,32.583833362,-91.9593601647,97.561417161,-0.6561666380000001,-2.0993601647,2.1995153461,33.24,-89.86,95.8108407227,136.41,39.463833362,-5.4693601647,39.8410346783,-0.6561666380000001,-2.0993601647,2.1995153461,40.12,-3.37,40.2612878582,136.94,33.983833362,-0.17936016470000002,33.984306673,-0.6561666380000001,-2.0993601647,2.1995153461,34.64,1.92,34.6931693565,136.41,-0.6561666380000001,-2.0993601647,2.1995153461,-0.6561666380000001,-2.0993601647,2.1995153461,0.0,0.0,0.0,136.0
2021-03-20 04:30:00,35.8135833584,-1.9157572650999999,35.8647860563,-0.4564166416,-2.0457572650999998,2.0960531812,36.27,0.13,36.2702329742,136.29,39.0135833584,-28.9257572651,48.5670579696,-0.4564166416,-2.0457572650999998,2.0960531812,39.47,-26.88,47.7536940979,136.0,32.1035833584,-92.4557572651,97.8708695982,-0.4564166416,-2.0457572650999998,2.0960531812,32.56,-90.41,96.0943375023,136.52,38.7035833584,-5.4057572651,39.0792729767,-0.4564166416,-2.0457572650999998,2.0960531812,39.16,-3.36,39.3038827598,137.02,33.4235833584,-0.5257572651,33.4277182173,-0.4564166416,-2.0457572650999998,2.0960531812,33.88,1.52,33.914079672,136.52,-0.4564166416,-2.0457572650999998,2.0960531812,-0.4564166416,-2.0457572650999998,2.0960531812,0.0,0.0,0.0,136.0
2021-03-20 05:00:00,35.630266691,2.2814164795,35.7032318653,-0.40973330900000005,-2.0285835205,2.0695488601,36.04,4.31,36.2968001344,136.13,38.880266691,-27.3385835205,47.5297095181,-0.40973330900000005,-2.0285835205,2.0695488601,39.29,-25.31,46.7364975153,136.16,31.430266691,-102.8985835205,107.591729026,-0.40973330900000005,-2.0285835205,2.0695488601,31.84,-100.87,105.7759069921,136.36,38.550266691,-3.8185835205,38.7389292838,-0.40973330900000005,-2.0285835205,2.0695488601,38.96,-1.79,39.0010987025,137.11,33.150266691,3.4914164795,33.3336192262,-0.40973330900000005,-2.0285835205,2.0695488601,33.56,5.52,34.0109394166,136.36,-0.40973330900000005,-2.0285835205,2.0695488601,-0.40973330900000005,-2.0285835205,2.0695488601,0.0,0.0,0.0,136.16
2021-03-20 05:30:00,36.1886833573,5.1007119059,36.5463823802,-0.6013166427000001,-2.0592880941,2.1452853328,36.79,7.16,37.4802574698,135.92,39.7086833573,-26.0192880941,47.4740232853,-0.6013166427000001,-2.0592880941,2.1452853328,40.31,-23.96,46.8932585773,136.05,31.5686833573,-110.0492880941,114.4876743537,-0.6013166427000001,-2.0592880941,2.1452853328,32.17,-107.99,112.6798517926,136.14,39.3386833573,-2.5192880941,39.4192696633,-0.6013166427000001,-2.0592880941,2.1452853328,39.94,-0.46,39.9426488856,137.0,33.5986833573,6.2207119059,34.1697055879,-0.6013166427000001,-2.0592880941,2.1452853328,34.2,8.28,35.1880434239,136.14,-0.6013166427000001,-2.0592880941,2.1452853328,-0.6013166427000001,-2.0592880941,2.1452853328,0.0,0.0,0.0,136.05
2021-03-20 06:00:00,36.6680500243,5.3753235838,37.059951379,-0.6419499757,-2.0946764162,2.1908375247,37.31,7.47,38.0504533482,135.1,40.2080500243,-25.8046764162,47.7762348003,-0.6419499757,-2.0946764162,2.1908375247,40.85,-23.71,47.2322622791,135.3,32.0180500243,-108.6046764162,113.2260185064,-0.6419499757,-2.0946764162,2.1908375247,32.66,-106.51,111.404917755,135.34,39.8180500243,-2.5446764162,39.8992792642,-0.6419499757,-2.0946764162,2.1908375247,40.46,-0.45,40.4625023942,136.25,34.0380500243,6.5053235838,34.6541207418,-0.6419499757,-2.0946764162,2.1908375247,34.68,8.6,35.730412816,135.34,-0.6419499757,-2.0946764162,2.1908375247,-0.6419499757,-2.0946764162,2.1908375247,0.0,0.0,0.0,135.3
2021-03-20 06:30:00,37.9641166909,5.6756277886,38.3860248908,-1.0558833091,-2.2143722114,2.4532292703,39.02,7.89,39.809703591,134.26,41.8141166909,-25.0343722114,48.7354095772,-1.0558833091,-2.2143722114,2.4532292703,42.87,-22.82,48.5653096356,134.45,33.1841166909,-106.9243722114,111.9553793855,-1.0558833091,-2.2143722114,2.4532292703,34.24,-104.71,110.166064194,134.5,41.3641166909,-2.0643722114,41.4155982964,-1.0558833091,-2.2143722114,2.4532292703,42.42,0.15,42.4202652043,135.38,35.2641166909,6.8256277886,35.9186180233,-1.0558833091,-2.2143722114,2.4532292703,36.32,9.04,37.4281177726,134.5,-1.0558833091,-2.2143722114,2.4532292703,-1.0558833091,-2.2143722114,2.4532292703,0.0,0.0,0.0,134.45
2021-03-20 07:00:00,39.0333166905,6.2357478364,39.5282729567,-1.4866833095,-2.3642521636,2.7928328908,40.52,8.6,41.4225832125,134.15,43.3633166905,-24.354252163600002,49.7343626967,-1.4866833095,-2.3642521636,2.7928328908,44.85,-21.99,49.9508017954,134.36,34.1233166905,-106.3342521636,111.6753057983,-1.4866833095,-2.3642521636,2.7928328908,35.61,-103.97,109.8991947195,134.39,42.8533166905,-1.3942521636,42.8759920057,-1.4866833095,-2.3642521636,2.7928328908,44.34,0.97,44.3506087895,135.26,36.2733166905,7.3957478364,37.0195973747,-1.4866833095,-2.3642521636,2.7928328908,37.76,9.76,39.0009640906,134.39,-1.4866833095,-2.3642521636,2.7928328908,-1.4866833095,-2.3642521636,2.7928328908,0.0,0.0,0.0,134.36
2021-03-20 07:30:00,40.9587833555,6.9465003871,41.5436613888,-2.1112166445,-2.5234996129000002,3.2901802407,43.07,9.47,44.0988185783,133.21,45.8287833555,-23.5534996129,51.5271261362,-2.1112166445,-2.5234996129000002,3.2901802407,47.94,-21.03,52.3498280799,133.42,35.8187833555,-104.1834996129,110.1689013863,-2.1112166445,-2.5234996129000002,3.2901802407,37.93,-101.66,108.5054860364,133.46,45.2287833555,-0.8634996129,45.2370254924,-2.1112166445,-2.5234996129000002,3.2901802407,47.34,1.6600000000000001,47.3690954104,134.33,38.0887833555,8.1565003871,38.9523287631,-2.1112166445,-2.5234996129000002,3.2901802407,40.2,10.68,41.5944996364,133.46,-2.1112166445,-2.5234996129000002,3.2901802407,-2.1112166445,-2.5234996129000002,3.2901802407,0.0,0.0,0.0,133.42
2021-03-20 08:00:00,43.4582500202,7.518622069,44.1038453271,-2.8917499798,-2.571377931,3.8696514584,46.35,10.09,47.4355415274,133.04,48.4682500202,-22.581377931,53.4704580987,-2.8917499798,-2.571377931,3.8696514584,51.36,-20.01,55.1203202095,133.22,38.0382500202,-103.311377931,110.0915495149,-2.8917499798,-2.571377931,3.8696514584,40.93,-100.74,108.7373555868,133.29,47.7582500202,0.028622069000000003,47.758258597,-2.8917499798,-2.571377931,3.8696514584,50.65,2.6,50.7166885749,134.11,40.4282500202,8.748622069,41.364015615,-2.8917499798,-2.571377931,3.8696514584,43.32,11.32,44.7745999424,133.29,-2.8917499798,-2.571377931,3.8696514584,-2.8917499798,-2.571377931,3.8696514584,0.0,0.0,0.0,133.22
2021-03-20 08:30:00,46.3268333512,8.2484458732,47.0554178355,-5.0431666488,-2.7415541268,5.7401784709,51.37,10.99,52.5324375981,131.45,52.1568333512,-21.3515541268,56.3579996882,-5.0431666488,-2.7415541268,5.7401784709,57.2,-18.61,60.1512435449,131.65,40.4868333512,-100.1815541268,108.0533547007,-5.0431666488,-2.7415541268,5.7401784709,45.53,-97.44,107.5524732398,131.73,51.2968333512,0.7984458732,51.3030469629,-5.0431666488,-2.7415541268,5.7401784709,56.34,3.54,56.4511045065,132.56,43.1168333512,9.6184458732,44.1766433679,-5.0431666488,-2.7415541268,5.7401784709,48.16,12.36,49.720772319,131.73,-5.0431666488,-2.7415541268,5.7401784709,-5.0431666488,-2.7415541268,5.7401784709,0.0,0.0,0.0,131.65
2021-03-20 09:00:00,49.2241666839,9.235219249,50.0830096969,-6.3558333161,-2.8747807510000003,6.9757423625,55.58,12.11,56.8839915969,130.93,55.3741666839,-20.604780751,59.0834606784,-6.3558333161,-2.8747807510000003,6.9757423625,61.73,-17.73,64.2257409455,131.18,43.0241666839,-98.354780751,107.3533502757,-6.3558333161,-2.8747807510000003,6.9757423625,49.38,-95.48,107.4933244439,131.21,54.3941666839,1.415219249,54.4125740501,-6.3558333161,-2.8747807510000003,6.9757423625,60.75,4.29,60.9012857007,132.06,45.8041666839,10.605219249,47.0158734996,-6.3558333161,-2.8747807510000003,6.9757423625,52.16,13.48,53.8737041607,131.21,-6.3558333161,-2.8747807510000003,6.9757423625,-6.3558333161,-2.8747807510000003,6.9757423625,0.0,0.0,0.0,131.18
2021-03-20 09:30:00,51.052616684,10.1976771904,52.0611399257,-6.537383316,-2.9523228096,7.1731158218,57.59,13.15,59.0722489838,130.93,57.592616684,-19.6523228096,60.8532931592,-6.537383316,-2.9523228096,7.1731158218,64.13,-16.7,66.2687475361,131.18,44.662616684,-97.4323228096,107.1811870486,-6.537383316,-2.9523228096,7.1731158218,51.2,-94.48,107.4612041622,131.21,56.552616684,2.3576771904,56.6017410999,-6.537383316,-2.9523228096,7.1731158218,63.09,5.31,63.3130650024,132.06,47.542616684,11.6476771904,48.9486341494,-6.537383316,-2.9523228096,7.1731158218,54.08,14.6,56.0161262495,131.21,-6.537383316,-2.9523228096,7.1731158218,-6.537383316,-2.9523228096,7.1731158218,0.0,0.0,0.0,131.18
2021-03-20 10:00:00,52.59090002,10.9796467699,53.724811848,-6.39909998,-2.9403532301,7.0423119551,58.99,13.92,60.6101187922,131.53,58.93090002,-19.0403532301,61.9304935253,-6.39909998,-2.9403532301,7.0423119551,65.33,-16.1,67.2846111678,131.76,46.06090002,-97.6103532301,107.9323286525,-6.39909998,-2.9403532301,7.0423119551,52.46,-94.67,108.2333613079,131.78,57.85090002,3.1496467699,57.936576598,-6.39909998,-2.9403532301,7.0423119551,64.25,6.09,64.5379779665,132.64,49.04090002,12.4196467699,50.5891045647,-6.39909998,-2.9403532301,7.0423119551,55.44,15.36,57.5284555677,131.78,-6.39909998,-2.9403532301,7.0423119551,-6.39909998,-2.9403532301,7.0423119551,0.0,0.0,0.0,131.76
2021-03-20 10:30:00,53.5985666888,10.9904634299,54.7137700903,-6.3214333112,-2.9195365701,6.9630605981,59.92,13.91,61.5133684657,131.15,59.5685666888,-18.4495365701,62.3602400333,-6.3214333112,-2.9195365701,6.9630605981,65.89,-15.53,67.6954429781,131.35,46.9985666888,-96.8895365701,107.6868031263,-6.3214333112,-2.9195365701,6.9630605981,53.32,-93.97,108.0434324705,131.41,58.4585666888,3.5604634299,58.5668926881,-6.3214333112,-2.9195365701,6.9630605981,64.78,6.48,65.1032933115,132.22,49.9985666888,12.4404634299,51.5230220512,-6.3214333112,-2.9195365701,6.9630605981,56.32,15.36,58.3769817651,131.41,-6.3214333112,-2.9195365701,6.9630605981,-6.3214333112,-2.9195365701,6.9630605981,0.0,0.0,0.0,131.35
2021-03-20 11:00:00,54.0163666866,11.6496467699,55.2583219062,-6.2136333134,-2.9403532301,6.8742211247,60.23,14.59,61.9719371974,131.95,60.2563666866,-18.7503532301,63.106302954,-6.2136333134,-2.9403532301,6.8742211247,66.47,-15.81,68.3243514422,132.21,47.3663666866,-97.5803532301,108.4688804663,-6.2136333134,-2.9403532301,6.8742211247,53.58,-94.64,108.7545217451,132.21,59.1363666866,3.5496467699,59.2428042642,-6.2136333134,-2.9403532301,6.8742211247,65.35,6.49,65.6714747817,133.1,50.4263666866,13.1396467699,52.1101599926,-6.2136333134,-2.9403532301,6.8742211247,56.64,16.08,58.8783151933,132.21,-6.2136333134,-2.9403532301,6.8742211247,-6.2136333134,-2.9403532301,6.8742211247,0.0,0.0,0.0,132.21
2021-03-20 11:30:00,54.5176333525,11.9133617559,55.8041265023,-6.2023666475,-2.8966382441,6.8454265862,60.72,14.81,62.500036,131.7,60.5876333525,-18.4966382441,63.3481407903,-6.2023666475,-2.8966382441,6.8454265862,66.79,-15.6,68.587638099,131.95,47.8376333525,-97.0466382441,108.1965302551,-6.2023666475,-2.8966382441,6.8454265862,54.04,-94.15,108.5566400549,131.95,59.4676333525,3.7633617559,59.5865950383,-6.2023666475,-2.8966382441,6.8454265862,65.67,6.66,66.0068519171,132.84,50.9176333525,13.3833617559,52.6471248798,-6.2023666475,-2.8966382441,6.8454265862,57.12,16.28,59.3947203041,131.95,-6.2023666475,-2.8966382441,6.8454265862,-6.2023666475,-2.8966382441,6.8454265862,0.0,0.0,0.0,131.95
2021-03-20 12:00:00,55.3710500195,12.0313521605,56.6630974715,-6.0489499805,-2.8586478395,6.6904157821,61.42,14.89,63.1991178736,132.14,61.1010500195,-18.7286478395,63.9069680346,-6.0489499805,-2.8586478395,6.6904157821,67.15,-15.87,68.9998507245,132.42,48.6010500195,-97.4986478395,108.9405727611,-6.0489499805,-2.8586478395,6.6904157821,54.65,-94.64,109.2856445285,132.39,59.9810500195,3.6413521605,60.0914786554,-6.0489499805,-2.8586478395,6.6904157821,66.03,6.5,66.3491589999,133.33,51.7110500195,13.5413521605,53.4546622144,-6.0489499805,-2.8586478395,6.6904157821,57.76,16.4,60.0431311642,132.39,-6.0489499805,-2.8586478395,6.6904157821,-6.0489499805,-2.8586478395,6.6904157821,0.0,0.0,0.0,132.42
2021-03-20 12:30:00,55.6420166885,11.9333938106,56.9072922305,-5.6579833115,-2.8066061894,6.3158383019,61.3,14.74,63.0472648098,131.54,61.3020166885,-18.3466061894,63.9885552951,-5.6579833115,-2.8066061894,6.3158383019,66.96,-15.54,68.7396043049,131.8,48.9320166885,-96.7866061894,108.4527057978,-5.6579833115,-2.8066061894,6.3158383019,54.59,-93.98,108.6844446092,131.79,60.1620166885,3.8533938106,60.2852958514,-5.6579833115,-2.8066061894,6.3158383019,65.82,6.66,66.1560881552,132.71,52.0220166885,13.3933938106,53.7184625441,-5.6579833115,-2.8066061894,6.3158383019,57.68,16.2,59.9117884894,131.79,-5.6579833115,-2.8066061894,6.3158383019,-5.6579833115,-2.8066061894,6.3158383019,0.0,0.0,0.0,131.8
2021-03-20 13:00:00,54.8687000232,11.4749550601,56.0557654115,-5.5912999768,-2.8050449399,6.2554706094,60.46,14.28,62.1235060183,131.54,60.6887000232,-18.8950449399,63.5621037552,-5.5912999768,-2.8050449399,6.2554706094,66.28,-16.09,68.2050328055,131.8,48.1987000232,-97.0150449399,108.328360223,-5.5912999768,-2.8050449399,6.2554706094,53.79,-94.21,108.4845067279,131.79,59.5887000232,3.2949550601,59.679727708,-5.5912999768,-2.8050449399,6.2554706094,65.18,6.1,65.4648180323,132.71,51.2487000232,12.9549550601,52.8607615787,-5.5912999768,-2.8050449399,6.2554706094,56.84,15.76,58.9844318443,131.79,-5.5912999768,-2.8050449399,6.2554706094,-5.5912999768,-2.8050449399,6.2554706094,0.0,0.0,0.0,131.8
2021-03-20 13:30:00,54.6247833623,10.9679654726,55.7150179394,-5.6752166377,-2.7920345274000002,6.32483523,60.3,13.76,61.8500412288,131.89,60.2847833623,-19.2120345274,63.2720900218,-5.6752166377,-2.7920345274000002,6.32483523,65.96,-16.42,67.9730681962,132.11,47.9847833623,-98.1220345274,109.226705041,-5.6752166377,-2.7920345274000002,6.32483523,53.66,-95.33,109.3947187939,132.13,59.2647833623,3.0779654726,59.3446578761,-5.6752166377,-2.7920345274000002,6.32483523,64.94,5.87,65.204758262,133.05,51.0447833623,12.4879654726,52.5501588024,-5.6752166377,-2.7920345274000002,6.32483523,56.72,15.28,58.7421211738,132.13,-5.6752166377,-2.7920345274000002,6.32483523,-5.6752166377,-2.7920345274000002,6.32483523,0.0,0.0,0.0,132.11
2021-03-20 14:00:00,53.9707833703,10.6820887887,55.0177469413,-5.6892166297,-2.7379112113,6.3137424449,59.66,13.42,61.1507318027,132.0,59.3907833703,-19.7879112113,62.6005317824,-5.6892166297,-2.7379112113,6.3137424449,65.08,-17.05,67.2763621192,132.11,47.3907833703,-98.5679112113,109.3687316787,-5.6892166297,-2.7379112113,6.3137424449,53.08,-95.83,109.5485066078,132.25,58.3307833703,2.5920887887,58.388348263,-5.6892166297,-2.7379112113,6.3137424449,64.02,5.33,64.2414920437,133.21,50.4307833703,12.1820887887,51.8812798474,-5.6892166297,-2.7379112113,6.3137424449,56.12,14.92,58.0694480773,132.25,-5.6892166297,-2.7379112113,6.3137424449,-5.6892166297,-2.7379112113,6.3137424449,0.0,0.0,0.0,132.11
2021-03-20 14:30:00,53.0118333608,10.6856516724,54.0780697504,-5.2681666392,-2.6343483276,5.8901078810000005,58.28,13.32,59.7827801294,132.83,58.3118333608,-20.4043483276,61.7786964946,-5.2681666392,-2.6343483276,5.8901078810000005,63.58,-17.77,66.0165835226,133.0,46.5218333608,-100.1743483276,110.4499028615,-5.2681666392,-2.6343483276,5.8901078810000005,51.79,-97.54,110.4366592215,133.09,57.3018333608,2.2756516724,57.3470025114,-5.2681666392,-2.6343483276,5.8901078810000005,62.57,4.91,62.7623533657,134.08,49.5718333608,12.1656516724,51.042822643,-5.2681666392,-2.6343483276,5.8901078810000005,54.84,14.8,56.8019858808,133.09,-5.2681666392,-2.6343483276,5.8901078810000005,-5.2681666392,-2.6343483276,5.8901078810000005,0.0,0.0,0.0,133.0
2021-03-20 15:00:00,52.0360333619,10.0438983046,52.9964966879,-4.9139666381,-2.5261016954,5.525238266,56.95,12.57,58.3207287334,132.27,56.9960333619,-20.916101695400002,60.7126933114,-4.9139666381,-2.5261016954,5.525238266,61.91,-18.39,64.5835907952,132.47,45.6860333619,-99.6961016954,109.6655202769,-4.9139666381,-2.5261016954,5.525238266,50.6,-97.17,109.5553234672,132.52,56.0260333619,1.5838983046,56.0484178912,-4.9139666381,-2.5261016954,5.525238266,60.94,4.11,61.0784389126,133.51,48.6060333619,11.5138983046,49.9511394599,-4.9139666381,-2.5261016954,5.525238266,53.52,14.04,55.3309316748,132.52,-4.9139666381,-2.5261016954,5.525238266,-4.9139666381,-2.5261016954,5.525238266,0.0,0.0,0.0,132.47
