Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-20 15:30:00,51.3982500332,9.8972770312,52.3424894241,-4.3817499668,-2.4527229688,5.0215119967,55.78,12.35,57.1308226792,132.37,56.4482500332,-21.2427229688,60.3130020057,-4.3817499668,-2.4527229688,5.0215119967,60.83,-18.79,63.6659485125,132.57,45.1482500332,-100.0627229688,109.7766505637,-4.3817499668,-2.4527229688,5.0215119967,49.53,-97.61,109.4574483532,132.61,55.5182500332,1.2872770312,55.5331717886,-4.3817499668,-2.4527229688,5.0215119967,59.9,3.74,60.016644358,133.61,48.0182500332,11.3072770312,49.3316009279,-4.3817499668,-2.4527229688,5.0215119967,52.4,13.76,54.1765410487,132.61,-4.3817499668,-2.4527229688,5.0215119967,-4.3817499668,-2.4527229688,5.0215119967,0.0,0.0,0.0,132.57
2021-03-20 16:00:00,51.338833378,9.8113682927,52.267951561,-4.661166622,-2.4886317073,5.2839154094,56.0,12.3,57.3348933896,131.96,56.328833378,-21.2186317073,60.1927553884,-4.661166622,-2.4886317073,5.2839154094,60.99,-18.73,63.8011990483,132.17,45.058833378,-99.5986317073,109.3169058442,-4.661166622,-2.4886317073,5.2839154094,49.72,-97.11,109.0982607561,132.21,55.388833378,1.2113682927,55.4020782653,-4.661166622,-2.4886317073,5.2839154094,60.05,3.7,60.1638803602,133.21,47.938833378,11.2313682927,49.2369310514,-4.661166622,-2.4886317073,5.2839154094,52.6,13.72,54.359896983,132.21,-4.661166622,-2.4886317073,5.2839154094,-4.661166622,-2.4886317073,5.2839154094,0.0,0.0,0.0,132.17
2021-03-20 16:30:00,52.9242000469,9.9515683722,53.8516913724,-5.7357999531,-2.7384316278,6.355974267,58.66,12.69,60.0169284452,132.26,58.3442000469,-21.0384316278,62.0214582581,-5.7357999531,-2.7384316278,6.355974267,64.08,-18.3,66.641851715,132.44,46.4142000469,-99.8084316278,110.0727077435,-5.7357999531,-2.7384316278,6.355974267,52.15,-97.07,110.1916848043,132.49,57.3142000469,1.4615683722,57.3328327324,-5.7357999531,-2.7384316278,6.355974267,63.05,4.2,63.1897341346,133.46,49.4242000469,11.4615683722,50.7357773157,-5.7357999531,-2.7384316278,6.355974267,55.16,14.2,56.958455035200004,132.49,-5.7357999531,-2.7384316278,6.355974267,-5.7357999531,-2.7384316278,6.355974267,0.0,0.0,0.0,132.44
2021-03-20 17:00:00,55.0775833856,10.5848588961,56.0854654028,-6.8524166144,-3.0751411039,7.5107993094,61.93,13.66,63.4186131983,130.73,61.4475833856,-19.6951411039,64.526770313,-6.8524166144,-3.0751411039,7.5107993094,68.3,-16.62,70.293060824,130.91,48.2975833856,-97.0251411039,108.3814309147,-6.8524166144,-3.0751411039,7.5107993094,55.15,-93.95,108.9409243581,130.97,60.2875833856,2.3848588961,60.3347351235,-6.8524166144,-3.0751411039,7.5107993094,67.14,5.46,67.361644873,131.91,51.4275833856,12.0848588961,52.8284028475,-6.8524166144,-3.0751411039,7.5107993094,58.28,15.16,60.2194652915,130.97,-6.8524166144,-3.0751411039,7.5107993094,-6.8524166144,-3.0751411039,7.5107993094,0.0,0.0,0.0,130.91
2021-03-20 17:30:00,57.0013501038,10.8150589757,58.0182679361,-7.6586498962,-3.3249410243,8.3492605091,64.66,14.14,66.1880291291,130.73,64.1313501038,-19.0249410243,66.8937848167,-7.6586498962,-3.3249410243,8.3492605091,71.79,-15.7,73.4866933533,130.79,49.9913501038,-96.5949410243,108.7645057759,-7.6586498962,-3.3249410243,8.3492605091,57.65,-93.27,109.6485996263,130.97,62.8713501038,3.0150589757,62.9436036822,-7.6586498962,-3.3249410243,8.3492605091,70.53,6.34,70.8143806017,131.78,53.2613501038,12.3950589757,54.6846313134,-7.6586498962,-3.3249410243,8.3492605091,60.92,15.72,62.9155370318,130.97,-7.6586498962,-3.3249410243,8.3492605091,-7.6586498962,-3.3249410243,8.3492605091,0.0,0.0,0.0,130.79
2021-03-20 18:00:00,58.8904500976,11.6827290433,60.0380818365,-8.3195499024,-3.5372709567,9.04030953,67.21,15.22,68.9117733047,129.84,66.4304500976,-18.2872709567,68.9015890907,-8.3195499024,-3.5372709567,9.04030953,74.75,-14.75,76.1913709025,130.0,51.6504500976,-94.6772709567,107.8496853546,-8.3195499024,-3.5372709567,9.04030953,59.97,-91.14,109.1004147563,130.08,65.0904500976,3.5527290433000003,65.1873344874,-8.3195499024,-3.5372709567,9.04030953,73.41,7.09,73.7515843898,130.97,55.0004500976,13.2627290433,56.5769342809,-8.3195499024,-3.5372709567,9.04030953,63.32,16.8,65.5107807922,130.08,-8.3195499024,-3.5372709567,9.04030953,-8.3195499024,-3.5372709567,9.04030953,0.0,0.0,0.0,130.0
2021-03-20 18:30:00,59.5452500784,10.0794624032,60.3923204492,-8.7647499216,-3.6205375968,9.4830972619,68.31,13.7,69.6702669724,130.59,67.2652500784,-19.3705375968,69.9987970961,-8.7647499216,-3.6205375968,9.4830972619,76.03,-15.75,77.6442103444,130.68,52.5352500784,-91.0205375968,105.0937237194,-8.7647499216,-3.6205375968,9.4830972619,61.3,-87.4,106.7541568277,130.83,65.9052500784,2.6894624032000003,65.9601030617,-8.7647499216,-3.6205375968,9.4830972619,74.67,6.31,74.9361394789,131.64,55.7152500784,11.8194624032,56.9551471142,-8.7647499216,-3.6205375968,9.4830972619,64.48,15.44,66.3028204528,130.83,-8.7647499216,-3.6205375968,9.4830972619,-8.7647499216,-3.6205375968,9.4830972619,0.0,0.0,0.0,130.68
2021-03-20 19:00:00,61.3164000987,0.6882053585,61.3202621299,-8.9935999013,-3.7417946415000003,9.7409376512,70.31,4.43,70.4494215732,130.45,69.0164000987,-21.9717946415,72.4294362974,-8.9935999013,-3.7417946415000003,9.7409376512,78.01,-18.23,80.1117531951,129.89,56.1064000987,-63.1117946415,84.4454069497,-8.9935999013,-3.7417946415000003,9.7409376512,65.1,-59.37,88.1067925872,130.7,67.6464000987,-0.0217946415,67.6464036096,-8.9935999013,-3.7417946415000003,9.7409376512,76.64,3.7199999999999998,76.7302287238,130.84,57.6464000987,2.7382053585,57.7113958671,-8.9935999013,-3.7417946415000003,9.7409376512,66.64,6.48,66.9543127812,130.7,-8.9935999013,-3.7417946415000003,9.7409376512,-8.9935999013,-3.7417946415000003,9.7409376512,0.0,0.0,0.0,129.89
2021-03-20 19:30:00,61.0011334972,-0.1610179974,61.0013460076,-8.7888665028,-3.6710179974,9.524733463,69.79,3.51,69.8782097653,131.3,68.4011334972,-22.5310179974,72.0163997691,-8.7888665028,-3.6710179974,9.524733463,77.19,-18.86,79.4606550439,130.69,55.8311334972,-64.5710179974,85.3611845794,-8.7888665028,-3.6710179974,9.524733463,64.62,-60.9,88.7950133735,131.54,67.0511334972,-0.38101799740000003,67.0522160556,-8.7888665028,-3.6710179974,9.524733463,75.84,3.29,75.9113278767,131.63,57.4111334972,1.9689820026,57.4448878453,-8.7888665028,-3.6710179974,9.524733463,66.2,5.64,66.4398193857,131.54,-8.7888665028,-3.6710179974,9.524733463,-8.7888665028,-3.6710179974,9.524733463,0.0,0.0,0.0,130.69
2021-03-20 20:00:00,59.0022668757,-1.007647232,59.0108706038,-7.9577331243,-3.4576472320000002,8.6764532419,66.96,2.45,67.004806544,131.82,65.6022668757,-23.917647232,69.8262935315,-7.9577331243,-3.4576472320000002,8.6764532419,73.56,-20.46,76.3523752086,131.25,54.0322668757,-65.867647232,85.1940890885,-7.9577331243,-3.4576472320000002,8.6764532419,61.99,-62.41,87.96458491920001,132.07,64.3622668757,-1.577647232,64.3815996087,-7.9577331243,-3.4576472320000002,8.6764532419,72.32,1.88,72.3444317139,132.22,55.5622668757,1.062352768,55.5724220614,-7.9577331243,-3.4576472320000002,8.6764532419,63.52,4.52,63.6806155749,132.07,-7.9577331243,-3.4576472320000002,8.6764532419,-7.9577331243,-3.4576472320000002,8.6764532419,0.0,0.0,0.0,131.25
2021-03-20 20:30:00,55.8090669006,-2.3703373076,55.859381014,-7.3109330994,-3.2203373076,7.9887618039,63.12,0.85,63.1257229662,132.93,61.9290669006,-25.8803373076,67.1193056157,-7.3109330994,-3.2203373076,7.9887618039,69.24,-22.66,72.8536423249,132.39,51.0790669006,-68.2503373076,85.2477543284,-7.3109330994,-3.2203373076,7.9887618039,58.39,-65.03,87.3973283345,133.18,60.8390669006,-3.1703373076,60.9216143908,-7.3109330994,-3.2203373076,7.9887618039,68.15,0.05,68.1500183419,133.4,52.5690669006,-0.3403373076,52.5701685776,-7.3109330994,-3.2203373076,7.9887618039,59.88,2.88,59.9492185103,133.18,-7.3109330994,-3.2203373076,7.9887618039,-7.3109330994,-3.2203373076,7.9887618039,0.0,0.0,0.0,132.39
2021-03-20 21:00:00,53.513366927,-3.4750690333,53.626080825,-6.8866330730000005,-3.0350690333,7.5257796353,60.4,-0.44,60.4016026277,133.2,59.133366927,-26.6850690333,64.8756348211,-6.8866330730000005,-3.0350690333,7.5257796353,66.02,-23.65,70.128189054,132.63,48.963366927,-69.5350690333,85.0443244802,-6.8866330730000005,-3.0350690333,7.5257796353,55.85,-66.5,86.8416518728,133.46,58.113366927,-3.9250690333,58.2457687949,-6.8866330730000005,-3.0350690333,7.5257796353,65.0,-0.89,65.0060927914,133.66,50.393366927,-1.4350690333,50.4137962603,-6.8866330730000005,-3.0350690333,7.5257796353,57.28,1.6,57.3023420115,133.46,-6.8866330730000005,-3.0350690333,7.5257796353,-6.8866330730000005,-3.0350690333,7.5257796353,0.0,0.0,0.0,132.63
2021-03-20 21:30:00,51.0833669323,-4.216229914,51.2570675305,-6.2666330677,-2.8862299140000003,6.8993487463,57.35,-1.33,57.3654198974,133.6,56.2633669323,-27.816229914,62.7639156298,-6.2666330677,-2.8862299140000003,6.8993487463,62.53,-24.93,67.3164600971,133.07,46.7233669323,-70.706229914,84.7493006823,-6.2666330677,-2.8862299140000003,6.8993487463,52.99,-67.82,86.0667909243,133.86,55.3533669323,-4.906229914,55.5703727062,-6.2666330677,-2.8862299140000003,6.8993487463,61.62,-2.02,61.6531004898,134.11,48.0933669323,-2.246229914,48.1457941227,-6.2666330677,-2.8862299140000003,6.8993487463,54.36,0.64,54.3637673455,133.86,-6.2666330677,-2.8862299140000003,6.8993487463,-6.2666330677,-2.8862299140000003,6.8993487463,0.0,0.0,0.0,133.07
2021-03-20 22:00:00,48.6214669366,-5.2942682958,48.9088573149,-5.7085330634,-2.7342682958,6.3295791999999995,54.33,-2.56,54.3902794624,134.57,53.5214669366,-28.6042682958,60.6856786052,-5.7085330634,-2.7342682958,6.3295791999999995,59.23,-25.87,64.6331942581,134.01,44.4514669366,-72.6442682958,85.1652665647,-5.7085330634,-2.7342682958,6.3295791999999995,50.16,-69.91,86.0432083316,134.83,52.7014669366,-5.4342682958,52.9809011737,-5.7085330634,-2.7342682958,6.3295791999999995,58.41,-2.7,58.4723703983,135.04,45.8114669366,-3.4142682958,45.9385212091,-5.7085330634,-2.7342682958,6.3295791999999995,51.52,-0.68,51.5244873822,134.83,-5.7085330634,-2.7342682958,6.3295791999999995,-5.7085330634,-2.7342682958,6.3295791999999995,0.0,0.0,0.0,134.01
2021-03-20 22:30:00,46.3700504331,-5.942010434,46.7492145941,-5.0499495669,-2.5620104340000003,5.6626749944,51.42,-3.38,51.5309693291,133.77,50.7200504331,-29.322010434,58.5858669973,-5.0499495669,-2.5620104340000003,5.6626749944,55.77,-26.76,61.857824889,133.32,42.4000504331,-72.442010434,83.9381269295,-5.0499495669,-2.5620104340000003,5.6626749944,47.45,-69.88,84.4672534181,134.04,49.9900504331,-6.422010434,50.4008666623,-5.0499495669,-2.5620104340000003,5.6626749944,55.04,-3.86,55.1751864519,134.29,43.6300504331,-4.082010434,43.8205900231,-5.0499495669,-2.5620104340000003,5.6626749944,48.68,-1.52,48.7037247036,134.04,-5.0499495669,-2.5620104340000003,5.6626749944,-5.0499495669,-2.5620104340000003,5.6626749944,0.0,0.0,0.0,133.32
2021-03-20 23:00:00,44.394150341,-6.2633954877,44.8338121013,-4.705849659,-2.3933954877,5.2795229873,49.1,-3.87,49.2522781199,134.15,48.344150341,-29.7833954877,56.7821056229,-4.705849659,-2.3933954877,5.2795229873,53.05,-27.39,59.703556008,133.7,40.574150341,-73.1533954877,83.6521425145,-4.705849659,-2.3933954877,5.2795229873,45.28,-70.76,84.0074758578,134.42,47.694150341,-6.7633954877,48.171314029,-4.705849659,-2.3933954877,5.2795229873,52.4,-4.37,52.5819065839,134.68,41.734150341,-4.4333954877,41.9689683009,-4.705849659,-2.3933954877,5.2795229873,46.44,-2.04,46.4847846074,134.42,-4.705849659,-2.3933954877,5.2795229873,-4.705849659,-2.3933954877,5.2795229873,0.0,0.0,0.0,133.7
2021-03-20 23:30:00,42.811316887,-6.1056372173,43.2445101652,-4.098683113,-2.1956372173,4.6497339763,46.91,-3.91,47.0726693528,136.15,46.361316887,-30.1756372173,55.3167315102,-4.098683113,-2.1956372173,4.6497339763,50.46,-27.98,57.6982842033,135.67,39.001316887,-77.7356372173,86.9708687579,-4.098683113,-2.1956372173,4.6497339763,43.1,-75.54,86.9706939147,136.41,45.791316887,-6.5656372173,46.2596183979,-4.098683113,-2.1956372173,4.6497339763,49.89,-4.37,50.0810243505,136.67,40.261316887,-4.3556372173,40.4962370233,-4.098683113,-2.1956372173,4.6497339763,44.36,-2.16,44.412556783,136.41,-4.098683113,-2.1956372173,4.6497339763,-4.098683113,-2.1956372173,4.6497339763,0.0,0.0,0.0,135.67
2021-03-21 00:00:00,41.684683459,4.3690385699,41.9130210448,-3.695316541,-2.0509614301,4.2263231213,45.38,6.42,45.8318753708,135.37,45.244683459,-26.5509614301,52.4598411565,-3.695316541,-2.0509614301,4.2263231213,48.94,-24.5,54.730006395,135.55,36.514683459,-105.3809614301,111.5278850335,-3.695316541,-2.0509614301,4.2263231213,40.21,-103.33,110.878009542,135.63,44.684683459,-3.0709614301,44.7900852861,-3.695316541,-2.0509614301,4.2263231213,48.38,-1.02,48.3907511824,136.56,38.864683459,5.7490385699,39.2875942868,-3.695316541,-2.0509614301,4.2263231213,42.56,7.8,43.2688525385,135.63,-3.695316541,-2.0509614301,4.2263231213,-3.695316541,-2.0509614301,4.2263231213,0.0,0.0,0.0,135.55
2021-03-21 00:30:00,43.6038668671,5.7931298314,43.9870158002,-3.8561331329,-2.0868701686,4.384608288,47.46,7.88,48.1097287459,134.59,47.6038668671,-25.4668701686,53.987865459700004,-3.8561331329,-2.0868701686,4.384608288,51.46,-23.38,56.5221726405,134.82,38.0838668671,-107.2568701686,113.8174727971,-3.8561331329,-2.0868701686,4.384608288,41.94,-105.17,113.2240809192,134.83,46.9638668671,-2.2068701686,47.015689584,-3.8561331329,-2.0868701686,4.384608288,50.82,-0.12,50.8201416763,135.8,40.6238668671,7.1931298314,41.2557835462,-3.8561331329,-2.0868701686,4.384608288,44.48,9.28,45.437746423,134.83,-3.8561331329,-2.0868701686,4.384608288,-3.8561331329,-2.0868701686,4.384608288,0.0,0.0,0.0,134.82
2021-03-21 01:00:00,43.2843003565,5.861616559,43.6793910905,-4.3556996435,-2.278383441,4.9156027594000005,47.64,8.14,48.3304169235,134.17,48.1043003565,-25.378383441,54.3882897218,-4.3556996435,-2.278383441,4.9156027594000005,52.46,-23.1,57.3206908542,134.41,37.7443003565,-106.658383441,113.1399264966,-4.3556996435,-2.278383441,4.9156027594000005,42.1,-104.38,112.5504082623,134.41,47.4243003565,-2.238383441,47.4770957909,-4.3556996435,-2.278383441,4.9156027594000005,51.78,0.04,51.78001545,135.37,40.3243003565,7.241616559,40.9693813674,-4.3556996435,-2.278383441,4.9156027594000005,44.68,9.52,45.6829596239,134.41,-4.3556996435,-2.278383441,4.9156027594000005,-4.3556996435,-2.278383441,4.9156027594000005,0.0,0.0,0.0,134.41
2021-03-21 01:30:00,41.7345673464,5.282024889,42.0674921824,-4.1854326536,-2.267975111,4.7604156963,45.92,7.55,46.5365329607,134.43,46.3945673464,-25.457975111,52.9203588046,-4.1854326536,-2.267975111,4.7604156963,50.58,-23.19,55.642721896,134.6,36.3445673464,-107.617975111,113.5894191489,-4.1854326536,-2.267975111,4.7604156963,40.53,-105.35,112.8773821454,134.67,45.7745673464,-2.297975111,45.8322125296,-4.1854326536,-2.267975111,4.7604156963,49.96,-0.03,49.9600090072,135.57,38.9745673464,6.692024889,39.5449124029,-4.1854326536,-2.267975111,4.7604156963,43.16,8.96,44.080235934,134.67,-4.1854326536,-2.267975111,4.7604156963,-4.1854326536,-2.267975111,4.7604156963,0.0,0.0,0.0,134.6
2021-03-21 02:00:00,40.1133170649,5.0973011246,40.4358836271,-4.0566829351,-2.2226988754,4.6256963504,44.17,7.32,44.7724390669,135.2,44.7233170649,-26.1726988754,51.8187731977,-4.0566829351,-2.2226988754,4.6256963504,48.78,-23.95,54.3423490475,135.4,34.8633170649,-108.9326988754,114.3756257296,-4.0566829351,-2.2226988754,4.6256963504,38.92,-106.71,113.5860488793,135.43,44.1533170649,-2.7726988754,44.240290086,-4.0566829351,-2.2226988754,4.6256963504,48.21,-0.55,48.2131372138,136.36,37.2633170649,6.4173011246,37.8118572991,-4.0566829351,-2.2226988754,4.6256963504,41.32,8.64,42.2136470824,135.43,-4.0566829351,-2.2226988754,4.6256963504,-4.0566829351,-2.2226988754,4.6256963504,0.0,0.0,0.0,135.4
2021-03-21 02:30:00,39.1873834445,5.1589344447,39.5255060162,-4.1426165555,-2.1810655553,4.6817004264,43.33,7.34,43.9472922943,134.99,43.8573834445,-26.2710655553,51.1237612858,-4.1426165555,-2.1810655553,4.6817004264,48.0,-24.09,53.7059410121,135.2,34.0173834445,-108.6510655553,113.8518178279,-4.1426165555,-2.1810655553,4.6817004264,38.16,-106.47,113.1019296918,135.22,43.3173834445,-2.9410655553,43.417111547,-4.1426165555,-2.1810655553,4.6817004264,47.46,-0.76,47.4660847343,136.17,36.4173834445,6.4589344447,36.9857222602,-4.1426165555,-2.1810655553,4.6817004264,40.56,8.64,41.4700277309,135.22,-4.1426165555,-2.1810655553,4.6817004264,-4.1426165555,-2.1810655553,4.6817004264,0.0,0.0,0.0,135.2
2021-03-21 03:00:00,38.266350061,6.2626494308,38.7754345544,-4.073649939,-2.1373505692,4.600314259,42.34,8.4,43.1652128455,136.13,42.896350061,-26.3773505692,50.3573378129,-4.073649939,-2.1373505692,4.600314259,46.97,-24.24,52.8560166868,136.41,32.986350061,-113.6973505692,118.3857542815,-4.073649939,-2.1373505692,4.600314259,37.06,-111.56,117.5545711574,136.35,42.386350061,-2.7173505692,42.4733641899,-4.073649939,-2.1373505692,4.600314259,46.46,-0.58,46.4636201775,137.38,35.446350061,7.5026494308,36.2316640679,-4.073649939,-2.1373505692,4.600314259,39.52,9.64,40.6787413768,136.35,-4.073649939,-2.1373505692,4.600314259,-4.073649939,-2.1373505692,4.600314259,0.0,0.0,0.0,136.41
2021-03-21 03:30:00,37.2105500817,10.6655077409,38.7088890664,-3.9094499183,-2.0644922591,4.4210775781,41.12,12.73,43.0454097437,135.18,41.6605500817,-24.6944922591,48.4295300519,-3.9094499183,-2.0644922591,4.4210775781,45.57,-22.63,50.8796796374,135.75,31.4305500817,-125.4644922591,129.3414794112,-3.9094499183,-2.0644922591,4.4210775781,35.34,-123.4,128.3607245227,135.4,41.1705500817,-1.2844922591,41.1905828363,-3.9094499183,-2.0644922591,4.4210775781,45.08,0.78,45.0867474986,136.71,34.3305500817,11.7755077409,36.2939285758,-3.9094499183,-2.0644922591,4.4210775781,38.24,13.84,40.6674710303,135.4,-3.9094499183,-2.0644922591,4.4210775781,-3.9094499183,-2.0644922591,4.4210775781,0.0,0.0,0.0,135.75
2021-03-21 04:00:00,36.7983667635,10.7574373045,38.3385218002,-3.7216332364999998,-2.0025626955,4.2262053069,40.52,12.76,42.4816195548,135.18,40.7883667635,-24.6925626955,47.6803262961,-3.7216332364999998,-2.0025626955,4.2262053069,44.51,-22.69,49.959745796,135.75,31.0583667635,-125.3625626955,129.1526007156,-3.7216332364999998,-2.0025626955,4.2262053069,34.78,-123.36,128.1691772619,135.4,40.3183667635,-1.2925626955,40.339080515,-3.7216332364999998,-2.0025626955,4.2262053069,44.04,0.71,44.0457228343,136.71,33.9183667635,11.7974373045,35.9114902344,-3.7216332364999998,-2.0025626955,4.2262053069,37.64,13.8,40.0900187079,135.4,-3.7216332364999998,-2.0025626955,4.2262053069,-3.7216332364999998,-2.0025626955,4.2262053069,0.0,0.0,0.0,135.75
2021-03-21 04:30:00,36.0259335613,10.5076214616,37.5270302281,-3.5040664387,-1.9723785384,4.0210395056,39.53,12.48,41.453242334,134.93,39.9659335613,-24.7123785384,46.9891210649,-3.5040664387,-1.9723785384,4.0210395056,43.47,-22.74,49.0586230952,135.52,30.3859335613,-125.2423785384,128.8757476811,-3.5040664387,-1.9723785384,4.0210395056,33.89,-123.27,127.8437522916,135.17,39.5159335613,-1.4023785384,39.5408101938,-3.5040664387,-1.9723785384,4.0210395056,43.02,0.5700000000000001,43.0237759849,136.49,33.1759335613,11.5476214616,35.1281956423,-3.5040664387,-1.9723785384,4.0210395056,36.68,13.52,39.0923624254,135.17,-3.5040664387,-1.9723785384,4.0210395056,-3.5040664387,-1.9723785384,4.0210395056,0.0,0.0,0.0,135.52
2021-03-21 05:00:00,35.57188357,10.6724893671,37.1384023621,-3.34811643,-1.9375106329,3.8683111407,38.92,12.61,40.9118381401,135.0,39.36188357,-24.7275106329,46.4844883835,-3.34811643,-1.9375106329,3.8683111407,42.71,-22.79,48.4100010328,135.6,30.00188357,-125.3475106329,128.8879801983,-3.34811643,-1.9375106329,3.8683111407,33.35,-123.41,127.836812382,135.24,38.94188357,-1.3675106329,38.9658874057,-3.34811643,-1.9375106329,3.8683111407,42.29,0.5700000000000001,42.2938411592,136.57,32.73188357,11.7024893671,34.7609617161,-3.34811643,-1.9375106329,3.8683111407,36.08,13.64,38.5722179813,135.24,-3.34811643,-1.9375106329,3.8683111407,-3.34811643,-1.9375106329,3.8683111407,0.0,0.0,0.0,135.6
2021-03-21 05:30:00,35.9428334622,10.7111522906,37.5048804915,-3.4971665378,-1.9588477094,4.008398451,39.44,12.67,41.4251433311,134.82,39.8828334622,-24.5288477094,46.8220543646,-3.4971665378,-1.9588477094,4.008398451,43.38,-22.57,48.9001973411,135.42,30.3128334622,-124.9488477094,128.5732570032,-3.4971665378,-1.9588477094,4.008398451,33.81,-122.99,127.5525624988,135.06,39.4328334622,-1.2388477093999999,39.452288888,-3.4971665378,-1.9588477094,4.008398451,42.93,0.72,42.9360373113,136.38,33.1028334622,11.7611522906,35.1300766641,-3.4971665378,-1.9588477094,4.008398451,36.6,13.72,39.087061798,135.06,-3.4971665378,-1.9588477094,4.008398451,-3.4971665378,-1.9588477094,4.008398451,0.0,0.0,0.0,135.42
2021-03-21 06:00:00,36.5647334245,10.9474373045,38.1683915556,-3.7652665755,-2.0025626955,4.2646793237,40.33,12.95,42.3581326312,135.43,40.4547334245,-24.5525626955,47.3224449005,-3.7652665755,-2.0025626955,4.2646793237,44.22,-22.55,49.6377970905,136.02,30.8247334245,-125.8325626955,129.5530703041,-3.7652665755,-2.0025626955,4.2646793237,34.59,-123.83,128.5703581701,135.67,39.9847334245,-1.0625626955,39.9988493148,-3.7652665755,-2.0025626955,4.2646793237,43.75,0.9400000000000001,43.7600971206,136.97,33.6747334245,11.9974373045,35.748093279,-3.7652665755,-2.0025626955,4.2646793237,37.44,14.0,39.971910137,135.67,-3.7652665755,-2.0025626955,4.2646793237,-3.7652665755,-2.0025626955,4.2646793237,0.0,0.0,0.0,136.02
2021-03-21 06:30:00,37.1696835423,11.1598952459,38.8088731675,-4.0003164577,-2.0801047541,4.5088099926,41.17,13.24,43.2465778993,134.9,41.3196835423,-24.0601047541,47.8142749481,-4.0003164577,-2.0801047541,4.5088099926,45.32,-21.98,50.3688673686,135.48,31.3796835423,-124.7701047541,128.6556006537,-4.0003164577,-2.0801047541,4.5088099926,35.38,-122.69,127.6893907104,135.14,40.8196835423,-0.7101047541000001,40.8258596144,-4.0003164577,-2.0801047541,4.5088099926,44.82,1.37,44.8409333088,136.45,34.2796835423,12.2398952459,36.3993370735,-4.0003164577,-2.0801047541,4.5088099926,38.28,14.32,40.8707817395,135.14,-4.0003164577,-2.0801047541,4.5088099926,-4.0003164577,-2.0801047541,4.5088099926,0.0,0.0,0.0,135.48
2021-03-21 07:00:00,37.7817834431,11.1262202757,39.3859865658,-4.2782165569,-2.1737797243,4.7987972658,42.06,13.3,44.1127373896,133.88,42.2617834431,-23.6137797243,48.4114545604,-4.2782165569,-2.1737797243,4.7987972658,46.54,-21.44,51.2410499502,134.45,31.9017834431,-122.7737797243,126.850797296,-4.2782165569,-2.1737797243,4.7987972658,36.18,-120.6,125.9100964975,134.12,41.7117834431,-0.6137797243,41.7162990155,-4.2782165569,-2.1737797243,4.7987972658,45.99,1.56,46.0164503194,135.41,34.8017834431,12.1862202757,36.8736775414,-4.2782165569,-2.1737797243,4.7987972658,39.08,14.36,41.6347931423,134.12,-4.2782165569,-2.1737797243,4.7987972658,-4.2782165569,-2.1737797243,4.7987972658,0.0,0.0,0.0,134.45
2021-03-21 07:30:00,38.9338167083,11.6991986336,40.6535771138,-4.5361832917000005,-2.2508013664,5.0638982658,43.47,13.95,45.6535146511,133.88,43.7138167083,-23.1908013664,49.4844525,-4.5361832917000005,-2.2508013664,5.0638982658,48.25,-20.94,52.5979666907,134.45,32.9138167083,-122.1908013664,126.5460835778,-4.5361832917000005,-2.2508013664,5.0638982658,37.45,-119.94,125.6507305988,134.12,43.1238167083,-0.1908013664,43.1242388067,-4.5361832917000005,-2.2508013664,5.0638982658,47.66,2.06,47.7044987396,135.41,35.9038167083,12.7891986336,38.113615099,-4.5361832917000005,-2.2508013664,5.0638982658,40.44,15.04,43.1462072493,134.12,-4.5361832917000005,-2.2508013664,5.0638982658,-4.5361832917000005,-2.2508013664,5.0638982658,0.0,0.0,0.0,134.45
2021-03-21 08:00:00,40.6141667476,12.179983239,42.4012090901,-4.5058332524,-2.320016761,5.0680381875,45.12,14.5,47.3926618792,133.45,45.4841667476,-22.490016761,50.7406176414,-4.5058332524,-2.320016761,5.0680381875,49.99,-20.17,53.9057418092,134.03,34.4441667476,-120.920016761,125.7300722835,-4.5058332524,-2.320016761,5.0680381875,38.95,-118.6,124.8321372884,133.7,44.8341667476,0.37998323900000003,44.8357769556,-4.5058332524,-2.320016761,5.0680381875,49.34,2.7,49.4138199292,134.97,37.5341667476,13.279983239,39.8142138973,-4.5058332524,-2.320016761,5.0680381875,42.04,15.6,44.84107046,133.7,-4.5058332524,-2.320016761,5.0680381875,-4.5058332524,-2.320016761,5.0680381875,0.0,0.0,0.0,134.03
2021-03-21 08:30:00,43.4100001503,13.1482057777,45.3575068563,-4.7799998497,-2.4417942223,5.3675653314,48.19,15.59,50.6490296057,132.82,48.5500001503,-21.1317942223,52.9495537436,-4.7799998497,-2.4417942223,5.3675653314,53.33,-18.69,56.5102203146,133.38,36.9300001503,-118.9417942223,124.5430661414,-4.7799998497,-2.4417942223,5.3675653314,41.71,-116.5,123.7415617325,133.06,47.8000001503,1.5382057777,47.8247435057,-4.7799998497,-2.4417942223,5.3675653314,52.58,3.98,52.7304162699,134.31,40.1800001503,14.2782057777,42.6415240383,-4.7799998497,-2.4417942223,5.3675653314,44.96,16.72,47.9683228808,133.06,-4.7799998497,-2.4417942223,5.3675653314,-4.7799998497,-2.4417942223,5.3675653314,0.0,0.0,0.0,133.38
2021-03-21 09:00:00,45.9133168962,13.9851953652,47.9960243959,-4.5266831038,-2.4548046348,5.1494587791,50.44,16.44,53.0515522864,132.26,50.9133168962,-20.1848046348,54.7685327128,-4.5266831038,-2.4548046348,5.1494587791,55.44,-17.73,58.2060692712,132.86,39.2133168962,-117.1748046348,123.562207261,-4.5266831038,-2.4548046348,5.1494587791,43.74,-114.72,122.7756734862,132.52,50.1033168962,2.3351953652,50.1577063011,-4.5266831038,-2.4548046348,5.1494587791,54.63,4.79,54.839593361,133.81,42.5933168962,15.1451953652,45.2058357612,-4.5266831038,-2.4548046348,5.1494587791,47.12,17.6,50.299646122,132.52,-4.5266831038,-2.4548046348,5.1494587791,-4.5266831038,-2.4548046348,5.1494587791,0.0,0.0,0.0,132.86
2021-03-21 09:30:00,48.1632169398,14.6233378722,50.3342574845,-4.0767830602,-2.4766621278,4.7701169184,52.24,17.1,54.9675140424,131.77,53.2432169398,-19.0866621278,56.5609478464,-4.0767830602,-2.4766621278,4.7701169184,57.32,-16.61,59.6780906196,132.33,41.2932169398,-115.5066621278,122.665882629,-4.0767830602,-2.4766621278,4.7701169184,45.37,-113.03,121.7958037044,132.01,52.3632169398,3.2233378722,52.4623331098,-4.0767830602,-2.4766621278,4.7701169184,56.44,5.7,56.7270975813,133.26,44.7232169398,15.8033378722,47.4332333006,-4.0767830602,-2.4766621278,4.7701169184,48.8,18.28,52.1114037424,132.01,-4.0767830602,-2.4766621278,4.7701169184,-4.0767830602,-2.4766621278,4.7701169184,0.0,0.0,0.0,132.33
2021-03-21 10:00:00,49.5829668726,15.3487982648,51.9042985895,-3.7170331274,-2.4012017352,4.4251672333,53.3,17.75,56.177864858,131.31,54.4529668726,-18.3912017352,57.4748806218,-3.7170331274,-2.4012017352,4.4251672333,58.17,-15.99,60.327680214,131.91,42.6129668726,-113.9112017352,121.6208322058,-3.7170331274,-2.4012017352,4.4251672333,46.33,-111.51,120.7516004035,131.55,53.5429668726,3.7787982648,53.676145706,-3.7170331274,-2.4012017352,4.4251672333,57.26,6.18,57.5925342384,132.84,46.1229668726,16.4787982648,48.9783509868,-3.7170331274,-2.4012017352,4.4251672333,49.84,18.88,53.2961537074,131.55,-3.7170331274,-2.4012017352,4.4251672333,-3.7170331274,-2.4012017352,4.4251672333,0.0,0.0,0.0,131.91
2021-03-21 10:30:00,50.6202501716,16.1650753175,53.1386807086,-3.1097498284,-2.3049246825,3.8708166822,53.73,18.47,56.8159643058,131.55,55.2602501716,-18.1349246825,58.1598722683,-3.1097498284,-2.3049246825,3.8708166822,58.37,-15.83,60.4784738564,132.2,43.6102501716,-113.4449246825,121.5384912538,-3.1097498284,-2.3049246825,3.8708166822,46.72,-111.14,120.5605988704,131.79,54.3602501716,4.0950753175,54.5142774012,-3.1097498284,-2.3049246825,3.8708166822,57.47,6.4,57.8252617806,133.11,47.0902501716,17.3350753175,50.1796422614,-3.1097498284,-2.3049246825,3.8708166822,50.2,19.64,53.9051908447,131.79,-3.1097498284,-2.3049246825,3.8708166822,-3.1097498284,-2.3049246825,3.8708166822,0.0,0.0,0.0,132.2
2021-03-21 11:00:00,51.0587501868,16.7745869556,53.7436762622,-2.4912498132,-2.2154130444,3.3338237189,53.55,18.99,56.8174497844,131.01,55.4787501868,-17.7654130444,58.2537691736,-2.4912498132,-2.2154130444,3.3338237189,57.97,-15.55,60.0193585437,131.69,44.0587501868,-111.9354130444,120.2942648734,-2.4912498132,-2.2154130444,3.3338237189,46.55,-109.72,119.1863284945,131.24,54.5787501868,4.3145869556,54.7490240329,-2.4912498132,-2.2154130444,3.3338237189,57.07,6.53,57.4423693801,132.6,47.5487501868,17.8645869556,50.7939672739,-2.4912498132,-2.2154130444,3.3338237189,50.04,20.08,53.9185311373,131.24,-2.4912498132,-2.2154130444,3.3338237189,-2.4912498132,-2.2154130444,3.3338237189,0.0,0.0,0.0,131.69
2021-03-21 11:30:00,52.4918501685,17.0813603314,55.2011522061,-3.2681498315,-2.3486396686,4.0245386834,55.76,19.43,59.0483064956,131.08,57.2518501685,-17.2486396686,59.7937280836,-3.2681498315,-2.3486396686,4.0245386834,60.52,-14.9,62.3272043333,131.69,45.2718501685,-111.8786396686,120.6912193648,-3.2681498315,-2.3486396686,4.0245386834,48.54,-109.53,119.8038083702,131.31,56.2718501685,4.8713603314,56.4823093797,-3.2681498315,-2.3486396686,4.0245386834,59.54,7.22,59.9761619312,132.6,48.8518501685,18.2513603314,52.1499321076,-3.2681498315,-2.3486396686,4.0245386834,52.12,20.6,56.0433260969,131.31,-3.2681498315,-2.3486396686,4.0245386834,-3.2681498315,-2.3486396686,4.0245386834,0.0,0.0,0.0,131.69
2021-03-21 12:00:00,52.4840667748,17.3448431833,55.2758613707,-2.2759332252,-2.1451568167,3.1275501297,54.76,19.49,58.1250178495,130.82,56.9840667748,-16.5051568167,59.3262510845,-2.2759332252,-2.1451568167,3.1275501297,59.26,-14.36,60.9750539155,131.44,45.3740667748,-111.0851568167,119.9946582173,-2.2759332252,-2.1451568167,3.1275501297,47.65,-108.94,118.905197952,131.04,56.0440667748,5.4848431833,56.3118187009,-2.2759332252,-2.1451568167,3.1275501297,58.32,7.63,58.8169983933,132.36,48.924066774799996,18.4548431833,52.2890576192,-2.2759332252,-2.1451568167,3.1275501297,51.2,20.6,55.188766973,131.04,-2.2759332252,-2.1451568167,3.1275501297,-2.2759332252,-2.1451568167,3.1275501297,0.0,0.0,0.0,131.44
2021-03-21 12:30:00,52.8963333969,17.7844989626,55.806007653099996,-1.2036666031,-1.9755010374,2.3133131307,54.1,19.76,57.5957255358,130.74,56.8763333969,-16.1455010374,59.1235528738,-1.2036666031,-1.9755010374,2.3133131307,58.08,-14.17,59.7835704855,131.35,45.8463333969,-110.6655010374,119.786223773,-1.2036666031,-1.9755010374,2.3133131307,47.05,-108.69,118.4365593894,130.96,55.9563333969,5.8244989626,56.2586529823,-1.2036666031,-1.9755010374,2.3133131307,57.16,7.8,57.6897356555,132.36,49.3163333969,18.9044989626,52.8155357895,-1.2036666031,-1.9755010374,2.3133131307,50.52,20.88,54.6648406199,130.96,-1.2036666031,-1.9755010374,2.3133131307,-1.2036666031,-1.9755010374,2.3133131307,0.0,0.0,0.0,131.35
2021-03-21 13:00:00,53.4152667103,18.0993589069,56.3983821627,-0.7647332897,-1.8006410930999999,1.9563040026,54.18,19.9,57.7189951402,130.94,56.6052667103,-16.0206410931,58.8287103409,-0.7647332897,-1.8006410930999999,1.9563040026,57.37,-14.22,59.1060512976,131.59,46.3552667103,-110.6106410931,119.9313331653,-0.7647332897,-1.8006410930999999,1.9563040026,47.12,-108.81,118.574493463,131.16,55.7052667103,5.9893589069,56.0263255923,-0.7647332897,-1.8006410930999999,1.9563040026,56.47,7.79,57.0047805013,132.52,49.8352667103,19.1593589069,53.3913367674,-0.7647332897,-1.8006410930999999,1.9563040026,50.6,20.96,54.7693490924,131.16,-0.7647332897,-1.8006410930999999,1.9563040026,-0.7647332897,-1.8006410930999999,1.9563040026,0.0,0.0,0.0,131.59
2021-03-21 13:30:00,52.9805667094,17.4541706644,55.7816145556,-2.0294332906,-2.0858293356,2.9102033432,55.01,19.54,58.3773217954,131.21,57.3605667094,-17.1558293356,59.8711708038,-2.0294332906,-2.0858293356,2.9102033432,59.39,-15.07,61.2721551767,131.88,45.8305667094,-111.5858293356,120.6309999686,-2.0294332906,-2.0858293356,2.9102033432,47.86,-109.5,119.50242508,131.43,56.4205667094,4.9741706644,56.6394096156,-2.0294332906,-2.0858293356,2.9102033432,58.45,7.06,58.8748341824,132.82,49.3705667094,18.5941706644,52.7560047757,-2.0294332906,-2.0858293356,2.9102033432,51.4,20.68,55.404173128,131.43,-2.0294332906,-2.0858293356,2.9102033432,-2.0294332906,-2.0858293356,2.9102033432,0.0,0.0,0.0,131.88
2021-03-21 14:00:00,52.4256000514,16.8609040242,55.0702608062,-2.8543999486000002,-2.1690959758,3.585049012,55.28,19.03,58.4638289885,132.23,56.7656000514,-18.0490959758,59.565956844,-2.8543999486000002,-2.1690959758,3.585049012,59.62,-15.88,61.6986126262,132.9,45.2356000514,-114.0590959758,122.7018210412,-2.8543999486000002,-2.1690959758,3.585049012,48.09,-111.89,121.786781713,132.47,55.8356000514,4.4309040242,56.0111341036,-2.8543999486000002,-2.1690959758,3.585049012,58.69,6.6,59.0599365052,133.86,48.8656000514,18.0309040242,52.0860861298,-2.8543999486000002,-2.1690959758,3.585049012,51.72,20.2,55.5247548396,132.47,-2.8543999486000002,-2.1690959758,3.585049012,-2.8543999486000002,-2.1690959758,3.585049012,0.0,0.0,0.0,132.9
2021-03-21 14:30:00,51.6149500503,16.4689744606,54.1786875854,-3.0150499497,-2.2310255394,3.7507334158,54.63,18.7,57.7418989989,132.61,56.1849500503,-18.8010255394,59.2471701728,-3.0150499497,-2.2310255394,3.7507334158,59.2,-16.57,61.4752381045,133.3,44.4949500503,-115.2610255394,123.5512225288,-3.0150499497,-2.2310255394,3.7507334158,47.51,-113.03,122.6090575773,132.85,55.2649500503,3.8089744606,55.3960557306,-3.0150499497,-2.2310255394,3.7507334158,58.28,6.04,58.5921496448,134.27,48.0649500503,17.6889744606,51.2165914603,-3.0150499497,-2.2310255394,3.7507334158,51.08,19.92,54.826752594,132.85,-3.0150499497,-2.2310255394,3.7507334158,-3.0150499497,-2.2310255394,3.7507334158,0.0,0.0,0.0,133.3
2021-03-21 15:00:00,50.9966333989,16.3956757658,53.5674789572,-3.0033666011,-2.4043242342,3.8472049548,54.0,18.8,57.1790171304,132.85,56.9166333989,-18.9643242342,59.9929058399,-3.0033666011,-2.4043242342,3.8472049548,59.92,-16.56,62.1662287742,133.51,43.9166333989,-115.9443242342,123.9828899938,-3.0033666011,-2.4043242342,3.8472049548,46.92,-113.54,122.8528306552,133.08,55.9866333989,3.7656757658,56.1131306675,-3.0033666011,-2.4043242342,3.8472049548,58.99,6.17,59.3117947798,134.49,47.5166333989,17.5556757658,50.65601841,-3.0033666011,-2.4043242342,3.8472049548,50.52,19.96,54.3200883652,133.08,-3.0033666011,-2.4043242342,3.8472049548,-3.0033666011,-2.4043242342,3.8472049548,0.0,0.0,0.0,133.51
2021-03-21 15:30:00,51.1423333653,16.0642506962,53.6059550095,-2.9776666347000003,-2.1857493038,3.6937783645,54.12,18.25,57.1142442828,132.68,55.4023333653,-19.0957493038,58.600905998100004,-2.9776666347000003,-2.1857493038,3.6937783645,58.38,-16.91,60.7797046719,133.36,44.0623333653,-115.7857493038,123.8863550333,-2.9776666347000003,-2.1857493038,3.6937783645,47.04,-113.6,122.9541442978,132.92,54.5023333653,3.5542506962,54.6181017638,-2.9776666347000003,-2.1857493038,3.6937783645,57.48,5.74,57.7658895889,134.33,47.6623333653,17.2542506962,50.6893202649,-2.9776666347000003,-2.1857493038,3.6937783645,50.64,19.44,54.2431857472,132.92,-2.9776666347000003,-2.1857493038,3.6937783645,-2.9776666347000003,-2.1857493038,3.6937783645,0.0,0.0,0.0,133.36
2021-03-21 16:00:00,51.6420667068,16.0390624537,54.0754526393,-4.3179332932,-2.4709375463,4.9749452542,55.96,18.51,58.9418501576,132.75,56.5720667068,-19.3109375463,59.7771782572,-4.3179332932,-2.4709375463,4.9749452542,60.89,-16.84,63.1757682977,133.44,44.3820667068,-115.9209375463,124.1266756454,-4.3179332932,-2.4709375463,4.9749452542,48.7,-113.45,123.4608946185,132.99,55.6220667068,3.3790624537,55.7246118676,-4.3179332932,-2.4709375463,4.9749452542,59.94,5.85,60.2247963882,134.33,48.0420667068,17.2890624537,51.0583181665,-4.3179332932,-2.4709375463,4.9749452542,52.36,19.76,55.9645173302,132.99,-4.3179332932,-2.4709375463,4.9749452542,-4.3179332932,-2.4709375463,4.9749452542,0.0,0.0,0.0,133.44
2021-03-21 16:30:00,53.3771666881,15.9355475472,55.7051487681,-5.2628333119,-2.7644524528,5.9447129311,58.64,18.7,61.5494890312,131.48,59.4571666881,-18.0244524528,62.1291844209,-5.2628333119,-2.7644524528,5.9447129311,64.72,-15.26,66.4947065562,132.08,45.8671666881,-113.6944524528,122.5978201215,-5.2628333119,-2.7644524528,5.9447129311,51.13,-110.93,122.1463949529,131.72,58.3871666881,4.2455475472,58.5413179544,-5.2628333119,-2.7644524528,5.9447129311,63.65,7.01,64.0348545716,133.01,49.7371666881,17.1955475472,52.6257789074,-5.2628333119,-2.7644524528,5.9447129311,55.0,19.96,58.5098419072,131.72,-5.2628333119,-2.7644524528,5.9447129311,-5.2628333119,-2.7644524528,5.9447129311,0.0,0.0,0.0,132.08
2021-03-21 17:00:00,56.5026000196,16.9793584876,58.9986645919,-6.7673999804000005,-3.1006415124,7.4439022215,63.27,20.08,66.3799615848,131.15,63.0826000196,-17.2006415124,65.3855985189,-6.7673999804000005,-3.1006415124,7.4439022215,69.85,-14.1,71.2589117234,131.78,48.5126000196,-112.1406415124,122.1842700166,-6.7673999804000005,-3.1006415124,7.4439022215,55.28,-109.04,122.2521983442,131.38,61.8626000196,5.0093584876,62.0650864307,-6.7673999804000005,-3.1006415124,7.4439022215,68.63,8.11,69.1075176808,132.68,52.5926000196,18.3393584876,55.6984169125,-6.7673999804000005,-3.1006415124,7.4439022215,59.36,21.44,63.1132569275,131.38,-6.7673999804000005,-3.1006415124,7.4439022215,-6.7673999804000005,-3.1006415124,7.4439022215,0.0,0.0,0.0,131.78
2021-03-21 17:30:00,58.8622000176,17.2364119748,61.3339423865,-8.3877999824,-3.5835880252,9.12125494,67.25,20.82,70.3991115001,130.39,66.9622000176,-16.3535880252,68.9302261167,-8.3877999824,-3.5835880252,9.12125494,75.35,-12.77,76.4244424252,130.99,50.5022000176,-110.4935880252,121.4878808825,-8.3877999824,-3.5835880252,9.12125494,58.89,-106.91,122.0564631636,130.63,65.5922000176,5.6364119748,65.8339262318,-8.3877999824,-3.5835880252,9.12125494,73.98,9.22,74.5523225661,131.87,54.8522000176,18.6564119748,57.9381183207,-8.3877999824,-3.5835880252,9.12125494,63.24,22.24,67.0366705617,130.63,-8.3877999824,-3.5835880252,9.12125494,-8.3877999824,-3.5835880252,9.12125494,0.0,0.0,0.0,130.99
2021-03-21 18:00:00,59.7999500187,17.535379103,62.3179231243,-8.8100499813,-3.7246208970000003,9.5650290903,68.61,21.26,71.8284045486,131.19,68.1499500187,-16.054620897,70.0154735734,-8.8100499813,-3.7246208970000003,9.5650290903,76.96,-12.33,77.9414555933,131.75,51.2699500187,-111.854620897,123.0449673531,-8.8100499813,-3.7246208970000003,9.5650290903,60.08,-108.13,123.7000537591,131.42,66.7499500187,6.205379103,67.0377696326,-8.8100499813,-3.7246208970000003,9.5650290903,75.56,9.93,76.2097008261,132.63,55.7099500187,18.995379103,58.8593489461,-8.8100499813,-3.7246208970000003,9.5650290903,64.52,22.72,68.4034268147,131.42,-8.8100499813,-3.7246208970000003,9.5650290903,-8.8100499813,-3.7246208970000003,9.5650290903,0.0,0.0,0.0,131.75
2021-03-21 18:30:00,60.5951667066,17.2438178535,63.0009800111,-9.0148332934,-3.7261821465000002,9.7545708618,69.61,20.97,72.7000206327,130.58,68.7851667066,-15.9161821465,70.6025779485,-9.0148332934,-3.7261821465000002,9.7545708618,77.8,-12.19,78.7491974562,131.13,52.0151667066,-110.8161821465,122.4165176479,-9.0148332934,-3.7261821465000002,9.7545708618,61.03,-107.09,123.2596000318,130.8,67.3551667066,6.1338178535,67.6338835461,-9.0148332934,-3.7261821465000002,9.7545708618,76.37,9.86,77.0038732792,131.98,56.5051667066,18.7138178535,59.5234478436,-9.0148332934,-3.7261821465000002,9.7545708618,65.52,22.44,69.2562199373,130.8,-9.0148332934,-3.7261821465000002,9.7545708618,-9.0148332934,-3.7261821465000002,9.7545708618,0.0,0.0,0.0,131.13
2021-03-21 19:00:00,62.1765833572,15.848317445,64.1646061611,-9.0634166428,-3.751682555,9.8092121618,71.24,19.6,73.8870597602,130.4,70.2265833572,-16.191682555,72.0690196547,-9.0634166428,-3.751682555,9.8092121618,79.29,-12.44,80.2599383254,130.86,53.8365833572,-104.251682555,117.3319693141,-9.0634166428,-3.751682555,9.8092121618,62.9,-100.5,118.5607860973,130.63,68.7465833572,5.838317445,68.9940481047,-9.0634166428,-3.751682555,9.8092121618,77.81,9.59,78.3987512656,131.69,58.0565833572,17.448317445,60.6218661274,-9.0634166428,-3.751682555,9.8092121618,67.12,21.2,70.3884535986,130.63,-9.0634166428,-3.751682555,9.8092121618,-9.0634166428,-3.751682555,9.8092121618,0.0,0.0,0.0,130.86
2021-03-21 19:30:00,61.979133353,12.0829611776,63.1459493714,-8.930866647,-3.6970388224,9.6658406319,70.91,15.78,72.644590301,131.58,69.679133353,-17.9470388224,71.9533031023,-8.930866647,-3.6970388224,9.6658406319,78.61,-14.25,79.8911421874,131.79,54.389133353,-96.7670388224,111.0046739077,-8.930866647,-3.6970388224,9.6658406319,63.32,-93.07,112.5675232916,131.81,68.269133353,4.3829611776,68.4096843836,-8.930866647,-3.6970388224,9.6658406319,77.2,8.08,77.621687691,132.63,57.989133353,13.8229611776,59.6138729052,-8.930866647,-3.6970388224,9.6658406319,66.92,17.52,69.1754060342,131.81,-8.930866647,-3.6970388224,9.6658406319,-8.930866647,-3.6970388224,9.6658406319,0.0,0.0,0.0,131.79
2021-03-21 20:00:00,59.0454166883,10.8883015224,60.0409555381,-8.1845833117,-3.4716984776,8.8904496121,67.23,14.36,68.7465090023,132.8,66.4054166883,-19.7716984776,69.2863581539,-8.1845833117,-3.4716984776,8.8904496121,74.59,-16.3,76.3502331365,133.02,51.7554166883,-99.6816984776,112.3168026964,-8.1845833117,-3.4716984776,8.8904496121,59.94,-96.21,113.3541693102,133.03,65.1154166883,2.9483015224,65.1821292407,-8.1845833117,-3.4716984776,8.8904496121,73.3,6.42,73.5806115767,133.89,55.2554166883,12.5683015224,56.6667740087,-8.1845833117,-3.4716984776,8.8904496121,63.44,16.04,65.4363446412,133.03,-8.1845833117,-3.4716984776,8.8904496121,-8.1845833117,-3.4716984776,8.8904496121,0.0,0.0,0.0,133.02
2021-03-21 20:30:00,56.3610333525,9.8176210423,57.2097173869,-7.6089666475,-3.2723789577,8.2828037213,63.97,13.09,65.2955511501,132.55,63.2210333525,-20.8923789577,66.5837108959,-7.6089666475,-3.2723789577,8.2828037213,70.83,-17.62,72.9887203614,132.8,49.3810333525,-100.3023789577,111.7991667211,-7.6089666475,-3.2723789577,8.2828037213,56.99,-97.03,112.5285785923,132.77,62.0210333525,1.7476210423,62.0456505923,-7.6089666475,-3.2723789577,8.2828037213,69.63,5.02,69.8107248208,133.67,52.7110333525,11.4876210423,53.9482944522,-7.6089666475,-3.2723789577,8.2828037213,60.32,14.76,62.0995974222,132.77,-7.6089666475,-3.2723789577,8.2828037213,-7.6089666475,-3.2723789577,8.2828037213,0.0,0.0,0.0,132.8
2021-03-21 21:00:00,53.6533833509,8.7006955641,54.3542790247,-6.9966166491,-3.0793044359,7.6442632309,60.65,11.78,61.7834192968,132.82,59.9933833509,-21.7593044359,63.817500542,-6.9966166491,-3.0793044359,7.6442632309,66.99,-18.68,69.5456864227,133.04,46.9633833509,-101.7993044359,112.1100252403,-6.9966166491,-3.0793044359,7.6442632309,53.96,-98.72,112.504755455,133.06,58.9133833509,0.9406955641,58.9208931195,-6.9966166491,-3.0793044359,7.6442632309,65.91,4.02,66.032480644,133.94,50.1633833509,10.3206955641,51.2140780073,-6.9966166491,-3.0793044359,7.6442632309,57.16,13.4,58.7096721163,133.06,-6.9966166491,-3.0793044359,7.6442632309,-6.9966166491,-3.0793044359,7.6442632309,0.0,0.0,0.0,133.04
2021-03-21 21:30:00,50.695266687,7.58250508,51.2591889105,-6.394733313,-2.86749492,7.0082195499,57.09,10.45,58.0385268593,131.46,56.505266687,-22.75749492,60.9159153129,-6.394733313,-2.86749492,7.0082195499,62.9,-19.89,65.9698575108,131.74,44.355266687,-100.56749492,109.9145609888,-6.394733313,-2.86749492,7.0082195499,50.75,-97.7,110.0947432896,131.7,55.545266687,-0.48749492,55.5474059037,-6.394733313,-2.86749492,7.0082195499,61.94,2.38,61.9857080302,132.63,47.285266687000004,9.09250508,48.1515326266,-6.394733313,-2.86749492,7.0082195499,53.68,11.96,54.9962180518,131.7,-6.394733313,-2.86749492,7.0082195499,-6.394733313,-2.86749492,7.0082195499,0.0,0.0,0.0,131.74
2021-03-21 22:00:00,48.060550024,7.0658037748,48.5771762414,-5.789449976,-2.6941962252,6.3856420448,53.85,9.76,54.7273249849,132.24,53.470550024,-23.9541962252,58.5909825542,-5.789449976,-2.6941962252,6.3856420448,59.26,-21.26,62.9582020074,132.55,42.000550024,-102.4541962252,110.7289868393,-5.789449976,-2.6941962252,6.3856420448,47.79,-99.76,110.6161909487,132.49,52.620550024,-1.4041962252,52.6392824026,-5.789449976,-2.6941962252,6.3856420448,58.41,1.29,58.4242432557,133.49,44.850550024,8.5058037748,45.6499784809,-5.789449976,-2.6941962252,6.3856420448,50.64,11.2,51.8637599871,132.49,-5.789449976,-2.6941962252,6.3856420448,-5.789449976,-2.6941962252,6.3856420448,0.0,0.0,0.0,132.55
2021-03-21 22:30:00,45.6557833691,6.2765003871000005,46.0851929817,-5.2742166309,-2.5234996129000002,5.8468291719,50.93,8.8,51.6846679393,132.42,50.6557833691,-24.8034996129,56.4023224858,-5.2742166309,-2.5234996129000002,5.8468291719,55.93,-22.28,60.2043461886,132.74,39.8457833691,-103.2734996129,110.6937314151,-5.2742166309,-2.5234996129000002,5.8468291719,45.12,-100.75,110.3919240706,132.66,49.8757833691,-2.3034996129,49.9289482881,-5.2742166309,-2.5234996129000002,5.8468291719,55.15,0.22,55.1504388015,133.64,42.5257833691,7.7165003871,43.2202108901,-5.2742166309,-2.5234996129000002,5.8468291719,47.8,10.24,48.8845333413,132.66,-5.2742166309,-2.5234996129000002,5.8468291719,-5.2742166309,-2.5234996129000002,5.8468291719,0.0,0.0,0.0,132.74
2021-03-21 23:00:00,43.2650833897,5.9728094944,43.6754152124,-4.7649166103,-2.3371905056,5.3072487941,48.03,8.31,48.7435841932,133.29,47.7950833897,-25.2171905056,54.0395845027,-4.7649166103,-2.3371905056,5.3072487941,52.56,-22.88,57.3240612658,133.59,37.7050833897,-105.0271905056,111.5902507342,-4.7649166103,-2.3371905056,5.3072487941,42.47,-102.69,111.1257710884,133.53,47.1250833897,-2.4271905056,47.1875485509,-4.7649166103,-2.3371905056,5.3072487941,51.89,-0.09,51.8900780497,134.51,40.2350833897,7.3428094944,40.8996184169,-4.7649166103,-2.3371905056,5.3072487941,45.0,9.68,46.0293645405,133.53,-4.7649166103,-2.3371905056,5.3072487941,-4.7649166103,-2.3371905056,5.3072487941,0.0,0.0,0.0,133.59
2021-03-21 23:30:00,41.6045166952,5.6616085978,41.9879699599,-4.3354833048,-2.1383914022,4.8341631412,45.94,7.8,46.5974634503,133.89,45.4845166952,-25.5483914022,52.1685878881,-4.3354833048,-2.1383914022,4.8341631412,49.82,-23.41,55.0459853214,134.16,36.2145166952,-106.3783914022,112.3737219139,-4.3354833048,-2.1383914022,4.8341631412,40.55,-104.24,111.8493634314,134.14,44.8745166952,-2.5083914022,44.9445689272,-4.3354833048,-2.1383914022,4.8341631412,49.21,-0.37,49.2113909578,135.09,38.7045166952,7.0216085978,39.3362758774,-4.3354833048,-2.1383914022,4.8341631412,43.04,9.16,44.0039452777,134.14,-4.3354833048,-2.1383914022,4.8341631412,-4.3354833048,-2.1383914022,4.8341631412,0.0,0.0,0.0,134.16
2021-03-22 00:00:00,40.0012166846,5.139222727,40.3300005763,-3.8287833154,-2.020777273,4.3293327966,43.83,7.16,44.4109727432,133.06,43.9712166846,-25.400777273,50.7805807647,-3.8287833154,-2.020777273,4.3293327966,47.8,-23.38,53.2115062745,133.3,34.8112166846,-105.450777273,111.0481302614,-3.8287833154,-2.020777273,4.3293327966,38.64,-103.43,110.4120215375,133.31,43.4112166846,-2.710777273,43.4957704548,-3.8287833154,-2.020777273,4.3293327966,47.24,-0.6900000000000001,47.245038893,134.22,37.1712166846,6.459222727,37.728250795,-3.8287833154,-2.020777273,4.3293327966,41.0,8.48,41.8677728092,133.31,-3.8287833154,-2.020777273,4.3293327966,-3.8287833154,-2.020777273,4.3293327966,0.0,0.0,0.0,133.3
2021-03-22 00:30:00,42.3666000292,5.7081498393,42.7494066932,-3.9833999708,-2.1118501607,4.5085902928,46.35,7.82,47.0050518562,132.77,46.7966000292,-24.6718501607,52.9020034086,-3.9833999708,-2.1118501607,4.5085902928,50.78,-22.56,55.5658348268,133.0,36.9566000292,-104.5218501607,110.8630120768,-3.9833999708,-2.1118501607,4.5085902928,40.94,-102.41,110.2900344546,133.02,46.1466000292,-2.0918501607,46.1939880434,-3.9833999708,-2.1118501607,4.5085902928,50.13,0.02,50.1300039896,133.9,39.4166000292,7.0481498393,40.0417878474,-3.9833999708,-2.1118501607,4.5085902928,43.4,9.16,44.3561224635,133.02,-3.9833999708,-2.1118501607,4.5085902928,-3.9833999708,-2.1118501607,4.5085902928,0.0,0.0,0.0,133.0
