Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-22 01:00:00,42.0102500268,5.6298711525,42.3858060736,-4.5997499732,-2.3101288475,5.1472706465,46.61,7.94,47.2814519659,132.77,47.3702500268,-24.8001288475,53.4694957752,-4.5997499732,-2.3101288475,5.1472706465,51.97,-22.49,56.6275639596,133.0,36.5702500268,-104.6901288475,110.8936709877,-4.5997499732,-2.3101288475,5.1472706465,41.17,-102.38,110.3477833941,133.02,46.7002500268,-2.2001288475,46.7520472226,-4.5997499732,-2.3101288475,5.1472706465,51.3,0.11,51.3001179336,133.9,39.0402500268,6.9698711525,39.6575368125,-4.5997499732,-2.3101288475,5.1472706465,43.64,9.28,44.6157819611,133.02,-4.5997499732,-2.3101288475,5.1472706465,-4.5997499732,-2.3101288475,5.1472706465,0.0,0.0,0.0,133.0
2021-03-22 01:30:00,40.9523333598,5.3754115769,41.3036155467,-4.7576666402,-2.3345884231,5.299593849,45.71,7.71,46.3556706348,133.41,46.4223333598,-25.2845884231,52.8615497909,-4.7576666402,-2.3345884231,5.299593849,51.18,-22.95,56.0900606168,133.64,35.5923333598,-105.8345884231,111.6591881606,-4.7576666402,-2.3345884231,5.299593849,40.35,-103.5,111.087229239,133.66,45.7823333598,-2.4645884231,45.8486231414,-4.7576666402,-2.3345884231,5.299593849,50.54,-0.13,50.540167194,134.5,38.0423333598,6.7054115769,38.6287674133,-4.7576666402,-2.3345884231,5.299593849,42.8,9.04,43.744275054,133.66,-4.7576666402,-2.3345884231,5.299593849,-4.7576666402,-2.3345884231,5.299593849,0.0,0.0,0.0,133.64
2021-03-22 02:00:00,39.463116684,5.0431778085,39.7840573701,-4.506883316,-2.2768221915,5.0493481278,43.97,7.32,44.5751421759,133.41,44.633116684,-25.816822191500002,51.5618406673,-4.506883316,-2.2768221915,5.0493481278,49.14,-23.54,54.4873489904,133.71,34.263116684,-106.2168221915,111.6063371021,-4.506883316,-2.2768221915,5.0493481278,38.77,-103.94,110.935280682,133.66,44.043116684,-2.9768221915,44.1436020008,-4.506883316,-2.2768221915,5.0493481278,48.55,-0.7000000000000001,48.5550460817,134.6,36.613116684,6.3231778085,37.1551193097,-4.506883316,-2.2768221915,5.0493481278,41.12,8.6,42.0096941193,133.66,-4.506883316,-2.2768221915,5.0493481278,-4.506883316,-2.2768221915,5.0493481278,0.0,0.0,0.0,133.71
2021-03-22 02:30:00,39.1346666996,4.9793107201,39.450166957,-4.5253333004,-2.2606892799000002,5.0585924426,43.66,7.24,44.2562221614,134.25,44.1946666996,-25.8306892799,51.1897750861,-4.5253333004,-2.2606892799000002,5.0585924426,48.72,-23.57,54.121929936,134.46,33.9446666996,-107.5406892799,112.7707419863,-4.5253333004,-2.2606892799000002,5.0585924426,38.47,-105.28,112.0884440966,134.49,43.6046666996,-2.7606892799000002,43.6919713824,-4.5253333004,-2.2606892799000002,5.0585924426,48.13,-0.5,48.1325970627,135.36,36.3146666996,6.2993107201,36.8569712951,-4.5253333004,-2.2606892799000002,5.0585924426,40.84,8.56,41.7274394134,134.49,-4.5253333004,-2.2606892799000002,5.0585924426,-4.5253333004,-2.2606892799000002,5.0585924426,0.0,0.0,0.0,134.46
2021-03-22 03:00:00,38.4719833695,4.8970769517,38.7824040907,-4.2980166305,-2.2029230483,4.8296808293,42.77,7.1,43.3553099401,133.89,43.2019833695,-25.8229230483,50.3312499529,-4.2980166305,-2.2029230483,4.8296808293,47.5,-23.62,53.0486041287,134.09,33.3719833695,-107.0829230483,112.1625680991,-4.2980166305,-2.2029230483,4.8296808293,37.67,-104.88,111.4398640523,134.12,42.6519833695,-2.8729230483,42.7486300622,-4.2980166305,-2.2029230483,4.8296808293,46.95,-0.67,46.9547803743,134.97,35.6619833695,6.1970769517,36.1964199969,-4.2980166305,-2.2029230483,4.8296808293,39.96,8.4,40.8333393197,134.12,-4.2980166305,-2.2029230483,4.8296808293,-4.2980166305,-2.2029230483,4.8296808293,0.0,0.0,0.0,134.09
2021-03-22 03:30:00,37.7069666898,4.6709040242,37.9951665525,-4.1930333102,-2.1690959758,4.7208585757,41.9,6.84,42.4546299006,134.24,42.3869666898,-26.1890959758,49.8249304384,-4.1930333102,-2.1690959758,4.7208585757,46.58,-24.02,52.4085565533,134.45,32.6669666898,-107.6590959758,112.5060516552,-4.1930333102,-2.1690959758,4.7208585757,36.86,-105.49,111.7443497453,134.48,41.8769666898,-3.1690959758,41.9967083049,-4.1930333102,-2.1690959758,4.7208585757,46.07,-1.0,46.0808517716,135.32,34.9269666898,5.9109040242,35.4236049625,-4.1930333102,-2.1690959758,4.7208585757,39.12,8.08,39.9457231753,134.48,-4.1930333102,-2.1690959758,4.7208585757,-4.1930333102,-2.1690959758,4.7208585757,0.0,0.0,0.0,134.45
2021-03-22 04:00:00,37.1228333513,4.7785581693,37.4291246786,-4.0071666487,-2.1014418307,4.5247588133,41.13,6.88,41.7014544111,134.14,41.4828333513,-26.2814418307,49.1074296573,-4.0071666487,-2.1014418307,4.5247588133,45.49,-24.18,51.5171088086,134.37,32.1628333513,-107.5014418307,112.2096602118,-4.0071666487,-2.1014418307,4.5247588133,36.17,-105.4,111.4335178481,134.38,40.9828333513,-3.2614418307,41.1124024148,-4.0071666487,-2.1014418307,4.5247588133,44.99,-1.16,45.0049519498,135.25,34.3928333513,6.0185581693,34.9154697572,-4.0071666487,-2.1014418307,4.5247588133,38.4,8.12,39.2491324745,134.38,-4.0071666487,-2.1014418307,4.5247588133,-4.0071666487,-2.1014418307,4.5247588133,0.0,0.0,0.0,134.37
2021-03-22 04:30:00,37.2417166841,4.9582619258000005,37.5703316848,-4.0582833159,-2.1217380742,4.5794580386,41.3,7.08,41.9024629348,134.72,41.5717166841,-26.4417380742,49.2683787073,-4.0582833159,-2.1217380742,4.5794580386,45.63,-24.32,51.7064725155,134.96,32.2517166841,-108.2517380742,112.9540261574,-4.0582833159,-2.1217380742,4.5794580386,36.31,-106.13,112.1694833723,134.95,41.0817166841,-3.2417380742,41.2094201786,-4.0582833159,-2.1217380742,4.5794580386,45.14,-1.12,45.1538924125,135.82,34.4617166841,6.2382619258,35.0217907691,-4.0582833159,-2.1217380742,4.5794580386,38.52,8.36,39.4167477096,134.95,-4.0582833159,-2.1217380742,4.5794580386,-4.0582833159,-2.1217380742,4.5794580386,0.0,0.0,0.0,134.96
2021-03-22 05:00:00,37.1805500173,4.9899352618,37.5139008037,-4.1194499827,-2.1300647382,4.6375687541,41.3,7.12,41.9092400313,134.1,41.5605500173,-26.1200647382,49.0870359634,-4.1194499827,-2.1300647382,4.6375687541,45.68,-23.99,51.5963419246,134.33,32.2005500173,-107.3600647382,112.0850521792,-4.1194499827,-2.1300647382,4.6375687541,36.32,-105.23,111.3215850588,134.33,41.0605500173,-3.0900647382,41.17665926,-4.1194499827,-2.1300647382,4.6375687541,45.18,-0.96,45.1901980522,135.18,34.4405500173,6.2299352618,34.9994796942,-4.1194499827,-2.1300647382,4.6375687541,38.56,8.36,39.4558386047,134.33,-4.1194499827,-2.1300647382,4.6375687541,-4.1194499827,-2.1300647382,4.6375687541,0.0,0.0,0.0,134.33
2021-03-22 05:30:00,38.556266683,5.3272290541,38.9225522021,-4.423733317,-2.2627709459,4.9688578983,42.98,7.59,43.6450283538,133.96,43.446266683,-25.5127709459,50.3833263097,-4.423733317,-2.2627709459,4.9688578983,47.87,-23.25,53.2174726946,134.16,33.426266683,-106.8127709459,111.9208798282,-4.423733317,-2.2627709459,4.9688578983,37.85,-104.55,111.1904897012,134.19,42.866266683,-2.5527709459,42.9422106888,-4.423733317,-2.2627709459,4.9688578983,47.29,-0.29,47.290889186,134.98,35.736266683,6.5772290541,36.336492655,-4.423733317,-2.2627709459,4.9688578983,40.16,8.84,41.1214202089,134.19,-4.423733317,-2.2627709459,4.9688578983,-4.423733317,-2.2627709459,4.9688578983,0.0,0.0,0.0,134.16
2021-03-22 06:00:00,39.9681000152,5.8608799308,40.3955310943,-4.9818999848,-2.3991200692,5.5294759756000005,44.95,8.26,45.7026268392,133.06,45.2181000152,-24.9791200692,51.6588134631,-4.9818999848,-2.3991200692,5.5294759756000005,50.2,-22.58,55.0444947293,133.3,34.6981000152,-104.9091200692,110.4983331022,-4.9818999848,-2.3991200692,5.5294759756000005,39.68,-102.51,109.9218017502,133.29,44.5681000152,-2.2791200692,44.6263366999,-4.9818999848,-2.3991200692,5.5294759756000005,49.55,0.12,49.5501453076,134.11,37.0581000152,7.1608799308,37.7436216879,-4.9818999848,-2.3991200692,5.5294759756000005,42.04,9.56,43.1132833359,133.29,-4.9818999848,-2.3991200692,5.5294759756000005,-4.9818999848,-2.3991200692,5.5294759756000005,0.0,0.0,0.0,133.3
2021-03-22 06:30:00,43.8378833491,7.2918646158,44.4401992132,-5.8921166509,-2.7181353842,6.4888595758,49.73,10.01,50.7274383347,132.54,50.1778833491,-22.4981353842,54.9907817108,-5.8921166509,-2.7181353842,6.4888595758,56.07,-19.78,59.4566505952,132.69,38.1178833491,-102.8881353842,109.7221100502,-5.8921166509,-2.7181353842,6.4888595758,44.01,-100.17,109.4116492884,132.77,49.3678833491,0.0318646158,49.3678936327,-5.8921166509,-2.7181353842,6.4888595758,55.26,2.75,55.3283842164,133.5,40.7078833491,8.6418646158,41.6150644695,-5.8921166509,-2.7181353842,6.4888595758,46.6,11.36,47.9646703314,132.77,-5.8921166509,-2.7181353842,6.4888595758,-5.8921166509,-2.7181353842,6.4888595758,0.0,0.0,0.0,132.69
2021-03-22 07:00:00,47.7025000144,8.3957476267,48.43570053,-6.7874999856,-3.0142523733,7.426700036,54.49,11.41,55.6717899838,131.63,54.7525000144,-20.4642523733,58.4518766424,-6.7874999856,-3.0142523733,7.426700036,61.54,-17.45,63.9661949783,131.73,41.5825000144,-100.3242523733,108.6004600437,-6.7874999856,-3.0142523733,7.426700036,48.37,-97.31,108.668730553,131.87,53.7725000144,1.7457476267,53.8008307796,-6.7874999856,-3.0142523733,7.426700036,60.56,4.76,60.7467793385,132.51,44.3725000144,9.8257476267,45.4473769755,-6.7874999856,-3.0142523733,7.426700036,51.16,12.84,52.7466700371,131.87,-6.7874999856,-3.0142523733,7.426700036,-6.7874999856,-3.0142523733,7.426700036,0.0,0.0,0.0,131.73
2021-03-22 07:30:00,51.7939333469,10.2641302292,52.801173291,-7.8060666531,-3.3358697708,8.4889754223,59.6,13.6,61.1319883531,130.77,59.7939333469,-18.1958697708,62.5012331223,-7.8060666531,-3.3358697708,8.4889754223,67.6,-14.86,69.214013032,130.86,45.2339333469,-97.1958697708,107.2060904358,-7.8060666531,-3.3358697708,8.4889754223,53.04,-93.86,107.8097453851,131.02,58.6239333469,3.7241302292,58.7421033589,-7.8060666531,-3.3358697708,8.4889754223,66.43,7.06,66.8041054128,131.61,48.2339333469,11.7041302292,49.6336477657,-7.8060666531,-3.3358697708,8.4889754223,56.04,15.04,58.0231264239,131.02,-7.8060666531,-3.3358697708,8.4889754223,-7.8060666531,-3.3358697708,8.4889754223,0.0,0.0,0.0,130.86
2021-03-22 08:00:00,55.1927500139,12.1228731845,56.5084392665,-8.0472499861,-3.4571268155,8.7584221272,63.24,15.58,65.1308989651,129.98,63.5027500139,-15.9971268155,65.4866957914,-8.0472499861,-3.4571268155,8.7584221272,71.55,-12.54,72.6405816331,130.05,48.3127500139,-94.3471268155,105.9976516355,-8.0472499861,-3.4571268155,8.7584221272,56.36,-90.89,106.9459756139,130.22,62.2227500139,5.6828731845,62.4817226629,-8.0472499861,-3.4571268155,8.7584221272,70.27,9.14,70.8619256018,130.8,51.4327500139,13.6228731845,53.2063008279,-8.0472499861,-3.4571268155,8.7584221272,59.48,17.08,61.8837361509,130.22,-8.0472499861,-3.4571268155,8.7584221272,-8.0472499861,-3.4571268155,8.7584221272,0.0,0.0,0.0,130.05
2021-03-22 08:30:00,57.4308000151,13.2303511338,58.9350403537,-8.2391999849,-3.5596488662,8.9752724996,65.67,16.79,67.7823944694,130.09,66.0308000151,-14.6996488662,67.6472189186,-8.2391999849,-3.5596488662,8.9752724996,74.27,-11.14,75.1008155748,130.14,50.3208000151,-93.3596488662,106.0575643251,-8.2391999849,-3.5596488662,8.9752724996,58.56,-89.8,107.206872914,130.34,64.6708000151,6.9903511338,65.0475009786,-8.2391999849,-3.5596488662,8.9752724996,72.91,10.55,73.6693328326,130.89,53.5608000151,14.7603511338,55.557423121,-8.2391999849,-3.5596488662,8.9752724996,61.8,18.32,64.4582221288,130.34,-8.2391999849,-3.5596488662,8.9752724996,-8.2391999849,-3.5596488662,8.9752724996,0.0,0.0,0.0,130.14
2021-03-22 09:00:00,59.0290833486,13.8948507252,60.6423907647,-8.3509166514,-3.5851492748,9.0879648019,67.38,17.48,69.6104503649,129.42,67.3490833486,-13.9351492748,68.7756309546,-8.3509166514,-3.5851492748,9.0879648019,75.7,-10.35,76.4042701686,129.48,51.7890833486,-91.5451492748,105.1790069825,-8.3509166514,-3.5851492748,9.0879648019,60.14,-87.96,106.5541233365,129.66,65.9390833486,7.5148507252,66.3659226884,-8.3509166514,-3.5851492748,9.0879648019,74.29,11.1,75.1146730007,130.24,55.0490833486,15.3748507252,57.1558187094,-8.3509166514,-3.5851492748,9.0879648019,63.4,18.96,66.1743273483,129.66,-8.3509166514,-3.5851492748,9.0879648019,-8.3509166514,-3.5851492748,9.0879648019,0.0,0.0,0.0,129.48
2021-03-22 09:30:00,60.1380000164,14.5952911099,61.8837746793,-7.7819999836000004,-3.4847088901,8.5265889893,67.92,18.08,70.2852246208,129.61,68.4180000164,-13.0847088901,69.6579667589,-7.7819999836000004,-3.4847088901,8.5265889893,76.2,-9.6,76.8023437142,129.67,52.8380000164,-91.2147088901,105.4133642554,-7.7819999836000004,-3.4847088901,8.5265889893,60.62,-87.73,106.6364726536,129.86,66.9880000164,8.4152911099,67.5145115561,-7.7819999836000004,-3.4847088901,8.5265889893,74.77,11.9,75.7110487313,130.42,56.1380000164,16.1152911099,58.405287889,-7.7819999836000004,-3.4847088901,8.5265889893,63.92,19.6,66.8575081797,129.86,-7.7819999836000004,-3.4847088901,8.5265889893,-7.7819999836000004,-3.4847088901,8.5265889893,0.0,0.0,0.0,129.67
2021-03-22 10:00:00,60.6185333509,14.749822756,62.3872090813,-7.3814666491,-3.420177244,8.1353341831,68.0,18.17,70.3857151701,129.83,68.3085333509,-13.080177244,69.549599318,-7.3814666491,-3.420177244,8.1353341831,75.69,-9.66,76.3039428863,129.89,53.3085333509,-91.310177244,105.7324368222,-7.3814666491,-3.420177244,8.1353341831,60.69,-87.89,106.8079032656,130.06,66.9085333509,8.469822756,67.4424920409,-7.3814666491,-3.420177244,8.1353341831,74.29,11.89,75.2354716872,130.67,56.5785333509,16.259822756,58.8686017517,-7.3814666491,-3.420177244,8.1353341831,63.96,19.68,66.919234903,130.06,-7.3814666491,-3.420177244,8.1353341831,-7.3814666491,-3.420177244,8.1353341831,0.0,0.0,0.0,129.89
2021-03-22 10:30:00,60.8303000173,14.9716402332,62.6456336185,-7.1196999827,-3.3483597668,7.8677595903,67.95,18.32,70.3763092241,130.5,67.7503000173,-13.4883597668,69.0799464507,-7.1196999827,-3.3483597668,7.8677595903,74.87,-10.14,75.5535340007,130.61,53.5003000173,-92.2083597668,106.6051767638,-7.1196999827,-3.3483597668,7.8677595903,60.62,-88.86,107.5680435817,130.74,66.3603000173,8.2916402332,66.8763090799,-7.1196999827,-3.3483597668,7.8677595903,73.48,11.64,74.396236464,131.41,56.8403000173,16.4516402332,59.1732724498,-7.1196999827,-3.3483597668,7.8677595903,63.96,19.8,66.9546234401,130.74,-7.1196999827,-3.3483597668,7.8677595903,-7.1196999827,-3.3483597668,7.8677595903,0.0,0.0,0.0,130.61
2021-03-22 11:00:00,61.2548333511,15.4308235731,63.1685437937,-7.1151666489,-3.3691764269,7.8725438225,68.37,18.8,70.9076646069,129.92,67.7948333511,-12.7591764269,68.9850419453,-7.1151666489,-3.3691764269,7.8725438225,74.91,-9.39,75.4962263958,130.01,53.9148333511,-90.9791764269,105.7545261376,-7.1151666489,-3.3691764269,7.8725438225,61.03,-87.61,106.771592664,130.15,66.3948333511,8.8508235731,66.9821690724,-7.1151666489,-3.3691764269,7.8725438225,73.51,12.22,74.5187795123,130.81,57.2448333511,16.9508235731,59.7017702016,-7.1151666489,-3.3691764269,7.8725438225,64.36,20.32,67.4915698439,130.15,-7.1151666489,-3.3691764269,7.8725438225,-7.1151666489,-3.3691764269,7.8725438225,0.0,0.0,0.0,130.01
2021-03-22 11:30:00,61.1412666862,15.7765802093,63.1439227091,-6.8387333138,-3.2734197907,7.5817907162000004,67.98,19.05,70.5987457396,130.56,67.3412666862,-13.2034197907,68.6234398225,-6.8387333138,-3.2734197907,7.5817907162000004,74.18,-9.93,74.8416815685,130.74,53.8112666862,-91.5834197907,106.2222914596,-6.8387333138,-3.2734197907,7.5817907162000004,60.65,-88.31,107.1311280628,130.8,65.9912666862,8.5965802093,66.5488427408,-6.8387333138,-3.2734197907,7.5817907162000004,72.83,11.87,73.790960151,131.55,57.1612666862,17.2465802093,59.7064061729,-6.8387333138,-3.2734197907,7.5817907162000004,64.0,20.52,67.2091541384,130.8,-6.8387333138,-3.2734197907,7.5817907162000004,-6.8387333138,-3.2734197907,7.5817907162000004,0.0,0.0,0.0,130.74
2021-03-22 12:00:00,60.653916686,15.42910226,62.5855798559,-6.326083314,-3.17089774,7.0762929966,66.98,18.6,69.5146056595,130.3,66.713916686,-13.02089774,67.9727184798,-6.326083314,-3.17089774,7.0762929966,73.04,-9.85,73.7011811303,130.4,53.423916686,-91.38089774,105.8517045014,-6.326083314,-3.17089774,7.0762929966,59.75,-88.21,106.5413844475,130.52,65.373916686,8.659102260000001,65.9448939253,-6.326083314,-3.17089774,7.0762929966,71.7,11.83,72.6693807597,131.21,56.673916686,16.90910226,59.1426290569,-6.326083314,-3.17089774,7.0762929966,63.0,20.08,66.1226617734,130.52,-6.326083314,-3.17089774,7.0762929966,-6.326083314,-3.17089774,7.0762929966,0.0,0.0,0.0,130.4
2021-03-22 12:30:00,60.5489166856,15.2441222679,62.4384062538,-6.5310833144,-3.1958777321,7.2710854581,67.08,18.44,69.5683836236,130.3,66.6089166856,-13.6758777321,67.9983633168,-6.5310833144,-3.1958777321,7.2710854581,73.14,-10.48,73.8870083303,130.4,53.3089166856,-91.4758777321,105.8757611781,-6.5310833144,-3.1958777321,7.2710854581,59.84,-88.28,106.6498195029,130.52,65.2689166856,8.0341222679,65.761528312,-6.5310833144,-3.1958777321,7.2710854581,71.8,11.23,72.6729172388,131.21,56.5489166856,16.6841222679,58.9587984457,-6.5310833144,-3.1958777321,7.2710854581,63.08,19.88,66.1384971102,130.52,-6.5310833144,-3.1958777321,7.2710854581,-6.5310833144,-3.1958777321,7.2710854581,0.0,0.0,0.0,130.4
2021-03-22 13:00:00,58.836666688,14.9780134498,60.7132130089,-5.313333312,-2.9819865502000003,6.0929266096,64.15,17.96,66.6166953548,130.66,64.696666688,-13.7619865502,66.1441679542,-5.313333312,-2.9819865502000003,6.0929266096,70.01,-10.78,70.8350795863,130.79,51.846666688,-92.4019865502,105.9537822122,-5.313333312,-2.9819865502000003,6.0929266096,57.16,-89.42,106.1282337552,130.88,63.456666688,8.0280134498,63.9624698327,-5.313333312,-2.9819865502000003,6.0929266096,68.77,11.01,69.6457679978,131.59,54.966666688000004,16.4180134498,57.3662410519,-5.313333312,-2.9819865502000003,6.0929266096,60.28,19.4,63.3248639951,130.88,-5.313333312,-2.9819865502000003,6.0929266096,-5.313333312,-2.9819865502000003,6.0929266096,0.0,0.0,0.0,130.79
2021-03-22 13:30:00,56.9640333544,15.0927933623,58.9295639512,-3.6659666456,-2.7072066377,4.5572227536,60.63,17.8,63.1888985503,132.31,62.4640333544,-14.7172066377,64.1743845636,-3.6659666456,-2.7072066377,4.5572227536,66.13,-12.01,67.2117326067,132.46,50.2440333544,-95.0272066377,107.4924782907,-3.6659666456,-2.7072066377,4.5572227536,53.91,-92.32,106.9077663222,132.52,61.3340333544,7.6127933623,61.8046783852,-3.6659666456,-2.7072066377,4.5572227536,65.0,10.32,65.8141504541,133.29,53.2940333544,16.4527933623,55.7758765113,-3.6659666456,-2.7072066377,4.5572227536,56.96,19.16,60.0961496271,132.52,-3.6659666456,-2.7072066377,4.5572227536,-3.6659666456,-2.7072066377,4.5572227536,0.0,0.0,0.0,132.46
2021-03-22 14:00:00,56.0891833556,14.6085261147,57.9603789216,-2.4708166444,-2.1914738853,3.3026493426,58.56,16.8,60.9221930006,131.98,59.2691833556,-14.9714738853,61.1308524882,-2.4708166444,-2.1914738853,3.3026493426,61.74,-12.78,63.0488382129,132.12,49.5791833556,-94.8714738853,107.0452800425,-2.4708166444,-2.1914738853,3.3026493426,52.05,-92.68,106.2957426241,132.19,58.2591833556,7.2185261147,58.7046809422,-2.4708166444,-2.1914738853,3.3026493426,60.73,9.41,61.4547068987,132.98,52.4891833556,15.9685261147,54.8644529327,-2.4708166444,-2.1914738853,3.3026493426,54.96,18.16,57.8825293158,132.19,-2.4708166444,-2.1914738853,3.3026493426,-2.4708166444,-2.1914738853,3.3026493426,0.0,0.0,0.0,132.12
2021-03-22 14:30:00,55.6188666886,13.976636567,57.3481011146,-3.2211333114,-2.303363433,3.9599473373,58.84,16.28,61.050667482,132.34,58.8088666886,-15.643363433,60.8539039068,-3.2211333114,-2.303363433,3.9599473373,62.03,-13.34,63.4482190451,132.49,49.0688666886,-95.933363433,107.7541827386,-3.2211333114,-2.303363433,3.9599473373,52.29,-93.63,107.2418808116,132.56,57.7788666886,6.656636567,58.1610543766,-3.2211333114,-2.303363433,3.9599473373,61.0,8.96,61.654534302,133.34,51.9788666886,15.336636567,54.1942340422,-3.2211333114,-2.303363433,3.9599473373,55.2,17.64,57.9500612597,132.56,-3.2211333114,-2.303363433,3.9599473373,-3.2211333114,-2.303363433,3.9599473373,0.0,0.0,0.0,132.49
2021-03-22 15:00:00,54.165316688,13.4804395461,55.8175938416,-3.714683312,-2.4995604539,4.4773512896,57.88,15.98,60.0454394605,131.95,58.705316688,-15.7995604539,60.7942457637,-3.714683312,-2.4995604539,4.4773512896,62.42,-13.3,63.8212065069,132.08,47.725316688,-95.9495604539,107.1635385953,-3.714683312,-2.4995604539,4.4773512896,51.44,-93.45,106.6722836542,132.17,57.685316688,6.4004395461,58.0393089878,-3.714683312,-2.4995604539,4.4773512896,61.4,8.9,62.0416795388,132.93,50.605316688,14.8604395461,52.7421154354,-3.714683312,-2.4995604539,4.4773512896,54.32,17.36,57.0265902891,132.17,-3.714683312,-2.4995604539,4.4773512896,-3.714683312,-2.4995604539,4.4773512896,0.0,0.0,0.0,132.08
2021-03-22 15:30:00,54.582866687,13.4814083086,56.2231065111,-4.007133313,-2.5385916914,4.7435814701,58.59,16.02,60.7406659496,132.02,59.172866687,-16.0485916914,61.3105655433,-4.007133313,-2.5385916914,4.7435814701,63.18,-13.51,64.6083005503,132.17,48.062866687,-96.0685916914,107.4207310706,-4.007133313,-2.5385916914,4.7435814701,52.07,-93.53,107.0473997816,132.24,58.122866687,6.2014083086,58.4527595322,-4.007133313,-2.5385916914,4.7435814701,62.13,8.74,62.7417285385,133.01,50.992866687,14.8614083086,53.1143474955,-4.007133313,-2.5385916914,4.7435814701,55.0,17.4,57.6867402442,132.24,-4.007133313,-2.5385916914,4.7435814701,-4.007133313,-2.5385916914,4.7435814701,0.0,0.0,0.0,132.17
2021-03-22 16:00:00,56.9400833582,13.5680054885,58.5342964917,-5.5499166418,-2.8419945115000003,6.2352632289,62.49,16.41,64.608731608,131.7,62.0500833582,-15.7519945115,64.0182643927,-5.5499166418,-2.8419945115000003,6.2352632289,67.6,-12.91,68.8217124169,131.84,50.0800833582,-95.5619945115,107.8893393444,-5.5499166418,-2.8419945115000003,6.2352632289,55.63,-92.72,108.1281429601,131.92,60.8700833582,6.4380054885,61.2095986158,-5.5499166418,-2.8419945115000003,6.2352632289,66.42,9.28,67.0651533958,132.69,53.2100833582,14.9980054885,55.2833893644,-5.5499166418,-2.8419945115000003,6.2352632289,58.76,17.84,61.4084945264,131.92,-5.5499166418,-2.8419945115000003,6.2352632289,-5.5499166418,-2.8419945115000003,6.2352632289,0.0,0.0,0.0,131.84
2021-03-22 16:30:00,59.7019333708,13.6285418276,61.2377171403,-6.8280666292,-3.1214581724,7.5077290185,66.53,16.75,68.6061469549,131.32,65.2419333708,-15.4214581724,67.0397735835,-6.8280666292,-3.1214581724,7.5077290185,72.07,-12.3,73.1120708228,131.47,52.4919333708,-94.6514581724,108.232627258,-6.8280666292,-3.1214581724,7.5077290185,59.32,-91.53,109.0715512863,131.54,63.9519333708,6.6285418276,64.2945359158,-6.8280666292,-3.1214581724,7.5077290185,70.78,9.75,71.4483792678,132.28,55.8119333708,15.1585418276,57.8338421422,-6.8280666292,-3.1214581724,7.5077290185,62.64,18.28,65.2528007062,131.54,-6.8280666292,-3.1214581724,7.5077290185,-6.8280666292,-3.1214581724,7.5077290185,0.0,0.0,0.0,131.47
2021-03-22 17:00:00,61.8570333671,14.0372286348,63.4297750644,-8.3029666329,-3.5627713652,9.0350757998,70.16,17.6,72.3338482317,130.75,68.7070333671,-14.2627713652,70.1718111575,-8.3029666329,-3.5627713652,9.0350757998,77.01,-10.7,77.7497916396,130.83,54.3370333671,-93.5527713652,108.1879578569,-8.3029666329,-3.5627713652,9.0350757998,62.64,-89.99,109.644743148,130.97,67.2670333671,7.6372286348,67.6991952628,-8.3029666329,-3.5627713652,9.0350757998,75.57,11.2,76.3954507808,131.62,57.8170333671,15.6372286348,59.894342527,-8.3029666329,-3.5627713652,9.0350757998,66.12,19.2,68.8512483547,130.97,-8.3029666329,-3.5627713652,9.0350757998,-8.3029666329,-3.5627713652,9.0350757998,0.0,0.0,0.0,130.83
2021-03-22 17:30:00,63.4467833749,14.0346424748,64.9805009985,-9.3732166251,-3.8453575252,10.1313357657,72.82,17.88,74.9829767347,129.73,70.7767833749,-14.1053575252,72.1686509214,-9.3732166251,-3.8453575252,10.1313357657,80.15,-10.26,80.8040227959,129.84,55.7067833749,-91.8753575252,107.4445300346,-9.3732166251,-3.8453575252,10.1313357657,65.08,-88.03,109.4745965967,129.96,69.2467833749,7.5046424748,69.6522552862,-9.3732166251,-3.8453575252,10.1313357657,78.62,11.35,79.4350483099,130.61,59.3067833749,15.6746424748,61.3432063964,-9.3732166251,-3.8453575252,10.1313357657,68.68,19.52,71.4000896358,129.96,-9.3732166251,-3.8453575252,10.1313357657,-9.3732166251,-3.8453575252,10.1313357657,0.0,0.0,0.0,129.84
2021-03-22 18:00:00,63.967683429,5.5455791826,64.2076161506,-9.732316571,-3.9744208174,10.5125642292,73.7,9.52,74.3123166104,130.33,71.107683429,-17.6744208174,73.2713299583,-9.732316571,-3.9744208174,10.5125642292,80.84,-13.7,81.9926557687,129.95,57.907683429,-69.2744208174,90.2897844703,-9.732316571,-3.9744208174,10.5125642292,67.64,-65.3,94.0173366991,130.56,69.617683429,4.0555791826,69.7357122895,-9.732316571,-3.9744208174,10.5125642292,79.35,8.03,79.7552719261,130.69,60.027683429,7.5055791826,60.4950948153,-9.732316571,-3.9744208174,10.5125642292,69.76,11.48,70.6982885224,130.56,-9.732316571,-3.9744208174,10.5125642292,-9.732316571,-3.9744208174,10.5125642292,0.0,0.0,0.0,129.95
2021-03-22 18:30:00,64.321133399,2.24052712,64.360144216,-9.948866601,-4.03947288,10.7376574631,74.27,6.28,74.5350340444,130.46,71.421133399,-19.07947288,73.9256692994,-9.948866601,-4.03947288,10.7376574631,81.37,-15.04,82.7482839701,129.95,58.881133399,-61.27947288,84.9833022823,-9.948866601,-4.03947288,10.7376574631,68.83,-57.24,89.520871868,130.69,69.921133399,2.6605271200000002,69.971732152,-9.948866601,-4.03947288,10.7376574631,79.87,6.7,80.1505265111,130.69,60.411133399,4.36052712,60.5683022324,-9.948866601,-4.03947288,10.7376574631,70.36,8.4,70.8596471908,130.69,-9.948866601,-4.03947288,10.7376574631,-9.948866601,-4.03947288,10.7376574631,0.0,0.0,0.0,129.95
2021-03-22 19:00:00,65.8426500667,2.7487817134,65.9000027975,-10.0173499333,-4.0712182866,10.8130531315,75.86,6.82,76.1659503978,129.71,73.0726500667,-17.8412182866,75.2191548591,-10.0173499333,-4.0712182866,10.8130531315,83.09,-13.77,84.2232806295,129.08,60.2826500667,-60.1912182866,85.1879138017,-10.0173499333,-4.0712182866,10.8130531315,70.3,-56.12,89.9530121786,129.95,71.5226500667,3.6887817134,71.6177113785,-10.0173499333,-4.0712182866,10.8130531315,81.54,7.76,81.9084195916,129.82,61.9026500667,4.8487817134,62.0922601407,-10.0173499333,-4.0712182866,10.8130531315,71.92,8.92,72.4710480123,129.95,-10.0173499333,-4.0712182866,10.8130531315,-10.0173499333,-4.0712182866,10.8130531315,0.0,0.0,0.0,129.08
2021-03-22 19:30:00,66.1091667932,2.1923445971,66.1455086074,-9.6408332068,-3.9676554029,10.4253515201,75.75,6.16,76.0000532895,130.66,72.8691667932,-18.5576554029,75.1950932122,-9.6408332068,-3.9676554029,10.4253515201,82.51,-14.59,83.7900244659,130.04,60.5591667932,-61.5076554029,86.3168833766,-9.6408332068,-3.9676554029,10.4253515201,70.2,-57.54,90.7683402955,130.9,71.3391667932,3.2323445971,71.4123572664,-9.6408332068,-3.9676554029,10.4253515201,80.98,7.2,81.2994489526,130.78,62.1991667932,4.3523445971,62.3512570304,-9.6408332068,-3.9676554029,10.4253515201,71.84,8.32,72.3201769909,130.9,-9.6408332068,-3.9676554029,10.4253515201,-9.6408332068,-3.9676554029,10.4253515201,0.0,0.0,0.0,130.04
2021-03-22 20:00:00,63.163700139,1.0627370046,63.1726398466,-8.616299861,-3.6772629954,9.3681847992,71.78,4.74,71.9363329619,131.18,69.083700139,-20.6072629954,72.0917256907,-8.616299861,-3.6772629954,9.3681847992,77.7,-16.93,79.5230463451,130.63,57.893700139,-63.0872629954,85.6252490101,-8.616299861,-3.6772629954,9.3681847992,66.51,-59.41,89.1803128499,131.42,67.703700139,1.4027370046,67.7182300686,-8.616299861,-3.6772629954,9.3681847992,76.32,5.08,76.4888802376,131.39,59.463700139,3.1627370046,59.5477500799,-8.616299861,-3.6772629954,9.3681847992,68.08,6.84,68.4227447564,131.42,-8.616299861,-3.6772629954,9.3681847992,-8.616299861,-3.6772629954,9.3681847992,0.0,0.0,0.0,130.63
2021-03-22 20:30:00,59.941033482899996,-0.27756720020000003,59.9416761406,-8.3389665171,-3.5575672002000003,9.066126348,68.28,3.2800000000000002,68.3587360913,131.88,65.8010334829,-22.3075672002,69.4795190096,-8.3389665171,-3.5575672002000003,9.066126348,74.14,-18.75,76.4741923789,131.35,54.8710334829,-65.0975672002,85.1382614978,-8.3389665171,-3.5575672002000003,9.066126348,63.21,-61.54,88.2194746074,132.12,64.5410334829,-0.0775672002,64.5410800941,-8.3389665171,-3.5575672002000003,9.066126348,72.88,3.48,72.9630372175,132.12,56.4210334829,1.8024327998,56.4498165035,-8.3389665171,-3.5575672002000003,9.066126348,64.76,5.36,64.9814373494,132.12,-8.3389665171,-3.5575672002000003,9.066126348,-8.3389665171,-3.5575672002000003,9.066126348,0.0,0.0,0.0,131.35
2021-03-22 21:00:00,56.7416501373,-1.8592885134000001,56.7721041893,-7.6883498627,-3.3592885134,8.3902051779,64.43,1.5,64.4474584448,132.58,62.3216501373,-23.5592885134,66.6260320827,-7.6883498627,-3.3592885134,8.3902051779,70.01,-20.2,72.8659049213,131.97,51.9416501373,-67.2592885134,84.9808620238,-7.6883498627,-3.3592885134,8.3902051779,59.63,-63.9,87.4010692154,132.81,61.1616501373,-1.1192885134,61.1718910472,-7.6883498627,-3.3592885134,8.3902051779,68.85,2.24,68.8864289973,132.77,53.3916501373,0.1607114866,53.3918920115,-7.6883498627,-3.3592885134,8.3902051779,61.08,3.52,61.1813435616,132.81,-7.6883498627,-3.3592885134,8.3902051779,-7.6883498627,-3.3592885134,8.3902051779,0.0,0.0,0.0,131.97
2021-03-22 21:30:00,53.5581501044,-2.9358777321,53.6385572202,-7.1518498956,-3.1958777321,7.8334278198,60.71,0.26,60.7105567426,132.67,58.7781501044,-24.8258777321,63.8059177104,-7.1518498956,-3.1958777321,7.8334278198,65.93,-21.63,69.3874758152,132.09,48.9981501044,-68.4658777321,84.1926073196,-7.1518498956,-3.1958777321,7.8334278198,56.15,-65.27,86.0987537657,132.92,57.7581501044,-2.3758777321,57.8069952383,-7.1518498956,-3.1958777321,7.8334278198,64.91,0.8200000000000001,64.9151792726,132.93,50.4081501044,-0.9558777321,50.4172123306,-7.1518498956,-3.1958777321,7.8334278198,57.56,2.24,57.6035693339,132.92,-7.1518498956,-3.1958777321,7.8334278198,-7.1518498956,-3.1958777321,7.8334278198,0.0,0.0,0.0,132.09
2021-03-22 22:00:00,50.7106500538,-4.0985678077,50.8760089526,-6.4893499462,-2.9585678077,7.1319552857,57.2,-1.1400000000000001,57.211359012,132.49,55.2706500538,-25.9385678077,61.0545170915,-6.4893499462,-2.9585678077,7.1319552857,61.76,-22.98,65.896722225,131.95,46.3906500538,-69.4485678077,83.5176387534,-6.4893499462,-2.9585678077,7.1319552857,52.88,-66.49,84.9541905971,132.74,54.3506500538,-3.4985678077,54.463135587,-6.4893499462,-2.9585678077,7.1319552857,60.84,-0.54,60.8423964025,132.79,47.6706500538,-2.1985678077,47.7213220369,-6.4893499462,-2.9585678077,7.1319552857,54.16,0.76,54.1653320861,132.74,-6.4893499462,-2.9585678077,7.1319552857,-6.4893499462,-2.9585678077,7.1319552857,0.0,0.0,0.0,131.95
2021-03-22 22:30:00,47.6869500465,-4.8901770343,47.9370319916,-5.9230499535,-2.7701770343,6.538837936,53.61,-2.12,53.6519011779,134.16,52.1069500465,-27.1101770343,58.7375173291,-5.9230499535,-2.7701770343,6.538837936,58.03,-24.34,62.9278674357,133.59,43.5669500465,-71.8301770343,84.0098415017,-5.9230499535,-2.7701770343,6.538837936,49.49,-69.06,84.9620132765,134.41,51.3069500465,-4.1601770343,51.475335803,-5.9230499535,-2.7701770343,6.538837936,57.23,-1.3900000000000001,57.2468776441,134.44,44.8769500465,-3.0501770343,44.980487163,-5.9230499535,-2.7701770343,6.538837936,50.8,-0.28,50.8007716477,134.41,-5.9230499535,-2.7701770343,6.538837936,-5.9230499535,-2.7701770343,6.538837936,0.0,0.0,0.0,133.59
2021-03-22 23:00:00,44.5367333733,-5.6485516755,44.8935046037,-5.3732666266999995,-2.5885516754999998,5.9642764874,49.91,-3.06,50.0037168618,134.77,48.6367333733,-28.2385516755,56.2400892065,-5.3732666266999995,-2.5885516754999998,5.9642764874,54.01,-25.65,59.7913254578,134.23,40.6667333733,-73.1585516755,83.701594289,-5.3732666266999995,-2.5885516754999998,5.9642764874,46.04,-70.57,84.2603495127,135.04,47.9467333733,-5.1085516755,48.2181142455,-5.3732666266999995,-2.5885516754999998,5.9642764874,53.32,-2.52,53.3795166707,135.1,41.8267333733,-3.8285516755,42.0015884535,-5.3732666266999995,-2.5885516754999998,5.9642764874,47.2,-1.24,47.2162853261,135.04,-5.3732666266999995,-2.5885516754999998,5.9642764874,-5.3732666266999995,-2.5885516754999998,5.9642764874,0.0,0.0,0.0,134.23
2021-03-22 23:30:00,42.6499333668,-5.8653650672,43.0513568144,-4.8600666332,-2.4053650672,5.422732594,47.51,-3.46,47.6358237044,134.77,46.3599333668,-28.3853650672,54.3596575759,-4.8600666332,-2.4053650672,5.422732594,51.22,-25.98,57.4321234154,134.23,38.9099333668,-73.5053650672,83.1686335602,-4.8600666332,-2.4053650672,5.422732594,43.77,-71.1,83.4926517725,135.04,45.7499333668,-5.2253650672,46.0473760724,-4.8600666332,-2.4053650672,5.422732594,50.61,-2.8200000000000003,50.688504614,135.1,40.0599333668,-4.0853650672,40.2677100054,-4.8600666332,-2.4053650672,5.422732594,44.92,-1.6800000000000002,44.9514048724,135.04,-4.8600666332,-2.4053650672,5.422732594,-4.8600666332,-2.4053650672,5.422732594,0.0,0.0,0.0,134.23
2021-03-23 00:00:00,41.2324333855,-6.205036769,41.6967150289,-4.4675666145,-2.295036769,5.022583521,45.7,-3.91,45.866960876,134.77,44.8024333855,-28.695036769,53.2039770359,-4.4675666145,-2.295036769,5.022583521,49.27,-26.4,55.8971636132,134.23,37.6324333855,-73.615036769,82.6763187438,-4.4675666145,-2.295036769,5.022583521,42.1,-71.32,82.8187925534,135.04,44.2224333855,-5.615036769,44.5774859369,-4.4675666145,-2.295036769,5.022583521,48.69,-3.32,48.8030583058,135.1,38.6924333855,-4.495036769,38.9526604592,-4.4675666145,-2.295036769,5.022583521,43.16,-2.2,43.2160340614,135.04,-4.4675666145,-2.295036769,5.022583521,-4.4675666145,-2.295036769,5.022583521,0.0,0.0,0.0,134.23
2021-03-23 00:30:00,43.5461667132,-5.5702009181,43.9009769103,-4.7038332868,-2.3502009181,5.2582784203,48.25,-3.22,48.3573251948,134.53,47.3461667132,-28.3702009181,55.1953603355,-4.7038332868,-2.3502009181,5.2582784203,52.05,-26.02,58.1914332183,134.0,39.7761667132,-72.7402009181,82.9052487361,-4.7038332868,-2.3502009181,5.2582784203,44.48,-70.39,83.2659744433,134.77,46.6961667132,-5.3502009181,47.0016663063,-4.7038332868,-2.3502009181,5.2582784203,51.4,-3.0,51.4874742049,134.82,40.8961667132,-3.8302009181,41.075137138,-4.7038332868,-2.3502009181,5.2582784203,45.6,-1.48,45.6240112222,134.77,-4.7038332868,-2.3502009181,5.2582784203,-4.7038332868,-2.3502009181,5.2582784203,0.0,0.0,0.0,134.0
2021-03-23 01:00:00,43.2437667093,-5.6954691924,43.6172182576,-5.2462332907,-2.5354691924,5.826797385,48.49,-3.16,48.5928564709,133.81,48.0037667093,-27.9254691924,55.5355151943,-5.2462332907,-2.5354691924,5.826797385,53.25,-25.39,58.9933436923,133.25,39.4637667093,-72.2354691924,82.3125257317,-5.2462332907,-2.5354691924,5.826797385,44.71,-69.7,82.8074519593,134.05,47.3237667093,-5.1154691924,47.5994424402,-5.2462332907,-2.5354691924,5.826797385,52.57,-2.58,52.6332717965,134.06,40.5537667093,-3.9354691924000003,40.7442745926,-5.2462332907,-2.5354691924,5.826797385,45.8,-1.4,45.8213923839,134.05,-5.2462332907,-2.5354691924,5.826797385,-5.2462332907,-2.5354691924,5.826797385,0.0,0.0,0.0,133.25
2021-03-23 01:30:00,42.4333000526,-6.0973266855,42.8691304561,-5.4566999474,-2.5573266855,6.0262338232,47.89,-3.54,48.0206590959,134.4,47.1733000526,-28.5473266855,55.1386443317,-5.4566999474,-2.5573266855,6.0262338232,52.63,-25.99,58.6975042059,133.83,38.7033000526,-73.1273266855,82.7378471023,-5.4566999474,-2.5573266855,6.0262338232,44.16,-70.57,83.2480059821,134.64,46.5033000526,-5.5773266855,46.836561453,-5.4566999474,-2.5573266855,6.0262338232,51.96,-3.02,52.0476896701,134.65,39.8233000526,-4.3173266855,40.0566416065,-5.4566999474,-2.5573266855,6.0262338232,45.28,-1.76,45.3141920374,134.64,-5.4566999474,-2.5573266855,6.0262338232,-5.4566999474,-2.5573266855,6.0262338232,0.0,0.0,0.0,133.83
2021-03-23 02:00:00,40.5450167191,-6.6655812789,41.0892729862,-5.3649832809,-2.5255812789,5.929722287,45.91,-4.14,46.0962872691,134.82,45.3450167191,-29.1355812789,53.8985402188,-5.3649832809,-2.5255812789,5.929722287,50.71,-26.61,57.2677588177,134.23,36.9250167191,-74.0055812789,82.7060029268,-5.3649832809,-2.5255812789,5.929722287,42.29,-71.48,83.0532028281,135.05,44.7450167191,-6.0655812789,45.1542666582,-5.3649832809,-2.5255812789,5.929722287,50.11,-3.54,50.234885289,135.06,37.9550167191,-4.9655812789,38.278457278,-5.3649832809,-2.5255812789,5.929722287,43.32,-2.44,43.3886621135,135.05,-5.3649832809,-2.5255812789,5.929722287,-5.3649832809,-2.5255812789,5.929722287,0.0,0.0,0.0,134.23
2021-03-23 02:30:00,40.2409167363,-6.6772946308000005,40.7911466297,-5.1190832637,-2.4672946308,5.6826539798999995,45.36,-4.21,45.5549525299,135.84,44.6709167363,-29.5872946308,53.5807689907,-5.1190832637,-2.4672946308,5.6826539798999995,49.79,-27.12,56.696900268,135.28,36.6409167363,-74.9972946308,83.4694613689,-5.1190832637,-2.4672946308,5.6826539798999995,41.76,-72.53,83.6928820151,136.08,44.1009167363,-6.1872946308,44.5328358836,-5.1190832637,-2.4672946308,5.6826539798999995,49.22,-3.7199999999999998,49.3603768219,136.1,37.7209167363,-4.9472946308,38.0439651403,-5.1190832637,-2.4672946308,5.6826539798999995,42.84,-2.48,42.9117233399,136.08,-5.1190832637,-2.4672946308,5.6826539798999995,-5.1190832637,-2.4672946308,5.6826539798999995,0.0,0.0,0.0,135.28
2021-03-23 03:00:00,39.4278168338,-6.7325388117,39.9984977109,-4.7621831662,-2.4225388117,5.3429470148,44.19,-4.31,44.3996869358,135.84,43.5178168338,-29.8025388117,52.7445893111,-4.7621831662,-2.4225388117,5.3429470148,48.28,-27.38,55.5033584569,135.28,35.9178168338,-75.1025388117,83.2495099209,-4.7621831662,-2.4225388117,5.3429470148,40.68,-72.68,83.2901242645,136.08,42.9878168338,-6.4025388117,43.4619937344,-4.7621831662,-2.4225388117,5.3429470148,47.75,-3.98,47.9155809732,136.1,36.9578168338,-5.0625388117,37.3029425694,-4.7621831662,-2.4225388117,5.3429470148,41.72,-2.64,41.8034448341,136.08,-4.7621831662,-2.4225388117,5.3429470148,-4.7621831662,-2.4225388117,5.3429470148,0.0,0.0,0.0,135.28
2021-03-23 03:30:00,38.7200667817,-6.9914259082,39.346201949,-4.8099332183,-2.3814259081999998,5.3671824005,43.53,-4.61,43.7734280129,136.52,42.6700667817,-30.0114259082,52.1672338178,-4.8099332183,-2.3814259081999998,5.3671824005,47.48,-27.63,54.934208832,135.92,35.2400667817,-75.9914259082,83.764903858,-4.8099332183,-2.3814259081999998,5.3671824005,40.05,-73.61,83.7999677804,136.75,42.1700667817,-6.4014259082,42.6531685345,-4.8099332183,-2.3814259081999998,5.3671824005,46.98,-4.02,47.1516786552,136.76,36.2700667817,-5.3014259082,36.6554615441,-4.8099332183,-2.3814259081999998,5.3671824005,41.08,-2.92,41.1836472401,136.75,-4.8099332183,-2.3814259081999998,5.3671824005,-4.8099332183,-2.3814259081999998,5.3671824005,0.0,0.0,0.0,135.92
2021-03-23 04:00:00,37.7856167439,-7.0238838495,38.43289967,-4.5643832561,-2.3038838495,5.1128734877,42.35,-4.72,42.6122153848,136.52,41.6156167439,-30.1438838495,51.3859250233,-4.5643832561,-2.3038838495,5.1128734877,46.18,-27.84,53.9227039381,135.92,34.3856167439,-76.0838838495,83.4932812895,-4.5643832561,-2.3038838495,5.1128734877,38.95,-73.78,83.4301558191,136.75,41.1456167439,-6.5338838495000005,41.661173956,-4.5643832561,-2.3038838495,5.1128734877,45.71,-4.23,45.9053047044,136.76,35.3956167439,-5.3438838495,35.7967425791,-4.5643832561,-2.3038838495,5.1128734877,39.96,-3.04,40.0754688057,136.75,-4.5643832561,-2.3038838495,5.1128734877,-4.5643832561,-2.3038838495,5.1128734877,0.0,0.0,0.0,135.92
2021-03-23 04:30:00,37.594866736,-7.172138443,38.2728830211,-4.475133264,-2.2721384430000002,5.0189073347,42.07,-4.9,42.354396466,136.78,41.234866736,-30.272138443,51.1538522562,-4.475133264,-2.2721384430000002,5.0189073347,45.71,-28.0,53.604142563799996,136.21,34.204866736,-76.462138443,83.764142231,-4.475133264,-2.2721384430000002,5.0189073347,38.68,-74.19,83.6677865131,137.01,40.774866736,-6.582138443,41.3027154534,-4.475133264,-2.2721384430000002,5.0189073347,45.25,-4.31,45.4547973266,137.0,35.204866736,-5.5521384430000005,35.6399899438,-4.475133264,-2.2721384430000002,5.0189073347,39.68,-3.2800000000000002,39.8153337296,137.01,-4.475133264,-2.2721384430000002,5.0189073347,-4.475133264,-2.2721384430000002,5.0189073347,0.0,0.0,0.0,136.21
2021-03-23 05:00:00,37.5309167356,-7.1089038575,38.1982489791,-4.4790832644,-2.2789038575,5.0254939738,42.01,-4.83,42.2867473329,136.08,41.2009167356,-29.8189038575,50.8594393119,-4.4790832644,-2.2789038575,5.0254939738,45.68,-27.54,53.3396100473,135.47,34.1609167356,-75.7189038575,83.0681685942,-4.4790832644,-2.2789038575,5.0254939738,38.64,-73.44,82.9848371692,136.31,40.7309167356,-6.3689038575,41.2258476501,-4.4790832644,-2.2789038575,5.0254939738,45.21,-4.09,45.3946274354,136.3,35.1209167356,-5.4389038575,35.5395620052,-4.4790832644,-2.2789038575,5.0254939738,39.6,-3.16,39.7258807328,136.31,-4.4790832644,-2.2789038575,5.0254939738,-4.4790832644,-2.2789038575,5.0254939738,0.0,0.0,0.0,135.47
2021-03-23 05:30:00,38.6420667276,-6.6170384032000005,39.2045216552,-4.8979332723999995,-2.3970384032,5.4530306663,43.54,-4.22,43.7440281639,134.85,42.7920667276,-28.8570384032,51.6128825025,-4.8979332723999995,-2.3970384032,5.4530306663,47.69,-26.46,54.5386807688,134.25,35.1620667276,-74.1670384032,82.0799641938,-4.8979332723999995,-2.3970384032,5.4530306663,40.06,-71.77,82.1932874388,135.09,42.2420667276,-5.7670384032,42.6339176403,-4.8979332723999995,-2.3970384032,5.4530306663,47.14,-3.37,47.2603057544,135.06,36.1420667276,-4.9570384032,36.4804223807,-4.8979332723999995,-2.3970384032,5.4530306663,41.04,-2.56,41.1197665363,135.09,-4.8979332723999995,-2.3970384032,5.4530306663,-4.8979332723999995,-2.3970384032,5.4530306663,0.0,0.0,0.0,134.25
2021-03-23 06:00:00,40.0432333956,-6.3307133733,40.5405780989,-5.2067666044,-2.4907133733,5.7718343341,45.25,-3.84,45.4126425129,134.64,44.3632333956,-28.4007133733,52.6753927126,-5.2067666044,-2.4907133733,5.7718343341,49.57,-25.91,55.9331118391,134.03,36.4732333956,-73.5907133733,82.1333662352,-5.2067666044,-2.4907133733,5.7718343341,41.68,-71.1,82.4162144241,134.88,43.7732333956,-5.4207133733,44.107596799,-5.2067666044,-2.4907133733,5.7718343341,48.98,-2.93,49.067558529,134.82,37.5132333956,-4.6507133733,37.8004208267,-5.2067666044,-2.4907133733,5.7718343341,42.72,-2.16,42.7745718856,134.88,-5.2067666044,-2.4907133733,5.7718343341,-5.2067666044,-2.4907133733,5.7718343341,0.0,0.0,0.0,134.03
2021-03-23 06:30:00,43.8639333884,-4.7365341188,44.1189234655,-6.0560666116,-2.7665341188,6.6580518048,49.92,-1.97,49.9588560718,134.48,48.9739333884,-26.3865341188,55.6299859278,-6.0560666116,-2.7665341188,6.6580518048,55.03,-23.62,59.8849338315,133.83,39.9839333884,-72.0065341188,82.3629521387,-6.0560666116,-2.7665341188,6.6580518048,46.04,-69.24,83.1496193617,134.73,48.1939333884,-3.4165341188,48.3148830158,-6.0560666116,-2.7665341188,6.6580518048,54.25,-0.65,54.2538938695,134.61,41.1039333884,-2.9665341188000003,41.210844018,-6.0560666116,-2.7665341188,6.6580518048,47.16,-0.2,47.1604240863,134.73,-6.0560666116,-2.7665341188,6.6580518048,-6.0560666116,-2.7665341188,6.6580518048,0.0,0.0,0.0,133.83
2021-03-23 07:00:00,47.5424500541,-3.2759577639,47.6551828914,-7.1175499459000005,-3.0959577639,7.7617312314,54.66,-0.18,54.6602963768,134.14,53.5524500541,-24.6059577639,58.9348628935,-7.1175499459000005,-3.0959577639,7.7617312314,60.67,-21.51,64.3702493393,133.45,43.3424500541,-70.2959577639,82.5838340999,-7.1175499459000005,-3.0959577639,7.7617312314,50.46,-67.2,84.0360137084,134.38,52.6324500541,-1.7659577639,52.6620679951,-7.1175499459000005,-3.0959577639,7.7617312314,59.75,1.33,59.7648006773,134.22,44.6024500541,-1.4559577639,44.6262071415,-7.1175499459000005,-3.0959577639,7.7617312314,51.72,1.6400000000000001,51.745995014100004,134.38,-7.1175499459000005,-3.0959577639,7.7617312314,-7.1175499459000005,-3.0959577639,7.7617312314,0.0,0.0,0.0,133.45
2021-03-23 07:30:00,51.9964667304,-1.0385439239,52.0068372998,-7.8935332696,-3.3785439239,8.5861764787,59.89,2.34,59.9356963754,133.07,58.6364667304,-22.3585439239,62.7545991703,-7.8935332696,-3.3785439239,8.5861764787,66.53,-18.98,69.1844006984,132.41,47.4564667304,-67.2385439239,82.299076687,-7.8935332696,-3.3785439239,8.5861764787,55.35,-63.86,84.508710202,133.33,57.5364667304,0.1814560761,57.5367528639,-7.8935332696,-3.3785439239,8.5861764787,65.43,3.56,65.5267769694,133.21,48.7864667304,0.8614560761000001,48.7940717978,-7.8935332696,-3.3785439239,8.5861764787,56.68,4.24,56.8383673235,133.33,-7.8935332696,-3.3785439239,8.5861764787,-7.8935332696,-3.3785439239,8.5861764787,0.0,0.0,0.0,132.41
2021-03-23 08:00:00,55.553316773,0.49644402940000004,55.5555349281,-8.186683227,-3.4935559706,8.900939028,63.74,3.99,63.8647610189,132.06,62.213316773,-20.4635559706,65.4923957941,-8.186683227,-3.4935559706,8.900939028,70.4,-16.97,72.4164408128,131.39,50.783316773,-64.6635559706,82.2211696172,-8.186683227,-3.4935559706,8.900939028,58.97,-61.17,84.9660508674,132.32,60.993316773000004,1.7164440294,61.0174636565,-8.186683227,-3.4935559706,8.900939028,69.18,5.21,69.3759072013,132.16,52.173316773,2.4264440294,52.2297100674,-8.186683227,-3.4935559706,8.900939028,60.36,5.92,60.6496166517,132.32,-8.186683227,-3.4935559706,8.900939028,-8.186683227,-3.4935559706,8.900939028,0.0,0.0,0.0,131.39
2021-03-23 08:30:00,57.9954001878,1.9593503167000001,58.0284886639,-8.3745998122,-3.6106496833,9.1197978678,66.37,5.57,66.6033167342,132.21,64.7954001878,-18.8606496833,67.4845759561,-8.3745998122,-3.6106496833,9.1197978678,73.17,-15.25,74.7422999379,131.5,53.0354001878,-63.4106496833,82.6659794979,-8.3745998122,-3.6106496833,9.1197978678,61.41,-59.8,85.7159734239,132.45,63.5054001878,3.3393503167,63.5931373149,-8.3745998122,-3.6106496833,9.1197978678,71.88,6.95,72.2152123863,132.3,54.4654001878,3.8693503167000003,54.6026710839,-8.3745998122,-3.6106496833,9.1197978678,62.84,7.48,63.2836155731,132.45,-8.3745998122,-3.6106496833,9.1197978678,-8.3745998122,-3.6106496833,9.1197978678,0.0,0.0,0.0,131.5
2021-03-23 09:00:00,59.1389168759,2.3894624032,59.1871693851,-8.2910831241,-3.6205375968,9.0471184286,67.43,6.01,67.6973042299,131.51,65.8689168759,-18.0305375968,68.2921261671,-8.2910831241,-3.6205375968,9.0471184286,74.16,-14.41,75.5470297232,130.8,54.1189168759,-62.3105375968,82.5315712889,-8.2910831241,-3.6205375968,9.0471184286,62.41,-58.69,85.6710231058,131.76,64.5489168759,3.9494624032,64.6696290628,-8.2910831241,-3.6205375968,9.0471184286,72.84,7.57,73.23230503,131.59,55.5089168759,4.3394624032,55.6782793078,-8.2910831241,-3.6205375968,9.0471184286,63.8,7.96,64.2946467445,131.76,-8.2910831241,-3.6205375968,9.0471184286,-8.2910831241,-3.6205375968,9.0471184286,0.0,0.0,0.0,130.8
2021-03-23 09:30:00,60.2507835793,3.2617682422,60.3390093885,-8.0992164207,-3.6382317578,8.878853358,68.35,6.9,68.6973980584,132.21,67.0807835793,-17.8482317578,69.4146303202,-8.0992164207,-3.6382317578,8.878853358,75.18,-14.21,76.5111527818,131.54,55.1607835793,-62.1382317578,83.0895414061,-8.0992164207,-3.6382317578,8.878853358,63.26,-58.5,86.1630872242,132.45,65.7207835793,4.3517682422,65.8647043651,-8.0992164207,-3.6382317578,8.878853358,73.82,7.99,74.2511447723,132.32,56.6607835793,5.2017682422,56.8990578891,-8.0992164207,-3.6382317578,8.878853358,64.76,8.84,65.3605630331,132.45,-8.0992164207,-3.6382317578,8.878853358,-8.0992164207,-3.6382317578,8.878853358,0.0,0.0,0.0,131.54
2021-03-23 10:00:00,60.4978336559,3.4265561159,60.5947948579,-7.5421663441,-3.5034438841,8.3161524884,68.04,6.93,68.3920061118,131.73,66.7478336559,-17.5734438841,69.0224545181,-7.5421663441,-3.5034438841,8.3161524884,74.29,-14.07,75.6106407855,131.07,55.4378336559,-61.4834438841,82.7862746614,-7.5421663441,-3.5034438841,8.3161524884,62.98,-57.98,85.6046774423,131.97,65.4278336559,4.4565561159,65.5794351098,-7.5421663441,-3.5034438841,8.3161524884,72.97,7.96,73.402878009,131.86,56.8578336559,5.3765561159,57.1114752367,-7.5421663441,-3.5034438841,8.3161524884,64.4,8.88,65.0093408673,131.97,-7.5421663441,-3.5034438841,8.3161524884,-7.5421663441,-3.5034438841,8.3161524884,0.0,0.0,0.0,131.07
