Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-23 10:30:00,59.9048672474,3.2797427242,59.9945816909,-6.5351327526,-3.3202572758,7.3302161272,66.44,6.6,66.7670098177,131.73,65.5548672474,-18.1502572758,68.021117743,-6.5351327526,-3.3202572758,7.3302161272,72.09,-14.83,73.5995720096,131.18,54.9448672474,-61.6302572758,82.5665007658,-6.5351327526,-3.3202572758,7.3302161272,61.48,-58.31,84.7339748861,131.97,64.2848672474,3.8997427242000002,64.4030445735,-6.5351327526,-3.3202572758,7.3302161272,70.82,7.22,71.187083098,131.96,56.3448672474,5.1597427242,56.5806239812,-6.5351327526,-3.3202572758,7.3302161272,62.88,8.48,63.4492300978,131.97,-6.5351327526,-3.3202572758,7.3302161272,-6.5351327526,-3.3202572758,7.3302161272,0.0,0.0,0.0,131.18
2021-03-23 11:00:00,58.731717294,3.9502072023,58.8644099032,-4.798282706,-2.9897927977,5.6535279162,63.53,6.94,63.9079376917,132.59,63.481717294,-18.2197927977,66.0446006892,-4.798282706,-2.9897927977,5.6535279162,68.28,-15.23,69.9579252122,132.03,53.941717294,-61.9497927977,82.1430806113,-4.798282706,-2.9897927977,5.6535279162,58.74,-58.96,83.226613532,132.81,62.311717294,4.1202072023,62.4477879474,-4.798282706,-2.9897927977,5.6535279162,67.11,7.11,67.4855851275,132.82,55.281717294,5.8102072023,55.5862102928,-4.798282706,-2.9897927977,5.6535279162,60.08,8.8,60.7210540093,132.81,-4.798282706,-2.9897927977,5.6535279162,-4.798282706,-2.9897927977,5.6535279162,0.0,0.0,0.0,132.03
2021-03-23 11:30:00,58.1332842047,3.5071488126,58.23898029,-4.0667157953,-2.8128511874,4.9447253879,62.2,6.32,62.5202559176,132.43,62.0132842047,-18.1528511874,64.6155818985,-4.0667157953,-2.8128511874,4.9447253879,66.08,-15.34,67.8371727005,131.81,53.4332842047,-62.1228511874,81.9412258912,-4.0667157953,-2.8128511874,4.9447253879,57.5,-59.31,82.6070584151,132.66,60.9132842047,4.0671488126,61.0489139303,-4.0667157953,-2.8128511874,4.9447253879,64.98,6.88,65.3432077572,132.64,54.6932842047,5.2671488126,54.9463210207,-4.0667157953,-2.8128511874,4.9447253879,58.76,8.08,59.3129328224,132.66,-4.0667157953,-2.8128511874,4.9447253879,-4.0667157953,-2.8128511874,4.9447253879,0.0,0.0,0.0,131.81
2021-03-23 12:00:00,58.6444675676,3.5325851118,58.7507679427,-4.8655324324,-2.9674148882,5.6990312307,63.51,6.5,63.8417582778,132.43,63.0844675676,-18.4374148882,65.7235750401,-4.8655324324,-2.9674148882,5.6990312307,67.95,-15.47,69.6887609303,131.81,53.8544675676,-61.9974148882,82.1217579562,-4.8655324324,-2.9674148882,5.6990312307,58.72,-59.03,83.2621120318,132.66,61.9244675676,3.7825851118,62.0398874408,-4.8655324324,-2.9674148882,5.6990312307,66.79,6.75,67.1302212122,132.64,55.1744675676,5.3525851118,55.433492031,-4.8655324324,-2.9674148882,5.6990312307,60.04,8.32,60.613727818,132.66,-4.8655324324,-2.9674148882,5.6990312307,-4.8655324324,-2.9674148882,5.6990312307,0.0,0.0,0.0,131.81
2021-03-23 12:30:00,60.144633965,3.7241143066999998,60.2598209602,-5.645366035,-3.0558856933,6.4193921083,65.79,6.78,66.1384343631,132.43,64.684633965,-18.2258856933,67.2033092972,-5.645366035,-3.0558856933,6.4193921083,70.33,-15.17,71.9474655565,131.81,55.214633965,-61.8358856933,82.8995329502,-5.645366035,-3.0558856933,6.4193921083,60.86,-58.78,84.6110394689,132.66,63.474633965,4.0241143067,63.6020648481,-5.645366035,-3.0558856933,6.4193921083,69.12,7.08,69.4816580113,132.64,56.594633965,5.6241143067,56.8733967279,-5.645366035,-3.0558856933,6.4193921083,62.24,8.68,62.8423424134,132.66,-5.645366035,-3.0558856933,6.4193921083,-5.645366035,-3.0558856933,6.4193921083,0.0,0.0,0.0,131.81
2021-03-23 13:00:00,59.9809505928,3.7648989121,60.098992486,-5.4990494072,-3.1251010879,6.3250139283,65.48,6.89,65.8414952746,132.15,65.0909505928,-18.1451010879,67.57275,-5.4990494072,-3.1251010879,6.3250139283,70.59,-15.02,72.1702743517,131.56,55.0609505928,-61.6751010879,82.6772421794,-5.4990494072,-3.1251010879,6.3250139283,60.56,-58.55,84.2354800544,132.38,63.8609505928,4.0648989121,63.9901899808,-5.4990494072,-3.1251010879,6.3250139283,69.36,7.19,69.7316692759,132.38,56.4609505928,5.6348989121,56.7414401262,-5.4990494072,-3.1251010879,6.3250139283,61.96,8.76,62.5761871641,132.38,-5.4990494072,-3.1251010879,6.3250139283,-5.4990494072,-3.1251010879,6.3250139283,0.0,0.0,0.0,131.56
2021-03-23 13:30:00,58.1228339494,3.0215042629,58.2013171184,-4.6471660506,-2.9184957370999998,5.4876014496,62.77,5.94,63.0504282301,132.8,62.6928339494,-19.0784957371,65.531522401,-4.6471660506,-2.9184957370999998,5.4876014496,67.34,-16.16,69.2518678448,132.19,53.3928339494,-63.0584957371,82.6266821419,-4.6471660506,-2.9184957370999998,5.4876014496,58.04,-60.14,83.5790715431,133.02,61.5728339494,3.3415042629,61.6634375566,-4.6471660506,-2.9184957370999998,5.4876014496,66.22,6.26,66.5152313384,133.06,54.7128339494,4.8415042629,54.9266270793,-4.6471660506,-2.9184957370999998,5.4876014496,59.36,7.76,59.8650749603,133.02,-4.6471660506,-2.9184957370999998,5.4876014496,-4.6471660506,-2.9184957370999998,5.4876014496,0.0,0.0,0.0,132.19
2021-03-23 14:00:00,56.6721506168,2.3813762539,56.7221615279,-3.6778493832,-2.6286237461,4.5206458481,60.35,5.01,60.5575973764,133.7,60.1921506168,-20.0086237461,63.4305921468,-3.6778493832,-2.6286237461,4.5206458481,63.87,-17.38,66.1924565189,133.12,52.0821506168,-64.4286237461,82.8468344035,-3.6778493832,-2.6286237461,4.5206458481,55.76,-61.8,83.2371167208,133.93,59.1621506168,2.6513762539,59.2215320778,-3.6778493832,-2.6286237461,4.5206458481,62.84,5.28,63.0614303675,133.99,53.4021506168,4.2113762539,53.5679510571,-3.6778493832,-2.6286237461,4.5206458481,57.08,6.84,57.48836404,133.93,-3.6778493832,-2.6286237461,4.5206458481,-3.6778493832,-2.6286237461,4.5206458481,0.0,0.0,0.0,133.12
2021-03-23 14:30:00,55.9799840493,1.8737621247,56.0113345553,-4.0400159507,-2.7462378753000003,4.8850334031,60.02,4.62,60.1975481228,132.81,59.9899840493,-19.9962378753,63.2348615512,-4.0400159507,-2.7462378753000003,4.8850334031,64.03,-17.25,66.3129203097,132.19,51.4199840493,-64.1162378753,82.1882395414,-4.0400159507,-2.7462378753000003,4.8850334031,55.46,-61.37,82.7169178584,133.03,58.9399840493,2.4037621247,58.9889802598,-4.0400159507,-2.7462378753000003,4.8850334031,62.98,5.15,63.1902120585,133.05,52.6799840493,3.6537621247,52.8065402872,-4.0400159507,-2.7462378753000003,4.8850334031,56.72,6.4,57.0799299229,133.03,-4.0400159507,-2.7462378753000003,4.8850334031,-4.0400159507,-2.7462378753000003,4.8850334031,0.0,0.0,0.0,132.19
2021-03-23 15:00:00,54.3773173383,1.4878854408,54.3976694721,-4.2426826617,-2.6921145592,5.0247225762,58.62,4.18,58.7688420849,133.56,58.6973173383,-20.3721145592,62.1321021238,-4.2426826617,-2.6921145592,5.0247225762,62.94,-17.68,65.3760353647,132.94,49.8973173383,-65.2121145592,82.1118880726,-4.2426826617,-2.6921145592,5.0247225762,54.14,-62.52,82.70362749,133.8,57.6873173383,2.2578854408,57.7314873215,-4.2426826617,-2.6921145592,5.0247225762,61.93,4.95,62.1275092049,133.81,51.1573173383,3.3078854408,51.2641514447,-4.2426826617,-2.6921145592,5.0247225762,55.4,6.0,55.7239625296,133.8,-4.2426826617,-2.6921145592,5.0247225762,-4.2426826617,-2.6921145592,5.0247225762,0.0,0.0,0.0,132.94
2021-03-23 15:30:00,54.6487339437,1.1732016923,54.6613256687,-3.9312660563,-2.6967983077,4.7673445353,58.58,3.87,58.7076937036,134.01,59.0587339437,-20.2667983077,62.4393879588,-3.9312660563,-2.6967983077,4.7673445353,62.99,-17.57,65.3945334107,133.33,50.1787339437,-66.0467983077,82.9462772334,-3.9312660563,-2.6967983077,4.7673445353,54.11,-63.35,83.3133518711,134.25,58.0387339437,2.4932016923,58.0922601769,-3.9312660563,-2.6967983077,4.7673445353,61.97,5.19,62.1869520076,134.2,51.5087339437,2.9832016922999998,51.5950498092,-3.9312660563,-2.6967983077,4.7673445353,55.44,5.68,55.7302072489,134.25,-3.9312660563,-2.6967983077,4.7673445353,-3.9312660563,-2.6967983077,4.7673445353,0.0,0.0,0.0,133.33
2021-03-23 16:00:00,55.7763838922,1.2574530174,55.7905564427,-5.0836161078,-2.9325469826,5.8688145768,60.86,4.19,61.0040629794,133.67,60.7063838922,-20.1525469826,63.963975761,-5.0836161078,-2.9325469826,5.8688145768,65.79,-17.22,68.0062680935,133.0,51.1563838922,-65.5925469826,83.1826774791,-5.0836161078,-2.9325469826,5.8688145768,56.24,-62.66,84.19746552,133.91,59.6163838922,2.5174530174000003,59.6695131376,-5.0836161078,-2.9325469826,5.8688145768,64.7,5.45,64.9291344467,133.86,52.5163838922,3.1074530174,52.6082392917,-5.0836161078,-2.9325469826,5.8688145768,57.6,6.04,57.9158147659,133.91,-5.0836161078,-2.9325469826,5.8688145768,-5.0836161078,-2.9325469826,5.8688145768,0.0,0.0,0.0,133.0
2021-03-23 16:30:00,57.7842338422,1.2760518315,57.7983216798,-5.7057661578,-3.1339481685,6.5097925136,63.49,4.41,63.6429744748,133.56,63.3342338422,-20.1839481685,66.4726781471,-5.7057661578,-3.1339481685,6.5097925136,69.04,-17.05,71.1141624432,132.88,52.9942338422,-65.3939481685,84.1710002173,-5.7057661578,-3.1339481685,6.5097925136,58.7,-62.26,85.5686718373,133.78,62.1542338422,2.4660518315,62.2031365459,-5.7057661578,-3.1339481685,6.5097925136,67.86,5.6,68.0906719015,133.74,54.4142338422,3.2260518315,54.5097812787,-5.7057661578,-3.1339481685,6.5097925136,60.12,6.36,60.4554712164,133.78,-5.7057661578,-3.1339481685,6.5097925136,-5.7057661578,-3.1339481685,6.5097925136,0.0,0.0,0.0,132.88
2021-03-23 17:00:00,59.7258673668,1.7887819230000002,59.752648255,-6.7941326332,-3.421218077,7.6069028762,66.52,5.21,66.7237176722,132.77,65.8058673668,-19.581218077,68.6573832976,-6.7941326332,-3.421218077,7.6069028762,72.6,-16.16,74.3767813232,132.1,54.7558673668,-64.211218077,84.3877096384,-6.7941326332,-3.421218077,7.6069028762,61.55,-60.79,86.5091128148,132.99,64.5258673668,2.8687819230000002,64.5896080585,-6.7941326332,-3.421218077,7.6069028762,71.32,6.29,71.5968330305,132.96,56.2458673668,3.738781923,56.3699927808,-6.7941326332,-3.421218077,7.6069028762,63.04,7.16,63.4453087312,132.99,-6.7941326332,-3.421218077,7.6069028762,-6.7941326332,-3.421218077,7.6069028762,0.0,0.0,0.0,132.1
2021-03-23 17:30:00,61.4024673931,1.9390620344,61.4330771127,-8.2075326069,-3.7709379656,9.0323620739,69.61,5.71,69.8437985794,132.27,68.2424673931,-19.1909379656,70.8895369988,-8.2075326069,-3.7709379656,9.0323620739,76.45,-15.42,77.989607641,131.61,56.2324673931,-63.5909379656,84.8875596331,-8.2075326069,-3.7709379656,9.0323620739,64.44,-59.82,87.9257982619,132.5,66.8724673931,3.1190620344,66.9451674374,-8.2075326069,-3.7709379656,9.0323620739,75.08,6.89,75.3954806338,132.43,57.7924673931,3.9890620344,57.9299741351,-8.2075326069,-3.7709379656,9.0323620739,66.0,7.76,66.4546281308,132.5,-8.2075326069,-3.7709379656,9.0323620739,-8.2075326069,-3.7709379656,9.0323620739,0.0,0.0,0.0,131.61
2021-03-23 18:00:00,62.9397006557,2.0918962512,62.9744547301,-9.0302993443,-3.9281037488,9.8476548127,71.97,6.02,72.2213354903,131.87,69.9097006557,-19.2681037488,72.5163848233,-9.0302993443,-3.9281037488,9.8476548127,78.94,-15.34,80.4166599655,131.25,57.6197006557,-62.9481037488,85.3375279067,-9.0302993443,-3.9281037488,9.8476548127,66.65,-59.02,89.0257429062,132.11,68.4697006557,2.9218962512,68.5320172298,-9.0302993443,-3.9281037488,9.8476548127,77.5,6.85,77.8021368601,132.02,59.2097006557,4.1118962512,59.3523069688,-9.0302993443,-3.9281037488,9.8476548127,68.24,8.04,68.7120018628,132.11,-9.0302993443,-3.9281037488,9.8476548127,-9.0302993443,-3.9281037488,9.8476548127,0.0,0.0,0.0,131.25
2021-03-23 18:30:00,64.3325337797,2.3503429629,64.3754535095,-9.7874662203,-4.0696570371,10.5998397824,74.12,6.42,74.3975187758,131.87,71.5725337797,-19.1196570371,74.0823114978,-9.7874662203,-4.0696570371,10.5998397824,81.36,-15.05,82.7402689142,131.25,58.8825337797,-62.6296570371,85.962938089,-9.7874662203,-4.0696570371,10.5998397824,68.67,-58.56,90.2487811552,132.11,70.0525337797,3.0703429629,70.1197867571,-9.7874662203,-4.0696570371,10.5998397824,79.84,7.14,80.1586252377,132.02,60.5325337797,4.4903429629,60.6988535783,-9.7874662203,-4.0696570371,10.5998397824,70.32,8.56,70.8390852567,132.11,-9.7874662203,-4.0696570371,10.5998397824,-9.7874662203,-4.0696570371,10.5998397824,0.0,0.0,0.0,131.25
2021-03-23 19:00:00,66.0912005181,3.0908313247,66.1634341929,-9.8987994819,-4.1591686753,10.7370813191,75.99,7.25,76.335067957,130.46,73.4412005181,-17.8891686753,75.5885724791,-9.8987994819,-4.1591686753,10.7370813191,83.34,-13.73,84.4634151571,129.85,60.5212005181,-60.7091686753,85.7229191838,-9.8987994819,-4.1591686753,10.7370813191,70.42,-56.55,90.315441094,130.7,71.8812005181,3.9108313247,71.9875099553,-9.8987994819,-4.1591686753,10.7370813191,81.78,8.07,82.1772066938,130.62,62.1412005181,5.2008313247,62.3584593162,-9.8987994819,-4.1591686753,10.7370813191,72.04,9.36,72.6455174116,130.7,-9.8987994819,-4.1591686753,10.7370813191,-9.8987994819,-4.1591686753,10.7370813191,0.0,0.0,0.0,129.85
2021-03-23 19:30:00,66.3664173149,0.6081492104,66.3692036466,-9.5335826851,-4.0618507896,10.3628099785,75.9,4.67,76.0435329269,130.46,73.0364173149,-19.3618507896,75.5592451008,-9.5335826851,-4.0618507896,10.3628099785,82.57,-15.3,83.9755613259,129.85,61.2764173149,-54.7718507896,82.1873162834,-9.5335826851,-4.0618507896,10.3628099785,70.81,-50.71,87.0951215626,130.7,71.5264173149,2.4581492104000002,71.5686444712,-9.5335826851,-4.0618507896,10.3628099785,81.06,6.52,81.3217928971,130.62,62.5464173149,2.7781492104,62.6080859951,-9.5335826851,-4.0618507896,10.3628099785,72.08,6.84,72.4038120543,130.7,-9.5335826851,-4.0618507896,10.3628099785,-9.5335826851,-4.0618507896,10.3628099785,0.0,0.0,0.0,129.85
2021-03-23 20:00:00,63.395200632,-4.5608579337,63.5590504041,-8.854799368,-3.8708579337,9.6639025756,72.25,-0.6900000000000001,72.2532947346,131.62,69.715200632,-22.4608579337,73.2441078742,-8.854799368,-3.8708579337,9.6639025756,78.57,-18.59,80.7392903115,130.69,59.295200632,-46.4208579337,75.3048263347,-8.854799368,-3.8708579337,9.6639025756,68.15,-42.55,80.3425478809,131.86,68.335200632,-0.3408579337,68.3360507313,-8.854799368,-3.8708579337,9.6639025756,77.19,3.5300000000000002,77.2706736091,131.5,59.865200632,-2.2308579337,59.9067523225,-8.854799368,-3.8708579337,9.6639025756,68.72,1.6400000000000001,68.739566481,131.86,-8.854799368,-3.8708579337,9.6639025756,-8.854799368,-3.8708579337,9.6639025756,0.0,0.0,0.0,130.69
2021-03-23 20:30:00,59.9773171545,-6.0565584219,60.2823396442,-8.2126828455,-3.6465584219,8.9858526498,68.19,-2.41,68.2325743322,130.99,65.8373171545,-23.8865584219,70.0365619041,-8.2126828455,-3.6465584219,8.9858526498,74.05,-20.24,76.7662692854,130.08,56.0873171545,-47.5365584219,73.522183946,-8.2126828455,-3.6465584219,8.9858526498,64.3,-43.89,77.8512819419,131.24,64.5873171545,-1.9365584219,64.616343101,-8.2126828455,-3.6465584219,8.9858526498,72.8,1.71,72.820080335,130.92,56.5873171545,-3.8065584219,56.7152038678,-8.2126828455,-3.6465584219,8.9858526498,64.8,-0.16,64.8001975306,131.24,-8.2126828455,-3.6465584219,8.9858526498,-8.2126828455,-3.6465584219,8.9858526498,0.0,0.0,0.0,130.08
2021-03-23 21:00:00,56.8985669796,-7.5834839,57.4017086191,-7.7914330204,-3.4534839,8.5224984341,64.69,-4.13,64.821701613,132.05,62.4785669796,-25.7934839,67.5934548867,-7.7914330204,-3.4534839,8.5224984341,70.27,-22.34,73.7356664037,131.15,53.2085669796,-49.6234839,72.7574171779,-7.7914330204,-3.4534839,8.5224984341,61.0,-46.17,76.5027378595,132.3,61.3385669796,-3.5234839,61.4396837386,-7.7914330204,-3.4534839,8.5224984341,69.13,-0.07,69.1300354405,132.0,53.728566979600004,-5.3334839,53.9926380184,-7.7914330204,-3.4534839,8.5224984341,61.52,-1.88,61.5487189144,132.3,-7.7914330204,-3.4534839,8.5224984341,-7.7914330204,-3.4534839,8.5224984341,0.0,0.0,0.0,131.15
2021-03-23 21:30:00,53.9983170165,-8.8643485372,54.7210646425,-7.2816829835,-3.2843485372,7.9881069338,61.28,-5.58,61.5335258213,132.8,59.1683170165,-27.0343485372,65.0518696073,-7.2816829835,-3.2843485372,7.9881069338,66.45,-23.75,70.566741458,131.89,50.4683170165,-51.3943485372,72.0307579028,-7.2816829835,-3.2843485372,7.9881069338,57.75,-48.11,75.1640512479,133.06,58.1483170165,-4.5043485372,58.3225164718,-7.2816829835,-3.2843485372,7.9881069338,65.43,-1.22,65.441372999,132.76,50.9583170165,-6.6843485372,51.3948498249,-7.2816829835,-3.2843485372,7.9881069338,58.24,-3.4,58.3391600899,133.06,-7.2816829835,-3.2843485372,7.9881069338,-7.2816829835,-3.2843485372,7.9881069338,0.0,0.0,0.0,131.89
2021-03-23 22:00:00,50.7721170539,-10.3924669508,51.8248129708,-6.3778829461,-3.0324669508,7.0620993112,57.15,-7.36,57.6219758426,133.65,55.2621170539,-28.3924669508,62.1291699673,-6.3778829461,-3.0324669508,7.0620993112,61.64,-25.36,66.6529759276,132.71,47.4821170539,-53.4124669508,71.4663771692,-6.3778829461,-3.0324669508,7.0620993112,53.86,-50.38,73.7498745762,133.91,54.3521170539,-5.6124669508,54.641123831,-6.3778829461,-3.0324669508,7.0620993112,60.73,-2.58,60.7847785223,133.62,47.9821170539,-8.2324669508,48.6832319086,-6.3778829461,-3.0324669508,7.0620993112,54.36,-5.2,54.6081459125,133.91,-6.3778829461,-3.0324669508,7.0620993112,-6.3778829461,-3.0324669508,7.0620993112,0.0,0.0,0.0,132.71
2021-03-23 22:30:00,47.5812835998,-11.3584636824,48.9182302033,-5.8487164002,-2.8284636824,6.496744595,53.43,-8.53,54.1066151224,134.21,51.8112835998,-29.5084636824,59.6251502065,-5.8487164002,-2.8284636824,6.496744595,57.66,-26.68,63.5334400139,133.26,44.4712835998,-54.7284636824,70.5187904182,-5.8487164002,-2.8284636824,6.496744595,50.32,-51.9,72.2890890799,134.47,51.0512835998,-6.5584636824,51.4708364325,-5.8487164002,-2.8284636824,6.496744595,56.9,-3.73,57.0221264072,134.19,44.9512835998,-9.2684636824,45.8968660836,-5.8487164002,-2.8284636824,6.496744595,50.8,-6.44,51.2065777025,134.47,-5.8487164002,-2.8284636824,6.496744595,-5.8487164002,-2.8284636824,6.496744595,0.0,0.0,0.0,133.26
2021-03-23 23:00:00,44.7414501737,-12.254684587,46.3893808751,-5.2585498263,-2.604684587,5.8682815264,50.0,-9.65,50.9227110433,135.83,48.4514501737,-30.664684587,57.3399154582,-5.2585498263,-2.604684587,5.8682815264,53.71,-28.06,60.598083303,134.85,41.8014501737,-56.604684587,70.366551385,-5.2585498263,-2.604684587,5.8682815264,47.06,-54.0,71.6285110832,136.1,47.7914501737,-7.224684587,48.3344471065,-5.2585498263,-2.604684587,5.8682815264,53.05,-4.62,53.2507924824,135.79,42.2614501737,-10.244684587,43.4854427719,-5.2585498263,-2.604684587,5.8682815264,47.52,-7.64,48.1302399745,136.1,-5.2585498263,-2.604684587,5.8682815264,-5.2585498263,-2.604684587,5.8682815264,0.0,0.0,0.0,134.85
2021-03-23 23:30:00,42.7587669045,-12.9180792362,44.6675376346,-4.5812330955,-2.3980792362,5.1709264836,47.34,-10.52,48.4948038454,136.03,45.8887669045,-30.8480792362,55.2936065072,-4.5812330955,-2.3980792362,5.1709264836,50.47,-28.45,57.9363737215,135.0,39.9687669045,-57.3780792362,69.9267209634,-4.5812330955,-2.3980792362,5.1709264836,44.55,-54.98,70.7637117455,136.29,45.3087669045,-7.3980792362,45.9087784066,-4.5812330955,-2.3980792362,5.1709264836,49.89,-5.0,50.1399252094,135.94,40.3787669045,-10.9180792362,41.8288091025,-4.5812330955,-2.3980792362,5.1709264836,44.96,-8.52,45.7601573424,136.29,-4.5812330955,-2.3980792362,5.1709264836,-4.5812330955,-2.3980792362,5.1709264836,0.0,0.0,0.0,135.0
2021-03-24 00:00:00,41.023300227,-12.64109761,42.9267808052,-4.186699773,-2.27109761,4.7630178819,45.21,-10.37,46.3840597619,135.24,44.193300227,-30.96109761,53.959589974,-4.186699773,-2.27109761,4.7630178819,48.38,-28.69,56.247137705,134.26,38.343300227,-56.67109761,68.4238407035,-4.186699773,-2.27109761,4.7630178819,42.53,-54.4,69.0518710825,135.51,43.673300227,-7.73109761,44.3523057233,-4.186699773,-2.27109761,4.7630178819,47.86,-5.46,48.170439068,135.19,38.733300227,-10.75109761,40.1976945395,-4.186699773,-2.27109761,4.7630178819,42.92,-8.48,43.7497062847,135.51,-4.186699773,-2.27109761,4.7630178819,-4.186699773,-2.27109761,4.7630178819,0.0,0.0,0.0,134.26
2021-03-24 00:30:00,43.1654334975,-12.3266700891,44.8909951383,-4.4545665025,-2.3366700891,5.0302276122,47.62,-9.99,48.6565977027,135.4,46.6754334975,-30.5966700891,55.8099660698,-4.4545665025,-2.3366700891,5.0302276122,51.13,-28.26,58.4200693255,134.41,40.3454334975,-56.3766700891,69.3259182011,-4.4545665025,-2.3366700891,5.0302276122,44.8,-54.04,70.1951679249,135.65,46.0854334975,-7.3366700891,46.6657680602,-4.4545665025,-2.3366700891,5.0302276122,50.54,-5.0,50.7867266124,135.31,40.7454334975,-10.3766700891,42.0459942567,-4.4545665025,-2.3366700891,5.0302276122,45.2,-8.04,45.9094935716,135.65,-4.4545665025,-2.3366700891,5.0302276122,-4.4545665025,-2.3366700891,5.0302276122,0.0,0.0,0.0,134.41
2021-03-24 01:00:00,42.5992334458,-12.4792241944,44.389477657,-5.1107665542,-2.5292241944000002,5.70236002,47.71,-9.95,48.736501721,135.07,47.1092334458,-30.5492241944,56.1474396097,-5.1107665542,-2.5292241944000002,5.70236002,52.22,-28.02,59.2625412887,134.05,39.7892334458,-56.3192241944,68.9567843802,-5.1107665542,-2.5292241944000002,5.70236002,44.9,-53.79,70.0669258638,135.32,46.4892334458,-7.3992241944,47.0743809843,-5.1107665542,-2.5292241944000002,5.70236002,51.6,-4.87,51.8293054169,134.94,40.1292334458,-10.5292241944,41.4875877713,-5.1107665542,-2.5292241944000002,5.70236002,45.24,-8.0,45.9418937355,135.32,-5.1107665542,-2.5292241944000002,5.70236002,-5.1107665542,-2.5292241944000002,5.70236002,0.0,0.0,0.0,134.05
2021-03-24 01:30:00,41.4305501413,-12.8322346069,43.3723037204,-5.0694498587,-2.5422346069,5.6711796539,46.5,-10.29,47.624931496,135.42,46.0205501413,-30.8722346069,55.4164768362,-5.0694498587,-2.5422346069,5.6711796539,51.09,-28.33,58.4189780808,134.39,38.6805501413,-56.8822346069,68.7878882734,-5.0694498587,-2.5422346069,5.6711796539,43.75,-54.34,69.763157182,135.67,45.4305501413,-7.6222346069,46.0655331734,-5.0694498587,-2.5422346069,5.6711796539,50.5,-5.08,50.7548657766,135.28,39.0505501413,-10.9022346069,40.5438550925,-5.0694498587,-2.5422346069,5.6711796539,44.12,-8.36,44.9050553947,135.67,-5.0694498587,-2.5422346069,5.6711796539,-5.0694498587,-2.5422346069,5.6711796539,0.0,0.0,0.0,134.39
2021-03-24 02:00:00,40.1857334223,-13.1684475503,42.2883102236,-4.8842665777,-2.4584475503,5.4680914733,45.07,-10.71,46.3250364274,135.63,44.3957334223,-31.3784475503,54.3653209019,-4.8842665777,-2.4584475503,5.4680914733,49.28,-28.92,57.1391704525,134.6,37.5057334223,-57.3384475503,68.5155282182,-4.8842665777,-2.4584475503,5.4680914733,42.39,-54.88,69.3449817939,135.87,43.8557334223,-8.0584475503,44.589953251,-4.8842665777,-2.4584475503,5.4680914733,48.74,-5.6,49.0606522582,135.51,37.8757334223,-11.2584475503,39.5135903648,-4.8842665777,-2.4584475503,5.4680914733,42.76,-8.8,43.6561290084,135.87,-4.8842665777,-2.4584475503,5.4680914733,-4.8842665777,-2.4584475503,5.4680914733,0.0,0.0,0.0,134.6
2021-03-24 02:30:00,39.399816766,-13.4135796447,41.6205439666,-4.700183234,-2.4235796447,5.2882379606,44.1,-10.99,45.4487634595,136.06,43.559816766,-31.5535796447,53.787415118,-4.700183234,-2.4235796447,5.2882379606,48.26,-29.13,56.3700674117,135.01,36.779816766,-57.8735796447,68.5719049045,-4.700183234,-2.4235796447,5.2882379606,41.48,-55.45,69.2480534022,136.3,43.049816766,-8.1135796447,43.8077264673,-4.700183234,-2.4235796447,5.2882379606,47.75,-5.69,48.0878217431,135.91,37.139816766,-11.5435796447,38.8924185468,-4.700183234,-2.4235796447,5.2882379606,41.84,-9.12,42.8224240323,136.3,-4.700183234,-2.4235796447,5.2882379606,-4.700183234,-2.4235796447,5.2882379606,0.0,0.0,0.0,135.01
2021-03-24 03:00:00,38.4291335116,-13.6855892402,40.7933040498,-4.5908664884,-2.3855892402,5.1736922152,43.02,-11.3,44.4793255345,136.23,42.4491335116,-31.8155892402,53.0486630801,-4.5908664884,-2.3855892402,5.1736922152,47.04,-29.43,55.4877148565,135.18,35.8591335116,-58.2055892402,68.3649623345,-4.5908664884,-2.3855892402,5.1736922152,40.45,-55.82,68.9352950237,136.47,41.9791335116,-8.335589240200001,42.7987114101,-4.5908664884,-2.3855892402,5.1736922152,46.57,-5.95,46.9485612133,136.08,36.1691335116,-11.8255892402,38.0532624075,-4.5908664884,-2.3855892402,5.1736922152,40.76,-9.44,41.8388718777,136.47,-4.5908664884,-2.3855892402,5.1736922152,-4.5908664884,-2.3855892402,5.1736922152,0.0,0.0,0.0,135.18
2021-03-24 03:30:00,37.7668001345,-8.7214659241,38.7607425144,-4.4631998655,-2.3314659241,5.0354628779,42.23,-6.39,42.7107129418,136.13,41.7568001345,-30.2014659241,51.5340557441,-4.4631998655,-2.3314659241,5.0354628779,46.22,-27.87,53.9724494534,135.4,34.5968001345,-70.8314659241,78.829151616,-4.4631998655,-2.3314659241,5.0354628779,39.06,-68.5,78.853874984,136.36,41.2868001345,-6.6914659241,41.825537433,-4.4631998655,-2.3314659241,5.0354628779,45.75,-4.36,45.957285603,136.28,35.4168001345,-7.0114659241,36.1041602336,-4.4631998655,-2.3314659241,5.0354628779,39.88,-4.68,40.153664839,136.36,-4.4631998655,-2.3314659241,5.0354628779,-4.4631998655,-2.3314659241,5.0354628779,0.0,0.0,0.0,135.4
2021-03-24 04:00:00,37.335633478,-6.865669272,37.9616509355,-4.414366522,-2.285669272,4.9710075248,41.75,-4.58,42.0004630927,136.13,41.035633478,-29.855669272,50.7472580798,-4.414366522,-2.285669272,4.9710075248,45.45,-27.57,53.1583239013,135.56,33.975633478,-75.765669272,83.0348138461,-4.414366522,-2.285669272,4.9710075248,38.39,-73.48,82.9041766137,136.36,40.585633478,-6.305669272,41.0725590848,-4.414366522,-2.285669272,4.9710075248,45.0,-4.02,45.1792031802,136.46,34.945633478,-5.245669272,35.3371524785,-4.414366522,-2.285669272,4.9710075248,39.36,-2.96,39.4711438902,136.36,-4.414366522,-2.285669272,4.9710075248,-4.414366522,-2.285669272,4.9710075248,0.0,0.0,0.0,135.56
2021-03-24 04:30:00,36.9847334851,-7.1229951189,37.6644072093,-4.4252665149,-2.2429951189,4.9612509341,41.41,-4.88,41.6965526153,135.78,40.6747334851,-29.9129951189,50.4898130425,-4.4252665149,-2.2429951189,4.9612509341,45.1,-27.67,52.911614037,135.17,33.6447334851,-75.5429951189,82.6965065938,-4.4252665149,-2.2429951189,4.9612509341,38.07,-73.3,82.5967002973,136.02,40.2347334851,-6.5229951189,40.7600692338,-4.4252665149,-2.2429951189,4.9612509341,44.66,-4.28,44.8646185763,136.06,34.5747334851,-5.5229951189,35.0130785657,-4.4252665149,-2.2429951189,4.9612509341,39.0,-3.2800000000000002,39.137685164,136.02,-4.4252665149,-2.2429951189,4.9612509341,-4.4252665149,-2.2429951189,4.9612509341,0.0,0.0,0.0,135.17
2021-03-24 05:00:00,36.9892168777,-6.7945563684,37.608086384,-4.1807831223,-2.2445563684,4.7452060869,41.17,-4.55,41.4206639251,135.51,40.5792168777,-29.7045563684,50.2894970292,-4.1807831223,-2.2445563684,4.7452060869,44.76,-27.46,52.5119910116,134.93,33.6592168777,-75.0745563684,82.2747342429,-4.1807831223,-2.2445563684,4.7452060869,37.84,-72.83,82.073591977,135.75,40.1292168777,-6.3745563684,40.6323641462,-4.1807831223,-2.2445563684,4.7452060869,44.31,-4.13,44.5020561323,135.81,34.6192168777,-5.2045563684,35.0082502307,-4.1807831223,-2.2445563684,4.7452060869,38.8,-2.96,38.912743414,135.75,-4.1807831223,-2.2445563684,4.7452060869,-4.1807831223,-2.2445563684,4.7452060869,0.0,0.0,0.0,134.93
2021-03-24 05:30:00,38.2309669208,-6.4893442421,38.7778083496,-4.5790330792,-2.3793442421,5.1603122931,42.81,-4.11,43.006838991,134.57,42.2709669208,-28.7093442421,51.0985429463,-4.5790330792,-2.3793442421,5.1603122931,46.85,-26.33,53.7418961333,133.95,34.8109669208,-73.8993442421,81.6879213678,-4.5790330792,-2.3793442421,5.1603122931,39.39,-71.52,81.6497550517,134.81,41.7409669208,-5.6793442421,42.1255655215,-4.5790330792,-2.3793442421,5.1603122931,46.32,-3.3,46.4374030282,134.83,35.7409669208,-4.8593442421,36.0697926651,-4.5790330792,-2.3793442421,5.1603122931,40.32,-2.48,40.3961978409,134.81,-4.5790330792,-2.3793442421,5.1603122931,-4.5790330792,-2.3793442421,5.1603122931,0.0,0.0,0.0,133.95
2021-03-24 06:00:00,39.66176685,-5.9657333813,40.1079259553,-4.85823315,-2.4657333813,5.4481437617,44.52,-3.5,44.6573666935,135.64,43.86176685,-28.3257333813,52.2130420756,-4.85823315,-2.4657333813,5.4481437617,48.72,-25.86,55.1577555744,134.99,36.10176685,-74.4957333813,82.7825577142,-4.85823315,-2.4657333813,5.4481437617,40.96,-72.03,82.8615863956,135.88,43.29176685,-4.9557333813,43.5744921983,-4.85823315,-2.4657333813,5.4481437617,48.15,-2.49,48.2143401904,135.89,37.18176685,-4.3057333813,37.4302434675,-4.85823315,-2.4657333813,5.4481437617,42.04,-1.8399999999999999,42.0802471476,135.88,-4.85823315,-2.4657333813,5.4481437617,-4.85823315,-2.4657333813,5.4481437617,0.0,0.0,0.0,134.99
2021-03-24 06:30:00,43.2792335107,-4.4044924687,43.5027770054,-5.6307664893,-2.7144924687,6.2509199819,48.91,-1.69,48.9391887959,134.75,48.1692335107,-26.2944924687,54.8787335057,-5.6307664893,-2.7144924687,6.2509199819,53.8,-23.58,58.7405856287,134.08,39.4392335107,-72.0944924687,82.1770587466,-5.6307664893,-2.7144924687,6.2509199819,45.07,-69.38,82.7338461574,134.99,47.4592335107,-3.2244924687,47.568647207,-5.6307664893,-2.7144924687,6.2509199819,53.09,-0.51,53.0924495574,134.94,40.5292335107,-2.7144924687,40.6200349375,-5.6307664893,-2.7144924687,6.2509199819,46.16,0.0,46.16,134.99,-5.6307664893,-2.7144924687,6.2509199819,-5.6307664893,-2.7144924687,6.2509199819,0.0,0.0,0.0,134.08
2021-03-24 07:00:00,46.8237001552,-3.2080073752000002,46.9334657525,-6.5262998448000005,-3.0080073752,7.1861462575,53.35,-0.2,53.3503748815,134.6,52.5937001552,-24.4080073752,57.981446343100004,-6.5262998448000005,-3.0080073752,7.1861462575,59.12,-21.4,62.8739564526,133.85,42.7137001552,-70.7580073752,82.6508063401,-6.5262998448000005,-3.0080073752,7.1861462575,49.24,-67.75,83.7534482872,134.83,51.7137001552,-1.4280073752,51.7334126924,-6.5262998448000005,-3.0080073752,7.1861462575,58.24,1.58,58.2614280635,134.71,43.9537001552,-1.3680073752,43.9749838148,-6.5262998448000005,-3.0080073752,7.1861462575,50.48,1.6400000000000001,50.5066332277,134.83,-6.5262998448000005,-3.0080073752,7.1861462575,-6.5262998448000005,-3.0080073752,7.1861462575,0.0,0.0,0.0,133.85
2021-03-24 07:30:00,51.5121834852,-1.1347168512999999,51.5246798121,-7.6078165148,-3.3447168513,8.3105958234,59.12,2.21,59.1612922442,133.02,57.8421834852,-22.2247168513,61.9649596906,-7.6078165148,-3.3447168513,8.3105958234,65.45,-18.88,68.1186971396,132.31,47.0321834852,-67.1947168513,82.0192432062,-7.6078165148,-3.3447168513,8.3105958234,54.64,-63.85,84.0378016133,133.26,56.7721834852,0.2652831487,56.7728032849,-7.6078165148,-3.3447168513,8.3105958234,64.38,3.61,64.4811328995,133.12,48.3521834852,0.6952831487000001,48.3571821598,-7.6078165148,-3.3447168513,8.3105958234,55.96,4.04,56.1056432099,133.26,-7.6078165148,-3.3447168513,8.3105958234,-7.6078165148,-3.3447168513,8.3105958234,0.0,0.0,0.0,132.31
2021-03-24 08:00:00,54.520566839,0.3313519509,54.5215737352,-8.129433161,-3.5086480491,8.8542811482,62.65,3.84,62.7675720416,132.01,61.190566839,-20.7486480491,64.6126293069,-8.129433161,-3.5086480491,8.8542811482,69.32,-17.24,71.4316456481,131.33,49.800566839,-64.6786480491,81.6297983028,-8.129433161,-3.5086480491,8.8542811482,57.93,-61.17,84.2475744458,132.25,60.010566839,1.3813519509,60.0264630438,-8.129433161,-3.5086480491,8.8542811482,68.14,4.89,68.3152376853,132.11,51.110566839,2.2113519509,51.1583826959,-8.129433161,-3.5086480491,8.8542811482,59.24,5.72,59.5155105834,132.25,-8.129433161,-3.5086480491,8.8542811482,-8.129433161,-3.5086480491,8.8542811482,0.0,0.0,0.0,131.33
2021-03-24 08:30:00,56.8919001699,1.7070444777,56.9175043883,-8.3480998301,-3.5929555223,9.0884597242,65.24,5.3,65.4549280039,131.07,63.6419001699,-19.4029555223,66.5339472768,-8.3480998301,-3.5929555223,9.0884597242,71.99,-15.81,73.7056049429,130.39,52.0319001699,-62.4129555223,81.2569729458,-8.3480998301,-3.5929555223,9.0884597242,60.38,-58.82,84.2943461924,131.3,62.3719001699,2.4170444777,62.418715421,-8.3480998301,-3.5929555223,9.0884597242,70.72,6.01,70.9749145825,131.17,53.3719001699,3.6070444777,53.4936491334,-8.3480998301,-3.5929555223,9.0884597242,61.72,7.2,62.1385419848,131.3,-8.3480998301,-3.5929555223,9.0884597242,-8.3480998301,-3.5929555223,9.0884597242,0.0,0.0,0.0,130.39
2021-03-24 09:00:00,58.4898334607,2.5397586467,58.5449484776,-8.2601665393,-3.6002413533,9.010665295,66.75,6.14,67.0317991702,130.93,64.9698334607,-18.5902413533,67.5771879667,-8.2601665393,-3.6002413533,9.010665295,73.23,-14.99,74.7484648672,130.29,53.5198334607,-61.5302413533,81.5496362631,-8.2601665393,-3.6002413533,9.010665295,61.78,-57.93,84.6915184655,131.17,63.6598334607,3.2097586467,63.7407008654,-8.2601665393,-3.6002413533,9.010665295,71.92,6.8100000000000005,72.2416950244,131.07,54.8998334607,4.4397586467,55.0790629082,-8.2601665393,-3.6002413533,9.010665295,63.16,8.04,63.6696725294,131.17,-8.2601665393,-3.6002413533,9.010665295,-8.2601665393,-3.6002413533,9.010665295,0.0,0.0,0.0,130.29
2021-03-24 09:30:00,60.0133334953,3.1770444777,60.0973694003,-7.9166665047,-3.5929555223,8.6938448302,67.93,6.77,68.2665203449,130.47,66.2633334953,-17.3129555223,68.4877200294,-7.9166665047,-3.5929555223,8.6938448302,74.18,-13.72,75.4381256395,129.78,54.9633334953,-60.5329555223,81.7631135242,-7.9166665047,-3.5929555223,8.6938448302,62.88,-56.94,84.8295821044,130.7,64.9233334953,4.3170444777,65.0667050431,-7.9166665047,-3.5929555223,8.6938448302,72.84,7.91,73.2682311783,130.55,56.3633334953,5.1270444777,56.5960418031,-7.9166665047,-3.5929555223,8.6938448302,64.28,8.72,64.8687659818,130.7,-7.9166665047,-3.5929555223,8.6938448302,-7.9166665047,-3.5929555223,8.6938448302,0.0,0.0,0.0,129.78
2021-03-24 10:00:00,59.1227337169,2.9824728157,59.1979120092,-7.4272662831,-3.6075271843,8.2570295401,66.55,6.59,66.8754857926,130.95,66.0927337169,-17.6575271843,68.4108011679,-7.4272662831,-3.6075271843,8.2570295401,73.52,-14.05,74.8504702724,130.25,54.1627337169,-61.1175271843,81.6636629892,-7.4272662831,-3.6075271843,8.2570295401,61.59,-57.51,84.265818693,131.19,64.7727337169,4.1124728157,64.9031545136,-7.4272662831,-3.6075271843,8.2570295401,72.2,7.72,72.6115583086,131.04,55.4927337169,4.8724728157,55.7062338227,-7.4272662831,-3.6075271843,8.2570295401,62.92,8.48,63.4888714658,131.19,-7.4272662831,-3.6075271843,8.2570295401,-7.4272662831,-3.6075271843,8.2570295401,0.0,0.0,0.0,130.25
2021-03-24 10:30:00,58.4563169697,3.2131214508,58.5445569043,-5.7336830303,-3.2468785492,6.5891836676,64.19,6.46,64.5142441636,131.62,64.5163169697,-18.5468785492,67.1292921105,-5.7336830303,-3.2468785492,6.5891836676,70.25,-15.3,71.8968184275,131.04,53.6363169697,-61.5668785492,81.6537508775,-5.7336830303,-3.2468785492,6.5891836676,59.37,-58.32,83.2227090403,131.86,63.3063169697,3.4631214508,63.4009698542,-5.7336830303,-3.2468785492,6.5891836676,69.04,6.71,69.3653061696,131.84,54.9863169697,5.0731214508,55.2198480181,-5.7336830303,-3.2468785492,6.5891836676,60.72,8.32,61.287362482,131.86,-5.7336830303,-3.2468785492,6.5891836676,-5.7336830303,-3.2468785492,6.5891836676,0.0,0.0,0.0,131.04
2021-03-24 11:00:00,56.63086693,3.7716083880999998,56.7563222829,-3.38913307,-2.7883916119,4.3887755408,60.02,6.5600000000000005,60.3774295577,131.94,61.74086693,-18.6183916119,64.4870464162,-3.38913307,-2.7883916119,4.3887755408,65.13,-15.83,67.0261575805,131.4,52.07086693,-61.3983916119,80.5055133228,-3.38913307,-2.7883916119,4.3887755408,55.46,-58.61,80.690418886,132.17,60.65086693,3.4816083881,60.7507140397,-3.38913307,-2.7883916119,4.3887755408,64.04,6.27,64.3462081245,132.22,53.29086693,5.4916083881,53.5730740283,-3.38913307,-2.7883916119,4.3887755408,56.68,8.28,57.2815921566,132.17,-3.38913307,-2.7883916119,4.3887755408,-3.38913307,-2.7883916119,4.3887755408,0.0,0.0,0.0,131.4
2021-03-24 11:30:00,56.2993503467,4.3604236236,56.4679567865,-1.0506496533,-2.2195763764,2.4556840156,57.35,6.58,57.7262410001,132.36,59.0793503467,-18.1895763764,61.816100865,-1.0506496533,-2.2195763764,2.4556840156,60.13,-15.97,62.2146108241,131.82,51.8993503467,-61.2595763764,80.2887181628,-1.0506496533,-2.2195763764,2.4556840156,52.95,-59.04,79.3058894408,132.58,58.1293503467,4.0004236236,58.2668410067,-1.0506496533,-2.2195763764,2.4556840156,59.18,6.22,59.5059728095,132.66,53.0293503467,6.0204236236,53.37000561,-1.0506496533,-2.2195763764,2.4556840156,54.08,8.24,54.7041497512,132.58,-1.0506496533,-2.2195763764,2.4556840156,-1.0506496533,-2.2195763764,2.4556840156,0.0,0.0,0.0,131.82
2021-03-24 12:00:00,55.0276670225,3.9242747896,55.1674185599,0.0976670225,-1.9557252104,1.9581623901,54.93,5.88,55.2438168486,132.59,57.0676670225,-18.4057252104,59.9623993842,0.0976670225,-1.9557252104,1.9581623901,56.97,-16.45,59.2974147834,132.03,50.7776670225,-61.8457252104,80.0204048668,0.0976670225,-1.9557252104,1.9581623901,50.68,-59.89,78.4555574832,132.82,56.1976670225,3.8042747896,56.3262841438,0.0976670225,-1.9557252104,1.9581623901,56.1,5.76,56.3949253036,132.88,51.8576670225,5.5642747896,52.1553332168,0.0976670225,-1.9557252104,1.9581623901,51.76,7.52,52.3034224502,132.82,0.0976670225,-1.9557252104,1.9581623901,0.0976670225,-1.9557252104,1.9581623901,0.0,0.0,0.0,132.03
2021-03-24 12:30:00,56.4308836324,3.6838744208,56.5509996223,-1.1191163676,-2.1061255792,2.3849919076,57.55,5.79,57.8405273143,132.59,58.3908836324,-18.7761255792,61.3354561664,-1.1191163676,-2.1061255792,2.3849919076,59.51,-16.67,61.8007200605,132.03,52.0108836324,-62.0261255792,80.946724891,-1.1191163676,-2.1061255792,2.3849919076,53.13,-59.92,80.0824781085,132.82,57.4408836324,3.4738744208,57.5458331764,-1.1191163676,-2.1061255792,2.3849919076,58.56,5.58,58.8252496807,132.88,53.1608836324,5.3738744208,53.4318077073,-1.1191163676,-2.1061255792,2.3849919076,54.28,7.48,54.7929630518,132.82,-1.1191163676,-2.1061255792,2.3849919076,-1.1191163676,-2.1061255792,2.3849919076,0.0,0.0,0.0,132.03
2021-03-24 13:00:00,54.8068669101,3.5353156225999998,54.9207712715,-0.35313308990000003,-1.9546843774,1.9863267592,55.16,5.49,55.4325328665,132.87,56.8868669101,-19.1146843774,60.0123886018,-0.35313308990000003,-1.9546843774,1.9863267592,57.24,-17.16,59.7568673878,132.35,50.5368669101,-62.4046843774,80.3014293107,-0.35313308990000003,-1.9546843774,1.9863267592,50.89,-60.45,79.0189508915,133.08,56.0168669101,3.1853156226,56.1073579314,-0.35313308990000003,-1.9546843774,1.9863267592,56.37,5.14,56.6038558757,133.18,51.6468669101,5.1653156226,51.9045214515,-0.35313308990000003,-1.9546843774,1.9863267592,52.0,7.12,52.4851826709,133.08,-0.35313308990000003,-1.9546843774,1.9863267592,-0.35313308990000003,-1.9546843774,1.9863267592,0.0,0.0,0.0,132.35
2021-03-24 13:30:00,53.7441002236,3.5351955749,53.8602443051,0.3341002236,-1.8048044251,1.8354677803000001,53.41,5.34,53.6762861979,133.14,55.6141002236,-19.4048044251,58.9022459543,0.3341002236,-1.8048044251,1.8354677803000001,55.28,-17.6,58.0141224186,132.66,49.5941002236,-62.8248044251,80.0408072676,0.3341002236,-1.8048044251,1.8354677803000001,49.26,-61.02,78.4218591975,133.37,54.7841002236,3.0351955749,54.8681150532,0.3341002236,-1.8048044251,1.8354677803000001,54.45,4.84,54.6646878707,133.5,50.6541002236,5.1551955749,50.9157530719,0.3341002236,-1.8048044251,1.8354677803000001,50.32,6.96,50.7990551093,133.37,0.3341002236,-1.8048044251,1.8354677803000001,0.3341002236,-1.8048044251,1.8354677803000001,0.0,0.0,0.0,132.66
2021-03-24 14:00:00,52.5567169214,2.4898393074,52.6156611033,0.7067169214,-1.7501606926000002,1.8874615908,51.85,4.24,52.0230727658,133.86,54.3267169214,-19.5301606926,57.730575505,0.7067169214,-1.7501606926000002,1.8874615908,53.62,-17.78,56.4909975129,133.29,48.5067169214,-64.5401606926,80.7361996177,0.7067169214,-1.7501606926000002,1.8874615908,47.8,-62.79,78.9140298046,134.09,53.5667169214,3.0898393074,53.655757088,0.7067169214,-1.7501606926000002,1.8874615908,52.86,4.84,53.0811190538,134.11,49.5467169214,4.0898393074,49.7152284844,0.7067169214,-1.7501606926000002,1.8874615908,48.84,5.84,49.1879172155,134.09,0.7067169214,-1.7501606926000002,1.8874615908,0.7067169214,-1.7501606926000002,1.8874615908,0.0,0.0,0.0,133.29
2021-03-24 14:30:00,51.9511335876,2.0637063959,51.9921067579,0.4511335876,-1.7662936041,1.8229960531,51.5,3.83,51.6422201304,133.71,53.8111335876,-19.6262936041,57.2785256323,0.4511335876,-1.7662936041,1.8229960531,53.36,-17.86,56.2696116923,133.09,47.9111335876,-64.8562936041,80.6338362085,0.4511335876,-1.7662936041,1.8229960531,47.46,-63.09,78.9480823073,133.94,53.0311335876,2.9537063959000003,53.1133270569,0.4511335876,-1.7662936041,1.8229960531,52.58,4.72,52.7914273344,133.94,49.0111335876,3.6737063959,49.1486249474,0.4511335876,-1.7662936041,1.8229960531,48.56,5.44,48.8637616235,133.94,0.4511335876,-1.7662936041,1.8229960531,0.4511335876,-1.7662936041,1.8229960531,0.0,0.0,0.0,133.09
2021-03-24 15:00:00,51.3521002346,1.6381739327,51.3782231333,-0.1978997654,-1.8818260673,1.8922033888,51.55,3.52,51.6700387072,133.86,53.5421002346,-19.9818260673,57.1491895875,-0.1978997654,-1.8818260673,1.8922033888,53.74,-18.1,56.7062395156,133.21,47.3221002346,-65.3918260673,80.718474261,-0.1978997654,-1.8818260673,1.8922033888,47.52,-63.51,79.320051059,134.09,52.7621002346,2.6481739327,52.828515466,-0.1978997654,-1.8818260673,1.8922033888,52.96,4.53,53.1533865337,134.08,48.3621002346,3.2781739327,48.4730766863,-0.1978997654,-1.8818260673,1.8922033888,48.56,5.16,48.833382025,134.09,-0.1978997654,-1.8818260673,1.8922033888,-0.1978997654,-1.8818260673,1.8922033888,0.0,0.0,0.0,133.21
2021-03-24 15:30:00,51.6824003164,1.2178856504,51.6967479434,-1.0275996836,-2.0421143496,2.2860866402,52.71,3.26,52.8107157687,133.97,54.1424003164,-20.4321143496,57.8694289657,-1.0275996836,-2.0421143496,2.2860866402,55.17,-18.39,58.1542861705,133.34,47.5724003164,-65.8821143496,81.2624529721,-1.0275996836,-2.0421143496,2.2860866402,48.6,-63.84,80.2340675773,134.21,53.3224003164,2.2578856504,53.3701829031,-1.0275996836,-2.0421143496,2.2860866402,54.35,4.3,54.5198358398,134.16,48.7324003164,2.8778856504,48.8173029408,-1.0275996836,-2.0421143496,2.2860866402,49.76,4.92,50.0026399303,134.21,-1.0275996836,-2.0421143496,2.2860866402,-1.0275996836,-2.0421143496,2.2860866402,0.0,0.0,0.0,133.34
2021-03-24 16:00:00,52.9624004017,0.954739058,52.9710051158,-1.3375995983,-2.275260942,2.6393152596,54.3,3.23,54.3959823884,133.8,56.3324004017,-20.485260942,59.9415152535,-1.3375995983,-2.275260942,2.6393152596,57.67,-18.21,60.4767145272,133.15,48.7424004017,-66.015260942,82.0599553629,-1.3375995983,-2.275260942,2.6393152596,50.08,-63.74,81.0604342451,134.03,55.4624004017,2.164739058,55.5046300187,-1.3375995983,-2.275260942,2.6393152596,56.8,4.44,56.9732709259,133.95,49.9024004017,2.684739058,49.9745674285,-1.3375995983,-2.275260942,2.6393152596,51.24,4.96,51.4795027171,134.03,-1.3375995983,-2.275260942,2.6393152596,-1.3375995983,-2.275260942,2.6393152596,0.0,0.0,0.0,133.15
2021-03-24 16:30:00,54.9498004363,0.9268766625,54.9576170183,-3.4401995637000002,-2.6031233375,4.3140728029,58.39,3.5300000000000002,58.4966067392,133.99,58.8298004363,-20.7531233375,62.382990852,-3.4401995637000002,-2.6031233375,4.3140728029,62.27,-18.15,64.8612010373,133.44,50.4798004363,-66.1531233375,83.2132560317,-3.4401995637000002,-2.6031233375,4.3140728029,53.92,-63.55,83.3424795647,134.22,57.7998004363,1.9868766625,57.8339399431,-3.4401995637000002,-2.6031233375,4.3140728029,61.24,4.59,61.4117716729,134.17,51.7998004363,2.7168766625,51.8710009932,-3.4401995637000002,-2.6031233375,4.3140728029,55.24,5.32,55.49558541,134.22,-3.4401995637000002,-2.6031233375,4.3140728029,-3.4401995637000002,-2.6031233375,4.3140728029,0.0,0.0,0.0,133.44
2021-03-24 17:00:00,57.8616671271,1.0074209627,57.8704364916,-6.5383328729,-3.0225790373,7.2031785202,64.4,4.03,64.5259707405,132.66,62.8416671271,-20.7025790373,66.1639774055,-6.5383328729,-3.0225790373,7.2031785202,69.38,-17.68,71.5972541373,132.14,53.0316671271,-64.7425790373,83.6896604048,-6.5383328729,-3.0225790373,7.2031785202,59.57,-61.72,85.7784547541,132.9,61.6616671271,1.6874209627,61.6847516198,-6.5383328729,-3.0225790373,7.2031785202,68.2,4.71,68.3624465624,132.85,54.4216671271,2.9374209627,54.5008834314,-6.5383328729,-3.0225790373,7.2031785202,60.96,5.96,61.250658772,132.9,-6.5383328729,-3.0225790373,7.2031785202,-6.5383328729,-3.0225790373,7.2031785202,0.0,0.0,0.0,132.14
2021-03-24 17:30:00,60.5273005407,1.4530252869,60.5447387741,-9.1926994593,-3.5169747130999998,9.8425014342,69.72,4.97,69.8969191023,131.84,66.8873005407,-19.8769747131,69.7782566231,-9.1926994593,-3.5169747130999998,9.8425014342,76.08,-16.36,77.8191236137,131.31,55.3473005407,-63.6069747131,84.3158995047,-9.1926994593,-3.5169747130999998,9.8425014342,64.54,-60.09,88.1828764557,132.08,65.5173005407,2.3230252869,65.5584709753,-9.1926994593,-3.5169747130999998,9.8425014342,74.71,5.84,74.9379056286,132.04,56.9273005407,3.4830252869000002,57.0337532694,-9.1926994593,-3.5169747130999998,9.8425014342,66.12,7.0,66.4895059389,132.08,-9.1926994593,-3.5169747130999998,9.8425014342,-9.1926994593,-3.5169747130999998,9.8425014342,0.0,0.0,0.0,131.31
2021-03-24 18:00:00,62.1569672569,1.6940820424,62.1800489912,-10.3530327431,-3.7959179576,11.0269796463,72.51,5.49,72.717537087,131.46,69.0869672569,-19.5759179576,71.8068632419,-10.3530327431,-3.7959179576,11.0269796463,79.44,-15.78,80.9921107269,130.93,56.8169672569,-62.9859179576,84.8256660996,-10.3530327431,-3.7959179576,11.0269796463,67.17,-59.19,89.528012376,131.7,67.6369672569,2.5340820424,67.6844214832,-10.3530327431,-3.7959179576,11.0269796463,77.99,6.33,78.2464631789,131.65,58.4069672569,3.7640820424,58.5281311659,-10.3530327431,-3.7959179576,11.0269796463,68.76,7.5600000000000005,69.1743536291,131.7,-10.3530327431,-3.7959179576,11.0269796463,-10.3530327431,-3.7959179576,11.0269796463,0.0,0.0,0.0,130.93
2021-03-24 18:30:00,63.6174504882,1.7969883297,63.6428249976,-10.8625495118,-3.9130116703,11.5458495672,74.48,5.71,74.6985575497,131.03,70.5674504882,-19.1130116703,73.110001255,-10.8625495118,-3.9130116703,11.5458495672,81.43,-15.2,82.8364949766,130.48,58.1474504882,-62.4930116703,85.361012798,-10.8625495118,-3.9130116703,11.5458495672,69.01,-58.58,90.5206965285,131.27,69.0674504882,2.8569883297,69.1265151678,-10.8625495118,-3.9130116703,11.5458495672,79.93,6.77,80.2161941256,131.15,59.7774504882,3.9269883297,59.9063003716,-10.8625495118,-3.9130116703,11.5458495672,70.64,7.84,71.0737307308,131.27,-10.8625495118,-3.9130116703,11.5458495672,-10.8625495118,-3.9130116703,11.5458495672,0.0,0.0,0.0,130.48
2021-03-24 19:00:00,65.2340004748,2.602384613,65.2858883957,-11.3459995252,-4.017615387,12.036317486,76.58,6.62,76.8656021898,129.92,72.5740004748,-18.307615387,74.8475405479,-11.3459995252,-4.017615387,12.036317486,83.92,-14.29,85.1279654403,129.4,59.6440004748,-60.647615387,85.0619776679,-11.3459995252,-4.017615387,12.036317486,70.99,-56.63,90.8104454344,130.15,70.9940004748,3.332384613,71.0721667787,-11.3459995252,-4.017615387,12.036317486,82.34,7.35,82.6673944188,130.04,61.2940004748,4.7423846130000005,61.4771885013,-11.3459995252,-4.017615387,12.036317486,72.64,8.76,73.1662982527,130.15,-11.3459995252,-4.017615387,12.036317486,-11.3459995252,-4.017615387,12.036317486,0.0,0.0,0.0,129.4
2021-03-24 19:30:00,65.703983779,2.6230891865,65.7563235082,-11.336016221,-3.9869108134999998,12.0166851335,77.04,6.61,77.3230476637,130.63,72.963983779,-18.6469108135,75.3090314092,-11.336016221,-3.9869108134999998,12.0166851335,84.3,-14.66,85.5652125574,130.14,60.063983779,-61.2869108135,85.8123976151,-11.336016221,-3.9869108134999998,12.0166851335,71.4,-57.3,91.549167118,130.87,71.393983779,3.2430891864999998,71.4676048802,-11.336016221,-3.9869108134999998,12.0166851335,82.73,7.23,83.0453237696,130.79,61.743983779,4.7730891865,61.9281996612,-11.336016221,-3.9869108134999998,12.0166851335,73.08,8.76,73.6031521064,130.87,-11.336016221,-3.9869108134999998,12.0166851335,-11.336016221,-3.9869108134999998,12.0166851335,0.0,0.0,0.0,130.14
2021-03-24 20:00:00,62.9808837073,1.2479491309,62.9932463808,-10.5991162927,-3.8120508691,11.2637914582,73.58,5.06,73.7537795642,131.18,69.9508837073,-20.2320508691,72.8180061098,-10.5991162927,-3.8120508691,11.2637914582,80.55,-16.42,82.2065623901,130.69,57.5808837073,-63.0620508691,85.3954356411,-10.5991162927,-3.8120508691,11.2637914582,68.18,-59.25,90.3275976654,131.43,68.4908837073,1.8079491309,68.5147417062,-10.5991162927,-3.8120508691,11.2637914582,79.09,5.62,79.2894223715,131.37,59.2408837073,3.3879491309,59.3376819714,-10.5991162927,-3.8120508691,11.2637914582,69.84,7.2,70.2101531119,131.43,-10.5991162927,-3.8120508691,11.2637914582,-10.5991162927,-3.8120508691,11.2637914582,0.0,0.0,0.0,130.69
