Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-24 20:30:00,60.0077836552,-0.1559659348,60.00798634,-10.0922163448,-3.6059659348,10.7170808093,70.1,3.45,70.1848452303,131.89,66.5477836552,-22.0159659348,70.0950088484,-10.0922163448,-3.6059659348,10.7170808093,76.64,-18.41,78.8201604921,131.43,54.8377836552,-65.1059659348,85.1232595506,-10.0922163448,-3.6059659348,10.7170808093,64.93,-61.5,89.4324040826,132.14,65.2077836552,0.2740340652,65.2083594633,-10.0922163448,-3.6059659348,10.7170808093,75.3,3.88,75.3998965517,132.11,56.4277836552,1.9540340652000001,56.461606578,-10.0922163448,-3.6059659348,10.7170808093,66.52,5.5600000000000005,66.7519587728,132.14,-10.0922163448,-3.6059659348,10.7170808093,-10.0922163448,-3.6059659348,10.7170808093,0.0,0.0,0.0,131.43
2021-03-24 21:00:00,56.6955002726,-1.6646047648,56.7199317717,-9.5444997274,-3.3546047648,10.1168596004,66.24,1.69,66.2615552187,131.78,62.7055002726,-23.1646047648,66.84742836,-9.5444997274,-3.3546047648,10.1168596004,72.25,-19.81,74.9166109751,131.3,51.7855002726,-66.4846047648,84.2730129355,-9.5444997274,-3.3546047648,10.1168596004,61.33,-63.13,88.0157133698,132.03,61.4955002726,-0.9146047648000001,61.5023012224,-9.5444997274,-3.3546047648,10.1168596004,71.04,2.44,71.0818908021,132.0,53.2955002726,0.40539523520000004,53.2970420812,-9.5444997274,-3.3546047648,10.1168596004,62.84,3.76,62.9523883582,132.03,-9.5444997274,-3.3546047648,10.1168596004,-9.5444997274,-3.3546047648,10.1168596004,0.0,0.0,0.0,131.3
2021-03-24 21:30:00,54.1220501772,-2.7631635631,54.1925399687,-9.1179498228,-3.2031635631,9.664226083,63.24,0.44,63.2415306583,132.93,59.8220501772,-24.6731635631,64.7104526921,-9.1179498228,-3.2031635631,9.664226083,68.94,-21.47,72.2058481011,132.47,49.3920501772,-68.6131635631,84.541947191,-9.1179498228,-3.2031635631,9.664226083,58.51,-65.41,87.7604022324,133.18,58.7120501772,-2.0731635631,58.7486412027,-9.1179498228,-3.2031635631,9.664226083,67.83,1.13,67.8394118489,133.18,50.8820501772,-0.7231635631000001,50.887188916,-9.1179498228,-3.2031635631,9.664226083,60.0,2.48,60.0512314611,133.18,-9.1179498228,-3.2031635631,9.664226083,-9.1179498228,-3.2031635631,9.664226083,0.0,0.0,0.0,132.47
2021-03-24 22:00:00,50.9348501343,-4.0873028017,51.098581217,-8.3951498657,-2.9773028017,8.9074616609,59.33,-1.11,59.3403825401,133.34,56.0748501343,-25.9873028017,61.8039539551,-8.3951498657,-2.9773028017,8.9074616609,64.47,-23.01,68.453202993,132.87,46.4648501343,-70.2673028017,84.2405848806,-8.3951498657,-2.9773028017,8.9074616609,54.86,-67.29,86.8191436263,133.6,55.0948501343,-3.2873028017,55.1928335115,-8.3951498657,-2.9773028017,8.9074616609,63.49,-0.31,63.4907568076,133.61,47.8448501343,-2.0973028017,47.8907962286,-8.3951498657,-2.9773028017,8.9074616609,56.24,0.88,56.2468843582,133.6,-8.3951498657,-2.9773028017,8.9074616609,-8.3951498657,-2.9773028017,8.9074616609,0.0,0.0,0.0,132.87
2021-03-24 22:30:00,47.8895501378,-4.8991362013,48.1394905241,-7.8004498622,-2.7691362013000003,8.2773868675,55.69,-2.13,55.7307186388,134.54,52.5695501378,-27.3491362013,59.2581880642,-7.8004498622,-2.7691362013000003,8.2773868675,60.37,-24.58,65.1821547665,134.08,43.6395501378,-72.2191362013,84.3801752185,-7.8004498622,-2.7691362013000003,8.2773868675,51.44,-69.45,86.4255523558,134.8,51.7095501378,-4.2391362013,51.8830208372,-7.8004498622,-2.7691362013000003,8.2773868675,59.51,-1.47,59.5281530034,134.85,44.9995501378,-2.9291362013,45.0947818655,-7.8004498622,-2.7691362013000003,8.2773868675,52.8,-0.16,52.8002424237,134.8,-7.8004498622,-2.7691362013000003,8.2773868675,-7.8004498622,-2.7691362013000003,8.2773868675,0.0,0.0,0.0,134.08
2021-03-24 23:00:00,44.9231668942,-5.3939800135,45.245838971,-7.1068331058,-2.5739800135,7.5586010547,52.03,-2.8200000000000003,52.1063652542,134.83,49.1731668942,-27.8539800135,56.514109256,-7.1068331058,-2.5739800135,7.5586010547,56.28,-25.28,61.6969756147,134.38,40.9131668942,-73.1039800135,83.7739763836,-7.1068331058,-2.5739800135,7.5586010547,48.02,-70.53,85.3252676527,135.09,48.4131668942,-4.6439800135,48.6353912197,-7.1068331058,-2.5739800135,7.5586010547,55.52,-2.07,55.5585753957,135.15,42.1731668942,-3.5339800135,42.3209761303,-7.1068331058,-2.5739800135,7.5586010547,49.28,-0.96,49.2893497624,135.09,-7.1068331058,-2.5739800135,7.5586010547,-7.1068331058,-2.5739800135,7.5586010547,0.0,0.0,0.0,134.38
2021-03-24 23:30:00,43.5084835107,-5.7081913227,43.8813352757,-6.6315164893,-2.3881913227,7.0484373262,50.14,-3.32,50.2497960195,135.48,47.2284835107,-28.4481913227,55.1346464961,-6.6315164893,-2.3881913227,7.0484373262,53.86,-26.06,59.8332950789,135.04,39.5884835107,-74.0181913227,83.9401016997,-6.6315164893,-2.3881913227,7.0484373262,46.22,-71.63,85.2475530441,135.75,46.5384835107,-5.0481913227,46.811480249,-6.6315164893,-2.3881913227,7.0484373262,53.17,-2.66,53.2364959403,135.81,40.8484835107,-3.9081913227,41.0350163219,-6.6315164893,-2.3881913227,7.0484373262,47.48,-1.52,47.5043240137,135.75,-6.6315164893,-2.3881913227,7.0484373262,-6.6315164893,-2.3881913227,7.0484373262,0.0,0.0,0.0,135.04
2021-03-25 00:00:00,41.6294502198,-6.3274546945,42.1075742416,-6.2005497802,-2.2674546945,6.6021336224,47.83,-4.06,48.0020051665,135.1,45.3794502198,-28.5474546945,53.612047823,-6.2005497802,-2.2674546945,6.6021336224,51.58,-26.28,57.8889868628,134.61,37.8894502198,-74.1774546945,83.2940887633,-6.2005497802,-2.2674546945,6.6021336224,44.09,-71.91,84.3503183159,135.37,44.7394502198,-5.3174546945,45.0543419705,-6.2005497802,-2.2674546945,6.6021336224,50.94,-3.05,51.0312267146,135.38,39.0394502198,-4.5474546945,39.303409746,-6.2005497802,-2.2674546945,6.6021336224,45.24,-2.2800000000000002,45.2974171449,135.37,-6.2005497802,-2.2674546945,6.6021336224,-6.2005497802,-2.2674546945,6.6021336224,0.0,0.0,0.0,134.61
2021-03-25 00:30:00,43.9129669434,-5.681057594,44.2789236676,-6.2870330566,-2.321057594,6.7017977446,50.2,-3.36,50.3123205587,135.8,47.8129669434,-28.221057594,55.520337712,-6.2870330566,-2.321057594,6.7017977446,54.1,-25.9,59.9801633876,135.29,40.0029669434,-74.221057594,84.3149023284,-6.2870330566,-2.321057594,6.7017977446,46.29,-71.9,85.5124207352,136.05,47.1129669434,-4.761057594,47.3529230737,-6.2870330566,-2.321057594,6.7017977446,53.4,-2.44,53.4557162519,136.05,41.2729669434,-3.841057594,41.4513151028,-6.2870330566,-2.321057594,6.7017977446,47.56,-1.52,47.5842831195,136.05,-6.2870330566,-2.321057594,6.7017977446,-6.2870330566,-2.321057594,6.7017977446,0.0,0.0,0.0,135.29
2021-03-25 01:00:00,43.4863669571,-5.8865500413,43.8829759989,-6.8136330429,-2.4865500413,7.2531735365,50.3,-3.4,50.414779579,135.07,48.1563669571,-27.9665500413,55.6880920819,-6.8136330429,-2.4865500413,7.2531735365,54.97,-25.48,60.5882108995,134.52,39.5663669571,-73.7365500413,83.6813970138,-6.8136330429,-2.4865500413,7.2531735365,46.38,-71.25,85.0156861997,135.31,47.4563669571,-4.7465500413,47.6931494249,-6.8136330429,-2.4865500413,7.2531735365,54.27,-2.26,54.3170369221,135.27,40.7863669571,-4.0465500413,40.9866111895,-6.8136330429,-2.4865500413,7.2531735365,47.6,-1.56,47.6255561647,135.31,-6.8136330429,-2.4865500413,7.2531735365,-6.8136330429,-2.4865500413,7.2531735365,0.0,0.0,0.0,134.52
2021-03-25 01:30:00,42.1295834775,-6.1430912829,42.5751027538,-6.8604165225,-2.5130912829,7.306226294,48.99,-3.63,49.1243015218,135.48,47.1295834775,-28.3430912829,54.9957131259,-6.8604165225,-2.5130912829,7.306226294,53.99,-25.83,59.8507226356,134.9,38.3095834775,-74.3930912829,83.6776924684,-6.8604165225,-2.5130912829,7.306226294,45.17,-71.88,84.8944244341,135.72,46.4495834775,-4.9930912829,46.717178487,-6.8604165225,-2.5130912829,7.306226294,53.31,-2.48,53.3676540612,135.67,39.4995834775,-4.3530912829,39.738727944,-6.8604165225,-2.5130912829,7.306226294,46.36,-1.8399999999999999,46.396499868,135.72,-6.8604165225,-2.5130912829,7.306226294,-6.8604165225,-2.5130912829,7.306226294,0.0,0.0,0.0,134.9
2021-03-25 02:00:00,40.6117334706,-6.3309375463,41.1022343153,-6.6682665294,-2.4709375463,7.1113508467,47.28,-3.86,47.4373059943,136.13,45.4517334706,-29.0709375463,53.9534937266,-6.6682665294,-2.4709375463,7.1113508467,52.12,-26.6,58.5154201899,135.6,36.8817334706,-75.2109375463,83.7672214556,-6.6682665294,-2.4709375463,7.1113508467,43.55,-72.74,84.7803638822,136.37,44.8317334706,-5.5009375463,45.1679603245,-6.6682665294,-2.4709375463,7.1113508467,51.5,-3.03,51.5890579484,136.36,38.0117334706,-4.5509375463,38.2831936232,-6.6682665294,-2.4709375463,7.1113508467,44.68,-2.08,44.7283891952,136.37,-6.6682665294,-2.4709375463,7.1113508467,-6.6682665294,-2.4709375463,7.1113508467,0.0,0.0,0.0,135.6
2021-03-25 02:30:00,40.0806501734,-6.4950288077,40.6034963709,-6.5893498266,-2.4350288077,7.0248769691,46.67,-4.06,46.8462645256,136.24,44.7906501734,-29.0150288077,53.3673518143,-6.5893498266,-2.4350288077,7.0248769691,51.38,-26.58,57.8480838058,135.69,36.4006501734,-75.5150288077,83.8303459905,-6.5893498266,-2.4350288077,7.0248769691,42.99,-73.08,84.7869476983,136.48,44.1806501734,-5.4050288077,44.5100459016,-6.5893498266,-2.4350288077,7.0248769691,50.77,-2.9699999999999998,50.8567969892,136.46,37.5706501734,-4.7550288077000005,37.8703585066,-6.5893498266,-2.4350288077,7.0248769691,44.16,-2.32,44.2209000361,136.48,-6.5893498266,-2.4350288077,7.0248769691,-6.5893498266,-2.4350288077,7.0248769691,0.0,0.0,0.0,135.69
2021-03-25 03:00:00,39.532133394,-6.6303850751999995,40.0843058681,-6.427866606,-2.3803850752,6.8544658589,45.96,-4.25,46.156084106,136.24,43.962133394,-29.1703850752,52.7596487667,-6.427866606,-2.3803850752,6.8544658589,50.39,-26.79,57.0688724262,135.69,35.882133394,-75.5703850752,83.6565036163,-6.427866606,-2.3803850752,6.8544658589,42.31,-73.19,84.5394121106,136.48,43.382133394,-5.6003850752,43.7421285582,-6.427866606,-2.3803850752,6.8544658589,49.81,-3.22,49.9139709901,136.46,37.012133394,-4.8603850752,37.3298990282,-6.427866606,-2.3803850752,6.8544658589,43.44,-2.48,43.5107343078,136.48,-6.427866606,-2.3803850752,6.8544658589,-6.427866606,-2.3803850752,6.8544658589,0.0,0.0,0.0,135.69
2021-03-25 03:30:00,38.6794334019,-6.890016761,39.2883048662,-6.3005665981,-2.320016761,6.7141356279,44.98,-4.57,45.2115615744,136.6,42.9794334019,-29.730016761,52.2599807899,-6.3005665981,-2.320016761,6.7141356279,49.28,-27.41,56.3899503458,136.07,35.1094334019,-76.110016761,83.8177007867,-6.3005665981,-2.320016761,6.7141356279,41.41,-73.79,84.615318944,136.84,42.4394334019,-6.050016761,42.8684990439,-6.3005665981,-2.320016761,6.7141356279,48.74,-3.73,48.8825173247,136.82,36.1794334019,-5.160016761,36.5455493084,-6.3005665981,-2.320016761,6.7141356279,42.48,-2.84,42.5748282439,136.84,-6.3005665981,-2.320016761,6.7141356279,-6.3005665981,-2.320016761,6.7141356279,0.0,0.0,0.0,136.07
2021-03-25 04:00:00,38.0204001145,-6.9492401169,38.6502621345,-6.0895998855,-2.2492401169,6.4917107044,44.11,-4.7,44.359690035,137.28,42.0204001145,-29.7392401169,51.4794757988,-6.0895998855,-2.2492401169,6.4917107044,48.11,-27.49,55.4100369969,136.73,34.4804001145,-76.9292401169,84.3030603064,-6.0895998855,-2.2492401169,6.4917107044,40.57,-74.68,84.9883950902,137.53,41.5104001145,-5.8392401169,41.9190892412,-6.0895998855,-2.2492401169,6.4917107044,47.6,-3.59,47.7351872312,137.5,35.5904001145,-5.2492401169,35.9754235849,-6.0895998855,-2.2492401169,6.4917107044,41.68,-3.0,41.7878259784,137.53,-6.0895998855,-2.2492401169,6.4917107044,-6.0895998855,-2.2492401169,6.4917107044,0.0,0.0,0.0,136.73
2021-03-25 04:30:00,38.0417500736,-7.0270463644,38.685321884,-6.1582499264,-2.2570463644,6.5588337719,44.2,-4.77,44.4566406738,136.84,41.9517500736,-29.5770463644,51.329825695,-6.1582499264,-2.2570463644,6.5588337719,48.11,-27.32,55.3258935762,136.26,34.5117500736,-76.5470463644,83.9673222168,-6.1582499264,-2.2570463644,6.5588337719,40.67,-74.29,84.6938781731,137.08,41.4417500736,-5.8170463644,41.848018801,-6.1582499264,-2.2570463644,6.5588337719,47.6,-3.56,47.7329404081,137.04,35.6017500736,-5.3370463644,35.999564889,-6.1582499264,-2.2570463644,6.5588337719,41.76,-3.08,41.8734283287,137.08,-6.1582499264,-2.2570463644,6.5588337719,-6.1582499264,-2.2570463644,6.5588337719,0.0,0.0,0.0,136.26
2021-03-25 05:00:00,38.0185334696,-6.9548526119,38.6494354685,-5.9914665304,-2.2648526119,6.4052500762,44.01,-4.69,44.2591933953,137.07,41.8685334696,-29.7148526119,51.3414701839,-5.9914665304,-2.2648526119,6.4052500762,47.86,-27.45,55.1732009222,136.51,34.5085334696,-76.6048526119,84.018702239,-5.9914665304,-2.2648526119,6.4052500762,40.5,-74.34,84.6562791528,137.31,41.3485334696,-5.9348526119,41.7722838209,-5.9914665304,-2.2648526119,6.4052500762,47.34,-3.67,47.4820439745,137.28,35.6085334696,-5.2648526119,35.995643193,-5.9914665304,-2.2648526119,6.4052500762,41.6,-3.0,41.7080327995,137.31,-5.9914665304,-2.2648526119,6.4052500762,-5.9914665304,-2.2648526119,6.4052500762,0.0,0.0,0.0,136.51
2021-03-25 05:30:00,38.8805001833,-6.6045484072,39.4374613048,-6.2594998167,-2.3845484072,6.6983138969,45.14,-4.22,45.3368282967,136.19,43.2405001833,-29.0545484072,52.0951786564,-6.2594998167,-2.3845484072,6.6983138969,49.5,-26.67,56.2275635254,135.59,35.2905001833,-75.3845484072,83.2361071996,-6.2594998167,-2.3845484072,6.6983138969,41.55,-73.0,83.9964433771,136.41,42.6805001833,-5.5545484072,43.0404240674,-6.2594998167,-2.3845484072,6.6983138969,48.94,-3.17,49.0425580491,136.35,36.3405001833,-4.9045484072,36.669967939,-6.2594998167,-2.3845484072,6.6983138969,42.6,-2.52,42.6744701197,136.41,-6.2594998167,-2.3845484072,6.6983138969,-6.2594998167,-2.3845484072,6.6983138969,0.0,0.0,0.0,135.59
2021-03-25 06:00:00,40.1895834438,-6.0068863008,40.6360098979,-6.6804165562,-2.4568863008,7.1178828073,46.87,-3.55,47.0042487441,136.04,44.7395834438,-28.3968863008,52.9906923743,-6.6804165562,-2.4568863008,7.1178828073,51.42,-25.94,57.5925342384,135.45,36.4895834438,-74.7468863008,83.1780422441,-6.6804165562,-2.4568863008,7.1178828073,43.17,-72.29,84.1991270739,136.27,44.1295834438,-4.9168863008,44.4026565176,-6.6804165562,-2.4568863008,7.1178828073,50.81,-2.46,50.8695164121,136.22,37.5995834438,-4.2568863008,37.8397906459,-6.6804165562,-2.4568863008,7.1178828073,44.28,-1.8,44.3165702644,136.27,-6.6804165562,-2.4568863008,7.1178828073,-6.6804165562,-2.4568863008,7.1178828073,0.0,0.0,0.0,135.45
2021-03-25 06:30:00,43.8074168718,-4.3568703783,44.0235402083,-7.3325831282,-2.7368703783,7.826700122,51.14,-1.62,51.1656525415,135.02,49.0974168718,-26.1468703783,55.6256700999,-7.3325831282,-2.7368703783,7.826700122,56.43,-23.41,61.0931501889,134.41,39.8274168718,-72.2268703783,82.4799608348,-7.3325831282,-2.7368703783,7.826700122,47.16,-69.49,83.9816986015,135.25,48.3274168718,-3.0068703783,48.4208683418,-7.3325831282,-2.7368703783,7.826700122,55.66,-0.27,55.660654865,135.15,41.0274168718,-2.5368703783,41.1057738826,-7.3325831282,-2.7368703783,7.826700122,48.36,0.2,48.3604135632,135.25,-7.3325831282,-2.7368703783,7.826700122,-7.3325831282,-2.7368703783,7.826700122,0.0,0.0,0.0,134.41
2021-03-25 07:00:00,47.2538335851,-3.0388640512,47.3514464743,-7.9861664149,-2.9788640512,8.5236427097,55.24,-0.06,55.2400325851,135.1,53.1938335851,-24.7688640512,58.6777688555,-7.9861664149,-2.9788640512,8.5236427097,61.18,-21.79,64.9445648226,134.41,43.0038335851,-71.0288640512,83.0326997719,-7.9861664149,-2.9788640512,8.5236427097,50.99,-68.05,85.0340084907,135.34,52.2838335851,-1.6088640511999999,52.3085814938,-7.9861664149,-2.9788640512,8.5236427097,60.27,1.37,60.2855687541,135.22,44.2938335851,-1.2188640512,44.3106005741,-7.9861664149,-2.9788640512,8.5236427097,52.28,1.76,52.3096167067,135.34,-7.9861664149,-2.9788640512,8.5236427097,-7.9861664149,-2.9788640512,8.5236427097,0.0,0.0,0.0,134.41
2021-03-25 07:30:00,51.7545336079,-1.1994806317,51.7684315269,-8.7754663921,-3.2494806317,9.3577740288,60.53,2.05,60.5647042427,132.96,58.1645336079,-22.1394806317,62.2355973094,-8.7754663921,-3.2494806317,9.3577740288,66.94,-18.89,69.5542644271,132.32,47.1845336079,-67.1294806317,82.0533203574,-8.7754663921,-3.2494806317,9.3577740288,55.96,-63.88,84.9245312027,133.2,57.0445336079,0.3105193683,57.0453787508,-8.7754663921,-3.2494806317,9.3577740288,65.82,3.56,65.916204381,133.04,48.5445336079,0.7105193683000001,48.5497330681,-8.7754663921,-3.2494806317,9.3577740288,57.32,3.96,57.4566271199,133.2,-8.7754663921,-3.2494806317,9.3577740288,-8.7754663921,-3.2494806317,9.3577740288,0.0,0.0,0.0,132.32
2021-03-25 08:00:00,54.9410335613,0.5722327202,54.9440134962,-9.0989664387,-3.3077672798,9.6815553828,64.04,3.88,64.15743137,132.14,61.2010335613,-20.8477672798,64.6544345697,-9.0989664387,-3.3077672798,9.6815553828,70.3,-17.54,72.4551005796,131.54,50.1410335613,-64.5977672798,81.7740471306,-9.0989664387,-3.3077672798,9.6815553828,59.24,-61.29,85.2399067339,132.38,60.0010335613,1.3722327202,60.016723095,-9.0989664387,-3.3077672798,9.6815553828,69.1,4.68,69.2583020294,132.25,51.5010335613,2.4922327202,51.5613002339,-9.0989664387,-3.3077672798,9.6815553828,60.6,5.8,60.8769250209,132.38,-9.0989664387,-3.3077672798,9.6815553828,-9.0989664387,-3.3077672798,9.6815553828,0.0,0.0,0.0,131.54
2021-03-25 08:30:00,56.6876168785,1.5775889876,56.7095643995,-9.1623831215,-3.3624110124,9.7598705053,65.85,4.94,66.0350369122,131.54,62.9876168785,-19.5224110124,65.943645727,-9.1623831215,-3.3624110124,9.7598705053,72.15,-16.16,73.9375959847,130.92,51.7776168785,-63.0024110124,81.5489141742,-9.1623831215,-3.3624110124,9.7598705053,60.94,-59.64,85.2678907913,131.77,61.7376168785,2.4675889876,61.7869106951,-9.1623831215,-3.3624110124,9.7598705053,70.9,5.83,71.1392922371,131.62,53.1576168785,3.5175889876,53.2738741269,-9.1623831215,-3.3624110124,9.7598705053,62.32,6.88,62.6986188046,131.77,-9.1623831215,-3.3624110124,9.7598705053,-9.1623831215,-3.3624110124,9.7598705053,0.0,0.0,0.0,130.92
2021-03-25 09:00:00,57.422783599,2.4166122639,57.4736121285,-8.217216401,-3.1833877361,8.8122983868,65.64,5.6,65.8784456404,131.65,63.172783599,-18.8233877361,65.9175281204,-8.217216401,-3.1833877361,8.8122983868,71.39,-15.64,73.083115013,131.06,52.512783599,-62.3633877361,81.5278147091,-8.217216401,-3.1833877361,8.8122983868,60.73,-59.18,84.7962575825,131.89,61.922783599,3.1966122639,62.0052373483,-8.217216401,-3.1833877361,8.8122983868,70.14,6.38,70.4295676545,131.77,53.902783599,4.2966122639,54.0737547861,-8.217216401,-3.1833877361,8.8122983868,62.12,7.48,62.5687206198,131.89,-8.217216401,-3.1833877361,8.8122983868,-8.217216401,-3.1833877361,8.8122983868,0.0,0.0,0.0,131.06
2021-03-25 09:30:00,59.6530838135,3.3477731447,59.7469496584,-8.6669161865,-3.3322268553,9.2854279384,68.32,6.68,68.6457922964,131.2,65.2530838135,-18.0922268553,67.7147961657,-8.6669161865,-3.3322268553,9.2854279384,73.92,-14.76,75.3792013754,130.69,54.5830838135,-61.0922268553,81.9241919138,-8.6669161865,-3.3322268553,9.2854279384,63.25,-57.76,85.6550062752,131.45,63.9430838135,3.8277731447,64.0575508026,-8.6669161865,-3.3322268553,9.2854279384,72.61,7.16,72.9621662233,131.4,55.9730838135,5.2677731447,56.2204192931,-8.6669161865,-3.3322268553,9.2854279384,64.64,8.6,65.209582118,131.45,-8.6669161865,-3.3322268553,9.2854279384,-8.6669161865,-3.3322268553,9.2854279384,0.0,0.0,0.0,130.69
2021-03-25 10:00:00,59.0113672469,3.216700257,59.0989731289,-8.7686327531,-3.423299743,9.4131770135,67.78,6.64,68.1044638772,131.2,65.3113672469,-17.983299743,67.7419645516,-8.7686327531,-3.423299743,9.4131770135,74.08,-14.56,75.4972847194,130.69,53.9513672469,-61.223299743,81.6029561917,-8.7686327531,-3.423299743,9.4131770135,62.72,-57.8,85.2914907831,131.45,63.9913672469,3.9267002570000002,64.1117310407,-8.7686327531,-3.423299743,9.4131770135,72.76,7.35,73.1302953638,131.4,55.3913672469,5.136700257,55.6290324832,-8.7686327531,-3.423299743,9.4131770135,64.16,8.56,64.7285037677,131.45,-8.7686327531,-3.423299743,9.4131770135,-8.7686327531,-3.423299743,9.4131770135,0.0,0.0,0.0,130.69
2021-03-25 10:30:00,58.1736838085,3.114938928,58.2570195975,-7.7463161915,-3.175061072,8.3717636941,65.92,6.29,66.2194118065,131.38,63.6936838085,-18.325061072,66.2773959989,-7.7463161915,-3.175061072,8.3717636941,71.44,-15.15,73.0287347556,130.86,53.2536838085,-61.555061072,81.3939824727,-7.7463161915,-3.175061072,8.3717636941,61.0,-58.38,84.4347345587,131.64,62.4536838085,3.644938928,62.5599568498,-7.7463161915,-3.175061072,8.3717636941,70.2,6.82,70.5305068747,131.6,54.6136838085,5.024938928,54.8443658945,-7.7463161915,-3.175061072,8.3717636941,62.36,8.2,62.8968170896,131.64,-7.7463161915,-3.175061072,8.3717636941,-7.7463161915,-3.175061072,8.3717636941,0.0,0.0,0.0,130.86
2021-03-25 11:00:00,57.4949836973,3.1477972381,57.5810887167,-7.2250163027,-3.1022027619,7.8628571493,64.72,6.25,65.0210804278,131.38,63.2449836973,-18.2922027619,65.8371676544,-7.2250163027,-3.1022027619,7.8628571493,70.47,-15.19,72.0885358431,130.86,52.6349836973,-61.4522027619,80.9123892436,-7.2250163027,-3.1022027619,7.8628571493,59.86,-58.35,83.5939118597,131.64,62.0249836973,3.6577972381,62.1327456603,-7.2250163027,-3.1022027619,7.8628571493,69.25,6.76,69.5791642663,131.6,53.9749836973,5.0177972381,54.207722275,-7.2250163027,-3.1022027619,7.8628571493,61.2,8.12,61.7363296609,131.64,-7.2250163027,-3.1022027619,7.8628571493,-7.2250163027,-3.1022027619,7.8628571493,0.0,0.0,0.0,130.86
2021-03-25 11:30:00,58.6112336246,3.6738501178,58.7262622826,-6.6387663754,-2.9861498822,7.2794443543,65.25,6.66,65.5890089878,131.19,64.1012336246,-17.6761498822,66.4937171983,-6.6387663754,-2.9861498822,7.2794443543,70.74,-14.69,72.24917785,130.69,53.7312336246,-60.7461498822,81.0995696186,-6.6387663754,-2.9861498822,7.2794443543,60.37,-57.76,83.55090963,131.45,62.8612336246,4.1938501178,63.0009767512,-6.6387663754,-2.9861498822,7.2794443543,69.5,7.18,69.8698962358,131.44,55.0412336246,5.5338501178,55.3187210268,-6.6387663754,-2.9861498822,7.2794443543,61.68,8.52,62.2656630897,131.45,-6.6387663754,-2.9861498822,7.2794443543,-6.6387663754,-2.9861498822,7.2794443543,0.0,0.0,0.0,130.69
2021-03-25 12:00:00,59.2084841299,3.6722647749,59.3222565445,-7.7115158701,-3.2177352251,8.3559138934,66.92,6.89,67.2737578852,131.19,65.2984841299,-17.4877352251,67.5996517222,-7.7115158701,-3.2177352251,8.3559138934,73.01,-14.27,74.3914847278,130.69,54.1984841299,-60.8577352251,81.4931875601,-7.7115158701,-3.2177352251,8.3559138934,61.91,-57.64,84.5885199067,131.45,63.9884841299,4.4222647749,64.1411141701,-7.7115158701,-3.2177352251,8.3559138934,71.7,7.64,72.1058915762,131.44,55.6084841299,5.5422647749,55.8839888167,-7.7115158701,-3.2177352251,8.3559138934,63.32,8.76,63.9230787744,131.45,-7.7115158701,-3.2177352251,8.3559138934,-7.7115158701,-3.2177352251,8.3559138934,0.0,0.0,0.0,130.69
2021-03-25 12:30:00,59.4457341745,3.5356435015,59.5507857758,-7.3742658255,-3.1443564985,8.0166560519,66.82,6.68,67.1530699224,131.32,65.4057341745,-17.8743564985,67.8041494537,-7.3742658255,-3.1443564985,8.0166560519,72.78,-14.73,74.25564827,130.8,54.4657341745,-60.9943564985,81.7730256493,-7.3742658255,-3.1443564985,8.0166560519,61.84,-57.85,84.680624112,131.56,64.1257341745,4.0556435015,64.2538561305,-7.3742658255,-3.1443564985,8.0166560519,71.5,7.2,71.8616030993,131.56,55.8657341745,5.4556435015,56.1314911692,-7.3742658255,-3.1443564985,8.0166560519,63.24,8.6,63.8220776848,131.56,-7.3742658255,-3.1443564985,8.0166560519,-7.3742658255,-3.1443564985,8.0166560519,0.0,0.0,0.0,130.8
2021-03-25 13:00:00,57.8156004503,3.7701433026,57.9383951793,-5.2043995497,-2.5198566974,5.7823397036,63.02,6.29,63.3331232453,132.21,61.8656004503,-18.5198566974,64.5781511904,-5.2043995497,-2.5198566974,5.7823397036,67.07,-16.0,68.9520478304,131.74,53.0556004503,-61.6998566974,81.3742530265,-5.2043995497,-2.5198566974,5.7823397036,58.26,-59.18,83.0451684326,132.44,60.7556004503,3.7101433026,60.8687781166,-5.2043995497,-2.5198566974,5.7823397036,65.96,6.23,66.2535621684,132.51,54.3556004503,5.5601433026,54.6392395066,-5.2043995497,-2.5198566974,5.7823397036,59.56,8.08,60.1055737848,132.44,-5.2043995497,-2.5198566974,5.7823397036,-5.2043995497,-2.5198566974,5.7823397036,0.0,0.0,0.0,131.74
2021-03-25 13:30:00,57.9976504729,3.4822170074,58.1020937287,-4.7223495271,-2.3777829926000003,5.287195572,62.72,5.86,62.9931583587,133.1,61.1776504729,-19.1677829926,64.1101304182,-4.7223495271,-2.3777829926000003,5.287195572,65.9,-16.79,68.0052505326,132.66,53.2476504729,-62.7677829926,82.3110373078,-4.7223495271,-2.3777829926000003,5.287195572,57.97,-60.39,83.7106504574,133.32,60.0976504729,3.3222170074,60.1894070265,-4.7223495271,-2.3777829926000003,5.287195572,64.82,5.7,65.0701344704,133.44,54.5976504729,5.3422170074,54.8583878701,-4.7223495271,-2.3777829926000003,5.287195572,59.32,7.72,59.8202373783,133.32,-4.7223495271,-2.3777829926000003,5.287195572,-4.7223495271,-2.3777829926000003,5.287195572,0.0,0.0,0.0,132.66
2021-03-25 14:00:00,55.1838504287,3.1027935719,55.271011173,-3.0561495713,-2.0572064281,3.6840396972000002,58.24,5.16,58.4681383319,133.76,57.8038504287,-19.7872064281,61.0967974824,-3.0561495713,-2.0572064281,3.6840396972000002,60.86,-17.73,63.3900031551,133.34,50.7238504287,-63.8672064281,81.5593591149,-3.0561495713,-2.0572064281,3.6840396972000002,53.78,-61.81,81.9314622108,133.98,56.8838504287,2.9127935719,56.9583778384,-3.0561495713,-2.0572064281,3.6840396972000002,59.94,4.97,60.145693944,134.08,51.9438504287,4.8627935719,52.1709723762,-3.0561495713,-2.0572064281,3.6840396972000002,55.0,6.92,55.4336215667,133.98,-3.0561495713,-2.0572064281,3.6840396972000002,-3.0561495713,-2.0572064281,3.6840396972000002,0.0,0.0,0.0,133.34
2021-03-25 14:30:00,54.332300384,2.6763164397,54.3981758398,-2.627699616,-1.9036835603000002,3.2448137651,56.96,4.58,57.143836063,134.06,56.352300384,-19.4636835603,59.6189293455,-2.627699616,-1.9036835603000002,3.2448137651,58.98,-17.56,61.5385570192,133.56,49.942300384,-64.6036835603,81.6570223386,-2.627699616,-1.9036835603000002,3.2448137651,52.57,-62.7,81.8223374147,134.28,55.462300384,3.2763164397,55.5589867915,-2.627699616,-1.9036835603000002,3.2448137651,58.09,5.18,58.3204981117,134.32,51.212300384,4.4163164397,51.4023692208,-2.627699616,-1.9036835603000002,3.2448137651,53.84,6.32,54.2096670346,134.28,-2.627699616,-1.9036835603000002,3.2448137651,-2.627699616,-1.9036835603000002,3.2448137651,0.0,0.0,0.0,133.56
2021-03-25 15:00:00,53.8854671392,2.0915606206,53.926043751,-3.2945328608,-1.9484393794,3.8275792332,57.18,4.04,57.3225435584,134.36,55.6754671392,-19.8584393794,59.1110417414,-3.2945328608,-1.9484393794,3.8275792332,58.97,-17.91,61.6297736488,133.84,49.4954671392,-65.4284393794,82.0407334618,-3.2945328608,-1.9484393794,3.8275792332,52.79,-63.48,82.5620645333,134.59,54.7854671392,2.9915606206,54.8670834345,-3.2945328608,-1.9484393794,3.8275792332,58.08,4.94,58.2897074963,134.6,50.7454671392,3.8515606206,50.8914231908,-3.2945328608,-1.9484393794,3.8275792332,54.04,5.8,54.3503597044,134.59,-3.2945328608,-1.9484393794,3.8275792332,-3.2945328608,-1.9484393794,3.8275792332,0.0,0.0,0.0,133.84
2021-03-25 15:30:00,52.9539172029,1.1084219895,52.9655165787,-4.5860827970999996,-2.3215780105,5.1402217735,57.54,3.43,57.6421417021,134.57,56.3839172029,-21.3315780105,60.2841798449,-4.5860827970999996,-2.3215780105,5.1402217735,60.97,-19.01,63.8648651451,134.04,48.5339172029,-66.4115780105,82.2559348188,-4.5860827970999996,-2.3215780105,5.1402217735,53.12,-64.09,83.242191826,134.78,55.4439172029,1.5784219895,55.4663805452,-4.5860827970999996,-2.3215780105,5.1402217735,60.03,3.9,60.156553259,134.79,49.8139172029,2.9184219895,49.8993340037,-4.5860827970999996,-2.3215780105,5.1402217735,54.4,5.24,54.6517849663,134.78,-4.5860827970999996,-2.3215780105,5.1402217735,-4.5860827970999996,-2.3215780105,5.1402217735,0.0,0.0,0.0,134.04
2021-03-25 16:00:00,54.4375838695,1.1572529378,54.4498831212,-5.6224161304999996,-2.6827470622,6.2296625064,60.06,3.84,60.1826320461,134.44,59.4175838695,-21.0327470622,63.0303555589,-5.6224161304999996,-2.6827470622,6.2296625064,65.04,-18.35,67.579021153,133.9,49.8475838695,-66.2927470622,82.9428112056,-5.6224161304999996,-2.6827470622,6.2296625064,55.47,-63.61,84.3987736878,134.66,58.3675838695,1.8672529378,58.3974441247,-5.6224161304999996,-2.6827470622,6.2296625064,63.99,4.55,64.1515596069,134.63,51.1775838695,2.9972529378,51.2652769026,-5.6224161304999996,-2.6827470622,6.2296625064,56.8,5.68,57.083293528,134.66,-5.6224161304999996,-2.6827470622,6.2296625064,-5.6224161304999996,-2.6827470622,6.2296625064,0.0,0.0,0.0,133.9
2021-03-25 16:30:00,56.2040504945,0.738878087,56.2089070594,-7.3159495055,-3.151121913,7.9657194577,63.52,3.89,63.6390014064,133.89,62.7140504945,-20.691121913,66.0391902997,-7.3159495055,-3.151121913,7.9657194577,70.03,-17.54,72.1931610334,133.29,51.4140504945,-66.091121913,83.7343476953,-7.3159495055,-3.151121913,7.9657194577,58.73,-62.94,86.0851700353,134.12,61.5140504945,2.038878087,61.5478304418,-7.3159495055,-3.151121913,7.9657194577,68.83,5.19,69.0253938779,134.0,52.8840504945,2.648878087,52.9503479858,-7.3159495055,-3.151121913,7.9657194577,60.2,5.8,60.478756601,134.12,-7.3159495055,-3.151121913,7.9657194577,-7.3159495055,-3.151121913,7.9657194577,0.0,0.0,0.0,133.29
2021-03-25 17:00:00,57.977033758,0.9262760045,57.9844326575,-7.662966242,-3.1537239955,8.286556985,65.64,4.08,65.766678493,133.41,63.917033758,-20.8437239955,67.2298150705,-7.662966242,-3.1537239955,8.286556985,71.58,-17.69,73.7335235832,132.87,53.057033758,-65.4037239955,84.2181449788,-7.662966242,-3.1537239955,8.286556985,60.72,-62.25,86.9596509883,133.64,62.677033758,1.7562760045,62.7016352745,-7.662966242,-3.1537239955,8.286556985,70.34,4.91,70.5111601096,133.57,54.497033758,2.9262760045,54.5755419549,-7.662966242,-3.1537239955,8.286556985,62.16,6.08,62.4566409599,133.64,-7.662966242,-3.1537239955,8.286556985,-7.662966242,-3.1537239955,8.286556985,0.0,0.0,0.0,132.87
2021-03-25 17:30:00,59.850683646,1.1770365165,59.8622564547,-9.119316354,-3.4529634835,9.7511480136,68.97,4.63,69.1252327302,132.45,66.220683646,-20.4329634835,69.3014064739,-9.119316354,-3.4529634835,9.7511480136,75.34,-16.98,77.2297611028,131.93,54.710683646,-64.2929634835,84.4206376338,-9.119316354,-3.4529634835,9.7511480136,63.83,-60.84,88.18035212,132.68,64.890683646,1.9070365165,64.9187000202,-9.119316354,-3.4529634835,9.7511480136,74.01,5.36,74.2038388495,132.62,56.240683646,3.1870365165,56.3309124613,-9.119316354,-3.4529634835,9.7511480136,65.36,6.64,65.6964169495,132.68,-9.119316354,-3.4529634835,9.7511480136,-9.119316354,-3.4529634835,9.7511480136,0.0,0.0,0.0,131.93
2021-03-25 18:00:00,61.832750184,1.6006632997999999,61.8534648853,-10.917249816,-3.8193367002,11.5660570799,72.75,5.42,72.9516202699,131.32,69.072750184,-19.8193367002,71.859939641,-10.917249816,-3.8193367002,11.5660570799,79.99,-16.0,81.5745064343,130.8,56.472750184,-62.8793367002,84.5161670758,-10.917249816,-3.8193367002,11.5660570799,67.39,-59.06,89.607453373,131.54,67.602750184,2.2306632997999998,67.6395423639,-10.917249816,-3.8193367002,11.5660570799,78.52,6.05,78.752732651,131.46,58.082750184,3.7006632998,58.2005221436,-10.917249816,-3.8193367002,11.5660570799,69.0,7.52,69.408575839,131.54,-10.917249816,-3.8193367002,11.5660570799,-10.917249816,-3.8193367002,11.5660570799,0.0,0.0,0.0,130.8
2021-03-25 18:30:00,62.7053502601,1.4253550096,62.7215480369,-11.4146497399,-3.9546449904000003,12.0802916225,74.12,5.38,74.3149971406,130.89,70.3353502601,-19.5946449904,73.0137768405,-11.4146497399,-3.9546449904000003,12.0802916225,81.75,-15.64,83.2326384299,130.36,57.2853502601,-62.6146449904,84.8658065518,-11.4146497399,-3.9546449904000003,12.0802916225,68.7,-58.66,90.3365131052,131.12,68.8153502601,2.3153550096,68.8542903546,-11.4146497399,-3.9546449904000003,12.0802916225,80.23,6.27,80.4746282999,131.03,58.8653502601,3.5253550096,58.970819811,-11.4146497399,-3.9546449904000003,12.0802916225,70.28,7.48,70.6769325877,131.12,-11.4146497399,-3.9546449904000003,12.0802916225,-11.4146497399,-3.9546449904000003,12.0802916225,0.0,0.0,0.0,130.36
2021-03-25 19:00:00,64.5426669749,2.137812951,64.5780620989,-11.7273330251,-4.032187049,12.4011641502,76.27,6.17,76.5191596922,130.43,72.0826669749,-19.162187049,74.5861937004,-11.7273330251,-4.032187049,12.4011641502,83.81,-15.13,85.1647403566,129.93,58.9526669749,-61.512187049,85.2007400144,-11.7273330251,-4.032187049,12.4011641502,70.68,-57.48,91.1022107306,130.67,70.5126669749,2.637812951,70.5619887834,-11.7273330251,-4.032187049,12.4011641502,82.24,6.67,82.5100387832,130.58,60.6326669749,4.287812951,60.7840903888,-11.7273330251,-4.032187049,12.4011641502,72.36,8.32,72.8367489664,130.67,-11.7273330251,-4.032187049,12.4011641502,-11.7273330251,-4.032187049,12.4011641502,0.0,0.0,0.0,129.93
2021-03-25 19:30:00,64.8940501681,2.2141300195999998,64.9318113021,-11.6359498319,-3.9858699804,12.29969463,76.53,6.2,76.7807326092,130.76,72.4640501681,-19.2958699804,74.989126979,-11.6359498319,-3.9858699804,12.29969463,84.1,-15.31,85.4821975618,130.28,59.3040501681,-61.7958699804,85.6487005913,-11.6359498319,-3.9858699804,12.29969463,70.94,-57.81,91.5121833419,131.0,70.8940501681,2.6641300196,70.9440902261,-11.6359498319,-3.9858699804,12.29969463,82.53,6.65,82.7974842613,130.95,61.0040501681,4.3741300196,61.1606666931,-11.6359498319,-3.9858699804,12.29969463,72.64,8.36,73.119485775,131.0,-11.6359498319,-3.9858699804,12.29969463,-11.6359498319,-3.9858699804,12.29969463,0.0,0.0,0.0,130.28
2021-03-25 20:00:00,62.6472834353,1.1485816338000001,62.6578116566,-11.1327165647,-3.8214183662,11.7703277965,73.78,4.97,73.9472061676,131.48,70.0972834353,-20.3814183662,73.0002147917,-11.1327165647,-3.8214183662,11.7703277965,81.23,-16.56,82.900823277,130.99,57.2272834353,-63.4914183662,85.475857267,-11.1327165647,-3.8214183662,11.7703277965,68.36,-59.67,90.7391784181,131.71,68.6072834353,1.7785816338,68.6303336216,-11.1327165647,-3.8214183662,11.7703277965,79.74,5.6,79.9363972168,131.66,58.8672834353,3.2985816338,58.9596277113,-11.1327165647,-3.8214183662,11.7703277965,70.0,7.12,70.3611711102,131.71,-11.1327165647,-3.8214183662,11.7703277965,-11.1327165647,-3.8214183662,11.7703277965,0.0,0.0,0.0,130.99
2021-03-25 20:30:00,59.153883552,-0.3824351058,59.1551197775,-10.336116448,-3.5924351058,10.9426182066,69.49,3.21,69.5641013742,132.36,65.923883552,-22.4424351058,69.6392225406,-10.336116448,-3.5924351058,10.9426182066,76.26,-18.85,78.5551405065,131.9,54.013883552,-65.8824351058,85.193866398,-10.336116448,-3.5924351058,10.9426182066,64.35,-62.29,89.5598492629,132.61,64.603883552,0.0175648942,64.6038859398,-10.336116448,-3.5924351058,10.9426182066,74.94,3.61,75.0268998427,132.6,55.663883552,1.7275648942,55.6906851507,-10.336116448,-3.5924351058,10.9426182066,66.0,5.32,66.2140649711,132.61,-10.336116448,-3.5924351058,10.9426182066,-10.336116448,-3.5924351058,10.9426182066,0.0,0.0,0.0,131.9
2021-03-25 21:00:00,56.515500333,-1.8964622579000001,56.5473106963,-9.334499667,-3.3764622579,9.9263982094,65.85,1.48,65.866629639,132.17,62.485500333,-23.4464622579,66.7396010197,-9.334499667,-3.3764622579,9.9263982094,71.82,-20.07,74.5715582511,131.67,51.625500333,-67.0764622579,84.643039133,-9.334499667,-3.3764622579,9.9263982094,60.96,-63.7,88.1692213871,132.41,61.305500333,-1.0764622579,61.314950396,-9.334499667,-3.3764622579,9.9263982094,70.64,2.3,70.6774334565,132.42,53.145500333,0.1835377421,53.1458172554,-9.334499667,-3.3764622579,9.9263982094,62.48,3.56,62.5813390716,132.41,-9.334499667,-3.3764622579,9.9263982094,-9.334499667,-3.3764622579,9.9263982094,0.0,0.0,0.0,131.67
2021-03-25 21:30:00,53.5773006759,-2.7649489856000002,53.6485982166,-8.4926993241,-3.1849489856,9.0702724242,62.07,0.42,62.0714209601,133.22,58.7873006759,-25.2049489856,63.9627717827,-8.4926993241,-3.1849489856,9.0702724242,67.28,-22.02,70.79179896,132.79,48.9273006759,-68.9349489856,84.5334723235,-8.4926993241,-3.1849489856,9.0702724242,57.42,-65.75,87.2932924113,133.47,57.7373006759,-2.4849489856,57.790750651,-8.4926993241,-3.1849489856,9.0702724242,66.23,0.7000000000000001,66.2336991267,133.57,50.3473006759,-0.7049489856000001,50.3522356845,-8.4926993241,-3.1849489856,9.0702724242,58.84,2.48,58.8922405755,133.47,-8.4926993241,-3.1849489856,9.0702724242,-8.4926993241,-3.1849489856,9.0702724242,0.0,0.0,0.0,132.79
2021-03-25 22:00:00,50.689950541900004,-4.1227311397,50.8573298355,-7.9600494581,-2.9627311397,8.4935365532,58.65,-1.16,58.6614703191,134.54,55.4299505419,-26.4327311397,61.4098419847,-7.9600494581,-2.9627311397,8.4935365532,63.39,-23.47,67.5953622669,134.05,46.2499505419,-71.4327311397,85.0981374837,-7.9600494581,-2.9627311397,8.4935365532,54.21,-68.47,87.3319242889,134.78,54.4999505419,-3.3627311397,54.6035948431,-7.9600494581,-2.9627311397,8.4935365532,62.46,-0.4,62.4612808066,134.84,47.6799505419,-2.1627311397,47.7289753678,-7.9600494581,-2.9627311397,8.4935365532,55.64,0.8,55.6457509609,134.78,-7.9600494581,-2.9627311397,8.4935365532,-7.9600494581,-2.9627311397,8.4935365532,0.0,0.0,0.0,134.05
2021-03-25 22:30:00,47.7476673998,-4.4498807908,47.9545741423,-7.0723326002,-2.7498807908,7.588131046,54.82,-1.7000000000000002,54.846352659,133.54,51.9476673998,-26.8298807908,58.4671074325,-7.0723326002,-2.7498807908,7.588131046,59.02,-24.08,63.7432882741,133.1,43.5576673998,-70.9098807908,83.2194783874,-7.0723326002,-2.7498807908,7.588131046,50.63,-68.16,84.9069049018,133.78,51.1276673998,-4.0398807908,51.2870257526,-7.0723326002,-2.7498807908,7.588131046,58.2,-1.29,58.2142946363,133.88,44.8476673998,-2.5498807908,44.9200975427,-7.0723326002,-2.7498807908,7.588131046,51.92,0.2,51.9203852066,133.78,-7.0723326002,-2.7498807908,7.588131046,-7.0723326002,-2.7498807908,7.588131046,0.0,0.0,0.0,133.1
2021-03-25 23:00:00,44.8347676605,-5.4467341984,45.1644030692,-6.1652323395,-2.5167341984,6.6591321375,51.0,-2.93,51.084096351,135.68,48.2647676605,-28.5067341984,56.0546313161,-6.1652323395,-2.5167341984,6.6591321375,54.43,-25.99,60.3167058119,135.23,40.8747676605,-73.8867341984,84.4393043659,-6.1652323395,-2.5167341984,6.6591321375,47.04,-71.37,85.4777076202,135.93,47.5747676605,-5.0567341984,47.8427536698,-6.1652323395,-2.5167341984,6.6591321375,53.74,-2.54,53.7999925651,136.06,42.1147676605,-3.6367341984,42.2714973798,-6.1652323395,-2.5167341984,6.6591321375,48.28,-1.12,48.2929891392,135.93,-6.1652323395,-2.5167341984,6.6591321375,-6.1652323395,-2.5167341984,6.6591321375,0.0,0.0,0.0,135.23
2021-03-25 23:30:00,43.1608008835,-5.530873437,43.5137368411,-5.6091991165,-2.290873437,6.0589781179,48.77,-3.24,48.8775050509,134.53,45.9208008835,-28.730873437,54.1680998581,-5.6091991165,-2.290873437,6.0589781179,51.53,-26.44,57.9173074305,134.13,39.3508008835,-73.000873437,82.9313755628,-5.6091991165,-2.290873437,6.0589781179,44.96,-70.71,83.7932318269,134.78,45.3008008835,-5.610873437,45.6469545689,-5.6091991165,-2.290873437,6.0589781179,50.91,-3.32,51.0181389312,134.95,40.510800883499996,-3.730873437,40.6822369693,-5.6091991165,-2.290873437,6.0589781179,46.12,-1.44,46.1424750095,134.78,-5.6091991165,-2.290873437,6.0589781179,-5.6091991165,-2.290873437,6.0589781179,0.0,0.0,0.0,134.13
2021-03-26 00:00:00,41.4730008867,-5.8853409738,41.8885072655,-5.1869991133,-2.1753409738,5.624683827,46.66,-3.71,46.8072611888,134.77,44.2930008867,-29.0553409738,52.9724717816,-5.1869991133,-2.1753409738,5.624683827,49.48,-26.88,56.3098996625,134.35,37.7930008867,-73.5053409738,82.6519574342,-5.1869991133,-2.1753409738,5.624683827,42.98,-71.33,83.2781441916,135.01,43.7330008867,-5.8853409738,44.1272320108,-5.1869991133,-2.1753409738,5.624683827,48.92,-3.71,49.0604779838,135.18,38.8930008867,-4.1353409738,39.1122303499,-5.1869991133,-2.1753409738,5.624683827,44.08,-1.96,44.1235538007,135.01,-5.1869991133,-2.1753409738,5.624683827,-5.1869991133,-2.1753409738,5.624683827,0.0,0.0,0.0,134.35
2021-03-26 00:30:00,43.5024509889,-5.1774947104,43.8094703633,-5.2575490111,-2.2174947104,5.7060585692,48.76,-2.96,48.8497615143,134.19,46.4624509889,-28.4374947104,54.4743100672,-5.2575490111,-2.2174947104,5.7060585692,51.72,-26.22,57.9866087989,133.79,39.6924509889,-72.3274947104,82.503073619,-5.2575490111,-2.2174947104,5.7060585692,44.95,-70.11,83.2821385412,134.44,45.8324509889,-5.4274947104,46.1526950728,-5.2575490111,-2.2174947104,5.7060585692,51.09,-3.21,51.1907433038,134.61,40.8224509889,-3.4174947104,40.9652508211,-5.2575490111,-2.2174947104,5.7060585692,46.08,-1.2,46.0956223518,134.44,-5.2575490111,-2.2174947104,5.7060585692,-5.2575490111,-2.2174947104,5.7060585692,0.0,0.0,0.0,133.79
2021-03-26 01:00:00,43.198801119,-5.4774467332,43.5446763777,-5.711198881,-2.4074467332,6.1978699915,48.91,-3.07,49.0062547028,133.63,46.938801119,-28.0374467332,54.6749437111,-5.711198881,-2.4074467332,6.1978699915,52.65,-25.63,58.5569756733,133.17,39.388801119,-72.0174467332,82.0852623043,-5.711198881,-2.4074467332,6.1978699915,45.1,-69.61,82.9431256947,133.86,46.278801119,-5.2374467332,46.5742233569,-5.711198881,-2.4074467332,6.1978699915,51.99,-2.83,52.0669664951,133.96,40.488801119,-3.7274467332,40.6600156813,-5.711198881,-2.4074467332,6.1978699915,46.2,-1.32,46.218853296,133.86,-5.711198881,-2.4074467332,6.1978699915,-5.711198881,-2.4074467332,6.1978699915,0.0,0.0,0.0,133.17
2021-03-26 01:30:00,42.0275172591,-5.6529471417,42.4059903593,-6.0624827409,-2.4329471417,6.5324519729,48.09,-3.22,48.1976814795,133.89,46.1875172591,-28.3529471417,54.1957227296,-6.0624827409,-2.4329471417,6.5324519729,52.25,-25.92,58.325885334,133.42,38.2675172591,-72.5129471417,81.9910384149,-6.0624827409,-2.4329471417,6.5324519729,44.33,-70.08,82.9237921226,134.12,45.5375172591,-5.4429471417,45.8616523003,-6.0624827409,-2.4329471417,6.5324519729,51.6,-3.01,51.6877171096,134.27,39.3775172591,-3.8729471417,39.567519319,-6.0624827409,-2.4329471417,6.5324519729,45.44,-1.44,45.4628111757,134.12,-6.0624827409,-2.4329471417,6.5324519729,-6.0624827409,-2.4329471417,6.5324519729,0.0,0.0,0.0,133.42
2021-03-26 02:00:00,40.3548677489,-6.1385275821,40.8190748536,-5.5451322511,-2.3585275821,6.025872886,45.9,-3.7800000000000002,46.0553840501,135.45,44.0048677489,-29.3985275821,52.921657283100004,-5.5451322511,-2.3585275821,6.025872886,49.55,-27.04,56.4478883573,134.97,36.7248677489,-74.3885275821,82.9600442804,-5.5451322511,-2.3585275821,6.025872886,42.27,-72.03,83.5169072703,135.68,43.4448677489,-6.0385275821,43.8625164472,-5.5451322511,-2.3585275821,6.025872886,48.99,-3.68,49.1280215356,135.83,37.7748677489,-4.4385275821,38.034736236,-5.5451322511,-2.3585275821,6.025872886,43.32,-2.08,43.3699066174,135.68,-5.5451322511,-2.3585275821,6.025872886,-5.5451322511,-2.3585275821,6.025872886,0.0,0.0,0.0,134.97
2021-03-26 02:30:00,39.7056844184,-6.3849246825,40.2157759883,-5.5043155816,-2.3049246825,5.96742556,45.21,-4.08,45.3937275403,135.16,43.2256844184,-28.9949246825,52.0496440986,-5.5043155816,-2.3049246825,5.96742556,48.73,-26.69,55.5604985579,134.63,36.1156844184,-74.4649246825,82.7609066467,-5.5043155816,-2.3049246825,5.96742556,41.62,-72.16,83.3024009258,135.39,42.6856844184,-5.7149246825,43.066553361,-5.5043155816,-2.3049246825,5.96742556,48.19,-3.41,48.310497824,135.45,37.2156844184,-4.6649246825,37.5069152161,-5.5043155816,-2.3049246825,5.96742556,42.72,-2.36,42.7851376064,135.39,-5.5043155816,-2.3049246825,5.96742556,-5.5043155816,-2.3049246825,5.96742556,0.0,0.0,0.0,134.63
2021-03-26 03:00:00,38.952417488500004,-6.4132913624,39.4768430133,-5.6675825115,-2.2632913624,6.1027845543,44.62,-4.15,44.812575244,135.45,42.5124174885,-29.2532913624,51.6048514798,-5.6675825115,-2.2632913624,6.1027845543,48.18,-26.99,55.2247453593,134.94,35.3924174885,-74.7732913624,82.7264668462,-5.6675825115,-2.2632913624,6.1027845543,41.06,-72.51,83.3284087212,135.68,41.9724174885,-5.8832913624,42.3827435059,-5.6675825115,-2.2632913624,6.1027845543,47.64,-3.62,47.7773377241,135.73,36.4524174885,-4.7432913624,36.7597273345,-5.6675825115,-2.2632913624,6.1027845543,42.12,-2.48,42.192947278,135.68,-5.6675825115,-2.2632913624,6.1027845543,-5.6675825115,-2.2632913624,6.1027845543,0.0,0.0,0.0,134.94
2021-03-26 03:30:00,38.0831507831,-6.4926988754,38.6326482687,-5.4468492169000005,-2.2226988754,5.8829037628,43.53,-4.27,43.7389277418,135.68,41.3531507831,-29.8526988754,51.0026147353,-5.4468492169000005,-2.2226988754,5.8829037628,46.8,-27.63,54.3475565228,135.22,34.6031507831,-75.0326988754,82.6273801148,-5.4468492169000005,-2.2226988754,5.8829037628,40.05,-72.81,83.0981263327,135.91,40.8631507831,-6.4026988754,41.3617171405,-5.4468492169000005,-2.2226988754,5.8829037628,46.31,-4.18,46.4982634084,136.0,35.6331507831,-4.8226988754,35.9580291336,-5.4468492169000005,-2.2226988754,5.8829037628,41.08,-2.6,41.1621962485,135.91,-5.4468492169000005,-2.2226988754,5.8829037628,-5.4468492169000005,-2.2226988754,5.8829037628,0.0,0.0,0.0,135.22
2021-03-26 04:00:00,37.4490508521,-1.9140038973,37.4979308848,-5.3309491479,-2.1540038973,5.7496740436,42.78,0.24,42.7806732065,135.89,40.7390508521,-27.9640038973,49.4131134244,-5.3309491479,-2.1540038973,5.7496740436,46.07,-25.81,52.8072059477,135.66,33.3690508521,-88.8440038973,94.9039018337,-5.3309491479,-2.1540038973,5.7496740436,38.7,-86.69,94.9360105545,136.11,40.2490508521,-4.4240038973,40.4914547155,-5.3309491479,-2.1540038973,5.7496740436,45.58,-2.27,45.6364908817,136.46,34.8690508521,-0.3940038973,34.8712768105,-5.3309491479,-2.1540038973,5.7496740436,40.2,1.76,40.2385089187,136.11,-5.3309491479,-2.1540038973,5.7496740436,-5.3309491479,-2.1540038973,5.7496740436,0.0,0.0,0.0,135.66
2021-03-26 04:30:00,37.4562842126,-0.9663097362,37.4687467301,-5.1237157874,-2.1363097362,5.5512415511,42.58,1.17,42.5960714151,135.89,40.6062842126,-27.6363097362,49.118590507,-5.1237157874,-2.1363097362,5.5512415511,45.73,-25.5,52.3591720714,135.76,33.2562842126,-91.6363097362,97.4843254154,-5.1237157874,-2.1363097362,5.5512415511,38.38,-89.5,97.3821051323,136.11,40.1262842126,-4.1063097362,40.3358458987,-5.1237157874,-2.1363097362,5.5512415511,45.25,-1.97,45.2928625724,136.55,34.8762842126,0.5436902638000001,34.8805217791,-5.1237157874,-2.1363097362,5.5512415511,40.0,2.68,40.0896794699,136.11,-5.1237157874,-2.1363097362,5.5512415511,-5.1237157874,-2.1363097362,5.5512415511,0.0,0.0,0.0,135.76
2021-03-26 05:00:00,37.5674676476,-0.7257893197,37.5744779816,-4.8525323524,-2.1357893197,5.3017606745,42.42,1.4100000000000001,42.443427053,135.28,40.4374676476,-27.5757893197,48.9449991966,-4.8525323524,-2.1357893197,5.3017606745,45.29,-25.44,51.9459112924,135.14,33.3874676476,-90.6157893197,96.5709286999,-4.8525323524,-2.1357893197,5.3017606745,38.24,-88.48,96.389874987,135.5,39.9474676476,-4.2357893197,40.1714087706,-4.8525323524,-2.1357893197,5.3017606745,44.8,-2.1,44.849191743,135.92,34.9874676476,0.7042106803,34.9945539345,-4.8525323524,-2.1357893197,5.3017606745,39.84,2.84,39.9410966299,135.5,-4.8525323524,-2.1357893197,5.3017606745,-4.8525323524,-2.1357893197,5.3017606745,0.0,0.0,0.0,135.14
2021-03-26 05:30:00,38.5977176787,-0.38745469450000003,38.5996623191,-5.2622823213,-2.2674546945,5.7300057609,43.86,1.88,43.9002733477,134.85,42.1077176787,-26.6774546945,49.8472313884,-5.2622823213,-2.2674546945,5.7300057609,47.37,-24.41,53.2894454841,134.67,34.3177176787,-89.8274546945,96.1596451926,-5.2622823213,-2.2674546945,5.7300057609,39.58,-87.56,96.0902180245,135.07,41.5677176787,-3.4774546945,41.7129217889,-5.2622823213,-2.2674546945,5.7300057609,46.83,-1.21,46.8456294653,135.43,35.9377176787,1.1325453055,35.9555588307,-5.2622823213,-2.2674546945,5.7300057609,41.2,3.4,41.3400532172,135.07,-5.2622823213,-2.2674546945,5.7300057609,-5.2622823213,-2.2674546945,5.7300057609,0.0,0.0,0.0,134.67
