Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-26 06:00:00,39.6783511808,-0.2796805016,39.6793368595,-5.6216488192,-2.3496805016,6.0929413181,45.3,2.07,45.3472700391,134.77,43.2583511808,-26.2796805016,50.6152798485,-5.6216488192,-2.3496805016,6.0929413181,48.88,-23.93,54.42333415,134.57,35.2883511808,-89.6096805016,96.307645432,-5.6216488192,-2.3496805016,6.0929413181,40.91,-87.26,96.3739368294,135.07,42.6683511808,-3.1096805016,42.7815182679,-5.6216488192,-2.3496805016,6.0929413181,48.29,-0.76,48.295980164,135.34,36.9783511808,1.2103194984,36.998153053,-5.6216488192,-2.3496805016,6.0929413181,42.6,3.56,42.7484923711,135.07,-5.6216488192,-2.3496805016,6.0929413181,-5.6216488192,-2.3496805016,6.0929413181,0.0,0.0,0.0,134.57
2021-03-26 06:30:00,43.3503677003,1.3497749885,43.3713761861,-6.8496322997,-2.5802250115,7.3194961405,50.2,3.93,50.3535986797,134.67,47.7503677003,-24.6202250115,53.7238596448,-6.8496322997,-2.5802250115,7.3194961405,54.6,-22.04,58.8805706494,134.46,38.5703677003,-87.9202250115,96.0085372798,-6.8496322997,-2.5802250115,7.3194961405,45.42,-85.34,96.674153733,134.9,47.0103677003,-1.4802250115,47.033666,-6.8496322997,-2.5802250115,7.3194961405,53.86,1.1,53.8712316548,135.23,40.4303677003,2.9397749885,40.5371053402,-6.8496322997,-2.5802250115,7.3194961405,47.28,5.52,47.6011428434,134.9,-6.8496322997,-2.5802250115,7.3194961405,-6.8496322997,-2.5802250115,7.3194961405,0.0,0.0,0.0,134.46
2021-03-26 07:00:00,46.5173012339,2.6332817241,46.5917748828,-7.2026987661,-2.7967182759,7.7266100348,53.72,5.43,53.9937338957,133.99,51.5373012339,-22.4267182759,56.2054366686,-7.2026987661,-2.7967182759,7.7266100348,58.74,-19.63,61.9332261391,133.73,41.4873012339,-85.9567182759,95.4450291028,-7.2026987661,-2.7967182759,7.7266100348,48.69,-83.16,96.3654590608,134.24,50.6373012339,0.48328172410000003,50.6396073986,-7.2026987661,-2.7967182759,7.7266100348,57.84,3.2800000000000002,57.9329267343,134.52,43.4373012339,4.2832817241,43.6479740746,-7.2026987661,-2.7967182759,7.7266100348,50.64,7.08,51.1325336748,134.24,-7.2026987661,-2.7967182759,7.7266100348,-7.2026987661,-2.7967182759,7.7266100348,0.0,0.0,0.0,133.73
2021-03-26 07:30:00,50.2754346387,4.037709245,50.4373118243,-7.2345653613,-2.862290755,7.7802085019,57.51,6.9,57.9224490159,134.09,55.1454346387,-20.902290755,58.9739325491,-7.2345653613,-2.862290755,7.7802085019,62.38,-18.04,64.9361686582,133.8,44.9554346387,-84.412290755,95.6369485819,-7.2345653613,-2.862290755,7.7802085019,52.19,-81.55,96.8204451549,134.33,54.1654346387,1.9577092450000002,54.2008019783,-7.2345653613,-2.862290755,7.7802085019,61.4,4.82,61.5888983503,134.52,47.0454346387,5.697709245,47.3892056379,-7.2345653613,-2.862290755,7.7802085019,54.28,8.56,54.9508143707,134.33,-7.2345653613,-2.862290755,7.7802085019,-7.2345653613,-2.862290755,7.7802085019,0.0,0.0,0.0,133.8
2021-03-26 08:00:00,53.5272348831,5.7457876427,53.8347373902,-7.7227651169,-3.0642123573,8.3084594493,61.25,8.81,61.8803571418,131.59,58.5372348831,-18.9342123573,61.5232660492,-7.7227651169,-3.0642123573,8.3084594493,66.26,-15.87,68.1340186691,131.36,47.9572348831,-79.8042123573,93.1053633665,-7.7227651169,-3.0642123573,8.3084594493,55.68,-76.74,94.8118663459,131.83,57.4372348831,3.1857876427,57.5255177632,-7.7227651169,-3.0642123573,8.3084594493,65.16,6.25,65.459056669,132.14,50.0372348831,7.4157876427,50.5837798223,-7.7227651169,-3.0642123573,8.3084594493,57.76,10.48,58.7030493245,131.83,-7.7227651169,-3.0642123573,8.3084594493,-7.7227651169,-3.0642123573,8.3084594493,0.0,0.0,0.0,131.36
2021-03-26 08:30:00,56.1770352177,7.1315602013,56.6278945111,-8.0429647823,-3.2484397987,8.674194119,64.22,10.38,65.0534610916,131.59,61.6870352177,-17.6684397987,64.1674690079,-8.0429647823,-3.2484397987,8.674194119,69.73,-14.42,71.2054021827,131.36,50.3670352177,-78.4084397987,93.1918540876,-8.0429647823,-3.2484397987,8.674194119,58.41,-75.16,95.1879913645,131.83,60.4770352177,4.4215602013,60.6384530091,-8.0429647823,-3.2484397987,8.674194119,68.52,7.67,68.9479463073,132.14,52.5570352177,8.8315602013,53.2938871398,-8.0429647823,-3.2484397987,8.674194119,60.6,12.08,61.792284308,131.83,-8.0429647823,-3.2484397987,8.674194119,-8.0429647823,-3.2484397987,8.674194119,0.0,0.0,0.0,131.36
2021-03-26 09:00:00,59.5584186324,7.6941381904,60.0533512178,-9.1415813676,-3.4758618096,9.780088201,68.7,11.17,69.602147237,130.81,64.8684186324,-16.4158618096,66.9133189643,-9.1415813676,-3.4758618096,9.780088201,74.01,-12.94,75.1327072586,130.54,53.4184186324,-76.7558618096,93.5146500358,-9.1415813676,-3.4758618096,9.780088201,62.56,-73.28,96.3520212554,131.06,63.5284186324,5.4041381904,63.7578597783,-9.1415813676,-3.4758618096,9.780088201,72.67,8.88,73.2105409077,131.33,55.7384186324,9.4841381904,56.5395453542,-9.1415813676,-3.4758618096,9.780088201,64.88,12.96,66.1617412105,131.06,-9.1415813676,-3.4758618096,9.780088201,-9.1415813676,-3.4758618096,9.780088201,0.0,0.0,0.0,130.54
2021-03-26 09:30:00,60.9417851577,8.6468923753,61.5521723902,-9.0982148423,-3.5331076247,9.7601415361,70.04,12.18,71.0911668212,131.1,67.0417851577,-15.5831076247,68.829021498,-9.0982148423,-3.5331076247,9.7601415361,76.14,-12.05,77.0876261147,130.82,54.7017851577,-76.3831076247,93.9503295888,-9.0982148423,-3.5331076247,9.7601415361,63.8,-72.85,96.8378154442,131.37,65.6517851577,6.3668923753,65.9597923959,-9.0982148423,-3.5331076247,9.7601415361,74.75,9.9,75.4027353615,131.63,57.0617851577,10.4268923753,58.0066152261,-9.0982148423,-3.5331076247,9.7601415361,66.16,13.96,67.6167671514,131.37,-9.0982148423,-3.5331076247,9.7601415361,-9.0982148423,-3.5331076247,9.7601415361,0.0,0.0,0.0,130.82
2021-03-26 10:00:00,61.462718053,4.7401189996,61.6452304611,-8.907281947,-3.3998810004,9.534089495,70.37,8.14,70.8392299506,131.38,66.802718053,-17.6498810004,69.0950174658,-8.907281947,-3.3998810004,9.534089495,75.71,-14.25,77.0393834347,130.95,55.992718053,-64.7798810004,85.6248647146,-8.907281947,-3.3998810004,9.534089495,64.9,-61.38,89.328127709,131.65,65.452718053,4.3701189996,65.5984469374,-8.907281947,-3.3998810004,9.534089495,74.36,7.77,74.7648480237,131.72,57.692718053,6.7201189996,58.0827832986,-8.907281947,-3.3998810004,9.534089495,66.6,10.12,67.3644891616,131.65,-8.907281947,-3.3998810004,9.534089495,-8.907281947,-3.3998810004,9.534089495,0.0,0.0,0.0,130.95
2021-03-26 10:30:00,61.1154347098,3.3862519111,61.2091746536,-8.6645652902,-3.3837480889,9.301851579000001,69.78,6.77,70.1076408104,131.87,66.8254347098,-18.3137480889,69.2894803936,-8.6645652902,-3.3837480889,9.301851579000001,75.49,-14.93,76.9522254389,131.36,55.9254347098,-61.7437480889,83.306330345,-8.6645652902,-3.3837480889,9.301851579000001,64.59,-58.36,87.0503170586,132.14,65.4954347098,3.8462519111,65.608274033,-8.6645652902,-3.3837480889,9.301851579000001,74.16,7.23,74.5115997681,132.12,57.4554347098,5.3762519111,57.7064213264,-8.6645652902,-3.3837480889,9.301851579000001,66.12,8.76,66.6977660795,132.14,-8.6645652902,-3.3837480889,9.301851579000001,-8.6645652902,-3.3837480889,9.301851579000001,0.0,0.0,0.0,131.36
2021-03-26 11:00:00,60.4445511839,2.8575089558,60.5120576849,-8.2254488161,-3.2624910442,8.8488335977,68.67,6.12,68.942173595,132.27,67.1245511839,-18.2124910442,69.5514212772,-8.2254488161,-3.2624910442,8.8488335977,75.35,-14.95,76.8187802559,131.67,55.3445511839,-62.5724910442,83.5364350522,-8.2254488161,-3.2624910442,8.8488335977,63.57,-59.31,86.9414803187,132.52,65.7845511839,4.0175089558,65.9071130659,-8.2254488161,-3.2624910442,8.8488335977,74.01,7.28,74.3671869846,132.44,56.8145511839,4.8575089558,57.0218258169,-8.2254488161,-3.2624910442,8.8488335977,65.04,8.12,65.5449158974,132.52,-8.2254488161,-3.2624910442,8.8488335977,-8.2254488161,-3.2624910442,8.8488335977,0.0,0.0,0.0,131.67
2021-03-26 11:30:00,59.7820340253,2.8329293325,59.8491192985,-7.8779659747,-3.1370706675,8.4795967045,67.66,5.97,67.9228717002,132.65,66.8620340253,-18.4470706675,69.3601182972,-7.8779659747,-3.1370706675,8.4795967045,74.74,-15.31,76.2919635348,132.06,54.7220340253,-62.9870706675,83.4378336196,-7.8779659747,-3.1370706675,8.4795967045,62.6,-59.85,86.6070580265,132.91,65.5620340253,3.9229293325,65.6792941503,-7.8779659747,-3.1370706675,8.4795967045,73.44,7.06,73.7785687039,132.82,56.2020340253,4.8229293325,56.4085922172,-7.8779659747,-3.1370706675,8.4795967045,64.08,7.96,64.5725018874,132.91,-7.8779659747,-3.1370706675,8.4795967045,-7.8779659747,-3.1370706675,8.4795967045,0.0,0.0,0.0,132.06
2021-03-26 12:00:00,60.2993341711,3.0310318236,60.3754656743,-7.7006658289,-3.1089681764,8.3045732781,68.0,6.14,68.276640222,132.89,66.8793341711,-18.5989681764,69.4173390184,-7.7006658289,-3.1089681764,8.3045732781,74.58,-15.49,76.1716252945,132.3,55.2293341711,-62.9989681764,83.7803637153,-7.7006658289,-3.1089681764,8.3045732781,62.93,-59.89,86.8734539431,133.14,65.5593341711,3.8510318236,65.6723438219,-7.7006658289,-3.1089681764,8.3045732781,73.26,6.96,73.5898715857,133.07,56.7393341711,5.0110318236,56.9601833048,-7.7006658289,-3.1089681764,8.3045732781,64.44,8.12,64.9495804451,133.14,-7.7006658289,-3.1089681764,8.3045732781,-7.7006658289,-3.1089681764,8.3045732781,0.0,0.0,0.0,132.3
2021-03-26 12:30:00,59.5511843548,2.9882696774,59.6261126833,-6.3588156452,-2.9117303226,6.9937622122,65.91,5.9,66.1735453184,133.27,65.8411843548,-19.3017303226,68.6120860395,-6.3588156452,-2.9117303226,6.9937622122,72.2,-16.39,74.0369644164,132.74,54.6011843548,-63.4317303226,83.6951237807,-6.3588156452,-2.9117303226,6.9937622122,60.96,-60.52,85.8998952269,133.53,64.6111843548,3.2782696774,64.6942980162,-6.3588156452,-2.9117303226,6.9937622122,70.97,6.19,71.2394343043,133.52,56.0411843548,4.9282696774,56.2574633795,-6.3588156452,-2.9117303226,6.9937622122,62.4,7.84,62.8905843509,133.53,-6.3588156452,-2.9117303226,6.9937622122,-6.3588156452,-2.9117303226,6.9937622122,0.0,0.0,0.0,132.74
2021-03-26 13:00:00,56.9219178913,2.4853635998,56.976150876,-3.0780821087,-2.1446364002,3.751540318,60.0,4.63,60.1783756843,134.22,60.7119178913,-19.6446364002,63.8110391181,-3.0780821087,-2.1446364002,3.751540318,63.79,-17.5,66.1469130043,133.66,52.3319178913,-64.8346364002,83.3196237829,-3.0780821087,-2.1446364002,3.751540318,55.41,-62.69,83.6678205764,134.47,59.7119178913,3.1653635998,59.7957579179,-3.0780821087,-2.1446364002,3.751540318,62.79,5.31,63.0141269875,134.46,53.6819178913,4.2953635998,53.8534906663,-3.0780821087,-2.1446364002,3.751540318,56.76,6.44,57.124173517,134.47,-3.0780821087,-2.1446364002,3.751540318,-3.0780821087,-2.1446364002,3.751540318,0.0,0.0,0.0,133.66
2021-03-26 13:30:00,55.4908684672,1.9968448174,55.5267851804,-2.0491315328,-2.0431551826,2.8936867728,57.54,4.04,57.6816539291,135.0,59.0808684672,-20.2231551826,62.4461770197,-2.0491315328,-2.0431551826,2.8936867728,61.13,-18.18,63.7760872114,134.43,51.0708684672,-66.0331551826,83.478207871,-2.0491315328,-2.0431551826,2.8936867728,53.12,-63.99,83.1652241024,135.23,58.1508684672,2.8168448174,58.2190528797,-2.0491315328,-2.0431551826,2.8936867728,60.2,4.86,60.3958574738,135.23,52.3508684672,3.7968448174000002,52.4883745208,-2.0491315328,-2.0431551826,2.8936867728,54.4,5.84,54.7125725953,135.23,-2.0491315328,-2.0431551826,2.8936867728,-2.0491315328,-2.0431551826,2.8936867728,0.0,0.0,0.0,134.43
2021-03-26 14:00:00,55.792701773,1.6745389785,55.817825575,-2.807298227,-2.0254610215,3.4617070478,58.6,3.7,58.7166926862,135.71,58.862701773,-20.7354610215,62.4081485368,-2.807298227,-2.0254610215,3.4617070478,61.67,-18.71,64.4457368644,135.13,51.292701773,-67.1054610215,84.4635078249,-2.807298227,-2.0254610215,3.4617070478,54.1,-65.08,84.6298788845,135.94,57.922701773,2.5545389785,57.9790052526,-2.807298227,-2.0254610215,3.4617070478,60.73,4.58,60.902457257500004,135.94,52.632701773,3.4945389785,52.748583854,-2.807298227,-2.0254610215,3.4617070478,55.44,5.52,55.7141274723,135.94,-2.807298227,-2.0254610215,3.4617070478,-2.807298227,-2.0254610215,3.4617070478,0.0,0.0,0.0,135.13
2021-03-26 14:30:00,53.8896678976,1.2419048413,53.9039760476,-2.9303321024,-2.1180951587,3.6156843518,56.82,3.36,56.9192586037,134.52,58.2996678976,-20.7280951587,61.874915805,-2.9303321024,-2.1180951587,3.6156843518,61.23,-18.61,63.9956639156,133.94,49.5296678976,-66.3780951587,82.8205259518,-2.9303321024,-2.1180951587,3.6156843518,52.46,-64.26,82.9541994115,134.76,57.3596678976,2.2019048413,57.4019153535,-2.9303321024,-2.1180951587,3.6156843518,60.29,4.32,60.4445737846,134.75,50.8296678976,3.0419048413,50.9206080447,-2.9303321024,-2.1180951587,3.6156843518,53.76,5.16,54.0070662043,134.76,-2.9303321024,-2.1180951587,3.6156843518,-2.9303321024,-2.1180951587,3.6156843518,0.0,0.0,0.0,133.94
2021-03-26 15:00:00,52.8136347043,0.8928656425,52.8211815443,-2.6163652957,-2.0171343575,3.3036643862,55.43,2.91,55.506332972,134.02,56.6636347043,-20.9671343575,60.418442723,-2.6163652957,-2.0171343575,3.3036643862,59.28,-18.95,62.2352062743,133.46,48.5336347043,-66.2171343575,82.09885858,-2.6163652957,-2.0171343575,3.3036643862,51.15,-64.2,82.0850930437,134.26,55.7636347043,1.7728656425,55.7918095066,-2.6163652957,-2.0171343575,3.3036643862,58.38,3.79,58.5028930909,134.25,49.7436347043,2.6228656425,49.8127354978,-2.6163652957,-2.0171343575,3.3036643862,52.36,4.64,52.5651900025,134.26,-2.6163652957,-2.0171343575,3.3036643862,-2.6163652957,-2.0171343575,3.3036643862,0.0,0.0,0.0,133.46
2021-03-26 15:30:00,53.2617351071,0.5065965511,53.2641442875,-3.6382648929,-2.2534034489,4.2795792474,56.9,2.76,56.9668991608,134.32,57.4117351071,-21.933403448900002,61.4587789893,-3.6382648929,-2.2534034489,4.2795792474,61.05,-19.68,64.1436271191,133.8,48.8917351071,-66.8134034489,82.7915010264,-3.6382648929,-2.2534034489,4.2795792474,52.53,-64.56,83.2309707981,134.56,56.4817351071,0.9465965511000001,56.4896667165,-3.6382648929,-2.2534034489,4.2795792474,60.12,3.2,60.2051027738,134.6,50.1217351071,2.3065965511,50.1747816915,-3.6382648929,-2.2534034489,4.2795792474,53.76,4.5600000000000005,53.9530462532,134.56,-3.6382648929,-2.2534034489,4.2795792474,-3.6382648929,-2.2534034489,4.2795792474,0.0,0.0,0.0,133.8
2021-03-26 16:00:00,54.0577684319,0.346820724,54.0588809767,-4.0722315681,-2.273179276,4.663733908,58.13,2.62,58.1890135679,134.14,57.9877684319,-21.793179276,61.9477517806,-4.0722315681,-2.273179276,4.663733908,62.06,-19.52,65.0574669043,133.6,49.6077684319,-66.773179276,83.1840619315,-4.0722315681,-2.273179276,4.663733908,53.68,-64.5,83.9153883385,134.36,57.0177684319,1.026820724,57.0270135792,-4.0722315681,-2.273179276,4.663733908,61.09,3.3,61.1790658641,134.38,50.9277684319,2.166820724,50.9738433857,-4.0722315681,-2.273179276,4.663733908,55.0,4.44,55.1789235125,134.36,-4.0722315681,-2.273179276,4.663733908,-4.0722315681,-2.273179276,4.663733908,0.0,0.0,0.0,133.6
2021-03-26 16:30:00,55.2255682631,0.0387741714,55.2255818749,-5.3844317369,-2.6312258286,5.9929503995,60.61,2.67,60.6687810987,133.45,60.5055682631,-21.9912258286,64.3780848137,-5.3844317369,-2.6312258286,5.9929503995,65.89,-19.36,68.675335456,132.93,50.6355682631,-66.3812258286,83.4890886034,-5.3844317369,-2.6312258286,5.9929503995,56.02,-63.75,84.8663826259,133.69,59.4555682631,0.6287741714,59.4588929803,-5.3844317369,-2.6312258286,5.9929503995,64.84,3.26,64.9219007732,133.7,51.9755682631,1.8887741714000001,52.0098756405,-5.3844317369,-2.6312258286,5.9929503995,57.36,4.52,57.5378136533,133.69,-5.3844317369,-2.6312258286,5.9929503995,-5.3844317369,-2.6312258286,5.9929503995,0.0,0.0,0.0,132.93
2021-03-26 17:00:00,57.6043187782,0.6253713514,57.6077132963,-6.5456812218,-2.9346286486,7.1734223326,64.15,3.56,64.2487050453,132.52,63.1443187782,-21.0046286486,66.5462201679,-6.5456812218,-2.9346286486,7.1734223326,69.69,-18.07,71.9945900745,132.01,52.7843187782,-65.0646286486,83.7829947547,-6.5456812218,-2.9346286486,7.1734223326,59.33,-62.13,85.9080077758,132.77,61.9643187782,1.3853713514,61.9798036092,-6.5456812218,-2.9346286486,7.1734223326,68.51,4.32,68.6460668939,132.76,54.1743187782,2.5853713514,54.2359747779,-6.5456812218,-2.9346286486,7.1734223326,60.72,5.52,60.9703928149,132.77,-6.5456812218,-2.9346286486,7.1734223326,-6.5456812218,-2.9346286486,7.1734223326,0.0,0.0,0.0,132.01
2021-03-26 17:30:00,59.8085852625,1.2478131606,59.8216006873,-8.4414147375,-3.3821868394,9.0937709773,68.25,4.63,68.4068666144,131.97,66.4785852625,-20.5521868394,69.583005701,-8.4414147375,-3.3821868394,9.0937709773,74.92,-17.17,76.8623139126,131.48,54.7485852625,-63.8021868394,84.0721513566,-8.4414147375,-3.3821868394,9.0937709773,63.19,-60.42,87.4274127491,132.22,65.1485852625,1.6478131606000002,65.1694211262,-8.4414147375,-3.3821868394,9.0937709773,73.59,5.03,73.761704156,132.19,56.2385852625,3.2178131606,56.330567136,-8.4414147375,-3.3821868394,9.0937709773,64.68,6.6,65.0158626798,132.22,-8.4414147375,-3.3821868394,9.0937709773,-8.4414147375,-3.3821868394,9.0937709773,0.0,0.0,0.0,131.48
2021-03-26 18:00:00,60.6040517795,1.4557074012,60.6215322813,-9.1459482205,-3.6142925988,9.8341995018,69.75,5.07,69.9340217634,130.45,67.8040517795,-20.1842925988,70.744576509,-9.1459482205,-3.6142925988,9.8341995018,76.95,-16.57,78.7138323295,129.99,55.4440517795,-62.2542925988,83.3644997868,-9.1459482205,-3.6142925988,9.8341995018,64.59,-58.64,87.2382811614,130.69,66.4140517795,1.6057074012,66.4334597174,-9.1459482205,-3.6142925988,9.8341995018,75.56,5.22,75.740095062,130.69,56.8940517795,3.4657074012,56.9995110126,-9.1459482205,-3.6142925988,9.8341995018,66.04,7.08,66.4184311769,130.69,-9.1459482205,-3.6142925988,9.8341995018,-9.1459482205,-3.6142925988,9.8341995018,0.0,0.0,0.0,129.99
2021-03-26 18:30:00,61.7677850099,1.4633774688,61.7851174527,-10.0522149901,-3.8266225312,10.7559316753,71.82,5.29,72.0145575561,129.7,69.4477850099,-20.0366225312,72.2804336266,-10.0522149901,-3.8266225312,10.7559316753,79.5,-16.21,81.1357757096,129.26,56.4877850099,-61.4566225312,83.4732670276,-10.0522149901,-3.8266225312,10.7559316753,66.54,-57.63,88.0272031817,129.93,67.9977850099,1.5033774688000001,68.0144022253,-10.0522149901,-3.8266225312,10.7559316753,78.05,5.33,78.2317799874,129.92,57.9477850099,3.4933774688,58.0529884993,-10.0522149901,-3.8266225312,10.7559316753,68.0,7.32,68.3928534278,129.93,-10.0522149901,-3.8266225312,10.7559316753,-10.0522149901,-3.8266225312,10.7559316753,0.0,0.0,0.0,129.26
2021-03-26 19:00:00,64.1655352832,2.0421204241,64.1980231316,-10.2744647168,-3.9478795759,11.0068332577,74.44,5.99,74.6806112723,129.38,71.8855352832,-18.7378795759,74.2875380798,-10.2744647168,-3.9478795759,11.0068332577,82.16,-14.79,83.4805947511,128.89,58.7055352832,-60.697879575900004,84.442717021,-10.2744647168,-3.9478795759,11.0068332577,68.98,-56.75,89.3241451121,129.63,70.3555352832,2.7221204241,70.4081762624,-10.2744647168,-3.9478795759,11.0068332577,80.63,6.67,80.9054126743,129.53,60.2855352832,4.1321204241,60.4269822479,-10.2744647168,-3.9478795759,11.0068332577,70.56,8.08,71.0211236183,129.63,-10.2744647168,-3.9478795759,11.0068332577,-10.2744647168,-3.9478795759,11.0068332577,0.0,0.0,0.0,128.89
2021-03-26 19:30:00,64.8969017881,1.9589979251,64.9264625139,-10.4430982119,-3.9510020749,11.1655146616,75.34,5.91,75.5714476506,130.11,72.6169017881,-19.1710020749,75.104871652,-10.4430982119,-3.9510020749,11.1655146616,83.06,-15.22,84.4429511564,129.63,59.3869017881,-61.4510020749,85.4577659432,-10.4430982119,-3.9510020749,11.1655146616,69.83,-57.5,90.4570555568,130.37,71.0569017881,2.5289979251,71.1018925362,-10.4430982119,-3.9510020749,11.1655146616,81.5,6.48,81.7572039639,130.3,60.9969017881,4.1289979251,61.1364919799,-10.4430982119,-3.9510020749,11.1655146616,71.44,8.08,71.895479691,130.37,-10.4430982119,-3.9510020749,11.1655146616,-10.4430982119,-3.9510020749,11.1655146616,0.0,0.0,0.0,129.63
2021-03-26 20:00:00,61.970217583,0.8583174450000001,61.9761613536,-10.149782417,-3.751682555,10.8209613762,72.12,4.61,72.2671882669,130.41,69.820217583,-20.621682555,72.801899527,-10.149782417,-3.751682555,10.8209613762,79.97,-16.87,81.7300299767,129.96,56.680217583,-62.781682555,84.5824256551,-10.149782417,-3.751682555,10.8209613762,66.83,-59.03,89.1672013691,130.67,68.380217583,1.198317445,68.3907166317,-10.149782417,-3.751682555,10.8209613762,78.53,4.95,78.6858526039,130.64,58.250217583,2.9683174450000003,58.3257983822,-10.149782417,-3.751682555,10.8209613762,68.4,6.72,68.7293125238,130.67,-10.149782417,-3.751682555,10.8209613762,-10.149782417,-3.751682555,10.8209613762,0.0,0.0,0.0,129.96
2021-03-26 20:30:00,59.0578181923,-0.6055976207,59.0609231058,-8.8321818077,-3.5455976207,9.51728417,67.89,2.94,67.9536290422,131.43,65.8478181923,-22.3455976207,69.5360402504,-8.8321818077,-3.5455976207,9.51728417,74.68,-18.8,77.0100149331,130.99,54.0378181923,-65.1155976207,84.6175327487,-8.8321818077,-3.5455976207,9.51728417,62.87,-61.57,87.9971692727,131.7,64.5678181923,-0.2355976207,64.5682480198,-8.8321818077,-3.5455976207,9.51728417,73.4,3.31,73.4745949291,131.69,55.5678181923,1.4544023793,55.586848309,-8.8321818077,-3.5455976207,9.51728417,64.4,5.0,64.5938077528,131.7,-8.8321818077,-3.5455976207,9.51728417,-8.8321818077,-3.5455976207,9.51728417,0.0,0.0,0.0,130.99
2021-03-26 21:00:00,56.304251654,-1.9930435153000001,56.3395152337,-8.165748346,-3.3530435153,8.8273635286,64.47,1.3599999999999999,64.4843430609,132.61,62.484251654,-23.8030435153,66.8645390723,-8.165748346,-3.3530435153,8.8273635286,70.65,-20.45,73.550152957,132.14,51.504251654,-67.5530435153,84.9476405006,-8.165748346,-3.3530435153,8.8273635286,59.67,-64.2,87.6478687704,132.88,61.314251654,-1.3330435153,61.3287409043,-8.165748346,-3.3530435153,8.8273635286,69.48,2.02,69.5093576434,132.85,52.954251654,0.0469564847,52.954272473,-8.165748346,-3.3530435153,8.8273635286,61.12,3.4,61.2144950155,132.88,-8.165748346,-3.3530435153,8.8273635286,-8.165748346,-3.3530435153,8.8273635286,0.0,0.0,0.0,132.14
2021-03-26 21:30:00,53.3940347191,-3.0360298345,53.4802806719,-7.6159652809,-3.1360298345,8.2363590428,61.01,0.1,61.0100819537,133.73,59.2440347191,-25.2760298345,64.4106616484,-7.6159652809,-3.1360298345,8.2363590428,66.86,-22.14,70.4303854881,133.26,48.8040347191,-69.7460298345,85.1254514381,-7.6159652809,-3.1360298345,8.2363590428,56.42,-66.61,87.293232842,133.98,58.1940347191,-2.4360298345,58.2449990835,-7.6159652809,-3.1360298345,8.2363590428,65.81,0.7000000000000001,65.8137227332,134.01,50.2240347191,-1.0560298345,50.2351357366,-7.6159652809,-3.1360298345,8.2363590428,57.84,2.08,57.8773876397,133.98,-7.6159652809,-3.1360298345,8.2363590428,-7.6159652809,-3.1360298345,8.2363590428,0.0,0.0,0.0,133.26
2021-03-26 22:00:00,50.8758511713,-3.8518744637,51.0214579299,-7.3341488287,-2.9918744637,7.9209249364000005,58.21,-0.86,58.2163525137,133.73,56.5558511713,-26.3618744637,62.398018614,-7.3341488287,-2.9918744637,7.9209249364000005,63.89,-23.37,68.0300595325,133.34,46.4658511713,-70.5618744637,84.4870016802,-7.3341488287,-2.9918744637,7.9209249364000005,53.8,-67.57,86.3721303431,133.98,55.5958511713,-3.4718744637,55.7041522668,-7.3341488287,-2.9918744637,7.9209249364000005,62.93,-0.48,62.9318305788,134.11,47.8658511713,-1.8718744637,47.9024385847,-7.3341488287,-2.9918744637,7.9209249364000005,55.2,1.12,55.2113611497,133.98,-7.3341488287,-2.9918744637,7.9209249364000005,-7.3341488287,-2.9918744637,7.9209249364000005,0.0,0.0,0.0,133.34
2021-03-26 22:30:00,48.4736340121,-4.5589840989,48.687550055,-7.0663659879,-2.8289840989,7.6116147634,55.54,-1.73,55.5669371119,134.27,53.9936340121,-27.3589840989,60.5295508389,-7.0663659879,-2.8289840989,7.6116147634,61.06,-24.53,65.8030736364,133.84,44.2336340121,-71.7489840989,84.2883805583,-7.0663659879,-2.8289840989,7.6116147634,51.3,-68.92,85.916566505,134.52,53.1236340121,-4.3089840989,53.298103480500004,-7.0663659879,-2.8289840989,7.6116147634,60.19,-1.48,60.2081929641,134.59,45.5736340121,-2.5889840989,45.6471133341,-7.0663659879,-2.8289840989,7.6116147634,52.64,0.24,52.6405471096,134.52,-7.0663659879,-2.8289840989,7.6116147634,-7.0663659879,-2.8289840989,7.6116147634,0.0,0.0,0.0,133.84
2021-03-26 23:00:00,45.9011007036,-5.3782874866,46.2151168135,-6.4488992964000005,-2.6582874866,6.9752988823,52.35,-2.7199999999999998,52.4206152196,134.07,50.9611007036,-28.3282874866,58.3054513476,-6.4488992964000005,-2.6582874866,6.9752988823,57.41,-25.67,62.8876537963,133.66,41.8611007036,-72.3082874866,83.5514224377,-6.4488992964000005,-2.6582874866,6.9752988823,48.31,-69.65,84.7642530788,134.33,50.1911007036,-5.3582874866,50.4763096376,-6.4488992964000005,-2.6582874866,6.9752988823,56.64,-2.7,56.704317296,134.41,43.0711007036,-3.5382874866,43.2161913426,-6.4488992964000005,-2.6582874866,6.9752988823,49.52,-0.88,49.5278184458,134.33,-6.4488992964000005,-2.6582874866,6.9752988823,-6.4488992964000005,-2.6582874866,6.9752988823,0.0,0.0,0.0,133.66
2021-03-26 23:30:00,44.2645670669,-5.7523867093,44.6367768827,-6.0654329331,-2.4823867093,6.5537562085,50.33,-3.27,50.4361160281,135.27,49.0345670669,-28.9723867093,56.9542619922,-6.0654329331,-2.4823867093,6.5537562085,55.1,-26.49,61.136978172,134.85,40.3345670669,-74.6223867093,84.8255733766,-6.0654329331,-2.4823867093,6.5537562085,46.4,-72.14,85.7737698833,135.53,48.3245670669,-5.6523867093,48.6540158437,-6.0654329331,-2.4823867093,6.5537562085,54.39,-3.17,54.482299878,135.62,41.5745670669,-3.9223867093,41.7591875436,-6.0654329331,-2.4823867093,6.5537562085,47.64,-1.44,47.6617582554,135.53,-6.0654329331,-2.4823867093,6.5537562085,-6.0654329331,-2.4823867093,6.5537562085,0.0,0.0,0.0,134.85
2021-03-27 00:00:00,43.3397672923,5.942473235,43.7452673681,-5.4402327077,-2.307526765,5.9093833591,48.78,8.25,49.4727288514,134.92,47.8997672923,-24.827526765,53.951772834,-5.4402327077,-2.307526765,5.9093833591,53.34,-22.52,57.8991018929,135.22,37.6997672923,-107.867526765,114.2658119662,-5.4402327077,-2.307526765,5.9093833591,43.14,-105.56,114.0349648134,135.17,47.2097672923,-1.5075267650000002,47.2338307227,-5.4402327077,-2.307526765,5.9093833591,52.65,0.8,52.656077522,136.0,40.3197672923,7.372473235,40.9882543677,-5.4402327077,-2.307526765,5.9093833591,45.76,9.68,46.772641576,135.17,-5.4402327077,-2.307526765,5.9093833591,-5.4402327077,-2.307526765,5.9093833591,0.0,0.0,0.0,135.22
2021-03-27 00:30:00,44.0396507107,6.5152994904,44.5189842895,-6.7103492893,-2.3247005096,7.1016209448,50.75,8.84,51.5141543656,134.57,48.9696507107,-24.2147005096,54.6294646824,-6.7103492893,-2.3247005096,7.1016209448,55.68,-21.89,59.8283753749,134.87,38.2296507107,-106.8147005096,113.4499292129,-6.7103492893,-2.3247005096,7.1016209448,44.94,-104.49,113.7442908457,134.82,48.1896507107,-1.0147005096,48.2003324961,-6.7103492893,-2.3247005096,7.1016209448,54.9,1.31,54.9156271019,135.62,40.9696507107,7.9552994904,41.734866351,-6.7103492893,-2.3247005096,7.1016209448,47.68,10.28,48.7756168592,134.82,-6.7103492893,-2.3247005096,7.1016209448,-6.7103492893,-2.3247005096,7.1016209448,0.0,0.0,0.0,134.87
2021-03-27 01:00:00,43.7270340365,6.6047149646,44.2230230241,-7.2629659635,-2.5052850354,7.6829114075,50.99,9.11,51.7974149934,133.92,49.607034036499996,-24.1552850354,55.175498376,-7.2629659635,-2.5052850354,7.6829114075,56.87,-21.65,60.8516178914,134.23,37.9070340365,-105.7052850354,112.2967074934,-7.2629659635,-2.5052850354,7.6829114075,45.17,-103.2,112.6524251847,134.16,48.7970340365,-1.1252850354,48.8100071417,-7.2629659635,-2.5052850354,7.6829114075,56.06,1.38,56.0769828004,134.97,40.6170340365,8.0547149646,41.4079930337,-7.2629659635,-2.5052850354,7.6829114075,47.88,10.56,49.0306842702,134.16,-7.2629659635,-2.5052850354,7.6829114075,-7.2629659635,-2.5052850354,7.6829114075,0.0,0.0,0.0,134.23
2021-03-27 01:30:00,42.4165342328,6.1977974477,42.8669461185,-7.0034657672,-2.4522025523,7.4203659013,49.42,8.65,50.1712955782,134.12,47.8765342328,-24.5822025523,53.818651158,-7.0034657672,-2.4522025523,7.4203659013,54.88,-22.13,59.1739072565,134.42,36.7165342328,-106.5322025523,112.6819154377,-7.0034657672,-2.4522025523,7.4203659013,43.72,-104.08,112.8897019218,134.36,47.1365342328,-1.4822025523,47.159832314,-7.0034657672,-2.4522025523,7.4203659013,54.14,0.97,54.1486888115,135.17,39.3965342328,7.6277974477,40.1281721919,-7.0034657672,-2.4522025523,7.4203659013,46.4,10.08,47.4822745875,134.36,-7.0034657672,-2.4522025523,7.4203659013,-7.0034657672,-2.4522025523,7.4203659013,0.0,0.0,0.0,134.42
2021-03-27 02:00:00,40.8438507309,5.8603194984,41.2621313937,-6.7761492691,-2.3496805016,7.1719730463,47.62,8.21,48.3225464975,134.79,45.9838507309,-25.0996805016,52.3880567432,-6.7761492691,-2.3496805016,7.1719730463,52.76,-22.75,57.4558969994,135.09,35.2838507309,-107.9296805016,113.5507201896,-6.7761492691,-2.3496805016,7.1719730463,42.06,-105.58,113.6493730735,135.04,45.2738507309,-1.8096805016,45.3100044529,-6.7761492691,-2.3496805016,7.1719730463,52.05,0.54,52.0528010774,135.84,37.9038507309,7.2503194984,38.5910486131,-6.7761492691,-2.3496805016,7.1719730463,44.68,9.6,45.6996980296,135.04,-6.7761492691,-2.3496805016,7.1719730463,-6.7761492691,-2.3496805016,7.1719730463,0.0,0.0,0.0,135.09
2021-03-27 02:30:00,39.830634333,5.847044897,40.2575131546,-6.469365667,-2.292955103,6.8636969075,46.3,8.14,47.0101010422,135.56,44.380634333,-25.692955103,51.2812699309,-6.469365667,-2.292955103,6.8636969075,50.85,-23.4,55.9757313485,135.89,34.400634333,-109.182955103,114.474107673,-6.469365667,-2.292955103,6.8636969075,40.87,-106.89,114.4370088739,135.81,43.750634333,-2.162955103,43.8040680681,-6.469365667,-2.292955103,6.8636969075,50.22,0.13,50.2201682594,136.66,36.930634333,7.227044897,37.6311298021,-6.469365667,-2.292955103,6.8636969075,43.4,9.52,44.4318624413,135.81,-6.469365667,-2.292955103,6.8636969075,-6.469365667,-2.292955103,6.8636969075,0.0,0.0,0.0,135.89
2021-03-27 03:00:00,39.0517510183,5.6171169676,39.4536596607,-6.3382489817,-2.2528830323999998,6.7267289311,45.39,7.87,46.0672226209,135.88,43.5517510183,-25.9828830324,50.7135605872,-6.3382489817,-2.2528830323999998,6.7267289311,49.89,-23.73,55.2460405821,136.2,33.6717510183,-109.8928830324,114.9357757959,-6.3382489817,-2.2528830323999998,6.7267289311,40.01,-107.64,114.8354026422,136.11,42.9517510183,-2.3128830324000003,43.0139784658,-6.3382489817,-2.2528830323999998,6.7267289311,49.29,-0.06,49.2900365186,136.98,36.2217510183,6.9471169676,36.8819424786,-6.3382489817,-2.2528830323999998,6.7267289311,42.56,9.2,43.5430086237,136.11,-6.3382489817,-2.2528830323999998,6.7267289311,-6.3382489817,-2.2528830323999998,6.7267289311,0.0,0.0,0.0,136.2
2021-03-27 03:30:00,38.5612508407,5.3989344447,38.9373671367,-6.2087491593,-2.1810655553,6.5807000448,44.77,7.58,45.407150318,135.4,42.9712508407,-26.3010655553,50.381290656,-6.2087491593,-2.1810655553,6.5807000448,49.18,-24.12,54.776334306,135.75,33.2612508407,-109.3410655553,114.2881420982,-6.2087491593,-2.1810655553,6.5807000448,39.47,-107.16,114.1978392965,135.64,42.3812508407,-2.7910655553,42.4730558091,-6.2087491593,-2.1810655553,6.5807000448,48.59,-0.61,48.5938288263,136.52,35.7112508407,6.7389344447,36.3415282296,-6.2087491593,-2.1810655553,6.5807000448,41.92,8.92,42.8585207398,135.64,-6.2087491593,-2.1810655553,6.5807000448,-6.2087491593,-2.1810655553,6.5807000448,0.0,0.0,0.0,135.75
2021-03-27 04:00:00,37.5249840052,5.1509760948,37.8768660176,-6.1350159948,-2.1290239052,6.4939328643,43.66,7.28,44.2627834642,135.99,41.7749840052,-26.3890239052,49.4118393839,-6.1350159948,-2.1290239052,6.4939328643,47.91,-24.26,53.7021014486,136.27,32.3149840052,-110.4390239052,115.0697014526,-6.1350159948,-2.1290239052,6.4939328643,38.45,-108.31,114.9324088323,136.22,41.2149840052,-2.7290239052,41.3052354796,-6.1350159948,-2.1290239052,6.4939328643,47.35,-0.6000000000000001,47.3538013258,137.06,34.7449840052,6.5109760948,35.3497768483,-6.1350159948,-2.1290239052,6.4939328643,40.88,8.64,41.7830587679,136.22,-6.1350159948,-2.1290239052,6.4939328643,-6.1350159948,-2.1290239052,6.4939328643,0.0,0.0,0.0,136.27
2021-03-27 04:30:00,36.806417164,5.2698952459,37.181771614,-6.073582836,-2.0801047541,6.419909988,42.88,7.35,43.5053663357,135.72,40.926417164,-26.4701047541,48.7405177196,-6.073582836,-2.0801047541,6.419909988,47.0,-24.39,52.9516014866,136.05,31.656417164,-110.0901047541,114.5511235756,-6.073582836,-2.0801047541,6.419909988,37.73,-108.01,114.4102836287,135.96,40.396417164,-2.8601047541,40.4975396647,-6.073582836,-2.0801047541,6.419909988,46.47,-0.78,46.4765456978,136.84,34.046417164,6.5598952459,34.6726224469,-6.073582836,-2.0801047541,6.419909988,40.12,8.64,41.0397855745,135.96,-6.073582836,-2.0801047541,6.419909988,-6.073582836,-2.0801047541,6.419909988,0.0,0.0,0.0,136.05
2021-03-27 05:00:00,36.9529171001,10.3292627429,38.3694116585,-6.0770828999,-2.0707372571000002,6.4201938725,43.03,12.4,44.7810328152,135.35,41.2529171001,-24.7207372571,48.0928063207,-6.0770828999,-2.0707372571000002,6.4201938725,47.33,-22.65,52.4704812252,136.05,31.1029171001,-122.8807372571,126.755934934,-6.0770828999,-2.0707372571000002,6.4201938725,37.18,-120.81,126.4017741173,135.59,40.6829171001,-1.1807372571,40.7000477179,-6.0770828999,-2.0707372571000002,6.4201938725,46.76,0.89,46.7684690791,136.84,34.0429171001,11.4892627429,35.9294219694,-6.0770828999,-2.0707372571000002,6.4201938725,40.12,13.56,42.3495926781,135.59,-6.0770828999,-2.0707372571000002,6.4201938725,-6.0770828999,-2.0707372571000002,6.4201938725,0.0,0.0,0.0,136.05
2021-03-27 05:30:00,37.5687503971,11.3045069238,39.2326762176,-6.2312496029,-2.1154930762,6.5805609616,43.8,13.42,45.8097849809,134.91,41.9987503971,-24.2054930762,48.4747452802,-6.2312496029,-2.1154930762,6.5805609616,48.23,-22.09,53.0481008143,135.62,31.508750397100002,-124.7554930762,128.6729746461,-6.2312496029,-2.1154930762,6.5805609616,37.74,-122.64,128.3155376406,135.15,41.4087503971,-0.8054930762,41.4165839797,-6.2312496029,-2.1154930762,6.5805609616,47.64,1.31,47.6580077217,136.4,34.5687503971,12.4045069238,36.7269696006,-6.2312496029,-2.1154930762,6.5805609616,40.8,14.52,43.3067015599,135.15,-6.2312496029,-2.1154930762,6.5805609616,-6.2312496029,-2.1154930762,6.5805609616,0.0,0.0,0.0,135.62
2021-03-27 06:00:00,37.5265838684,11.2809760948,39.1855192448,-6.2034161316,-2.1290239052,6.5585908922,43.73,13.41,45.739927853,134.66,41.8365838684,-24.1990239052,48.3310718663,-6.2034161316,-2.1290239052,6.5585908922,48.04,-22.07,52.8670644163,135.39,31.4765838684,-124.2990239052,128.2225513543,-6.2034161316,-2.1290239052,6.5585908922,37.68,-122.17,127.8487047255,134.89,41.2465838684,-0.8890239052000001,41.256163713,-6.2034161316,-2.1290239052,6.5585908922,47.45,1.24,47.4661995529,136.16,34.5565838684,12.3909760948,36.7109490103,-6.2034161316,-2.1290239052,6.5585908922,40.76,14.52,43.2690189397,134.89,-6.2034161316,-2.1290239052,6.5585908922,-6.2034161316,-2.1290239052,6.5585908922,0.0,0.0,0.0,135.39
2021-03-27 06:30:00,38.8059671047,11.9615765431,40.607664256,-6.5540328953,-2.2284234569,6.9225153157,45.36,14.19,47.5277361127,134.59,43.5559671047,-23.5284234569,49.5046359525,-6.5540328953,-2.2284234569,6.9225153157,50.11,-21.3,54.4490780455,135.31,32.6059671047,-123.6184234569,127.8462502727,-6.5540328953,-2.2284234569,6.9225153157,39.16,-121.39,127.550137985,134.89,42.9059671047,-0.22842345690000002,42.9065751426,-6.5540328953,-2.2284234569,6.9225153157,49.46,2.0,49.5004202002,136.09,35.7259671047,13.0915765431,38.0491011977,-6.5540328953,-2.2284234569,6.9225153157,42.28,15.32,44.9699988881,134.89,-6.5540328953,-2.2284234569,6.9225153157,-6.5540328953,-2.2284234569,6.9225153157,0.0,0.0,0.0,135.31
2021-03-27 07:00:00,39.9058172278,12.2312802996,41.7382135025,-6.5541827722,-2.2487197004,6.9292172792,46.46,14.48,48.6641757353,134.41,44.7558172278,-22.4987197004,50.092669762,-6.5541827722,-2.2487197004,6.9292172792,51.31,-20.25,55.1613868571,135.07,33.5758172278,-123.1187197004,127.6148684252,-6.5541827722,-2.2487197004,6.9292172792,40.13,-120.87,127.3576609396,134.66,44.0858172278,0.7312802996000001,44.0918819231,-6.5541827722,-2.2487197004,6.9292172792,50.64,2.98,50.7276058966,135.86,36.8058172278,13.3912802996,39.1662427336,-6.5541827722,-2.2487197004,6.9292172792,43.36,15.64,46.0944595369,134.66,-6.5541827722,-2.2487197004,6.9292172792,-6.5541827722,-2.2487197004,6.9292172792,0.0,0.0,0.0,135.07
2021-03-27 07:30:00,41.3471507369,12.9596469795,43.330581855,-6.5928492631,-2.2903530205,6.9793537211,47.94,15.25,50.3071177867,134.75,46.1271507369,-21.7703530205,51.0064927802,-6.5928492631,-2.2903530205,6.9793537211,52.72,-19.48,56.2038148171,135.39,34.8671507369,-122.7203530205,127.5774401922,-6.5928492631,-2.2903530205,6.9793537211,41.46,-120.43,127.3668579341,134.99,45.3971507369,1.4796469795,45.4212576907,-6.5928492631,-2.2903530205,6.9793537211,51.99,3.77,52.1265095705,136.16,38.1671507369,14.1096469795,40.6916887491,-6.5928492631,-2.2903530205,6.9793537211,44.76,16.4,47.6698814767,134.99,-6.5928492631,-2.2903530205,6.9793537211,-6.5928492631,-2.2903530205,6.9793537211,0.0,0.0,0.0,135.39
2021-03-27 08:00:00,42.5907175508,13.9118727867,44.8052388223,-6.2692824492,-2.2081272133,6.6467832985,48.86,16.12,51.4505004835,134.27,47.1207175508,-20.8781272133,51.5389000508,-6.2692824492,-2.2081272133,6.6467832985,53.39,-18.67,56.5602422201,134.93,36.0207175508,-120.8581272133,126.1117718787,-6.2692824492,-2.2081272133,6.6467832985,42.29,-118.65,125.9613694749,134.49,46.3707175508,2.2218727867,46.4239180257,-6.2692824492,-2.2081272133,6.6467832985,52.64,4.43,52.8260778404,135.7,39.3307175508,15.0718727867,42.1196710856,-6.2692824492,-2.2081272133,6.6467832985,45.6,17.28,48.7643148214,134.49,-6.2692824492,-2.2081272133,6.6467832985,-6.2692824492,-2.2081272133,6.6467832985,0.0,0.0,0.0,134.93
2021-03-27 08:30:00,44.0893174125,15.1168127628,46.6088611533,-6.1106825875,-2.1331872372,6.4723202543,50.2,17.25,53.081093621,133.74,48.5193174125,-19.6431872372,52.3448084055,-6.1106825875,-2.1331872372,6.4723202543,54.63,-17.51,57.3675605199,134.4,37.3893174125,-118.7031872372,124.4524315425,-6.1106825875,-2.1331872372,6.4723202543,43.5,-116.57,124.4219229075,133.95,47.7493174125,3.2568127628,47.8602564006,-6.1106825875,-2.1331872372,6.4723202543,53.86,5.39,54.1290282566,135.18,40.7293174125,16.2268127628,43.8427502482,-6.1106825875,-2.1331872372,6.4723202543,46.84,18.36,50.3097922874,133.95,-6.1106825875,-2.1331872372,6.4723202543,-6.1106825875,-2.1331872372,6.4723202543,0.0,0.0,0.0,134.4
2021-03-27 09:00:00,45.7865675311,16.0514164795,48.5186328876,-5.7334324689,-2.0285835205,6.0817266442,51.52,18.08,54.6003369953,132.23,49.5965675311,-18.2785835205,52.8576023519,-5.7334324689,-2.0285835205,6.0817266442,55.33,-16.25,57.6669003849,132.92,38.9865675311,-114.9985835205,121.4274543075,-5.7334324689,-2.0285835205,6.0817266442,44.72,-112.97,121.4993798338,132.44,48.7665675311,4.1414164795,48.9421029301,-5.7334324689,-2.0285835205,6.0817266442,54.5,6.17,54.8481439978,133.7,42.3465675311,17.1314164795,45.6805999551,-5.7334324689,-2.0285835205,6.0817266442,48.08,19.16,51.7570478293,132.44,-5.7334324689,-2.0285835205,6.0817266442,-5.7334324689,-2.0285835205,6.0817266442,0.0,0.0,0.0,132.92
2021-03-27 09:30:00,46.7227673819,16.6576214616,49.6033602146,-5.6372326181,-1.9723785384,5.9723252331,52.36,18.63,55.5755926644,131.47,50.7627673819,-17.0623785384,53.553555565,-5.6372326181,-1.9723785384,5.9723252331,56.4,-15.09,58.3837999791,132.13,39.8527673819,-112.9923785384,119.8145261467,-5.6372326181,-1.9723785384,5.9723252331,45.49,-111.02,119.9782501123,131.67,49.9027673819,5.1076214616,50.1634726605,-5.6372326181,-1.9723785384,5.9723252331,55.54,7.08,55.9894454339,132.91,43.2427673819,17.7476214616,46.743074336,-5.6372326181,-1.9723785384,5.9723252331,48.88,19.72,52.7079955984,131.67,-5.6372326181,-1.9723785384,5.9723252331,-5.6372326181,-1.9723785384,5.9723252331,0.0,0.0,0.0,132.13
2021-03-27 10:00:00,49.7744675442,17.6044989626,52.7959847246,-5.5655324558,-1.9755010374,5.905739231,55.34,19.58,58.7017205881,131.47,53.0844675442,-16.7155010374,55.6540085653,-5.5655324558,-1.9755010374,5.905739231,58.65,-14.74,60.4738794853,132.13,42.5844675442,-112.0655010374,119.8837495193,-5.5655324558,-1.9755010374,5.905739231,48.15,-110.09,120.1591885792,131.67,52.1744675442,5.4644989626000005,52.4598495274,-5.5655324558,-1.9755010374,5.905739231,57.74,7.44,58.2173616716,132.91,46.1544675442,18.7444989626,49.815571016,-5.5655324558,-1.9755010374,5.905739231,51.72,20.72,55.7160371886,131.67,-5.5655324558,-1.9755010374,5.905739231,-5.5655324558,-1.9755010374,5.905739231,0.0,0.0,0.0,132.13
2021-03-27 10:30:00,49.8990673499,17.2684540441,52.8026176194,-6.4409326501,-2.2315459559,6.8165541703,56.34,19.5,59.6191714132,130.63,54.2090673499,-16.2015459559,56.5783799194,-6.4409326501,-2.2315459559,6.8165541703,60.65,-13.97,62.2381185448,131.32,42.6390673499,-110.9915459559,118.9000140376,-6.4409326501,-2.2315459559,6.8165541703,49.08,-108.76,119.321347629,130.85,53.2290673499,5.7384540441,53.5374958861,-6.4409326501,-2.2315459559,6.8165541703,59.67,7.97,60.1999152823,132.08,46.2390673499,18.4084540441,49.7686902548,-6.4409326501,-2.2315459559,6.8165541703,52.68,20.64,56.579077405,130.85,-6.4409326501,-2.2315459559,6.8165541703,-6.4409326501,-2.2315459559,6.8165541703,0.0,0.0,0.0,131.32
2021-03-27 11:00:00,51.2217509003,18.2433619656,54.3735967277,-6.3782490997,-2.2466380344,6.7623549179,57.6,20.49,61.1359149764,131.77,55.4917509003,-16.0366380344,57.7625153316,-6.3782490997,-2.2466380344,6.7623549179,61.87,-13.79,63.3881771311,132.47,43.7917509003,-112.3166380344,120.551833774,-6.3782490997,-2.2466380344,6.7623549179,50.17,-110.07,120.9645973002,131.97,54.4917509003,6.2933619656,54.8539635853,-6.3782490997,-2.2466380344,6.7623549179,60.87,8.54,61.4661573551,133.24,47.5017509003,19.4333619656,51.3232101089,-6.3782490997,-2.2466380344,6.7623549179,53.88,21.68,58.0781955643,131.97,-6.3782490997,-2.2466380344,6.7623549179,-6.3782490997,-2.2466380344,6.7623549179,0.0,0.0,0.0,132.47
2021-03-27 11:30:00,49.7055006996,17.2662682529,52.6190157565,-6.8344993004,-2.3637317471,7.2317085436,56.54,19.63,59.8507184585,131.02,54.2055006996,-16.8637317471,56.7681403125,-6.8344993004,-2.3637317471,7.2317085436,61.04,-14.5,62.7385973704,131.77,42.4055006996,-111.6737317471,119.4539612232,-6.8344993004,-2.3637317471,7.2317085436,49.24,-109.31,119.8885052872,131.24,53.2255006996,5.2262682529,53.4814716007,-6.8344993004,-2.3637317471,7.2317085436,60.06,7.59,60.5376882611,132.52,46.0455006996,18.3962682529,49.58438081,-6.8344993004,-2.3637317471,7.2317085436,52.88,20.76,56.8090837807,131.24,-6.8344993004,-2.3637317471,7.2317085436,-6.8344993004,-2.3637317471,7.2317085436,0.0,0.0,0.0,131.77
2021-03-27 12:00:00,48.9459175629,17.4856678046,51.9754886908,-6.4340824371,-2.2643321954,6.8208956229,55.38,19.75,58.7963170615,131.64,53.0959175629,-17.0743321954,55.7737329015,-6.4340824371,-2.2643321954,6.8208956229,59.53,-14.81,61.3445759623,132.41,41.7559175629,-112.6743321954,120.1626472212,-6.4340824371,-2.2643321954,6.8208956229,48.19,-110.41,120.4684365301,131.86,52.1559175629,5.2056678046,52.4150619013,-6.4340824371,-2.2643321954,6.8208956229,58.59,7.47,59.0642785446,133.16,45.3659175629,18.6156678046,49.0368184544,-6.4340824371,-2.2643321954,6.8208956229,51.8,20.88,55.8499274843,131.86,-6.4340824371,-2.2643321954,6.8208956229,-6.4340824371,-2.2643321954,6.8208956229,0.0,0.0,0.0,132.41
2021-03-27 12:30:00,46.7589011078,17.7120730758,50.0011236419,-4.9410988922,-1.8079269242,5.2614691889,51.7,19.52,55.2622873215,131.37,49.9989011078,-16.4979269242,52.6504672798,-4.9410988922,-1.8079269242,5.2614691889,54.94,-14.69,56.8700246175,132.11,39.9289011078,-112.0479269242,118.9498006374,-4.9410988922,-1.8079269242,5.2614691889,44.87,-110.24,119.0217396109,131.59,49.1689011078,5.6720730758,49.4949820601,-4.9410988922,-1.8079269242,5.2614691889,54.11,7.48,54.6245594948,132.88,43.2589011078,18.7920730758,47.1643354193,-4.9410988922,-1.8079269242,5.2614691889,48.2,20.6,52.4175543115,131.59,-4.9410988922,-1.8079269242,5.2614691889,-4.9410988922,-1.8079269242,5.2614691889,0.0,0.0,0.0,132.11
2021-03-27 13:00:00,46.5469845915,17.5956759754,49.7617281411,-4.7030154085,-1.7543240246,5.0195624029,51.25,19.35,54.7812467912,131.81,49.7969845915,-16.6643240246,52.5113261078,-4.7030154085,-1.7543240246,5.0195624029,54.5,-14.91,56.5027264829,132.55,39.7569845915,-113.0743240246,119.8600040773,-4.7030154085,-1.7543240246,5.0195624029,44.46,-111.32,119.8700713272,132.04,48.9769845915,5.6456759754,49.3013050222,-4.7030154085,-1.7543240246,5.0195624029,53.68,7.4,54.1876591116,133.31,43.1369845915,18.6456759754,46.9942621202,-4.7030154085,-1.7543240246,5.0195624029,47.84,20.4,52.0079378557,132.04,-4.7030154085,-1.7543240246,5.0195624029,-4.7030154085,-1.7543240246,5.0195624029,0.0,0.0,0.0,132.55
2021-03-27 13:30:00,47.4442178555,16.6774052499,50.2900552176,-5.7657821445,-2.0925947501,6.1337750632,53.21,18.77,56.4235500478,131.81,51.5742178555,-17.5925947501,54.4921951976,-5.7657821445,-2.0925947501,6.1337750632,57.34,-15.5,59.3980269033,132.55,40.4542178555,-113.7925947501,120.7696086036,-5.7657821445,-2.0925947501,6.1337750632,46.22,-111.7,120.884980043,132.04,50.6842178555,4.7474052499,50.9060683635,-5.7657821445,-2.0925947501,6.1337750632,56.45,6.84,56.8628886006,133.31,43.9142178555,17.7874052499,47.3798513652,-5.7657821445,-2.0925947501,6.1337750632,49.68,19.88,53.5099691646,132.04,-5.7657821445,-2.0925947501,6.1337750632,-5.7657821445,-2.0925947501,6.1337750632,0.0,0.0,0.0,132.55
2021-03-27 14:00:00,47.3313509329,16.578181894,50.15070185,-5.6786490671,-2.021818106,6.0278357377,53.01,18.6,56.1784665152,132.9,51.1913509329,-18.411818106,54.4017412985,-5.6786490671,-2.021818106,6.0278357377,56.87,-16.39,59.1847024154,133.66,40.3413509329,-115.851818106,122.6746442977,-5.6786490671,-2.021818106,6.0278357377,46.02,-113.83,122.7807366813,133.12,50.3213509329,4.268181894,50.5020369529,-5.6786490671,-2.021818106,6.0278357377,56.0,6.29,56.3521437037,134.41,43.8813509329,17.738181894,47.3309207242,-5.6786490671,-2.021818106,6.0278357377,49.56,19.76,53.3540176557,133.12,-5.6786490671,-2.021818106,6.0278357377,-5.6786490671,-2.021818106,6.0278357377,0.0,0.0,0.0,133.66
2021-03-27 14:30:00,46.090417779,16.1175252976,48.8272591158,-6.259582221,-2.2424747024,6.6491399724,52.35,18.36,55.4762300449,132.78,50.760417779,-19.0624747024,54.2217479881,-6.259582221,-2.2424747024,6.6491399724,57.02,-16.82,59.4490773688,133.56,39.180417779,-116.2124747024,122.6394896181,-6.259582221,-2.2424747024,6.6491399724,45.44,-113.97,122.694557744,133.01,49.900417779,3.6275252976,50.0320960415,-6.259582221,-2.2424747024,6.6491399724,56.16,5.87,56.4659410618,134.33,42.660417779,17.2375252976,46.0113412483,-6.259582221,-2.2424747024,6.6491399724,48.92,19.48,52.655833485,133.01,-6.259582221,-2.2424747024,6.6491399724,-6.259582221,-2.2424747024,6.6491399724,0.0,0.0,0.0,133.56
2021-03-27 15:00:00,46.3612675669,15.9183740123,49.0179738627,-6.0287324331,-2.1316259877,6.3944854446,52.39,18.05,55.4122242831,133.18,50.7612675669,-19.2316259877,54.2822413237,-6.0287324331,-2.1316259877,6.3944854446,56.79,-17.1,59.3086342787,133.95,39.4312675669,-117.0616259877,123.5242856317,-6.0287324331,-2.1316259877,6.3944854446,45.46,-114.93,123.5941604608,133.4,49.9112675669,3.5683740123,50.038664283,-6.0287324331,-2.1316259877,6.3944854446,55.94,5.7,56.2296505413,134.72,42.9312675669,17.1083740123,46.2146102033,-6.0287324331,-2.1316259877,6.3944854446,48.96,19.24,52.6047450331,133.4,-6.0287324331,-2.1316259877,6.3944854446,-6.0287324331,-2.1316259877,6.3944854446,0.0,0.0,0.0,133.95
2021-03-27 15:30:00,49.6637674306,16.1467966306,52.2226850788,-7.2262325694,-2.5032033694,7.6475135995,56.89,18.65,59.8689786116,132.85,54.8237674306,-19.2132033694,58.0929656585,-7.2262325694,-2.5032033694,7.6475135995,62.05,-16.71,64.2606146874,133.63,42.2937674306,-116.4232033694,123.867368771,-7.2262325694,-2.5032033694,7.6475135995,49.52,-113.92,124.2175382142,133.08,53.8337674306,3.5767966306,53.9524604621,-7.2262325694,-2.5032033694,7.6475135995,61.06,6.08,61.3619588996,134.41,46.0537674306,17.4167966306,49.2371231839,-7.2262325694,-2.5032033694,7.6475135995,53.28,19.92,56.8820252804,133.08,-7.2262325694,-2.5032033694,7.6475135995,-7.2262325694,-2.5032033694,7.6475135995,0.0,0.0,0.0,133.63
