Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-27 16:00:00,49.881450585,15.7829695581,52.3188421176,-7.418549415,-2.5370304419,7.8403698182,57.3,18.32,60.1573968852,132.25,55.221450585,-19.3170304419,58.502617632,-7.418549415,-2.5370304419,7.8403698182,62.64,-16.78,64.8485774709,133.04,42.481450585,-115.6470304419,123.20271626,-7.418549415,-2.5370304419,7.8403698182,49.9,-113.11,123.6279988514,132.48,54.211450585,3.2829695581,54.310765633,-7.418549415,-2.5370304419,7.8403698182,61.63,5.82,61.9041945267,133.82,46.301450585,17.0229695581,49.3315904755,-7.418549415,-2.5370304419,7.8403698182,53.72,19.56,57.1702020287,132.48,-7.418549415,-2.5370304419,7.8403698182,-7.418549415,-2.5370304419,7.8403698182,0.0,0.0,0.0,133.04
2021-03-27 16:30:00,51.8672503436,15.6205996098,54.1683929093,-8.0327496564,-2.6994003902,8.4741860677,59.9,18.32,62.6389048436,131.76,57.8272503436,-18.6594003902,60.7631805061,-8.0327496564,-2.6994003902,8.4741860677,65.86,-15.96,67.7662246255,132.48,44.2172503436,-114.7794003902,123.0019348705,-8.0327496564,-2.6994003902,8.4741860677,52.25,-112.08,123.6607815761,131.99,56.7372503436,3.7805996098,56.8630680667,-8.0327496564,-2.6994003902,8.4741860677,64.77,6.48,65.0933429776,133.24,48.1672503436,16.9405996098,51.059454764,-8.0327496564,-2.6994003902,8.4741860677,56.2,19.64,59.5329287034,131.99,-8.0327496564,-2.6994003902,8.4741860677,-8.0327496564,-2.6994003902,8.4741860677,0.0,0.0,0.0,132.48
2021-03-27 17:00:00,54.4988336106,15.9639301496,56.7888187123,-9.2411663894,-3.0860698504,9.7428426734,63.74,19.05,66.5258603853,130.82,61.4788336106,-17.9160698504,64.0361814992,-9.2411663894,-3.0860698504,9.7428426734,70.72,-14.83,72.2581988428,131.55,46.4788336106,-112.5160698504,121.7380300004,-9.2411663894,-3.0860698504,9.7428426734,55.72,-109.43,122.7991991016,131.05,60.2388336106,4.2139301496,60.386043769,-9.2411663894,-3.0860698504,9.7428426734,69.48,7.3,69.8624391215,132.28,50.5988336106,17.3139301496,53.4791000296,-9.2411663894,-3.0860698504,9.7428426734,59.84,20.4,63.2217177875,131.05,-9.2411663894,-3.0860698504,9.7428426734,-9.2411663894,-3.0860698504,9.7428426734,0.0,0.0,0.0,131.55
2021-03-27 17:30:00,57.5415002072,13.210863589,59.0385565784,-10.2884997928,-3.419136411,10.841758242200001,67.83,16.63,69.8388559471,130.17,65.1715002072,-18.419136411,67.7243606495,-10.2884997928,-3.419136411,10.841758242200001,75.46,-15.0,76.9364127056,130.72,49.9015002072,-100.039136411,111.7944029761,-10.2884997928,-3.419136411,10.841758242200001,60.19,-96.62,113.8343555347,130.41,63.8015002072,3.520863589,63.8985751727,-10.2884997928,-3.419136411,10.841758242200001,74.09,6.94,74.4143245619,131.43,53.5915002072,14.780863589,55.5924709191,-10.2884997928,-3.419136411,10.841758242200001,63.88,18.2,66.4220927102,130.41,-10.2884997928,-3.419136411,10.841758242200001,-10.2884997928,-3.419136411,10.841758242200001,0.0,0.0,0.0,130.72
2021-03-27 18:00:00,59.1773339329,5.6075328396,59.442419836,-10.8926660671,-3.6824671604,11.4982928488,70.07,9.29,70.683159239,130.96,66.9773339329,-20.5824671604,70.0685465467,-10.8926660671,-3.6824671604,11.4982928488,77.87,-16.9,79.6827892333,130.94,52.9273339329,-78.9624671604,95.0598437686,-10.8926660671,-3.6824671604,11.4982928488,63.82,-75.28,98.6917970249,131.21,65.5773339329,1.4975328396,65.5944306352,-10.8926660671,-3.6824671604,11.4982928488,76.47,5.18,76.6452431662,131.65,55.3873339329,7.4775328396,55.8898045941,-10.8926660671,-3.6824671604,11.4982928488,66.28,11.16,67.2129749379,131.21,-10.8926660671,-3.6824671604,11.4982928488,-10.8926660671,-3.6824671604,11.4982928488,0.0,0.0,0.0,130.94
2021-03-27 18:30:00,60.5946003419,5.7580612173,60.8675682082,-11.4453996581,-3.8219387827,12.0666643854,72.04,9.58,72.674190742,131.15,69.1646003419,-19.6819387827,71.910504481,-11.4453996581,-3.8219387827,12.0666643854,80.61,-15.86,82.1554118729,131.02,54.2146003419,-79.1519387827,95.9387945687,-11.4453996581,-3.8219387827,12.0666643854,65.66,-75.33,99.929197435,131.4,67.6846003419,2.4580612173,67.7292196057,-11.4453996581,-3.8219387827,12.0666643854,79.13,6.28,79.378808885,131.73,56.7546003419,7.6980612173,57.2742944651,-11.4453996581,-3.8219387827,12.0666643854,68.2,11.52,69.166107307,131.4,-11.4453996581,-3.8219387827,12.0666643854,-11.4453996581,-3.8219387827,12.0666643854,0.0,0.0,0.0,131.02
2021-03-27 19:00:00,60.9853002705,5.6799187104,61.2492312249,-11.4146997295,-3.8000812896,12.0306270711,72.4,9.48,73.0180142157,131.4,69.5653002705,-19.7000812896,72.3009281029,-11.4146997295,-3.8000812896,12.0306270711,80.98,-15.9,82.5261800885,131.29,54.5653002705,-79.5500812896,96.4654727184,-11.4146997295,-3.8000812896,12.0306270711,65.98,-75.75,100.4560744803,131.67,68.0853002705,2.5099187104,68.1315477943,-11.4146997295,-3.8000812896,12.0306270711,79.5,6.31,79.7500225705,132.0,57.1453002705,7.6399187104,57.6537396957,-11.4146997295,-3.8000812896,12.0306270711,68.56,11.44,69.507893077,131.67,-11.4146997295,-3.8000812896,12.0306270711,-11.4146997295,-3.8000812896,12.0306270711,0.0,0.0,0.0,131.29
2021-03-27 19:30:00,60.5601170429,5.3217682422,60.7934946641,-10.8698829571,-3.6382317578,11.4625950737,71.43,8.96,71.9897666339,132.17,68.4901170429,-20.8582317578,71.5958236535,-10.8698829571,-3.6382317578,11.4625950737,79.36,-17.22,81.2067608023,132.11,54.2201170429,-80.7882317578,97.2962459847,-10.8698829571,-3.6382317578,11.4625950737,65.09,-77.15,100.9397374675,132.44,67.0601170429,1.6217682422,67.0797244333,-10.8698829571,-3.6382317578,11.4625950737,77.93,5.26,78.1073139981,132.83,56.8101170429,7.3217682422,57.2799937904,-10.8698829571,-3.6382317578,11.4625950737,67.68,10.96,68.5616802595,132.44,-10.8698829571,-3.6382317578,11.4625950737,-10.8698829571,-3.6382317578,11.4625950737,0.0,0.0,0.0,132.11
2021-03-27 20:00:00,58.0541003524,4.000863589,58.1917990544,-10.2158996476,-3.419136411,10.7728872363,68.27,7.42,68.6720416181,132.34,65.3641003524,-22.019136411,68.9732410661,-10.2158996476,-3.419136411,10.7728872363,75.58,-18.6,77.8350589388,132.25,51.9541003524,-82.169136411,97.2162307537,-10.2158996476,-3.419136411,10.7728872363,62.17,-78.75,100.3328032101,132.58,64.0441003524,0.49086358900000004,64.0459814275,-10.2158996476,-3.419136411,10.7728872363,74.26,3.91,74.3628650605,132.99,54.4241003524,5.940863589,54.7473886076,-10.2158996476,-3.419136411,10.7728872363,64.64,9.36,65.3141577302,132.58,-10.2158996476,-3.419136411,10.7728872363,-10.2158996476,-3.419136411,10.7728872363,0.0,0.0,0.0,132.25
2021-03-27 20:30:00,55.3613838834,3.1743464409,55.4523155586,-9.4986161166,-3.2156535591,10.0281671278,64.86,6.39,65.1740109246,132.23,61.9713838834,-23.4356535591,66.2546774059,-9.4986161166,-3.2156535591,10.0281671278,71.47,-20.22,74.275226691,132.25,49.5313838834,-82.9756535591,96.6349681687,-9.4986161166,-3.2156535591,10.0281671278,59.03,-79.76,99.2280126779,132.49,60.7913838834,-0.9056535591,60.7981295997,-9.4986161166,-3.2156535591,10.0281671278,70.29,2.31,70.3279475031,132.99,51.9013838834,5.0643464409,52.1478787093,-9.4986161166,-3.2156535591,10.0281671278,61.4,8.28,61.9557777774,132.49,-9.4986161166,-3.2156535591,10.0281671278,-9.4986161166,-3.2156535591,10.0281671278,0.0,0.0,0.0,132.25
2021-03-27 21:00:00,52.7327341618,2.4257476266999998,52.7884978355,-8.7472658382,-3.0142523733,9.2520471796,61.48,5.44,61.7202073879,132.91,58.5727341618,-24.6942523733,63.5654881792,-8.7472658382,-3.0142523733,9.2520471796,67.32,-21.68,70.7248527747,132.93,47.1427341618,-84.5042523733,96.7646942506,-8.7472658382,-3.0142523733,9.2520471796,55.89,-81.49,98.814534356,133.17,57.5127341618,-1.9642523733,57.5462672825,-8.7472658382,-3.0142523733,9.2520471796,66.26,1.05,66.2683189767,133.7,49.4127341618,4.2657476267,49.596521049,-8.7472658382,-3.0142523733,9.2520471796,58.16,7.28,58.6138550174,133.17,-8.7472658382,-3.0142523733,9.2520471796,-8.7472658382,-3.0142523733,9.2520471796,0.0,0.0,0.0,132.93
2021-03-27 21:30:00,50.2597344708,1.394362573,50.2790727447,-8.0802655292,-2.845637427,8.566699678900001,58.34,4.24,58.4938731834,132.55,55.3197344708,-25.475637427,60.9038678922,-8.0802655292,-2.845637427,8.566699678900001,63.4,-22.63,67.3177309481,132.58,44.9297344708,-85.085637427,96.2197834958,-8.0802655292,-2.845637427,8.566699678900001,53.01,-82.24,97.8441500551,132.82,54.3497344708,-2.825637427,54.4231372113,-8.0802655292,-2.845637427,8.566699678900001,62.43,0.02,62.4300032036,133.34,47.0397344708,3.194362573,47.1480707064,-8.0802655292,-2.845637427,8.566699678900001,55.12,6.04,55.4499413886,132.82,-8.0802655292,-2.845637427,8.566699678900001,-8.0802655292,-2.845637427,8.566699678900001,0.0,0.0,0.0,132.58
2021-03-27 22:00:00,48.0685177695,0.38100793980000003,48.0700277471,-7.6214822305,-2.6889920602,8.0819347739,55.69,3.07,55.7745551305,132.4,52.7385177695,-25.7989920602,58.7106399884,-7.6214822305,-2.6889920602,8.0819347739,60.36,-23.11,64.6328221572,132.37,42.9385177695,-85.7689920602,95.9168197308,-7.6214822305,-2.6889920602,8.0819347739,50.56,-83.08,97.2553340439,132.66,51.8485177695,-3.2689920602,51.9514687375,-7.6214822305,-2.6889920602,8.0819347739,59.47,-0.58,59.4728282495,133.15,44.9785177695,2.1110079398,45.0280292181,-7.6214822305,-2.6889920602,8.0819347739,52.6,4.8,52.8185573449,132.66,-7.6214822305,-2.6889920602,8.0819347739,-7.6214822305,-2.6889920602,8.0819347739,0.0,0.0,0.0,132.37
2021-03-27 22:30:00,45.6529011594,-0.0123466934,45.652902829,-7.1170988406,-2.5323466934,7.5541958991,52.77,2.52,52.830136286,132.87,49.8029011594,-26.6623466934,56.4907930117,-7.1170988406,-2.5323466934,7.5541958991,56.92,-24.13,61.8234850199,132.89,40.7329011594,-86.8023466934,95.8843919955,-7.1170988406,-2.5323466934,7.5541958991,47.85,-84.27,96.9074579173,133.14,49.0029011594,-3.9723466934,49.163643684,-7.1170988406,-2.5323466934,7.5541958991,56.12,-1.44,56.1384716571,133.64,42.682901159400004,1.6676533066,42.7154669755,-7.1170988406,-2.5323466934,7.5541958991,49.8,4.2,49.9767946151,133.14,-7.1170988406,-2.5323466934,7.5541958991,-7.1170988406,-2.5323466934,7.5541958991,0.0,0.0,0.0,132.89
2021-03-27 23:00:00,43.2961344168,-0.714812596,43.3020347384,-6.4938655832,-2.314812596,6.8941023757,49.79,1.6,49.81570134,134.25,47.0361344168,-27.604812596,54.5382766444,-6.4938655832,-2.314812596,6.8941023757,53.53,-25.29,59.2034205093,134.23,38.5861344168,-89.164812596,97.1558211047,-6.4938655832,-2.314812596,6.8941023757,45.08,-86.85,97.8525875999,134.51,46.3361344168,-4.5148125960000005,46.5555677172,-6.4938655832,-2.314812596,6.8941023757,52.83,-2.2,52.8757874646,134.99,40.4661344168,0.965187404,40.477643476,-6.4938655832,-2.314812596,6.8941023757,46.96,3.2800000000000002,47.0744091838,134.51,-6.4938655832,-2.314812596,6.8941023757,-6.4938655832,-2.314812596,6.8941023757,0.0,0.0,0.0,134.23
2021-03-27 23:30:00,41.9701345378,-0.9324426478000001,41.9804912122,-5.9398654622,-2.1524426478,6.3178327819,47.91,1.22,47.9255307743,133.29,44.9601345378,-27.7024426478,52.8094596291,-5.9398654622,-2.1524426478,6.3178327819,50.9,-25.55,56.9527216207,133.29,37.4001345378,-88.2324426478,95.8318005624,-5.9398654622,-2.1524426478,6.3178327819,43.34,-86.08,96.3749033722,133.55,44.3001345378,-4.8924426478,44.5694729061,-5.9398654622,-2.1524426478,6.3178327819,50.24,-2.74,50.314661879,134.05,39.2201345378,0.6475573522,39.2254800314,-5.9398654622,-2.1524426478,6.3178327819,45.16,2.8,45.2467192181,133.55,-5.9398654622,-2.1524426478,6.3178327819,-5.9398654622,-2.1524426478,6.3178327819,0.0,0.0,0.0,133.29
2021-03-28 00:00:00,40.47820093,-1.2021143496,40.4960470841,-5.74179907,-2.0421143496,6.094135507,46.22,0.84,46.2276324291,134.39,43.60820093,-28.2221143496,51.9438439732,-5.74179907,-2.0421143496,6.094135507,49.35,-26.18,55.864254224,134.38,36.05820093,-89.8121143496,96.7802135679,-5.74179907,-2.0421143496,6.094135507,41.8,-87.77,97.2152914926,134.66,43.00820093,-5.0921143496,43.3086016373,-5.74179907,-2.0421143496,6.094135507,48.75,-3.05,48.8453170734,135.15,37.81820093,0.3978856504,37.820293951400004,-5.74179907,-2.0421143496,6.094135507,43.56,2.44,43.6282844036,134.66,-5.74179907,-2.0421143496,6.094135507,-5.74179907,-2.0421143496,6.094135507,0.0,0.0,0.0,134.38
2021-03-28 00:30:00,43.2874842239,-0.9732272531,43.2984233168,-4.6425157761,-2.0832272531,5.088495703,47.93,1.11,47.9428513962,134.03,46.8074842239,-27.353227253100002,54.2138323727,-4.6425157761,-2.0832272531,5.088495703,51.45,-25.27,57.3208112294,133.95,38.7274842239,-89.1632272531,97.2105916478,-4.6425157761,-2.0832272531,5.088495703,43.37,-87.08,97.2824922584,134.28,46.1374842239,-4.3632272531,46.343340434,-4.6425157761,-2.0832272531,5.088495703,50.78,-2.2800000000000002,50.8311597349,134.71,40.5174842239,0.6367727469000001,40.522487675,-4.6425157761,-2.0832272531,5.088495703,45.16,2.7199999999999998,45.2418390431,134.28,-4.6425157761,-2.0832272531,5.088495703,-4.6425157761,-2.0832272531,5.088495703,0.0,0.0,0.0,133.95
2021-03-28 01:00:00,42.9594507893,-0.8087197004000001,42.9670622648,-5.1605492107,-2.2487197004,5.6292102863,48.12,1.44,48.1415413131,133.45,47.4394507893,-27.3287197004,54.7481544132,-5.1605492107,-2.2487197004,5.6292102863,52.6,-25.08,58.2732048201,133.42,38.3794507893,-88.3787197004,96.3523758855,-5.1605492107,-2.2487197004,5.6292102863,43.54,-86.13,96.5096290533,133.71,46.7294507893,-4.4687197004,46.9426354909,-5.1605492107,-2.2487197004,5.6292102863,51.89,-2.22,51.9374672082,134.16,40.1994507893,0.7512802996,40.2064704475,-5.1605492107,-2.2487197004,5.6292102863,45.36,3.0,45.4590980993,133.71,-5.1605492107,-2.2487197004,5.6292102863,-5.1605492107,-2.2487197004,5.6292102863,0.0,0.0,0.0,133.42
2021-03-28 01:30:00,41.615067668,-1.1296484469,41.6303970991,-5.224932332,-2.2596484469,5.6926205721,46.84,1.13,46.8536284614,0.003,46.045067668,-27.7996484469,53.7863245661,-5.224932332,-2.2596484469,5.6926205721,51.27,-25.54,57.2791803363,0.003,37.125067668,-89.5196484469,96.9125281242,-5.224932332,-2.2596484469,5.6926205721,42.35,-87.26,96.9939694002,0.003,45.385067668,-4.7396484469,45.6318817783,-5.224932332,-2.2596484469,5.6926205721,50.61,-2.48,50.6707262628,0.003,38.895067668,0.46035155310000003,38.8977918711,-5.224932332,-2.2596484469,5.6926205721,44.12,2.7199999999999998,44.2037645456,0.003,-5.224932332,-2.2596484469,5.6926205721,-5.224932332,-2.2596484469,5.6926205721,0.0,0.0,0.0,0.003
2021-03-28 02:00:00,39.9850844763,-1.5860455473,40.0165280985,-4.9349155237,-2.2060455473,5.4055553075,44.92,0.62,44.924278514,0.003,44.2850844763,-28.1760455473,52.4886487706,-4.9349155237,-2.2060455473,5.4055553075,49.22,-25.97,55.6511392516,0.003,35.6350844763,-90.5760455473,97.3338547096,-4.9349155237,-2.2060455473,5.4055553075,40.57,-88.37,97.2377591268,0.003,43.6750844763,-4.9860455473,43.95877221,-4.9349155237,-2.2060455473,5.4055553075,48.61,-2.7800000000000002,48.6894290375,0.003,37.3450844763,-0.0460455473,37.3451128628,-4.9349155237,-2.2060455473,5.4055553075,42.28,2.16,42.3351390691,0.003,-4.9349155237,-2.2060455473,5.4055553075,-4.9349155237,-2.2060455473,5.4055553075,0.0,0.0,0.0,0.003
2021-03-28 02:30:00,39.2685178373,-1.5471263963,39.2989833612,-4.7014821627,-2.1571263963,5.1727293391,43.97,0.61,43.9742310905,134.16,43.2885178373,-28.2371263963,51.6839538316,-4.7014821627,-2.1571263963,5.1727293391,47.99,-26.08,54.6187376273,134.11,34.9685178373,-91.2971263963,97.7648327772,-4.7014821627,-2.1571263963,5.1727293391,39.67,-89.14,97.5686860627,134.41,42.728517837300004,-4.8571263963,43.0036965086,-4.7014821627,-2.1571263963,5.1727293391,47.43,-2.7,47.506787936,134.85,36.6985178373,0.0028736037,36.6985179498,-4.7014821627,-2.1571263963,5.1727293391,41.4,2.16,41.4563095318,134.41,-4.7014821627,-2.1571263963,5.1727293391,-4.7014821627,-2.1571263963,5.1727293391,0.0,0.0,0.0,134.11
2021-03-28 03:00:00,38.4104180424,-1.9736355832,38.4610900991,-4.4295819576,-2.0936355832,4.8994393836,42.84,0.12,42.8401680669,134.9,41.9304180424,-28.6236355832,50.768813963,-4.4295819576,-2.0936355832,4.8994393836,46.36,-26.53,53.414328602,134.8,34.2104180424,-91.5236355832,97.7083853771,-4.4295819576,-2.0936355832,4.8994393836,38.64,-89.43,97.4206061365,135.15,41.4004180424,-5.2836355832,41.7362123229,-4.4295819576,-2.0936355832,4.8994393836,45.83,-3.19,45.9408859296,135.57,35.8504180424,-0.4136355832,35.852804189,-4.4295819576,-2.0936355832,4.8994393836,40.28,1.6800000000000002,40.3150195337,135.15,-4.4295819576,-2.0936355832,4.8994393836,-4.4295819576,-2.0936355832,4.8994393836,0.0,0.0,0.0,134.8
2021-03-28 03:30:00,37.3268011156,-1.7562776815999999,37.3680959218,-4.4231988844,-2.0462776816,4.8735962821,41.75,0.29,41.7510071735,135.23,40.9468011156,-28.9562776816,50.1508378671,-4.4231988844,-2.0462776816,4.8735962821,45.37,-26.91,52.7502132697,135.11,33.1968011156,-91.9062776816,97.7179179147,-4.4231988844,-2.0462776816,4.8735962821,37.62,-89.86,97.4170621606,135.48,40.4568011156,-5.4762776816,40.8257562545,-4.4231988844,-2.0462776816,4.8735962821,44.88,-3.43,45.0108797959,135.91,34.8168011156,-0.24627768160000002,34.817672131,-4.4231988844,-2.0462776816,4.8735962821,39.24,1.8,39.2812627088,135.48,-4.4231988844,-2.0462776816,4.8735962821,-4.4231988844,-2.0462776816,4.8735962821,0.0,0.0,0.0,135.11
2021-03-28 04:00:00,36.5523843153,-1.9268381140000002,36.6031351697,-4.3376156847,-1.996838114,4.7751724871,40.89,0.07,40.8900599168,135.23,40.0923843153,-29.016838114,49.4911726898,-4.3376156847,-1.996838114,4.7751724871,44.43,-27.02,52.0010124901,135.11,32.4923843153,-92.776838114,98.3020687927,-4.3376156847,-1.996838114,4.7751724871,36.83,-90.78,97.9666131904,135.48,39.6223843153,-5.386838114,39.9868898977,-4.3376156847,-1.996838114,4.7751724871,43.96,-3.39,44.090517121,135.91,34.0623843153,-0.47683811400000004,34.0657217717,-4.3376156847,-1.996838114,4.7751724871,38.4,1.52,38.4300715586,135.48,-4.3376156847,-1.996838114,4.7751724871,-4.3376156847,-1.996838114,4.7751724871,0.0,0.0,0.0,135.11
2021-03-28 04:30:00,36.3701180338,-1.9131231279,36.4203998591,-3.9398819662,-1.9531231279,4.3974265042,40.31,0.04,40.3100198462,135.59,39.4901180338,-28.8931231279,48.9314008221,-3.9398819662,-1.9531231279,4.3974265042,43.43,-26.94,51.1070298491,135.51,32.3401180338,-92.3831231279,97.8801546449,-3.9398819662,-1.9531231279,4.3974265042,36.28,-90.43,97.4362524936,135.83,39.0401180338,-5.3531231279,39.4054151522,-3.9398819662,-1.9531231279,4.3974265042,42.98,-3.4,43.1142714191,136.3,33.9401180338,-0.4331231279,33.9428815482,-3.9398819662,-1.9531231279,4.3974265042,37.88,1.52,37.9104840381,135.83,-3.9398819662,-1.9531231279,4.3974265042,-3.9398819662,-1.9531231279,4.3974265042,0.0,0.0,0.0,135.51
2021-03-28 05:00:00,36.590968409,-1.8601127154000001,36.6382175935,-3.739031591,-1.9401127154000002,4.2124095939,40.33,0.08,40.3300793453,136.15,39.180968409,-28.9601127154,48.7220321206,-3.739031591,-1.9401127154000002,4.2124095939,42.92,-27.02,50.7169281404,136.03,32.560968409,-92.4901127154,98.0542585197,-3.739031591,-1.9401127154000002,4.2124095939,36.3,-90.55,97.5550741889,136.38,38.760968409,-5.3901127154,39.1339492907,-3.739031591,-1.9401127154000002,4.2124095939,42.5,-3.45,42.6397994836,136.83,34.100968409,-0.3801127154,34.1030868414,-3.739031591,-1.9401127154000002,4.2124095939,37.84,1.56,37.8721427965,136.38,-3.739031591,-1.9401127154000002,4.2124095939,-3.739031591,-1.9401127154000002,4.2124095939,0.0,0.0,0.0,136.03
2021-03-28 05:30:00,37.3214519388,-1.5541239450000002,37.353796006,-3.8385480612,-2.004123945,4.3302383312,41.16,0.45,41.162459839,135.81,40.0914519388,-28.534123945,49.2089498757,-3.8385480612,-2.004123945,4.3302383312,43.93,-26.53,51.3194485551,135.71,33.2314519388,-91.814123945,97.6430374054,-3.8385480612,-2.004123945,4.3302383312,37.07,-89.81,97.1597704814,136.06,39.6314519388,-5.054123945,39.9524236014,-3.8385480612,-2.004123945,4.3302383312,43.47,-3.05,43.5768677167,136.51,34.8414519388,-0.044123945000000005,34.8414798785,-3.8385480612,-2.004123945,4.3302383312,38.68,1.96,38.7296269024,136.06,-3.8385480612,-2.004123945,4.3302383312,-3.8385480612,-2.004123945,4.3302383312,0.0,0.0,0.0,135.71
2021-03-28 06:00:00,37.6132685959,-1.2510735166,37.6340691318,-3.9967314041,-2.0410735166,4.4877436442,41.61,0.79,41.6174987235,135.91,40.3532685959,-28.5110735166,49.4091853752,-3.9967314041,-2.0410735166,4.4877436442,44.35,-26.47,51.648653419,135.83,33.4932685959,-90.8810735166,96.8564327485,-3.9967314041,-2.0410735166,4.4877436442,37.49,-88.84,96.4263745041,136.15,39.8732685959,-5.2010735166,40.2110521405,-3.9967314041,-2.0410735166,4.4877436442,43.87,-3.16,43.9836617393,136.63,35.0432685959,0.1589264834,35.0436289718,-3.9967314041,-2.0410735166,4.4877436442,39.04,2.2,39.1019385709,136.15,-3.9967314041,-2.0410735166,4.4877436442,-3.9967314041,-2.0410735166,4.4877436442,0.0,0.0,0.0,135.83
2021-03-28 06:30:00,38.5698518525,-0.9908813983,38.5825779059,-4.4301481475,-2.1508813983,4.9246830759,43.0,1.16,43.015643666,135.6,41.6998518525,-27.7808813983,50.1064368697,-4.4301481475,-2.1508813983,4.9246830759,46.13,-25.63,52.7719035093,135.5,34.3498518525,-89.9608813983,96.2957553802,-4.4301481475,-2.1508813983,4.9246830759,38.78,-87.81,95.9921064463,135.83,41.1798518525,-4.6408813983,41.4405354544,-4.4301481475,-2.1508813983,4.9246830759,45.61,-2.49,45.6779180787,136.31,35.9698518525,0.48911860170000004,35.9731772199,-4.4301481475,-2.1508813983,4.9246830759,40.4,2.64,40.4861655384,135.83,-4.4301481475,-2.1508813983,4.9246830759,-4.4301481475,-2.1508813983,4.9246830759,0.0,0.0,0.0,135.5
2021-03-28 07:00:00,39.9632517588,-0.47727053740000003,39.966101615,-4.7267482412,-2.2372705374,5.2294864369,44.69,1.76,44.7246430953,135.11,43.3232517588,-27.3672705374,51.2432594555,-4.7267482412,-2.2372705374,5.2294864369,48.05,-25.13,54.2247120785,135.07,35.6132517588,-90.1972705374,96.97345674580001,-4.7267482412,-2.2372705374,5.2294864369,40.34,-87.96,96.7691955118,135.36,42.7332517588,-4.0572705374,42.9254266152,-4.7267482412,-2.2372705374,5.2294864369,47.46,-1.82,47.494883935,135.87,37.3132517588,1.0427294626,37.3278186015,-4.7267482412,-2.2372705374,5.2294864369,42.04,3.2800000000000002,42.1677601966,135.36,-4.7267482412,-2.2372705374,5.2294864369,-4.7267482412,-2.2372705374,5.2294864369,0.0,0.0,0.0,135.07
2021-03-28 07:30:00,41.930518418,0.29615616640000003,41.9315642837,-5.059481582,-2.3538438336,5.5802271165,46.99,2.65,47.0646640273,134.58,45.480518418,-26.9638438336,52.872738059,-5.059481582,-2.3538438336,5.5802271165,50.54,-24.61,56.213376522,134.51,37.400518418,-90.2138438336,97.6592873063,-5.059481582,-2.3538438336,5.5802271165,42.46,-87.86,97.5819204566,134.83,44.840518418,-3.4338438336,44.971806451,-5.059481582,-2.3538438336,5.5802271165,49.9,-1.08,49.911686006400004,135.31,39.180518418,1.8461561664000001,39.2239890385,-5.059481582,-2.3538438336,5.5802271165,44.24,4.2,44.4389198789,134.83,-5.059481582,-2.3538438336,5.5802271165,-5.059481582,-2.3538438336,5.5802271165,0.0,0.0,0.0,134.51
2021-03-28 08:00:00,43.9922849034,0.7128895263,43.9980606675,-5.3777150966,-2.4371104737,5.9041787847,49.37,3.15,49.4703891232,135.05,47.9022849034,-26.1171104737,54.559438766,-5.3777150966,-2.4371104737,5.9041787847,53.28,-23.68,58.3052381866,134.96,39.2922849034,-88.1571104737,96.5171475957,-5.3777150966,-2.4371104737,5.9041787847,44.67,-85.72,96.6608881606,135.3,47.1822849034,-2.9871104737,47.2767473256,-5.3777150966,-2.4371104737,5.9041787847,52.56,-0.55,52.5628775849,135.75,41.1422849034,2.2828895263,41.2055723375,-5.3777150966,-2.4371104737,5.9041787847,46.52,4.72,46.758836598,135.3,-5.3777150966,-2.4371104737,5.9041787847,-5.3777150966,-2.4371104737,5.9041787847,0.0,0.0,0.0,134.96
2021-03-28 08:30:00,46.4072017216,1.6716324815,46.4372988748,-5.5227982784,-2.5583675185,6.0865873183,51.93,4.23,52.1019942037,135.67,50.5772017216,-25.7683675185,56.7632107844,-5.5227982784,-2.5583675185,6.0865873183,56.1,-23.21,60.7117295092,135.59,41.5072017216,-87.2483675185,96.618452841,-5.5227982784,-2.5583675185,6.0865873183,47.03,-84.69,96.8721683457,135.93,49.8072017216,-2.6183675185,49.8759781037,-5.5227982784,-2.5583675185,6.0865873183,55.33,-0.06,55.3300325321,136.44,43.4372017216,3.2816324815,43.5609871921,-5.5227982784,-2.5583675185,6.0865873183,48.96,5.84,49.3070704869,135.93,-5.5227982784,-2.5583675185,6.0865873183,-5.5227982784,-2.5583675185,6.0865873183,0.0,0.0,0.0,135.59
2021-03-28 09:00:00,48.6256181673,2.1472929537,48.6730069873,-6.1143818327,-2.7327070463,6.6972645906,54.74,4.88,54.9570923539,134.43,53.5656181673,-24.2627070463,58.8043740113,-6.1143818327,-2.7327070463,6.6972645906,59.68,-21.53,63.4448051459,134.36,43.5356181673,-85.1827070463,95.6631780203,-6.1143818327,-2.7327070463,6.6972645906,49.65,-82.45,96.2451297469,134.7,52.6656181673,-1.5427070462999999,52.6882081872,-6.1143818327,-2.7327070463,6.6972645906,58.78,1.19,58.7920445299,135.18,45.4856181673,3.7872929537,45.6430175162,-6.1143818327,-2.7327070463,6.6972645906,51.6,6.52,52.0102912893,134.7,-6.1143818327,-2.7327070463,6.6972645906,-6.1143818327,-2.7327070463,6.6972645906,0.0,0.0,0.0,134.36
2021-03-28 09:30:00,50.0531515259,2.8929054488,50.1366819765,-5.6668484741,-2.7170945511999998,6.2845663676,55.72,5.61,56.001700867,134.55,55.1731515259,-23.2670945512,59.8784964587,-5.6668484741,-2.7170945511999998,6.2845663676,60.84,-20.55,64.216883294,134.53,44.8931515259,-83.8070945512,95.0737826693,-5.6668484741,-2.7170945511999998,6.2845663676,50.56,-81.09,95.5609841933,134.81,54.2431515259,-0.7270945512,54.2480244244,-5.6668484741,-2.7170945511999998,6.2845663676,59.91,1.99,59.9430412976,135.32,46.8531515259,4.5629054488000005,47.0748118854,-5.6668484741,-2.7170945511999998,6.2845663676,52.52,7.28,53.0221538604,134.81,-5.6668484741,-2.7170945511999998,6.2845663676,-5.6668484741,-2.7170945511999998,6.2845663676,0.0,0.0,0.0,134.53
2021-03-28 10:00:00,51.683751676,3.9041304388,51.8309986571,-5.166248324,-2.6858695612,5.8227156074,56.85,6.59,57.2306788357,133.32,56.643751676,-22.2958695612,60.8738072033,-5.166248324,-2.6858695612,5.8227156074,61.81,-19.61,64.8461887855,133.23,46.453751676,-81.9958695612,94.2405097072,-5.166248324,-2.6858695612,5.8227156074,51.62,-79.31,94.6292792956,133.57,55.703751676,0.0241304388,55.7037569025,-5.166248324,-2.6858695612,5.8227156074,60.87,2.71,60.9302962409,134.0,48.433751676,5.5141304388,48.7466299954,-5.166248324,-2.6858695612,5.8227156074,53.6,8.2,54.2236110933,133.57,-5.166248324,-2.6858695612,5.8227156074,-5.166248324,-2.6858695612,5.8227156074,0.0,0.0,0.0,133.23
2021-03-28 10:30:00,53.4543184432,4.7456196177,53.6645606129,-5.2556815568,-2.7243803823,5.9198342117,58.71,7.47,59.183316906,132.81,58.7143184432,-21.3243803823,62.4667942905,-5.2556815568,-2.7243803823,5.9198342117,63.97,-18.6,66.6192232017,132.72,48.0743184432,-80.3143803823,93.6030971173,-5.2556815568,-2.7243803823,5.9198342117,53.33,-77.59,94.1503956444,133.07,57.6743184432,0.7856196177,57.6796689143,-5.2556815568,-2.7243803823,5.9198342117,62.93,3.51,63.0278113217,133.49,50.0643184432,6.3956196177,50.4711792162,-5.2556815568,-2.7243803823,5.9198342117,55.32,9.12,56.0667173999,133.07,-5.2556815568,-2.7243803823,5.9198342117,-5.2556815568,-2.7243803823,5.9198342117,0.0,0.0,0.0,132.72
2021-03-28 11:00:00,54.7562183459,5.3258437907000005,55.0146167816,-5.3237816541,-2.7441562093,5.9894110229,60.08,8.07,60.6195620242,132.06,60.0762183459,-20.9641562093,63.6289859758,-5.3237816541,-2.7441562093,5.9894110229,65.4,-18.22,67.8905619361,131.99,49.2762183459,-79.5041562093,93.5363915758,-5.3237816541,-2.7441562093,5.9894110229,54.6,-76.76,94.1979702541,132.31,59.0062183459,1.0858437907,59.0162084535,-5.3237816541,-2.7441562093,5.9894110229,64.33,3.83,64.4439120476,132.77,51.3162183459,6.9758437907,51.7881903712,-5.3237816541,-2.7441562093,5.9894110229,56.64,9.72,57.4679736897,132.31,-5.3237816541,-2.7441562093,5.9894110229,-5.3237816541,-2.7441562093,5.9894110229,0.0,0.0,0.0,131.99
2021-03-28 11:30:00,56.734318204,6.0473729856,57.0557059557,-5.935681796,-2.8326270144,6.576936535,62.67,8.88,63.2959975038,131.42,62.004318204,-20.5626270144,65.3250113332,-5.935681796,-2.8326270144,6.576936535,67.94,-17.73,70.2153580066,131.36,51.064318204,-77.7126270144,92.9882626525,-5.935681796,-2.8326270144,6.576936535,57.0,-74.88,94.1063993573,131.67,60.884318204,1.2573729856,60.8973003506,-5.935681796,-2.8326270144,6.576936535,66.82,4.09,66.9450558294,132.12,53.144318204,7.7273729856,53.703173562,-5.935681796,-2.8326270144,6.576936535,59.08,10.56,60.0163311108,131.67,-5.935681796,-2.8326270144,6.576936535,-5.935681796,-2.8326270144,6.576936535,0.0,0.0,0.0,131.36
2021-03-28 12:00:00,57.706351193,6.2934738424,58.0485209201,-6.503648807,-2.9065261576,7.1235764971,64.21,9.2,64.8657390307,131.21,63.156351193,-20.2565261576,66.3253461957,-6.503648807,-2.9065261576,7.1235764971,69.66,-17.35,71.7881473504,131.17,51.916351193,-77.8065261576,93.5369607904,-6.503648807,-2.9065261576,7.1235764971,58.42,-74.9,94.9889804135,131.45,61.976351193,1.6534738424,61.9984038742,-6.503648807,-2.9065261576,7.1235764971,68.48,4.5600000000000005,68.6316545043,131.92,54.096351193,8.0134738424,54.6866617688,-6.503648807,-2.9065261576,7.1235764971,60.6,10.92,61.576021307,131.45,-6.503648807,-2.9065261576,7.1235764971,-6.503648807,-2.9065261576,7.1235764971,0.0,0.0,0.0,131.17
2021-03-28 12:30:00,57.6013177085,5.7635538743,57.8889484704,-6.9686822915,-3.0064461257,7.5895488132,64.57,8.77,65.1628559841,130.33,63.4113177085,-20.4364461257,66.6231457061,-6.9686822915,-3.0064461257,7.5895488132,70.38,-17.43,72.5062018037,130.36,51.7913177085,-78.3364461257,93.9092081832,-6.9686822915,-3.0064461257,7.5895488132,58.76,-75.33,95.5371472256,130.57,62.2213177085,1.4735538743,62.238763953,-6.9686822915,-3.0064461257,7.5895488132,69.19,4.48,69.3348866012,131.11,53.9913177085,7.5135538743,54.5116123383,-6.9686822915,-3.0064461257,7.5895488132,60.96,10.52,61.8610701492,130.57,-6.9686822915,-3.0064461257,7.5895488132,-6.9686822915,-3.0064461257,7.5895488132,0.0,0.0,0.0,130.36
2021-03-28 13:00:00,57.1990011767,5.4609517918,57.4590961475,-7.0309988233,-3.0090482082,7.6478307756,64.23,8.47,64.7860617726,130.52,62.6790011767,-21.2990482082,66.1989927649,-7.0309988233,-3.0090482082,7.6478307756,69.71,-18.29,72.0694678765,130.53,51.4190011767,-79.2890482082,94.5022055181,-7.0309988233,-3.0090482082,7.6478307756,58.45,-76.28,96.0991201833,130.77,61.5090011767,0.8009517918,61.5142158329,-7.0309988233,-3.0090482082,7.6478307756,68.54,3.81,68.6458134193,131.29,53.6090011767,7.2309517918,54.0944698743,-7.0309988233,-3.0090482082,7.6478307756,60.64,10.24,61.4985138032,130.77,-7.0309988233,-3.0090482082,7.6478307756,-7.0309988233,-3.0090482082,7.6478307756,0.0,0.0,0.0,130.53
2021-03-28 13:30:00,56.4105845987,5.3507996894,56.6637901316,-6.6994154013,-2.9492003106,7.3198325932,63.11,8.3,63.6534531663,130.63,61.8405845987,-21.4892003106,65.4678824577,-6.6994154013,-2.9492003106,7.3198325932,68.54,-18.54,71.0032618969,130.62,50.7105845987,-79.3592003106,94.1777365638,-6.6994154013,-2.9492003106,7.3198325932,57.41,-76.41,95.5740351769,130.88,60.7105845987,0.6107996894000001,60.7136571009,-6.6994154013,-2.9492003106,7.3198325932,67.41,3.56,67.5039384036,131.29,52.9005845987,7.0907996894,53.3736947486,-6.6994154013,-2.9492003106,7.3198325932,59.6,10.04,60.4397352741,130.88,-6.6994154013,-2.9492003106,7.3198325932,-6.6994154013,-2.9492003106,7.3198325932,0.0,0.0,0.0,130.62
2021-03-28 14:00:00,55.6849843334,4.7931055283,55.8908878156,-6.8750156666,-2.9668944717,7.4878770838,62.56,7.76,63.0394416219,131.23,61.4749843334,-21.6668944717,65.1815005568,-6.8750156666,-2.9668944717,7.4878770838,68.35,-18.7,70.8619256018,131.25,50.0049843334,-81.2968944717,95.4446620242,-6.8750156666,-2.9668944717,7.4878770838,56.88,-78.33,96.8035293778,131.48,60.3349843334,0.7531055283,60.3396843085,-6.8750156666,-2.9668944717,7.4878770838,67.21,3.7199999999999998,67.3128702404,131.99,52.2049843334,6.5931055283,52.6196677085,-6.8750156666,-2.9668944717,7.4878770838,59.08,9.56,59.8484753356,131.48,-6.8750156666,-2.9668944717,7.4878770838,-6.8750156666,-2.9668944717,7.4878770838,0.0,0.0,0.0,131.25
2021-03-28 14:30:00,55.5204012239,4.5996867858,55.7106100361,-6.8095987761,-2.9903132142,7.4372446921,62.33,7.59,62.790421244,131.04,61.1804012239,-21.8603132142,64.9685676904,-6.8095987761,-2.9903132142,7.4372446921,67.99,-18.87,70.560024093,131.1,49.8604012239,-80.4903132142,94.6823644167,-6.8095987761,-2.9903132142,7.4372446921,56.67,-77.5,96.0090563437,131.31,60.0604012239,0.3296867858,60.0613060843,-6.8095987761,-2.9903132142,7.4372446921,66.87,3.32,66.9523659029,131.85,52.0304012239,6.3296867858,52.4140018156,-6.8095987761,-2.9903132142,7.4372446921,58.84,9.32,59.5735511784,131.31,-6.8095987761,-2.9903132142,7.4372446921,-6.8095987761,-2.9903132142,7.4372446921,0.0,0.0,0.0,131.1
2021-03-28 15:00:00,56.6458842169,4.9690622441,56.8634133543,-7.5641157831,-3.1209377559,8.1826707166,64.21,8.09,64.717634382,132.16,62.6658842169,-21.5409377559,66.2648099982,-7.5641157831,-3.1209377559,8.1826707166,70.23,-18.42,72.6054357469,132.12,50.8658842169,-79.9409377559,94.7517372214,-7.5641157831,-3.1209377559,8.1826707166,58.43,-76.82,96.5162022668,132.41,61.4858842169,0.6190622441,61.4890006098,-7.5641157831,-3.1209377559,8.1826707166,69.05,3.74,69.1512118477,132.89,53.1158842169,6.7590622441,53.5442067694,-7.5641157831,-3.1209377559,8.1826707166,60.68,9.88,61.4790761154,132.41,-7.5641157831,-3.1209377559,8.1826707166,-7.5641157831,-3.1209377559,8.1826707166,0.0,0.0,0.0,132.12
2021-03-28 15:30:00,57.8015342804,5.2751310463,58.0417468097,-8.1784657196,-3.2848689537,8.8134933806,65.98,8.56,66.5329542407,131.41,64.3015342804,-21.0548689537,67.6608809984,-8.1784657196,-3.2848689537,8.8134933806,72.48,-17.77,74.6265589452,131.4,51.8815342804,-78.8848689537,94.4167154117,-8.1784657196,-3.2848689537,8.8134933806,60.06,-75.6,96.553423554,131.67,63.0515342804,0.9251310463,63.0583209622,-8.1784657196,-3.2848689537,8.8134933806,71.23,4.21,71.3543061069,132.17,54.1415342804,7.0751310463,54.601860898300004,-8.1784657196,-3.2848689537,8.8134933806,62.32,10.36,63.1752483177,131.67,-8.1784657196,-3.2848689537,8.8134933806,-8.1784657196,-3.2848689537,8.8134933806,0.0,0.0,0.0,131.4
2021-03-28 16:00:00,59.2863343305,5.721311935,59.5617565944,-8.9036656695,-3.458688065,9.551847229,68.19,9.18,68.8051487899,131.2,66.2863343305,-20.028688065,69.2461296,-8.9036656695,-3.458688065,9.551847229,75.19,-16.57,76.9941621164,131.2,53.2163343305,-77.668688065,94.1509604057,-8.9036656695,-3.458688065,9.551847229,62.12,-74.21,96.7781922749,131.45,64.9563343305,1.7213119350000001,64.9791373014,-8.9036656695,-3.458688065,9.551847229,73.86,5.18,74.04142084,131.95,55.5763343305,7.5813119350000004,56.0910441004,-8.9036656695,-3.458688065,9.551847229,64.48,11.04,65.4182849057,131.45,-8.9036656695,-3.458688065,9.551847229,-8.9036656695,-3.458688065,9.551847229,0.0,0.0,0.0,131.2
2021-03-28 16:30:00,60.4083515056,0.9292382302000001,60.4154981384,-9.0316484944,-3.6007617698,9.7229707317,69.44,4.53,69.5876030626,130.62,67.1883515056,-21.4807617698,70.5386256192,-9.0316484944,-3.6007617698,9.7229707317,76.22,-17.88,78.2890975807,130.62,55.2183515056,-63.5607617698,84.1964178558,-9.0316484944,-3.6007617698,9.7229707317,64.25,-59.96,87.8821034113,130.88,65.8583515056,0.2692382302,65.8589018452,-9.0316484944,-3.6007617698,9.7229707317,74.89,3.87,74.9899259901,131.37,56.7283515056,2.9592382302,56.8054834981,-9.0316484944,-3.6007617698,9.7229707317,65.76,6.5600000000000005,66.0863919427,130.88,-9.0316484944,-3.6007617698,9.7229707317,-9.0316484944,-3.6007617698,9.7229707317,0.0,0.0,0.0,130.62
2021-03-28 17:00:00,60.1885512234,0.3676449261,60.189674041,-9.4614487766,-3.6923550739,10.1564018699,69.65,4.06,69.7682313091,129.89,67.4385512234,-22.1223550739,70.97433892,-9.4614487766,-3.6923550739,10.1564018699,76.9,-18.43,79.0776510779,129.87,55.0385512234,-63.0823550739,83.7175348565,-9.4614487766,-3.6923550739,10.1564018699,64.5,-59.39,87.6779453455,130.15,66.0785512234,-0.3123550739,66.0792894747,-9.4614487766,-3.6923550739,10.1564018699,75.54,3.38,75.6155804051,130.59,56.5385512234,2.4276449261,56.5906461735,-9.4614487766,-3.6923550739,10.1564018699,66.0,6.12,66.2831381273,130.15,-9.4614487766,-3.6923550739,10.1564018699,-9.4614487766,-3.6923550739,10.1564018699,0.0,0.0,0.0,129.87
2021-03-28 17:30:00,60.4062181141,0.2007674251,60.4065517507,-9.3537818859,-3.6892325749,10.0550322009,69.76,3.89,69.8683741045,130.08,67.4662181141,-22.6792325749,71.1761067831,-9.3537818859,-3.6892325749,10.0550322009,76.82,-18.99,79.1323732742,129.7,55.2462181141,-64.3792325749,84.8341334773,-9.3537818859,-3.6892325749,10.0550322009,64.6,-60.69,88.6365393052,130.32,66.1262181141,-0.4892325749,66.1280278746,-9.3537818859,-3.6892325749,10.0550322009,75.48,3.2,75.5478020858,130.42,56.8062181141,2.2707674251,56.8515857398,-9.3537818859,-3.6892325749,10.0550322009,66.16,5.96,66.427909797,130.32,-9.3537818859,-3.6892325749,10.0550322009,-9.3537818859,-3.6892325749,10.0550322009,0.0,0.0,0.0,129.7
2021-03-28 18:00:00,59.6141516513,-0.5676792867,59.6168544699,-8.8958483487,-3.5476792867,9.5771679615,68.51,2.98,68.5747803496,130.26,66.0741516513,-23.1976792867,70.0280361051,-8.8958483487,-3.5476792867,9.5771679615,74.97,-19.65,77.5024089948,129.88,54.5341516513,-65.3076792867,85.0827048826,-8.8958483487,-3.5476792867,9.5771679615,63.43,-61.76,88.5305738149,130.5,64.7941516513,-0.9376792867,64.8009361866,-8.8958483487,-3.5476792867,9.5771679615,73.69,2.61,73.7362068458,130.6,56.0641516513,1.5323207132999999,56.0850880997,-8.8958483487,-3.5476792867,9.5771679615,64.96,5.08,65.1583302426,130.5,-8.8958483487,-3.5476792867,9.5771679615,-8.8958483487,-3.5476792867,9.5771679615,0.0,0.0,0.0,129.88
2021-03-28 18:30:00,59.528018229,-0.4285759785,59.5295609898,-8.661981771,-3.4685759785,9.3306456111,68.19,3.04,68.2577299652,131.48,65.828018229,-23.3885759785,69.8595266965,-8.661981771,-3.4685759785,9.3306456111,74.49,-19.92,77.1074996352,131.1,54.458018229,-65.6285759785,85.2806293035,-8.661981771,-3.4685759785,9.3306456111,63.12,-62.16,88.5889383614,131.7,64.568018229,-0.9885759785,64.5755856379,-8.661981771,-3.4685759785,9.3306456111,73.23,2.48,73.2719816847,131.82,56.018018229,1.6514240215,56.0423551218,-8.661981771,-3.4685759785,9.3306456111,64.68,5.12,64.8823304144,131.7,-8.661981771,-3.4685759785,9.3306456111,-8.661981771,-3.4685759785,9.3306456111,0.0,0.0,0.0,131.1
2021-03-28 19:00:00,59.1675845587,-0.6623709964000001,59.1712920076,-8.6824154413,-3.4123709964,9.328912783,67.85,2.75,67.9057066821,131.72,65.6275845587,-23.5223709964,69.7157212708,-8.6824154413,-3.4123709964,9.328912783,74.31,-20.11,76.9830383916,131.31,54.1375845587,-65.7423709964,85.1641791253,-8.6824154413,-3.4123709964,9.328912783,62.82,-62.33,88.4950919543,131.95,64.3575845587,-1.1623709964,64.3680805723,-8.6824154413,-3.4123709964,9.328912783,73.04,2.25,73.0746474504,132.05,55.6775845587,1.4676290036,55.6969241268,-8.6824154413,-3.4123709964,9.328912783,64.36,4.88,64.5447441702,131.95,-8.6824154413,-3.4123709964,9.328912783,-8.6824154413,-3.4123709964,9.328912783,0.0,0.0,0.0,131.31
2021-03-28 19:30:00,57.905017652,-1.6755735273,57.9292552682,-8.424982348,-3.3155735272999998,9.0539138155,66.33,1.6400000000000001,66.3502712881,132.07,64.265017652,-24.7055735273,68.8502567688,-8.424982348,-3.3155735272999998,9.0539138155,72.69,-21.39,75.7718166603,131.7,52.965017652,-67.8555735273,86.0794514016,-8.424982348,-3.3155735272999998,9.0539138155,61.39,-64.54,89.0738104046,132.31,63.065017652,-1.9455735273,63.09502126,-8.424982348,-3.3155735272999998,9.0539138155,71.49,1.37,71.5031258058,132.44,54.535017652,0.40442647270000004,54.5365172254,-8.424982348,-3.3155735272999998,9.0539138155,62.96,3.7199999999999998,63.0698026,132.31,-8.424982348,-3.3155735272999998,9.0539138155,-8.424982348,-3.3155735272999998,9.0539138155,0.0,0.0,0.0,131.7
2021-03-28 20:00:00,55.8186009583,-2.4758056615,55.8734805308,-7.9413990417,-3.1558056615,8.5454624282,63.76,0.68,63.7636259948,131.93,61.7186009583,-25.6758056615,66.8463364787,-7.9413990417,-3.1558056615,8.5454624282,69.66,-22.52,73.2097397892,131.53,51.0386009583,-69.6558056615,86.3531704695,-7.9413990417,-3.1558056615,8.5454624282,58.98,-66.5,88.8869529234,132.17,60.6286009583,-2.6258056615000003,60.6854357283,-7.9413990417,-3.1558056615,8.5454624282,68.57,0.53,68.5720482412,132.3,52.5786009583,-0.3958056615,52.580090727,-7.9413990417,-3.1558056615,8.5454624282,60.52,2.76,60.5829018783,132.17,-7.9413990417,-3.1558056615,8.5454624282,-7.9413990417,-3.1558056615,8.5454624282,0.0,0.0,0.0,131.53
2021-03-28 20:30:00,52.9109508885,-3.1879353047,53.0069019603,-7.5190491115,-2.9679353047,8.0836093123,60.43,-0.22,60.430400462,133.29,58.5109508885,-26.9879353047,64.4350838122,-7.5190491115,-2.9679353047,8.0836093123,66.03,-24.02,70.2632286477,132.88,48.3309508885,-71.2179353047,86.0690137206,-7.5190491115,-2.9679353047,8.0836093123,55.85,-68.25,88.1889165372,133.53,57.5009508885,-3.6279353047000003,57.6152867532,-7.5190491115,-2.9679353047,8.0836093123,65.02,-0.66,65.0233496523,133.64,49.8809508885,-1.2079353047,49.8955746458,-7.5190491115,-2.9679353047,8.0836093123,57.4,1.76,57.4269762394,133.53,-7.5190491115,-2.9679353047,8.0836093123,-7.5190491115,-2.9679353047,8.0836093123,0.0,0.0,0.0,132.88
2021-03-28 21:00:00,50.1454676153,-4.5034116198,50.3472803494,-6.9845323847,-2.7634116198000003,7.5113338638,57.13,-1.74,57.1564913199,134.29,55.1354676153,-28.3434116198,61.9941027148,-6.9845323847,-2.7634116198000003,7.5113338638,62.12,-25.58,67.1805835045,133.86,45.7854676153,-73.5234116198,86.6140929697,-6.9845323847,-2.7634116198000003,7.5113338638,52.77,-70.76,88.2703262711,134.53,54.2554676153,-4.6434116198,54.4538064568,-6.9845323847,-2.7634116198000003,7.5113338638,61.24,-1.88,61.2688501606,134.66,47.2554676153,-2.5234116198,47.3227939343,-6.9845323847,-2.7634116198000003,7.5113338638,54.24,0.24,54.2405309709,134.53,-6.9845323847,-2.7634116198000003,7.5113338638,-6.9845323847,-2.7634116198000003,7.5113338638,0.0,0.0,0.0,133.86
2021-03-28 21:30:00,47.4491175511,-4.958439589,47.7074929077,-6.5108824489,-2.598439589,7.0102409774,53.96,-2.36,54.0115839427,134.97,52.1691175511,-28.398439589,59.3977120532,-6.5108824489,-2.598439589,7.0102409774,58.68,-25.8,64.1013447597,134.57,43.3091175511,-72.118439589,84.123415241,-6.5108824489,-2.598439589,7.0102409774,49.82,-69.52,85.5281403984,135.22,51.3591175511,-5.308439589,51.6327268939,-6.5108824489,-2.598439589,7.0102409774,57.87,-2.71,57.9334186804,135.4,44.6091175511,-3.078439589,44.7152117181,-6.5108824489,-2.598439589,7.0102409774,51.12,-0.48,51.1222534715,135.22,-6.5108824489,-2.598439589,7.0102409774,-6.5108824489,-2.598439589,7.0102409774,0.0,0.0,0.0,134.57
2021-03-28 22:00:00,45.5222678772,-5.6245484072,45.8684250598,-5.7177321228,-2.3845484072,6.1950408985,51.24,-3.24,51.3423334102,136.19,48.9222678772,-29.3645484072,57.0584349365,-5.7177321228,-2.3845484072,6.1950408985,54.64,-26.98,60.9380833305,135.77,41.5522678772,-73.8545484072,84.74128442599999,-5.7177321228,-2.3845484072,6.1950408985,47.27,-71.47,85.6878859583,136.44,48.2222678772,-5.9445484072,48.5872902618,-5.7177321228,-2.3845484072,6.1950408985,53.94,-3.56,54.0573510265,136.6,42.8422678772,-3.7845484072,43.0091004731,-5.7177321228,-2.3845484072,6.1950408985,48.56,-1.4,48.5801770273,136.44,-5.7177321228,-2.3845484072,6.1950408985,-5.7177321228,-2.3845484072,6.1950408985,0.0,0.0,0.0,135.77
2021-03-28 22:30:00,42.4037515012,-5.9959014062,42.8255645036,-4.6262484988,-2.1259014062,5.0913290958,47.03,-3.87,47.1889584543,134.16,45.2037515012,-29.6459014062,54.0579191236,-4.6262484988,-2.1259014062,5.0913290958,49.83,-27.52,56.9243295964,133.78,38.7137515012,-72.8859014062,82.5294443159,-4.6262484988,-2.1259014062,5.0913290958,43.34,-70.76,82.9779079032,134.41,44.6137515012,-6.6559014062,45.1075143024,-4.6262484988,-2.1259014062,5.0913290958,49.24,-4.53,49.4479372674,134.59,39.8137515012,-4.2459014062,40.0395115774,-4.6262484988,-2.1259014062,5.0913290958,44.44,-2.12,44.49053832,134.41,-4.6262484988,-2.1259014062,5.0913290958,-4.6262484988,-2.1259014062,5.0913290958,0.0,0.0,0.0,133.78
2021-03-28 23:00:00,40.4491179032,-6.486429784,40.9658993614,-4.3008820968,-1.986429784,4.7374560786,44.75,-4.5,44.9756878769,135.35,43.1291179032,-30.286429784,52.7009358567,-4.3008820968,-1.986429784,4.7374560786,47.43,-28.3,55.2312855183,134.96,36.8891179032,-74.656429784,83.2729819795,-4.3008820968,-1.986429784,4.7374560786,41.19,-72.67,83.5317005693,135.61,42.6191179032,-6.906429784,43.1750852137,-4.3008820968,-1.986429784,4.7374560786,46.92,-4.92,47.177248754,135.8,37.9791179032,-4.786429784,38.2795416219,-4.3008820968,-1.986429784,4.7374560786,42.28,-2.8,42.3726137971,135.61,-4.3008820968,-1.986429784,4.7374560786,-4.3008820968,-1.986429784,4.7374560786,0.0,0.0,0.0,134.96
2021-03-28 23:30:00,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,133.95,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,133.63,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,134.22,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,134.44,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,134.22,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,133.63
2021-03-29 00:00:00,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,135.31,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,134.95,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,135.56,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,135.76,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,135.56,1.7427012486,0.0,1.7427012486,1.7427012486,0.0,1.7427012486,0.0,0.0,0.0,134.95
2021-03-29 00:30:00,39.7913342816,-6.8053568963,40.369086767,-4.3786657184,-1.8953568963,4.7712777364,44.17,-4.91,44.4420634084,134.58,42.4713342816,-30.4953568963,52.2855718903,-4.3786657184,-1.8953568963,4.7712777364,46.85,-28.6,54.8897303692,134.23,36.2813342816,-74.1653568963,82.5641288988,-4.3786657184,-1.8953568963,4.7712777364,40.66,-72.27,82.9227863738,134.83,41.9613342816,-7.3653568963,42.6028409487,-4.3786657184,-1.8953568963,4.7712777364,46.34,-5.47,46.661724143,135.02,37.3413342816,-5.0953568963,37.6873706675,-4.3786657184,-1.8953568963,4.7712777364,41.72,-3.2,41.8425429438,134.83,-4.3786657184,-1.8953568963,4.7712777364,-4.3786657184,-1.8953568963,4.7712777364,0.0,0.0,0.0,134.23
2021-03-29 01:00:00,38.6887840645,-6.8984073247,39.2989826332,-4.2512159355,-1.8584073247,4.639667522,42.94,-5.04,43.2347684162,135.4,41.6087840645,-30.5984073247,51.6483634023,-4.2512159355,-1.8584073247,4.639667522,45.86,-28.74,54.1214116593,135.02,35.2487840645,-75.1084073247,82.9683652297,-4.2512159355,-1.8584073247,4.639667522,39.5,-73.25,83.2214665816,135.64,41.1287840645,-7.2184073247,41.7574218904,-4.2512159355,-1.8584073247,4.639667522,45.38,-5.36,45.695448351,135.82,36.2687840645,-5.2184073247,36.6422771198,-4.2512159355,-1.8584073247,4.639667522,40.52,-3.36,40.6590703288,135.64,-4.2512159355,-1.8584073247,4.639667522,-4.2512159355,-1.8584073247,4.639667522,0.0,0.0,0.0,135.02
2021-03-29 01:30:00,40.4210339154,-6.6592560394,40.9659086777,-4.8689660846,-1.9692560394,5.2521233879,45.29,-4.69,45.5321886142,135.54,43.951033915400004,-30.2792560394,53.3715910249,-4.8689660846,-1.9692560394,5.2521233879,48.82,-28.31,56.4344619891,135.12,36.8210339154,-74.9792560394,83.5324929284,-4.8689660846,-1.9692560394,5.2521233879,41.69,-73.01,84.0744681815,135.78,43.3810339154,-6.8392560394,43.9168478689,-4.8689660846,-1.9692560394,5.2521233879,48.25,-4.87,48.4951482109,135.92,37.9310339154,-4.9292560394,38.2499790718,-4.8689660846,-1.9692560394,5.2521233879,42.8,-2.96,42.9022330421,135.78,-4.8689660846,-1.9692560394,5.2521233879,-4.8689660846,-1.9692560394,5.2521233879,0.0,0.0,0.0,135.12
