Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-29 02:00:00,40.3504006034,-6.7682793157,40.914110448,-5.3795993966,-2.1482793157,5.7926844974,45.73,-4.62,45.9627816826,134.87,44.6604006034,-30.1582793157,53.8894534519,-5.3795993966,-2.1482793157,5.7926844974,50.04,-28.01,57.3459824225,134.45,36.7304006034,-74.4982793157,83.0609171,-5.3795993966,-2.1482793157,5.7926844974,42.11,-72.35,83.7124518814,135.11,44.0704006034,-6.9082793157,44.6085701682,-5.3795993966,-2.1482793157,5.7926844974,49.45,-4.76,49.6785678135,135.26,37.8604006034,-5.0682793157,38.1981333192,-5.3795993966,-2.1482793157,5.7926844974,43.24,-2.92,43.3384817454,135.11,-5.3795993966,-2.1482793157,5.7926844974,-5.3795993966,-2.1482793157,5.7926844974,0.0,0.0,0.0,134.45
2021-03-29 02:30:00,39.9432172711,-6.8087597163,40.5193757953,-5.2767827289,-2.1987597163,5.7165531799,45.22,-4.61,45.454378227,135.02,44.3032172711,-30.2487597163,53.6447809665,-5.2767827289,-2.1987597163,5.7165531799,49.58,-28.05,56.9647162724,134.58,36.3632172711,-74.6187597163,83.0074868425,-5.2767827289,-2.1987597163,5.7165531799,41.64,-72.42,83.5376920917,135.25,43.7232172711,-6.9687597163,44.2750871317,-5.2767827289,-2.1987597163,5.7165531799,49.0,-4.77,49.2316249986,135.35,37.4432172711,-5.0787597163000004,37.7860863264,-5.2767827289,-2.1987597163,5.7165531799,42.72,-2.88,42.8169685989,135.25,-5.2767827289,-2.1987597163,5.7165531799,-5.2767827289,-2.1987597163,5.7165531799,0.0,0.0,0.0,134.58
2021-03-29 03:00:00,38.8500671544,-7.0386876458,39.4825384402,-5.2699328456,-2.1586876458,5.6949209432,44.12,-4.88,44.3890617157,135.23,43.1500671544,-30.5586876458,52.8749627524,-5.2699328456,-2.1586876458,5.6949209432,48.42,-28.4,56.1342711719,134.79,35.3400671544,-75.0386876458,82.9441076272,-5.2699328456,-2.1586876458,5.6949209432,40.61,-72.88,83.4306088915,135.45,42.6000671544,-7.2286876458,43.2090227457,-5.2699328456,-2.1586876458,5.6949209432,47.87,-5.07,48.1377377948,135.58,36.4100671544,-5.3186876458,36.7964866321,-5.2699328456,-2.1586876458,5.6949209432,41.68,-3.16,41.7996172231,135.45,-5.2699328456,-2.1586876458,5.6949209432,-5.2699328456,-2.1586876458,5.6949209432,0.0,0.0,0.0,134.79
2021-03-29 03:30:00,38.0084839231,-7.1400647382,38.6733160538,-5.2015160769,-2.1300647382,5.6207602054,43.21,-5.01,43.49947356,135.53,42.1284839231,-30.7800647382,52.1749129654,-5.2015160769,-2.1300647382,5.6207602054,47.33,-28.65,55.3258655603,135.09,34.5284839231,-75.4800647382,83.0027492009,-5.2015160769,-2.1300647382,5.6207602054,39.73,-73.35,83.4187952442,135.76,41.6084839231,-7.3400647382,42.2509465544,-5.2015160769,-2.1300647382,5.6207602054,46.81,-5.21,47.0990466995,135.91,35.5584839231,-5.4900647382,35.9798080837,-5.2015160769,-2.1300647382,5.6207602054,40.76,-3.36,40.8982542415,135.76,-5.2015160769,-2.1300647382,5.6207602054,-5.2015160769,-2.1300647382,5.6207602054,0.0,0.0,0.0,135.09
2021-03-29 04:00:00,37.3751173081,-7.2957172492,38.0805315611,-5.1648826919,-2.0957172492,5.5738715459,42.54,-5.2,42.8566400923,135.83,41.3951173081,-30.9557172492,51.6895750356,-5.1648826919,-2.0957172492,5.5738715459,46.56,-28.86,54.7789485113,135.39,33.9651173081,-75.8757172492,83.1309428662,-5.1648826919,-2.0957172492,5.5738715459,39.13,-73.78,83.5143418821,136.06,40.8951173081,-7.4457172492,41.5674070035,-5.1648826919,-2.0957172492,5.5738715459,46.06,-5.35,46.3696678875,136.19,34.9951173081,-5.6157172492,35.4428344751,-5.1648826919,-2.0957172492,5.5738715459,40.16,-3.52,40.3139678027,136.06,-5.1648826919,-2.0957172492,5.5738715459,-5.1648826919,-2.0957172492,5.5738715459,0.0,0.0,0.0,135.39
2021-03-29 04:30:00,37.0601172284,-7.1492880941,37.7434048442,-5.0598827716,-2.0592880941,5.4628821255,42.12,-5.09,42.426436334,135.7,41.0401172284,-30.7692880941,51.2936673668,-5.0598827716,-2.0592880941,5.4628821255,46.1,-28.71,54.3090609383,135.25,33.6601172284,-75.6592880941,82.809005348,-5.0598827716,-2.0592880941,5.4628821255,38.72,-73.6,83.1636843821,135.93,40.5501172284,-7.2792880941,41.1983014503,-5.0598827716,-2.0592880941,5.4628821255,45.61,-5.22,45.907738999,136.05,34.7001172284,-5.4992880941,35.1331795488,-5.0598827716,-2.0592880941,5.4628821255,39.76,-3.44,39.9085354279,135.93,-5.0598827716,-2.0592880941,5.4628821255,-5.0598827716,-2.0592880941,5.4628821255,0.0,0.0,0.0,135.25
2021-03-29 05:00:00,36.8338506008,-7.078063104,37.507752897,-4.9161493992,-2.028063104,5.3180414505,41.75,-5.05,42.0543101239,135.7,40.6438506008,-30.728063104,50.9522958637,-4.9161493992,-2.028063104,5.3180414505,45.56,-28.7,53.8461103516,135.25,33.4638506008,-75.65806310400001,82.728301141,-4.9161493992,-2.028063104,5.3180414505,38.38,-73.63,83.0325315765,135.93,40.1738506008,-7.248063104,40.8224532684,-4.9161493992,-2.028063104,5.3180414505,45.09,-5.22,45.3911500185,136.05,34.4438506008,-5.428063104,34.8689362222,-4.9161493992,-2.028063104,5.3180414505,39.36,-3.4,39.5065766677,135.93,-4.9161493992,-2.028063104,5.3180414505,-4.9161493992,-2.028063104,5.3180414505,0.0,0.0,0.0,135.25
2021-03-29 05:30:00,37.8332506113,-6.7323705772,38.4275898985,-5.0467493887,-2.1123705772,5.4709952338,42.88,-4.62,43.1281671301,135.26,41.8032506113,-30.3423705772,51.6543436113,-5.0467493887,-2.1123705772,5.4709952338,46.85,-28.23,54.6978555338,134.82,34.3932506113,-74.7923705772,82.3212875517,-5.0467493887,-2.1123705772,5.4709952338,39.44,-72.68,82.6915715173,135.49,41.2832506113,-7.0023705772,41.8729026309,-5.0467493887,-2.1123705772,5.4709952338,46.33,-4.89,46.5873480679,135.61,35.4332506113,-5.0723705772,35.7944715306,-5.0467493887,-2.1123705772,5.4709952338,40.48,-2.96,40.588077067,135.49,-5.0467493887,-2.1123705772,5.4709952338,-5.0467493887,-2.1123705772,5.4709952338,0.0,0.0,0.0,134.82
2021-03-29 06:00:00,38.8841840714,-6.5718822153000005,39.4356362539,-5.2058159286,-2.2018822153,5.6523273767,44.09,-4.37,44.3060379632,134.93,42.9841840714,-29.761882215299998,52.2820209372,-5.2058159286,-2.2018822153,5.6523273767,48.19,-27.56,55.5142297073,134.45,35.3641840714,-74.3118822153,82.297517298,-5.2058159286,-2.2018822153,5.6523273767,40.57,-72.11,82.739210777,135.15,42.4241840714,-6.5618822153,42.9286581706,-5.2058159286,-2.2018822153,5.6523273767,47.63,-4.36,47.8291386082,135.23,36.3941840714,-4.9218822153,36.7254892243,-5.2058159286,-2.2018822153,5.6523273767,41.6,-2.7199999999999998,41.6888282397,135.15,-5.2058159286,-2.2018822153,5.6523273767,-5.2058159286,-2.2018822153,5.6523273767,0.0,0.0,0.0,134.45
2021-03-29 06:30:00,42.6787506611,-4.9977029608,42.9703711047,-6.1312493389,-2.4777029608,6.6129592784,48.81,-2.52,48.8750089514,133.88,47.7087506611,-27.7077029608,55.1710222219,-6.1312493389,-2.4777029608,6.6129592784,53.84,-25.23,59.4583761971,133.39,38.8487506611,-71.8577029608,81.6869322642,-6.1312493389,-2.4777029608,6.6129592784,44.98,-69.38,82.6848523008,134.11,46.9787506611,-4.8177029608,47.2251339383,-6.1312493389,-2.4777029608,6.6129592784,53.11,-2.34,53.1615246207,134.15,39.9487506611,-3.2377029608,40.0797380211,-6.1312493389,-2.4777029608,6.6129592784,46.08,-0.76,46.086266935,134.11,-6.1312493389,-2.4777029608,6.6129592784,-6.1312493389,-2.4777029608,6.6129592784,0.0,0.0,0.0,133.39
2021-03-29 07:00:00,45.9685506422,-3.7870145194,46.12427915,-7.3914493578,-2.8170145194,7.9100628577,53.36,-0.97,53.368815801,132.93,52.0385506422,-25.5270145194,57.9623949058,-7.3914493578,-2.8170145194,7.9100628577,59.43,-22.71,63.6212936052,132.37,41.8585506422,-69.8070145194,81.3950707228,-7.3914493578,-2.8170145194,7.9100628577,49.25,-66.99,83.1457912344,133.16,51.1385506422,-2.9670145194,51.224550139,-7.3914493578,-2.8170145194,7.9100628577,58.53,-0.15,58.5301922088,133.11,43.0885506422,-2.0170145194,43.1357339571,-7.3914493578,-2.8170145194,7.9100628577,50.48,0.8,50.4863387462,133.16,-7.3914493578,-2.8170145194,7.9100628577,-7.3914493578,-2.8170145194,7.9100628577,0.0,0.0,0.0,132.37
2021-03-29 07:30:00,50.7731339831,-2.0245406555,50.8134814722,-8.6068660169,-3.1745406555,9.1736498193,59.38,1.15,59.3911348603,133.85,57.8831339831,-23.4245406555,62.4433047221,-8.6068660169,-3.1745406555,9.1736498193,66.49,-20.25,69.5052703038,133.2,46.2631339831,-68.9245406555,83.0112635159,-8.6068660169,-3.1745406555,9.1736498193,54.87,-65.75,85.6374882864,134.08,56.8131339831,-0.6145406555,56.816457591,-8.6068660169,-3.1745406555,9.1736498193,65.42,2.56,65.4700694974,133.94,47.6331339831,-0.0945406555,47.6332278035,-8.6068660169,-3.1745406555,9.1736498193,56.24,3.08,56.3242754059,134.08,-8.6068660169,-3.1745406555,9.1736498193,-8.6068660169,-3.1745406555,9.1736498193,0.0,0.0,0.0,133.2
2021-03-29 08:00:00,54.2239674897,-0.1172789179,54.2240943186,-8.8660325103,-3.3972789179,9.4946319844,63.09,3.2800000000000002,63.175204788,132.46,61.9739674897,-21.1572789179,65.4858999909,-8.8660325103,-3.3972789179,9.4946319844,70.84,-17.76,73.0323435198,131.81,49.4839674897,-65.8672789179,82.3842307154,-8.8660325103,-3.3972789179,9.4946319844,58.35,-62.47,85.4822987524,132.69,60.7539674897,1.2327210821,60.7664723923,-8.8660325103,-3.3972789179,9.4946319844,69.62,4.63,69.7737866251,132.54,50.8939674897,1.8027210821000001,50.9258846771,-8.8660325103,-3.3972789179,9.4946319844,59.76,5.2,59.9858116558,132.69,-8.8660325103,-3.3972789179,9.4946319844,-8.8660325103,-3.3972789179,9.4946319844,0.0,0.0,0.0,131.81
2021-03-29 08:30:00,56.2020508945,1.1445865364,56.2137047622,-9.0879491055,-3.5154134636,9.7441752224,65.29,4.66,65.4560898618,132.9,64.2120508945,-20.3554134636,67.3611931111,-9.0879491055,-3.5154134636,9.7441752224,73.3,-16.84,75.2095446071,132.27,51.3020508945,-64.9354134636,82.7557148944,-9.0879491055,-3.5154134636,9.7441752224,60.39,-61.42,86.1357562224,133.13,62.9620508945,2.1345865364,62.9982246776,-9.0879491055,-3.5154134636,9.7441752224,72.05,5.65,72.2711906641,133.01,52.7520508945,3.0845865364,52.8421569173,-9.0879491055,-3.5154134636,9.7441752224,61.84,6.6,62.1912019501,133.13,-9.0879491055,-3.5154134636,9.7441752224,-9.0879491055,-3.5154134636,9.7441752224,0.0,0.0,0.0,132.27
2021-03-29 09:00:00,57.1826674943,2.2000069131,57.2249726272,-8.757332505699999,-3.3899930869,9.390576433,65.94,5.59,66.1765192497,131.54,64.6726674943,-19.4499930869,67.5341110248,-8.757332505699999,-3.3899930869,9.390576433,73.43,-16.06,75.1657402012,130.98,52.2426674943,-62.6399930869,81.5663229578,-8.757332505699999,-3.3899930869,9.390576433,61.0,-59.25,85.0385941793,131.77,63.3826674943,2.6200069131,63.4367951186,-8.757332505699999,-3.3899930869,9.390576433,72.14,6.01,72.3899143528,131.72,53.6426674943,4.1300069131,53.801419433,-8.757332505699999,-3.3899930869,9.390576433,62.4,7.52,62.8514948112,131.77,-8.757332505699999,-3.3899930869,9.390576433,-8.757332505699999,-3.3899930869,9.390576433,0.0,0.0,0.0,130.98
2021-03-29 09:30:00,58.2170842895,2.4369564847,58.2680672417,-8.4229157105,-3.3530435153,9.0657823646,66.64,5.79,66.8910584458,131.65,65.6870842895,-18.3330435153,68.197459828,-8.4229157105,-3.3530435153,9.0657823646,74.11,-14.98,75.6088123171,130.98,53.2370842895,-62.4330435153,82.049205153,-8.4229157105,-3.3530435153,9.0657823646,61.66,-59.08,85.3955619456,131.89,64.3870842895,3.7069564847,64.4937062796,-8.4229157105,-3.3530435153,9.0657823646,72.81,7.06,73.1514846056,131.72,54.6170842895,4.3669564847,54.7913880571,-8.4229157105,-3.3530435153,9.0657823646,63.04,7.72,63.5109439388,131.89,-8.4229157105,-3.3530435153,9.0657823646,-8.4229157105,-3.3530435153,9.0657823646,0.0,0.0,0.0,130.98
2021-03-29 10:00:00,57.1790673848,2.0940501974,57.2173993923,-7.9709326152,-3.2359498026,8.602740138,65.15,5.33,65.3676632594,131.83,64.7190673848,-18.7759498026,67.3876396244,-7.9709326152,-3.2359498026,8.602740138,72.69,-15.54,74.3325480527,131.18,52.2990673848,-62.7859498026,81.7145515923,-7.9709326152,-3.2359498026,8.602740138,60.27,-59.55,84.7270641531,132.06,63.4790673848,3.2740501974000003,63.5634439024,-7.9709326152,-3.2359498026,8.602740138,71.45,6.51,71.7459587712,131.92,53.6690673848,4.0040501974,53.8182237902,-7.9709326152,-3.2359498026,8.602740138,61.64,7.24,62.0637349827,132.06,-7.9709326152,-3.2359498026,8.602740138,-7.9709326152,-3.2359498026,8.602740138,0.0,0.0,0.0,131.18
2021-03-29 10:30:00,56.5697838776,1.9062280273,56.6018917815,-6.8002161224,-2.9637719727,7.4180107588,63.37,4.87,63.5568548624,132.5,63.4697838776,-18.9937719727,66.2508629319,-6.8002161224,-2.9637719727,7.4180107588,70.27,-16.03,72.0751954559,131.84,51.7997838776,-63.6337719727,82.0516577848,-6.8002161224,-2.9637719727,7.4180107588,58.6,-60.67,84.3493266126,132.74,62.2697838776,3.2462280273,62.3543421148,-6.8002161224,-2.9637719727,7.4180107588,69.07,6.21,69.3486048886,132.62,53.1197838776,3.7562280273,53.2524242471,-6.8002161224,-2.9637719727,7.4180107588,59.92,6.72,60.2956449505,132.74,-6.8002161224,-2.9637719727,7.4180107588,-6.8002161224,-2.9637719727,7.4180107588,0.0,0.0,0.0,131.84
2021-03-29 11:00:00,56.381283859,2.1946588166,56.4239815761,-6.118716141,-2.8253411834,6.7395281747,62.5,5.02,62.7012790938,132.85,62.991283859,-19.0353411834,65.8046051289,-6.118716141,-2.8253411834,6.7395281747,69.11,-16.21,70.9856055831,132.22,51.661283859,-63.6553411834,81.9810387293,-6.118716141,-2.8253411834,6.7395281747,57.78,-60.83,83.8976596813,133.09,61.821283859,3.3046588166,61.9095461772,-6.118716141,-2.8253411834,6.7395281747,67.94,6.13,68.2159841973,133.01,53.001283859,4.0146588166,53.1531144535,-6.118716141,-2.8253411834,6.7395281747,59.12,6.84,59.5143680131,133.09,-6.118716141,-2.8253411834,6.7395281747,-6.118716141,-2.8253411834,6.7395281747,0.0,0.0,0.0,132.22
2021-03-29 11:30:00,55.5910504854,1.9569246396,55.6254838012,-5.8289495146,-2.7930753604,6.4635843316,61.42,4.75,61.6034000685,132.76,62.2410504854,-18.9430753604,65.0598837198,-5.8289495146,-2.7930753604,6.4635843316,68.07,-16.15,69.9596126347,132.09,50.9410504854,-63.7730753604,81.6210497695,-5.8289495146,-2.7930753604,6.4635843316,56.77,-60.98,83.3150244554,132.99,61.1010504854,3.3469246396,61.1926488638,-5.8289495146,-2.7930753604,6.4635843316,66.93,6.14,67.2110444793,132.88,52.2110504854,3.8069246396,52.3496558537,-5.8289495146,-2.7930753604,6.4635843316,58.04,6.6,58.4140531037,132.99,-5.8289495146,-2.7930753604,6.4635843316,-5.8289495146,-2.7930753604,6.4635843316,0.0,0.0,0.0,132.09
2021-03-29 12:00:00,30.4428839931,-0.1102811596,30.4430837425,-6.5771160069,-2.9002811596,7.1881907162,37.02,2.79,37.1249848485,91.03,66.6328839931,-18.7702811596,69.2261849595,-6.5771160069,-2.9002811596,7.1881907162,73.21,-15.87,74.9103530895,131.63,60.3828839931,-62.4802811596,86.8900351772,-6.5771160069,-2.9002811596,7.1881907162,66.96,-59.58,89.6293367152,132.39,65.4028839931,3.4297188404,65.4927492623,-6.5771160069,-2.9002811596,7.1881907162,71.98,6.33,72.2577975031,132.41,61.9428839931,4.6997188404,62.1209162405,-6.5771160069,-2.9002811596,7.1881907162,68.52,7.6,68.9401943716,132.39,-6.5771160069,-2.9002811596,7.1881907162,-6.5771160069,-2.9002811596,7.1881907162,0.0,0.0,0.0,131.63
2021-03-29 12:30:00,-6.2906327241,-2.8591682560000002,6.9099133993,-6.2906327241,-2.8591682560000002,6.9099133993,0.0,0.0,0.0,5.14,72.9693672759,-17.699168256,75.0852123763,-6.2906327241,-2.8591682560000002,6.9099133993,79.26,-14.84,80.6372941014,130.5,74.2993672759,-59.429168256,95.1431658985,-6.2906327241,-2.8591682560000002,6.9099133993,80.59,-56.57,98.4627493014,131.05,71.6793672759,4.210831744,71.8029442087,-6.2906327241,-2.8591682560000002,6.9099133993,77.97,7.07,78.2898831267,131.24,76.1093672759,6.860831744,76.4179743212,-6.2906327241,-2.8591682560000002,6.9099133993,82.4,9.72,82.9713107044,131.05,-6.2906327241,-2.8591682560000002,6.9099133993,-6.2906327241,-2.8591682560000002,6.9099133993,0.0,0.0,0.0,130.5
2021-03-29 13:00:00,43.6827671325,1.3147709030999999,43.7025487458,-6.4472328675,-2.8352290969,7.0431055423,50.13,4.15,50.3014850675,132.11,65.4827671325,-18.8852290969,68.1516299832,-6.4472328675,-2.8352290969,7.0431055423,71.93,-16.05,73.698896871,131.4,57.4827671325,-61.9752290969,84.5292703081,-6.4472328675,-2.8352290969,7.0431055423,63.93,-59.14,87.0895200354,132.13,64.2827671325,3.2447709031,64.3646074207,-6.4472328675,-2.8352290969,7.0431055423,70.73,6.08,70.9908395499,132.17,58.9527671325,4.9647709031,59.161454535,-6.4472328675,-2.8352290969,7.0431055423,65.4,7.8,65.8634952003,132.13,-6.4472328675,-2.8352290969,7.0431055423,-6.4472328675,-2.8352290969,7.0431055423,0.0,0.0,0.0,131.4
2021-03-29 13:30:00,56.8409670848,1.9180775590999999,56.8733202886,-6.5390329152,-2.8019224409,7.1140509438,63.38,4.72,63.5555095959,132.11,62.7709670848,-19.5719224409,65.7514597312,-6.5390329152,-2.8019224409,7.1140509438,69.31,-16.77,71.3099502173,131.55,52.0609670848,-63.2119224409,81.8907286112,-6.5390329152,-2.8019224409,7.1140509438,58.6,-60.41,84.1625100624,132.35,61.6209670848,2.5880775591000003,61.6752927023,-6.5390329152,-2.8019224409,7.1140509438,68.16,5.39,68.3727847904,132.31,53.3809670848,3.7580775591,53.5130899299,-6.5390329152,-2.8019224409,7.1140509438,59.92,6.5600000000000005,60.2780225289,132.35,-6.5390329152,-2.8019224409,7.1140509438,-6.5390329152,-2.8019224409,7.1140509438,0.0,0.0,0.0,131.55
2021-03-29 14:00:00,54.9550003177,1.2786300303,54.969873155,-5.9649996823,-2.7113699696999998,6.5523086254,60.92,3.99,61.0505241583,132.63,60.7150003177,-20.0813699697,63.9497668756,-5.9649996823,-2.7113699696999998,6.5523086254,66.68,-17.37,68.9052922496,132.03,50.3350003177,-64.4013699697,81.7382940302,-5.9649996823,-2.7113699696999998,6.5523086254,56.3,-61.69,83.5185374632,132.85,59.6350003177,2.2386300303,59.6770033372,-5.9649996823,-2.7113699696999998,6.5523086254,65.6,4.95,65.7864917745,132.81,51.6350003177,3.0886300303,51.7272935043,-5.9649996823,-2.7113699696999998,6.5523086254,57.6,5.8,57.8912774086,132.85,-5.9649996823,-2.7113699696999998,6.5523086254,-5.9649996823,-2.7113699696999998,6.5523086254,0.0,0.0,0.0,132.03
2021-03-29 14:30:00,54.2433168683,1.4378695183,54.262370881,-5.4666831317,-2.4121304817,5.9751985677,59.71,3.85,59.8339920112,132.63,58.4233168683,-20.6021304817,61.9494288455,-5.4666831317,-2.4121304817,5.9751985677,63.89,-18.19,66.4289710894,132.11,49.6833168683,-64.2221304817,81.196761134,-5.4666831317,-2.4121304817,5.9751985677,55.15,-61.81,82.8371812654,132.85,57.4233168683,1.7378695183000001,57.4496084462,-5.4666831317,-2.4121304817,5.9751985677,62.89,4.15,63.0267768492,132.9,50.9333168683,3.2278695183,51.0354965572,-5.4666831317,-2.4121304817,5.9751985677,56.4,5.64,56.6812985031,132.85,-5.4666831317,-2.4121304817,5.9751985677,-5.4666831317,-2.4121304817,5.9751985677,0.0,0.0,0.0,132.11
2021-03-29 15:00:00,36.0101335689,0.49008736420000004,36.0134683872,-3.8898664311,-2.1899126358,4.4639420028,39.9,2.68,39.9899037258,126.36,59.6101335689,-20.7199126358,63.1085002495,-3.8898664311,-2.1899126358,4.4639420028,63.5,-18.53,66.1484005854,132.41,54.2001335689,-63.9399126358,83.8210409549,-3.8898664311,-2.1899126358,4.4639420028,58.09,-61.75,84.7791873044,133.09,58.6601335689,1.6900873642,58.6844755078,-3.8898664311,-2.1899126358,4.4639420028,62.55,3.88,62.670223392,133.22,55.5101335689,3.7700873642,55.6380129729,-3.8898664311,-2.1899126358,4.4639420028,59.4,5.96,59.6982545809,133.09,-3.8898664311,-2.1899126358,4.4639420028,-3.8898664311,-2.1899126358,4.4639420028,0.0,0.0,0.0,132.41
2021-03-29 15:30:00,50.6375168097,1.1763244009,50.6511781477,-3.0224831903,-2.0436755991,3.6485633597,53.66,3.22,53.7565251853,132.73,55.2675168097,-21.0136755991,59.1275991098,-3.0224831903,-2.0436755991,3.6485633597,58.29,-18.97,61.2991435503,132.11,46.4775168097,-64.6336755991,79.6094943473,-3.0224831903,-2.0436755991,3.6485633597,49.5,-62.59,79.7982336897,132.95,54.4175168097,1.3363244009,54.4339223154,-3.0224831903,-2.0436755991,3.6485633597,57.44,3.38,57.5393604414,132.99,47.5775168097,2.8363244009,47.661985291,-3.0224831903,-2.0436755991,3.6485633597,50.6,4.88,50.8347754987,132.95,-3.0224831903,-2.0436755991,3.6485633597,-3.0224831903,-2.0436755991,3.6485633597,0.0,0.0,0.0,132.11
2021-03-29 16:00:00,50.8160834268,1.069222727,50.8273309557,-3.2139165732,-2.020777273,3.796419435,54.03,3.09,54.1182871126,132.25,55.2760834268,-20.710777273,59.0286514691,-3.2139165732,-2.020777273,3.796419435,58.49,-18.69,61.4035520145,131.62,46.6360834268,-64.300777273,79.4324507699,-3.2139165732,-2.020777273,3.796419435,49.85,-62.28,79.7735601562,132.46,54.3960834268,1.489222727,54.4164651232,-3.2139165732,-2.020777273,3.796419435,57.61,3.51,57.7168277022,132.5,47.7060834268,2.699222727,47.7823837754,-3.2139165732,-2.020777273,3.796419435,50.92,4.72,51.1382909374,132.46,-3.2139165732,-2.020777273,3.796419435,-3.2139165732,-2.020777273,3.796419435,0.0,0.0,0.0,131.62
2021-03-29 16:30:00,52.1341000438,1.0614564954,52.1449046146,-3.6658999562,-2.0785435046,4.2141625015,55.8,3.14,55.8882778407,132.48,56.4241000438,-21.0285435046,60.2152697219,-3.6658999562,-2.0785435046,4.2141625015,60.09,-18.95,63.0072265697,131.89,47.8341000438,-64.5585435046,80.348656905,-3.6658999562,-2.0785435046,4.2141625015,51.5,-62.48,80.9691323901,132.69,55.5041000438,1.2714564954,55.5186610366,-3.6658999562,-2.0785435046,4.2141625015,59.17,3.35,59.2647568121,132.75,49.0141000438,2.7614564954,49.0918286997,-3.6658999562,-2.0785435046,4.2141625015,52.68,4.84,52.9018714225,132.69,-3.6658999562,-2.0785435046,4.2141625015,-3.6658999562,-2.0785435046,4.2141625015,0.0,0.0,0.0,131.89
2021-03-29 17:00:00,53.4875833611,0.6916245203,53.4920547211,-5.1124166389,-2.4183754797,5.6555586683,58.6,3.11,58.6824684212,132.28,58.7275833611,-21.0083754797,62.3721162678,-5.1124166389,-2.4183754797,5.6555586683,63.84,-18.59,66.4916062372,131.65,49.0175833611,-64.6783754797,81.1542711954,-5.1124166389,-2.4183754797,5.6555586683,54.13,-62.26,82.5006939365,132.5,57.7175833611,1.2616245203,57.7313703758,-5.1124166389,-2.4183754797,5.6555586683,62.83,3.68,62.9376779044,132.51,50.2475833611,2.4616245203,50.3078446061,-5.1124166389,-2.4183754797,5.6555586683,55.36,4.88,55.5746704894,132.5,-5.1124166389,-2.4183754797,5.6555586683,-5.1124166389,-2.4183754797,5.6555586683,0.0,0.0,0.0,131.65
2021-03-29 17:30:00,54.8997001331,0.4536900541,54.901574744,-6.5802998669,-2.7863099459000003,7.1458987855,61.48,3.24,61.5653149103,133.24,61.1197001331,-21.6663099459,64.8463316698,-6.5802998669,-2.7863099459000003,7.1458987855,67.7,-18.88,70.283315232,132.61,50.2397001331,-65.7863099459,82.7759992133,-6.5802998669,-2.7863099459000003,7.1458987855,56.82,-63.0,84.8381541525,133.46,60.0097001331,0.9136900541,60.0166555181,-6.5802998669,-2.7863099459000003,7.1458987855,66.59,3.7,66.6927139949,133.46,51.5797001331,2.3336900541,51.632466289,-6.5802998669,-2.7863099459000003,7.1458987855,58.16,5.12,58.3849295623,133.46,-6.5802998669,-2.7863099459000003,7.1458987855,-6.5802998669,-2.7863099459000003,7.1458987855,0.0,0.0,0.0,132.61
2021-03-29 18:00:00,55.7479834783,0.2940022202,55.7487587234,-7.8320165217,-3.0459977798,8.4034864949,63.58,3.34,63.667668404,132.06,62.5579834783,-21.3459977798,66.0995682141,-7.8320165217,-3.0459977798,8.4034864949,70.39,-18.3,72.7299257527,131.42,50.9779834783,-64.8659977798,82.5006210127,-7.8320165217,-3.0459977798,8.4034864949,58.81,-61.82,85.3248410488,132.28,61.3679834783,0.9240022202,61.3749393181,-7.8320165217,-3.0459977798,8.4034864949,69.2,3.9699999999999998,69.3137857861,132.24,52.3679834783,2.1940022202,52.4139231438,-7.8320165217,-3.0459977798,8.4034864949,60.2,5.24,60.4276228227,132.28,-7.8320165217,-3.0459977798,8.4034864949,-7.8320165217,-3.0459977798,8.4034864949,0.0,0.0,0.0,131.42
2021-03-29 18:30:00,56.1766334673,0.0834176944,56.1766954014,-8.7633665327,-3.2265823056,9.3384916535,64.94,3.31,65.0243008421,131.92,63.2466334673,-21.7565823056,66.8841200777,-8.7633665327,-3.2265823056,9.3384916535,72.01,-18.53,74.3559076335,131.34,51.3066334673,-64.9465823056,82.7673195828,-8.7633665327,-3.2265823056,9.3384916535,60.07,-61.72,86.126437869,132.16,62.0166334673,0.5034176944000001,62.0186766707,-8.7633665327,-3.2265823056,9.3384916535,70.78,3.73,70.8782145655,132.15,52.7166334673,2.0134176944,52.7550689027,-8.7633665327,-3.2265823056,9.3384916535,61.48,5.24,61.7029010663,132.16,-8.7633665327,-3.2265823056,9.3384916535,-8.7633665327,-3.2265823056,9.3384916535,0.0,0.0,0.0,131.34
2021-03-29 19:00:00,56.6376334198,-0.0952372678,56.6377134914,-9.5023665802,-3.3452372678,10.0740053108,66.14,3.25,66.2198014192,131.62,63.9676334198,-22.0852372678,67.6728588912,-9.5023665802,-3.3452372678,10.0740053108,73.47,-18.74,75.8223482886,131.06,51.7076334198,-64.7652372678,82.8746964534,-9.5023665802,-3.3452372678,10.0740053108,61.21,-61.42,86.7126317211,131.86,62.6776334198,0.0947627322,62.677705056,-9.5023665802,-3.3452372678,10.0740053108,72.18,3.44,72.2619263513,131.86,53.1776334198,1.8547627322,53.2099693754,-9.5023665802,-3.3452372678,10.0740053108,62.68,5.2,62.8953289204,131.86,-9.5023665802,-3.3452372678,10.0740053108,-9.5023665802,-3.3452372678,10.0740053108,0.0,0.0,0.0,131.06
2021-03-29 19:30:00,57.134116735,-0.1021468235,57.1342080461,-9.995883265,-3.4321468235,10.568695003,67.13,3.33,67.2125419844,131.95,64.574116735,-22.4921468235,68.3791870443,-9.995883265,-3.4321468235,10.568695003,74.57,-19.06,76.9673209875,131.41,52.124116735,-65.1121468235,83.4057264783,-9.995883265,-3.4321468235,10.568695003,62.12,-61.68,87.5403724004,132.19,63.274116735,-0.17214682350000002,63.2743509103,-9.995883265,-3.4321468235,10.568695003,73.27,3.26,73.3424876862,132.22,53.644116735,1.9278531765,53.6787469875,-9.995883265,-3.4321468235,10.568695003,63.64,5.36,63.8653207931,132.19,-9.995883265,-3.4321468235,10.568695003,-9.995883265,-3.4321468235,10.568695003,0.0,0.0,0.0,131.41
2021-03-29 20:00:00,57.5108000493,-0.311810564,57.5116453263,-10.1391999507,-3.461810564,10.7138932243,67.65,3.15,67.7232973208,130.8,65.1208000493,-21.991810564,68.7339678102,-10.1391999507,-3.461810564,10.7138932243,75.26,-18.53,77.5076028529,130.23,52.4908000493,-64.201810564,82.9286233427,-10.1391999507,-3.461810564,10.7138932243,62.63,-60.74,87.2459999083,131.03,63.8108000493,-0.051810564,63.8108210828,-10.1391999507,-3.461810564,10.7138932243,73.95,3.41,74.0285796163,131.03,53.9808000493,1.698189436,54.0075052314,-10.1391999507,-3.461810564,10.7138932243,64.12,5.16,64.3272881443,131.03,-10.1391999507,-3.461810564,10.7138932243,-10.1391999507,-3.461810564,10.7138932243,0.0,0.0,0.0,130.23
2021-03-29 20:30:00,58.0731501263,-0.6356376366,58.0766286969,-10.1868498737,-3.4956376366,10.7699300293,68.26,2.86,68.3198887587,131.15,65.6531501263,-22.1456376366,69.2875557935,-10.1868498737,-3.4956376366,10.7699300293,75.84,-18.65,78.0994756705,130.56,53.0131501263,-64.8256376366,83.7422078841,-10.1868498737,-3.4956376366,10.7699300293,63.2,-61.33,88.0659349578,131.39,64.3231501263,-0.0856376366,64.3232071338,-10.1868498737,-3.4956376366,10.7699300293,74.51,3.41,74.5879896498,131.37,54.5331501263,1.3843623634,54.5507188023,-10.1868498737,-3.4956376366,10.7699300293,64.72,4.88,64.903719462,131.39,-10.1868498737,-3.4956376366,10.7699300293,-10.1868498737,-3.4956376366,10.7699300293,0.0,0.0,0.0,130.56
2021-03-29 21:00:00,56.0178500875,-1.6772068474,56.0429527348,-9.7821499125,-3.3572068474,10.3422093735,65.8,1.6800000000000002,65.8214433145,132.24,63.1578500875,-23.8172068474,67.4994323657,-9.7821499125,-3.3572068474,10.3422093735,72.94,-20.46,75.7552321625,131.67,51.1378500875,-66.8272068474,84.1484122642,-9.7821499125,-3.3572068474,10.3422093735,60.92,-63.47,87.9754926102,132.47,61.9078500875,-1.3972068474000001,61.9236149577,-9.7821499125,-3.3572068474,10.3422093735,71.69,1.96,71.7167881322,132.49,52.6578500875,0.3627931526,52.6590998282,-9.7821499125,-3.3572068474,10.3422093735,62.44,3.7199999999999998,62.5507154236,132.47,-9.7821499125,-3.3572068474,10.3422093735,-9.7821499125,-3.3572068474,10.3422093735,0.0,0.0,0.0,131.67
2021-03-29 21:30:00,53.3297667673,-2.8718264865,53.4070352184,-9.2302332327,-3.1818264865,9.7632589498,62.56,0.31,62.5607680579,133.03,59.9397667673,-25.3418264865,65.076753221,-9.2302332327,-3.1818264865,9.7632589498,69.17,-22.16,72.6330124668,132.48,48.6497667673,-68.7418264865,84.2154291993,-9.2302332327,-3.1818264865,9.7632589498,57.88,-65.56,87.4540336405,133.26,58.8197667673,-2.6918264865,58.8813288946,-9.2302332327,-3.1818264865,9.7632589498,68.05,0.49,68.0517641211,133.29,50.0897667673,-0.8618264865,50.0971803567,-9.2302332327,-3.1818264865,9.7632589498,59.32,2.32,59.3653501632,133.26,-9.2302332327,-3.1818264865,9.7632589498,-9.2302332327,-3.1818264865,9.7632589498,0.0,0.0,0.0,132.48
2021-03-29 22:00:00,50.1927834307,-3.9615061496,50.3488732694,-8.4572165693,-2.9315061496,8.950879309,58.65,-1.03,58.6590436335,133.44,56.1827834307,-27.0915061496,62.3735108798,-8.4572165693,-2.9315061496,8.950879309,64.64,-24.16,69.0075010416,132.93,45.7527834307,-70.1315061496,83.7361651049,-8.4572165693,-2.9315061496,8.950879309,54.21,-67.2,86.3398175815,133.65,55.2027834307,-4.2915061496,55.3693446189,-8.4572165693,-2.9315061496,8.950879309,63.66,-1.3599999999999999,63.6745255185,133.74,47.1427834307,-2.0115061496,47.1856777697,-8.4572165693,-2.9315061496,8.950879309,55.6,0.92,55.6076109899,133.65,-8.4572165693,-2.9315061496,8.950879309,-8.4572165693,-2.9315061496,8.950879309,0.0,0.0,0.0,132.93
2021-03-29 22:30:00,47.3093167055,-4.5791362013,47.5304106388,-7.9406832945,-2.7691362013000003,8.4096710093,55.25,-1.81,55.2796400133,133.02,53.0993167055,-27.3491362013,59.7286588294,-7.9406832945,-2.7691362013000003,8.4096710093,61.04,-24.58,65.8031762151,132.48,43.0993167055,-70.4891362013,82.6212407489,-7.9406832945,-2.7691362013000003,8.4096710093,51.04,-67.72,84.8002358487,133.23,52.2393167055,-4.6591362013,52.4466753951,-7.9406832945,-2.7691362013000003,8.4096710093,60.18,-1.8900000000000001,60.2096711501,133.29,44.3793167055,-2.7291362013000002,44.4631525609,-7.9406832945,-2.7691362013000003,8.4096710093,52.32,0.04,52.3200152905,133.23,-7.9406832945,-2.7691362013000003,8.4096710093,-7.9406832945,-2.7691362013000003,8.4096710093,0.0,0.0,0.0,132.48
2021-03-29 23:00:00,44.4118500145,-5.261377931,44.722416297,-7.3481499855,-2.571377931,7.7850685722,51.76,-2.69,51.8298533666,133.56,49.6918500145,-28.251377931,57.1613533155,-7.3481499855,-2.571377931,7.7850685722,57.04,-25.68,62.5541685262,133.04,40.4218500145,-71.681377931,82.2930489208,-7.3481499855,-2.571377931,7.7850685722,47.77,-69.11,84.0128859164,133.78,48.9218500145,-5.401377931,49.2191252705,-7.3481499855,-2.571377931,7.7850685722,56.27,-2.83,56.3411199747,133.87,41.6118500145,-3.451377931,41.7547371115,-7.3481499855,-2.571377931,7.7850685722,48.96,-0.88,48.9679078581,133.78,-7.3481499855,-2.571377931,7.7850685722,-7.3481499855,-2.571377931,7.7850685722,0.0,0.0,0.0,133.04
2021-03-29 23:30:00,41.9365500123,-5.9544763366,42.3571719474,-6.6334499877,-2.3444763366,7.0355687781,48.57,-3.61,48.7039731439,133.91,46.5965500123,-28.5844763366,54.6654439339,-6.6334499877,-2.3444763366,7.0355687781,53.23,-26.24,59.3461919587,133.35,38.1465500123,-72.7644763366,82.157338652,-6.6334499877,-2.3444763366,7.0355687781,44.78,-70.42,83.4519310741,134.14,45.9365500123,-5.6444763366,46.2820347451,-6.6334499877,-2.3444763366,7.0355687781,52.57,-3.3,52.673474349,134.21,39.2865500123,-4.1844763366,39.5087693314,-6.6334499877,-2.3444763366,7.0355687781,45.92,-1.8399999999999999,45.9568493263,134.14,-6.6334499877,-2.3444763366,7.0355687781,-6.6334499877,-2.3444763366,7.0355687781,0.0,0.0,0.0,133.35
2021-03-30 00:00:00,39.9585166774,-6.2681272133,40.4471565604,-6.2214833226,-2.2081272133,6.6017179979,46.18,-4.06,46.3581276585,134.63,44.2485166774,-29.3081272133,53.0744528837,-6.2214833226,-2.2081272133,6.6017179979,50.47,-27.1,57.2855208582,134.09,36.3285166774,-73.7381272133,82.2014143973,-6.2214833226,-2.2081272133,6.6017179979,42.55,-71.53,83.2288615806,134.86,43.6485166774,-6.1481272133000004,44.0793883393,-6.2214833226,-2.2081272133,6.6017179979,49.87,-3.94,50.0253985491,134.96,37.4185166774,-4.5281272133,37.6915020449,-6.2214833226,-2.2081272133,6.6017179979,43.64,-2.32,43.7016246838,134.86,-6.2214833226,-2.2081272133,6.6017179979,-6.2214833226,-2.2081272133,6.6017179979,0.0,0.0,0.0,134.09
2021-03-30 00:30:00,38.6204000079,-6.5932993237,39.1791640128,-6.4495999921,-2.1232993237,6.7901207704,45.07,-4.47,45.2911227505,134.94,42.8904000079,-29.4432993237,52.0239780092,-6.4495999921,-2.1232993237,6.7901207704,49.34,-27.32,56.3987411207,134.37,35.0504000079,-74.3832993237,82.2277675666,-6.4495999921,-2.1232993237,6.7901207704,41.5,-72.26,83.3292121648,135.17,42.3204000079,-6.1932993237,42.7711726907,-6.4495999921,-2.1232993237,6.7901207704,48.77,-4.07,48.9395320779,135.23,36.1504000079,-4.9232993237,36.4841101983,-6.4495999921,-2.1232993237,6.7901207704,42.6,-2.8,42.6919196102,135.17,-6.4495999921,-2.1232993237,6.7901207704,-6.4495999921,-2.1232993237,6.7901207704,0.0,0.0,0.0,134.37
2021-03-30 01:00:00,37.9635333409,-6.6624826637,38.5437224327,-6.3864666591,-2.1024826637,6.7236440818,44.35,-4.5600000000000005,44.5838098417,135.13,42.3135333409,-29.5424826637,51.6061370936,-6.3864666591,-2.1024826637,6.7236440818,48.7,-27.44,55.8985116081,134.56,34.4335333409,-74.6124826637,82.1747576058,-6.3864666591,-2.1024826637,6.7236440818,40.82,-72.51,83.2104110073,135.37,41.7435333409,-6.2424826637,42.207714527,-6.3864666591,-2.1024826637,6.7236440818,48.13,-4.14,48.3077271252,135.42,35.4935333409,-4.9424826637,35.8360020636,-6.3864666591,-2.1024826637,6.7236440818,41.88,-2.84,41.9761837236,135.37,-6.3864666591,-2.1024826637,6.7236440818,-6.3864666591,-2.1024826637,6.7236440818,0.0,0.0,0.0,134.56
2021-03-30 01:30:00,39.3258500099,-6.5110655553,39.8612149046,-6.6241499901,-2.1810655553,6.9739809325,45.95,-4.33,46.1535632427,135.26,44.0458500099,-29.3610655553,52.9349513426,-6.6241499901,-2.1810655553,6.9739809325,50.67,-27.18,57.4995765202,134.67,35.6958500099,-74.5910655553,82.6923259354,-6.6241499901,-2.1810655553,6.9739809325,42.32,-72.41,83.8700810778,135.49,43.4458500099,-6.0210655553,43.8610888317,-6.6241499901,-2.1810655553,6.9739809325,50.07,-3.84,50.2170339626,135.51,36.8158500099,-4.8210655553,37.1301694723,-6.6241499901,-2.1810655553,6.9739809325,43.44,-2.64,43.5201470586,135.49,-6.6241499901,-2.1810655553,6.9739809325,-6.6241499901,-2.1810655553,6.9739809325,0.0,0.0,0.0,134.67
2021-03-30 02:00:00,39.2873000073,-6.6612417511,39.8480122908,-7.1426999927,-2.3512417511,7.5197407507000005,46.43,-4.31,46.6296150531,135.12,44.7173000073,-29.3712417511,53.5005304828,-7.1426999927,-2.3512417511,7.5197407507000005,51.86,-27.02,58.4768330196,134.52,35.6273000073,-74.5512417511,82.62682465419999,-7.1426999927,-2.3512417511,7.5197407507000005,42.77,-72.2,83.9172979784,135.35,44.0773000073,-6.0812417511,44.4948297802,-7.1426999927,-2.3512417511,7.5197407507000005,51.22,-3.73,51.3556355233,135.35,36.7773000073,-4.9112417511,37.1037746242,-7.1426999927,-2.3512417511,7.5197407507000005,43.92,-2.56,43.9945451164,135.35,-7.1426999927,-2.3512417511,7.5197407507000005,-7.1426999927,-2.3512417511,7.5197407507000005,0.0,0.0,0.0,134.52
2021-03-30 02:30:00,38.8287500095,-6.8040279907,39.4203833593,-7.2412499905,-2.3840279907,7.6236009133,46.07,-4.42,46.2815438377,135.59,44.3887500095,-29.5640279907,53.3328498998,-7.2412499905,-2.3840279907,7.6236009133,51.63,-27.18,58.3473161336,134.98,35.1887500095,-75.0940279907,82.9298569099,-7.2412499905,-2.3840279907,7.6236009133,42.43,-72.71,84.1846126082,135.83,43.7687500095,-6.1340279907,44.1964905483,-7.2412499905,-2.3840279907,7.6236009133,51.01,-3.75,51.1476548827,135.82,36.2787500095,-5.0640279907,36.6304802281,-7.2412499905,-2.3840279907,7.6236009133,43.52,-2.68,43.6024402987,135.83,-7.2412499905,-2.3840279907,7.6236009133,-7.2412499905,-2.3840279907,7.6236009133,0.0,0.0,0.0,134.98
2021-03-30 03:00:00,38.025833343,-7.0254050831,38.6693718337,-7.154166657,-2.3554050831,7.5319342577,45.18,-4.67,45.4207144374,136.49,43.365833343,-29.9754050831,52.7173634719,-7.154166657,-2.3554050831,7.5319342577,50.52,-27.62,57.5772072959,135.86,34.435833343,-76.1154050831,83.5426927325,-7.154166657,-2.3554050831,7.5319342577,41.59,-73.76,84.6774214298,136.72,42.775833343,-6.2954050831,43.2366053634,-7.154166657,-2.3554050831,7.5319342577,49.93,-3.94,50.0852123885,136.71,35.565833343,-5.3154050831,35.9608402652,-7.154166657,-2.3554050831,7.5319342577,42.72,-2.96,42.8224240323,136.72,-7.154166657,-2.3554050831,7.5319342577,-7.154166657,-2.3554050831,7.5319342577,0.0,0.0,0.0,135.86
2021-03-30 03:30:00,36.9767666778,-7.205853429,37.6723452626,-7.0332333222,-2.315853429,7.4046977028,44.01,-4.89,44.2808333255,136.22,42.2167666778,-30.175853429,51.8925574519,-7.0332333222,-2.315853429,7.4046977028,49.25,-27.86,56.5839385338,135.6,33.4667666778,-76.035853429,83.0751194916,-7.0332333222,-2.315853429,7.4046977028,40.5,-73.72,84.1123558105,136.44,41.6567666778,-6.585853429,42.1741588587,-7.0332333222,-2.315853429,7.4046977028,48.69,-4.27,48.8768759231,136.46,34.5667666778,-5.515853429,35.0040854417,-7.0332333222,-2.315853429,7.4046977028,41.6,-3.2,41.7228953933,136.44,-7.0332333222,-2.315853429,7.4046977028,-7.0332333222,-2.315853429,7.4046977028,0.0,0.0,0.0,135.6
2021-03-30 04:00:00,36.5871166792,-7.0730671895,37.2645325526,-6.9328833208,-2.2830671895,7.2991278199,43.52,-4.79,43.7828105539,136.41,41.6671166792,-30.1130671895,51.409584981,-6.9328833208,-2.2830671895,7.2991278199,48.6,-27.83,56.0041864507,135.79,33.1071166792,-76.1630671895,83.0475404724,-6.9328833208,-2.2830671895,7.2991278199,40.04,-73.88,84.0324699149,136.65,41.1371166792,-6.4530671895000005,41.6401782516,-6.9328833208,-2.2830671895,7.2991278199,48.07,-4.17,48.2505316033,136.66,34.1471166792,-5.3630671895,34.5657065193,-6.9328833208,-2.2830671895,7.2991278199,41.08,-3.08,41.1953007029,136.65,-6.9328833208,-2.2830671895,7.2991278199,-6.9328833208,-2.2830671895,7.2991278199,0.0,0.0,0.0,135.79
2021-03-30 04:30:00,36.3008333456,-7.1654851149,37.0012794173,-6.8491666544,-2.2554851149,7.2109844656,43.15,-4.91,43.4284538062,136.08,41.2908333456,-30.1054851149,51.1006179256,-6.8491666544,-2.2554851149,7.2109844656,48.14,-27.85,55.6154843546,135.47,32.8408333456,-75.9354851149,82.7328123206,-6.8491666544,-2.2554851149,7.2109844656,39.69,-73.68,83.6901338271,136.32,40.7508333456,-6.5454851149,41.273160695,-6.8491666544,-2.2554851149,7.2109844656,47.6,-4.29,47.7929293934,136.31,33.9108333456,-5.5354851149,34.3596596847,-6.8491666544,-2.2554851149,7.2109844656,40.76,-3.2800000000000002,40.8917595611,136.32,-6.8491666544,-2.2554851149,7.2109844656,-6.8491666544,-2.2554851149,7.2109844656,0.0,0.0,0.0,135.47
2021-03-30 05:00:00,36.1981500152,-7.0203930364,36.8726454558,-6.8018499848000005,-2.2403930364,7.1613213986,43.0,-4.78,43.264863342,136.08,41.0581500152,-30.0003930364,50.8507154818,-6.8018499848000005,-2.2403930364,7.1613213986,47.86,-27.76,55.3280868999,135.47,32.7581500152,-75.8303930364,82.6035404839,-6.8018499848000005,-2.2403930364,7.1613213986,39.56,-73.59,83.5492770765,136.32,40.5281500152,-6.4303930364,41.0351178657,-6.8018499848000005,-2.2403930364,7.1613213986,47.33,-4.19,47.5151028621,136.31,33.7981500152,-5.3603930364,34.2205896786,-6.8018499848000005,-2.2403930364,7.1613213986,40.6,-3.12,40.7197053035,136.32,-6.8018499848000005,-2.2403930364,7.1613213986,-6.8018499848000005,-2.2403930364,7.1613213986,0.0,0.0,0.0,135.47
2021-03-30 05:30:00,37.351350011,-6.7740680066,37.9606552236,-7.088649989,-2.3340680066,7.4630310281,44.44,-4.44,44.6612494227,136.08,42.481350011,-29.6640680066,51.8133383354,-7.088649989,-2.3340680066,7.4630310281,49.57,-27.33,56.6048920147,135.47,33.811350011,-75.4540680066,82.6832738122,-7.088649989,-2.3340680066,7.4630310281,40.9,-73.12,83.781527797,136.32,41.911350011,-6.1340680066,42.357857005,-7.088649989,-2.3340680066,7.4630310281,49.0,-3.8,49.1471260604,136.31,34.871350011,-5.0540680066,35.2357014263,-7.088649989,-2.3340680066,7.4630310281,41.96,-2.7199999999999998,42.0480677321,136.32,-7.088649989,-2.3340680066,7.4630310281,-7.088649989,-2.3340680066,7.4630310281,0.0,0.0,0.0,135.47
2021-03-30 06:00:00,38.343350010500004,-6.5190079827,38.8935721567,-7.3166499895,-2.4090079827,7.7030309962,45.66,-4.11,45.8446038264,135.34,43.7233500105,-29.1190079827,52.5323515754,-7.3166499895,-2.4090079827,7.7030309962,51.04,-26.71,57.6064727266,134.71,34.7233500105,-74.4990079827,82.193754181,-7.3166499895,-2.4090079827,7.7030309962,42.04,-72.09,83.4525595773,135.57,43.1133500105,-5.8390079827,43.5069530461,-7.3166499895,-2.4090079827,7.7030309962,50.43,-3.43,50.5465112545,135.53,35.7633500105,-4.8490079827,36.09058163,-7.3166499895,-2.4090079827,7.7030309962,43.08,-2.44,43.1490440219,135.57,-7.3166499895,-2.4090079827,7.7030309962,-7.3166499895,-2.4090079827,7.7030309962,0.0,0.0,0.0,134.71
2021-03-30 06:30:00,42.2632000101,-5.0053491447,42.5585666482,-8.1567999899,-2.6853491447,8.5874609813,50.42,-2.32,50.4733474222,134.2,48.4832000101,-27.2153491447,55.5994236686,-8.1567999899,-2.6853491447,8.5874609813,56.64,-24.53,61.7236623994,133.59,38.3432000101,-72.0353491447,81.6044883166,-8.1567999899,-2.6853491447,8.5874609813,46.5,-69.35,83.4965418446,134.44,47.6932000101,-4.2553491447,47.8826620348,-8.1567999899,-2.6853491447,8.5874609813,55.85,-1.57,55.8720627863,134.37,39.5232000101,-3.2053491447,39.6529646076,-8.1567999899,-2.6853491447,8.5874609813,47.68,-0.52,47.6828354862,134.44,-8.1567999899,-2.6853491447,8.5874609813,-8.1567999899,-2.6853491447,8.5874609813,0.0,0.0,0.0,133.59
2021-03-30 07:00:00,45.4504000087,-3.7288640512,45.6031061229,-9.0495999913,-2.9788640512,9.5272709124,54.5,-0.75,54.5051603062,133.28,52.5704000087,-25.2788640512,58.3323917287,-9.0495999913,-2.9788640512,9.5272709124,61.62,-22.3,65.5310186095,132.63,41.2804000087,-69.8888640512,81.1697279978,-9.0495999913,-2.9788640512,9.5272709124,50.33,-66.91,83.7260831521,133.53,51.6004000087,-2.6388640512,51.6678322028,-9.0495999913,-2.9788640512,9.5272709124,60.65,0.34,60.6509530016,133.4,42.5104000087,-1.9388640512,42.5545920284,-9.0495999913,-2.9788640512,9.5272709124,51.56,1.04,51.5704876843,133.53,-9.0495999913,-2.9788640512,9.5272709124,-9.0495999913,-2.9788640512,9.5272709124,0.0,0.0,0.0,132.63
2021-03-30 07:30:00,50.6336833364,-1.5924510283000002,50.6587187805,-10.0663166636,-3.3124510283,10.5973139515,60.7,1.72,60.7243641383,132.05,58.1936833364,-22.642451028300002,62.443457374,-10.0663166636,-3.3124510283,10.5973139515,68.26,-19.33,70.9441787605,131.37,46.0736833364,-66.6224510283,81.0020695859,-10.0663166636,-3.3124510283,10.5973139515,56.14,-63.31,84.6159305332,132.28,57.0336833364,-0.4124510283,57.0351746799,-10.0663166636,-3.3124510283,10.5973139515,67.1,2.9,67.1626384235,132.09,47.4136833364,0.3275489717,47.4148147297,-10.0663166636,-3.3124510283,10.5973139515,57.48,3.64,57.5951386837,132.28,-10.0663166636,-3.3124510283,10.5973139515,-10.0663166636,-3.3124510283,10.5973139515,0.0,0.0,0.0,131.37
2021-03-30 08:00:00,53.4547166716,0.3253231646,53.455706614,-10.3152833284,-3.3946768354,10.8595073996,63.77,3.7199999999999998,63.8784102808,130.84,61.1547166716,-21.0946768354,64.6906852798,-10.3152833284,-3.3946768354,10.8595073996,71.47,-17.7,73.6291443655,130.26,48.6847166716,-63.6146768354,80.1063589628,-10.3152833284,-3.3946768354,10.8595073996,59.0,-60.22,84.3056842686,131.09,59.8947166716,0.7753231646000001,59.8997346503,-10.3152833284,-3.3946768354,10.8595073996,70.21,4.17,70.3337259073,130.97,50.0447166716,2.2053231646,50.0932841507,-10.3152833284,-3.3946768354,10.8595073996,60.36,5.6,60.6192180748,131.09,-10.3152833284,-3.3946768354,10.8595073996,-10.3152833284,-3.3946768354,10.8595073996,0.0,0.0,0.0,130.26
2021-03-30 08:30:00,54.9869333438,1.3685577501,55.0039615744,-10.3330666562,-3.4014422499,10.8785144161,65.32,4.77,65.4939333068,131.53,62.7869333438,-19.9914422499,65.8927671445,-10.3330666562,-3.4014422499,10.8785144161,73.12,-16.59,74.9784135602,130.9,50.1169333438,-63.1714422499,80.637076607,-10.3330666562,-3.4014422499,10.8785144161,60.45,-59.77,85.0097370893,131.78,61.4769333438,2.0385577501,61.5107230576,-10.3330666562,-3.4014422499,10.8785144161,71.81,5.44,72.0157600807,131.65,51.5069333438,3.2785577501,51.6111724669,-10.3330666562,-3.4014422499,10.8785144161,61.84,6.68,62.1997427647,131.78,-10.3330666562,-3.4014422499,10.8785144161,-10.3330666562,-3.4014422499,10.8785144161,0.0,0.0,0.0,130.9
2021-03-30 09:00:00,55.7044166867,1.4246106298,55.722630536,-9.9755833133,-3.2853893702,10.5026685064,65.68,4.71,65.8486636159,132.17,62.6244166867,-19.7953893702,65.6785734137,-9.9755833133,-3.2853893702,10.5026685064,72.6,-16.51,74.4536103893,131.52,50.8044166867,-63.6453893702,81.4360137959,-9.9755833133,-3.2853893702,10.5026685064,60.78,-60.36,85.659430304,132.42,61.3444166867,2.3946106298,61.3911363203,-9.9755833133,-3.2853893702,10.5026685064,71.32,5.68,71.5458230786,132.33,52.2244166867,3.3546106298,52.3320466898,-9.9755833133,-3.2853893702,10.5026685064,62.2,6.64,62.5534139756,132.42,-9.9755833133,-3.2853893702,10.5026685064,-9.9755833133,-3.2853893702,10.5026685064,0.0,0.0,0.0,131.52
2021-03-30 09:30:00,55.2530666794,2.1777892768,55.2959686019,-8.9969333206,-2.9622107232,9.472037877,64.25,5.14,64.4552720885,132.08,61.3930666794,-19.2922107232,64.3529178118,-8.9969333206,-2.9622107232,9.472037877,70.39,-16.33,72.2594007725,131.52,50.4330666794,-62.8122107232,80.5535103557,-8.9969333206,-2.9622107232,9.472037877,59.43,-59.85,84.344219719,132.32,60.1830666794,2.8477892768,60.250405963,-8.9969333206,-2.9622107232,9.472037877,69.18,5.8100000000000005,69.4235442771,132.33,51.8030666794,4.0377892768,51.9601911047,-8.9969333206,-2.9622107232,9.472037877,60.8,7.0,61.2016339651,132.32,-8.9969333206,-2.9622107232,9.472037877,-8.9969333206,-2.9622107232,9.472037877,0.0,0.0,0.0,131.52
2021-03-30 10:00:00,52.6520666916,2.2275091654,52.6991643575,-7.9279333084,-2.6124908346,8.3472890751,60.58,4.84,60.7730367844,132.63,58.3420666916,-19.4724908346,61.5058911418,-7.9279333084,-2.6124908346,8.3472890751,66.27,-16.86,68.3810829104,132.0,48.0720666916,-63.2924908346,79.4786952085,-7.9279333084,-2.6124908346,8.3472890751,56.0,-60.68,82.5715592683,132.85,57.2320666916,2.7875091654,57.2999098179,-7.9279333084,-2.6124908346,8.3472890751,65.16,5.4,65.3833740335,132.84,49.3120666916,4.0275091654,49.4762645263,-7.9279333084,-2.6124908346,8.3472890751,57.24,6.64,57.6238422877,132.85,-7.9279333084,-2.6124908346,8.3472890751,-7.9279333084,-2.6124908346,8.3472890751,0.0,0.0,0.0,132.0
2021-03-30 10:30:00,51.0159666823,2.692881565,51.0869892209,-6.9740333177,-2.297118435,7.3426081075,57.99,4.99,58.2042970922,132.63,55.9359666823,-19.327118435,59.1808235468,-6.9740333177,-2.297118435,7.3426081075,62.91,-17.03,65.174297081,132.11,46.5859666823,-63.077118435,78.4154013048,-6.9740333177,-2.297118435,7.3426081075,53.56,-60.78,81.011616451,132.85,54.9159666823,2.9928815650000002,54.9974611842,-6.9740333177,-2.297118435,7.3426081075,61.89,5.29,62.1156679108,132.99,47.7859666823,4.382881565,47.9865425153,-6.9740333177,-2.297118435,7.3426081075,54.76,6.68,55.1659315157,132.85,-6.9740333177,-2.297118435,7.3426081075,-6.9740333177,-2.297118435,7.3426081075,0.0,0.0,0.0,132.11
2021-03-30 11:00:00,49.6266166807,3.05985523,49.7208587738,-6.1633833193,-2.03014477,6.4891279636,55.79,5.09,56.0217118625,132.63,53.7866166807,-19.23014477,57.1209121236,-6.1633833193,-2.03014477,6.4891279636,59.95,-17.2,62.3686018763,132.11,45.3366166807,-62.77014477,77.4306133677,-6.1633833193,-2.03014477,6.4891279636,51.5,-60.74,79.634148454,132.85,52.8566166807,3.08985523,52.9468519581,-6.1633833193,-2.03014477,6.4891279636,59.02,5.12,59.2416643926,132.99,46.4766166807,4.72985523,46.7166718483,-6.1633833193,-2.03014477,6.4891279636,52.64,6.76,53.0722827849,132.85,-6.1633833193,-2.03014477,6.4891279636,-6.1633833193,-2.03014477,6.4891279636,0.0,0.0,0.0,132.11
