Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-30 11:30:00,52.7113666852,3.2863564556,52.8137133382,-5.9286333148,-1.9536435444,6.2422284547,58.64,5.24,58.8736545494,132.63,54.9613666852,-19.1936435444,58.2163875589,-5.9286333148,-1.9536435444,6.2422284547,60.89,-17.24,63.2835657971,132.11,48.2413666852,-62.4536435444,78.9156958509,-5.9286333148,-1.9536435444,6.2422284547,54.17,-60.5,81.2073820536,132.85,53.9913666852,3.1263564556,54.081806379,-5.9286333148,-1.9536435444,6.2422284547,59.92,5.08,60.1349548931,132.99,49.4313666852,5.0063564556,49.6842391239,-5.9286333148,-1.9536435444,6.2422284547,55.36,6.96,55.795799125,132.85,-5.9286333148,-1.9536435444,6.2422284547,-5.9286333148,-1.9536435444,6.2422284547,0.0,0.0,0.0,132.11
2021-03-30 12:00:00,51.0790500134,3.013794389,51.1678835491,-6.0909499866,-2.006205611,6.412841234,57.17,5.02,57.3899756055,132.8,54.3590500134,-19.486205611,57.7461559541,-6.0909499866,-2.006205611,6.412841234,60.45,-17.48,62.9265675212,132.26,46.6990500134,-62.796205611,78.2570425667,-6.0909499866,-2.006205611,6.412841234,52.79,-60.79,80.5121618142,133.02,53.3990500134,2.843794389,53.4747202785,-6.0909499866,-2.006205611,6.412841234,59.49,4.85,59.6873738742,133.16,47.8690500134,4.713794389,48.100580108,-6.0909499866,-2.006205611,6.412841234,53.96,6.72,54.3768333024,133.02,-6.0909499866,-2.006205611,6.412841234,-6.0909499866,-2.006205611,6.412841234,0.0,0.0,0.0,132.26
2021-03-30 12:30:00,51.1629666843,3.4238664596,51.2774026397,-5.9670333157,-1.9661335404,6.2826083508,57.13,5.39,57.3836997762,133.22,54.4429666843,-19.4661335404,57.8183965222,-5.9670333157,-1.9661335404,6.2826083508,60.41,-17.5,62.8937047724,132.69,46.7729666843,-62.8961335404,78.3813372353,-5.9670333157,-1.9661335404,6.2826083508,52.74,-60.93,80.5851878449,133.44,53.4929666843,3.0438664596,53.5794980166,-5.9670333157,-1.9661335404,6.2826083508,59.46,5.01,59.670693812,133.58,47.9529666843,5.1138664596,48.22487578,-5.9670333157,-1.9661335404,6.2826083508,53.92,7.08,54.3828355274,133.44,-5.9670333157,-1.9661335404,6.2826083508,-5.9670333157,-1.9661335404,6.2826083508,0.0,0.0,0.0,132.69
2021-03-30 13:00:00,49.4507666873,2.8739464914,49.5342093345,-6.2692333127,-2.0660535086,6.6008986835,55.72,4.94,55.9385555766,134.48,53.5407666873,-19.8160535086,57.090188948,-6.2692333127,-2.0660535086,6.6008986835,59.81,-17.75,62.3882889652,133.86,45.1307666873,-64.5460535086,78.7589939329,-6.2692333127,-2.0660535086,6.6008986835,51.4,-62.48,80.9055647035,134.68,52.6207666873,3.0239464914,52.7075833172,-6.2692333127,-2.0660535086,6.6008986835,58.89,5.09,59.1095609864,134.74,46.3307666873,4.5339464914,46.5520849438,-6.2692333127,-2.0660535086,6.6008986835,52.6,6.6,53.0124513676,134.68,-6.2692333127,-2.0660535086,6.6008986835,-6.2692333127,-2.0660535086,6.6008986835,0.0,0.0,0.0,133.86
2021-03-30 13:30:00,48.6403500376,3.0478217508,48.7357452924,-4.7596499624,-1.5721782492,5.012585382,53.4,4.62,53.5994813408,135.1,50.6603500376,-20.0521782492,54.4845016356,-4.7596499624,-1.5721782492,5.012585382,55.42,-18.48,58.4199178363,134.5,44.4703500376,-65.0321782492,78.7832230891,-4.7596499624,-1.5721782492,5.012585382,49.23,-63.46,80.3166514491,135.3,49.8603500376,2.9778217508,49.9491934695,-4.7596499624,-1.5721782492,5.012585382,54.62,4.55,54.8091862738,135.41,45.6003500376,4.7078217508,45.8427258046,-4.7596499624,-1.5721782492,5.012585382,50.36,6.28,50.7500541872,135.3,-4.7596499624,-1.5721782492,5.012585382,-4.7596499624,-1.5721782492,5.012585382,0.0,0.0,0.0,134.5
2021-03-30 14:00:00,47.2613500556,2.5653317547,47.3309215639,-4.7886499444,-1.5846682453,5.0440402197,52.05,4.15,52.2151797852,134.44,49.4313500556,-20.3946682453,53.4733659044,-4.7886499444,-1.5846682453,5.0440402197,54.22,-18.81,57.3901080327,133.86,43.1913500556,-64.8246682453,77.8956374435,-4.7886499444,-1.5846682453,5.0440402197,47.98,-63.24,79.3812194414,134.64,48.6713500556,2.4253317547,48.7317406867,-4.7886499444,-1.5846682453,5.0440402197,53.46,4.01,53.6101828014,134.77,44.2913500556,4.1753317547,44.4877183614,-4.7886499444,-1.5846682453,5.0440402197,49.08,5.76,49.4168392352,134.64,-4.7886499444,-1.5846682453,5.0440402197,-4.7886499444,-1.5846682453,5.0440402197,0.0,0.0,0.0,133.86
2021-03-30 14:30:00,46.9794334192,2.6189346543000003,47.0523748935,-4.6105665808000005,-1.5310653457,4.8581359891,51.59,4.15,51.7566478822,134.44,48.9194334192,-20.2910653457,52.9607241163,-4.6105665808000005,-1.5310653457,4.8581359891,53.53,-18.76,56.7221164979,133.86,42.9294334192,-64.8410653457,77.7643877932,-4.6105665808000005,-1.5310653457,4.8581359891,47.54,-63.31,79.1720133633,134.64,48.1694334192,2.5389346543,48.2362986257,-4.6105665808000005,-1.5310653457,4.8581359891,52.78,4.07,52.9366914342,134.77,43.9894334192,4.2289346543,44.1922407313,-4.6105665808000005,-1.5310653457,4.8581359891,48.6,5.76,48.9401430321,134.64,-4.6105665808000005,-1.5310653457,4.8581359891,-4.6105665808000005,-1.5310653457,4.8581359891,0.0,0.0,0.0,133.86
2021-03-30 15:00:00,45.6886001077,1.6087504973,45.716914353,-4.6913998923,-1.5612495027,4.9443637568,50.38,3.17,50.4796325264,134.54,48.1486001077,-20.6712495027,52.3983611226,-4.6913998923,-1.5612495027,4.9443637568,52.84,-19.11,56.1894803322,133.86,41.7186001077,-65.8012495027,77.9117836471,-4.6913998923,-1.5612495027,4.9443637568,46.41,-64.24,79.2506511014,134.75,47.4186001077,2.1387504973,47.4668082966,-4.6913998923,-1.5612495027,4.9443637568,52.11,3.7,52.241191602,134.77,42.7886001077,3.1987504973,42.9079981346,-4.6913998923,-1.5612495027,4.9443637568,47.48,4.76,47.7180049876,134.75,-4.6913998923,-1.5612495027,4.9443637568,-4.6913998923,-1.5612495027,4.9443637568,0.0,0.0,0.0,133.86
2021-03-30 15:30:00,45.0610668193,1.2967488631,45.0797216108,-4.9789331807,-1.6632511369,5.2493980571,50.04,2.96,50.1274695152,134.83,48.1710668193,-21.2432511369,52.6471974314,-4.9789331807,-1.6632511369,5.2493980571,53.15,-19.58,56.641847604,134.22,41.1110668193,-66.4332511369,78.1248786984,-4.9789331807,-1.6632511369,5.2493980571,46.09,-64.77,79.4949117869,135.05,47.4210668193,1.7067488631,47.4517709887,-4.9789331807,-1.6632511369,5.2493980571,52.4,3.37,52.5082555414,135.12,42.1410668193,2.8967488631,42.2405097821,-4.9789331807,-1.6632511369,5.2493980571,47.12,4.5600000000000005,47.3401309673,135.05,-4.9789331807,-1.6632511369,5.2493980571,-4.9789331807,-1.6632511369,5.2493980571,0.0,0.0,0.0,134.22
2021-03-30 16:00:00,46.7767167953,1.3877976574,46.7972992435,-5.4132832047,-1.8022023426,5.7053981752,52.19,3.19,52.2874000119,134.12,49.7067167953,-21.6422023426,54.2138600065,-5.4132832047,-1.8022023426,5.7053981752,55.12,-19.84,58.5819084701,133.6,42.6867167953,-65.6522023426,78.3094340626,-5.4132832047,-1.8022023426,5.7053981752,48.1,-63.85,79.9401807604,134.36,48.9167167953,1.1277976574,48.9297160179,-5.4132832047,-1.8022023426,5.7053981752,54.33,2.93,54.4089496315,134.51,43.7867167953,2.9977976574,43.8892168819,-5.4132832047,-1.8022023426,5.7053981752,49.2,4.8,49.4335918177,134.36,-5.4132832047,-1.8022023426,5.7053981752,-5.4132832047,-1.8022023426,5.7053981752,0.0,0.0,0.0,133.6
2021-03-30 16:30:00,48.2487667914,1.0189264834,48.2595245322,-6.1412332086,-2.0410735166,6.4715319996,54.39,3.06,54.4760103165,134.25,51.9387667914,-22.1610735166,56.469006324,-6.1412332086,-2.0410735166,6.4715319996,58.08,-20.12,61.4662574101,133.74,44.0287667914,-66.0610735166,79.388901865,-6.1412332086,-2.0410735166,6.4715319996,50.17,-64.02,81.336272966,134.49,51.0687667914,0.6789264834000001,51.073279538,-6.1412332086,-2.0410735166,6.4715319996,57.21,2.7199999999999998,57.2746235256,134.65,45.2187667914,2.7189264833999998,45.3004352227,-6.1412332086,-2.0410735166,6.4715319996,51.36,4.76,51.5801046916,134.49,-6.1412332086,-2.0410735166,6.4715319996,-6.1412332086,-2.0410735166,6.4715319996,0.0,0.0,0.0,133.74
2021-03-30 17:00:00,52.0959001237,1.0138582887,52.1057647322,-7.4640998763,-2.4761417113,7.8640997411,59.56,3.49,59.6621630516,133.78,56.1859001237,-22.1961417113,60.4112909942,-7.4640998763,-2.4761417113,7.8640997411,63.65,-19.72,66.6348324827,133.29,47.5459001237,-65.5661417113,80.9909350328,-7.4640998763,-2.4761417113,7.8640997411,55.01,-63.09,83.7045291487,134.03,55.1759001237,0.5338582887000001,55.1784827549,-7.4640998763,-2.4761417113,7.8640997411,62.64,3.01,62.7122771074,134.17,48.8559001237,2.8038582887,48.9362912183,-7.4640998763,-2.4761417113,7.8640997411,56.32,5.28,56.5669585536,134.03,-7.4640998763,-2.4761417113,7.8640997411,-7.4640998763,-2.4761417113,7.8640997411,0.0,0.0,0.0,133.29
2021-03-30 17:30:00,54.3938001236,0.7661159408,54.3991950816,-8.9161998764,-2.9538840592,9.392765901,63.31,3.7199999999999998,63.4191966206,132.95,59.6638001236,-21.9638840592,63.5781507136,-8.9161998764,-2.9538840592,9.392765901,68.58,-19.01,71.1659785291,132.44,49.6238001236,-65.0738840592,81.8360062885,-8.9161998764,-2.9538840592,9.392765901,58.54,-62.12,85.3570500896,133.19,58.5138001236,0.5661159408,58.5165386209,-8.9161998764,-2.9538840592,9.392765901,67.43,3.52,67.5218135124,133.29,51.0438001236,2.6861159408,51.1144280014,-8.9161998764,-2.9538840592,9.392765901,59.96,5.64,60.2246726849,133.19,-8.9161998764,-2.9538840592,9.392765901,-8.9161998764,-2.9538840592,9.392765901,0.0,0.0,0.0,132.44
2021-03-30 18:00:00,54.8791834438,0.5417363971,54.881857237,-9.300816556200001,-3.0782636029,9.7969839961,64.18,3.62,64.282009925,133.27,60.3991834438,-22.3682636029,64.4080785095,-9.300816556200001,-3.0782636029,9.7969839961,69.7,-19.29,72.3200808904,132.77,50.0591834438,-65.4682636029,82.4136844598,-9.300816556200001,-3.0782636029,9.7969839961,59.36,-62.39,86.1169071669,133.51,59.2391834438,0.2517363971,59.2397183172,-9.300816556200001,-3.0782636029,9.7969839961,68.54,3.33,68.6208459581,133.58,51.4591834438,2.4417363971,51.517081025,-9.300816556200001,-3.0782636029,9.7969839961,60.76,5.52,61.0102286506,133.51,-9.300816556200001,-3.0782636029,9.7969839961,-9.300816556200001,-3.0782636029,9.7969839961,0.0,0.0,0.0,132.77
2021-03-30 18:30:00,55.2007167684,-0.0772868792,55.2007708733,-9.8492832316,-3.2572868792,10.3739239436,65.05,3.18,65.1276815187,132.86,61.1507167684,-22.9172868792,65.3039983401,-9.8492832316,-3.2572868792,10.3739239436,71.0,-19.66,73.6716743396,132.36,50.3207167684,-65.6772868792,82.7386279068,-9.8492832316,-3.2572868792,10.3739239436,60.17,-62.42,86.6988194845,133.1,59.9607167684,-0.3972868792,59.9620329229,-9.8492832316,-3.2572868792,10.3739239436,69.81,2.86,69.8685601684,133.18,51.7907167684,1.9027131208,51.8256563934,-9.8492832316,-3.2572868792,10.3739239436,61.64,5.16,61.8555995848,133.1,-9.8492832316,-3.2572868792,10.3739239436,-9.8492832316,-3.2572868792,10.3739239436,0.0,0.0,0.0,132.36
2021-03-30 19:00:00,54.0928001458,-0.4873989657,54.0949959365,-9.7971998542,-3.2473989657,10.3213722452,63.89,2.76,63.9495871761,132.77,60.4528001458,-23.0873989657,64.7114289478,-9.7971998542,-3.2473989657,10.3213722452,70.25,-19.84,72.9978636674,132.25,49.3028001458,-66.0473989657,82.419809587,-9.7971998542,-3.2473989657,10.3213722452,59.1,-62.8,86.2360133587,133.0,59.2828001458,-0.5873989657,59.2857101727,-9.7971998542,-3.2473989657,10.3213722452,69.08,2.66,69.1311941167,133.07,50.7628001458,1.4326010343,50.7830111786,-9.7971998542,-3.2473989657,10.3213722452,60.56,4.68,60.740563053,133.0,-9.7971998542,-3.2473989657,10.3213722452,-9.7971998542,-3.2473989657,10.3213722452,0.0,0.0,0.0,132.25
2021-03-30 19:30:00,54.4776000632,-0.8048689537,54.4835454305,-9.9523999368,-3.2848689537,10.4804879917,64.43,2.48,64.4777116529,132.27,61.0776000632,-23.0448689537,65.2804657963,-9.9523999368,-3.2848689537,10.4804879917,71.03,-19.76,73.7273253279,131.74,49.6576000632,-65.8548689537,82.4787306458,-9.9523999368,-3.2848689537,10.4804879917,59.61,-62.57,86.4196563289,132.52,59.8876000632,-0.7048689537,59.8917480257,-9.9523999368,-3.2848689537,10.4804879917,69.84,2.58,69.8876383919,132.57,51.0876000632,1.1951310463,51.1015774555,-9.9523999368,-3.2848689537,10.4804879917,61.04,4.48,61.2041828636,132.52,-9.9523999368,-3.2848689537,10.4804879917,-9.9523999368,-3.2848689537,10.4804879917,0.0,0.0,0.0,131.74
2021-03-30 20:00:00,55.07791668,-0.9284318374,55.085741272,-10.29208332,-3.3884318374,10.8355179563,65.37,2.46,65.4162709118,132.0,62.05791668,-22.6384318374,66.0581835863,-10.29208332,-3.3884318374,10.8355179563,72.35,-19.25,74.8671156116,131.44,50.18791668,-65.7584318374,82.7224173873,-10.29208332,-3.3884318374,10.8355179563,60.48,-62.37,86.8783477053,132.25,60.80791668,-0.3684318374,60.809032824,-10.29208332,-3.3884318374,10.8355179563,71.1,3.02,71.1641089314,132.25,51.62791668,1.0515681626,51.6386248493,-10.29208332,-3.3884318374,10.8355179563,61.92,4.44,62.0789819504,132.25,-10.29208332,-3.3884318374,10.8355179563,-10.29208332,-3.3884318374,10.8355179563,0.0,0.0,0.0,131.44
2021-03-30 20:30:00,55.0793500287,-1.5707376764,55.1017424083,-10.2306499713,-3.3707376764,10.7716327137,65.31,1.8,65.3348000686,132.24,61.9893500287,-23.0307376764,66.1293761871,-10.2306499713,-3.3707376764,10.7716327137,72.22,-19.66,74.8481395894,131.65,50.2193500287,-66.4707376764,83.3087155377,-10.2306499713,-3.3707376764,10.7716327137,60.45,-63.1,87.3831362449,132.49,60.7693500287,-0.7207376764,60.773623931,-10.2306499713,-3.3707376764,10.7716327137,71.0,2.65,71.049437014,132.44,51.6893500287,0.4292623236,51.6911324361,-10.2306499713,-3.3707376764,10.7716327137,61.92,3.8,62.0364924863,132.49,-10.2306499713,-3.3707376764,10.7716327137,-10.2306499713,-3.3707376764,10.7716327137,0.0,0.0,0.0,131.65
2021-03-30 21:00:00,53.2470167163,-1.9504493941,53.2827274267,-9.7329832837,-3.2104493941,10.248802316,62.98,1.26,62.9926027403,133.35,59.6470167163,-24.6404493941,64.5361786094,-9.7329832837,-3.2104493941,10.248802316,69.38,-21.43,72.6142499789,132.82,48.5270167163,-67.9504493941,83.4993109208,-9.7329832837,-3.2104493941,10.248802316,58.26,-64.74,87.0947484065,133.6,58.5170167163,-1.9304493941,58.5488503751,-9.7329832837,-3.2104493941,10.248802316,68.25,1.28,68.2620018751,133.67,49.9870167163,0.0695506059,49.9870651017,-9.7329832837,-3.2104493941,10.248802316,59.72,3.2800000000000002,59.8100058519,133.6,-9.7329832837,-3.2104493941,10.248802316,-9.7329832837,-3.2104493941,10.248802316,0.0,0.0,0.0,132.82
2021-03-30 21:30:00,50.7202001299,-2.7950690333,50.7971565358,-9.1597998701,-3.0350690333,9.6495376934,59.88,0.24,59.88048096,133.92,56.6402001299,-25.7750690333,62.2291447348,-9.1597998701,-3.0350690333,9.6495376934,65.8,-22.74,69.6185865987,133.42,46.1902001299,-69.3850690333,83.3535985594,-9.1597998701,-3.0350690333,9.6495376934,55.35,-66.35,86.4057000435,134.17,55.6202001299,-2.9150690333,55.6965375043,-9.1597998701,-3.0350690333,9.6495376934,64.78,0.12,64.7801111453,134.28,47.6402001299,-0.8350690333,47.6475183898,-9.1597998701,-3.0350690333,9.6495376934,56.8,2.2,56.8425896666,134.17,-9.1597998701,-3.0350690333,9.6495376934,-9.1597998701,-3.0350690333,9.6495376934,0.0,0.0,0.0,133.42
2021-03-30 22:00:00,47.778233435,-4.3737799339,47.9780110162,-8.531766565,-2.8237799339,8.9869223784,56.31,-1.55,56.3313287612,134.47,53.238233435,-26.5837799339,59.5063597849,-8.531766565,-2.8237799339,8.9869223784,61.77,-23.76,66.1821010546,133.87,43.498233435,-71.5137799339,83.7037456294,-8.531766565,-2.8237799339,8.9869223784,52.03,-68.69,86.1709753919,134.72,52.328233435,-3.5137799339,52.4460738649,-8.531766565,-2.8237799339,8.9869223784,60.86,-0.6900000000000001,60.8639113104,134.76,44.828233435,-2.5037799338999998,44.8981004816,-8.531766565,-2.8237799339,8.9869223784,53.36,0.32,53.3609595116,134.72,-8.531766565,-2.8237799339,8.9869223784,-8.531766565,-2.8237799339,8.9869223784,0.0,0.0,0.0,133.87
2021-03-30 22:30:00,45.2963002695,-4.9447566576,45.5653973593,-7.9036997305,-2.6447566576,8.3344590231,53.2,-2.3,53.2496948348,135.03,50.1263002695,-27.5047566576,57.1765477928,-7.9036997305,-2.6447566576,8.3344590231,58.03,-24.86,63.1308205237,134.44,41.1863002695,-72.6547566576,83.5166150827,-7.9036997305,-2.6447566576,8.3344590231,49.09,-70.01,85.5057202765,135.28,49.3163002695,-4.2547566576,49.4994992549,-7.9036997305,-2.6447566576,8.3344590231,57.22,-1.6099999999999999,57.2426458159,135.35,42.5363002695,-3.0847566576,42.6480077407,-7.9036997305,-2.6447566576,8.3344590231,50.44,-0.44,50.4419190753,135.28,-7.9036997305,-2.6447566576,8.3344590231,-7.9036997305,-2.6447566576,8.3344590231,0.0,0.0,0.0,134.44
2021-03-30 23:00:00,42.4269168458,-5.6954371378,42.8074909009,-7.3430831542,-2.4454371378,7.7395757639,49.77,-3.25,49.8760002406,135.83,46.7569168458,-28.4254371378,54.7194183942,-7.3430831542,-2.4454371378,7.7395757639,54.1,-25.98,60.0147515199,135.23,38.556916845800004,-74.1354371378,83.5625446971,-7.3430831542,-2.4454371378,7.7395757639,45.9,-71.69,85.12500279,136.08,46.0469168458,-4.9554371378,46.3127942175,-7.3430831542,-2.4454371378,7.7395757639,53.39,-2.51,53.4489681846,136.16,39.7769168458,-3.8854371378,39.9662324408,-7.3430831542,-2.4454371378,7.7395757639,47.12,-1.44,47.1419982606,136.08,-7.3430831542,-2.4454371378,7.7395757639,-7.3430831542,-2.4454371378,7.7395757639,0.0,0.0,0.0,135.23
2021-03-30 23:30:00,40.1910335182,-2.9680151269,40.3004750475,-6.6489664818000005,-2.2180151269,7.0091616031,46.84,-0.75,46.8460040985,136.43,44.0710335182,-27.7980151269,52.1055240868,-6.6489664818000005,-2.2180151269,7.0091616031,50.72,-25.58,56.805411714,136.01,36.0510335182,-83.9380151269,91.3524351135,-6.6489664818000005,-2.2180151269,7.0091616031,42.7,-81.72,92.2032992902,136.67,43.4510335182,-4.1180151269,43.6457370471,-6.6489664818000005,-2.2180151269,7.0091616031,50.1,-1.9,50.1360149992,136.93,37.5910335182,-1.2980151269,37.6134370171,-6.6489664818000005,-2.2180151269,7.0091616031,44.24,0.92,44.2495649696,136.67,-6.6489664818000005,-2.2180151269,7.0091616031,-6.6489664818000005,-2.2180151269,7.0091616031,0.0,0.0,0.0,136.01
2021-03-31 00:00:00,38.4009333798,-0.5399926676,38.4047298718,-6.3290666202,-2.0899926676,6.6652196988,44.73,1.55,44.7568475208,135.72,42.1409333798,-26.9899926676,50.0431610744,-6.3290666202,-2.0899926676,6.6652196988,48.47,-24.9,54.4917507518,135.48,34.0409333798,-90.7299926676,96.9057104346,-6.3290666202,-2.0899926676,6.6652196988,40.37,-88.64,97.4001360369,135.97,41.5609333798,-3.5299926676,41.7105745781,-6.3290666202,-2.0899926676,6.6652196988,47.89,-1.44,47.9116447223,136.41,35.7909333798,0.9500073324,35.8035392961,-6.3290666202,-2.0899926676,6.6652196988,42.12,3.04,42.2295631045,135.97,-6.3290666202,-2.0899926676,6.6652196988,-6.3290666202,-2.0899926676,6.6652196988,0.0,0.0,0.0,135.48
2021-03-31 00:30:00,38.027066684,-0.6617060195000001,38.0328233957,-5.722933316,-2.0317060195,6.0728737093,43.75,1.37,43.7714450298,135.72,41.817066684,-27.0617060195,49.8096677237,-5.722933316,-2.0317060195,6.0728737093,47.54,-25.03,53.7266460893,135.48,33.737066684,-90.7617060195,96.8291120894,-5.722933316,-2.0317060195,6.0728737093,39.46,-88.73,97.1087251487,135.97,41.257066684,-3.6217060195,41.4157253451,-5.722933316,-2.0317060195,6.0728737093,46.98,-1.5899999999999999,47.0068984299,136.41,35.397066684,0.8482939805,35.4072299468,-5.722933316,-2.0317060195,6.0728737093,41.12,2.88,41.2207326475,135.97,-5.722933316,-2.0317060195,6.0728737093,-5.722933316,-2.0317060195,6.0728737093,0.0,0.0,0.0,135.48
2021-03-31 01:00:00,37.086483391,-0.886429784,37.0970754652,-5.553516609,-1.986429784,5.8980886746,42.64,1.1,42.6541861955,135.53,40.876483391,-27.306429784,49.1581936401,-5.553516609,-1.986429784,5.8980886746,46.43,-25.32,52.885227616,135.29,32.896483391,-90.756429784,96.5344921084,-5.553516609,-1.986429784,5.8980886746,38.45,-88.77,96.7394200934,135.77,40.336483391,-3.936429784,40.5281059487,-5.553516609,-1.986429784,5.8980886746,45.89,-1.9500000000000002,45.9314119095,136.19,34.526483391,0.573570216,34.5312472717,-5.553516609,-1.986429784,5.8980886746,40.08,2.56,40.1616732719,135.77,-5.553516609,-1.986429784,5.8980886746,-5.553516609,-1.986429784,5.8980886746,0.0,0.0,0.0,135.29
2021-03-31 01:30:00,38.3518334619,-0.6004410136,38.356533463,-5.6581665381,-2.0504410136,6.0182353662,44.01,1.45,44.0338801379,136.07,42.3418334619,-27.1904410136,50.3204823449,-5.6581665381,-2.0504410136,6.0182353662,48.0,-25.14,54.1850495986,135.81,34.0318334619,-91.1004410136,97.2494526547,-5.6581665381,-2.0504410136,6.0182353662,39.69,-89.05,97.494608056,136.3,41.7718334619,-3.6604410136,41.9319078886,-5.6581665381,-2.0504410136,6.0182353662,47.43,-1.6099999999999999,47.4573176655,136.68,35.7418334619,0.8695589864000001,35.7524095978,-5.6581665381,-2.0504410136,6.0182353662,41.4,2.92,41.502848095,136.3,-5.6581665381,-2.0504410136,6.0182353662,-5.6581665381,-2.0504410136,6.0182353662,0.0,0.0,0.0,135.81
2021-03-31 02:00:00,38.1009003106,-0.9674226398,38.1131802798,-5.9590996894,-2.1774226398,6.3444494214,44.06,1.21,44.0766117119,135.51,42.5509003106,-27.3374226398,50.5758222259,-5.9590996894,-2.1774226398,6.3444494214,48.51,-25.16,54.6465524988,135.25,33.8109003106,-90.6674226398,96.7665154274,-5.9590996894,-2.1774226398,6.3444494214,39.77,-88.49,97.0161481404,135.74,41.9709003106,-3.9774226398,42.1589416819,-5.9590996894,-2.1774226398,6.3444494214,47.93,-1.8,47.9637873817,136.13,35.4809003106,0.5425773602,35.4850486408,-5.9590996894,-2.1774226398,6.3444494214,41.44,2.7199999999999998,41.5291704709,135.74,-5.9590996894,-2.1774226398,6.3444494214,-5.9590996894,-2.1774226398,6.3444494214,0.0,0.0,0.0,135.25
2021-03-31 02:30:00,37.7187504838,-0.9175347263,37.7299086672,-5.8512495162,-2.1675347263,6.2398179213,43.57,1.25,43.5879272276,135.83,42.0287504838,-27.4075347263,50.1755799867,-5.8512495162,-2.1675347263,6.2398179213,47.88,-25.24,54.1253360267,135.56,33.4387504838,-91.0575347263,97.0032198659,-5.8512495162,-2.1675347263,6.2398179213,39.29,-88.89,97.1860905686,136.05,41.4487504838,-3.9475347263,41.6363056368,-5.8512495162,-2.1675347263,6.2398179213,47.3,-1.78,47.3334807509,136.44,35.1087504838,0.5924652737,35.1137490968,-5.8512495162,-2.1675347263,6.2398179213,40.96,2.76,41.0528829682,136.05,-5.8512495162,-2.1675347263,6.2398179213,-5.8512495162,-2.1675347263,6.2398179213,0.0,0.0,0.0,135.56
2021-03-31 03:00:00,36.5343835889,-1.2431872372,36.5555289762,-5.8756164111,-2.1331872372,6.2508684196,42.41,0.89,42.4193375714,135.71,40.8643835889,-27.5631872372,49.2912480748,-5.8756164111,-2.1331872372,6.2508684196,46.74,-25.43,53.2100789325,135.43,32.3443835889,-91.3331872372,96.891228915,-5.8756164111,-2.1331872372,6.2508684196,38.22,-89.2,97.0433325891,135.94,40.3343835889,-4.1331872372,40.5456007014,-5.8756164111,-2.1331872372,6.2508684196,46.21,-2.0,46.2532604256,136.32,33.9643835889,0.1868127628,33.9648973439,-5.8756164111,-2.1331872372,6.2508684196,39.84,2.32,39.9074930308,135.94,-5.8756164111,-2.1331872372,6.2508684196,-5.8756164111,-2.1331872372,6.2508684196,0.0,0.0,0.0,135.43
2021-03-31 03:30:00,35.9095335818,-1.3743401567,35.9358235321,-5.8504664182,-2.1243401567,6.2242090592,41.76,0.75,41.7667343708,136.17,40.1795335818,-27.7343401567,48.822008795,-5.8504664182,-2.1243401567,6.2242090592,46.03,-25.61,52.6747852392,135.89,31.7695335818,-92.0243401567,97.3539030819,-5.8504664182,-2.1243401567,6.2242090592,37.62,-89.9,97.4539604121,136.4,39.6595335818,-4.1643401567,39.8775667872,-5.8504664182,-2.1243401567,6.2242090592,45.51,-2.04,45.5556988751,136.79,33.3895335818,0.11565984330000001,33.3897339014,-5.8504664182,-2.1243401567,6.2242090592,39.24,2.24,39.3038827598,136.4,-5.8504664182,-2.1243401567,6.2242090592,-5.8504664182,-2.1243401567,6.2242090592,0.0,0.0,0.0,135.89
2021-03-31 04:00:00,35.3698501635,-1.4728189231,35.4005013548,-5.7401498365,-2.0728189231,6.1029417852,41.11,0.6000000000000001,41.1143782636,136.05,39.4998501635,-27.8828189231,48.3496613643,-5.7401498365,-2.0728189231,6.1029417852,45.24,-25.81,52.0846781693,135.79,31.2798501635,-91.9728189231,97.1464278649,-5.7401498365,-2.0728189231,6.1029417852,37.02,-89.9,97.2239188677,136.28,39.0098501635,-4.3528189231,39.251948262,-5.7401498365,-2.0728189231,6.1029417852,44.75,-2.2800000000000002,44.8080450366,136.66,32.8598501635,-0.0728189231,32.8599308485,-5.7401498365,-2.0728189231,6.1029417852,38.6,2.0,38.651778743,136.28,-5.7401498365,-2.0728189231,6.1029417852,-5.7401498365,-2.0728189231,6.1029417852,0.0,0.0,0.0,135.79
2021-03-31 04:30:00,35.5855168163,-1.3120022631000001,35.6096947056,-5.6944831837,-2.0520022631,6.0529209492,41.28,0.74,41.2866322192,136.41,39.4955168163,-28.0820022631,48.4612700999,-5.6944831837,-2.0520022631,6.0529209492,45.19,-26.03,52.1507142808,136.16,31.4755168163,-92.2720022631,97.4927205513,-5.6944831837,-2.0520022631,6.0529209492,37.17,-90.22,97.5769301628,136.63,38.9955168163,-4.4420022631,39.24769695,-5.6944831837,-2.0520022631,6.0529209492,44.69,-2.39,44.7538624031,137.04,33.1055168163,0.1479977369,33.1058476255,-5.6944831837,-2.0520022631,6.0529209492,38.8,2.2,38.8623210835,136.63,-5.6944831837,-2.0520022631,6.0529209492,-5.6944831837,-2.0520022631,6.0529209492,0.0,0.0,0.0,136.16
2021-03-31 05:00:00,35.0788834675,-1.445981438,35.1086731115,-5.6211165325,-2.025981438,5.9750775609,40.7,0.58,40.7041324683,136.13,39.0388834675,-28.175981438,48.1447853084,-5.6211165325,-2.025981438,5.9750775609,44.66,-26.15,51.7526627334,135.89,31.0088834675,-92.005981438,97.0909443474,-5.6211165325,-2.025981438,5.9750775609,36.63,-89.98,97.1501791043,136.36,38.5488834675,-4.615981438,38.8242669117,-5.6211165325,-2.025981438,5.9750775609,44.17,-2.59,44.2458698638,136.74,32.5788834675,-0.025981438000000003,32.5788938276,-5.6211165325,-2.025981438,5.9750775609,38.2,2.0,38.2523201911,136.36,-5.6211165325,-2.025981438,5.9750775609,-5.6211165325,-2.025981438,5.9750775609,0.0,0.0,0.0,135.89
2021-03-31 05:30:00,36.1506835164,-0.9735955672000001,36.1637913808,-5.9693164836,-2.1435955672,6.3425342914,42.12,1.17,42.1362468666,136.0,40.5006835164,-27.4035955672,48.9005359409,-5.9693164836,-2.1435955672,6.3425342914,46.47,-25.26,52.8916675857,135.71,31.9806835164,-91.3835955672,96.8180027524,-5.9693164836,-2.1435955672,6.3425342914,37.95,-89.24,96.9741207746,136.22,39.9606835164,-3.9035955672,40.1508939558,-5.9693164836,-2.1435955672,6.3425342914,45.93,-1.76,45.9637085101,136.55,33.5906835164,0.45640443280000004,33.5937840099,-5.9693164836,-2.1435955672,6.3425342914,39.56,2.6,39.6453477725,136.22,-5.9693164836,-2.1435955672,6.3425342914,-5.9693164836,-2.1435955672,6.3425342914,0.0,0.0,0.0,135.71
2021-03-31 06:00:00,37.267033463,-0.5894642899,37.2716950417,-6.272966537,-2.2294642899,6.6573733705,43.54,1.6400000000000001,43.5708755937,136.0,41.937033463,-26.8894642899,49.817246667,-6.272966537,-2.2294642899,6.6573733705,48.21,-24.66,54.1508974995,135.71,32.987033463,-91.0394642899,96.8314434204,-6.272966537,-2.2294642899,6.6573733705,39.26,-88.81,97.1007914489,136.22,41.347033463,-3.3794642899,41.4849123788,-6.272966537,-2.2294642899,6.6573733705,47.62,-1.15,47.6338839483,136.55,34.687033463,0.8905357101,34.6984631406,-6.272966537,-2.2294642899,6.6573733705,40.96,3.12,41.0786562585,136.22,-6.272966537,-2.2294642899,6.6573733705,-6.272966537,-2.2294642899,6.6573733705,0.0,0.0,0.0,135.71
2021-03-31 06:30:00,40.887083463,0.5156437112,40.8903348304,-7.112916537,-2.4943562888,7.5375987528,48.0,3.01,48.0942834441,134.62,46.457083463000004,-25.3443562888,52.9206670364,-7.112916537,-2.4943562888,7.5375987528,53.57,-22.85,58.2397407274,134.34,36.287083463,-88.1943562888,95.3676932061,-7.112916537,-2.4943562888,7.5375987528,43.4,-85.7,96.0627399151,134.85,45.697083463,-2.2843562888,45.7541443005,-7.112916537,-2.4943562888,7.5375987528,52.81,0.21,52.8104175329,135.13,38.087083463,2.0656437112,38.143057175,-7.112916537,-2.4943562888,7.5375987528,45.2,4.5600000000000005,45.4294353916,134.85,-7.112916537,-2.4943562888,7.5375987528,-7.112916537,-2.4943562888,7.5375987528,0.0,0.0,0.0,134.34
2021-03-31 07:00:00,43.7639667442,1.7197108792,43.7977418447,-7.9960332558000005,-2.7602891208,8.4590628239,51.76,4.48,51.9535176865,133.54,50.0839667442,-23.5402891208,55.3403011983,-7.9960332558000005,-2.7602891208,8.4590628239,58.08,-20.78,61.6854504725,133.25,38.8739667442,-85.7202891208,94.1230750527,-7.9960332558000005,-2.7602891208,8.4590628239,46.87,-82.96,95.2846183809,133.78,49.1839667442,-0.8202891208,49.1908066506,-7.9960332558000005,-2.7602891208,8.4590628239,57.18,1.94,57.2129006431,134.01,40.7639667442,3.2797108792,40.8956903374,-7.9960332558000005,-2.7602891208,8.4590628239,48.76,6.04,49.1326693759,133.78,-7.9960332558000005,-2.7602891208,8.4590628239,-7.9960332558000005,-2.7602891208,8.4590628239,0.0,0.0,0.0,133.25
2021-03-31 07:30:00,48.5150833911,3.7857155721,48.6625621894,-9.0849166089,-3.1042844279,9.6006401662,57.6,6.89,58.0106205793,133.11,55.6450833911,-21.4942844279,59.6521547697,-9.0849166089,-3.1042844279,9.6006401662,64.73,-18.39,67.2916413829,132.8,43.2050833911,-83.2642844279,93.8062913249,-9.0849166089,-3.1042844279,9.6006401662,52.29,-80.16,95.7072081925,133.34,54.5550833911,1.1057155721,54.5662874927,-9.0849166089,-3.1042844279,9.6006401662,63.64,4.21,63.779100809,133.56,45.2750833911,5.4157155721,45.5978415194,-9.0849166089,-3.1042844279,9.6006401662,54.36,8.52,55.0236312869,133.34,-9.0849166089,-3.1042844279,9.6006401662,-9.0849166089,-3.1042844279,9.6006401662,0.0,0.0,0.0,132.8
2021-03-31 08:00:00,51.6534000079,5.0246827003,51.897217349499996,-9.4165999921,-3.2453172997,9.9601425585,61.07,8.27,61.627411109,132.86,59.1834000079,-19.7853172997,62.4029936553,-9.4165999921,-3.2453172997,9.9601425585,68.6,-16.54,70.5657962472,132.52,46.0734000079,-81.8253172997,93.9049558835,-9.4165999921,-3.2453172997,9.9601425585,55.49,-78.58,96.1974869734,133.1,57.9834000079,2.7346827003,58.0478523802,-9.4165999921,-3.2453172997,9.9601425585,67.4,5.98,67.6647648337,133.28,48.3034000079,6.7546827003,48.7733963417,-9.4165999921,-3.2453172997,9.9601425585,57.72,10.0,58.5798463637,133.1,-9.4165999921,-3.2453172997,9.9601425585,-9.4165999921,-3.2453172997,9.9601425585,0.0,0.0,0.0,132.52
2021-03-31 08:30:00,53.3710166831,5.9746106298,53.7043889637,-9.3589833169,-3.2853893702,9.9188886494,62.73,9.26,63.4097823683,132.32,60.9910166831,-18.2853893702,63.6730679366,-9.3589833169,-3.2853893702,9.9188886494,70.35,-15.0,71.9313735445,131.97,47.6610166831,-80.1453893702,93.2462114435,-9.3589833169,-3.2853893702,9.9188886494,57.02,-76.86,95.7013061562,132.56,59.7410166831,4.0046106298,59.875086477,-9.3589833169,-3.2853893702,9.9188886494,69.1,7.29,69.4834807706,132.74,49.8810166831,7.6746106298,50.4679648258,-9.3589833169,-3.2853893702,9.9188886494,59.24,10.96,60.2453251298,132.56,-9.3589833169,-3.2853893702,9.9188886494,-9.3589833169,-3.2853893702,9.9188886494,0.0,0.0,0.0,131.97
2021-03-31 09:00:00,54.0704500076,6.8284297411,54.4999175848,-8.3995499924,-3.1115702589,8.9573606353,62.47,9.94,63.2558653407,132.05,60.9304500076,-17.9515702589,63.5199072172,-8.3995499924,-3.1115702589,8.9573606353,69.33,-14.84,70.9004548645,131.72,48.3904500076,-78.8815702589,92.541546229,-8.3995499924,-3.1115702589,8.9573606353,56.79,-75.77,94.6900047523,132.29,59.7104500076,4.2384297411,59.8606893276,-8.3995499924,-3.1115702589,8.9573606353,68.11,7.35,68.5054348209,132.49,50.6004500076,8.4884297411,51.3074943886,-8.3995499924,-3.1115702589,8.9573606353,59.0,11.6,60.1295268566,132.29,-8.3995499924,-3.1115702589,8.9573606353,-8.3995499924,-3.1115702589,8.9573606353,0.0,0.0,0.0,131.72
2021-03-31 09:30:00,54.2349666783,7.8205675551,54.7959203544,-6.9550333217,-2.7894324449,7.493558692,61.19,10.61,62.1030450139,132.19,60.1849666783,-17.3794324449,62.6440331251,-6.9550333217,-2.7894324449,7.493558692,67.14,-14.59,68.7069698066,131.93,48.6449666783,-78.2794324449,92.1629118845,-6.9550333217,-2.7894324449,7.493558692,55.6,-75.49,93.7555337034,132.43,59.0149666783,4.8705675551,59.2156121336,-6.9550333217,-2.7894324449,7.493558692,65.97,7.66,66.4132253395,132.74,50.7649666783,9.4105675551,51.629842374,-6.9550333217,-2.7894324449,7.493558692,57.72,12.2,58.995240486,132.43,-6.9550333217,-2.7894324449,7.493558692,-6.9550333217,-2.7894324449,7.493558692,0.0,0.0,0.0,131.93
2021-03-31 10:00:00,54.1347666788,7.8201192092,54.6966838831,-6.5352333212,-2.7498807908,7.0902128971,60.67,10.57,61.5838761365,133.3,60.1547666788,-17.5098807908,62.651351777,-6.5352333212,-2.7498807908,7.0902128971,66.69,-14.76,68.3038337138,132.96,48.5647666788,-79.3998807908,93.0745810206,-6.5352333212,-2.7498807908,7.0902128971,55.1,-76.65,94.3993246798,133.53,58.9947666788,5.0301192092,59.2088219334,-6.5352333212,-2.7498807908,7.0902128971,65.53,7.78,65.9902212453,133.81,50.6647666788,9.4501192092,51.5385616377,-6.5352333212,-2.7498807908,7.0902128971,57.2,12.2,58.4865796572,133.53,-6.5352333212,-2.7498807908,7.0902128971,-6.5352333212,-2.7498807908,7.0902128971,0.0,0.0,0.0,132.96
2021-03-31 10:30:00,52.9040000156,7.9916965909,53.5042094797,-5.1859999844,-2.3783034091,5.705341615,58.09,10.37,59.0083468672,133.2,57.8340000156,-17.3983034091,60.3943086666,-5.1859999844,-2.3783034091,5.705341615,63.02,-15.02,64.7851896655,132.96,47.5240000156,-79.2983034091,92.4486425052,-5.1859999844,-2.3783034091,5.705341615,52.71,-76.92,93.2471474095,133.42,56.7840000156,5.1116965909,57.013613285,-5.1859999844,-2.3783034091,5.705341615,61.97,7.49,62.4209980696,133.81,49.5740000156,9.541696590899999,50.4839127978,-5.1859999844,-2.3783034091,5.705341615,54.76,11.92,56.042341136,133.42,-5.1859999844,-2.3783034091,5.705341615,-5.1859999844,-2.3783034091,5.705341615,0.0,0.0,0.0,132.96
2021-03-31 11:00:00,52.0577166821,8.2474852817,52.7069908041,-4.0622833179,-2.1925147183,4.616196112,56.12,10.44,57.0828170293,133.12,56.7677166821,-17.1725147183,59.3082533806,-4.0622833179,-2.1925147183,4.616196112,60.83,-14.98,62.6473407257,132.82,46.8177166821,-78.9825147183,91.8157732993,-4.0622833179,-2.1925147183,4.616196112,50.88,-76.79,92.1166570171,133.34,55.7577166821,5.2974852817,56.0088057355,-4.0622833179,-2.1925147183,4.616196112,59.82,7.49,60.287084023,133.7,48.7377166821,9.7674852817,49.7068284657,-4.0622833179,-2.1925147183,4.616196112,52.8,11.96,54.1376172361,133.34,-4.0622833179,-2.1925147183,4.616196112,-4.0622833179,-2.1925147183,4.616196112,0.0,0.0,0.0,132.82
2021-03-31 11:30:00,51.7399000156,8.3160281574,52.4039462058,-3.5900999844,-2.0639718426,4.1411106801,55.33,10.38,56.2952333684,133.27,56.1499000156,-17.2039718426,58.7263817966,-3.5900999844,-2.0639718426,4.1411106801,59.74,-15.14,61.6286232201,132.99,46.5699000156,-79.0839718426,91.7770678866,-3.5900999844,-2.0639718426,4.1411106801,50.16,-77.02,91.91357897500001,133.49,55.1699000156,5.2960281574,55.4235128982,-3.5900999844,-2.0639718426,4.1411106801,58.76,7.36,59.2191455528,133.86,48.4899000156,9.7760281574,49.4655549858,-3.5900999844,-2.0639718426,4.1411106801,52.08,11.84,53.4089131138,133.49,-3.5900999844,-2.0639718426,4.1411106801,-3.5900999844,-2.0639718426,4.1411106801,0.0,0.0,0.0,132.99
2021-03-31 12:00:00,52.0882333481,8.2081498393,52.7309944635,-4.0017666519,-2.1118501607,4.5248256803,56.09,10.32,57.0314869173,133.39,56.3682333481,-17.3718501607,58.9843954686,-4.0017666519,-2.1118501607,4.5248256803,60.37,-15.26,62.2688084036,133.11,46.8582333481,-79.2218501607,92.0423575067,-4.0017666519,-2.1118501607,4.5248256803,50.86,-77.11,92.3725700628,133.61,55.3682333481,5.1481498393,55.6070563046,-4.0017666519,-2.1118501607,4.5248256803,59.37,7.26,59.8122437299,133.99,48.7982333481,9.7281498393,49.7584613628,-4.0017666519,-2.1118501607,4.5248256803,52.8,11.84,54.1112335842,133.61,-4.0017666519,-2.1118501607,4.5248256803,-4.0017666519,-2.1118501607,4.5248256803,0.0,0.0,0.0,133.11
2021-03-31 12:30:00,53.3533000158,8.5730898154,54.0376950985,-3.8766999842,-2.0369101846,4.3792471804,57.23,10.61,58.2051973624,133.32,56.5233000158,-17.3369101846,59.1223468701,-3.8766999842,-2.0369101846,4.3792471804,60.4,-15.3,62.3077041785,133.11,48.0233000158,-78.9669101846,92.4229963186,-3.8766999842,-2.0369101846,4.3792471804,51.9,-76.93,92.7999725215,133.61,55.5333000158,5.2230898154,55.7783836075,-3.8766999842,-2.0369101846,4.3792471804,59.41,7.26,59.8519481721,133.99,50.0433000158,10.0830898154,51.0490017209,-3.8766999842,-2.0369101846,4.3792471804,53.92,12.12,55.2653670937,133.61,-3.8766999842,-2.0369101846,4.3792471804,-3.8766999842,-2.0369101846,4.3792471804,0.0,0.0,0.0,133.11
2021-03-31 13:00:00,53.05833335,8.3959881415,53.7185196627,-3.66166665,-2.0140118585,4.1790006487,56.72,10.41,57.6673781266,133.65,56.06833335,-17.3240118585,58.6837233952,-3.66166665,-2.0140118585,4.1790006487,59.73,-15.31,61.660919552,133.4,47.77833335,-79.4740118585,92.7301876337,-3.66166665,-2.0140118585,4.1790006487,51.44,-77.46,92.9845428015,133.87,55.10833335,5.3059881415,55.3631819423,-3.66166665,-2.0140118585,4.1790006487,58.77,7.32,59.2241107996,134.23,49.73833335,9.945988141499999,50.7230173052,-3.66166665,-2.0140118585,4.1790006487,53.4,11.96,54.7229531367,133.87,-3.66166665,-2.0140118585,4.1790006487,-3.66166665,-2.0140118585,4.1790006487,0.0,0.0,0.0,133.4
2021-03-31 13:30:00,52.3791666873,7.8695589864,52.9670374997,-3.6608333127,-2.0504410136,4.1959514884,56.04,9.92,56.9112291204,134.1,55.7791666873,-17.3504410136,58.415351062,-3.6608333127,-2.0504410136,4.1959514884,59.44,-15.3,61.3775496415,133.74,47.1291666873,-80.5004410136,93.2817203745,-3.6608333127,-2.0504410136,4.1959514884,50.79,-78.45,93.4560142527,134.32,54.8091666873,5.3795589864,55.0725376921,-3.6608333127,-2.0504410136,4.1959514884,58.47,7.43,58.9401883268,134.62,49.1391666873,9.3895589864,50.0282072503,-3.6608333127,-2.0504410136,4.1959514884,52.8,11.44,54.0251200832,134.32,-3.6608333127,-2.0504410136,4.1959514884,-3.6608333127,-2.0504410136,4.1959514884,0.0,0.0,0.0,133.74
2021-03-31 14:00:00,52.1458667589,7.4962123145,52.6819192807,-4.0241332411,-2.0337876855,4.5088735502,56.17,9.53,56.9727110115,134.47,54.9258667589,-18.7037876855,58.0231205039,-4.0241332411,-2.0337876855,4.5088735502,58.95,-16.67,61.2616633793,134.22,46.8958667589,-81.1637876855,93.7378405476,-4.0241332411,-2.0337876855,4.5088735502,50.92,-79.13,94.0978389762,134.7,53.9958667589,4.1762123145,54.1571267364,-4.0241332411,-2.0337876855,4.5088735502,58.02,6.21,58.3513881583,135.08,48.8958667589,9.0462123145,49.7256447253,-4.0241332411,-2.0337876855,4.5088735502,52.92,11.08,54.0674837587,134.7,-4.0241332411,-2.0337876855,4.5088735502,-4.0241332411,-2.0337876855,4.5088735502,0.0,0.0,0.0,134.22
2021-03-31 14:30:00,52.4596334216,7.2838023503,52.9628824311,-4.6003665784,-2.1461976497,5.0763704561,57.06,9.43,57.8339735795,134.47,55.3496334216,-19.0661976497,58.5414537975,-4.6003665784,-2.1461976497,5.0763704561,59.95,-16.92,62.2919649714,134.22,47.1296334216,-81.4361976497,94.0906830356,-4.6003665784,-2.1461976497,5.0763704561,51.73,-79.29,94.6725778671,134.7,54.3896334216,3.8538023503,54.5259939505,-4.6003665784,-2.1461976497,5.0763704561,58.99,6.0,59.294351333,135.08,49.1596334216,8.8538023503,49.9505693081,-4.6003665784,-2.1461976497,5.0763704561,53.76,11.0,54.8738334728,134.7,-4.6003665784,-2.1461976497,5.0763704561,-4.6003665784,-2.1461976497,5.0763704561,0.0,0.0,0.0,134.22
2021-03-31 15:00:00,51.655516702,6.5612402837,52.0705509843,-4.924483298,-2.1987597163,5.3930585054,56.58,8.76,57.2541177558,132.95,54.715516702,-19.3287597163,58.0292057514,-4.924483298,-2.1987597163,5.3930585054,59.64,-17.13,62.0513215008,132.74,46.395516702,-80.0787597163,92.5481049387,-4.924483298,-2.1987597163,5.3930585054,51.32,-77.88,93.268627094,133.2,53.785516702,3.0912402837,53.8742756182,-4.924483298,-2.1987597163,5.3930585054,58.71,5.29,58.9478430479,133.59,48.355516702,8.1212402837,49.0327496604,-4.924483298,-2.1987597163,5.3930585054,53.28,10.32,54.2702570475,133.2,-4.924483298,-2.1987597163,5.3930585054,-4.924483298,-2.1987597163,5.3930585054,0.0,0.0,0.0,132.74
2021-03-31 15:30:00,50.9827333727,5.9112482449,51.3242823424,-5.6972666273,-2.3387517551,6.1586205269,56.68,8.25,57.2772633774,132.87,54.8727333727,-19.2887517551,58.1641883985,-5.6972666273,-2.3387517551,6.1586205269,60.57,-16.95,62.896958591,132.59,45.7327333727,-80.6587517551,92.7217187957,-5.6972666273,-2.3387517551,6.1586205269,51.43,-78.32,93.6966771022,133.12,53.9027333727,3.1112482449,53.9924488303,-5.6972666273,-2.3387517551,6.1586205269,59.6,5.45,59.8486633101,133.45,47.7027333727,7.4612482449,48.2827194408,-5.6972666273,-2.3387517551,6.1586205269,53.4,9.8,54.2918041697,133.12,-5.6972666273,-2.3387517551,6.1586205269,-5.6972666273,-2.3387517551,6.1586205269,0.0,0.0,0.0,132.59
2021-03-31 16:00:00,51.9054166964,6.2462361982,52.2798981356,-6.1045833036,-2.4537638018,6.5792776279,58.01,8.7,58.6587597891,133.07,56.1254166964,-19.1937638018,59.3166331498,-6.1045833036,-2.4537638018,6.5792776279,62.23,-16.74,64.4422260634,132.81,46.5354166964,-80.6937638018,93.1505690997,-6.1045833036,-2.4537638018,6.5792776279,52.64,-78.24,94.2998791091,133.32,55.1154166964,3.3062361982,55.2144940701,-6.1045833036,-2.4537638018,6.5792776279,61.22,5.76,61.4903732303,133.68,48.5754166964,7.8662361982,49.2082186139,-6.1045833036,-2.4537638018,6.5792776279,54.68,10.32,55.645348413,133.32,-6.1045833036,-2.4537638018,6.5792776279,-6.1045833036,-2.4537638018,6.5792776279,0.0,0.0,0.0,132.81
2021-03-31 16:30:00,52.8820667105,5.9547949965,53.2162809958,-6.4779332895,-2.6052050035,6.9821710674,59.36,8.56,59.9740210424,132.71,57.6420667105,-19.6052050035,60.8849071436,-6.4779332895,-2.6052050035,6.9821710674,64.12,-17.0,66.3353178933,132.47,47.4220667105,-80.4552050035,93.391072503,-6.4779332895,-2.6052050035,6.9821710674,53.9,-77.85,94.6880800312,132.96,56.5920667105,2.8047949965,56.6615291846,-6.4779332895,-2.6052050035,6.9821710674,63.07,5.41,63.3016034552,133.32,49.5220667105,7.5547949965,50.0950099183,-6.4779332895,-2.6052050035,6.9821710674,56.0,10.16,56.9141950659,132.96,-6.4779332895,-2.6052050035,6.9821710674,-6.4779332895,-2.6052050035,6.9821710674,0.0,0.0,0.0,132.47
2021-03-31 17:00:00,54.1644667101,6.0259558772,54.4986384988,-7.0455332899,-2.7540441228,7.564674373,61.21,8.78,61.8364981221,133.44,59.2244667101,-19.5440441228,62.3659131078,-7.0455332899,-2.7540441228,7.564674373,66.27,-16.79,68.3638574102,133.17,48.5544667101,-81.2840441228,94.6817409349,-7.0455332899,-2.7540441228,7.564674373,55.6,-78.53,96.2201688837,133.67,58.1144667101,3.0959558772,58.1968743473,-7.0455332899,-2.7540441228,7.564674373,65.16,5.85,65.4220765491,133.98,50.7144667101,7.7259558772,51.2995860403,-7.0455332899,-2.7540441228,7.564674373,57.76,10.48,58.7030493245,133.67,-7.0455332899,-2.7540441228,7.564674373,-7.0455332899,-2.7540441228,7.564674373,0.0,0.0,0.0,133.17
2021-03-31 17:30:00,54.9167500383,5.9981496297,55.243345606,-6.8432499617,-2.7618503703,7.379558761,61.76,8.76,62.3781628457,132.68,59.6367500383,-19.7418503703,62.8194445309,-6.8432499617,-2.7618503703,7.379558761,66.48,-16.98,68.6142171857,132.46,49.2767500383,-80.3918503703,94.2923522895,-6.8432499617,-2.7618503703,7.379558761,56.12,-77.63,95.7907683443,132.91,58.5267500383,2.7081496297000003,58.5893722825,-6.8432499617,-2.7618503703,7.379558761,65.37,5.47,65.5984588234,133.28,51.4767500383,7.6781496297,52.0462273007,-6.8432499617,-2.7618503703,7.379558761,58.32,10.44,59.2470758772,132.91,-6.8432499617,-2.7618503703,7.379558761,-6.8432499617,-2.7618503703,7.379558761,0.0,0.0,0.0,132.46
2021-03-31 18:00:00,55.8824166881,5.9083497092,56.1938883793,-8.2875833119,-3.0116502908,8.8178270921,64.17,8.92,64.7869994675,132.6,61.0824166881,-19.8716502908,64.2335123882,-8.2875833119,-3.0116502908,8.8178270921,69.37,-16.86,71.3894705121,132.46,50.0624166881,-80.3816502908,94.6966486636,-8.2875833119,-3.0116502908,8.8178270921,58.35,-77.37,96.9063434456,132.84,59.8924166881,2.5683497092,59.9474603045,-8.2875833119,-3.0116502908,8.8178270921,68.18,5.58,68.4079586013,133.28,52.3124166881,7.6683497092,52.8714717689,-8.2875833119,-3.0116502908,8.8178270921,60.6,10.68,61.5339126011,132.84,-8.2875833119,-3.0116502908,8.8178270921,-8.2875833119,-3.0116502908,8.8178270921,0.0,0.0,0.0,132.46
2021-03-31 18:30:00,55.5285500237,5.268469757,55.777922526,-8.9414499763,-3.161530243,9.4839232998,64.47,8.43,65.0188111242,132.7,61.1185500237,-20.451530243,64.4495325528,-8.9414499763,-3.161530243,9.4839232998,70.06,-17.29,72.1619546576,132.46,49.6885500237,-81.051530243,95.0699876838,-8.9414499763,-3.161530243,9.4839232998,58.63,-77.89,97.4901482202,132.93,59.9285500237,2.028469757,59.9628701572,-8.9414499763,-3.161530243,9.4839232998,68.87,5.19,69.0652807132,133.28,51.9785500237,7.038469757,52.4529286035,-8.9414499763,-3.161530243,9.4839232998,60.92,10.2,61.7680046626,132.93,-8.9414499763,-3.161530243,9.4839232998,-8.9414499763,-3.161530243,9.4839232998,0.0,0.0,0.0,132.46
2021-03-31 19:00:00,55.1875667232,5.0440101814,55.4175925094,-9.1124332768,-3.1859898186,9.6533399064,64.3,8.23,64.8245547613,132.7,60.8575667232,-20.5059898186,64.219460025,-9.1124332768,-3.1859898186,9.6533399064,69.97,-17.32,72.0817820257,132.46,49.3675667232,-81.2559898186,95.0772976349,-9.1124332768,-3.1859898186,9.6533399064,58.48,-78.07,97.5440172435,132.93,59.6575667232,1.9840101814,59.6905483618,-9.1124332768,-3.1859898186,9.6533399064,68.77,5.17,68.9640616553,133.28,51.6875667232,6.8140101814000005,52.1347800275,-9.1124332768,-3.1859898186,9.6533399064,60.8,10.0,61.6168808039,132.93,-9.1124332768,-3.1859898186,9.6533399064,-9.1124332768,-3.1859898186,9.6533399064,0.0,0.0,0.0,132.46
2021-03-31 19:30:00,54.5458834221,4.5401831089,54.7345106944,-9.3741165779,-3.2198168911,9.9116740477,63.92,7.76,64.3893158839,132.44,60.5658834221,-20.8398168911,64.0509500535,-9.3741165779,-3.2198168911,9.9116740477,69.94,-17.62,72.125363084,132.2,48.7658834221,-81.5498168911,95.0183351828,-9.3741165779,-3.2198168911,9.9116740477,58.14,-78.33,97.549210658,132.69,59.3658834221,1.5901831089,59.3871770402,-9.3741165779,-3.2198168911,9.9116740477,68.74,4.8100000000000005,68.9080815289,133.0,51.0658834221,6.3401831089,51.4579670365,-9.3741165779,-3.2198168911,9.9116740477,60.44,9.56,61.1913980883,132.69,-9.3741165779,-3.2198168911,9.9116740477,-9.3741165779,-3.2198168911,9.9116740477,0.0,0.0,0.0,132.2
2021-03-31 20:00:00,55.2069500789,4.5927531367,55.3976598639,-9.6830499211,-3.3072468633,10.2322694251,64.89,7.9,65.3691219155,132.07,61.5269500789,-20.3172468633,64.7947228262,-9.6830499211,-3.3072468633,10.2322694251,71.21,-17.01,73.2134154373,131.78,49.3469500789,-81.1072468633,94.939491129,-9.6830499211,-3.3072468633,10.2322694251,59.03,-77.8,97.6595151534,132.31,60.2869500789,2.0027531367,60.3202069786,-9.6830499211,-3.3072468633,10.2322694251,69.97,5.31,70.1711977951,132.61,51.6769500789,6.4127531367,52.0733191976,-9.6830499211,-3.3072468633,10.2322694251,61.36,9.72,62.1250995975,132.31,-9.6830499211,-3.3072468633,10.2322694251,-9.6830499211,-3.3072468633,10.2322694251,0.0,0.0,0.0,131.78
2021-03-31 20:30:00,55.3718500476,4.1508956437,55.5272159606,-9.7581499524,-3.3291043563000002,10.3104037898,65.13,7.48,65.5581215411,132.07,61.6718500476,-20.6491043563,65.0369325769,-9.7581499524,-3.3291043563000002,10.3104037898,71.43,-17.32,73.4998455781,131.78,49.5118500476,-81.3991043563,95.2745374439,-9.7581499524,-3.3291043563000002,10.3104037898,59.27,-78.07,98.0196806769,132.31,60.4318500476,1.6608956437,60.4546695841,-9.7581499524,-3.3291043563000002,10.3104037898,70.19,4.99,70.3671528485,132.52,51.8418500476,5.9508956437,52.1822821973,-9.7581499524,-3.3291043563000002,10.3104037898,61.6,9.28,62.2950912994,132.31,-9.7581499524,-3.3291043563000002,10.3104037898,-9.7581499524,-3.3291043563000002,10.3104037898,0.0,0.0,0.0,131.78
2021-03-31 21:00:00,53.732400022,3.3311118554,53.8355562646,-9.397599978,-3.2088881446,9.9303498665,63.13,6.54,63.467854068,131.27,59.692400022,-21.4388881446,63.4256142679,-9.397599978,-3.2088881446,9.9303498665,69.09,-18.23,71.454607969,130.99,48.022400022,-81.1788881446,94.3194719253,-9.397599978,-3.2088881446,9.9303498665,57.42,-77.97,96.8316957406,131.51,58.522400022,0.6411118554,58.5259116011,-9.397599978,-3.2088881446,9.9303498665,67.92,3.85,68.0290298329,131.81,50.282400022,5.1111118554,50.5414999418,-9.397599978,-3.2088881446,9.9303498665,59.68,8.32,60.2571555917,131.51,-9.397599978,-3.2088881446,9.9303498665,-9.397599978,-3.2088881446,9.9303498665,0.0,0.0,0.0,130.99
