Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-03-31 21:30:00,50.9844667026,2.1522167977,51.0298724483,-8.8255332974,-3.0277832023,9.3304613554,59.81,5.18,60.033894593,132.2,56.514466702600004,-23.3377832023,61.1435775161,-8.8255332974,-3.0277832023,9.3304613554,65.34,-20.31,68.4237656082,131.98,45.5344667026,-83.3477832023,94.97494734200001,-8.8255332974,-3.0277832023,9.3304613554,54.36,-80.32,96.9861433402,132.44,55.4644667026,-0.9877832023,55.4732618678,-8.8255332974,-3.0277832023,9.3304613554,64.29,2.04,64.3223576993,132.79,47.6944667026,3.9322167976999998,47.8562898999,-8.8255332974,-3.0277832023,9.3304613554,56.52,6.96,56.9469226561,132.44,-8.8255332974,-3.0277832023,9.3304613554,-8.8255332974,-3.0277832023,9.3304613554,0.0,0.0,0.0,131.98
2021-03-31 22:00:00,48.492300027,1.525627579,48.5162931541,-8.287699973,-2.864372421,8.76872854,56.78,4.39,56.9494556603,132.42,53.612300027,-24.344372421,58.8806180568,-8.287699973,-2.864372421,8.76872854,61.9,-21.48,65.520992056,132.23,43.282300027,-84.464372421,94.9083120917,-8.287699973,-2.864372421,8.76872854,51.57,-81.6,96.5299171242,132.66,52.652300027,-1.854372421,52.6849446731,-8.287699973,-2.864372421,8.76872854,60.94,1.01,60.9483691332,133.04,45.312300027,3.215627579,45.4262566635,-8.287699973,-2.864372421,8.76872854,53.6,6.08,53.9437336491,132.66,-8.287699973,-2.864372421,8.76872854,-8.287699973,-2.864372421,8.76872854,0.0,0.0,0.0,132.23
2021-03-31 22:30:00,45.6987833563,0.5770287649,45.7024262205,-7.6812166437,-2.6629712351,8.1297296958,53.38,3.24,53.4782385649,133.73,50.3187833563,-25.3829712351,56.3584526685,-7.6812166437,-2.6629712351,8.1297296958,58.0,-22.72,62.2912385493,133.51,40.7087833563,-86.9529712351,96.0105423845,-7.6812166437,-2.6629712351,8.1297296958,48.39,-84.29,97.1925727615,133.97,49.4887833563,-2.5229712351,49.5530530033,-7.6812166437,-2.6629712351,8.1297296958,57.17,0.14,57.1701714183,134.33,42.7187833563,2.2570287649,42.7783663817,-7.6812166437,-2.6629712351,8.1297296958,50.4,4.92,50.6395734579,133.97,-7.6812166437,-2.6629712351,8.1297296958,-7.6812166437,-2.6629712351,8.1297296958,0.0,0.0,0.0,133.51
2021-03-31 23:00:00,42.7233500152,-0.1643963048,42.7236663064,-6.9966499848,-2.4443963048,7.4113550923,49.72,2.2800000000000002,49.7722492962,132.85,46.8833500152,-25.5443963048,53.3906798161,-6.9966499848,-2.4443963048,7.4113550923,53.88,-23.1,58.6230705439,132.63,38.0333500152,-86.5843963048,94.5695162134,-6.9966499848,-2.4443963048,7.4113550923,45.03,-84.14,95.4318631276,133.1,46.1633500152,-3.0143963048,46.2616630668,-6.9966499848,-2.4443963048,7.4113550923,53.16,-0.5700000000000001,53.1630557812,133.45,39.8433500152,1.4356036952,39.869204888,-6.9966499848,-2.4443963048,7.4113550923,46.84,3.88,47.00042553,133.1,-6.9966499848,-2.4443963048,7.4113550923,-6.9966499848,-2.4443963048,7.4113550923,0.0,0.0,0.0,132.63
2021-03-31 23:30:00,40.5354833494,-0.6272705374,40.5403364403,-6.3745166506,-2.2372705374,6.7557266069,46.91,1.6099999999999999,46.9376203061,133.92,44.1654833494,-26.4472705374,51.4786172926,-6.3745166506,-2.2372705374,6.7557266069,50.54,-24.21,56.039412024,133.67,36.0554833494,-88.2672705374,95.3473068717,-6.3745166506,-2.2372705374,6.7557266069,42.43,-86.03,95.9242711726,134.15,43.5554833494,-3.6072705374,43.7046053698,-6.3745166506,-2.2372705374,6.7557266069,49.93,-1.37,49.9487917772,134.52,37.7854833494,0.9227294626,37.7967482941,-6.3745166506,-2.2372705374,6.7557266069,44.16,3.16,44.2729172294,134.15,-6.3745166506,-2.2372705374,6.7557266069,-6.3745166506,-2.2372705374,6.7557266069,0.0,0.0,0.0,133.67
2021-04-01 00:00:00,38.7756166991,-0.6271664122,38.7806883397,-5.9643833009,-2.1071664122,6.3256634789,44.74,1.48,44.7644725201,134.8,42.0256166991,-27.1671664122,50.0420562108,-5.9643833009,-2.1071664122,6.3256634789,47.99,-25.06,54.139114326,134.6,34.4356166991,-89.3771664122,95.7814677968,-5.9643833009,-2.1071664122,6.3256634789,40.4,-87.27,96.1676291691,135.04,41.4956166991,-4.0471664122,41.6925144505,-5.9643833009,-2.1071664122,6.3256634789,47.46,-1.94,47.4996336828,135.46,36.0756166991,0.8928335878,36.0866633541,-5.9643833009,-2.1071664122,6.3256634789,42.04,3.0,42.1469049872,135.04,-5.9643833009,-2.1071664122,6.3256634789,-5.9643833009,-2.1071664122,6.3256634789,0.0,0.0,0.0,134.6
2021-04-01 00:30:00,38.0733500419,-0.6110014460000001,38.0782524045,-5.6366499581,-2.001001446,5.981289956,43.71,1.3900000000000001,43.732095765,135.37,41.0733500419,-27.321001446,49.3300841645,-5.6366499581,-2.001001446,5.981289956,46.71,-25.32,53.1312196359,135.16,33.7933500419,-90.171001446,96.2953789588,-5.6366499581,-2.001001446,5.981289956,39.43,-88.17,96.5850599213,135.61,40.5633500419,-4.011001446,40.7611763719,-5.6366499581,-2.001001446,5.981289956,46.2,-2.01,46.2437033552,136.03,35.4433500419,0.878998554,35.4542479916,-5.6366499581,-2.001001446,5.981289956,41.08,2.88,41.1808304919,135.61,-5.6366499581,-2.001001446,5.981289956,-5.6366499581,-2.001001446,5.981289956,0.0,0.0,0.0,135.16
2021-04-01 01:00:00,37.158483383,-0.7470622869,37.1659923772,-5.551516617,-1.9770622869,5.8930562559,42.71,1.23,42.727707638,135.8,40.258483383,-27.5270622869,48.7697102969,-5.551516617,-1.9770622869,5.8930562559,45.81,-25.55,52.4533945517,135.57,32.948483383,-90.7970622869,96.590419179,-5.551516617,-1.9770622869,5.8930562559,38.5,-88.82,96.8051775475,136.04,39.778483383,-4.0870622869,39.9878958985,-5.551516617,-1.9770622869,5.8930562559,45.33,-2.11,45.3790810837,136.45,34.568483383,0.7429377131,34.5764659826,-5.551516617,-1.9770622869,5.8930562559,40.12,2.7199999999999998,40.2120976822,136.04,-5.551516617,-1.9770622869,5.8930562559,-5.551516617,-1.9770622869,5.8930562559,0.0,0.0,0.0,135.57
2021-04-01 01:30:00,38.2656167036,-0.45430810200000005,38.2683134924,-5.7243832964,-2.034308102,6.0751109931,43.99,1.58,44.0183654853,135.8,41.6556167036,-27.254308102,49.779390445,-5.7243832964,-2.034308102,6.0751109931,47.38,-25.22,53.6741352981,135.57,33.9556167036,-90.654308102,96.804893901,-5.7243832964,-2.034308102,6.0751109931,39.68,-88.62,97.0979237677,136.04,41.1356167036,-3.794308102,41.3102376604,-5.7243832964,-2.034308102,6.0751109931,46.86,-1.76,46.8930399953,136.45,35.6356167036,1.045691898,35.6509557991,-5.7243832964,-2.034308102,6.0751109931,41.36,3.08,41.4745222998,136.04,-5.7243832964,-2.034308102,6.0751109931,-5.7243832964,-2.034308102,6.0751109931,0.0,0.0,0.0,135.57
2021-04-01 02:00:00,37.9274000304,-0.8847084708,37.9377171446,-6.1825999696,-2.1847084708,6.5572474017,44.11,1.3,44.1291524958,135.68,42.0574000304,-27.3947084708,50.1925786299,-6.1825999696,-2.1847084708,6.5572474017,48.24,-25.21,54.4301543264,135.42,33.6274000304,-90.7447084708,96.7750182033,-6.1825999696,-2.1847084708,6.5572474017,39.81,-88.56,97.0963938568,135.92,41.4974000304,-4.0047084708,41.6901894841,-6.1825999696,-2.1847084708,6.5572474017,47.68,-1.82,47.7147230947,136.28,35.2974000304,0.6152915292000001,35.3027623929,-6.1825999696,-2.1847084708,6.5572474017,41.48,2.8,41.5743959667,135.92,-6.1825999696,-2.1847084708,6.5572474017,-6.1825999696,-2.1847084708,6.5572474017,0.0,0.0,0.0,135.42
2021-04-01 02:30:00,37.3053667027,-0.8322184748,37.3146482285,-6.1346332973,-2.1722184748,6.5078613072,43.44,1.34,43.4606626733,135.18,41.2853667027,-27.5522184748,49.634728232,-6.1346332973,-2.1722184748,6.5078613072,47.42,-25.38,53.7847636418,134.96,33.0353667027,-90.2022184748,96.0613120406,-6.1346332973,-2.1722184748,6.5078613072,39.17,-88.03,96.3512833334,135.42,40.7553667027,-4.2822184748,40.979718278,-6.1346332973,-2.1722184748,6.5078613072,46.89,-2.11,46.9374498668,135.81,34.6653667027,0.6677815252,34.6717980613,-6.1346332973,-2.1722184748,6.5078613072,40.8,2.84,40.8987236965,135.42,-6.1346332973,-2.1722184748,6.5078613072,-6.1346332973,-2.1722184748,6.5078613072,0.0,0.0,0.0,134.96
2021-04-01 03:00:00,36.2515834135,-0.8234114102000001,36.2609336109,-5.8884165865,-2.1134114102,6.256193546,42.14,1.29,42.1597402743,136.11,40.1315834135,-27.5634114102,48.6855793417,-5.8884165865,-2.1134114102,6.256193546,46.02,-25.45,52.5884293357,135.85,32.0915834135,-91.4434114102,96.9111305079,-5.8884165865,-2.1134114102,6.256193546,37.98,-89.33,97.0686834154,136.35,39.6215834135,-4.0034114102,39.823324511,-5.8884165865,-2.1134114102,6.256193546,45.51,-1.8900000000000001,45.549228314,136.73,33.7115834135,0.6465885898,33.7177836319,-5.8884165865,-2.1134114102,6.256193546,39.6,2.76,39.6960652962,136.35,-5.8884165865,-2.1134114102,6.256193546,-5.8884165865,-2.1134114102,6.256193546,0.0,0.0,0.0,135.85
2021-04-01 03:30:00,35.5404167833,-0.9865739251000001,35.5541074032,-5.6395832167,-2.0665739251,6.0062989142,41.18,1.08,41.1941597802,136.55,39.1904167833,-28.1565739251,48.256413282,-5.6395832167,-2.0665739251,6.0062989142,44.83,-26.09,51.8692297996,136.31,31.4404167833,-92.0565739251,97.2775031049,-5.6395832167,-2.0665739251,6.0062989142,37.08,-89.99,97.3299876708,136.79,38.7304167833,-4.4765739251,38.9882661619,-5.6395832167,-2.0665739251,6.0062989142,44.37,-2.41,44.4354025525,137.2,33.0404167833,0.45342607490000003,33.0435279051,-5.6395832167,-2.0665739251,6.0062989142,38.68,2.52,38.7620020123,136.79,-5.6395832167,-2.0665739251,6.0062989142,-5.6395832167,-2.0665739251,6.0062989142,0.0,0.0,0.0,136.31
2021-04-01 04:00:00,34.9470669928,-1.3910735166000001,34.9747419852,-5.1429330072,-2.0410735166,5.5331492855,40.09,0.65,40.0952690476,136.55,38.3270669928,-27.9010735166,47.4071088303,-5.1429330072,-2.0410735166,5.5331492855,43.47,-25.86,50.5804359412,136.31,30.9170669928,-92.3910735166,97.4267699197,-5.1429330072,-2.0410735166,5.5331492855,36.06,-90.35,97.2802451683,136.79,37.8870669928,-4.2610735166,38.1259307143,-5.1429330072,-2.0410735166,5.5331492855,43.03,-2.22,43.0872289664,137.2,32.4570669928,0.0389264834,32.4570903355,-5.1429330072,-2.0410735166,5.5331492855,37.6,2.08,37.6574879672,136.79,-5.1429330072,-2.0410735166,5.5331492855,-5.1429330072,-2.0410735166,5.5331492855,0.0,0.0,0.0,136.31
2021-04-01 04:30:00,34.8057670297,-1.2340518744,34.827637051,-4.9042329703,-1.9640518744,5.2828970076,39.71,0.73,39.71670933,136.42,37.8457670297,-27.8440518744,46.9850327961,-4.9042329703,-1.9640518744,5.2828970076,42.75,-25.88,49.9733619041,136.14,30.8057670297,-92.1940518744,97.2046217179,-4.9042329703,-1.9640518744,5.2828970076,35.71,-90.23,97.0394610455,136.66,37.4357670297,-4.2240518744,37.6733230196,-4.9042329703,-1.9640518744,5.2828970076,42.34,-2.26,42.400273584,137.02,32.3357670297,0.1959481256,32.336360727,-4.9042329703,-1.9640518744,5.2828970076,37.24,2.16,37.3025897224,136.66,-4.9042329703,-1.9640518744,5.2828970076,-4.9042329703,-1.9640518744,5.2828970076,0.0,0.0,0.0,136.14
2021-04-01 05:00:00,34.8795337338,-1.2155010374,34.9007065295,-4.7804662662,-1.9755010374,5.1725682278,39.66,0.76,39.6672812277,136.66,37.8895337338,-27.8255010374,47.0093105092,-4.7804662662,-1.9755010374,5.1725682278,42.67,-25.85,49.8893916579,136.36,30.8795337338,-92.4255010374,97.447518417,-4.7804662662,-1.9755010374,5.1725682278,35.66,-90.45,97.2257069915,136.9,37.4695337338,-4.1555010374,37.6992592381,-4.7804662662,-1.9755010374,5.1725682278,42.25,-2.18,42.3062040368,137.23,32.4195337338,0.1844989626,32.4200587196,-4.7804662662,-1.9755010374,5.1725682278,37.2,2.16,37.2626569101,136.9,-4.7804662662,-1.9755010374,5.1725682278,-4.7804662662,-1.9755010374,5.1725682278,0.0,0.0,0.0,136.36
2021-04-01 05:30:00,35.791800361,-1.1020743336,35.8087634654,-5.098199639,-2.0920743336,5.5107544471,40.89,0.99,40.901982837,136.45,39.161800361,-27.5220743336,47.8655532,-5.098199639,-2.0920743336,5.5107544471,44.26,-25.43,51.0453964624,136.11,31.721800361,-92.0220743336,97.3361946185,-5.098199639,-2.0920743336,5.5107544471,36.82,-89.93,97.175703239,136.67,38.681800361,-3.9320743336,38.8811379429,-5.098199639,-2.0920743336,5.5107544471,43.78,-1.8399999999999999,43.8186489979,136.99,33.301800361,0.3479256664,33.3036178148,-5.098199639,-2.0920743336,5.5107544471,38.4,2.44,38.4774427425,136.67,-5.098199639,-2.0920743336,5.5107544471,-5.098199639,-2.0920743336,5.5107544471,0.0,0.0,0.0,136.11
2021-04-01 06:00:00,37.0507504811,-0.7029630643,37.0574185323,-5.2092495189,-2.1529630643,5.6366240345000005,42.26,1.45,42.284868452,136.29,40.4407504811,-27.0529630643,48.6550830852,-5.2092495189,-2.1529630643,5.6366240345000005,45.65,-24.9,51.9993509575,135.97,32.8507504811,-91.5629630643,97.2776850685,-5.2092495189,-2.1529630643,5.6366240345000005,38.06,-89.41,97.1736162752,136.52,39.9207504811,-3.4729630643,40.0715334298,-5.2092495189,-2.1529630643,5.6366240345000005,45.13,-1.32,45.1493001053,136.83,34.4707504811,0.7270369357,34.4784167478,-5.2092495189,-2.1529630643,5.6366240345000005,39.68,2.88,39.784378844,136.52,-5.2092495189,-2.1529630643,5.6366240345000005,-5.2092495189,-2.1529630643,5.6366240345000005,0.0,0.0,0.0,135.97
2021-04-01 06:30:00,40.4508003531,0.5573491018,40.4546398727,-6.0491996469,-2.4126508982,6.5125801895,46.5,2.9699999999999998,46.5947518504,135.28,44.7308003531,-25.5626508982,51.5198371618,-6.0491996469,-2.4126508982,6.5125801895,50.78,-23.15,55.807982404,134.95,35.9608003531,-89.1126508982,96.0949723562,-6.0491996469,-2.4126508982,6.5125801895,42.01,-86.7,96.3417360234,135.5,44.0708003531,-2.3026508982,44.1309148435,-6.0491996469,-2.4126508982,6.5125801895,50.12,0.11,50.1201207101,135.81,37.7108003531,2.0673491018,37.7674250589,-6.0491996469,-2.4126508982,6.5125801895,43.76,4.48,43.9887258283,135.5,-6.0491996469,-2.4126508982,6.5125801895,-6.0491996469,-2.4126508982,6.5125801895,0.0,0.0,0.0,134.95
2021-04-01 07:00:00,43.4429004607,1.7450191694,43.4779333954,-6.8170995393,-2.6249808306,7.3050236474,50.26,4.37,50.4496233881,134.71,48.2129004607,-24.2049808306,53.9477976181,-6.8170995393,-2.6249808306,7.3050236474,55.03,-21.58,59.1100439858,134.41,38.6529004607,-87.2949808306,95.4696831053,-6.8170995393,-2.6249808306,7.3050236474,45.47,-84.67,96.1068665601,134.93,47.4129004607,-1.0949808306,47.4255428342,-6.8170995393,-2.6249808306,7.3050236474,54.23,1.53,54.2515787789,135.28,40.5429004607,3.3350191694,40.6798369051,-6.8170995393,-2.6249808306,7.3050236474,47.36,5.96,47.733543761199996,134.93,-6.8170995393,-2.6249808306,7.3050236474,-6.8170995393,-2.6249808306,7.3050236474,0.0,0.0,0.0,134.41
2021-04-01 07:30:00,48.0940675392,3.2509117758,48.2038147851,-7.6959324608,-2.9590882242000003,8.2452155557,55.79,6.21,56.1345544206,133.15,53.4640675392,-21.7490882242,57.7185356399,-7.6959324608,-2.9590882242000003,8.2452155557,61.16,-18.79,63.981323056,132.82,42.9240675392,-83.8190882242,94.1706701943,-7.6959324608,-2.9590882242000003,8.2452155557,50.62,-80.86,95.3977148573,133.39,52.4640675392,0.8209117758000001,52.4704896003,-7.6959324608,-2.9590882242000003,8.2452155557,60.16,3.7800000000000002,60.2786363482,133.62,44.9840675392,4.8809117758,45.2480898175,-7.6959324608,-2.9590882242000003,8.2452155557,52.68,7.84,53.260191513,133.39,-7.6959324608,-2.9590882242000003,8.2452155557,-7.6959324608,-2.9590882242000003,8.2452155557,0.0,0.0,0.0,132.82
2021-04-01 08:00:00,51.4930342562,4.5758676744999995,51.6959489891,-8.3169657438,-3.1641323255,8.8985196835,59.81,7.74,60.3087365147,132.6,57.3730342562,-20.0141323255,60.7637272762,-8.3169657438,-3.1641323255,8.8985196835,65.69,-16.85,67.8166542967,132.28,46.0030342562,-81.9541323255,93.9827588763,-8.3169657438,-3.1641323255,8.8985196835,54.32,-78.79,95.7001906999,132.85,56.2330342562,2.4158676745,56.2849052435,-8.3169657438,-3.1641323255,8.8985196835,64.55,5.58,64.7907315903,133.05,48.1630342562,6.2758676745,48.5702005743,-8.3169657438,-3.1641323255,8.8985196835,56.48,9.44,57.2634612995,132.85,-8.3169657438,-3.1641323255,8.8985196835,-8.3169657438,-3.1641323255,8.8985196835,0.0,0.0,0.0,132.28
2021-04-01 08:30:00,53.8259173705,5.8339781268,54.1411551554,-8.7340826295,-3.2760218732,9.328264506,62.56,9.11,63.219820468,132.25,60.1559173705,-18.9760218732,63.0779184883,-8.7340826295,-3.2760218732,9.328264506,68.89,-15.7,70.6563663091,131.94,48.1459173705,-80.2360218732,93.5726913447,-8.7340826295,-3.2760218732,9.328264506,56.88,-76.96,95.6983594426,132.49,58.9059173705,3.3239781268,58.9996265399,-8.7340826295,-3.2760218732,9.328264506,67.64,6.6,67.9612360099,132.68,50.3859173705,7.5239781268,50.9445867204,-8.7340826295,-3.2760218732,9.328264506,59.12,10.8,60.0983726901,132.49,-8.7340826295,-3.2760218732,9.328264506,-8.7340826295,-3.2760218732,9.328264506,0.0,0.0,0.0,131.94
2021-04-01 09:00:00,55.7366005191,7.1759477063,56.1966445876,-8.7833994809,-3.2640522937,9.3702798153,64.52,10.44,65.3591921615,131.81,59.9166005191,-18.7840522937,62.792034832,-8.7833994809,-3.2640522937,9.3702798153,68.7,-15.52,70.4312459069,131.65,49.9066005191,-78.4140522937,92.948546909,-8.7833994809,-3.2640522937,9.3702798153,58.69,-75.15,95.3521819362,132.06,58.6966005191,3.4259477063,58.796496751,-8.7833994809,-3.2640522937,9.3702798153,67.48,6.69,67.8108140343,132.42,52.1766005191,8.8959477063,52.929533602,-8.7833994809,-3.2640522937,9.3702798153,60.96,12.16,62.1609781133,132.06,-8.7833994809,-3.2640522937,9.3702798153,-8.7833994809,-3.2640522937,9.3702798153,0.0,0.0,0.0,131.65
2021-04-01 09:30:00,59.2654173436,9.612408916,60.0398875588,-8.1945826564,-3.137591084,8.7747172446,67.46,12.75,68.6543086776,131.29,57.2254173436,-18.107591084,60.0219396972,-8.1945826564,-3.137591084,8.7747172446,65.42,-14.97,67.1109327904,131.34,53.2054173436,-75.407591084,92.288250757,-8.1945826564,-3.137591084,8.7747172446,61.4,-72.27,94.8309701522,131.54,56.0754173436,3.942408916,56.2138329801,-8.1945826564,-3.137591084,8.7747172446,64.27,7.08,64.6587913589,132.11,55.565417343600004,11.302408916,56.7032631501,-8.1945826564,-3.137591084,8.7747172446,63.76,14.44,65.3746984697,131.54,-8.1945826564,-3.137591084,8.7747172446,-8.1945826564,-3.137591084,8.7747172446,0.0,0.0,0.0,131.34
2021-04-01 10:00:00,59.1681175475,10.5226971983,60.0965330983,-7.3518824525,-2.9773028017,7.9318665879,66.52,13.5,67.8760664741,131.29,56.7081175475,-15.1673028017,58.7014281773,-7.3518824525,-2.9773028017,7.9318665879,64.06,-12.19,65.2095062088,131.14,53.1881175475,-74.3773028017,91.4382798411,-7.3518824525,-2.9773028017,7.9318665879,60.54,-71.4,93.6111724101,131.54,55.5681175475,6.7026971983,55.9709017035,-7.3518824525,-2.9773028017,7.9318665879,62.92,9.68,63.6602607598,131.9,55.4481175475,12.2226971983,56.7792925842,-7.3518824525,-2.9773028017,7.9318665879,62.8,15.2,64.613311322,131.54,-7.3518824525,-2.9773028017,7.9318665879,-7.3518824525,-2.9773028017,7.9318665879,0.0,0.0,0.0,131.14
2021-04-01 10:30:00,56.4368506992,8.5325771506,57.0782181719,-6.6431493008,-2.8274228494,7.2198166599,63.08,11.36,64.0947423741,131.81,60.6768506992,-15.5074228494,62.6271536492,-6.6431493008,-2.8274228494,7.2198166599,67.32,-12.68,68.5037575612,131.47,50.7168506992,-76.9174228494,92.132995624,-6.6431493008,-2.8274228494,7.2198166599,57.36,-74.09,93.6989738471,132.06,59.4768506992,6.4925771506,59.8301707097,-6.6431493008,-2.8274228494,7.2198166599,66.12,9.32,66.773623535,132.23,52.8768506992,10.1725771506,53.8464731041,-6.6431493008,-2.8274228494,7.2198166599,59.52,13.0,60.9231515928,132.06,-6.6431493008,-2.8274228494,7.2198166599,-6.6431493008,-2.8274228494,7.2198166599,0.0,0.0,0.0,131.47
2021-04-01 11:00:00,56.0511838419,8.7771087967,56.7342299578,-6.0788161581,-2.7628912033,6.6772429704,62.13,11.54,63.1926301083,131.67,60.6011838419,-14.7728912033,62.375810997,-6.0788161581,-2.7628912033,6.6772429704,66.68,-12.01,67.7529519652,131.24,50.3911838419,-76.6728912033,91.7496793153,-6.0788161581,-2.7628912033,6.6772429704,56.47,-73.91,93.0137032915,131.92,59.3911838419,7.1871087967,59.8244703361,-6.0788161581,-2.7628912033,6.6772429704,65.47,9.95,66.2217743646,132.06,52.5211838419,10.3971087967,53.5404017867,-6.0788161581,-2.7628912033,6.6772429704,58.6,13.16,60.0595171476,131.92,-6.0788161581,-2.7628912033,6.6772429704,-6.0788161581,-2.7628912033,6.6772429704,0.0,0.0,0.0,131.24
2021-04-01 11:30:00,55.9037339676,9.1742666187,56.6515193045,-4.9562660324,-2.4657333813,5.5357397059,60.86,11.64,61.9631277455,132.08,59.2237339676,-14.7257333813,61.0270258875,-4.9562660324,-2.4657333813,5.5357397059,64.18,-12.26,65.340492805,131.69,50.3337339676,-76.8057333813,91.829218963,-4.9562660324,-2.4657333813,5.5357397059,55.29,-74.34,92.6467468398,132.31,58.0937339676,7.3442666187,58.556128445,-4.9562660324,-2.4657333813,5.5357397059,63.05,9.81,63.808609137,132.51,52.4437339676,10.7342666187,53.5310163578,-4.9562660324,-2.4657333813,5.5357397059,57.4,13.2,58.8982172905,132.31,-4.9562660324,-2.4657333813,5.5357397059,-4.9562660324,-2.4657333813,5.5357397059,0.0,0.0,0.0,131.69
2021-04-01 12:00:00,55.1903840422,9.3041786256,55.9691542783,-3.9996159578,-2.2258213744,4.577249021,59.19,11.53,60.3025455516,132.45,58.2003840422,-15.1458213744,60.1388444166,-3.9996159578,-2.2258213744,4.577249021,62.2,-12.92,63.5276821551,132.09,49.7503840422,-77.1058213744,91.7627833175,-3.9996159578,-2.2258213744,4.577249021,53.75,-74.88,92.1741661204,132.69,57.1403840422,7.0341786256,57.5717218557,-3.9996159578,-2.2258213744,4.577249021,61.14,9.26,61.8372638463,132.93,51.7603840422,10.8541786256,52.886203776,-3.9996159578,-2.2258213744,4.577249021,55.76,13.08,57.2735890267,132.69,-3.9996159578,-2.2258213744,4.577249021,-3.9996159578,-2.2258213744,4.577249021,0.0,0.0,0.0,132.09
2021-04-01 12:30:00,54.3335504973,8.7586461624,55.034976081,-3.9064495027,-2.3413538376,4.5543699356000005,58.24,11.1,59.2883428677,132.67,58.4935504973,-15.5513538376,60.525532265,-3.9064495027,-2.3413538376,4.5543699356000005,62.4,-13.21,63.7829452127,132.27,48.9535504973,-77.8013538376,91.9211660351,-3.9064495027,-2.3413538376,4.5543699356000005,52.86,-75.46,92.1324655048,132.9,57.4335504973,6.6786461624,57.82055895,-3.9064495027,-2.3413538376,4.5543699356000005,61.34,9.02,61.9996451603,133.12,50.9735504973,10.2986461624,52.003509142,-3.9064495027,-2.3413538376,4.5543699356000005,54.88,12.64,56.3168180919,132.9,-3.9064495027,-2.3413538376,4.5543699356000005,-3.9064495027,-2.3413538376,4.5543699356000005,0.0,0.0,0.0,132.27
2021-04-01 13:00:00,57.0087841365,9.9565885898,57.8717126502,-3.2312158635,-2.1134114102,3.8609925855,60.24,12.07,61.4373054422,132.79,53.6987841365,-15.8534114102,55.9900890433,-3.2312158635,-2.1134114102,3.8609925855,56.93,-13.74,58.5646010829,132.6,51.4687841365,-76.7434114102,92.4044746501,-3.2312158635,-2.1134114102,3.8609925855,54.7,-74.63,92.5296001288,133.01,52.7687841365,6.4165885898,53.1574753762,-3.2312158635,-2.1134114102,3.8609925855,56.0,8.53,56.645925714,133.43,53.5287841365,11.5265885898,54.7557574657,-3.2312158635,-2.1134114102,3.8609925855,56.76,13.64,58.3759128408,133.01,-3.2312158635,-2.1134114102,3.8609925855,-3.2312158635,-2.1134114102,3.8609925855,0.0,0.0,0.0,132.6
2021-04-01 13:30:00,56.5812672354,9.9277014934,57.4456182742,-2.9287327646,-2.0722985066,3.5877425642,59.51,12.0,60.7078256899,132.92,51.9812672354,-16.5022985066,54.537858405,-2.9287327646,-2.0722985066,3.5877425642,54.91,-14.43,56.7744044443,132.8,51.1112672354,-76.9822985066,92.4047397149,-2.9287327646,-2.0722985066,3.5877425642,54.04,-74.91,92.3679040576,133.15,51.1212672354,5.8277014934,51.4523669859,-2.9287327646,-2.0722985066,3.5877425642,54.05,7.9,54.6242848923,133.62,53.1512672354,11.4877014934,54.3785297184,-2.9287327646,-2.0722985066,3.5877425642,56.08,13.56,57.6961003882,133.15,-2.9287327646,-2.0722985066,3.5877425642,-2.9287327646,-2.0722985066,3.5877425642,0.0,0.0,0.0,132.8
2021-04-01 14:00:00,55.8117006212,9.7600314258,56.6586634123,-2.2682993788,-1.8599685742,2.9333709566,58.08,11.62,59.2309952643,133.11,50.5817006212,-16.8599685742,53.3176047667,-2.2682993788,-1.8599685742,2.9333709566,52.85,-15.0,54.9374416951,133.01,50.4417006212,-77.3499685742,92.343829247,-2.2682993788,-1.8599685742,2.9333709566,52.71,-75.49,92.0710823223,133.34,49.7817006212,5.5300314258,50.0879123573,-2.2682993788,-1.8599685742,2.9333709566,52.05,7.39,52.5719944457,133.84,52.4117006212,11.2600314258,53.6075989923,-2.2682993788,-1.8599685742,2.9333709566,54.68,13.12,56.2319908949,133.34,-2.2682993788,-1.8599685742,2.9333709566,-2.2682993788,-1.8599685742,2.9333709566,0.0,0.0,0.0,133.01
2021-04-01 14:30:00,55.2811171971,9.6523052101,56.1174564145,-2.7088828029,-1.9676947899,3.3481142194,57.99,11.62,59.142746808,132.8,50.5511171971,-16.5376947899,53.1875060408,-2.7088828029,-1.9676947899,3.3481142194,53.26,-14.57,55.2169584458,132.66,49.9111171971,-77.1676947899,91.9019735319,-2.7088828029,-1.9676947899,3.3481142194,52.62,-75.2,91.7818304459,133.02,49.7211171971,5.7523052101,50.0527572723,-2.7088828029,-1.9676947899,3.3481142194,52.43,7.72,52.9953139438,133.5,51.9311171971,11.1923052101,53.1235223724,-2.7088828029,-1.9676947899,3.3481142194,54.64,13.16,56.2024483452,133.02,-2.7088828029,-1.9676947899,3.3481142194,-2.7088828029,-1.9676947899,3.3481142194,0.0,0.0,0.0,132.66
2021-04-01 15:00:00,54.5417006066,9.5530898154,55.3720022221,-2.5782993934,-2.0369101846,3.285822707,57.12,11.59,58.2839815044,133.16,50.1617006066,-15.9569101846,52.6385713179,-2.5782993934,-2.0369101846,3.285822707,52.74,-13.92,54.5460722692,132.93,49.2417006066,-77.7169101846,92.0036043167,-2.5782993934,-2.0369101846,3.285822707,51.82,-75.68,91.7211796697,133.38,49.3517006066,6.4030898153999996,49.7653485063,-2.5782993934,-2.0369101846,3.285822707,51.93,8.44,52.6113913521,133.79,51.1817006066,11.0430898154,52.3594911134,-2.5782993934,-2.0369101846,3.285822707,53.76,13.08,55.328329091,133.38,-2.5782993934,-2.0369101846,3.285822707,-2.5782993934,-2.0369101846,3.285822707,0.0,0.0,0.0,132.93
2021-04-01 15:30:00,53.3619507709,6.7246910809,53.784005617,-3.3580492291,-2.0853089191,3.9528480762,56.72,8.81,57.4001263065,134.11,54.2519507709,-18.9453089191,57.4647621808,-3.3580492291,-2.0853089191,3.9528480762,57.61,-16.86,60.0264250143,133.85,48.0919507709,-81.5053089191,94.6358870141,-3.3580492291,-2.0853089191,3.9528480762,51.45,-79.42,94.6289538144,134.35,53.3419507709,3.8046910809,53.4774661541,-3.3580492291,-2.0853089191,3.9528480762,56.7,5.89,57.0051059117,134.71,50.1219507709,8.3146910809,50.806929024,-3.3580492291,-2.0853089191,3.9528480762,53.48,10.4,54.4818355051,134.35,-3.3580492291,-2.0853089191,3.9528480762,-3.3580492291,-2.0853089191,3.9528480762,0.0,0.0,0.0,133.85
2021-04-01 16:00:00,53.8835173104,5.3918486932,54.1526127723,-5.4064826896,-2.4381513068,5.930820927,59.29,7.83,59.804790778,134.36,57.6835173104,-19.8881513068,61.0157908389,-5.4064826896,-2.4381513068,5.930820927,63.09,-17.45,65.4587702298,134.05,48.4335173104,-83.0981513068,96.1826821713,-5.4064826896,-2.4381513068,5.930820927,53.84,-80.66,96.97825117,134.6,56.6535173104,2.9818486932,56.7319349685,-5.4064826896,-2.4381513068,5.930820927,62.06,5.42,62.2962278152,134.9,50.5935173104,7.0418486932,51.0812257768,-5.4064826896,-2.4381513068,5.930820927,56.0,9.48,56.7967463857,134.6,-5.4064826896,-2.4381513068,5.930820927,-5.4064826896,-2.4381513068,5.930820927,0.0,0.0,0.0,134.05
2021-04-01 16:30:00,55.0164508631,5.1901912798,55.2607270229,-6.2035491369,-2.7098087202,6.7695705325,61.22,7.9,61.7276145659,134.14,59.6864508631,-20.0398087202,62.9608318733,-6.2035491369,-2.7098087202,6.7695705325,65.89,-17.33,68.1309107528,133.84,49.4264508631,-82.9498087202,96.5590224249,-6.2035491369,-2.7098087202,6.7695705325,55.63,-80.24,97.6378743112,134.39,58.5664508631,2.7801912798,58.6324025625,-6.2035491369,-2.7098087202,6.7695705325,64.77,5.49,65.0022538071,134.68,51.6764508631,6.9301912798,52.1390748382,-6.2035491369,-2.7098087202,6.7695705325,57.88,9.64,58.6772869175,134.39,-6.2035491369,-2.7098087202,6.7695705325,-6.2035491369,-2.7098087202,6.7695705325,0.0,0.0,0.0,133.84
2021-04-01 17:00:00,55.9834672652,5.5032176148000005,56.2533022244,-7.2365327348,-2.9767823852,7.824873123,63.22,8.48,63.7861959988,133.45,61.6434672652,-19.9467823852,64.7903633575,-7.2365327348,-2.9767823852,7.824873123,68.88,-16.97,70.9396595707,133.18,50.2334672652,-81.9167823852,96.0924579237,-7.2365327348,-2.9767823852,7.824873123,57.47,-78.94,97.6438656547,133.7,60.4634672652,2.7232176148000002,60.5247617749,-7.2365327348,-2.9767823852,7.824873123,67.7,5.7,67.93953193830001,134.02,52.5234672652,7.2632176148,53.0232868057,-7.2365327348,-2.9767823852,7.824873123,59.76,10.24,60.6309755818,133.7,-7.2365327348,-2.9767823852,7.824873123,-7.2365327348,-2.9767823852,7.824873123,0.0,0.0,0.0,133.18
2021-04-01 17:30:00,56.7582838146,5.3756114469,57.0122792037,-8.3217161854,-3.2343885531,8.9281705619,65.08,8.61,65.6470753347,133.21,63.2382838146,-19.9943885531,66.3238728772,-8.3217161854,-3.2343885531,8.9281705619,71.56,-16.76,73.4964706636,132.93,50.8982838146,-81.7543885531,96.3037659854,-8.3217161854,-3.2343885531,8.9281705619,59.22,-78.52,98.348354333,133.46,61.9582838146,2.6256114469,62.0138917398,-8.3217161854,-3.2343885531,8.9281705619,70.28,5.86,70.5238824796,133.76,53.2382838146,7.1656114469,53.718347433,-8.3217161854,-3.2343885531,8.9281705619,61.56,10.4,62.4323121468,133.46,-8.3217161854,-3.2343885531,8.9281705619,-8.3217161854,-3.2343885531,8.9281705619,0.0,0.0,0.0,132.93
2021-04-01 18:00:00,52.8908338333,5.1251710622,53.1385705679,-8.7391661667,-3.3348289378000002,9.3538285922,61.63,8.46,62.207945634,133.21,50.2108338333,-21.3448289378,54.5594130891,-8.7391661667,-3.3348289378000002,9.3538285922,58.95,-18.01,61.639780986,133.12,47.2908338333,-82.1048289378,94.7503345617,-8.7391661667,-3.3348289378000002,9.3538285922,56.03,-78.77,96.6647495212,133.46,49.3108338333,1.2451710622,49.3265525282,-8.7391661667,-3.3348289378000002,9.3538285922,58.05,4.58,58.2303949841,133.96,49.5408338333,6.8651710622,50.0142458767,-8.7391661667,-3.3348289378000002,9.3538285922,58.28,10.2,59.1658550179,133.46,30.9008338333,3.4251710622,31.0900840848,-8.7391661667,-3.3348289378000002,9.3538285922,39.64,6.76,40.2122767324,133.12
2021-04-01 18:30:00,51.0948338329,4.3470685711,51.279421307,-8.9351661671,-3.3629314289,9.5470677293,60.03,7.71,60.5230947656,133.01,45.5548338329,-22.3029314289,50.7214317214,-8.9351661671,-3.3629314289,9.5470677293,54.49,-18.94,57.6878124044,132.93,45.6048338329,-82.3829314289,94.1634125324,-8.9351661671,-3.3629314289,9.5470677293,54.54,-79.02,96.0144364145,133.23,44.7548338329,0.17706857110000002,44.7551841097,-8.9351661671,-3.3629314289,9.5470677293,53.69,3.54,53.8065767356,133.75,47.7848338329,6.0370685711,48.1646814728,-8.9351661671,-3.3629314289,9.5470677293,56.72,9.4,57.4936379089,133.23,42.7848338329,1.9970685711,42.8314170789,-8.9351661671,-3.3629314289,9.5470677293,51.72,5.36,51.9969999135,132.93
2021-04-01 19:00:00,50.9025005834,4.1048027481,51.0677390457,-8.9974994166,-3.3951972519,9.616774934,59.9,7.5,60.3677065988,131.97,45.5425005834,-21.9451972519,50.554040806,-8.9974994166,-3.3951972519,9.616774934,54.54,-18.55,57.6082815227,131.85,45.4425005834,-81.3951972519,93.2212368238,-8.9974994166,-3.3951972519,9.616774934,54.44,-78.0,95.1194701415,132.2,44.7025005834,0.2148027481,44.7030166614,-8.9974994166,-3.3951972519,9.616774934,53.7,3.61,53.8212049289,132.68,47.5625005834,5.7648027481,47.9105876865,-8.9974994166,-3.3951972519,9.616774934,56.56,9.16,57.2969388362,132.2,42.7625005834,2.1648027481,42.8172608545,-8.9974994166,-3.3951972519,9.616774934,51.76,5.5600000000000005,52.0577679122,131.85
2021-04-01 19:30:00,51.0309673253,3.6877010741,51.1640378133,-9.1590326747,-3.3722989259,9.7601372727,60.19,7.06,60.6026377314,132.15,45.3009673253,-22.3622989259,50.5197986324,-9.1590326747,-3.3722989259,9.7601372727,54.46,-18.99,57.6759195852,132.0,45.5409673253,-81.8422989259,93.6597117142,-9.1590326747,-3.3722989259,9.7601372727,54.7,-78.47,95.6537030125,132.38,44.4809673253,-0.1722989259,44.4813010276,-9.1590326747,-3.3722989259,9.7601372727,53.64,3.2,53.7353663801,132.85,47.6809673253,5.3877010741,47.9843929621,-9.1590326747,-3.3722989259,9.7601372727,56.84,8.76,57.5110702387,132.38,42.5209673253,1.1077010741,42.5353930738,-9.1590326747,-3.3722989259,9.7601372727,51.68,4.48,51.8738161311,132.0
2021-04-01 20:00:00,50.8974838651,4.0530173256,51.0586017556,-9.2325161349,-3.3769826743999998,9.8307357896,60.13,7.43,60.5873072516,130.93,45.2774838651,-22.2969826744,50.4698522044,-9.2325161349,-3.3769826743999998,9.8307357896,54.51,-18.92,57.7001429808,130.88,45.4374838651,-80.1369826744,92.1222065093,-9.2325161349,-3.3769826743999998,9.8307357896,54.67,-76.76,94.2385616401,131.17,44.4474838651,-0.42698267440000004,44.4495347123,-9.2325161349,-3.3769826743999998,9.8307357896,53.68,2.95,53.7609979446,131.75,47.5274838651,5.7030173256,47.8684251795,-9.2325161349,-3.3769826743999998,9.8307357896,56.76,9.08,57.4816840394,131.17,42.4474838651,1.0630173256,42.4607924127,-9.2325161349,-3.3769826743999998,9.8307357896,51.68,4.44,51.8703769024,130.88
2021-04-01 20:30:00,50.9071506959,3.7169564847,51.0426660499,-9.0828493041,-3.3530435153,9.6819962971,59.99,7.07,60.4051736195,130.93,45.0171506959,-22.5130435153,50.3327029386,-9.0828493041,-3.3530435153,9.6819962971,54.1,-19.16,57.392644128,130.81,45.4471506959,-80.3830435153,92.3410915637,-9.0828493041,-3.3530435153,9.6819962971,54.53,-77.03,94.3776551944,131.17,44.2071506959,-0.6630435153,44.2121227646,-9.0828493041,-3.3530435153,9.6819962971,53.29,2.69,53.3578504065,131.75,47.5171506959,5.4069564847,47.8237889411,-9.0828493041,-3.3530435153,9.6819962971,56.6,8.76,57.2738823549,131.17,42.2371506959,1.0469564847,42.2501244589,-9.0828493041,-3.3530435153,9.6819962971,51.32,4.4,51.5082750633,130.81
2021-04-01 21:00:00,49.1067005786,2.7394385194,49.1830516043,-8.6132994214,-3.2005614806000002,9.1887170331,57.72,5.94,58.0248395086,131.61,43.3667005786,-23.4705614806,49.3106274071,-8.6132994214,-3.2005614806000002,9.1887170331,51.98,-20.27,55.7924125666,131.54,43.8367005786,-82.1505614806,93.1148273327,-8.6132994214,-3.2005614806000002,9.1887170331,52.45,-78.95,94.7845187781,131.85,42.6267005786,-1.4105614806,42.6500326601,-8.6132994214,-3.2005614806000002,9.1887170331,51.24,1.79,51.2712560798,132.38,45.8667005786,4.4394385194,46.0810463893,-8.6132994214,-3.2005614806000002,9.1887170331,54.48,7.64,55.0130893515,131.85,40.7067005786,0.1594385194,40.7070128189,-8.6132994214,-3.2005614806000002,9.1887170331,49.32,3.36,49.4343200621,131.54
2021-04-01 21:30:00,46.6525341968,1.7226651437,46.684328443,-8.0474658032,-3.0673348563,8.6122151027,54.7,4.79,54.909326166,132.17,41.6025341968,-24.3373348563,48.1983061891,-8.0474658032,-3.0673348563,8.6122151027,49.65,-21.27,54.0142147957,132.06,41.6025341968,-83.8973348563,93.6457882,-8.0474658032,-3.0673348563,8.6122151027,49.65,-80.83,94.8610109581,132.41,40.9225341968,-2.0973348563,40.9762445642,-8.0474658032,-3.0673348563,8.6122151027,48.97,0.97,48.97960596,132.94,43.5525341968,3.3726651437,43.6829269295,-8.0474658032,-3.0673348563,8.6122151027,51.6,6.44,52.0003230759,132.41,39.0725341968,-0.38733485630000003,39.0744540185,-8.0474658032,-3.0673348563,8.6122151027,47.12,2.68,47.1961523855,132.06
2021-04-01 22:00:00,44.0580838692,0.6863721685,44.063429973,-7.7719161308,-2.8836278315,8.2896314643,51.83,3.5700000000000003,51.9528035817,132.93,39.4880838692,-25.1536278315,46.8189466002,-7.7719161308,-2.8836278315,8.2896314643,47.26,-22.27,52.2442389168,132.75,39.2080838692,-85.8536278315,94.3828334631,-7.7719161308,-2.8836278315,8.2896314643,46.98,-82.97,95.3474766315,133.18,38.8880838692,-2.7036278315,38.9819531382,-7.7719161308,-2.8836278315,8.2896314643,46.66,0.18,46.6603471912,133.67,41.1080838692,2.2763721685,41.1710630134,-7.7719161308,-2.8836278315,8.2896314643,48.88,5.16,49.1516022119,133.18,37.1080838692,-1.3236278315,37.1316829552,-7.7719161308,-2.8836278315,8.2896314643,44.88,1.56,44.9071041151,132.75
2021-04-01 22:30:00,42.2650005532,0.17234501630000001,42.2653519395,-7.0949994468,-2.6676549837,7.5799340539,49.36,2.84,49.4416342772,133.06,37.1650005532,-17.6376549837,41.1378674635,-7.0949994468,-2.6676549837,7.5799340539,44.26,-14.97,46.7231045629,132.08,38.0350005532,-75.2576549837,84.3230448971,-7.0949994468,-2.6676549837,7.5799340539,45.13,-72.59,85.4752888267,133.32,36.5450005532,4.4223450163,36.8116041606,-7.0949994468,-2.6676549837,7.5799340539,43.64,7.09,44.2121894957,133.02,39.4250005532,1.7723450163,39.464818199,-7.0949994468,-2.6676549837,7.5799340539,46.52,4.44,46.7314027181,133.32,34.5450005532,-22.3876549837,41.1650842206,-7.0949994468,-2.6676549837,7.5799340539,41.64,-19.72,46.0735064869,132.08
2021-04-01 23:00:00,40.1732669005,-0.7036517153,40.1794288062,-6.5767330995,-2.4636517153,7.0230333928,46.75,1.76,46.7831176815,132.44,34.9632669005,-10.8536517153,36.6091762801,-6.5767330995,-2.4636517153,7.0230333928,41.54,-8.39,42.3788119229,130.74,36.4932669005,-66.1536517153,75.5517317097,-6.5767330995,-2.4636517153,7.0230333928,43.07,-63.69,76.8858959758,132.69,34.3532669005,10.5863482847,35.9474299045,-6.5767330995,-2.4636517153,7.0230333928,40.93,13.05,42.9600675046,131.67,37.4232669005,0.8163482847,37.432169721,-6.5767330995,-2.4636517153,7.0230333928,44.0,3.2800000000000002,44.1220851728,132.69,32.1432669005,-38.5436517153,50.1876747278,-6.5767330995,-2.4636517153,7.0230333928,38.72,-36.08,52.9245198372,130.74
2021-04-01 23:30:00,38.747334117,-0.9646284390000001,38.7593396383,-5.762665883,-2.284628439,6.1990196953,44.51,1.32,44.5295688279,133.4,33.067334117,-11.094628439,34.8789243786,-5.762665883,-2.284628439,6.1990196953,38.83,-8.81,39.8168933997,131.7,35.207334117,-67.394628439,76.0367826651,-5.762665883,-2.284628439,6.1990196953,40.97,-65.11,76.9275828296,133.67,32.517334117,10.645371561,34.2155075039,-5.762665883,-2.284628439,6.1990196953,38.28,12.93,40.4047435334,132.64,36.077334117,0.5553715610000001,36.0816085362,-5.762665883,-2.284628439,6.1990196953,41.84,2.84,41.9362754665,133.67,30.477334117,-39.764628439,50.1008340227,-5.762665883,-2.284628439,6.1990196953,36.24,-37.48,52.1352855559,131.7
2021-04-02 00:00:00,36.569283838,-1.8087997322,36.61399018,-5.590716162,-2.1487997322,5.9894446732,42.16,0.34,42.1613709455,133.25,31.419283838,-11.2087997322,33.3587857743,-5.590716162,-2.1487997322,5.9894446732,37.01,-9.06,38.1028043587,131.48,33.189283838,-67.9587997322,75.6301991451,-5.590716162,-2.1487997322,5.9894446732,38.78,-65.81,76.38615385,133.51,30.909283838,10.4112002678,32.6155931787,-5.590716162,-2.1487997322,5.9894446732,36.5,12.56,38.6005647627,132.43,34.009283838,-0.3487997322,34.0110724387,-5.590716162,-2.1487997322,5.9894446732,39.6,1.8,39.640887982,133.51,28.929283838,-39.3087997322,48.8066102057,-5.590716162,-2.1487997322,5.9894446732,34.52,-37.16,50.7197791793,131.48
2021-04-02 00:30:00,36.0354003357,-1.7210735166000002,36.0764767044,-5.3645996643,-2.0410735166,5.739765732,41.4,0.32,41.4012366965,134.06,30.8554003357,-11.5510735166,32.9466694715,-5.3645996643,-2.0410735166,5.739765732,36.22,-9.51,37.4476768305,132.32,32.6954003357,-68.6110735166,76.0030829125,-5.3645996643,-2.0410735166,5.739765732,38.06,-66.57,76.6819959312,134.33,30.3854003357,10.3089264834,32.0865473182,-5.3645996643,-2.0410735166,5.739765732,35.75,12.35,37.8230749675,133.26,33.4754003357,-0.2410735166,33.4762683715,-5.3645996643,-2.0410735166,5.739765732,38.84,1.8,38.8816872062,134.33,28.4354003357,-40.4010735166,49.4046428339,-5.3645996643,-2.0410735166,5.739765732,33.8,-38.36,51.1266036423,132.32
2021-04-02 01:00:00,35.3482668915,-1.9311135325,35.4009769881,-5.0417331085,-1.9911135325,5.4206647043,40.39,0.06,40.3900445655,133.78,30.2082668915,-11.8111135325,32.4351937171,-5.0417331085,-1.9911135325,5.4206647043,35.25,-9.82,36.5922792403,132.05,32.0882668915,-68.4411135325,75.589965562,-5.0417331085,-1.9911135325,5.4206647043,37.13,-66.45,76.1199014713,134.06,29.7482668915,9.9588864675,31.3709866393,-5.0417331085,-1.9911135325,5.4206647043,34.79,11.95,36.7851410219,132.99,32.8382668915,-0.4311135325,32.8410966826,-5.0417331085,-1.9911135325,5.4206647043,37.88,1.56,37.9121088836,134.06,27.838266891499998,-40.6311135325,49.2529845838,-5.0417331085,-1.9911135325,5.4206647043,32.88,-38.64,50.7360227058,132.05
2021-04-02 01:30:00,36.574116918,-1.6709614301,36.6122676221,-5.425883082,-2.0509614301,5.8005732482,42.0,0.38,42.0017190124,133.78,31.404116918,-11.2209614301,33.3485911968,-5.425883082,-2.0509614301,5.8005732482,36.83,-9.17,37.9544173977,131.96,33.204116918,-68.2709614301,75.9173073475,-5.425883082,-2.0509614301,5.8005732482,38.63,-66.22,76.663976547,134.06,30.904116918,10.5190385699,32.6452847271,-5.425883082,-2.0509614301,5.8005732482,36.33,12.57,38.4431242227,132.88,34.014116918,-0.2509614301,34.0150427215,-5.425883082,-2.0509614301,5.8005732482,39.44,1.8,39.481053684,134.06,28.934116918,-40.3709614301,49.6688800821,-5.425883082,-2.0509614301,5.8005732482,34.36,-38.32,51.468747799,131.96
2021-04-02 02:00:00,35.807867055,-2.2076067968,35.8758535898,-5.842132945,-2.2076067968,6.2453218585,41.65,0.0,41.65,133.42,31.367867055,-11.3276067968,33.3505286213,-5.842132945,-2.2076067968,6.2453218585,37.21,-9.12,38.3113364424,131.61,32.467867055,-68.3976067968,75.712581561,-5.842132945,-2.2076067968,6.2453218585,38.31,-66.19,76.477265903,133.68,30.847867055000002,10.3123932032,32.5259335826,-5.842132945,-2.2076067968,6.2453218585,36.69,12.52,38.7673380567,132.53,33.237867055,-0.6876067968,33.2449787107,-5.842132945,-2.2076067968,6.2453218585,39.08,1.52,39.1095487062,133.68,28.877867055,-39.4476067968,48.8880853342,-5.842132945,-2.2076067968,6.2453218585,34.72,-37.24,50.914595157,131.61
2021-04-02 02:30:00,35.392867287,-2.1790559599,35.4598835259,-5.717132713,-2.2190559599,6.1326842256,41.11,0.04,41.11001946,133.64,30.932867287,-11.3790559599,32.9594477067,-5.717132713,-2.2190559599,6.1326842256,36.65,-9.16,37.7773490335,131.84,32.082867287,-68.6090559599,75.7397711448,-5.717132713,-2.2190559599,6.1326842256,37.8,-66.39,76.3968068704,133.9,30.442867287,10.3209440401,32.1448293592,-5.717132713,-2.2190559599,6.1326842256,36.16,12.54,38.2726690995,132.74,32.842867287,-0.6990559599,32.8503061,-5.717132713,-2.2190559599,6.1326842256,38.56,1.52,38.5899468774,133.9,28.482867287,-40.1790559599,49.2506879822,-5.717132713,-2.2190559599,6.1326842256,34.2,-37.96,51.0940466199,131.84
2021-04-02 03:00:00,34.4419505287,-2.1064938933,34.506307724,-5.5780494713,-2.1664938933,5.9840063247,40.02,0.06,40.0200449775,133.64,30.0519505287,-11.8164938933,32.2916283038,-5.5780494713,-2.1664938933,5.9840063247,35.63,-9.65,36.9136749728,131.92,31.2019505287,-68.4964938933,75.2683957081,-5.5780494713,-2.1664938933,5.9840063247,36.78,-66.33,75.8448238181,133.9,29.5719505287,9.9035061067,31.1862099537,-5.5780494713,-2.1664938933,5.9840063247,35.15,12.07,37.1645987467,132.82,31.9419505287,-0.6464938933000001,31.9484922638,-5.5780494713,-2.1664938933,5.9840063247,37.52,1.52,37.5507762902,133.9,27.6219505287,-40.8064938933,49.2761818212,-5.5780494713,-2.1664938933,5.9840063247,33.2,-38.64,50.9439849246,131.92
2021-04-02 03:30:00,33.7263171539,-2.2238197402,33.7995538876,-5.5236828461,-2.1238197402,5.9179120028,39.25,-0.1,39.2501273883,134.23,29.3763171539,-11.8938197402,31.6927587556,-5.5236828461,-2.1238197402,5.9179120028,34.9,-9.77,36.2417287115,132.43,30.5363171539,-69.2038197402,75.641492132,-5.5236828461,-2.1238197402,5.9179120028,36.06,-67.08,76.158059324,134.48,28.9363171539,9.9761802598,30.6077542954,-5.5236828461,-2.1238197402,5.9179120028,34.46,12.1,36.5226176499,133.34,31.2763171539,-0.8438197402000001,31.2876980052,-5.5236828461,-2.1238197402,5.9179120028,36.8,1.28,36.8222541407,134.48,27.0363171539,-41.2838197402,49.3489231654,-5.5236828461,-2.1238197402,5.9179120028,32.56,-39.16,50.9279805215,132.43
2021-04-02 04:00:00,33.150966953,-2.4281351746,33.2397721163,-5.499033047,-2.0681351746,5.8750785146,38.65,-0.36,38.6516765484,134.33,28.850966953,-11.8481351746,31.1890461739,-5.499033047,-2.0681351746,5.8750785146,34.35,-9.78,35.715135447,132.5,29.990966953,-69.5081351746,75.7023048145,-5.499033047,-2.0681351746,5.8750785146,35.49,-67.44,76.208225934,134.57,28.410966953,10.0518648254,30.1367388692,-5.499033047,-2.0681351746,5.8750785146,33.91,12.12,36.0108664156,133.42,30.700966953,-1.0281351746,30.7181775792,-5.499033047,-2.0681351746,5.8750785146,36.2,1.04,36.2149361452,134.57,26.540966953,-41.5481351746,49.3018302225,-5.499033047,-2.0681351746,5.8750785146,32.04,-39.48,50.8451767624,132.5
2021-04-02 04:30:00,32.9460170248,-2.3578389311,33.0302806864,-5.3639829752,-2.0478389311,5.7415988754,38.31,-0.31,38.3112542212,134.33,28.5460170248,-11.8378389311,30.9032282866,-5.3639829752,-2.0478389311,5.7415988754,33.91,-9.79,35.2949316475,132.5,29.8060170248,-69.5178389311,75.6381423657,-5.3639829752,-2.0478389311,5.7415988754,35.17,-67.47,76.0863312297,134.57,28.1260170248,10.0821610689,29.8784672548,-5.3639829752,-2.0478389311,5.7415988754,33.49,12.13,35.6190538897,133.42,30.5160170248,-1.0078389311,30.5326552132,-5.3639829752,-2.0478389311,5.7415988754,35.88,1.04,35.8950692993,134.57,26.2760170248,-41.7278389311,49.3116782572,-5.3639829752,-2.0478389311,5.7415988754,31.64,-39.68,50.7502906396,132.5
2021-04-02 05:00:00,32.6951836055,-2.23014477,32.7711546438,-5.3948163945,-2.03014477,5.7641592377,38.09,-0.2,38.0905250686,135.01,28.3151836055,-12.06014477,30.7765611218,-5.3948163945,-2.03014477,5.7641592377,33.71,-10.03,35.1705132178,133.19,29.5551836055,-70.04014477,76.0205942976,-5.3948163945,-2.03014477,5.7641592377,34.95,-68.01,76.4647801278,135.25,27.8951836055,10.04985523,29.6503095857,-5.3948163945,-2.03014477,5.7641592377,33.29,12.08,35.4139873496,134.11,30.2451836055,-0.87014477,30.2576979172,-5.3948163945,-2.03014477,5.7641592377,35.64,1.16,35.6588726687,135.25,26.0851836055,-40.43014477,48.1147940852,-5.3948163945,-2.03014477,5.7641592377,31.48,-38.4,49.6543089772,133.19
2021-04-02 05:30:00,33.2325670061,-2.0708493436,33.2970257954,-5.5074329939,-2.0608493436,5.8803841881,38.74,-0.01,38.7400012907,134.82,28.8125670061,-11.8508493436,31.1545606235,-5.5074329939,-2.0608493436,5.8803841881,34.32,-9.79,35.6890249236,133.04,30.0625670061,-69.6608493436,75.8708894522,-5.5074329939,-2.0608493436,5.8803841881,35.57,-67.6,76.3870728592,135.07,28.3725670061,10.2091506564,30.1534295834,-5.5074329939,-2.0608493436,5.8803841881,33.88,12.27,36.0334192105,133.93,30.8125670061,-0.7008493436000001,30.8205365837,-5.5074329939,-2.0608493436,5.8803841881,36.32,1.3599999999999999,36.3454536359,135.07,26.5325670061,-40.5008493436,48.4179296282,-5.5074329939,-2.0608493436,5.8803841881,32.04,-38.44,50.041934415,133.04
2021-04-02 06:00:00,33.8360669244,-1.8512976895,33.8866747859,-5.4039330756,-2.0212976895,5.76958725,39.24,0.17,39.240368245,134.65,29.1560669244,-11.7712976895,31.4426412344,-5.4039330756,-2.0212976895,5.76958725,34.56,-9.75,35.9089974797,132.87,30.6360669244,-69.3012976895,75.7709605195,-5.4039330756,-2.0212976895,5.76958725,36.04,-67.28,76.3248321321,134.89,28.7160669244,10.2487023105,30.4901360878,-5.4039330756,-2.0212976895,5.76958725,34.12,12.27,36.2591684957,133.78,31.3560669244,-0.4612976895,31.3594599527,-5.4039330756,-2.0212976895,5.76958725,36.76,1.56,36.7930863071,134.89,26.8360669244,-40.9812976895,48.9861332245,-5.4039330756,-2.0212976895,5.76958725,32.24,-38.96,50.5697458961,132.87
2021-04-02 06:30:00,35.687017038,-1.2363097362,35.7084254321,-5.722982962,-2.1363097362,6.1087112611,41.41,0.9,41.4197790916,134.26,30.927017038,-11.1163097362,32.8641556262,-5.722982962,-2.1363097362,6.1087112611,36.65,-8.98,37.7341079131,132.47,32.347017038,-68.3863097362,75.6506237291,-5.722982962,-2.1363097362,6.1087112611,38.07,-66.25,76.409341052,134.49,30.427017038,10.7936902638,32.284781482,-5.722982962,-2.1363097362,6.1087112611,36.15,12.93,38.3928040133,133.37,33.117017038,0.1836902638,33.1175264718,-5.722982962,-2.1363097362,6.1087112611,38.84,2.32,38.9092276973,134.49,28.477017038,-41.0163097362,49.9327363937,-5.722982962,-2.1363097362,6.1087112611,34.2,-38.88,51.7812166717,132.47
