Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-02 07:00:00,36.4399003721,-1.0802809499000001,36.4559096178,-6.1600996279,-2.2502809499,6.5582460902,42.6,1.17,42.6160638727,134.52,31.7499003721,-10.9502809499,33.5851876059,-6.1600996279,-2.2502809499,6.5582460902,37.91,-8.7,38.8954766008,132.73,33.0199003721,-68.3902809499,75.9443503428,-6.1600996279,-2.2502809499,6.5582460902,39.18,-66.14,76.8737406401,134.77,31.2099003721,11.0197190501,33.0982188218,-6.1600996279,-2.2502809499,6.5582460902,37.37,13.27,39.6561445428,133.63,33.8399003721,0.34971905010000004,33.8417074127,-6.1600996279,-2.2502809499,6.5582460902,40.0,2.6,40.0844109349,134.77,29.2399003721,-40.7702809499,50.1715814232,-6.1600996279,-2.2502809499,6.5582460902,35.4,-38.52,52.3158713967,132.73
2021-04-02 07:30:00,38.4528003961,-0.6935075742,38.4590536942,-6.5671996039,-2.3835075742000003,6.9863594951,45.02,1.69,45.0517091796,133.56,33.6628003961,-10.1335075742,35.1549727103,-6.5671996039,-2.3835075742000003,6.9863594951,40.23,-7.75,40.9696887955,131.73,34.8728003961,-67.0535075742,75.5796605276,-6.5671996039,-2.3835075742000003,6.9863594951,41.44,-64.67,76.8080887667,133.8,33.0628003961,11.5064924258,35.0078296667,-6.5671996039,-2.3835075742000003,6.9863594951,39.63,13.89,41.9936780956,132.63,35.7128003961,0.7764924258,35.7212409165,-6.5671996039,-2.3835075742000003,6.9863594951,42.28,3.16,42.3979244775,133.8,30.9528003961,-39.6235075742,50.2801969451,-6.5671996039,-2.3835075742000003,6.9863594951,37.52,-37.24,52.8636737278,131.73
2021-04-02 08:00:00,40.2407835739,0.1273170471,40.2409849813,-6.8092164261,-2.5026829529,7.2545744397,47.05,2.63,47.1234485156,133.19,35.4407835739,-9.6326829529,36.7265261249,-6.8092164261,-2.5026829529,7.2545744397,42.25,-7.13,42.8473966537,131.41,36.5707835739,-65.9626829529,75.4221303965,-6.8092164261,-2.5026829529,7.2545744397,43.38,-63.46,76.869994146,133.43,34.7907835739,11.9373170471,36.7817639594,-6.8092164261,-2.5026829529,7.2545744397,41.6,14.44,44.0349134211,132.29,37.4307835739,1.5773170471,37.4640025627,-6.8092164261,-2.5026829529,7.2545744397,44.24,4.08,44.4277390827,133.43,32.5907835739,-39.3426829529,51.0882166051,-6.8092164261,-2.5026829529,7.2545744397,39.4,-36.84,53.9402039299,131.41
2021-04-02 08:30:00,42.3320671392,0.8671008354,42.3409467553,-6.9079328608,-2.6228991646,7.3891228463,49.24,3.49,49.3635260086,132.71,37.2720671392,-8.7728991646,38.2906091435,-6.9079328608,-2.6228991646,7.3891228463,44.18,-6.15,44.6059962337,130.89,38.4920671392,-64.8828991646,75.4415657091,-6.9079328608,-2.6228991646,7.3891228463,45.4,-62.26,77.0549647979,132.94,36.5520671392,12.6671008354,38.6847393131,-6.9079328608,-2.6228991646,7.3891228463,43.46,15.29,46.0712025022,131.78,39.4120671392,2.3771008354,39.4836883354,-6.9079328608,-2.6228991646,7.3891228463,46.32,5.0,46.5890802657,132.94,34.2920671392,-38.5828991646,51.6196278233,-6.9079328608,-2.6228991646,7.3891228463,41.2,-35.96,54.6860274659,130.89
2021-04-02 09:00:00,43.9597339738,1.6844266824,43.9919936386,-6.8302660262,-2.6655733176,7.3319721153,50.79,4.35,50.9759413841,131.98,38.6097339738,-8.3755733176,39.5077433667,-6.8302660262,-2.6655733176,7.3319721153,45.44,-5.71,45.7973547271,130.27,40.0397339738,-63.3255733176,74.9220163417,-6.8302660262,-2.6655733176,7.3319721153,46.87,-60.66,76.6578926139,132.22,37.8597339738,12.8344266824,39.9760173708,-6.8302660262,-2.6655733176,7.3319721153,44.69,15.5,47.3016500769,131.13,40.9697339738,3.2144266824,41.0956401676,-6.8302660262,-2.6655733176,7.3319721153,47.8,5.88,48.1602990024,132.22,35.5297339738,-37.4255733176,51.6046076858,-6.8302660262,-2.6655733176,7.3319721153,42.36,-34.76,54.7962334472,130.27
2021-04-02 09:30:00,45.7492171888,2.6407437509,45.8253685304,-6.4407828112,-2.6192562491,6.9529983833,52.19,5.26,52.4543963839,131.89,40.0392171888,-7.7392562491,40.7803261437,-6.4407828112,-2.6192562491,6.9529983833,46.48,-5.12,46.7611462648,130.27,41.7292171888,-62.3492562491,75.0250446318,-6.4407828112,-2.6192562491,6.9529983833,48.17,-59.73,76.7334464233,132.14,39.2492171888,13.4507437509,41.4900416653,-6.4407828112,-2.6192562491,6.9529983833,45.69,16.07,48.4336763007,131.13,42.6792171888,4.1807437509,42.8834956383,-6.4407828112,-2.6192562491,6.9529983833,49.12,6.8,49.5884502682,132.14,36.8792171888,-36.3392562491,51.7746869155,-6.4407828112,-2.6192562491,6.9529983833,43.32,-33.72,54.89681958,130.27
2021-04-02 10:00:00,46.5350838405,2.904867067,46.6256611827,-6.1449161595,-2.565132933,6.658821335,52.68,5.47,52.9632259214,131.81,40.5950838405,-7.265132933,41.2400653316,-6.1449161595,-2.565132933,6.658821335,46.74,-4.7,46.9757128738,130.1,42.4850838405,-61.935132933,75.1062117295,-6.1449161595,-2.565132933,6.658821335,48.63,-59.37,76.7442102051,132.04,39.805083840500004,13.874867067,42.1539634635,-6.1449161595,-2.565132933,6.658821335,45.95,16.44,48.8024189974,130.96,43.4550838405,4.434867067,43.6808007881,-6.1449161595,-2.565132933,6.658821335,49.6,7.0,50.0915162478,132.04,37.3750838405,-36.205132933,52.0356468469,-6.1449161595,-2.565132933,6.658821335,43.52,-33.64,55.0058178741,130.1
2021-04-02 10:30:00,46.6212169726,3.2900152936,46.7371594413,-4.6787830274,-2.2299847064,5.1830340929,51.3,5.52,51.596127761700004,131.81,40.3012169726,-6.6299847064,40.8429282334,-4.6787830274,-2.2299847064,5.1830340929,44.98,-4.4,45.1946943789,130.1,42.6612169726,-61.5199847064,74.8644638788,-4.6787830274,-2.2299847064,5.1830340929,47.34,-59.29,75.8708092747,132.04,39.5412169726,14.4500152936,42.0988216184,-4.6787830274,-2.2299847064,5.1830340929,44.22,16.68,47.2613034099,130.96,43.5612169726,4.7700152936,43.821600496,-4.6787830274,-2.2299847064,5.1830340929,48.24,7.0,48.7452315617,132.04,37.2012169726,-35.6299847064,51.5114196506,-4.6787830274,-2.2299847064,5.1830340929,41.88,-33.4,53.5676618866,130.1
2021-04-02 11:00:00,46.1443503252,3.8886543333,46.3079118452,-2.8356496748,-1.8313456666999999,3.3756089864,48.98,5.72,49.3128664752,131.59,39.2443503252,-6.6713456667,39.8073596895,-2.8356496748,-1.8313456666999999,3.3756089864,42.08,-4.84,42.3574314613,129.93,42.3243503252,-60.6113456667,73.9262189888,-2.8356496748,-1.8313456666999999,3.3756089864,45.16,-58.78,74.1249890388,131.82,38.5743503252,14.3086543333,41.1426553815,-2.8356496748,-1.8313456666999999,3.3756089864,41.41,16.14,44.4442088466,130.8,43.1643503252,5.2886543333,43.487136071,-2.8356496748,-1.8313456666999999,3.3756089864,46.0,7.12,46.5477647154,131.82,36.2443503252,-35.8313456667,50.9660500999,-2.8356496748,-1.8313456666999999,3.3756089864,39.08,-34.0,51.800061776,129.93
2021-04-02 11:30:00,45.7163503304,4.2046592358,45.9093002214,-1.2436496696,-1.5253407642,1.968077475,46.96,5.73,47.308292085,131.7,38.5863503304,-6.5253407642,39.1342114256,-1.2436496696,-1.5253407642,1.968077475,39.83,-5.0,40.1426070404,130.06,42.0263503304,-60.4253407642,73.6032331393,-1.2436496696,-1.5253407642,1.968077475,43.27,-58.9,73.0855861302,131.93,37.9663503304,14.4746592358,40.6320011494,-1.2436496696,-1.5253407642,1.968077475,39.21,16.0,42.3488382367,130.93,42.7563503304,5.5546592358,43.1156553099,-1.2436496696,-1.5253407642,1.968077475,44.0,7.08,44.565978055,131.93,35.7563503304,-34.8453407642,49.9270904612,-1.2436496696,-1.5253407642,1.968077475,37.0,-33.32,49.791790488,130.06
2021-04-02 12:00:00,45.1842336978,4.4406079903,45.4019159748,-0.9757663022,-1.5393920097,1.8225936563,46.16,5.98,46.5457409437,131.96,38.4642336978,-6.4093920097,38.9945839815,-0.9757663022,-1.5393920097,1.8225936563,39.44,-4.87,39.7395332132,130.3,41.5342336978,-60.5493920097,73.4256184285,-0.9757663022,-1.5393920097,1.8225936563,42.51,-59.01,72.7274377384,132.18,37.8642336978,14.7006079903,40.6178294448,-0.9757663022,-1.5393920097,1.8225936563,38.84,16.24,42.0984940348,131.23,42.2642336978,5.7806079903,42.6577176933,-0.9757663022,-1.5393920097,1.8225936563,43.24,7.32,43.8552163374,132.18,35.6642336978,-34.5793920097,49.6756672528,-0.9757663022,-1.5393920097,1.8225936563,36.64,-33.04,49.3369151853,130.3
2021-04-02 12:30:00,45.1122504165,4.7540508263,45.3620561361,0.45225041650000003,-1.2859491737,1.3631565268,44.66,6.04,45.0665862918,131.96,38.1322504165,-6.1259491737,38.6211829843,0.45225041650000003,-1.2859491737,1.3631565268,37.68,-4.84,37.9895775181,130.3,41.5622504165,-60.2959491737,73.2326576497,0.45225041650000003,-1.2859491737,1.3631565268,41.11,-59.01,71.91809369,132.18,37.5722504165,14.974050826300001,40.4462136609,0.45225041650000003,-1.2859491737,1.3631565268,37.12,16.26,40.5250786551,131.23,42.2522504165,6.0340508263,42.6809376025,0.45225041650000003,-1.2859491737,1.3631565268,41.8,7.32,42.4360978413,132.18,35.4122504165,-34.4459491737,49.4019320881,0.45225041650000003,-1.2859491737,1.3631565268,34.96,-33.16,48.1849271038,130.3
2021-04-02 13:00:00,44.6795337132,4.6907362089,44.9250903061,0.8995337132000001,-1.1792637911,1.4831803633,43.78,5.87,44.1717703969,132.09,37.5395337132,-6.1692637911,38.0430861935,0.8995337132000001,-1.1792637911,1.4831803633,36.64,-4.99,36.9782327863,130.44,41.1895337132,-60.4692637911,73.1649475565,0.8995337132000001,-1.1792637911,1.4831803633,40.29,-59.29,71.6839465989,132.32,36.9995337132,14.9607362089,39.9097622507,0.8995337132000001,-1.1792637911,1.4831803633,36.1,16.14,39.5437681563,131.4,41.8595337132,5.9407362089,42.2789889826,0.8995337132000001,-1.1792637911,1.4831803633,40.96,7.12,41.5742227829,132.32,34.8995337132,-35.1392637911,49.5251987696,0.8995337132000001,-1.1792637911,1.4831803633,34.0,-33.96,48.0549851732,130.44
2021-04-02 13:30:00,43.5458838215,4.2057082397,43.7485083128,1.5458838215,-1.0142917603,1.8489306544000002,42.0,5.22,42.3231426054,132.3,36.2558838215,-6.5442917603,36.8417815303,1.5458838215,-1.0142917603,1.8489306544000002,34.71,-5.53,35.1477595303,130.62,40.1558838215,-61.0642917603,73.084490377,1.5458838215,-1.0142917603,1.8489306544000002,38.61,-60.05,71.3914182518,132.52,35.7758838215,14.6057082397,38.6424711476,1.5458838215,-1.0142917603,1.8489306544000002,34.23,15.62,37.6254873723,131.57,40.7858838215,5.4657082397,41.1504834196,1.5458838215,-1.0142917603,1.8489306544000002,39.24,6.48,39.7714470443,132.52,33.7458838215,-35.7342917603,49.1500181333,1.5458838215,-1.0142917603,1.8489306544000002,32.2,-34.72,47.3531245009,130.62
2021-04-02 14:00:00,42.4507004073,3.9309444594,42.6323150839,1.6707004073,-0.9190555406,1.9068043785,40.78,4.85,41.0673946093,132.47,35.1707004073,-6.7390555406,35.8105157282,1.6707004073,-0.9190555406,1.9068043785,33.5,-5.82,34.0017999524,130.77,39.1407004073,-61.4990555406,72.8980676065,1.6707004073,-0.9190555406,1.9068043785,37.47,-60.58,71.2315751616,132.69,34.7207004073,14.4809444594,37.6194735371,1.6707004073,-0.9190555406,1.9068043785,33.05,15.4,36.4617950737,131.73,39.7507004073,5.1609444594,40.0843302375,1.6707004073,-0.9190555406,1.9068043785,38.08,6.08,38.5623235814,132.69,32.7107004073,-35.9190555406,48.5815651463,1.6707004073,-0.9190555406,1.9068043785,31.04,-35.0,46.7812099031,130.77
2021-04-02 14:30:00,41.6236504099,3.7964448679,41.796426487,1.7536504099,-0.8935551321,1.9681794974,39.87,4.69,40.1449000497,132.97,34.5236504099,-6.9335551321,35.2130178257,1.7536504099,-0.8935551321,1.9681794974,32.77,-6.04,33.321982234000004,131.26,38.3536504099,-62.2135551321,73.0857642906,1.7536504099,-0.8935551321,1.9681794974,36.6,-61.32,71.4122006383,133.19,34.0836504099,14.4564448679,37.02275008,1.7536504099,-0.8935551321,1.9681794974,32.33,15.35,35.7889843388,132.22,38.9536504099,5.0264448679000004,39.2766091748,1.7536504099,-0.8935551321,1.9681794974,37.2,5.92,37.668108527,133.19,32.1536504099,-37.2535551321,49.210614756,1.7536504099,-0.8935551321,1.9681794974,30.4,-36.36,47.3941937372,131.26
2021-04-02 15:00:00,41.1906170742,3.3695673669,41.3282097264,1.7506170742,-0.8904326331,1.9640596769,39.44,4.26,39.6693987855,133.95,34.0706170742,-7.2004326331,34.8231701302,1.7506170742,-0.8904326331,1.9640596769,32.32,-6.31,32.930206498,132.19,37.9606170742,-63.5504326331,74.024765697,1.7506170742,-0.8904326331,1.9640596769,36.21,-62.66,72.3701575237,134.15,33.6606170742,14.4795673669,36.6428030171,1.7506170742,-0.8904326331,1.9640596769,31.91,15.37,35.418709745,133.15,38.5906170742,4.6295673669,38.8673207228,1.7506170742,-0.8904326331,1.9640596769,36.84,5.52,37.2512550124,134.15,31.7506170742,-38.5304326331,49.9269058072,1.7506170742,-0.8904326331,1.9640596769,30.0,-37.64,48.1328328691,132.19
2021-04-02 15:30:00,40.7624503864,2.9515048918,40.8691661602,1.1924503864,-0.9684951082000001,1.536203339,39.57,3.92,39.7636932389,133.55,33.8724503864,-7.5884951082,34.7120750343,1.1924503864,-0.9684951082000001,1.536203339,32.68,-6.62,33.3437670337,131.79,37.5324503864,-63.5484951082,73.8044447342,1.1924503864,-0.9684951082000001,1.536203339,36.34,-62.58,72.3660970345,133.76,33.4524503864,13.9715048918,36.2528534849,1.1924503864,-0.9684951082000001,1.536203339,32.26,14.94,35.5515287998,132.74,38.1124503864,4.1915048918,38.3422428623,1.1924503864,-0.9684951082000001,1.536203339,36.92,5.16,37.2788411837,133.76,31.5124503864,-38.0884951082,49.4344817811,1.1924503864,-0.9684951082000001,1.536203339,30.32,-37.12,47.9290809426,131.79
2021-04-02 16:00:00,40.7448502779,2.6124415996,40.8285154675,0.4748502779,-1.0975584004,1.1958750891,40.27,3.71,40.4405365939,133.78,34.0748502779,-7.7775584004,34.951192199,0.4748502779,-1.0975584004,1.1958750891,33.6,-6.68,34.2575889403,132.0,37.4548502779,-64.1175584004,74.2558220247,0.4748502779,-1.0975584004,1.1958750891,36.98,-63.02,73.0687402382,134.0,33.6348502779,13.8724415996,36.3833449417,0.4748502779,-1.0975584004,1.1958750891,33.16,14.97,36.3825026627,132.96,38.1148502779,3.9024415996,38.3141078735,0.4748502779,-1.0975584004,1.1958750891,37.64,5.0,37.9706412903,134.0,31.7148502779,-38.5775584004,49.9405620742,0.4748502779,-1.0975584004,1.1958750891,31.24,-37.48,48.7922944736,132.0
2021-04-02 16:30:00,41.8994337651,2.5043870857,41.9742123751,-0.4905662349,-1.3156129143,1.4040984905,42.39,3.8200000000000003,42.5617727544,133.22,34.9894337651,-8.1956129143,35.9364514977,-0.4905662349,-1.3156129143,1.4040984905,35.48,-6.88,36.1409020363,131.51,38.4794337651,-63.7356129143,74.4506224047,-0.4905662349,-1.3156129143,1.4040984905,38.97,-62.42,73.5861216535,133.45,34.4994337651,13.3343870857,36.9867112497,-0.4905662349,-1.3156129143,1.4040984905,34.99,14.65,37.9331332742,132.49,39.1894337651,3.8043870857,39.3736597223,-0.4905662349,-1.3156129143,1.4040984905,39.68,5.12,40.0089589967,133.45,32.4694337651,-38.2356129143,50.1619998002,-0.4905662349,-1.3156129143,1.4040984905,32.96,-36.92,49.4918983269,131.51
2021-04-02 17:00:00,43.1693839669,2.5470451066,43.2444580364,-1.6806160331000002,-1.6429548934,2.3502704168,44.85,4.19,45.0452949818,132.58,36.6293839669,-8.0629548934,37.5063062885,-1.6806160331000002,-1.6429548934,2.3502704168,38.31,-6.42,38.8442080625,130.91,39.6093839669,-63.1029548934,74.5042697737,-1.6806160331000002,-1.6429548934,2.3502704168,41.29,-61.46,74.0418510033,132.82,36.0593839669,13.3070451066,38.4363970937,-1.6806160331000002,-1.6429548934,2.3502704168,37.74,14.95,40.5932272676,131.85,40.3593839669,3.9170451066,40.549021154100004,-1.6806160331000002,-1.6429548934,2.3502704168,42.04,5.5600000000000005,42.4060750365,132.82,33.9593839669,-37.4429548934,50.5491308586,-1.6806160331000002,-1.6429548934,2.3502704168,35.64,-35.8,50.5158351411,130.91
2021-04-02 17:30:00,44.9803506577,2.6538344049,45.0585705758,-3.4196493423,-2.0561655951,3.9902153549,48.4,4.71,48.6286345685,132.22,38.7103506577,-8.2361655951,39.5768325129,-3.4196493423,-2.0561655951,3.9902153549,42.13,-6.18,42.5808560271,130.56,41.1903506577,-62.6161655951,74.9495108799,-3.4196493423,-2.0561655951,3.9902153549,44.61,-60.56,75.2167913434,132.46,38.0403506577,13.0338344049,40.2113058412,-3.4196493423,-2.0561655951,3.9902153549,41.46,15.09,44.120740021,131.49,42.0203506577,4.1038344049,42.2202715081,-3.4196493423,-2.0561655951,3.9902153549,45.44,6.16,45.8556343321,132.46,35.7803506577,-37.1761655951,51.5974881321,-3.4196493423,-2.0561655951,3.9902153549,39.2,-35.12,52.631306273,130.56
2021-04-02 18:00:00,46.2160505448,2.4408078602,46.2804588458,-5.1039494552,-2.4391921398,5.6568505668,51.32,4.88,51.5514965835,131.32,40.3460505448,-7.8791921398,41.1082164943,-5.1039494552,-2.4391921398,5.6568505668,45.45,-5.44,45.7744044199,129.64,42.2560505448,-61.9891921398,75.0215552344,-5.1039494552,-2.4391921398,5.6568505668,47.36,-59.55,76.0866092029,131.56,39.5860505448,13.1408078602,41.710145396,-5.1039494552,-2.4391921398,5.6568505668,44.69,15.58,47.3279251605,130.57,43.1760505448,3.9208078602,43.3537088947,-5.1039494552,-2.4391921398,5.6568505668,48.28,6.36,48.6971046367,131.56,37.2160505448,-36.1591921398,51.889513337,-5.1039494552,-2.4391921398,5.6568505668,42.32,-33.72,54.1111892311,129.64
2021-04-02 18:30:00,46.8847504765,2.3193746197,46.9420848053,-6.5252495235,-2.7306253803000002,7.0735561291,53.41,5.05,53.6482115266,131.16,41.1347504765,-8.0506253803,41.9151555618,-6.5252495235,-2.7306253803000002,7.0735561291,47.66,-5.32,47.9560006673,129.49,42.7947504765,-62.0306253803,75.3603951251,-6.5252495235,-2.7306253803000002,7.0735561291,49.32,-59.3,77.1294522216,131.41,40.3147504765,12.9693746197,42.349542902,-6.5252495235,-2.7306253803000002,7.0735561291,46.84,15.7,49.4011700266,130.41,43.7547504765,3.8693746197000003,43.9255079561,-6.5252495235,-2.7306253803000002,7.0735561291,50.28,6.6,50.711324179100004,131.41,37.8747504765,-37.1706253803,53.067429887,-6.5252495235,-2.7306253803000002,7.0735561291,44.4,-34.44,56.1914014775,129.49
2021-04-02 19:00:00,47.0319004613,0.6667084279000001,47.0366257413,-7.5280995387,-2.9132915721,8.0721465825,54.56,3.58,54.6773261965,130.8,41.5719004613,-12.8732915721,43.519473157,-7.5280995387,-2.9132915721,8.0721465825,49.1,-9.96,50.1000159681,129.49,42.8919004613,-63.1532915721,76.3416882284,-7.5280995387,-2.9132915721,8.0721465825,50.42,-60.24,78.5559291206,131.05,40.7619004613,8.2567084279,41.5897314644,-7.5280995387,-2.9132915721,8.0721465825,48.29,11.17,49.5650380813,130.41,43.8719004613,2.2867084279,43.9314543979,-7.5280995387,-2.9132915721,8.0721465825,51.4,5.2,51.6623654124,131.05,38.2719004613,-28.0732915721,47.4641766452,-7.5280995387,-2.9132915721,8.0721465825,45.8,-25.16,52.2557709732,129.49
2021-04-02 19:30:00,47.38823387,0.3394626128,47.3894497139,-7.78176613,-2.9705373872000003,8.3294643568,55.17,3.31,55.269204807,130.8,41.91823387,-14.0005373872,44.1944948824,-7.78176613,-2.9705373872000003,8.3294643568,49.7,-11.03,50.9092417936,129.61,43.20823387,-63.6505373872,76.9307635725,-7.78176613,-2.9705373872000003,8.3294643568,50.99,-60.68,79.2593369894,131.05,41.11823387,7.2394626128,41.750676348,-7.78176613,-2.9705373872000003,8.3294643568,48.9,10.21,49.954520316,130.52,44.25823387,1.9894626128000001,44.3029257136,-7.78176613,-2.9705373872000003,8.3294643568,52.04,4.96,52.2758376308,131.05,38.69823387,-25.4105373872,46.2952342576,-7.78176613,-2.9705373872000003,8.3294643568,46.48,-22.44,51.6134091104,129.61
2021-04-02 20:00:00,47.4750172151,-1.3159977798,47.4932533075,-8.094982784900001,-3.0459977798,8.6490952569,55.57,1.73,55.5969225767,130.7,42.1750172151,-18.9859977798,46.2514885035,-8.094982784900001,-3.0459977798,8.6490952569,50.27,-15.94,52.7366713019,129.81,43.2750172151,-64.9659977798,78.0596437508,-8.094982784900001,-3.0459977798,8.6490952569,51.37,-61.92,80.4547282638,130.94,41.4050172151,2.4240022202000002,41.4759115312,-8.094982784900001,-3.0459977798,8.6490952569,49.5,5.47,49.8013142397,130.71,44.3450172151,0.39400222020000003,44.346767521,-8.094982784900001,-3.0459977798,8.6490952569,52.44,3.44,52.5527087789,130.94,39.4650172151,-14.7259977798,42.1229461743,-8.094982784900001,-3.0459977798,8.6490952569,47.56,-11.68,48.9732171702,129.81
2021-04-02 20:30:00,48.2223336441,-1.7954373474,48.2557463662,-8.4376663559,-3.0954373474,8.9875439306,56.66,1.3,56.6749115571,130.7,42.9423336441,-19.7254373474,47.2560778879,-8.4376663559,-3.0954373474,8.9875439306,51.38,-16.63,54.0042711274,129.81,43.9723336441,-65.3354373474,78.7545903391,-8.4376663559,-3.0954373474,8.9875439306,52.41,-62.24,81.3672274322,130.94,42.1423336441,1.7045626526,42.1767924196,-8.4376663559,-3.0954373474,8.9875439306,50.58,4.8,50.8072475145,130.71,45.0823336441,-0.0154373474,45.0823362872,-8.4376663559,-3.0954373474,8.9875439306,53.52,3.08,53.6085515566,130.94,40.2823336441,-12.6954373474,42.2355363794,-8.4376663559,-3.0954373474,8.9875439306,48.72,-9.6,49.65680618,129.81
2021-04-02 21:00:00,47.2309500815,-2.0078952888,47.2736109166,-8.3990499185,-3.0178952888,8.9247818745,55.63,1.01,55.6391678586,130.85,42.0609500815,-20.3278952888,46.7155953471,-8.3990499185,-3.0178952888,8.9247818745,50.46,-17.31,53.3464872321,130.0,43.0509500815,-65.7378952888,78.580246754,-8.3990499185,-3.0178952888,8.9247818745,51.45,-62.72,81.122752049,131.08,41.3009500815,1.1821047112,41.3178635602,-8.3990499185,-3.0178952888,8.9247818745,49.7,4.2,49.8771490765,130.91,44.1209500815,-0.2578952888,44.1217037984,-8.3990499185,-3.0178952888,8.9247818745,52.52,2.76,52.592470944,131.08,39.4809500815,-14.6978952888,42.1280612568,-8.3990499185,-3.0178952888,8.9247818745,47.88,-11.68,49.284042042,130.0
2021-04-02 21:30:00,45.6321834024,-2.8805053325000003,45.7230081363,-8.0478165976,-2.8805053325000003,8.5477870212,53.68,0.0,53.68,132.58,40.3721834024,-21.4405053325,45.7122353598,-8.0478165976,-2.8805053325000003,8.5477870212,48.42,-18.56,51.8552793841,131.7,41.5621834024,-68.1605053325,79.8327600447,-8.0478165976,-2.8805053325000003,8.5477870212,49.61,-65.28,81.991648965,132.81,39.6821834024,0.5694946675,39.6862697133,-8.0478165976,-2.8805053325000003,8.5477870212,47.73,3.45,47.8545232972,132.62,42.6721834024,-1.1205053325,42.6868922331,-8.0478165976,-2.8805053325000003,8.5477870212,50.72,1.76,50.7505270909,132.81,37.9521834024,-17.2805053325,41.7011281568,-8.0478165976,-2.8805053325000003,8.5477870212,46.0,-14.4,48.2012447972,131.7
2021-04-02 22:00:00,43.4217334167,-3.3955333017,43.5542946139,-7.6682665833,-2.7155333017,8.134889889,51.09,-0.68,51.094525147,133.22,38.3117334167,-22.0555333017,44.2067355345,-7.6682665833,-2.7155333017,8.134889889,45.98,-19.34,49.8818203357,132.33,39.5117334167,-69.4455333017,79.8990561468,-7.6682665833,-2.7155333017,8.134889889,47.18,-66.73,81.7242026575,133.45,37.7017334167,0.22446669830000002,37.7024016201,-7.6682665833,-2.7155333017,8.134889889,45.37,2.94,45.4651569886,133.28,40.6117334167,-1.6755333017,40.6462827692,-7.6682665833,-2.7155333017,8.134889889,48.28,1.04,48.2912000265,133.45,36.0517334167,-17.8355333017,40.2223038936,-7.6682665833,-2.7155333017,8.134889889,43.72,-15.12,46.2607047071,132.33
2021-04-02 22:30:00,41.3093500508,-4.326806269,41.5353301914,-7.1906499492,-2.556806269,7.6316908343000005,48.5,-1.77,48.5322871911,133.74,36.3693500508,-22.776806269,42.9128480403,-7.1906499492,-2.556806269,7.6316908343000005,43.56,-20.22,48.024181409,132.81,37.5593500508,-70.766806269,80.1164505314,-7.1906499492,-2.556806269,7.6316908343000005,44.75,-68.21,81.579204458,133.97,35.8193500508,-0.376806269,35.821331927,-7.1906499492,-2.556806269,7.6316908343000005,43.01,2.18,43.0652121787,133.76,38.5693500508,-2.556806269,38.6540039535,-7.1906499492,-2.556806269,7.6316908343000005,45.76,0.0,45.76,133.97,34.2093500508,-17.836806269,38.5801929592,-7.1906499492,-2.556806269,7.6316908343000005,41.4,-15.28,44.1297903915,132.81
2021-04-02 23:00:00,39.3098335382,-4.7237317471,39.5926338404,-6.4501664618,-2.3637317471,6.8696342812,45.76,-2.36,45.8208162302,134.57,34.4198335382,-23.2837317471,41.555470216,-6.4501664618,-2.3637317471,6.8696342812,40.87,-20.92,45.9129970705,133.64,35.7298335382,-72.0137317471,80.3902889957,-6.4501664618,-2.3637317471,6.8696342812,42.18,-69.65,81.4264999862,134.82,33.9498335382,-0.6337317471,33.9557478669,-6.4501664618,-2.3637317471,6.8696342812,40.4,1.73,40.4370238766,134.6,36.7098335382,-3.0837317471,36.839127024,-6.4501664618,-2.3637317471,6.8696342812,43.16,-0.72,43.1660051429,134.82,32.4298335382,-18.1237317471,37.150555255,-6.4501664618,-2.3637317471,6.8696342812,38.88,-15.76,41.9527353101,133.64
2021-04-02 23:30:00,37.5862669041,-5.2055651468,37.9450308774,-5.7437330959,-2.1555651468,6.1348945369,43.33,-3.05,43.4372121573,134.25,32.5962669041,-23.5155651468,40.1932633691,-5.7437330959,-2.1555651468,6.1348945369,38.34,-21.36,43.8885543166,133.31,34.1662669041,-72.1155651468,79.7996775094,-5.7437330959,-2.1555651468,6.1348945369,39.91,-69.96,80.54321635,134.51,32.1862669041,-0.9755651468000001,32.2010481907,-5.7437330959,-2.1555651468,6.1348945369,37.93,1.18,37.9483504253,134.29,35.0562669041,-3.5955651468000003,35.240175056,-5.7437330959,-2.1555651468,6.1348945369,40.8,-1.44,40.8254038559,134.51,30.6962669041,-18.4755651468,35.8274658515,-5.7437330959,-2.1555651468,6.1348945369,36.44,-16.32,39.9276345405,133.31
2021-04-03 00:00:00,36.0603168267,-5.157654774,36.4272954309,-5.3096831733,-2.017654774,5.6801114591,41.37,-3.14,41.4889925161,134.88,31.1303168267,-23.987654774,39.3001807539,-5.3096831733,-2.017654774,5.6801114591,36.44,-21.97,42.5506110414,133.95,32.7603168267,-72.727654774,79.765594886,-5.3096831733,-2.017654774,5.6801114591,38.07,-70.71,80.3070918413,135.12,30.780316826700002,-1.2376547740000001,30.805189389,-5.3096831733,-2.017654774,5.6801114591,36.09,0.78,36.0984279436,134.94,33.6503168267,-3.577654774,33.8399680292,-5.3096831733,-2.017654774,5.6801114591,38.96,-1.56,38.9912195244,135.12,29.3303168267,-17.457654774,34.1326412011,-5.3096831733,-2.017654774,5.6801114591,34.64,-15.44,37.9252317066,133.95
2021-04-03 00:30:00,35.5599335444,-5.2301127154,35.9424950816,-4.9800664556,-1.9401127154000002,5.3446327517,40.54,-3.29,40.6732799268,135.12,30.7499335444,-23.7501127154,38.8539092882,-4.9800664556,-1.9401127154000002,5.3446327517,35.73,-21.81,41.860590058,134.16,32.3099335444,-73.1301127154,79.9496415965,-4.9800664556,-1.9401127154000002,5.3446327517,37.29,-71.19,80.3651678279,135.38,30.4099335444,-0.9201127154000001,30.4238502754,-4.9800664556,-1.9401127154000002,5.3446327517,35.39,1.02,35.4046960162,135.17,33.1399335444,-3.7001127154,33.3458547563,-4.9800664556,-1.9401127154000002,5.3446327517,38.12,-1.76,38.1606079616,135.38,28.9399335444,-16.7001127154,33.4127747764,-4.9800664556,-1.9401127154000002,5.3446327517,33.92,-14.76,36.9922153973,134.16
2021-04-03 01:00:00,34.8019836262,-5.2396323148,35.1942013848,-4.8280163738,-1.8896323148,5.184636187,39.63,-3.35,39.7713389264,136.27,30.0719836262,-24.2496323148,38.6311903339,-4.8280163738,-1.8896323148,5.184636187,34.9,-22.36,41.4485174644,135.31,31.5819836262,-74.1996323148,80.6412247267,-4.8280163738,-1.8896323148,5.184636187,36.41,-72.31,80.9593984661,136.52,29.7719836262,-1.0796323148,29.7915527452,-4.8280163738,-1.8896323148,5.184636187,34.6,0.81,34.6094799152,136.29,32.4519836262,-3.6896323148,32.6610567479,-4.8280163738,-1.8896323148,5.184636187,37.28,-1.8,37.3234296388,136.52,28.3719836262,-18.7696323148,34.0186500631,-4.8280163738,-1.8896323148,5.184636187,33.2,-16.88,37.2447902397,135.31
2021-04-03 01:30:00,35.7546337909,-5.0559493834,36.1103373245,-4.7953662091,-1.9359493834000001,5.1714057175,40.55,-3.12,40.6698524708,134.96,31.0346337909,-23.7959493834,39.1074890729,-4.7953662091,-1.9359493834000001,5.1714057175,35.83,-21.86,41.9719966168,134.03,32.5046337909,-72.7759493834,79.705018829,-4.7953662091,-1.9359493834000001,5.1714057175,37.3,-70.84,80.0599500375,135.22,30.6946337909,-1.0059493834,30.7111132608,-4.7953662091,-1.9359493834000001,5.1714057175,35.49,0.93,35.5021830315,135.0,33.3646337909,-3.5359493834,33.551478746,-4.7953662091,-1.9359493834000001,5.1714057175,38.16,-1.6,38.1935282476,135.22,29.2446337909,-16.8959493834,33.7745719607,-4.7953662091,-1.9359493834000001,5.1714057175,34.04,-14.96,37.1822968629,134.03
2021-04-03 02:00:00,35.585717085,-5.2792480782,35.975182011,-5.394282915,-2.1092480782,5.7919958237,40.98,-3.17,41.1024245027,134.07,31.335717085,-23.5692480782,39.2101596554,-5.394282915,-2.1092480782,5.7919958237,36.73,-21.46,42.5396814751,133.12,32.305717085,-72.1392480782,79.0425864308,-5.394282915,-2.1092480782,5.7919958237,37.7,-70.03,79.5329548049,134.33,30.955717085,-1.0792480782,30.9745249627,-5.394282915,-2.1092480782,5.7919958237,36.35,1.03,36.3645899193,134.08,33.165717085,-3.7092480782,33.3724933302,-5.394282915,-2.1092480782,5.7919958237,38.56,-1.6,38.5931807448,134.33,29.485717085,-17.2692480782,34.1706663851,-5.394282915,-2.1092480782,5.7919958237,34.88,-15.16,38.0320917121,133.12
2021-04-03 02:30:00,34.9240669482,-5.5305851547,35.3592678707,-5.4959330518,-2.1305851547,5.8944612317,40.42,-3.4,40.5627464553,134.41,30.9640669482,-23.8205851547,39.0665293965,-5.4959330518,-2.1305851547,5.8944612317,36.46,-21.69,42.4239048179,133.45,31.6840669482,-72.6005851547,79.213162184,-5.4959330518,-2.1305851547,5.8944612317,37.18,-70.47,79.6766797752,134.67,30.6140669482,-1.2505851547,30.6395995133,-5.4959330518,-2.1305851547,5.8944612317,36.11,0.88,36.1207211999,134.4,32.4640669482,-4.0105851547,32.7108611336,-5.4959330518,-2.1305851547,5.8944612317,37.96,-1.88,38.0065257555,134.67,29.1440669482,-17.1305851547,33.8058217771,-5.4959330518,-2.1305851547,5.8944612317,34.64,-15.0,37.7482396941,133.45
2021-04-03 03:00:00,33.9656502262,-5.5259414221,34.4122278251,-5.1843497738,-2.0759414221,5.5845335853,39.15,-3.45,39.3017175197,134.96,30.0556502262,-24.0759414221,38.5096489971,-5.1843497738,-2.0759414221,5.5845335853,35.24,-22.0,41.5434423225,133.98,30.8056502262,-73.1759414221,79.395884584,-5.1843497738,-2.0759414221,5.5845335853,35.99,-71.1,79.6899623541,135.2,29.7356502262,-1.3259414221,29.7651980512,-5.1843497738,-2.0759414221,5.5845335853,34.92,0.75,34.9280531951,134.94,31.6156502262,-3.9959414221,31.8671756997,-5.1843497738,-2.0759414221,5.5845335853,36.8,-1.92,36.8500529172,135.2,28.2956502262,-17.7159414221,33.3841040346,-5.1843497738,-2.0759414221,5.5845335853,33.48,-15.64,36.9529430492,133.98
2021-04-03 03:30:00,33.2164003104,-5.8010735166,33.7191592944,-5.0535996896,-2.0410735166,5.4502156767,38.27,-3.76,38.454265043,135.13,29.3064003104,-24.1610735166,37.9818716314,-5.0535996896,-2.0410735166,5.4502156767,34.36,-22.12,40.8644588854,134.14,30.1164003104,-73.5610735166,79.4872889496,-5.0535996896,-2.0410735166,5.4502156767,35.17,-71.52,79.6996819316,135.37,29.0064003104,-1.3810735165999999,29.0392600289,-5.0535996896,-2.0410735166,5.4502156767,34.06,0.66,34.0663939976,135.08,30.8664003104,-4.3210735166,31.1673923268,-5.0535996896,-2.0410735166,5.4502156767,35.92,-2.2800000000000002,35.9922880629,135.37,27.5864003104,-18.7610735166,33.3614652193,-5.0535996896,-2.0410735166,5.4502156767,32.64,-16.72,36.6732600133,134.14
2021-04-03 04:00:00,32.8840002936,-5.9350526915,33.4153007732,-5.0359997064,-2.0150526915,5.4241801585000005,37.92,-3.92,38.1220775929,135.8,28.8540002936,-24.5050526915,37.855659291,-5.0359997064,-2.0150526915,5.4241801585000005,33.89,-22.49,40.6734827621,134.78,29.7940002936,-74.2950526915,80.0464696781,-5.0359997064,-2.0150526915,5.4241801585000005,34.83,-72.28,80.2342028065,136.04,28.5740002936,-1.5350526915,28.6152036433,-5.0359997064,-2.0150526915,5.4241801585000005,33.61,0.48,33.6134273766,135.75,30.6040002936,-4.4150526915,30.9208267069,-5.0359997064,-2.0150526915,5.4241801585000005,35.64,-2.4,35.7207166781,136.04,27.2040002936,-19.8150526915,33.6555187918,-5.0359997064,-2.0150526915,5.4241801585000005,32.24,-17.8,36.8274028408,134.78
2021-04-03 04:30:00,32.2331835664,-5.6360214539,32.7222074538,-4.9668164336,-1.9760214539,5.3454584716,37.2,-3.66,37.3796147653,135.55,28.3731835664,-24.5160214539,37.4976379739,-4.9668164336,-1.9760214539,5.3454584716,33.34,-22.54,40.2443437019,134.58,29.1931835664,-73.8560214539,79.4163325251,-4.9668164336,-1.9760214539,5.3454584716,34.16,-71.88,79.5841692801,135.8,28.1031835664,-1.5860214539,28.1479020642,-4.9668164336,-1.9760214539,5.3454584716,33.07,0.39,33.0722995874,135.55,29.9131835664,-4.1760214539,30.2032731051,-4.9668164336,-1.9760214539,5.3454584716,34.88,-2.2,34.9493118673,135.8,26.7131835664,-19.8160214539,33.2606205972,-4.9668164336,-1.9760214539,5.3454584716,31.68,-17.84,36.3577777099,134.58
2021-04-03 05:00:00,31.9570336455,-5.8749085504,32.4925614548,-4.9529663545,-1.9349085503999999,5.3174944106,36.91,-3.94,37.1196942337,135.86,27.9270336455,-24.8449085504,37.3789872671,-4.9529663545,-1.9349085503999999,5.3174944106,32.88,-22.91,40.0744619427,134.9,28.9270336455,-74.3049085504,79.7370222055,-4.9529663545,-1.9349085503999999,5.3174944106,33.88,-72.37,79.9078926014,136.11,27.6770336455,-1.8749085504,27.7404663531,-4.9529663545,-1.9349085503999999,5.3174944106,32.63,0.06,32.6300551639,135.93,29.6870336455,-4.4149085504,30.0135200231,-4.9529663545,-1.9349085503999999,5.3174944106,34.64,-2.48,34.7286625138,136.11,26.2870336455,-19.9349085504,32.9910399471,-4.9529663545,-1.9349085503999999,5.3174944106,31.24,-18.0,36.0546474119,134.9
2021-04-03 05:30:00,32.3158337808,-5.6267660434,32.8020366602,-5.0141662192,-1.9567660434,5.3824526214,37.33,-3.67,37.5099693415,135.95,28.1858337808,-24.6467660434,37.4420125303,-5.0141662192,-1.9567660434,5.3824526214,33.2,-22.69,40.212884751,134.98,29.2558337808,-74.1967660434,79.7562781323,-5.0141662192,-1.9567660434,5.3824526214,34.27,-72.24,79.9565538277,136.19,27.9258337808,-1.6067660434,27.9720197604,-5.0141662192,-1.9567660434,5.3824526214,32.94,0.35000000000000003,32.9418593889,136.06,30.0258337808,-4.1567660434,30.3121988344,-5.0141662192,-1.9567660434,5.3824526214,35.04,-2.2,35.1089959982,136.19,26.5458337808,-19.5167660434,32.9482237444,-5.0141662192,-1.9567660434,5.3824526214,31.56,-17.56,36.1163010288,134.98
2021-04-03 06:00:00,32.6794838996,-5.3981031199,33.1223215557,-4.9805161004,-1.9781031199,5.3589581618,37.66,-3.42,37.8149705804,135.58,28.4594838996,-24.3481031199,37.4536026221,-4.9805161004,-1.9781031199,5.3589581618,33.44,-22.37,40.2324558037,134.62,29.5994838996,-73.6981031199,79.4200217238,-4.9805161004,-1.9781031199,5.3589581618,34.58,-71.72,79.6211956705,135.81,28.1894838996,-1.3981031199,28.2241331994,-4.9805161004,-1.9781031199,5.3589581618,33.17,0.58,33.1750704596,135.69,30.3394838996,-3.8981031199,30.5888785546,-4.9805161004,-1.9781031199,5.3589581618,35.32,-1.92,35.3721472348,135.81,26.8194838996,-20.0981031199,33.5144515942,-4.9805161004,-1.9781031199,5.3589581618,31.8,-18.12,36.6001967208,134.62
2021-04-03 06:30:00,33.860200407,-5.3714418307,34.2836048125,-5.499799593,-2.1014418307,5.8876016621,39.36,-3.27,39.4956010209,135.02,29.750200407,-23.7314418307,38.0559555867,-5.499799593,-2.1014418307,5.8876016621,35.25,-21.63,41.3572170244,134.04,30.670200407,-73.0414418307,79.2194005134,-5.499799593,-2.1014418307,5.8876016621,36.17,-70.94,79.6288421365,135.27,29.420200407,-0.9914418307,29.4369011428,-5.499799593,-2.1014418307,5.8876016621,34.92,1.11,34.9376372985,135.09,31.500200407,-3.8614418307,31.7359946857,-5.499799593,-2.1014418307,5.8876016621,37.0,-1.76,37.0418358076,135.27,27.940200407,-16.7814418307,32.5925081683,-5.499799593,-2.1014418307,5.8876016621,33.44,-14.68,36.5203504912,134.04
2021-04-03 07:00:00,34.5240836254,-4.8262697203,34.8597938833,-5.8259163746,-2.1862697203,6.2226262056,40.35,-2.64,40.4362720834,134.63,30.3740836254,-23.4162697203,38.3524007553,-5.8259163746,-2.1862697203,6.2226262056,36.2,-21.23,41.9660922651,133.67,31.2740836254,-72.2162697203,78.6972548373,-5.8259163746,-2.1862697203,6.2226262056,37.1,-70.03,79.2503053622,134.88,30.0040836254,-0.7662697203000001,30.0138668532,-5.8259163746,-2.1862697203,6.2226262056,35.83,1.42,35.8581273912,134.74,32.0940836254,-3.3062697203,32.2639368834,-5.8259163746,-2.1862697203,6.2226262056,37.92,-1.12,37.9365364787,134.88,28.5340836254,-19.5062697203,34.5642660379,-5.8259163746,-2.1862697203,6.2226262056,34.36,-17.32,38.4784615077,133.67
2021-04-03 07:30:00,36.5077670472,-4.2941800931,36.7594482745,-6.1122329528,-2.3241800931,6.5392052096,42.62,-1.97,42.6655048019,134.32,32.1577670472,-22.9841800931,39.527136451,-6.1122329528,-2.3241800931,6.5392052096,38.27,-20.66,43.4905564462,133.39,33.1177670472,-71.3941800931,78.7014322954,-6.1122329528,-2.3241800931,6.5392052096,39.23,-69.07,79.4333544552,134.57,31.7377670472,-0.4341800931,31.740736751,-6.1122329528,-2.3241800931,6.5392052096,37.85,1.8900000000000001,37.8971582048,134.41,33.9677670472,-2.7241800931,34.0768301835,-6.1122329528,-2.3241800931,6.5392052096,40.08,-0.4,40.0819959583,134.57,30.2477670472,-19.2041800931,35.8291493674,-6.1122329528,-2.3241800931,6.5392052096,36.36,-16.88,40.0872049412,133.39
2021-04-03 08:00:00,38.1891672635,-3.7257333813,38.3704780464,-6.2708327365,-2.4657333813,6.7381885041,44.46,-1.26,44.4778506675,133.3,33.8091672635,-22.0757333813,40.3781846468,-6.2708327365,-2.4657333813,6.7381885041,40.08,-19.61,44.6201580006,132.37,34.6891672635,-69.9057333813,78.0394123825,-6.2708327365,-2.4657333813,6.7381885041,40.96,-67.44,78.90421535,133.56,33.3191672635,0.17426661870000001,33.3196229869,-6.2708327365,-2.4657333813,6.7381885041,39.59,2.64,39.6779245929,133.4,35.6091672635,-2.1057333813,35.6713737649,-6.2708327365,-2.4657333813,6.7381885041,41.88,0.36,41.8815472494,133.56,31.7691672635,-17.9057333813,36.4677292485,-6.2708327365,-2.4657333813,6.7381885041,38.04,-15.44,41.0540521752,132.37
2021-04-03 08:30:00,40.5876503527,-3.0323787481,40.7007700421,-6.8723496473,-2.6223787481,7.3556821555,47.46,-0.41000000000000003,47.461770932,133.14,36.0276503527,-21.1123787481,41.7579229169,-6.8723496473,-2.6223787481,7.3556821555,42.9,-18.49,46.7149879589,132.18,36.8876503527,-69.0723787481,78.3051227855,-6.8723496473,-2.6223787481,7.3556821555,43.76,-66.45,79.5646912895,133.4,35.4776503527,1.0576212519000001,35.493411181,-6.8723496473,-2.6223787481,7.3556821555,42.35,3.68,42.5095859778,133.21,37.8476503527,-1.4223787481,37.8743686221,-6.8723496473,-2.6223787481,7.3556821555,44.72,1.2,44.7360972817,133.4,33.8076503527,-17.9423787481,38.2738314976,-6.8723496473,-2.6223787481,7.3556821555,40.68,-15.32,43.4691246749,132.18
2021-04-03 09:00:00,42.4032007084,-2.3028591487,42.4656872142,-6.6267992916,-2.6728591487,7.1455332117,49.03,0.37,49.0313960642,132.6,37.4832007084,-20.5428591487,42.7434134967,-6.6267992916,-2.6728591487,7.1455332117,44.11,-17.87,47.5923208091,131.69,38.6232007084,-67.7428591487,77.9797832685,-6.6267992916,-2.6728591487,7.1455332117,45.25,-65.07,79.2569706714,132.85,36.8832007084,1.4471408513,36.9115796349,-6.6267992916,-2.6728591487,7.1455332117,43.51,4.12,43.7046279014,132.68,39.5732007084,-0.6728591487000001,39.5789205732,-6.6267992916,-2.6728591487,7.1455332117,46.2,2.0,46.2432697806,132.85,35.2132007084,-17.0728591487,39.1337708845,-6.6267992916,-2.6728591487,7.1455332117,41.84,-14.4,44.2486790763,131.69
2021-04-03 09:30:00,44.3128504551,-1.4627070463,44.33698487,-6.7971495449,-2.7327070463,7.3259081168,51.11,1.27,51.1257762777,132.14,39.3028504551,-19.9027070463,44.0548726212,-6.7971495449,-2.7327070463,7.3259081168,46.1,-17.17,49.1936876032,131.26,40.3828504551,-66.5227070463,77.8205960119,-6.7971495449,-2.7327070463,7.3259081168,47.18,-63.79,79.3417702096,132.4,38.6528504551,1.9572929537000001,38.702375172800004,-6.7971495449,-2.7327070463,7.3259081168,45.45,4.69,45.6913405363,132.18,41.4028504551,0.18729295370000001,41.403274079,-6.7971495449,-2.7327070463,7.3259081168,48.2,2.92,48.2883671292,132.4,36.9228504551,-16.4527070463,40.4226230579,-6.7971495449,-2.7327070463,7.3259081168,43.72,-13.72,45.8222304128,131.26
2021-04-03 10:00:00,45.2472838505,-1.0740120681,45.2600286983,-6.3627161495,-2.6640120681,6.8979067186,51.61,1.5899999999999999,51.6344865376,131.88,40.0672838505,-19.2740120681,44.4620599653,-6.3627161495,-2.6640120681,6.8979067186,46.43,-16.61,49.3116314879,130.99,41.2972838505,-65.8740120681,77.7486406272,-6.3627161495,-2.6640120681,6.8979067186,47.66,-63.21,79.1642577177,132.13,39.3972838505,2.4759879318999998,39.4750109694,-6.3627161495,-2.6640120681,6.8979067186,45.76,5.14,46.0477708472,131.91,42.2772838505,0.5359879319,42.2806813195,-6.3627161495,-2.6640120681,6.8979067186,48.64,3.2,48.7451495023,132.13,37.6772838505,-13.5440120681,40.0377069929,-6.3627161495,-2.6640120681,6.8979067186,44.04,-10.88,45.3640386209,130.99
2021-04-03 10:30:00,46.5696504646,-0.2230112511,46.5701844362,-5.8403495354,-2.6130112511,6.398242766,52.41,2.39,52.4644660699,132.06,40.8896504646,-19.2930112511,45.2126508652,-5.8403495354,-2.6130112511,6.398242766,46.73,-16.68,49.6176914014,131.24,42.5596504646,-65.2130112511,77.8720789764,-5.8403495354,-2.6130112511,6.398242766,48.4,-62.6,79.128503082,132.3,40.2196504646,2.5469887489,40.3002163169,-5.8403495354,-2.6130112511,6.398242766,46.06,5.16,46.3481304909,132.17,43.5596504646,1.4269887489,43.5830178566,-5.8403495354,-2.6130112511,6.398242766,49.4,4.04,49.5649230807,132.3,38.4396504646,-14.0530112511,40.927910441,-5.8403495354,-2.6130112511,6.398242766,44.28,-11.44,45.733926138,131.24
2021-04-03 11:00:00,46.2937005432,-0.1305292163,46.2938845622,-5.3362994568,-2.4605292163,5.876248456,51.63,2.33,51.6825483118,131.75,40.4837005432,-19.1905292163,44.8018573418,-5.3362994568,-2.4605292163,5.876248456,45.82,-16.73,48.7787381961,130.93,42.3337005432,-64.7305292163,77.3445771486,-5.3362994568,-2.4605292163,5.876248456,47.67,-62.27,78.4218196677,131.99,39.8237005432,2.5094707837,39.9026887386,-5.3362994568,-2.4605292163,5.876248456,45.16,4.97,45.4326589581,131.86,43.3437005432,1.4994707837,43.3696298048,-5.3362994568,-2.4605292163,5.876248456,48.68,3.96,48.8408026142,131.99,38.0637005432,-12.6205292163,40.1014096603,-5.3362994568,-2.4605292163,5.876248456,43.4,-10.16,44.5733732177,130.93
2021-04-03 11:30:00,45.7159503034,0.441936896,45.7180863594,-3.3540496966,-2.028063104,3.9195266706,49.07,2.47,49.1321259463,132.06,39.5959503034,-18.778063104,43.8229954974,-3.3540496966,-2.028063104,3.9195266706,42.95,-16.75,46.1005965254,131.24,41.9159503034,-64.568063104,76.980397913,-3.3540496966,-2.028063104,3.9195266706,45.27,-62.54,77.2050807914,132.29,39.0259503034,3.021936896,39.1427758301,-3.3540496966,-2.028063104,3.9195266706,42.38,5.05,42.6798184157,132.19,42.8059503034,1.971936896,42.8513467291,-3.3540496966,-2.028063104,3.9195266706,46.16,4.0,46.3329860898,132.29,37.2859503034,-14.148063104,39.8799420714,-3.3540496966,-2.028063104,3.9195266706,40.64,-12.12,42.4087726774,131.24
2021-04-03 12:00:00,44.90760037,0.7888705450000001,44.9145286931,-1.43239963,-1.711129455,2.2315314723,46.34,2.5,46.407387343,132.18,39.08760037,-18.801129455,43.3742201251,-1.43239963,-1.711129455,2.2315314723,40.52,-17.09,43.9765676241,131.4,41.27760037,-64.321129455,76.4267491567,-1.43239963,-1.711129455,2.2315314723,42.71,-62.61,75.7902117691,132.41,38.56760037,3.018870545,38.6855706648,-1.43239963,-1.711129455,2.2315314723,40.0,4.73,40.2786903958,132.36,42.08760037,2.248870545,42.1476395974,-1.43239963,-1.711129455,2.2315314723,43.52,3.96,43.6997940499,132.41,36.88760037,-16.271129455,40.3168043723,-1.43239963,-1.711129455,2.2315314723,38.32,-14.56,40.9928774301,131.4
2021-04-03 12:30:00,44.944983724,1.0804959038,44.9579696311,-0.8750162760000001,-1.5295040962000002,1.7621113085,45.82,2.61,45.8942752421,132.44,38.294983724,-18.8595040962,42.687078527,-0.8750162760000001,-1.5295040962000002,1.7621113085,39.17,-17.33,42.8324386418,131.7,41.324983724,-64.3795040962,76.5014694464,-0.8750162760000001,-1.5295040962000002,1.7621113085,42.2,-62.85,75.7031208075,132.67,37.814983724,3.0604959038,37.9386297752,-0.8750162760000001,-1.5295040962000002,1.7621113085,38.69,4.59,38.9613167129,132.68,42.164983724,2.5504959038,42.2420511079,-0.8750162760000001,-1.5295040962000002,1.7621113085,43.04,4.08,43.2329503967,132.67,36.164983724,-16.0495040962,39.5663067456,-0.8750162760000001,-1.5295040962000002,1.7621113085,37.04,-14.52,39.7843185187,131.7
2021-04-03 13:00:00,44.4110504173,0.584170874,44.4148922635,-0.9289495827,-1.435829126,1.7101323359,45.34,2.02,45.3849754875,132.85,37.3710504173,-19.165829126,41.9991001735,-0.9289495827,-1.435829126,1.7101323359,38.3,-17.73,42.2047734267,132.07,40.8310504173,-65.145829126,76.8840277996,-0.9289495827,-1.435829126,1.7101323359,41.76,-63.71,76.1765167227,133.08,36.9110504173,2.8541708740000002,37.0212362609,-0.9289495827,-1.435829126,1.7101323359,37.84,4.29,38.0824066992,133.08,41.6710504173,2.044170874,41.7211586302,-0.9289495827,-1.435829126,1.7101323359,42.6,3.48,42.7419044966,133.08,35.2710504173,-16.595829126,38.9803609773,-0.9289495827,-1.435829126,1.7101323359,36.2,-15.16,39.2462176522,132.07
2021-04-03 13:30:00,43.3956337531,-0.005757055400000001,43.395634135,-0.6943662469,-1.3957570554,1.5589362535,44.09,1.3900000000000001,44.1119054225,133.19,36.5956337531,-19.4457570554,41.4412581524,-0.6943662469,-1.3957570554,1.5589362535,37.29,-18.05,41.4288136446,132.37,39.8856337531,-65.9957570554,77.1122800156,-0.6943662469,-1.3957570554,1.5589362535,40.58,-64.6,76.2882454904,133.43,36.1756337531,2.6442429446,36.2721449351,-0.6943662469,-1.3957570554,1.5589362535,36.87,4.04,37.0906794222,133.39,40.6656337531,1.4842429446,40.6927112105,-0.6943662469,-1.3957570554,1.5589362535,41.36,2.88,41.4601495415,133.43,34.5456337531,-16.8757570554,38.4472624201,-0.6943662469,-1.3957570554,1.5589362535,35.24,-15.48,38.4901026239,132.37
2021-04-03 14:00:00,41.3376835777,-0.6441157741,41.3427015168,-1.2723164223,-1.4941157741,1.9624400691,42.61,0.85,42.6184772135,133.93,35.4476835777,-20.3341157741,40.8658113261,-1.2723164223,-1.4941157741,1.9624400691,36.72,-18.84,41.2711036925,133.09,37.9376835777,-67.3441157741,77.29487541,-1.2723164223,-1.4941157741,1.9624400691,39.21,-65.85,76.6397194671,134.16,35.0576835777,2.0058842259,35.1150217053,-1.2723164223,-1.4941157741,1.9624400691,36.33,3.5,36.4982040654,134.11,38.7276835777,0.7858842259000001,38.7356565623,-1.2723164223,-1.4941157741,1.9624400691,40.0,2.2800000000000002,40.0649273056,134.16,33.4876835777,-16.8941157741,37.5078138418,-1.2723164223,-1.4941157741,1.9624400691,34.76,-15.4,38.0186480559,133.09
2021-04-03 14:30:00,41.4662668684,-0.9037954372,41.4761152254,-0.6537331316,-1.2437954372,1.4051313451,42.12,0.34,42.1213722474,134.38,34.4962668684,-20.4737954372,40.1144453714,-0.6537331316,-1.2437954372,1.4051313451,35.15,-19.23,40.0663874089,133.53,38.0862668684,-67.9837954372,77.9253499576,-0.6537331316,-1.2437954372,1.4051313451,38.74,-66.74,77.1687449684,134.63,34.1362668684,2.0062045628,34.1951688467,-0.6537331316,-1.2437954372,1.4051313451,34.79,3.25,34.9414739243,134.57,38.8662668684,0.5962045628,38.8708394579,-0.6537331316,-1.2437954372,1.4051313451,39.52,1.8399999999999999,39.5628108203,134.63,32.5862668684,-16.9637954372,36.7373807456,-0.6537331316,-1.2437954372,1.4051313451,33.24,-15.72,36.7697701924,133.53
2021-04-03 15:00:00,40.8524668887,-1.2023462741,40.8701564403,-0.6775331113,-1.2323462741,1.4063173384,41.53,0.03,41.5300108355,134.48,34.0424668887,-20.6123462741,39.7964617874,-0.6775331113,-1.2323462741,1.4063173384,34.72,-19.38,39.7625803992,133.61,37.5124668887,-68.3623462741,77.978173614,-0.6775331113,-1.2323462741,1.4063173384,38.19,-67.13,77.2328492288,134.72,33.6924668887,1.8876537259,33.7453042901,-0.6775331113,-1.2323462741,1.4063173384,34.37,3.12,34.5113213308,134.57,38.3224668887,0.2476537259,38.3232670946,-0.6775331113,-1.2323462741,1.4063173384,39.0,1.48,39.0280719483,134.72,32.1624668887,-15.9923462741,35.9190675786,-0.6775331113,-1.2323462741,1.4063173384,32.84,-14.76,36.0044886091,133.61
2021-04-03 15:30:00,40.9220668455,-1.3619379441000001,40.9447240786,-0.8779331545,-1.2219379441,1.5046258548,41.8,-0.14,41.8002344491,134.67,33.9720668455,-20.7519379441,39.8088464313,-0.8779331545,-1.2219379441,1.5046258548,34.85,-19.53,39.9492603186,133.78,37.5620668455,-68.7019379441,78.2998412705,-0.8779331545,-1.2219379441,1.5046258548,38.44,-67.48,77.6606979108,134.91,33.6220668455,1.7980620559,33.6701114658,-0.8779331545,-1.2219379441,1.5046258548,34.5,3.02,34.6319274659,134.81,38.3620668455,0.0580620559,38.3621107848,-0.8779331545,-1.2219379441,1.5046258548,39.24,1.28,39.260871106,134.91,32.0820668455,-16.2219379441,35.9501082578,-0.8779331545,-1.2219379441,1.5046258548,32.96,-15.0,36.2127270445,133.78
