Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-03 16:00:00,41.165700173,-1.5615937234000001,41.1953085398,-1.6242998270000002,-1.3915937234,2.1388976177,42.79,-0.17,42.7903376944,134.99,34.275700173,-21.0915937234,40.2452350986,-1.6242998270000002,-1.3915937234,2.1388976177,35.9,-19.7,40.949969475,134.14,37.735700173,-69.2715937234,78.8830575252,-1.6242998270000002,-1.3915937234,2.1388976177,39.36,-67.88,78.4659416562,135.24,33.905700173,1.5784062766,33.9424199284,-1.6242998270000002,-1.3915937234,2.1388976177,35.53,2.9699999999999998,35.6539170359,135.15,38.575700173,-0.0715937234,38.5757666093,-1.6242998270000002,-1.3915937234,2.1388976177,40.2,1.32,40.2216658034,135.24,32.375700173,-17.3915937234,36.7512379918,-1.6242998270000002,-1.3915937234,2.1388976177,34.0,-16.0,37.5765884561,134.14
2021-04-03 16:30:00,40.8697167747,-1.6516257781,40.9030758862,-1.7402832253,-1.4816257781,2.2855635302,42.61,-0.17,42.6103391209,134.67,34.6597167747,-21.0116257781,40.5312766236,-1.7402832253,-1.4816257781,2.2855635302,36.4,-19.53,41.3083635599,133.78,37.4597167747,-69.0516257781,78.5579875215,-1.7402832253,-1.4816257781,2.2855635302,39.2,-67.57,78.1175070007,134.92,34.2797167747,1.5683742219,34.3155763445,-1.7402832253,-1.4816257781,2.2855635302,36.02,3.05,36.148899015,134.81,38.2997167747,-0.2016257781,38.3002474923,-1.7402832253,-1.4816257781,2.2855635302,40.04,1.28,40.0604543159,134.92,32.7397167747,-15.2816257781,36.1305568862,-1.7402832253,-1.4816257781,2.2855635302,34.48,-13.8,37.1390683782,133.78
2021-04-03 17:00:00,42.0286667912,-1.6896402761,42.0626166151,-2.6713332088,-1.7496402761,3.1933152378,44.7,0.06,44.7000402684,134.32,36.1486667912,-20.7596402761,41.6855943363,-2.6713332088,-1.7496402761,3.1933152378,38.82,-19.01,43.2246746662,133.43,38.488666791200004,-68.7396402761,78.7814420828,-2.6713332088,-1.7496402761,3.1933152378,41.16,-66.99,78.6244599346,134.56,35.6886667912,1.7403597239000002,35.7310759606,-2.6713332088,-1.7496402761,3.1933152378,38.36,3.49,38.5184332495,134.45,39.3686667912,-0.1496402761,39.3689511815,-2.6713332088,-1.7496402761,3.1933152378,42.04,1.6,42.0704361755,134.56,34.1286667912,-17.5096402761,38.3582246662,-2.6713332088,-1.7496402761,3.1933152378,36.8,-15.76,40.0327066285,133.43
2021-04-03 17:30:00,43.8921334424,-1.6347484867,43.9225657349,-4.2178665576,-2.1347484867,4.727319473,48.11,0.5,48.1125981423,133.71,38.1521334424,-20.4547484867,43.2895139943,-4.2178665576,-2.1347484867,4.727319473,42.37,-18.32,46.1610149368,132.81,40.1421334424,-68.0547484867,79.0116426161,-4.2178665576,-2.1347484867,4.727319473,44.36,-65.92,79.4560004027,133.95,37.6221334424,1.8352515133,37.6668696984,-4.2178665576,-2.1347484867,4.727319473,41.84,3.9699999999999998,42.0279252402,133.82,41.0621334424,-0.0147484867,41.062136091,-4.2178665576,-2.1347484867,4.727319473,45.28,2.12,45.3296018072,133.95,35.9421334424,-16.5347484867,39.5630492241,-4.2178665576,-2.1347484867,4.727319473,40.16,-14.4,42.6636332255,132.81
2021-04-03 18:00:00,45.0496501494,-1.3433154558,45.0696735621,-5.6303498506,-2.4933154558,6.1577155994,50.68,1.15,50.6930458742,132.82,39.7196501494,-20.1033154558,44.5173438146,-5.6303498506,-2.4933154558,6.1577155994,45.35,-17.61,48.6490966,131.94,41.1496501494,-67.0533154558,78.6729993139,-5.6303498506,-2.4933154558,6.1577155994,46.78,-64.56,79.7267959973,133.07,39.0996501494,1.9766845442,39.1495839517,-5.6303498506,-2.4933154558,6.1577155994,44.73,4.47,44.9527952412,132.93,42.1696501494,0.3066845442,42.1707653373,-5.6303498506,-2.4933154558,6.1577155994,47.8,2.8,47.8819381396,133.07,37.4096501494,-16.5733154558,40.9164601291,-5.6303498506,-2.4933154558,6.1577155994,43.04,-14.08,45.2845227423,131.94
2021-04-03 18:30:00,46.144483458,-1.4316261973,46.1666861186,-7.015516542,-2.7816261973,7.5468481271,53.16,1.35,53.1771388851,132.82,40.894483458,-20.4716261973,45.7323327249,-7.015516542,-2.7816261973,7.5468481271,47.91,-17.69,51.0715596002,131.94,42.084483458,-67.0316261973,79.1476004601,-7.015516542,-2.7816261973,7.5468481271,49.1,-64.25,80.8632951344,133.07,40.204483458,1.6083738027,40.2366419624,-7.015516542,-2.7816261973,7.5468481271,47.22,4.39,47.4236280772,132.93,43.104483458,0.2583738027,43.1052578139,-7.015516542,-2.7816261973,7.5468481271,50.12,3.04,50.2121100931,133.07,38.464483458,-16.4216261973,41.8232745568,-7.015516542,-2.7816261973,7.5468481271,45.48,-13.64,47.4813647656,131.94
2021-04-03 19:00:00,46.4473167894,-1.4731394697,46.4706722227,-7.9526832106,-2.9731394697,8.4902725842,54.4,1.5,54.4206762178,132.49,41.4773167894,-20.3031394697,46.1799229144,-7.9526832106,-2.9731394697,8.4902725842,49.43,-17.33,52.3798988162,131.65,42.3173167894,-66.8831394697,79.1461284308,-7.9526832106,-2.9731394697,8.4902725842,50.27,-63.91,81.3115059509,132.74,40.7473167894,1.7068605303000002,40.7830503813,-7.9526832106,-2.9731394697,8.4902725842,48.7,4.68,48.9243538537,132.6,43.4473167894,0.2668605303,43.4481363322,-7.9526832106,-2.9731394697,8.4902725842,51.4,3.24,51.5020154945,132.74,39.0073167894,-16.2531394697,42.2579614479,-7.9526832106,-2.9731394697,8.4902725842,46.96,-13.28,48.8016393167,131.65
2021-04-03 19:30:00,46.9414001137,-1.5910898583000002,46.9683575567,-8.4685998863,-3.0610898583,9.0048573089,55.41,1.47,55.4294957581,132.24,41.7714001137,-20.4110898583,46.4915310209,-8.4685998863,-3.0610898583,9.0048573089,50.24,-17.35,53.1514825757,131.37,42.7414001137,-66.7610898583,79.2708673016,-8.4685998863,-3.0610898583,9.0048573089,51.21,-63.7,81.732209685,132.47,41.0214001137,1.5489101417,41.0506320282,-8.4685998863,-3.0610898583,9.0048573089,49.49,4.61,49.7042473034,132.33,43.8514001137,0.1789101417,43.8517650816,-8.4685998863,-3.0610898583,9.0048573089,52.32,3.24,52.4202251044,132.47,39.2114001137,-17.0610898583,42.7623044986,-8.4685998863,-3.0610898583,9.0048573089,47.68,-14.0,49.6928807778,131.37
2021-04-03 20:00:00,46.9354501428,-1.8026110919,46.9700530855,-8.7045498572,-3.1126110919,9.2443245305,55.64,1.31,55.6554193228,131.75,42.0154501428,-20.2626110919,46.6462373506,-8.7045498572,-3.1126110919,9.2443245305,50.72,-17.15,53.5410207224,130.86,42.7454501428,-66.5326110919,79.0807299323,-8.7045498572,-3.1126110919,9.2443245305,51.45,-63.42,81.6651633195,131.97,41.2454501428,1.5573889081,41.2748424309,-8.7045498572,-3.1126110919,9.2443245305,49.95,4.67,50.1678323231,131.81,43.8554501428,-0.07261109190000001,43.8555102536,-8.7045498572,-3.1126110919,9.2443245305,52.56,3.04,52.6478413613,131.97,39.4554501428,-16.7126110919,42.849083018,-8.7045498572,-3.1126110919,9.2443245305,48.16,-13.6,50.0434371322,130.86
2021-04-03 20:30:00,47.7329334368,-1.6870706675,47.7627380069,-8.817066563200001,-3.1370706675,9.3585188547,56.55,1.45,56.5685866891,130.69,42.6529334368,-19.9070706675,47.0697800433,-8.817066563200001,-3.1370706675,9.3585188547,51.47,-16.77,54.1331118633,129.84,43.4829334368,-65.3870706675,78.5253749481,-8.817066563200001,-3.1370706675,9.3585188547,52.3,-62.25,81.3040743137,130.93,41.8729334368,1.5729293325,41.9024660526,-8.817066563200001,-3.1370706675,9.3585188547,50.69,4.71,50.9083509849,130.78,44.5829334368,0.1029293325,44.5830522539,-8.817066563200001,-3.1370706675,9.3585188547,53.4,3.24,53.4982018389,130.93,40.0229334368,-13.1770706675,42.1363310251,-8.817066563200001,-3.1370706675,9.3585188547,48.84,-10.04,49.8612795664,129.84
2021-04-03 21:00:00,46.7903000484,-2.5233956973,46.8582938706,-8.549699951600001,-3.0433956973,9.0752204729,55.34,0.52,55.3424430252,131.8,41.7403000484,-20.6333956973,46.5616759378,-8.549699951600001,-3.0433956973,9.0752204729,50.29,-17.59,53.2775018183,130.91,42.6203000484,-67.1233956973,79.5112584868,-8.549699951600001,-3.0433956973,9.0752204729,51.17,-64.08,82.0037517434,132.03,41.0003000484,1.1466043027,41.0163297418,-8.549699951600001,-3.0433956973,9.0752204729,49.55,4.19,49.7268398352,131.84,43.7303000484,-0.7233956973,43.73628292,-8.549699951600001,-3.0433956973,9.0752204729,52.28,2.32,52.3314513462,132.03,39.2103000484,-16.9633956973,42.7224112554,-8.549699951600001,-3.0433956973,9.0752204729,47.76,-13.92,49.7472009263,130.91
2021-04-03 21:30:00,45.2898667088,-3.039352413,45.3917359173,-8.1201332912,-2.889352413,8.6188701135,53.41,-0.15,53.4102106343,132.14,40.1498667088,-21.339352413,45.4684479407,-8.1201332912,-2.889352413,8.6188701135,48.27,-18.45,51.6758686429,131.26,41.2598667088,-68.029352413,79.563618511,-8.1201332912,-2.889352413,8.6188701135,49.38,-65.14,81.741079024,132.38,39.4698667088,0.5806475870000001,39.474137478,-8.1201332912,-2.889352413,8.6188701135,47.59,3.47,47.7163389208,132.19,42.3598667088,-1.289352413,42.3794848627,-8.1201332912,-2.889352413,8.6188701135,50.48,1.6,50.5053502116,132.38,37.7598667088,-17.009352413,41.4140749429,-8.1201332912,-2.889352413,8.6188701135,45.88,-14.12,48.0036331958,131.26
2021-04-03 22:00:00,43.4035667,-3.8063499618,43.5701492115,-7.7064333,-2.7363499618000002,8.1778191054,51.11,-1.07,51.1211991252,132.99,38.4535667,-21.9263499618,44.2655804728,-7.7064333,-2.7363499618000002,8.1778191054,46.16,-19.19,49.9900160032,132.06,39.4835667,-69.5563499618,79.9814844783,-7.7064333,-2.7363499618000002,8.1778191054,47.19,-66.82,81.8034748651,133.23,37.8235667,0.2436500382,37.8243514584,-7.7064333,-2.7363499618000002,8.1778191054,45.53,2.98,45.6274182921,133.05,40.5335667,-2.0563499618,40.5856945806,-7.7064333,-2.7363499618000002,8.1778191054,48.24,0.68,48.2447924651,133.23,36.1335667,-18.6163499618,40.6473016123,-7.7064333,-2.7363499618000002,8.1778191054,43.84,-15.88,46.6274597206,132.06
2021-04-03 22:30:00,41.2868334028,-4.3285516755,41.5131180717,-7.2331665972,-2.5885516754999998,7.68240189,48.52,-1.74,48.5511894808,133.95,36.4568334028,-22.8585516755,43.0303856183,-7.2331665972,-2.5885516754999998,7.68240189,43.69,-20.27,48.1631498139,133.02,37.5468334028,-71.0185516755,80.3330528529,-7.2331665972,-2.5885516754999998,7.68240189,44.78,-68.43,81.7796631199,134.19,35.9168334028,-0.3785516755,35.9188282528,-7.2331665972,-2.5885516754999998,7.68240189,43.15,2.21,43.2065573727,134.06,38.5668334028,-2.5885516754999998,38.6536057632,-7.2331665972,-2.5885516754999998,7.68240189,45.8,0.0,45.8,134.19,34.3668334028,-18.5085516755,39.0339047913,-7.2331665972,-2.5885516754999998,7.68240189,41.6,-15.92,44.5421867447,133.02
2021-04-03 23:00:00,39.1389166953,-4.8171504897,39.4342457634,-6.6410833047,-2.3871504896999998,7.0570868579,45.78,-2.43,45.8444467738,134.09,34.4589166953,-23.0371504897,41.4502984609,-6.6410833047,-2.3871504896999998,7.0570868579,41.1,-20.65,45.9960052613,133.13,35.5589166953,-71.7071504897,80.0396900787,-6.6410833047,-2.3871504896999998,7.0570868579,42.2,-69.32,81.1548051566,134.34,33.9889166953,-0.5071504897,33.9927000949,-6.6410833047,-2.3871504896999998,7.0570868579,40.63,1.88,40.6734716984,134.19,36.5589166953,-3.1871504897,36.6975791869,-6.6410833047,-2.3871504896999998,7.0570868579,43.2,-0.8,43.2074067725,134.34,32.4389166953,-19.1871504897,37.6885932383,-6.6410833047,-2.3871504896999998,7.0570868579,39.08,-16.8,42.5380582538,133.13
2021-04-03 23:30:00,37.4854833539,-5.2822905454,37.8558325186,-6.1145166461,-2.2122905454,6.5024259529,43.6,-3.07,43.7079500778,133.94,32.7754833539,-23.1422905454,40.1222870829,-6.1145166461,-2.2122905454,6.5024259529,38.89,-20.93,44.16443139,132.95,34.0554833539,-72.0022905454,79.649895105,-6.1145166461,-2.2122905454,6.5024259529,40.17,-69.79,80.5249837007,134.19,32.3554833539,-0.6822905454,32.3626763951,-6.1145166461,-2.2122905454,6.5024259529,38.47,1.53,38.5004129848,134.02,34.9654833539,-3.6522905454,35.1557143634,-6.1145166461,-2.2122905454,6.5024259529,41.08,-1.44,41.1052308107,134.19,30.8454833539,-19.7722905454,36.6386041866,-6.1145166461,-2.2122905454,6.5024259529,36.96,-17.56,40.9193743843,132.95
2021-04-04 00:00:00,36.0876000178,-5.3487676776,36.4818337083,-5.6623999822,-2.0587676776,6.0250558427,41.75,-3.29,41.879429318,135.09,31.327600017800002,-23.9387676776,39.4269339513,-5.6623999822,-2.0587676776,6.0250558427,36.99,-21.88,42.9766739057,134.15,32.7676000178,-73.1687676776,80.1709684012,-5.6623999822,-2.0587676776,6.0250558427,38.43,-71.11,80.8300501051,135.35,30.9576000178,-1.1187676776,30.9778088312,-5.6623999822,-2.0587676776,6.0250558427,36.62,0.9400000000000001,36.632062459,135.21,33.6576000178,-3.7787676776,33.8690585066,-5.6623999822,-2.0587676776,6.0250558427,39.32,-1.72,39.3576015529,135.35,29.4976000178,-17.8587676776,34.4825171612,-5.6623999822,-2.0587676776,6.0250558427,35.16,-15.8,38.5469272446,134.15
2021-04-04 00:30:00,35.5033333405,-5.6402968724,35.948569194,-5.4066666595,-1.9702968724,5.7544864352000005,40.91,-3.67,41.0742863602,135.67,30.8533333405,-23.9102968724,39.0337094669,-5.4066666595,-1.9702968724,5.7544864352000005,36.26,-21.94,42.3810240556,134.68,32.2033333405,-73.9802968724,80.6854324124,-5.4066666595,-1.9702968724,5.7544864352000005,37.61,-72.01,81.2400898572,135.94,30.5033333405,-0.9302968724,30.517516235,-5.4066666595,-1.9702968724,5.7544864352000005,35.91,1.04,35.9250567153,135.69,33.0733333405,-4.0502968724,33.3204184098,-5.4066666595,-1.9702968724,5.7544864352000005,38.48,-2.08,38.5361752124,135.94,29.0733333405,-17.3702968724,33.8671806468,-5.4066666595,-1.9702968724,5.7544864352000005,34.48,-15.4,37.7628176915,134.68
2021-04-04 01:00:00,34.5450499932,-5.8594081418,35.038452346,-5.2049500068,-1.9094081418000002,5.544126985,39.75,-3.95,39.9457757466,135.04,30.1550499932,-23.7094081418,38.3596542545,-5.2049500068,-1.9094081418000002,5.544126985,35.36,-21.8,41.5399759268,134.03,31.3550499932,-73.6194081418,80.0184754618,-5.2049500068,-1.9094081418000002,5.544126985,36.56,-71.71,80.4919728917,135.3,29.8350499932,-0.9394081418,29.8498357743,-5.2049500068,-1.9094081418000002,5.544126985,35.04,0.97,35.0534235133,134.98,32.1950499932,-4.3094081418,32.4821834641,-5.2049500068,-1.9094081418000002,5.544126985,37.4,-2.4,37.4769262347,135.3,28.3950499932,-16.5894081418,32.8859746185,-5.2049500068,-1.9094081418000002,5.544126985,33.6,-14.68,36.6669115143,134.03
2021-04-04 01:30:00,36.0932166574,-5.4118581219,36.4966915899,-5.4367833426,-1.9718581219,5.7833240932,41.53,-3.44,41.6722269623,135.04,31.4532166574,-23.6818581219,39.3717569103,-5.4367833426,-1.9718581219,5.7833240932,36.89,-21.71,42.8041610127,134.03,32.7732166574,-73.0918581219,80.1030801767,-5.4367833426,-1.9718581219,5.7833240932,38.21,-71.12,80.7344938672,135.3,31.0832166574,-0.9118581219,31.0965889288,-5.4367833426,-1.9718581219,5.7833240932,36.52,1.06,36.535380113,134.98,33.643216657400004,-3.8518581219,33.8630010195,-5.4367833426,-1.9718581219,5.7833240932,39.08,-1.88,39.1251939292,135.3,29.6032166574,-16.3718581219,33.8288068786,-5.4367833426,-1.9718581219,5.7833240932,35.04,-14.4,37.883526763,134.03
2021-04-04 02:00:00,35.3966666547,-5.7172384827,35.8554155761,-5.9633333453,-2.1472384827,6.3381367679,41.36,-3.5700000000000003,41.5137868665,134.49,31.5666666547,-23.6672384827,39.453676902,-5.9633333453,-2.1472384827,6.3381367679,37.53,-21.52,43.2621231564,133.51,32.1066666547,-72.9172384827,79.6728417444,-5.9633333453,-2.1472384827,6.3381367679,38.07,-70.77,80.3599265804,134.74,31.1766666547,-1.0572384827,31.1945876221,-5.9633333453,-2.1472384827,6.3381367679,37.14,1.09,37.1559914415,134.42,32.9966666547,-4.1472384827,33.2562715492,-5.9633333453,-2.1472384827,6.3381367679,38.96,-2.0,39.0113009268,134.74,29.6766666547,-17.1472384827,34.2743684307,-5.9633333453,-2.1472384827,6.3381367679,35.64,-15.0,38.6679402089,133.51
2021-04-04 02:30:00,35.0221666546,-5.7070143098,35.484111508,-6.0278333454,-2.1670143098,6.4055230745,41.05,-3.54,41.2023555152,134.88,31.2921666546,-23.7970143098,39.3128170448,-6.0278333454,-2.1670143098,6.4055230745,37.32,-21.63,43.1351283758,133.87,31.7421666546,-73.2570143098,79.8383071559,-6.0278333454,-2.1670143098,6.4055230745,37.77,-71.09,80.500689438,135.12,30.9121666546,-1.0670143098,30.9305765679,-6.0278333454,-2.1670143098,6.4055230745,36.94,1.1,36.956374281,134.79,32.6121666546,-4.1670143098,32.8773086211,-6.0278333454,-2.1670143098,6.4055230745,38.64,-2.0,38.6917252135,135.12,29.4521666546,-16.9670143098,33.9898469435,-6.0278333454,-2.1670143098,6.4055230745,35.48,-14.8,38.4430800015,133.87
2021-04-04 03:00:00,34.2522499881,-5.9931872372,34.7726174239,-5.9277500119,-2.1331872372,6.2998974589,40.18,-3.86,40.364984826,135.51,30.4922499881,-23.9331872372,38.7630592275,-5.9277500119,-2.1331872372,6.2998974589,36.42,-21.8,42.4459232436,134.48,31.0122499881,-74.2231872372,80.4415388526,-5.9277500119,-2.1331872372,6.2998974589,36.94,-72.09,81.0032820323,135.76,30.1522499881,-1.0031872372,30.1689337561,-5.9277500119,-2.1331872372,6.2998974589,36.08,1.13,36.0976910619,135.42,31.8722499881,-4.4131872372,32.1763351067,-5.9277500119,-2.1331872372,6.2998974589,37.8,-2.2800000000000002,37.868699476,135.76,28.7122499881,-16.5731872372,33.1521316748,-5.9277500119,-2.1331872372,6.2998974589,34.64,-14.44,37.5292312738,134.48
2021-04-04 03:30:00,33.4834999883,-6.1135234967,34.0370377826,-5.8365000117,-2.1035234967,6.203994156,39.32,-4.01,39.5239484364,136.05,29.7934999883,-24.2035234967,38.3857159788,-5.8365000117,-2.1035234967,6.203994156,35.63,-22.1,41.9274003487,135.01,30.3134999883,-74.8535234967,80.7586420231,-5.8365000117,-2.1035234967,6.203994156,36.15,-72.75,81.2365988948,136.3,29.4734999883,-1.1135234967,29.4945272235,-5.8365000117,-2.1035234967,6.203994156,35.31,0.99,35.3238757783,135.94,31.1234999883,-4.5835234967,31.4591948271,-5.8365000117,-2.1035234967,6.203994156,36.96,-2.48,37.0431100206,136.3,28.0834999883,-18.8635234967,33.8306885875,-5.8365000117,-2.1035234967,6.203994156,33.92,-16.76,37.8346930739,135.01
2021-04-04 04:00:00,32.6214166552,-6.4686555911,33.2565832543,-5.7285833448,-2.0686555911,6.0906488236,38.35,-4.4,38.601586755,135.85,29.1314166552,-24.2786555911,37.9221907813,-5.7285833448,-2.0686555911,6.0906488236,34.86,-22.21,41.3340501282,134.79,29.5114166552,-74.9186555911,80.5216037382,-5.7285833448,-2.0686555911,6.0906488236,35.24,-72.85,80.9257690727,136.1,28.8214166552,-1.2786555911,28.8497663445,-5.7285833448,-2.0686555911,6.0906488236,34.55,0.79,34.5590306577,135.71,30.3114166552,-4.9486555911,30.7127200327,-5.7285833448,-2.0686555911,6.0906488236,36.04,-2.88,36.1548890193,136.1,27.4314166552,-19.7486555911,33.8007694789,-5.7285833448,-2.0686555911,6.0906488236,33.16,-17.68,37.5788238241,134.79
2021-04-04 04:30:00,32.1507499888,-6.4884714341,32.7989479464,-5.6192500112,-2.0384714341,5.9775694455,37.77,-4.45,38.0312424199,135.4,28.6807499888,-24.1684714341,37.5060052708,-5.6192500112,-2.0384714341,5.9775694455,34.3,-22.13,40.8194426714,134.36,29.0907499888,-74.5784714341,80.051359366,-5.6192500112,-2.0384714341,5.9775694455,34.71,-72.54,80.4166382038,135.65,28.4007499888,-1.2984714341,28.4304173024,-5.6192500112,-2.0384714341,5.9775694455,34.02,0.74,34.0280472552,135.27,29.8607499888,-4.9984714341,30.2762135441,-5.6192500112,-2.0384714341,5.9775694455,35.48,-2.96,35.6032582779,135.65,26.9807499888,-19.0384714341,33.0215727139,-5.6192500112,-2.0384714341,5.9775694455,32.6,-17.0,36.7662889071,134.36
2021-04-04 05:00:00,31.7814166557,-6.575388951,32.4544940571,-5.4585833443,-1.985388951,5.8084336454,37.24,-4.59,37.5218029951,135.33,28.2214166557,-24.265388951,37.2190469921,-5.4585833443,-1.985388951,5.8084336454,33.68,-22.28,40.3824318238,134.27,28.7514166557,-74.555388951,79.9071334822,-5.4585833443,-1.985388951,5.8084336454,34.21,-72.57,80.2292278412,135.57,27.9514166557,-1.425388951,27.9877370776,-5.4585833443,-1.985388951,5.8084336454,33.41,0.56,33.414692876,135.18,29.5014166557,-5.065388951,29.933121286,-5.4585833443,-1.985388951,5.8084336454,34.96,-3.08,35.0954128057,135.57,26.5414166557,-20.385388951,33.4665636237,-5.4585833443,-1.985388951,5.8084336454,32.0,-18.4,36.9128703842,134.27
2021-04-04 05:30:00,32.0657499889,-6.441409776,32.7063309201,-5.5542500111,-2.011409776,5.9072381426,37.62,-4.43,37.8799326821,135.62,28.4457499889,-24.231409776,37.367391027,-5.5542500111,-2.011409776,5.9072381426,34.0,-22.22,40.6168487207,134.55,29.0157499889,-74.731409776,80.1666848169,-5.5542500111,-2.011409776,5.9072381426,34.57,-72.72,80.5188381685,135.86,28.1757499889,-1.291409776,28.205329756,-5.5542500111,-2.011409776,5.9072381426,33.73,0.72,33.7376836786,135.46,29.7657499889,-4.971409776,30.1780514209,-5.5542500111,-2.011409776,5.9072381426,35.32,-2.96,35.4438146931,135.86,26.7657499889,-20.331409776,33.6120751509,-5.5542500111,-2.011409776,5.9072381426,32.32,-18.32,37.1511076551,134.55
2021-04-04 06:00:00,32.1820833221,-6.269103937,32.7870119273,-5.6179166779,-2.029103937,5.9731273707,37.8,-4.24,38.0370556169,135.62,28.5420833221,-24.359103937,37.5235454746,-5.6179166779,-2.029103937,5.9731273707,34.16,-22.33,40.8109605376,134.66,29.1120833221,-74.659103937,80.1342323607,-5.6179166779,-2.029103937,5.9731273707,34.73,-72.63,80.506458126,135.86,28.2520833221,-1.389103937,28.2862125741,-5.6179166779,-2.029103937,5.9731273707,33.87,0.64,33.8760461093,135.56,29.8620833221,-4.749103937,30.2373611372,-5.6179166779,-2.029103937,5.9731273707,35.48,-2.7199999999999998,35.5841088128,135.86,26.9020833221,-20.669103937,33.9254173833,-5.6179166779,-2.029103937,5.9731273707,32.52,-18.64,37.483329628,134.66
2021-04-04 06:30:00,33.1995833215,-5.9975747422,33.7369713447,-5.9104166785,-2.1175747422,6.2783077419,39.11,-3.88,39.3019910437,135.72,29.4595833215,-24.0075747422,38.0030353324,-5.9104166785,-2.1175747422,6.2783077419,35.37,-21.89,41.5957810361,134.66,30.0495833215,-74.4475747422,80.2833659159,-5.9104166785,-2.1175747422,6.2783077419,35.96,-72.33,80.775927726,135.96,29.1495833215,-1.0175747422,29.1673390314,-5.9104166785,-2.1175747422,6.2783077419,35.06,1.1,35.0772518878,135.56,30.8495833215,-4.4775747422,31.172832189,-5.9104166785,-2.1175747422,6.2783077419,36.76,-2.36,36.8356783567,135.96,27.7295833215,-17.3575747422,32.7141436097,-5.9104166785,-2.1175747422,6.2783077419,33.64,-15.24,36.9311142534,134.66
2021-04-04 07:00:00,33.4966666544,-5.7790959758,33.9915375829,-6.1433333456,-2.1690959758,6.5150227895,39.64,-3.61,39.8040412521,135.15,29.7066666544,-23.7390959758,38.0267106316,-6.1433333456,-2.1690959758,6.5150227895,35.85,-21.57,41.8388264654,134.11,30.3066666544,-73.7590959758,79.7427004989,-6.1433333456,-2.1690959758,6.5150227895,36.45,-71.59,80.3351143648,135.39,29.3766666544,-0.8990959758,29.3904222034,-6.1433333456,-2.1690959758,6.5150227895,35.52,1.27,35.5426968588,135.03,31.0966666544,-4.2490959758,31.3856255892,-6.1433333456,-2.1690959758,6.5150227895,37.24,-2.08,37.2980428441,135.39,27.9366666544,-16.6090959758,32.5010678731,-6.1433333456,-2.1690959758,6.5150227895,34.08,-14.44,37.0129706995,134.11
2021-04-04 07:30:00,34.834916654,-5.2526588595,35.2287076599,-6.3250833459999996,-2.2726588595,6.7209863581,41.16,-2.98,41.2677355812,134.99,31.014916654,-23.5626588595,38.950275321,-6.3250833459999996,-2.2726588595,6.7209863581,37.34,-21.29,42.9830164135,133.98,31.544916654,-73.0826588595,79.5999798535,-6.3250833459999996,-2.2726588595,6.7209863581,37.87,-70.81,80.3006413424,135.23,30.644916654,-0.7726588595,30.6546557385,-6.3250833459999996,-2.2726588595,6.7209863581,36.97,1.5,37.0004175652,134.88,32.394916654,-3.7126588595000003,32.6069695131,-6.3250833459999996,-2.2726588595,6.7209863581,38.72,-1.44,38.7467676071,135.23,29.194916654,-19.9526588595,35.3617272485,-6.3250833459999996,-2.2726588595,6.7209863581,35.52,-17.68,39.6768547141,133.98
2021-04-04 08:00:00,36.1276666546,-4.768383441,36.4409903617,-6.0523333454,-2.278383441,6.4669753385,42.18,-2.49,42.2534318133,134.57,32.1876666546,-23.178383441,39.6646359318,-6.0523333454,-2.278383441,6.4669753385,38.24,-20.9,43.5787517031,133.6,32.7876666546,-72.158383441,79.2582070543,-6.0523333454,-2.278383441,6.4669753385,38.84,-69.88,79.9484834128,134.82,31.7976666546,-0.528383441,31.8020564388,-6.0523333454,-2.278383441,6.4669753385,37.85,1.75,37.890434149,134.49,33.5876666546,-3.198383441,33.7396059244,-6.0523333454,-2.278383441,6.4669753385,39.64,-0.92,39.6506746475,134.82,30.3076666546,-20.678383441,36.6899195935,-6.0523333454,-2.278383441,6.4669753385,36.36,-18.4,40.75057791,133.6
2021-04-04 08:30:00,37.7598333221,-3.7975667809,37.9503165463,-5.6401666779,-2.2575667809,6.0752027065,43.4,-1.54,43.4273139856,134.38,33.5098333221,-22.5375667809,40.3837943447,-5.6401666779,-2.2575667809,6.0752027065,39.15,-20.28,44.0908255763,133.44,34.3298333221,-71.1075667809,78.9608986108,-5.6401666779,-2.2575667809,6.0752027065,39.97,-68.85,79.6110758626,134.62,33.0898333221,0.0824332191,33.0899360005,-5.6401666779,-2.2575667809,6.0752027065,38.73,2.34,38.800624995,134.36,35.1998333221,-2.2175667809,35.2696167874,-5.6401666779,-2.2575667809,6.0752027065,40.84,0.04,40.8400195886,134.62,31.5998333221,-19.3375667809,37.0471450315,-5.6401666779,-2.2575667809,6.0752027065,37.24,-17.08,40.9700378325,133.44
2021-04-04 09:00:00,39.2524999921,-3.1601368088,39.3795025398,-4.9475000079,-2.1701368088,5.4025225679,44.2,-0.99,44.2110857139,134.38,34.6724999921,-22.0201368088,41.073941627,-4.9475000079,-2.1701368088,5.4025225679,39.62,-19.85,44.3144096203,133.44,35.7824999921,-70.4101368088,78.9808500278,-4.9475000079,-2.1701368088,5.4025225679,40.73,-68.24,79.4709412301,134.62,34.2324999921,0.5598631912,34.2370778908,-4.9475000079,-2.1701368088,5.4025225679,39.18,2.73,39.2749958625,134.36,36.6124999921,-1.6101368088,36.6478880185,-4.9475000079,-2.1701368088,5.4025225679,41.56,0.56,41.5637726873,134.62,32.6924999921,-17.7301368088,37.1908228867,-4.9475000079,-2.1701368088,5.4025225679,37.64,-15.56,40.72938988,133.44
2021-04-04 09:30:00,40.6601333285,-2.3339718426,40.7270655321,-4.1998666715,-2.0639718426,4.6796217609,44.86,-0.27,44.8608125205,134.12,35.7601333285,-21.2439718426,41.5943923543,-4.1998666715,-2.0639718426,4.6796217609,39.96,-19.18,44.3246432586,133.19,37.1301333285,-69.3739718426,78.6854165028,-4.1998666715,-2.0639718426,4.6796217609,41.33,-67.31,78.9861063732,134.34,35.3001333285,1.2460281574,35.3221177052,-4.1998666715,-2.0639718426,4.6796217609,39.5,3.31,39.6384421995,134.17,38.0001333285,-0.8239718426,38.0090655316,-4.1998666715,-2.0639718426,4.6796217609,42.2,1.24,42.2182140788,134.34,33.7201333285,-18.6239718426,38.5214189625,-4.1998666715,-2.0639718426,4.6796217609,37.92,-16.56,41.378255159,133.19
2021-04-04 10:00:00,41.6550500468,-1.7833473009,41.6932071446,-3.3549499532000002,-1.9333473009,3.8721468172,45.01,0.15,45.0102499438,133.8,36.4150500468,-20.3633473009,41.7219580462,-3.3549499532000002,-1.9333473009,3.8721468172,39.77,-18.43,43.8328392875,132.83,38.1250500468,-68.4333473009,78.3367248733,-3.3549499532000002,-1.9333473009,3.8721468172,41.48,-66.5,78.3762744713,133.98,35.9650500468,1.9566526991000002,36.0182358626,-3.3549499532000002,-1.9333473009,3.8721468172,39.32,3.89,39.5119538874,133.83,38.9250500468,-0.2533473009,38.9258745053,-3.3549499532000002,-1.9333473009,3.8721468172,42.28,1.6800000000000002,42.3133643191,133.98,34.3650500468,-16.6133473009,38.1701450516,-3.3549499532000002,-1.9333473009,3.8721468172,37.72,-14.68,40.475928649,132.83
2021-04-04 10:30:00,42.3837667167,-0.8954369281000001,42.3932245576,-2.5362332833,-1.7954369281,3.1074222484,44.92,0.9,44.9290151239,133.24,36.8237667167,-19.5954369281,41.712958941,-2.5362332833,-1.7954369281,3.1074222484,39.36,-17.8,43.1977962401,132.3,38.8537667167,-67.1154369281,77.5506096825,-2.5362332833,-1.7954369281,3.1074222484,41.39,-65.32,77.3293896265,133.44,36.3737667167,2.5845630719,36.4654750612,-2.5362332833,-1.7954369281,3.1074222484,38.91,4.38,39.1557467047,133.32,39.6637667167,0.6045630719,39.6683738848,-2.5362332833,-1.7954369281,3.1074222484,42.2,2.4,42.26819135,133.44,34.7837667167,-17.1954369281,38.8019777609,-2.5362332833,-1.7954369281,3.1074222484,37.32,-15.4,40.3725451266,132.3
2021-04-04 11:00:00,42.4354500531,-0.7252607323,42.4416472858,-1.6445499469,-1.6252607323000001,2.3121455352,44.08,0.9,44.089186883,133.37,36.6654500531,-19.3852607323,41.4746134551,-1.6445499469,-1.6252607323000001,2.3121455352,38.31,-17.76,42.2264573461,132.41,38.9554500531,-66.9752607323,77.4804016445,-1.6445499469,-1.6252607323000001,2.3121455352,40.6,-65.35,76.9349237993,133.55,36.2254500531,2.7647392677,36.330799809,-1.6445499469,-1.6252607323000001,2.3121455352,37.87,4.39,38.123601613700004,133.46,39.7154500531,0.7347392677,39.7222458417,-1.6445499469,-1.6252607323000001,2.3121455352,41.36,2.36,41.4272760389,133.55,34.6354500531,-17.0252607323,38.593702898000004,-1.6445499469,-1.6252607323000001,2.3121455352,36.28,-15.4,39.413175462,132.41
2021-04-04 11:30:00,42.6641833784,0.0463325718,42.6642085366,-1.0258166216,-1.5336674282,1.845111249,43.69,1.58,43.7185601318,132.74,36.8441833784,-18.9636674282,41.4380806885,-1.0258166216,-1.5336674282,1.845111249,37.87,-17.43,41.6886291451,131.85,39.2041833784,-65.8336674282,76.6227104807,-1.0258166216,-1.5336674282,1.845111249,40.23,-64.3,75.8481568662,132.93,36.4241833784,3.0663325718,36.5530235443,-1.0258166216,-1.5336674282,1.845111249,37.45,4.6,37.7314523972,132.9,39.9741833784,1.5063325718,40.0025546008,-1.0258166216,-1.5336674282,1.845111249,41.0,3.04,41.1125479629,132.93,34.8141833784,-15.8536674282,38.2539688821,-1.0258166216,-1.5336674282,1.845111249,35.84,-14.32,38.5949219458,131.85
2021-04-04 12:00:00,42.7622000269,0.17224131040000001,42.7625469097,-0.7577999731,-1.4977586896,1.6785535117000001,43.52,1.67,43.5520298034,133.14,37.0022000269,-19.0277586896,41.6079128001,-0.7577999731,-1.4977586896,1.6785535117000001,37.76,-17.53,41.6307398445,132.24,39.3122000269,-66.0677586896,76.8791116573,-0.7577999731,-1.4977586896,1.6785535117000001,40.07,-64.57,75.9926957016,133.34,36.5922000269,3.1322413104,36.7260131029,-0.7577999731,-1.4977586896,1.6785535117000001,37.35,4.63,37.6358791581,133.3,40.0422000269,1.5822413104000002,40.0734484485,-0.7577999731,-1.4977586896,1.6785535117000001,40.8,3.08,40.9160897447,133.34,34.9622000269,-16.7377586896,38.7621980371,-0.7577999731,-1.4977586896,1.6785535117000001,35.72,-15.24,38.8352417271,132.24
2021-04-04 12:30:00,43.1636500355,0.1835783869,43.1640404204,-0.6263499645,-1.4764216131,1.6037877220999999,43.79,1.6600000000000001,43.821452509,133.14,37.2336500355,-19.0064216131,41.8041715323,-0.6263499645,-1.4764216131,1.6037877220999999,37.86,-17.53,41.7214633013,132.24,39.6936500355,-66.0564216131,77.06514575,-0.6263499645,-1.4764216131,1.6037877220999999,40.32,-64.58,76.1332962639,133.34,36.8036500355,3.1335783869,36.9368104936,-0.6263499645,-1.4764216131,1.6037877220999999,37.43,4.61,37.712822753,133.3,40.4536500355,1.6435783869,40.4870244783,-0.6263499645,-1.4764216131,1.6037877220999999,41.08,3.12,41.198310645,133.34,35.2136500355,-16.9964216131,39.1008886916,-0.6263499645,-1.4764216131,1.6037877220999999,35.84,-15.52,39.0560622695,132.24
2021-04-04 13:00:00,42.968416714,0.0006000291,42.9684167181,-0.33158328600000003,-1.3993999709,1.438147334,43.3,1.4,43.3226268825,133.26,36.778416714,-19.0493999709,41.4189760284,-0.33158328600000003,-1.3993999709,1.438147334,37.11,-17.65,41.0934861018,132.36,39.528416714,-66.2393999709,77.1372402697,-0.33158328600000003,-1.3993999709,1.438147334,39.86,-64.84,76.1120568635,133.46,36.378416714,3.0906000291,36.5094646791,-0.33158328600000003,-1.3993999709,1.438147334,36.71,4.49,36.9835666209,133.42,40.268416714,1.4406000291,40.2941771611,-0.33158328600000003,-1.3993999709,1.438147334,40.6,2.84,40.6992088375,133.46,34.788416714,-17.5193999709,38.9507806444,-0.33158328600000003,-1.3993999709,1.438147334,35.12,-16.12,38.6428363348,132.36
2021-04-04 13:30:00,41.4364834065,-0.26390752370000004,41.4373238069,0.23648340650000002,-1.2339075237000001,1.2563646678,41.2,0.97,41.2114171074,134.34,35.3464834065,-19.7439075237,40.4869827662,0.23648340650000002,-1.2339075237000001,1.2563646678,35.11,-18.51,39.6904547719,133.44,38.1264834065,-67.4939075237,77.5181029809,0.23648340650000002,-1.2339075237000001,1.2563646678,37.89,-66.26,76.3284986096,134.55,35.0164834065,2.7360924763,35.1232161426,0.23648340650000002,-1.2339075237000001,1.2563646678,34.78,3.9699999999999998,35.0058466545,134.52,38.8364834065,1.1260924763,38.8528059173,0.23648340650000002,-1.2339075237000001,1.2563646678,38.6,2.36,38.6720777823,134.55,33.4764834065,-17.6339075237,37.8368819516,0.23648340650000002,-1.2339075237000001,1.2563646678,33.24,-16.4,37.0655851161,133.44
2021-04-04 14:00:00,40.1022667593,-0.7389354929,40.1090740968,0.7822667593,-1.0689354929000001,1.3245997021,39.32,0.33,39.3213847671,134.91,33.9222667593,-20.1089354929,39.4346227159,0.7822667593,-1.0689354929000001,1.3245997021,33.14,-19.04,38.2201674512,133.96,36.8922667593,-68.4289354929,77.7403277542,0.7822667593,-1.0689354929000001,1.3245997021,36.11,-67.36,76.4284089851,135.12,33.6422667593,2.5310645071,33.7373442975,0.7822667593,-1.0689354929000001,1.3245997021,32.86,3.6,33.0566120466,135.07,37.5822667593,0.6910645071,37.5886198859,0.7822667593,-1.0689354929000001,1.3245997021,36.8,1.76,36.8420629173,135.12,32.1022667593,-17.7889354929,36.7015225441,0.7822667593,-1.0689354929000001,1.3245997021,31.32,-16.72,35.5035322186,133.96
2021-04-04 14:30:00,39.3844500802,-0.7999442712,39.3925731446,0.9144500802000001,-0.9799442712,1.3403394062,38.47,0.18,38.4704211051,136.06,32.9944500802,-20.7399442712,38.9715155526,0.9144500802000001,-0.9799442712,1.3403394062,32.08,-19.76,37.6773672116,135.12,36.2244500802,-69.7299442712,78.5778334626,0.9144500802000001,-0.9799442712,1.3403394062,35.31,-68.75,77.2875061055,136.28,32.7444500802,2.2900557288,32.8244324596,0.9144500802000001,-0.9799442712,1.3403394062,31.83,3.27,31.9975280295,136.27,36.9544500802,0.5800557288,36.9590022237,0.9144500802000001,-0.9799442712,1.3403394062,36.04,1.56,36.0737466865,136.28,31.3144500802,-17.1799442712,35.7175764713,0.9144500802000001,-0.9799442712,1.3403394062,30.4,-16.2,34.4470608325,135.12
2021-04-04 15:00:00,38.5682001382,-1.1338113597,38.5848621884,0.9482001382,-0.9638113597,1.35204136,37.62,-0.17,37.6203841022,135.51,32.2382001382,-20.9838113597,38.465853524,0.9482001382,-0.9638113597,1.35204136,31.29,-20.02,37.1465274285,134.58,35.4582001382,-69.4938113597,78.0171376964,0.9482001382,-0.9638113597,1.35204136,34.51,-68.53,76.7287495011,135.7,31.9982001382,1.8561886403,32.051992892,0.9482001382,-0.9638113597,1.35204136,31.05,2.8200000000000003,31.177794983,135.69,36.1082001382,0.1961886403,36.1087331154,0.9482001382,-0.9638113597,1.35204136,35.16,1.16,35.1791301769,135.7,30.5482001382,-17.4838113597,35.1976730956,0.9482001382,-0.9638113597,1.35204136,29.6,-16.52,33.8979409404,134.58
2021-04-04 15:30:00,38.2761001701,-1.2181188328,38.2954782935,0.5561001701,-1.0481188328,1.1865076852,37.72,-0.17,37.720383084,135.61,32.1361001701,-21.1181188328,38.4539188794,0.5561001701,-1.0481188328,1.1865076852,31.58,-20.07,37.4179275214,134.7,35.1661001701,-69.8181188328,78.1743200708,0.5561001701,-1.0481188328,1.1865076852,34.61,-68.77,76.9880834935,135.82,31.8961001701,1.8018811672,31.9469557518,0.5561001701,-1.0481188328,1.1865076852,31.34,2.85,31.4693199799,135.83,35.8761001701,0.1518811672,35.8764216625,0.5561001701,-1.0481188328,1.1865076852,35.32,1.2,35.3403791717,135.82,30.4361001701,-18.0081188328,35.3645095748,0.5561001701,-1.0481188328,1.1865076852,29.88,-16.96,34.3577647701,134.7
2021-04-04 16:00:00,38.6826169129,-1.3689275316,38.7068316169,0.042616912900000005,-1.2089275316,1.2096784606,38.64,-0.16,38.6403312615,135.23,32.5226169129,-21.1989275316,38.8215808456,0.042616912900000005,-1.2089275316,1.2096784606,32.48,-19.99,38.1385697162,134.33,35.5126169129,-69.6689275316,78.1978607342,0.042616912900000005,-1.2089275316,1.2096784606,35.47,-68.46,77.1031289897,135.45,32.2626169129,1.6410724684,32.3043274023,0.042616912900000005,-1.2089275316,1.2096784606,32.22,2.85,32.3458018914,135.44,36.2426169129,-0.0089275316,36.2426180125,0.042616912900000005,-1.2089275316,1.2096784606,36.2,1.2,36.2198840418,135.45,30.8026169129,-17.648927531600002,35.5005049499,0.042616912900000005,-1.2089275316,1.2096784606,30.76,-16.44,34.877660472,134.33
2021-04-04 16:30:00,39.5987169679,-1.8291357821,39.640939989,-1.0512830321,-1.4691357821,1.8065314721,40.65,-0.36,40.6515940647,134.63,33.7687169679,-20.9791357821,39.7548787423,-1.0512830321,-1.4691357821,1.8065314721,34.82,-19.51,39.9133123156,133.7,36.2987169679,-69.4391357821,78.3542623708,-1.0512830321,-1.4691357821,1.8065314721,37.35,-67.97,77.5560661715,134.86,33.4387169679,1.6608642179,33.4799382079,-1.0512830321,-1.4691357821,1.8065314721,34.49,3.13,34.6317340022,134.79,37.0687169679,-0.3891357821,37.0707594244,-1.0512830321,-1.4691357821,1.8065314721,38.12,1.08,38.1352959868,134.86,31.9487169679,-17.5891357821,36.4705115601,-1.0512830321,-1.4691357821,1.8065314721,33.0,-16.12,36.7267531916,133.7
2021-04-04 17:00:00,41.1128669845,-1.6687836001,41.1467212593,-2.1071330155,-1.7787836001000001,2.7575497531,43.22,0.11,43.2201399813,133.81,35.3728669845,-20.7987836001,41.0344869342,-2.1071330155,-1.7787836001000001,2.7575497531,37.48,-19.02,42.0298798476,132.91,37.6728669845,-68.5187836001,78.1925099538,-2.1071330155,-1.7787836001000001,2.7575497531,39.78,-66.74,77.6960488056,134.03,34.9728669845,1.6012163999,35.0095032681,-2.1071330155,-1.7787836001000001,2.7575497531,37.08,3.38,37.2337320182,133.97,38.4528669845,-0.1787836001,38.4532826025,-2.1071330155,-1.7787836001000001,2.7575497531,40.56,1.6,40.5915459178,134.03,33.4128669845,-17.2587836001,37.6069846103,-2.1071330155,-1.7787836001000001,2.7575497531,35.52,-15.48,38.7466230787,132.91
2021-04-04 17:30:00,42.5995003469,-1.6524826637,42.6315391319,-3.3904996531,-2.1024826637,3.9894763126,45.99,0.45,45.9922015129,132.22,36.9495003469,-20.3824826637,42.1984736148,-3.3904996531,-2.1024826637,3.9894763126,40.34,-18.28,44.2885312468,131.32,38.9995003469,-67.0024826637,77.5260840647,-3.3904996531,-2.1024826637,3.9894763126,42.39,-64.9,77.5172374379,132.44,36.4695003469,1.5575173363,36.502743949,-3.3904996531,-2.1024826637,3.9894763126,39.86,3.66,40.0276804224,132.38,39.8495003469,-0.1024826637,39.8496321262,-3.3904996531,-2.1024826637,3.9894763126,43.24,2.0,43.286228757,132.44,34.8095003469,-16.1024826637,38.3535039121,-3.3904996531,-2.1024826637,3.9894763126,38.2,-14.0,40.6846408366,131.32
2021-04-04 18:00:00,43.374017252,-1.7652529807000001,43.4099238731,-4.625982748,-2.4152529807,5.2185403463,48.0,0.65,48.0044008399,132.35,38.064017252,-20.4352529807,43.2026500778,-4.625982748,-2.4152529807,5.2185403463,42.69,-18.02,46.3374200836,131.45,39.644017252,-67.3252529807,78.1302616967,-4.625982748,-2.4152529807,5.2185403463,44.27,-64.91,78.5693388034,132.58,37.514017252,1.5747470193000002,37.5470547255,-4.625982748,-2.4152529807,5.2185403463,42.14,3.99,42.3284738681,132.52,40.574017252,-0.1752529807,40.5743957389,-4.625982748,-2.4152529807,5.2185403463,45.2,2.24,45.2554703876,132.58,35.894017252,-18.0552529807,40.1792562734,-4.625982748,-2.4152529807,5.2185403463,40.52,-15.64,43.4336275252,131.45
2021-04-04 18:30:00,44.1507174543,-2.5784395890000003,44.2259449016,-5.5892825457,-2.598439589,6.1637624608,49.74,0.02,49.7400040209,131.76,38.5907174543,-20.528439589,43.7111004849,-5.5892825457,-2.598439589,6.1637624608,44.18,-17.93,47.6797367862,130.85,40.3207174543,-67.238439589,78.4013266112,-5.5892825457,-2.598439589,6.1637624608,45.91,-64.64,79.2846624512,132.0,38.0107174543,1.221560411,38.0303411926,-5.5892825457,-2.598439589,6.1637624608,43.6,3.8200000000000003,43.7670241163,131.84,41.2507174543,-0.9184395890000001,41.2609406312,-5.5892825457,-2.598439589,6.1637624608,46.84,1.6800000000000002,46.8701184125,132.0,36.2907174543,-16.998439589,40.0744697009,-5.5892825457,-2.598439589,6.1637624608,41.88,-14.4,44.2865035874,130.85
2021-04-04 19:00:00,43.9476508153,-2.7058295453,44.0308701449,-6.3223491847,-2.7358295453,6.888894143,50.27,0.03,50.2700089517,131.54,38.6976508153,-20.6258295453,43.851260222,-6.3223491847,-2.7358295453,6.888894143,45.02,-17.89,48.4443237129,130.63,40.0976508153,-67.3458295453,78.3790938838,-6.3223491847,-2.7358295453,6.888894143,46.42,-64.61,79.5566999064,131.78,38.0976508153,1.1041704547,38.1136483433,-6.3223491847,-2.7358295453,6.888894143,44.42,3.84,44.5856703437,131.59,41.0376508153,-1.0558295453,41.0512309251,-6.3223491847,-2.7358295453,6.888894143,47.36,1.6800000000000002,47.3897879295,131.78,36.3576508153,-16.7758295453,40.041319031,-6.3223491847,-2.7358295453,6.888894143,42.68,-14.04,44.9299899844,130.63
2021-04-04 19:30:00,44.4875341955,-2.6277591089,44.5650739563,-6.6824658045,-2.7977591089000002,7.2445017261,51.17,0.17,51.1702823912,130.76,39.0475341955,-20.8677591089,44.2738443889,-6.6824658045,-2.7977591089000002,7.2445017261,45.73,-18.07,49.1707006255,129.9,40.5975341955,-66.4077591089,77.8341201056,-6.6824658045,-2.7977591089000002,7.2445017261,47.28,-63.61,79.2567378839,130.99,38.4175341955,0.6322408911,38.4227362665,-6.6824658045,-2.7977591089000002,7.2445017261,45.1,3.43,45.2302432008,130.83,41.5575341955,-0.9577591089,41.5685692672,-6.6824658045,-2.7977591089000002,7.2445017261,48.24,1.8399999999999999,48.2750784567,130.99,36.6775341955,-16.9177591089,40.3912377618,-6.6824658045,-2.7977591089000002,7.2445017261,43.36,-14.12,45.6011403366,129.9
2021-04-04 20:00:00,44.5301007665,-2.629392429,44.6076627814,-6.9398992335,-2.839392429,7.4982898541,51.47,0.21,51.4704284031,130.52,39.3601007665,-20.729392429,44.4851125976,-6.9398992335,-2.839392429,7.4982898541,46.3,-17.89,49.6360967442,129.65,40.6101007665,-66.299392429,77.7482457726,-6.9398992335,-2.839392429,7.4982898541,47.55,-63.46,79.2980081717,130.75,38.7201007665,0.7306075710000001,38.7269930513,-6.9398992335,-2.839392429,7.4982898541,45.66,3.5700000000000003,45.7993504321,130.58,41.5801007665,-0.9193924290000001,41.5902640313,-6.9398992335,-2.839392429,7.4982898541,48.52,1.92,48.5579735986,130.75,36.9801007665,-17.799392429,41.0407873163,-6.9398992335,-2.839392429,7.4982898541,43.92,-14.96,46.3979309884,129.65
2021-04-04 20:30:00,45.9421172599,-2.3042203186,45.9998648867,-7.2978827401,-2.9242203185999998,7.8619435867,53.24,0.62,53.2436099452,131.02,40.6021172599,-20.7842203186,45.6126708299,-7.2978827401,-2.9242203185999998,7.8619435867,47.9,-17.86,51.1213223616,130.17,41.9121172599,-66.4442203186,78.5586404347,-7.2978827401,-2.9242203185999998,7.8619435867,49.21,-63.52,80.3518170299,131.25,39.9321172599,0.8457796814,39.941073247,-7.2978827401,-2.9242203185999998,7.8619435867,47.23,3.77,47.3802258331,131.11,42.9421172599,-0.6042203186,42.9463679134,-7.2978827401,-2.9242203185999998,7.8619435867,50.24,2.32,50.2935383524,131.25,38.1821172599,-16.8842203186,41.7486643405,-7.2978827401,-2.9242203185999998,7.8619435867,45.48,-13.96,47.5742787649,130.17
2021-04-04 21:00:00,45.1629839556,-2.7743003504,45.2481144602,-6.9670160444,-2.8243003504,7.5177114226,52.13,0.05,52.1300239785,131.11,39.7529839556,-21.0843003504,44.9983050196,-6.9670160444,-2.8243003504,7.5177114226,46.72,-18.26,50.1615988581,130.25,41.1929839556,-67.0143003504,78.6624330835,-6.9670160444,-2.8243003504,7.5177114226,48.16,-64.19,80.2480012212,131.35,39.1129839556,0.5756996496,39.1172205556,-6.9670160444,-2.8243003504,7.5177114226,46.08,3.4,46.2052637694,131.2,42.2329839556,-1.0643003504,42.2463923788,-6.9670160444,-2.8243003504,7.5177114226,49.2,1.76,49.2314696104,131.35,37.3929839556,-17.5043003504,41.2872350716,-6.9670160444,-2.8243003504,7.5177114226,44.36,-14.68,46.7259242819,130.25
2021-04-04 21:30:00,43.8028507434,-3.4931553922000003,43.9419147039,-6.5071492566,-2.6931553922,7.0424482543,50.31,-0.8,50.3163601625,133.01,38.3928507434,-21.9231553922,44.2112624855,-6.5071492566,-2.6931553922,7.0424482543,44.9,-19.23,48.8446813891,132.09,39.9428507434,-69.4531553922,80.1197361419,-6.5071492566,-2.6931553922,7.0424482543,46.45,-66.76,81.3295770307,133.25,37.8128507434,0.2868446078,37.8139387154,-6.5071492566,-2.6931553922,7.0424482543,44.32,2.98,44.4200720396,133.05,40.9728507434,-1.7731553922,41.0112006419,-6.5071492566,-2.6931553922,7.0424482543,47.48,0.92,47.4889123902,133.25,36.1728507434,-18.3331553922,40.5534180747,-6.5071492566,-2.6931553922,7.0424482543,42.68,-15.64,45.4553847195,132.09
2021-04-04 22:00:00,42.0469838393,-3.9253571059,42.2298150409,-6.1730161607,-2.5453571059,6.6771978642,48.22,-1.38,48.2397429512,133.3,36.7569838393,-22.6553571059,43.17801601,-6.1730161607,-2.5453571059,6.6771978642,42.93,-20.11,47.4067189331,132.4,38.3269838393,-70.1453571059,79.9332772613,-6.1730161607,-2.5453571059,6.6771978642,44.5,-67.6,80.9321320614,133.53,36.2369838393,-0.3353571059,36.2385355962,-6.1730161607,-2.5453571059,6.6771978642,42.41,2.21,42.4675429004,133.37,39.3069838393,-2.3053571059,39.3745304725,-6.1730161607,-2.5453571059,6.6771978642,45.48,0.24,45.480633241,133.53,34.6669838393,-17.9053571059,39.0179648573,-6.1730161607,-2.5453571059,6.6771978642,40.84,-15.36,43.6329600188,132.4
2021-04-04 22:30:00,40.2990002219,-4.1368142302,40.5107720349,-5.9209997781,-2.4168142302,6.3952505342,46.22,-1.72,46.2519923895,133.53,35.2590002219,-23.1068142302,42.1559243822,-5.9209997781,-2.4168142302,6.3952505342,41.18,-20.69,46.0854478116,132.63,36.6890002219,-70.7568142302,79.703259013,-5.9209997781,-2.4168142302,6.3952505342,42.61,-68.34,80.5355058344,133.77,34.7890002219,-0.6668142302,34.7953901783,-5.9209997781,-2.4168142302,6.3952505342,40.71,1.75,40.7475962481,133.59,37.6790002219,-2.4968142302,37.7616358097,-5.9209997781,-2.4168142302,6.3952505342,43.6,-0.08,43.6000733944,133.77,33.2390002219,-19.6168142302,38.5959911946,-5.9209997781,-2.4168142302,6.3952505342,39.16,-17.2,42.7708498863,132.63
2021-04-04 23:00:00,38.3142338367,-4.7581992839,38.6085609019,-5.4657661633,-2.2481992839,5.9100761224,43.78,-2.51,43.8518927756,133.62,33.2242338367,-23.4781992839,40.6826198228,-5.4657661633,-2.2481992839,5.9100761224,38.69,-21.23,44.1319498776,132.7,34.8742338367,-71.4081992839,79.4691330686,-5.4657661633,-2.2481992839,5.9100761224,40.34,-69.16,80.0651060075,133.86,32.8242338367,-1.0281992839,32.8403337488,-5.4657661633,-2.2481992839,5.9100761224,38.29,1.22,38.3094309537,133.69,35.7342338367,-3.1681992839,35.8744052856,-5.4657661633,-2.2481992839,5.9100761224,41.2,-0.92,41.2102705645,133.86,31.3342338367,-19.8481992839,37.0915788953,-5.4657661633,-2.2481992839,5.9100761224,36.8,-17.6,40.7921561087,132.7
2021-04-04 23:30:00,36.6475669135,-5.1360535086,37.0057185625,-4.8424330865,-2.0660535086,5.2647635557,41.49,-3.07,41.6034253397,133.4,31.5975669135,-23.5860535086,39.4297876607,-4.8424330865,-2.0660535086,5.2647635557,36.44,-21.52,42.3200189036,132.46,33.3375669135,-71.6060535086,78.9862030154,-4.8424330865,-2.0660535086,5.2647635557,38.18,-69.54,79.3317338774,133.64,31.2475669135,-1.2260535086,31.2716108511,-4.8424330865,-2.0660535086,5.2647635557,36.09,0.84,36.0997742375,133.45,34.1975669135,-3.5860535086,34.3850747065,-4.8424330865,-2.0660535086,5.2647635557,39.04,-1.52,39.0695789586,133.64,29.7575669135,-17.7860535086,34.667801892,-4.8424330865,-2.0660535086,5.2647635557,34.6,-15.72,38.0036629813,132.46
2021-04-05 00:00:00,35.2006668256,-5.6340918903,35.6487017491,-4.4693331744,-1.9140918903,4.8619632649,39.67,-3.7199999999999998,39.844037195,133.84,30.3406668256,-23.7340918903,38.5209447091,-4.4693331744,-1.9140918903,4.8619632649,34.81,-21.82,41.0834334008,132.85,32.0206668256,-72.4340918903,79.1960906354,-4.4693331744,-1.9140918903,4.8619632649,36.49,-70.52,79.4014514981,134.08,30.0306668256,-1.2640918903,30.0572599931,-4.4693331744,-1.9140918903,4.8619632649,34.5,0.65,34.5061226451,133.84,32.8106668256,-4.0740918903,33.0626387675,-4.4693331744,-1.9140918903,4.8619632649,37.28,-2.16,37.3425226786,134.08,28.5706668256,-16.7940918903,33.1409795461,-4.4693331744,-1.9140918903,4.8619632649,33.04,-14.88,36.236114582,132.85
