Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-05 00:30:00,34.7553335765,-5.5401927472,35.1941322907,-4.2746664235,-1.8401927472000001,4.6539319267,39.03,-3.7,39.2049856523,134.22,29.9353335765,-23.7501927472,38.212509102,-4.2746664235,-1.8401927472000001,4.6539319267,34.21,-21.91,40.6247732301,133.23,31.5953335765,-72.8001927472,79.3607785234,-4.2746664235,-1.8401927472000001,4.6539319267,35.87,-70.96,79.510870326,134.47,29.6353335765,-1.1601927472,29.6580350563,-4.2746664235,-1.8401927472000001,4.6539319267,33.91,0.68,33.9168173625,134.23,32.4053335765,-4.0401927472,32.6562214844,-4.2746664235,-1.8401927472000001,4.6539319267,36.68,-2.2,36.74591678,134.47,28.2053335765,-17.2801927472,33.0778763457,-4.2746664235,-1.8401927472000001,4.6539319267,32.48,-15.44,35.9630921919,133.23
2021-04-05 01:00:00,34.2879836495,-5.3294881737,34.6997012515,-4.1420163505,-1.8094881737000001,4.5200162498,38.43,-3.52,38.5908706821,134.53,29.3779836495,-24.0494881737,37.9663509535,-4.1420163505,-1.8094881737000001,4.5200162498,33.52,-22.24,40.2269561364,133.57,31.1579836495,-72.9094881737,79.2881669031,-4.1420163505,-1.8094881737000001,4.5200162498,35.3,-71.1,79.3807281398,134.78,29.0979836495,-1.3294881737,29.128340002,-4.1420163505,-1.8094881737000001,4.5200162498,33.24,0.48,33.2434655233,134.58,31.9379836495,-3.8094881737,32.1643746985,-4.1420163505,-1.8094881737000001,4.5200162498,36.08,-2.0,36.1353898554,134.78,27.6579836495,-20.2094881737,34.2547437853,-4.1420163505,-1.8094881737000001,4.5200162498,31.8,-18.4,36.7396243857,133.57
2021-04-05 01:30:00,35.3539002913,-5.1828669003,35.7317838221,-4.6060997087,-1.8828669003,4.9760769981,39.96,-3.3,40.0960297286,134.78,30.5639002913,-23.9828669003,38.8500953123,-4.6060997087,-1.8828669003,4.9760769981,35.17,-22.1,41.5371989908,133.81,32.1239002913,-72.9228669003,79.6849388961,-4.6060997087,-1.8828669003,4.9760769981,36.73,-71.04,79.9735862645,135.01,30.2439002913,-1.2028669003,30.2678111797,-4.6060997087,-1.8828669003,4.9760769981,34.85,0.68,34.856633515,134.8,32.9539002913,-3.6828669003,33.1590568776,-4.6060997087,-1.8828669003,4.9760769981,37.56,-1.8,37.6031062547,135.01,28.7939002913,-18.7628669003,34.367628203,-4.6060997087,-1.8828669003,4.9760769981,33.4,-16.88,37.4231799825,133.81
2021-04-05 02:00:00,35.0861002243,-5.1535635126,35.4625668251,-5.3438997757,-2.0535635126,5.7248919565000005,40.43,-3.1,40.5486732212,134.66,30.8561002243,-23.8835635126,39.0195275101,-5.3438997757,-2.0535635126,5.7248919565000005,36.2,-21.83,42.2727914858,133.69,31.8261002243,-72.9035635126,79.5476601059,-5.3438997757,-2.0535635126,5.7248919565000005,37.17,-70.85,80.0083208173,134.89,30.5161002243,-1.1035635126,30.5360479651,-5.3438997757,-2.0535635126,5.7248919565000005,35.86,0.9500000000000001,35.8725814516,134.67,32.6961002243,-3.6135635126,32.8951791473,-5.3438997757,-2.0535635126,5.7248919565000005,38.04,-1.56,38.0719739441,134.89,29.0961002243,-16.4935635126,33.4457872624,-5.3438997757,-2.0535635126,5.7248919565000005,34.44,-14.44,37.3447077911,133.69
2021-04-05 02:30:00,34.6473835857,-5.5117780901,35.0830569798,-5.4926164143000005,-2.0717780901,5.8703577003,40.14,-3.44,40.2871344228,135.05,30.4873835857,-23.9817780901,38.7892541597,-5.4926164143000005,-2.0717780901,5.8703577003,35.98,-21.91,42.1261023595,134.03,31.4073835857,-73.5217780901,79.9492063577,-5.4926164143000005,-2.0717780901,5.8703577003,36.9,-71.45,80.4158721895,135.29,30.1473835857,-1.1217780901,30.1682469352,-5.4926164143000005,-2.0717780901,5.8703577003,35.64,0.9500000000000001,35.6526590874,135.02,32.2273835857,-3.9517780901,32.468766574200004,-5.4926164143000005,-2.0717780901,5.8703577003,37.72,-1.88,37.7668214177,135.29,28.7073835857,-17.1517780901,33.4409533953,-5.4926164143000005,-2.0717780901,5.8703577003,34.2,-15.08,37.3770838884,134.03
2021-04-05 03:00:00,33.4945835124,-5.767022271,33.9874340094,-5.3754164876,-2.027022271,5.7449039768,38.87,-3.74,39.0495134413,135.79,29.5945835124,-24.177022271,38.2147586564,-5.3754164876,-2.027022271,5.7449039768,34.97,-22.15,41.3947267173,134.74,30.3345835124,-74.507022271,80.4455301715,-5.3754164876,-2.027022271,5.7449039768,35.71,-72.48,80.7994709141,136.03,29.2845835124,-1.097022271,29.3051239437,-5.3754164876,-2.027022271,5.7449039768,34.66,0.93,34.6724746737,135.73,31.1845835124,-4.227022271,31.4697627274,-5.3754164876,-2.027022271,5.7449039768,36.56,-2.2,36.626132747,136.03,27.8645835124,-19.387022271,33.945421589,-5.3754164876,-2.027022271,5.7449039768,33.24,-17.36,37.5002293326,134.74
2021-04-05 03:30:00,32.7898669284,-5.9644602044,33.3279186076,-5.2001330716,-1.9744602044000001,5.5623625431,37.99,-3.99,38.1989554831,136.24,28.7698669284,-24.4544602044,37.7587852952,-5.2001330716,-1.9744602044000001,5.5623625431,33.97,-22.48,40.7346449598,135.17,29.6698669284,-75.0144602044,80.668892662,-5.2001330716,-1.9744602044000001,5.5623625431,34.87,-73.04,80.9367561742,136.47,28.4898669284,-1.2744602044,28.5183584102,-5.2001330716,-1.9744602044000001,5.5623625431,33.69,0.7000000000000001,33.6972714029,136.17,30.5198669284,-4.4944602044,30.8490267246,-5.2001330716,-1.9744602044000001,5.5623625431,35.72,-2.52,35.808781046,136.47,27.0798669284,-20.9344602044,34.2282166773,-5.2001330716,-1.9744602044000001,5.5623625431,32.28,-18.96,37.4363459755,135.17
2021-04-05 04:00:00,32.4399004045,-5.9288877253,32.9772474278,-4.9300995955,-1.9088877253,5.2867508329,37.37,-4.02,37.585599636,136.24,28.1899004045,-24.4888877253,37.3413458092,-4.9300995955,-1.9088877253,5.2867508329,33.12,-22.58,40.0847951223,135.17,29.3699004045,-74.9888877253,80.5352365866,-4.9300995955,-1.9088877253,5.2867508329,34.3,-73.08,80.7290307139,136.47,27.9199004045,-1.2988877253,27.9500974582,-4.9300995955,-1.9088877253,5.2867508329,32.85,0.61,32.8556631344,136.17,30.1499004045,-4.4288877253,30.4734563331,-4.9300995955,-1.9088877253,5.2867508329,35.08,-2.52,35.1703966426,136.47,26.5499004045,-20.9088877253,33.7946563439,-4.9300995955,-1.9088877253,5.2867508329,31.48,-19.0,36.7694220787,135.17
2021-04-05 04:30:00,31.8476667984,-5.9205610613,32.3933160356,-5.0623332015999996,-1.9005610613,5.4073422115,36.91,-4.02,37.1282708997,136.39,27.8776667984,-24.5005610613,37.1139030343,-5.0623332015999996,-1.9005610613,5.4073422115,32.94,-22.6,39.9475105607,135.31,28.7976667984,-75.1605610613,80.4886051071,-5.0623332015999996,-1.9005610613,5.4073422115,33.86,-73.26,80.7064260143,136.63,27.6276667984,-1.2505610613,27.6559555194,-5.0623332015999996,-1.9005610613,5.4073422115,32.69,0.65,32.6964615823,136.33,29.5776667984,-4.4605610613,29.9121209248,-5.0623332015999996,-1.9005610613,5.4073422115,34.64,-2.56,34.734467032,136.63,26.2176667984,-20.8605610613,33.5041648179,-5.0623332015999996,-1.9005610613,5.4073422115,31.28,-18.96,36.5775887669,135.31
2021-04-05 05:00:00,31.5095833813,-5.9077748218,32.0586282958,-5.0004166187,-1.8677748217999999,5.3378599781,36.51,-4.04,36.7328422532,135.6,27.5795833813,-24.3377748218,36.7826141371,-5.0004166187,-1.8677748217999999,5.3378599781,32.58,-22.47,39.5772320912,134.56,28.4995833813,-74.3577748218,79.6323108377,-5.0004166187,-1.8677748217999999,5.3378599781,33.5,-72.49,79.8564343056,135.83,27.3295833813,-1.3677748218,27.3637887683,-5.0004166187,-1.8677748217999999,5.3378599781,32.33,0.5,32.3338661468,135.56,29.2795833813,-4.4677748218,29.6184910966,-5.0004166187,-1.8677748217999999,5.3378599781,34.28,-2.6,34.3784583715,135.83,25.9595833813,-21.3477748218,33.6099309605,-5.0004166187,-1.8677748217999999,5.3378599781,30.96,-19.48,36.5785729629,134.56
2021-04-05 05:30:00,32.0742835857,-5.5614898078,32.5528775444,-4.8757164143,-1.9114898078,5.237022421,36.95,-3.65,37.1298397519,135.51,28.0742835857,-24.1414898078,37.026705619,-4.8757164143,-1.9114898078,5.237022421,32.95,-22.23,39.7476464712,134.44,29.0142835857,-73.9314898078,79.4209911623,-4.8757164143,-1.9114898078,5.237022421,33.89,-72.02,79.5953045098,135.72,27.8042835857,-1.1814898078,27.8293748381,-4.8757164143,-1.9114898078,5.237022421,32.68,0.73,32.6881522879,135.45,29.7642835857,-4.1114898078,30.0469120845,-4.8757164143,-1.9114898078,5.237022421,34.64,-2.2,34.7097911258,135.72,26.4042835857,-20.2714898078,33.2884287809,-4.8757164143,-1.9114898078,5.237022421,31.28,-18.36,36.2702081604,134.44
2021-04-05 06:00:00,32.3932502488,-5.7098164718,32.8926232737,-4.4567497512,-1.9198164718,4.8526604693,36.85,-3.79,37.0443868892,135.12,28.3032502488,-23.789816471800002,36.9733599016,-4.4567497512,-1.9198164718,4.8526604693,32.76,-21.87,39.3892688432,134.06,29.3632502488,-73.7198164718,79.3524530548,-4.4567497512,-1.9198164718,4.8526604693,33.82,-71.8,79.3664437908,135.36,28.0332502488,-0.9898164718,28.0507193519,-4.4567497512,-1.9198164718,4.8526604693,32.49,0.93,32.503307524,135.05,30.1032502488,-4.2398164718,30.4003572225,-4.4567497512,-1.9198164718,4.8526604693,34.56,-2.32,34.637782839,135.36,26.5832502488,-17.4398164718,31.7933388049,-4.4567497512,-1.9198164718,4.8526604693,31.04,-15.52,34.7037750108,134.06
2021-04-05 06:30:00,34.4278339293,-4.9223385225000005,34.77794079,-4.7121660707,-2.0223385225,5.1278028606,39.14,-2.9,39.2472878044,135.59,30.1078339293,-23.1223385225,37.9621417028,-4.7121660707,-2.0223385225,5.1278028606,34.82,-21.1,40.7141547868,134.52,31.2378339293,-73.4323385225,79.8004424141,-4.7121660707,-2.0223385225,5.1278028606,35.95,-71.41,79.9486747858,135.81,29.7778339293,-0.15233852250000002,29.7782235962,-4.7121660707,-2.0223385225,5.1278028606,34.49,1.87,34.5406572028,135.5,32.0878339293,-3.4623385225,32.2740898294,-4.7121660707,-2.0223385225,5.1278028606,36.8,-1.44,36.8281631364,135.81,28.3278339293,-20.3423385225,34.875161816,-4.7121660707,-2.0223385225,5.1278028606,33.04,-18.32,37.7791476876,134.52
2021-04-05 07:00:00,34.974867132,-4.5853809897,35.274169724,-5.305132868,-2.1253809897,5.7150397285,40.28,-2.46,40.3550492504,135.16,30.734867132,-22.9553809897,38.3611988082,-5.305132868,-2.1253809897,5.7150397285,36.04,-20.83,41.6265600308,134.11,31.704867132,-72.6953809897,79.3083666273,-5.305132868,-2.1253809897,5.7150397285,37.01,-70.57,79.6860401827,135.37,30.384867132,-0.1253809897,30.3851258187,-5.305132868,-2.1253809897,5.7150397285,35.69,2.0,35.7459941812,135.09,32.534867132,-3.0853809897,32.6808377363,-5.305132868,-2.1253809897,5.7150397285,37.84,-0.96,37.852175631,135.37,28.894867132,-20.5653809897,35.4661562877,-5.305132868,-2.1253809897,5.7150397285,34.2,-18.44,38.8545183988,134.11
2021-04-05 07:30:00,36.7470509957,-3.7187197004,36.9347347776,-5.4329490043,-2.2487197004,5.8799383648,42.18,-1.47,42.2056074474,134.66,32.1770509957,-22.4487197004,39.2340110997,-5.4329490043,-2.2487197004,5.8799383648,37.61,-20.2,42.6913586104,133.67,33.3670509957,-71.4987197004,78.9013752158,-5.4329490043,-2.2487197004,5.8799383648,38.8,-69.25,79.3788542371,134.88,31.7770509957,0.2912802996,31.7783859596,-5.4329490043,-2.2487197004,5.8799383648,37.21,2.54,37.296590997,134.63,34.2470509957,-2.2087197004,34.3182013605,-5.4329490043,-2.2487197004,5.8799383648,39.68,0.04,39.6800201613,134.88,30.2870509957,-18.8887197004,35.6943859723,-5.4329490043,-2.2487197004,5.8799383648,35.72,-16.64,39.4056848691,133.67
2021-04-05 08:00:00,38.8509840277,-3.2173346467,38.9839736577,-5.8790159723,-2.4173346467,6.3565978005,44.73,-0.8,44.7371534633,134.03,34.2809840277,-21.9573346467,40.7100775078,-5.8790159723,-2.4173346467,6.3565978005,40.16,-19.54,44.6613613765,133.07,35.3109840277,-70.3573346467,78.7211542826,-5.8790159723,-2.4173346467,6.3565978005,41.19,-67.94,79.4509892953,134.23,33.8109840277,0.5826653533,33.8160041967,-5.8790159723,-2.4173346467,6.3565978005,39.69,3.0,39.8032172067,134.0,36.2409840277,-1.6573346466999999,36.2788599797,-5.8790159723,-2.4173346467,6.3565978005,42.12,0.76,42.1268560422,134.23,32.2409840277,-19.2973346467,37.5748343382,-5.8790159723,-2.4173346467,6.3565978005,38.12,-16.88,41.6901523144,133.07
2021-04-05 08:30:00,40.5826003995,-2.6442041865,40.6686521901,-6.6673996005,-2.5542041865,7.1399003116,47.25,-0.09,47.2500857142,134.03,36.1426003995,-21.6042041865,42.1073533028,-6.6673996005,-2.5542041865,7.1399003116,42.81,-19.05,46.8572150261,133.07,36.8826003995,-69.7542041865,78.9048491153,-6.6673996005,-2.5542041865,7.1399003116,43.55,-67.2,80.0777278649,134.23,35.6026003995,0.9357958135000001,35.6148967289,-6.6673996005,-2.5542041865,7.1399003116,42.27,3.49,42.4138302915,134.0,37.8126003995,-1.0342041865,37.826740902,-6.6673996005,-2.5542041865,7.1399003116,44.48,1.52,44.5059636453,134.23,34.0126003995,-18.0742041865,38.5166696757,-6.6673996005,-2.5542041865,7.1399003116,40.68,-15.52,43.5400137804,133.07
2021-04-05 09:00:00,42.1650502567,-2.1424987958,42.2194477017,-6.3249497433,-2.4724987958,6.7910411242,48.49,0.33,48.4911228989,133.5,37.3550502567,-20.6024987958,42.6598492298,-6.3249497433,-2.4724987958,6.7910411242,43.68,-18.13,47.2931210643,132.52,38.4050502567,-68.72249879579999,78.7256611656,-6.3249497433,-2.4724987958,6.7910411242,44.73,-66.25,79.9364460056,133.69,36.7850502567,1.7475012042,36.8265350372,-6.3249497433,-2.4724987958,6.7910411242,43.11,4.22,43.316053606,133.42,39.3950502567,-0.5124987958,39.398383719899996,-6.3249497433,-2.4724987958,6.7910411242,45.72,1.96,45.7619929636,133.69,35.1550502567,-16.5924987958,38.8740089885,-6.3249497433,-2.4724987958,6.7910411242,41.48,-14.12,43.8174029354,132.52
2021-04-05 09:30:00,44.1164171231,-1.764724603,44.1516988654,-6.5435828769,-2.554724603,7.0246063707,50.66,0.79,50.6661593176,133.82,38.9964171231,-19.884724603,43.7735401924,-6.5435828769,-2.554724603,7.0246063707,45.54,-17.33,48.7259735665,132.8,40.2064171231,-68.584724603,79.5010718591,-6.5435828769,-2.554724603,7.0246063707,46.75,-66.03,80.9044090269,134.01,38.3764171231,2.505275397,38.4581044258,-6.5435828769,-2.554724603,7.0246063707,44.92,5.06,45.2040927351,133.7,41.2164171231,-0.11472460300000001,41.216576789,-6.5435828769,-2.554724603,7.0246063707,47.76,2.44,47.822287691,134.01,36.6964171231,-17.274724603,40.5591313983,-6.5435828769,-2.554724603,7.0246063707,43.24,-14.72,45.6768650413,132.8
2021-04-05 10:00:00,44.7283002208,-1.1997125563,44.7443868084,-5.2916997792,-2.4397125563,5.8270304539,50.02,1.24,50.0353674914,133.64,39.8883002208,-19.3497125563,44.3338230983,-5.2916997792,-2.4397125563,5.8270304539,45.18,-16.91,48.2408592378,132.63,40.8583002208,-67.7397125563,79.1079601187,-5.2916997792,-2.4397125563,5.8270304539,46.15,-65.3,79.9619440734,133.83,39.2883002208,2.9402874437,39.3981703191,-5.2916997792,-2.4397125563,5.8270304539,44.58,5.38,44.9034608911,133.51,41.8683002208,0.4402874437,41.8706151903,-5.2916997792,-2.4397125563,5.8270304539,47.16,2.88,47.2478570943,133.83,37.5883002208,-16.9597125563,41.2372666829,-5.2916997792,-2.4397125563,5.8270304539,42.88,-14.52,45.2716776804,132.63
2021-04-05 10:30:00,46.7699676099,-0.24773501550000002,46.7706237169,-5.7100323901,-2.5677350155000003,6.2608092932,52.48,2.32,52.5312554581,132.58,40.6999676099,-18.997735015499998,44.915490637,-5.7100323901,-2.5677350155000003,6.2608092932,46.41,-16.43,49.2324384933,131.67,42.7499676099,-65.9077350155,78.5581903147,-5.7100323901,-2.5677350155000003,6.2608092932,48.46,-63.34,79.7516595439,132.77,40.0399676099,3.0122649845,40.1531162743,-5.7100323901,-2.5677350155000003,6.2608092932,45.75,5.58,46.0890323179,132.56,43.7699676099,1.3922649845000001,43.7921050688,-5.7100323901,-2.5677350155000003,6.2608092932,49.48,3.96,49.6382110878,132.77,38.2899676099,-15.8077350155,41.4247040531,-5.7100323901,-2.5677350155000003,6.2608092932,44.0,-13.24,45.9488585277,131.67
2021-04-05 11:00:00,48.3317012055,0.7425932827,48.3374056628,-4.8182987945,-2.4574067173,5.408775374,53.15,3.2,53.246243999,131.54,41.8717012055,-18.3874067173,45.731128213,-4.8182987945,-2.4574067173,5.408775374,46.69,-15.93,49.3327578795,130.72,44.2717012055,-63.9574067173,77.7851746905,-4.8182987945,-2.4574067173,5.408775374,49.09,-61.5,78.6897585458,131.74,41.2017012055,3.3225932827,41.3354546165,-4.8182987945,-2.4574067173,5.408775374,46.02,5.78,46.3815566794,131.6,45.2617012055,2.3425932827000002,45.3222830328,-4.8182987945,-2.4574067173,5.408775374,50.08,4.8,50.30950606,131.74,39.4217012055,-13.7774067173,41.7598786132,-4.8182987945,-2.4574067173,5.408775374,44.24,-11.32,45.6653041159,130.72
2021-04-05 11:30:00,47.0061680327,1.677421382,47.0360880135,-0.2938319673,-1.722578618,1.7474593901,47.3,3.4,47.4220412888,131.54,40.7661680327,-17.592578618,44.4002170997,-0.2938319673,-1.722578618,1.7474593901,41.06,-15.87,44.0202283047,130.72,43.3261680327,-63.022578618,76.4787699434,-0.2938319673,-1.722578618,1.7474593901,43.62,-61.3,75.2355926407,131.74,40.2361680327,4.047421382,40.439224001,-0.2938319673,-1.722578618,1.7474593901,40.53,5.77,40.9386589912,131.6,44.1061680327,3.117421382,44.2162003637,-0.2938319673,-1.722578618,1.7474593901,44.4,4.84,44.6630227369,131.74,38.5061680327,-12.122578618,40.369318658,-0.2938319673,-1.722578618,1.7474593901,38.8,-10.4,40.1696402772,130.72
2021-04-05 12:00:00,45.616318265,0.901712723,45.6252296202,-1.413681735,-2.008287277,2.4559547705,47.03,2.91,47.1199426995,131.95,40.206318265,-18.078287277,44.0836987933,-1.413681735,-2.008287277,2.4559547705,41.62,-16.07,44.6146758365,131.08,41.916318265,-64.208287277,76.679083797,-1.413681735,-2.008287277,2.4559547705,43.33,-62.2,75.804544059,132.16,39.666318265,3.691712723,39.8377402413,-1.413681735,-2.008287277,2.4559547705,41.08,5.7,41.4735626635,132.0,42.746318265,2.391712723,42.8131757169,-1.413681735,-2.008287277,2.4559547705,44.16,4.4,44.3786615391,132.16,37.946318265,-13.488287277,40.2722853032,-1.413681735,-2.008287277,2.4559547705,39.36,-11.48,41.0,131.08
2021-04-05 12:30:00,48.567367604,1.347861557,48.5860672082,-4.052632396,-2.2721384430000002,4.6461212254,52.62,3.62,52.7443722116,131.61,41.977367604,-17.992138443,45.6707393931,-4.052632396,-2.2721384430000002,4.6461212254,46.03,-15.72,48.6403053033,130.8,44.537367604,-63.452138443,77.5225837165,-4.052632396,-2.2721384430000002,4.6461212254,48.59,-61.18,78.1279751434,131.82,41.317367604,3.7278615569999998,41.4851999816,-4.052632396,-2.2721384430000002,4.6461212254,45.37,6.0,45.7650183,131.7,45.507367604,2.927861557,45.6014569893,-4.052632396,-2.2721384430000002,4.6461212254,49.56,5.2,49.8320539412,131.82,39.507367604,-13.632138443,41.7931488826,-4.052632396,-2.2721384430000002,4.6461212254,43.56,-11.36,45.016921263,130.8
2021-04-05 13:00:00,48.2943337782,1.5635222389,48.3196365557,-2.3256662218,-1.7964777611,2.9387166793,50.62,3.36,50.7313906768,132.14,41.4443337782,-17.6364777611,45.0408497937,-2.3256662218,-1.7964777611,2.9387166793,43.77,-15.84,46.5480235885,131.29,44.3943337782,-63.6564777611,77.6080152598,-2.3256662218,-1.7964777611,2.9387166793,46.72,-61.86,77.5204360153,132.34,40.8543337782,4.1835222389,41.0679734926,-2.3256662218,-1.7964777611,2.9387166793,43.18,5.98,43.5921185537,132.19,45.3143337782,3.0835222389,45.4191254337,-2.3256662218,-1.7964777611,2.9387166793,47.64,4.88,47.8892889903,132.34,39.1143337782,-12.7164777611,41.1295503691,-2.3256662218,-1.7964777611,2.9387166793,41.44,-10.92,42.854638022,131.29
2021-04-05 13:30:00,46.1648673514,0.8656598433,46.1729828421,-2.4951326486,-2.1243401567,3.2769662854,48.66,2.99,48.7517763779,132.54,41.3748673514,-18.5343401567,45.3365350836,-2.4951326486,-2.1243401567,3.2769662854,43.87,-16.41,46.8387126211,131.69,42.3848673514,-64.7743401567,77.4092508886,-2.4951326486,-2.1243401567,3.2769662854,44.88,-62.65,77.0664447084,132.75,40.7848673514,3.4456598433,40.9301597435,-2.4951326486,-2.1243401567,3.2769662854,43.28,5.57,43.6369487934,132.61,43.2648673514,2.3956598433,43.3311427615,-2.4951326486,-2.1243401567,3.2769662854,45.76,4.52,45.9826923962,132.75,39.0248673514,-15.7243401567,42.0736870877,-2.4951326486,-2.1243401567,3.2769662854,41.52,-13.6,43.6906214192,131.69
2021-04-05 14:00:00,45.4334840803,0.343386059,45.4347817169,-2.5365159197000002,-2.016613941,3.2404698422,47.97,2.36,48.0280178646,133.63,40.0434840803,-18.906613941,44.2825097302,-2.5365159197000002,-2.016613941,3.2404698422,42.58,-16.89,45.8075157589,132.74,41.6834840803,-66.306613941,78.3203670663,-2.5365159197000002,-2.016613941,3.2404698422,44.22,-64.29,78.0295617058,133.85,39.4834840803,3.393386059,39.6290371327,-2.5365159197000002,-2.016613941,3.2404698422,42.02,5.41,42.3668325462,133.67,42.6234840803,1.903386059,42.6659615342,-2.5365159197000002,-2.016613941,3.2404698422,45.16,3.92,45.3298135889,133.85,37.8234840803,-16.656613941,41.3286672414,-2.5365159197000002,-2.016613941,3.2404698422,40.36,-14.64,42.9331946168,132.74
2021-04-05 14:30:00,44.1638673657,0.259727221,44.1646310856,-1.3261326343,-1.740272779,2.1879618619,45.49,2.0,45.533944481,133.92,38.3738673657,-19.320272779,42.9630845827,-1.3261326343,-1.740272779,2.1879618619,39.7,-17.58,43.418272651,133.06,40.5638673657,-66.710272779,78.0748860384,-1.3261326343,-1.740272779,2.1879618619,41.89,-64.97,77.30377093,134.13,37.9138673657,3.079727221,38.0387441746,-1.3261326343,-1.740272779,2.1879618619,39.24,4.82,39.5349212722,134.0,41.3938673657,1.739727221,41.4304104046,-1.3261326343,-1.740272779,2.1879618619,42.72,3.48,42.8615072064,134.13,36.2738673657,-17.060272779,40.0854881592,-1.3261326343,-1.740272779,2.1879618619,37.6,-15.32,40.6012610642,133.06
2021-04-05 15:00:00,43.5704840625,0.2160683829,43.5710198066,0.5304840625,-1.4639316171,1.5570835302,43.04,1.6800000000000002,43.0727756245,135.1,38.3704840625,-19.1839316171,42.8989193276,0.5304840625,-1.4639316171,1.5570835302,37.84,-17.72,41.783537428,134.17,40.1304840625,-67.7939316171,78.7811710702,0.5304840625,-1.4639316171,1.5570835302,39.6,-66.33,77.2517242526,135.31,37.9404840625,3.5260683829,38.1039825889,0.5304840625,-1.4639316171,1.5570835302,37.41,4.99,37.7413327799,135.13,40.9304840625,1.6560683829,40.9639730504,0.5304840625,-1.4639316171,1.5570835302,40.4,3.12,40.520296149,135.31,36.3704840625,-16.9039316171,40.1067951232,0.5304840625,-1.4639316171,1.5570835302,35.84,-15.44,39.0243411219,134.17
2021-04-05 15:30:00,44.2046836462,-0.1767499113,44.205037007,-2.0053163538,-1.5867499113,2.5571603312,46.21,1.4100000000000001,46.2315065729,135.23,37.6846836462,-19.6767499113,42.5124672136,-2.0053163538,-1.5867499113,2.5571603312,39.69,-18.09,43.6181636477,134.33,40.5546836462,-68.3267499113,79.4558186609,-2.0053163538,-1.5867499113,2.5571603312,42.56,-66.74,79.1554243246,135.45,37.2246836462,3.1132500887,37.3546436026,-2.0053163538,-1.5867499113,2.5571603312,39.23,4.7,39.5105416313,135.31,41.4746836462,1.3732500887,41.4974119598,-2.0053163538,-1.5867499113,2.5571603312,43.48,2.96,43.5806379026,135.45,35.6346836462,-17.0267499113,39.4935550578,-2.0053163538,-1.5867499113,2.5571603312,37.64,-15.44,40.6836969805,134.33
2021-04-05 16:00:00,43.9864172915,-0.3450365594,43.9877705319,-1.2935827085,-1.6450365594,2.0927258553,45.28,1.3,45.2986578168,135.07,38.1264172915,-19.7150365594,42.9220964308,-1.2935827085,-1.6450365594,2.0927258553,39.42,-18.07,43.3642859967,134.15,40.3964172915,-68.3350365594,79.3822886515,-1.2935827085,-1.6450365594,2.0927258553,41.69,-66.69,78.6486630528,135.29,37.6664172915,3.0349634406,37.7884902405,-1.2935827085,-1.6450365594,2.0927258553,38.96,4.68,39.2400815494,135.12,41.2664172915,1.1549634406,41.2825766713,-1.2935827085,-1.6450365594,2.0927258553,42.56,2.8,42.6520058145,135.29,36.0664172915,-17.0050365594,39.8742739699,-1.2935827085,-1.6450365594,2.0927258553,37.36,-15.36,40.3942966271,134.15
2021-04-05 16:30:00,45.3712174556,-0.2790157343,45.3720753678,-0.9587825444,-1.6190157343,1.8816152411,46.33,1.34,46.3493743216,135.07,39.0512174556,-19.2990157343,43.5597244375,-0.9587825444,-1.6190157343,1.8816152411,40.01,-17.68,43.7422278811,134.05,41.7212174556,-68.2490157343,79.991175355,-0.9587825444,-1.6190157343,1.8816152411,42.68,-66.63,79.1273612602,135.29,38.5712174556,3.4109842657,38.7217462115,-0.9587825444,-1.6190157343,1.8816152411,39.53,5.03,39.8487364919,135.02,42.6412174556,1.2609842656999999,42.6598582676,-0.9587825444,-1.6190157343,1.8816152411,43.6,2.88,43.6950157341,135.29,36.9612174556,-17.0190157343,40.6912581811,-0.9587825444,-1.6190157343,1.8816152411,37.92,-15.4,40.9278193898,134.05
2021-04-05 17:00:00,47.2225845119,0.23836605100000002,47.2231861097,-2.1374154881,-1.9916339490000001,2.9214980328,49.36,2.23,49.4103481064,133.96,40.9925845119,-19.061633949,45.2077191834,-2.1374154881,-1.9916339490000001,2.9214980328,43.13,-17.07,46.3851463294,133.06,43.3825845119,-66.761633949,79.6188696633,-2.1374154881,-1.9916339490000001,2.9214980328,45.52,-64.77,79.1657962759,134.17,40.4225845119,3.368366051,40.562682708,-2.1374154881,-1.9916339490000001,2.9214980328,42.56,5.36,42.8961909731,134.0,44.3425845119,1.8083660510000001,44.3794433152,-2.1374154881,-1.9916339490000001,2.9214980328,46.48,3.8,46.6350769271,134.17,38.7825845119,-16.511633949,42.1511911704,-2.1374154881,-1.9916339490000001,2.9214980328,40.92,-14.52,43.419774297000004,133.06
2021-04-05 17:30:00,48.8793008267,0.2146349328,48.8797720685,-4.0206991733,-2.4053650672,4.6852751198,52.9,2.62,52.9648411685,133.07,42.9793008267,-18.6853650672,46.8653727954,-4.0206991733,-2.4053650672,4.6852751198,47.0,-16.28,49.7397064728,132.17,44.8293008267,-65.9553650672,79.7482062103,-4.0206991733,-2.4053650672,4.6852751198,48.85,-63.55,80.1556298709,133.29,42.3193008267,3.4846349328,42.4625235128,-4.0206991733,-2.4053650672,4.6852751198,46.34,5.89,46.7128215804,133.1,45.8593008267,1.8746349328,45.897600465,-4.0206991733,-2.4053650672,4.6852751198,49.88,4.28,50.0632879464,133.29,40.5393008267,-15.6053650672,43.43917967,-4.0206991733,-2.4053650672,4.6852751198,44.56,-13.2,46.474009941,132.17
2021-04-05 18:00:00,50.2704675604,0.3993025492,50.2720533822,-5.4995324396,-2.7706974508,6.158053379,55.77,3.17,55.8600196921,133.15,44.4704675604,-18.9106974508,48.3242895769,-5.4995324396,-2.7706974508,6.158053379,49.97,-16.14,52.5119081733,132.29,46.0304675604,-65.8806974508,80.3683410332,-5.4995324396,-2.7706974508,6.158053379,51.53,-63.11,81.4752293645,133.37,43.7204675604,3.3293025492,43.8470470974,-5.4995324396,-2.7706974508,6.158053379,49.22,6.1,49.5965563321,133.22,47.1804675604,2.1093025492,47.2275944386,-5.4995324396,-2.7706974508,6.158053379,52.68,4.88,52.9055460231,133.37,41.9404675604,-15.0906974508,44.5727716071,-5.4995324396,-2.7706974508,6.158053379,47.44,-12.32,49.0136307572,132.29
2021-04-05 18:30:00,50.5011174509,-0.0231394697,50.5011227521,-6.7088825491,-2.9731394697,7.3381648499,57.21,2.95,57.2860070174,132.43,44.8511174509,-18.9231394697,48.6796460955,-6.7088825491,-2.9731394697,7.3381648499,51.56,-15.95,53.9706966788,131.56,46.1911174509,-65.5631394697,80.2006520452,-6.7088825491,-2.9731394697,7.3381648499,52.9,-62.59,81.9507053051,132.66,44.0711174509,3.0868605303,44.1790912231,-6.7088825491,-2.9731394697,7.3381648499,50.78,6.06,51.1403167765,132.47,47.3311174509,1.7468605303,47.3633423742,-6.7088825491,-2.9731394697,7.3381648499,54.04,4.72,54.2457371597,132.66,42.2511174509,-14.2131394697,44.5776879103,-6.7088825491,-2.9731394697,7.3381648499,48.96,-11.24,50.233646095,131.56
2021-04-05 19:00:00,50.6235674116,-0.1596006794,50.6238189972,-7.5364325884,-3.0996006794,8.1489472038,58.16,2.94,58.2342613931,132.25,44.9635674116,-19.2096006794,48.8951035651,-7.5364325884,-3.0996006794,8.1489472038,52.5,-16.11,54.9161369727,131.42,46.2535674116,-65.5296006794,80.2092330315,-7.5364325884,-3.0996006794,8.1489472038,53.79,-62.43,82.4067290942,132.48,44.1535674116,2.7703993206,44.2403958794,-7.5364325884,-3.0996006794,8.1489472038,51.69,5.87,52.0222356305,132.3,47.4235674116,1.5803993206,47.449893657,-7.5364325884,-3.0996006794,8.1489472038,54.96,4.68,55.158897741,132.48,42.3435674116,-14.8196006794,44.8619913227,-7.5364325884,-3.0996006794,8.1489472038,49.88,-11.72,51.2383918561,131.42
2021-04-05 19:30:00,50.0475338927,-0.6943564985,50.0523503913,-8.2224661073,-3.1443564985,8.8031770785,58.27,2.45,58.3214831773,131.74,44.5575338927,-19.4643564985,48.6233997217,-8.2224661073,-3.1443564985,8.8031770785,52.78,-16.32,55.245550047,130.91,45.6875338927,-65.4943564985,79.8552533422,-8.2224661073,-3.1443564985,8.8031770785,53.91,-62.35,82.4245752188,131.97,43.7475338927,2.3456435015,43.8103728029,-8.2224661073,-3.1443564985,8.8031770785,51.97,5.49,52.2591714439,131.79,46.8175338927,1.0956435015000001,46.8303524915,-8.2224661073,-3.1443564985,8.8031770785,55.04,4.24,55.2030723783,131.97,41.8975338927,-13.8643564985,44.1318901409,-8.2224661073,-3.1443564985,8.8031770785,50.12,-10.72,51.2536125556,130.91
2021-04-05 20:00:00,50.0689838003,-0.6531635631,50.0732439675,-8.6810161997,-3.2031635631,9.2531237467,58.75,2.55,58.8053143857,131.74,44.7189838003,-19.6031635631,48.8269549922,-8.6810161997,-3.2031635631,9.2531237467,53.4,-16.4,55.8616147278,130.91,45.6789838003,-65.4931635631,79.8493834324,-8.6810161997,-3.2031635631,9.2531237467,54.36,-62.29,82.674383578,131.97,43.8889838003,2.2368364369,43.9459478936,-8.6810161997,-3.2031635631,9.2531237467,52.57,5.44,52.8507190112,131.79,46.8389838003,1.1568364369,46.8532674846,-8.6810161997,-3.2031635631,9.2531237467,55.52,4.36,55.6909328347,131.97,42.0389838003,-15.0831635631,44.6629374541,-8.6810161997,-3.2031635631,9.2531237467,50.72,-11.88,52.0927326985,130.91
2021-04-05 20:30:00,51.0903836167,-0.5720827142,51.093586454,-8.9896163833,-3.2520827142,9.5597722096,60.08,2.68,60.1397439303,131.32,45.3803836167,-19.7220827142,49.4807009225,-8.9896163833,-3.2520827142,9.5597722096,54.37,-16.47,56.8098389366,130.53,46.6203836167,-65.0620827142,80.0408319276,-8.9896163833,-3.2520827142,9.5597722096,55.61,-61.81,83.1441411045,131.55,44.5203836167,2.0279172858,44.5665458151,-8.9896163833,-3.2520827142,9.5597722096,53.51,5.28,53.7698660962,131.42,47.8103836167,1.2679172858,47.8271930581,-8.9896163833,-3.2520827142,9.5597722096,56.8,4.52,56.9795612479,131.55,42.6503836167,-13.6920827142,44.7942892755,-8.9896163833,-3.2520827142,9.5597722096,51.64,-10.44,52.6847530126,130.53
2021-04-05 21:00:00,49.8005836954,-1.361938573,49.8192032561,-8.7894163046,-3.171938573,9.3442513497,58.59,1.81,58.6179511754,132.61,44.3205836954,-20.331938573,48.761684397,-8.7894163046,-3.171938573,9.3442513497,53.11,-17.16,55.8134186375,131.76,45.4205836954,-67.001938573,80.9462117444,-8.7894163046,-3.171938573,9.3442513497,54.21,-63.83,83.743614682,132.83,43.5305836954,1.7880614270000001,43.5672914068,-8.7894163046,-3.171938573,9.3442513497,52.32,4.96,52.5545811514,132.64,46.6105836954,0.46806142700000003,46.6129337622,-8.7894163046,-3.171938573,9.3442513497,55.4,3.64,55.5194524469,132.83,41.7305836954,-16.331938573,44.8126526007,-8.7894163046,-3.171938573,9.3442513497,50.52,-13.16,52.2059000497,131.76
2021-04-05 21:30:00,47.6820009471,-2.0728032102,47.727033508,-7.9479990529,-3.0028032102,8.4963236793,55.63,0.93,55.6377731402,132.61,42.1020009471,-21.1928032102,47.135054807,-7.9479990529,-3.0028032102,8.4963236793,50.05,-18.19,53.2529679924,131.76,43.5020009471,-67.6228032102,80.4068877673,-7.9479990529,-3.0028032102,8.4963236793,51.45,-64.62,82.6005260274,132.83,41.3820009471,0.9271967898000001,41.3923869362,-7.9479990529,-3.0028032102,8.4963236793,49.33,3.93,49.486299114,132.64,44.6120009471,-0.2828032102,44.6128973074,-7.9479990529,-3.0028032102,8.4963236793,52.56,2.7199999999999998,52.6303334589,132.83,39.6520009471,-18.2428032102,43.6472341401,-7.9479990529,-3.0028032102,8.4963236793,47.6,-15.24,49.9801720685,131.76
2021-04-05 22:00:00,45.2720675298,-2.9319224409,45.366907186,-7.4079324702000005,-2.8019224409,7.9201157093,52.68,-0.13,52.6801604022,131.71,39.7920675298,-21.5919224409,45.2727263702,-7.4079324702000005,-2.8019224409,7.9201157093,47.2,-18.79,50.8025993429,130.87,41.2720675298,-67.6019224409,79.2048197769,-7.4079324702000005,-2.8019224409,7.9201157093,48.68,-64.8,81.048025269,131.93,39.1420675298,0.22807755910000002,39.1427320186,-7.4079324702000005,-2.8019224409,7.9201157093,46.55,3.03,46.6485090866,131.75,42.3120675298,-1.2019224409,42.329135075,-7.4079324702000005,-2.8019224409,7.9201157093,49.72,1.6,49.7457375058,131.93,37.3920675298,-17.8019224409,41.4134658866,-7.4079324702000005,-2.8019224409,7.9201157093,44.8,-15.0,47.2444705759,130.87
2021-04-05 22:30:00,43.1549005521,-3.5678791566,43.3021385539,-7.0650994479,-2.6478791566,7.5449913344,50.22,-0.92,50.2284262146,132.06,37.8149005521,-22.4378791566,43.9707303193,-7.0650994479,-2.6478791566,7.5449913344,44.88,-19.79,49.049551476,131.22,39.3349005521,-68.4878791566,78.9798961307,-7.0650994479,-2.6478791566,7.5449913344,46.4,-65.84,80.5472879742,132.28,37.2449005521,-0.5278791566000001,37.2486412308,-7.0650994479,-2.6478791566,7.5449913344,44.31,2.12,44.3606864239,132.11,40.2949005521,-1.8878791566,40.3391013561,-7.0650994479,-2.6478791566,7.5449913344,47.36,0.76,47.3660975804,132.28,35.5749005521,-17.8078791566,39.7830882329,-7.0650994479,-2.6478791566,7.5449913344,42.64,-15.16,45.2547809629,131.22
2021-04-05 23:00:00,40.3790505241,-4.5477429767,40.6343412326,-6.4809494759,-2.4277429767,6.9207399944,46.86,-2.12,46.9079310991,132.69,35.2890505241,-22.9277429767,42.0832328238,-6.4809494759,-2.4277429767,6.9207399944,41.77,-20.5,46.529376742,131.78,36.7590505241,-70.0377429767,79.0981241036,-6.4809494759,-2.4277429767,6.9207399944,43.24,-67.61,80.2546553167,132.9,34.7890505241,-0.8477429767,34.799377933,-6.4809494759,-2.4277429767,6.9207399944,41.27,1.58,41.3002336555,132.69,37.6790505241,-2.8277429767,37.7850099741,-6.4809494759,-2.4277429767,6.9207399944,44.16,-0.4,44.161811557,132.9,33.1990505241,-18.9477429767,38.2255663086,-6.4809494759,-2.4277429767,6.9207399944,39.68,-16.52,42.9815402237,131.78
2021-04-05 23:30:00,38.3056335406,-4.7115459559,38.5943030283,-6.0643664594,-2.2315459559,6.461914415,44.37,-2.48,44.4392540441,133.28,33.3056335406,-23.5515459559,40.7914273157,-6.0643664594,-2.2315459559,6.461914415,39.37,-21.32,44.7720817028,132.4,34.8356335406,-70.8815459559,78.9792056257,-6.0643664594,-2.2315459559,6.461914415,40.9,-68.65,79.9101526716,133.51,32.8756335406,-1.2515459559,32.899447533,-6.0643664594,-2.2315459559,6.461914415,38.94,0.98,38.9523298405,133.31,35.6956335406,-3.1115459559,35.8309917822,-6.0643664594,-2.2315459559,6.461914415,41.76,-0.88,41.7692710015,133.51,31.3356335406,-19.3915459559,36.8504271882,-6.0643664594,-2.2315459559,6.461914415,37.4,-17.16,41.1488225834,132.4
2021-04-06 00:00:00,36.5760501521,-5.2184314181,36.9464405754,-5.6739498479,-2.0884314181,6.0460940007,42.25,-3.13,42.3657810031,133.83,31.8360501521,-23.4384314181,39.5334561685,-5.6739498479,-2.0884314181,6.0460940007,37.51,-21.35,43.1604286355,132.86,33.2360501521,-71.9984314181,79.2994902656,-5.6739498479,-2.0884314181,6.0460940007,38.91,-69.91,80.0087257741,134.05,31.4560501521,-0.9684314181,31.470954078,-5.6739498479,-2.0884314181,6.0460940007,37.13,1.12,37.1468881604,133.78,34.0460501521,-3.6084314181,34.2367391592,-5.6739498479,-2.0884314181,6.0460940007,39.72,-1.52,39.7490729452,134.05,29.9660501521,-19.7684314181,35.8992345664,-5.6739498479,-2.0884314181,6.0460940007,35.64,-17.68,39.7843185187,132.86
2021-04-06 00:30:00,36.1356834714,-5.294532275,36.5214962995,-5.4943165286,-2.014532275,5.8519957624,41.63,-3.2800000000000002,41.7590145957,134.48,31.5056834714,-23.674532275,39.4092827826,-5.4943165286,-2.014532275,5.8519957624,37.0,-21.66,42.8737168904,133.51,32.8256834714,-72.564532275,79.6438123124,-5.4943165286,-2.014532275,5.8519957624,38.32,-70.55,80.2852719993,134.7,31.1556834714,-1.054532275,31.173524839,-5.4943165286,-2.014532275,5.8519957624,36.65,0.96,36.6625708318,134.41,33.6656834714,-3.7345322750000003,33.8721858596,-5.4943165286,-2.014532275,5.8519957624,39.16,-1.72,39.1977550378,134.7,29.6656834714,-18.774532275,35.1074897703,-5.4943165286,-2.014532275,5.8519957624,35.16,-16.76,38.9502657244,133.51
2021-04-06 01:00:00,35.5295002951,-5.0921543655,35.8925539255,-5.3204997049,-1.9921543655,5.6812319198,40.85,-3.1,40.9674565967,134.97,30.9895002951,-23.9221543655,39.1486730046,-5.3204997049,-1.9921543655,5.6812319198,36.31,-21.93,42.4186397707,134.02,32.2695002951,-72.9521543655,79.7705301214,-5.3204997049,-1.9921543655,5.6812319198,37.59,-70.96,80.3014925141,135.19,30.6395002951,-1.0921543655,30.6589592043,-5.3204997049,-1.9921543655,5.6812319198,35.96,0.9,35.9712607508,134.92,33.0795002951,-3.5521543655,33.2696729832,-5.3204997049,-1.9921543655,5.6812319198,38.4,-1.56,38.4316744366,135.19,29.199500295100002,-16.4321543655,33.5056191492,-5.3204997049,-1.9921543655,5.6812319198,34.52,-14.44,37.4184980992,134.02
2021-04-06 01:30:00,36.9268501898,-5.0651247621,37.272613992,-5.6031498102,-2.0551247621,5.968150935,42.53,-3.01,42.6363811785,134.0,32.4068501898,-23.2851247621,39.9048991279,-5.6031498102,-2.0551247621,5.968150935,38.01,-21.23,43.5370302157,133.01,33.5568501898,-71.9551247621,79.3952276537,-5.6031498102,-2.0551247621,5.968150935,39.16,-69.9,80.1218796584,134.22,32.0068501898,-0.7851247621,32.0164782567,-5.6031498102,-2.0551247621,5.968150935,37.61,1.27,37.6314363266,133.9,34.3968501898,-3.4951247621,34.5739670863,-5.6031498102,-2.0551247621,5.968150935,40.0,-1.44,40.0259116074,134.22,30.5168501898,-20.4951247621,36.7604173605,-5.6031498102,-2.0551247621,5.968150935,36.12,-18.44,40.5547531123,133.01
2021-04-06 02:00:00,36.8113667282,-4.9754851149,37.1460922915,-6.3786332718,-2.2554851149,6.765661499,43.19,-2.7199999999999998,43.2755646988,133.52,32.9013667282,-23.1554851149,40.2327779739,-6.3786332718,-2.2554851149,6.765661499,39.28,-20.9,44.4941389399,132.55,33.4113667282,-71.4654851149,78.8900183126,-6.3786332718,-2.2554851149,6.765661499,39.79,-69.21,79.8327514245,133.73,32.4713667282,-0.7854851149000001,32.4808658146,-6.3786332718,-2.2554851149,6.765661499,38.85,1.47,38.8778008637,133.42,34.2213667282,-3.4154851149,34.3913867025,-6.3786332718,-2.2554851149,6.765661499,40.6,-1.16,40.616568048,133.73,30.9413667282,-20.8954851149,37.3361684322,-6.3786332718,-2.2554851149,6.765661499,37.32,-18.64,41.7160880237,132.55
2021-04-06 02:30:00,36.7128833677,-5.1234755195,37.0686634042,-6.5771166323,-2.2934755195,6.9655217431,43.29,-2.83,43.3824042672,133.43,32.7828833677,-23.2434755195,40.1867714071,-6.5771166323,-2.2934755195,6.9655217431,39.36,-20.95,44.5882506945,132.44,33.3128833677,-71.3934755195,78.7830980923,-6.5771166323,-2.2934755195,6.9655217431,39.89,-69.1,79.7873555145,133.63,32.3428833677,-0.9334755195000001,32.3563514798,-6.5771166323,-2.2934755195,6.9655217431,38.92,1.3599999999999999,38.9437543131,133.31,34.1828833677,-3.5334755195,34.3650253103,-6.5771166323,-2.2934755195,6.9655217431,40.76,-1.24,40.778857267,133.63,30.8228833677,-20.8934755195,37.2369098931,-6.5771166323,-2.2934755195,6.9655217431,37.4,-18.6,41.7698455827,132.44
2021-04-06 03:00:00,35.8982833527,-5.2505771935,36.2802330276,-6.5117166473,-2.2705771935,6.8962290048,42.41,-2.98,42.5145680914,133.95,32.0382833527,-23.4305771935,39.6918574497,-6.5117166473,-2.2705771935,6.8962290048,38.55,-21.16,43.975539792,132.95,32.5382833527,-72.0705771935,79.0753310492,-6.5117166473,-2.2705771935,6.8962290048,39.05,-69.8,79.9808883422,134.14,31.6282833527,-0.9605771935,31.6428667535,-6.5117166473,-2.2705771935,6.8962290048,38.14,1.31,38.1624907468,133.81,33.3682833527,-3.6705771935,33.5695616718,-6.5117166473,-2.2705771935,6.8962290048,39.88,-1.4,39.9045661548,134.14,30.1282833527,-21.5905771935,37.0657049215,-6.5117166473,-2.2705771935,6.8962290048,36.64,-19.32,41.421636858,132.95
2021-04-06 03:30:00,35.2988333763,-5.485893445,35.7225791988,-6.5111666237,-2.265893445,6.8941688336,41.81,-3.22,41.9338109406,134.21,31.4588333763,-23.695893445,39.384686917,-6.5111666237,-2.265893445,6.8941688336,37.97,-21.43,43.6000665137,133.21,31.9788333763,-72.445893445,79.1899820757,-6.5111666237,-2.265893445,6.8941688336,38.49,-70.18,80.0419421304,134.41,31.0688333763,-1.165893445,31.0907014216,-6.5111666237,-2.265893445,6.8941688336,37.58,1.1,37.596095542,134.06,32.7688333763,-3.9458934450000003,33.0055528043,-6.5111666237,-2.265893445,6.8941688336,39.28,-1.6800000000000002,39.3159102654,134.41,29.5688333763,-19.585893445,35.4672120313,-6.5111666237,-2.265893445,6.8941688336,36.08,-17.32,40.02185403,133.21
2021-04-06 04:00:00,35.0718000066,-5.3302809499,35.4745408809,-6.4781999934,-2.2502809499,6.8579034338,41.55,-3.08,41.664000048,134.66,31.0418000066,-23.9102809499,39.182839136,-6.4781999934,-2.2502809499,6.8579034338,37.52,-21.66,43.3232731912,133.67,31.7718000066,-72.7602809499,79.39462047,-6.4781999934,-2.2502809499,6.8579034338,38.25,-70.51,80.2167226955,134.86,30.6718000066,-1.2302809499,30.6964640775,-6.4781999934,-2.2502809499,6.8579034338,37.15,1.02,37.1640000538,134.55,32.6018000066,-3.7702809499,32.819085638,-6.4781999934,-2.2502809499,6.8579034338,39.08,-1.52,39.1095487062,134.86,29.1618000066,-17.5302809499,34.0253042574,-6.4781999934,-2.2502809499,6.8579034338,35.64,-15.28,38.7774161078,133.67
2021-04-06 04:30:00,34.6591999895,-5.5232192919,35.0965254015,-6.4308000105,-2.2232192919,6.8042554916,41.09,-3.3,41.2223010032,134.82,30.7691999895,-23.7632192919,38.877168867,-6.4308000105,-2.2232192919,6.8042554916,37.2,-21.54,42.9861791742,133.81,31.379199989500002,-73.1632192919,79.608484781,-6.4308000105,-2.2232192919,6.8042554916,37.81,-70.94,80.3870617699,135.04,30.3891999895,-1.0232192919,30.4064212581,-6.4308000105,-2.2232192919,6.8042554916,36.82,1.2,36.8395494001,134.67,32.2091999895,-3.9832192919000002,32.4545620814,-6.4308000105,-2.2232192919,6.8042554916,38.64,-1.76,38.6800620475,135.04,28.9291999895,-17.7432192919,33.9370069817,-6.4308000105,-2.2232192919,6.8042554916,35.36,-15.52,38.6160588357,133.81
2021-04-06 05:00:00,34.575533321099996,-5.4513617988,35.0026406132,-6.3344666789,-2.2013617988,6.706076489,40.91,-3.25,41.0388913106,135.37,30.6455333211,-23.8313617988,38.8211606952,-6.3344666789,-2.2013617988,6.706076489,36.98,-21.63,42.8413036683,134.35,31.3055333211,-73.6313617988,80.0100859696,-6.3344666789,-2.2013617988,6.706076489,37.64,-71.43,80.7404142917,135.58,30.2755333211,-0.9313617988,30.2898556067,-6.3344666789,-2.2013617988,6.706076489,36.61,1.27,36.6320215112,135.2,32.1455333211,-3.8813617988,32.379009897,-6.3344666789,-2.2013617988,6.706076489,38.48,-1.6800000000000002,38.516656137300004,135.58,28.8255333211,-16.7213617988,33.3243951431,-6.3344666789,-2.2013617988,6.706076489,35.16,-14.52,38.040189274,134.35
2021-04-06 05:30:00,35.3006167498,-5.1415780105,35.6730902412,-6.5793832502,-2.3215780105,6.9769626925,41.88,-2.8200000000000003,41.9748353183,134.98,31.5006167498,-23.3915780105,39.2358863471,-6.5793832502,-2.3215780105,6.9769626925,38.08,-21.07,43.5204698964,133.95,31.9606167498,-73.0515780105,79.7371561624,-6.5793832502,-2.3215780105,6.9769626925,38.54,-70.73,80.5485226432,135.19,31.1106167498,-0.5815780105,31.1160522486,-6.5793832502,-2.3215780105,6.9769626925,37.69,1.74,37.7301431219,134.79,32.8206167498,-3.6015780105,33.017635409,-6.5793832502,-2.3215780105,6.9769626925,39.4,-1.28,39.420786395,135.19,29.6606167498,-21.6015780105,36.6930559987,-6.5793832502,-2.3215780105,6.9769626925,36.24,-19.28,41.0494336136,133.95
2021-04-06 06:00:00,36.2788000796,-4.6872225602,36.580341586,-6.9411999204,-2.4272225602,7.3533438442,43.22,-2.26,43.2790480487,134.98,32.4988000796,-23.0572225602,39.8473025286,-6.9411999204,-2.4272225602,7.3533438442,39.44,-20.63,44.5096674892,133.95,32.8488000796,-72.6172225602,79.7013467831,-6.9411999204,-2.4272225602,7.3533438442,39.79,-70.19,80.6838286152,135.19,32.0588000796,-0.2472225602,32.0597532982,-6.9411999204,-2.4272225602,7.3533438442,39.0,2.18,39.0608806864,134.79,33.7388000796,-3.0672225602,33.8779350765,-6.9411999204,-2.4272225602,7.3533438442,40.68,-0.64,40.6850341035,135.19,30.5388000796,-19.9472225602,36.4761565707,-6.9411999204,-2.4272225602,7.3533438442,37.48,-17.52,41.3727059787,133.95
2021-04-06 06:30:00,39.2459835447,-3.6677670701,39.4169981058,-7.6140164553,-2.6577670701000002,8.0645503521,46.86,-1.01,46.8708832859,134.37,35.3559835447,-21.4977670701,41.3787332021,-7.6140164553,-2.6577670701000002,8.0645503521,42.97,-18.84,46.9187222759,133.33,35.5959835447,-71.0977670701,79.5107950336,-7.6140164553,-2.6577670701000002,8.0645503521,43.21,-68.44,80.9390987101,134.59,34.8059835447,1.1122329299,34.8237498355,-7.6140164553,-2.6577670701000002,8.0645503521,42.42,3.77,42.5871964327,134.15,36.5859835447,-2.0177670701,36.6415826061,-7.6140164553,-2.6577670701000002,8.0645503521,44.2,0.64,44.2046332413,134.59,33.2259835447,-18.8177670701,38.1847396222,-7.6140164553,-2.6577670701000002,8.0645503521,40.84,-16.16,43.920965381,133.33
2021-04-06 07:00:00,41.171300319,-2.74831158,41.2629275076,-8.138699681,-2.88831158,8.6360162275,49.31,0.14,49.3101987422,133.83,37.381300319,-20.60831158,42.6856430163,-8.138699681,-2.88831158,8.6360162275,45.52,-17.72,48.8474032063,132.8,37.341300319,-69.64831158,79.0269575238,-8.138699681,-2.88831158,8.6360162275,45.48,-66.76,80.7795023505,134.03,36.741300319,1.8116884199999999,36.7859397605,-8.138699681,-2.88831158,8.6360162275,44.88,4.7,45.1254296378,133.62,38.381300319,-1.12831158,38.3978814676,-8.138699681,-2.88831158,8.6360162275,46.52,1.76,46.5532813022,134.03,35.101300319,-17.80831158,39.3603511851,-8.138699681,-2.88831158,8.6360162275,43.24,-14.92,45.7417096314,132.8
2021-04-06 07:30:00,44.7464502699,-1.2354694021000001,44.7635029505,-9.1135497301,-3.1854694021,9.6542220813,53.86,1.9500000000000002,53.8952882913,132.07,40.9664502699,-18.8654694021,45.101618413,-9.1135497301,-3.1854694021,9.6542220813,50.08,-15.68,52.4773170046,131.1,40.6364502699,-66.4454694021,77.8865938053,-9.1135497301,-3.1854694021,9.6542220813,49.75,-63.26,80.4791283502,132.3,40.1864502699,2.9845305979,40.2971240684,-9.1135497301,-3.1854694021,9.6542220813,49.3,6.17,49.6845941918,131.86,41.7264502699,0.4545305979,41.7289258212,-9.1135497301,-3.1854694021,9.6542220813,50.84,3.64,50.9701402784,132.3,38.3264502699,-15.4654694021,41.3291366244,-9.1135497301,-3.1854694021,9.6542220813,47.44,-12.28,49.0035917051,131.1
2021-04-06 08:00:00,47.7980501926,-0.0674310203,47.7980977567,-9.4019498074,-3.3374310203,9.976728221,57.2,3.27,57.2933931619,130.98,43.7680501926,-16.9474310203,46.934610213,-9.4019498074,-3.3374310203,9.976728221,53.17,-13.61,54.8842509287,129.98,43.4780501926,-64.2474310203,77.5762414742,-9.4019498074,-3.3374310203,9.976728221,52.88,-60.91,80.6617784332,131.2,42.8880501926,4.5325689797,43.1268945193,-9.4019498074,-3.3374310203,9.976728221,52.29,7.87,52.8789277501,130.74,44.5980501926,1.6625689797,44.6290288556,-9.4019498074,-3.3374310203,9.976728221,54.0,5.0,54.2309874518,131.2,40.9580501926,-14.8974310203,43.5832000498,-9.4019498074,-3.3374310203,9.976728221,50.36,-11.56,51.6697513058,129.98
2021-04-06 08:30:00,49.713550121,1.2369965006,49.7289375111,-9.216449879,-3.4030034994,9.8246313513,58.93,4.64,59.1123887184,130.84,45.863550121,-15.9330034994,48.5522999478,-9.216449879,-3.4030034994,9.8246313513,55.08,-12.53,56.4872313005,129.87,45.273550121,-62.8030034994,77.4203564259,-9.216449879,-3.4030034994,9.8246313513,54.49,-59.4,80.6071963289,131.05,44.933550121,5.4769965006,45.2661177609,-9.216449879,-3.4030034994,9.8246313513,54.15,8.88,54.8732803831,130.65,46.423550121,2.9569965006,46.5176292834,-9.216449879,-3.4030034994,9.8246313513,55.64,6.36,56.0023142379,131.05,42.903550121,-15.6030034994,45.6526924857,-9.216449879,-3.4030034994,9.8246313513,52.12,-12.2,53.5288184065,129.87
2021-04-06 09:00:00,51.7433836525,2.6485097729,51.8111219318,-8.0466163475,-3.2114902271,8.6638157946,59.79,5.86,60.0764820874,131.2,46.9733836525,-15.4314902271,49.4431963206,-8.0466163475,-3.2114902271,8.6638157946,55.02,-12.22,56.3607026216,130.29,47.2533836525,-61.7314902271,77.7409747319,-8.0466163475,-3.2114902271,8.6638157946,55.3,-58.52,80.515094237,131.41,46.0433836525,6.0885097729,46.4441937106,-8.0466163475,-3.2114902271,8.6638157946,54.09,9.3,54.8836779015,131.1,48.3533836525,4.3085097729,48.5449582048,-8.0466163475,-3.2114902271,8.6638157946,56.4,7.52,56.8991247736,131.41,44.0333836525,-14.8914902271,46.4832804035,-8.0466163475,-3.2114902271,8.6638157946,52.08,-11.68,53.373671412,130.29
