Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-06 09:30:00,52.6889671666,3.4913601218,52.8045154942,-6.6010328334,-2.9986398782,7.25020521,59.29,6.49,59.6441464018,130.6,47.4689671666,-14.4786398782,49.6279543864,-6.6010328334,-2.9986398782,7.25020521,54.07,-11.48,55.2752684299,129.7,48.2289671666,-60.3886398782,77.284028753,-6.6010328334,-2.9986398782,7.25020521,54.83,-57.39,79.372167666,130.8,46.5589671666,6.8413601218,47.0589166039,-6.6010328334,-2.9986398782,7.25020521,53.16,9.84,54.0630298818,130.55,49.3189671666,5.1613601218,49.588306693,-6.6010328334,-2.9986398782,7.25020521,55.92,8.16,56.5122287651,130.8,44.5189671666,-15.6786398782,47.1991333184,-6.6010328334,-2.9986398782,7.25020521,51.12,-12.68,52.669125681,129.7
2021-04-06 10:00:00,54.5046171437,4.6283738027,54.700778185,-5.4353828563,-2.7816261973,6.1058030673,59.94,7.41,60.3962887933,130.86,44.9946171437,-13.9316261973,47.1020783025,-5.4353828563,-2.7816261973,6.1058030673,50.43,-11.15,51.6479176734,130.03,49.9846171437,-59.5016261973,77.7103948718,-5.4353828563,-2.7816261973,6.1058030673,55.42,-56.72,79.3002824711,131.06,44.1646171437,7.4183738027,44.7833191861,-5.4353828563,-2.7816261973,6.1058030673,49.6,10.2,50.6379304474,130.9,51.0846171437,6.2583738026999995,51.4665459437,-5.4353828563,-2.7816261973,6.1058030673,56.52,9.04,57.2383787332,131.06,42.1646171437,-14.1416261973,44.4729190675,-5.4353828563,-2.7816261973,6.1058030673,47.6,-11.36,48.936791885,130.03
2021-04-06 10:30:00,55.7630506578,5.8415203951,56.0681833056,-4.5769493422,-2.5484796049,5.23862707,60.34,8.39,60.9205031168,130.6,42.7130506578,-12.3384796049,44.4594509127,-4.5769493422,-2.5484796049,5.23862707,47.29,-9.79,48.2927344432,129.75,51.2130506578,-58.0884796049,77.440609634,-4.5769493422,-2.5484796049,5.23862707,55.79,-55.54,78.722396432,130.79,41.9230506578,8.8715203951,42.8514416394,-4.5769493422,-2.5484796049,5.23862707,46.5,11.42,47.8817961234,130.63,52.3030506578,7.4515203951,52.8311864745,-4.5769493422,-2.5484796049,5.23862707,56.88,10.0,57.7523540646,130.79,39.9830506578,-14.3484796049,42.4796799291,-4.5769493422,-2.5484796049,5.23862707,44.56,-11.8,46.0959173897,129.75
2021-04-06 11:00:00,54.8523171893,5.7130736833,55.1490336448,-3.7976828107,-2.4069263167,4.4961860531,58.65,8.12,59.2094325256,131.17,42.4223171893,-13.8969263167,44.6405371469,-3.7976828107,-2.4069263167,4.4961860531,46.22,-11.49,47.6267624346,130.44,50.4023171893,-58.7769263167,77.428164419,-3.7976828107,-2.4069263167,4.4961860531,54.2,-56.37,78.1998523017,131.36,41.7023171893,7.5630736833,42.3825830088,-3.7976828107,-2.4069263167,4.4961860531,45.5,9.97,46.5795115904,131.34,51.4823171893,7.3130736833,51.9991348955,-3.7976828107,-2.4069263167,4.4961860531,55.28,9.72,56.1280393386,131.36,39.8423171893,-14.4469263167,42.3807022006,-3.7976828107,-2.4069263167,4.4961860531,43.64,-12.04,45.2704230155,130.44
2021-04-06 11:30:00,54.4914506819,5.8781737231,54.8075827212,-3.8885493181,-2.5318262769,4.6401465597,58.38,8.41,58.9826457528,131.02,42.7414506819,-14.2818262769,45.0644224217,-3.8885493181,-2.5318262769,4.6401465597,46.63,-11.75,48.087622108,130.36,50.0514506819,-58.5418262769,77.0213810523,-3.8885493181,-2.5318262769,4.6401465597,53.94,-56.01,77.7601678239,131.23,42.0114506819,7.1781737231000005,42.6202788165,-3.8885493181,-2.5318262769,4.6401465597,45.9,9.71,46.9158192937,131.34,51.1114506819,7.4681737231,51.6541770777,-3.8885493181,-2.5318262769,4.6401465597,55.0,10.0,55.9016994375,131.23,40.1114506819,-13.4518262769,42.3069746731,-3.8885493181,-2.5318262769,4.6401465597,44.0,-10.92,45.3348254656,130.36
2021-04-06 12:00:00,55.2781341879,6.0430016127,55.607463418,-4.0918658121,-2.4469983873,4.7677213563,59.37,8.49,59.9739693534,131.43,42.5381341879,-14.1369983873,44.8257468827,-4.0918658121,-2.4469983873,4.7677213563,46.63,-11.69,48.0729965781,130.75,50.7781341879,-58.7869983873,77.68095063129999,-4.0918658121,-2.4469983873,4.7677213563,54.87,-56.34,78.6442146633,131.64,41.7881341879,7.4530016127,42.4475604946,-4.0918658121,-2.4469983873,4.7677213563,45.88,9.9,46.935960627200004,131.66,51.8681341879,7.6330016127,52.4267685229,-4.0918658121,-2.4469983873,4.7677213563,55.96,10.08,56.8606014741,131.64,39.908134187900004,-13.2069983873,42.036698024,-4.0918658121,-2.4469983873,4.7677213563,44.0,-10.76,45.2965517451,130.75
2021-04-06 12:30:00,56.4522840562,5.9125453055,56.7610655921,-3.3877159438,-2.2674546945,4.0765144556,59.84,8.18,60.3965065215,130.56,42.8122840562,-13.5374546945,44.9016073845,-3.3877159438,-2.2674546945,4.0765144556,46.2,-11.27,47.5547358315,129.87,51.9322840562,-58.0974546945,77.9248122826,-3.3877159438,-2.2674546945,4.0765144556,55.32,-55.83,78.5957460681,130.78,42.0822840562,7.7725453055,42.7940543991,-3.3877159438,-2.2674546945,4.0765144556,45.47,10.04,46.5652499188,130.79,53.0522840562,7.5325453055,53.5843641594,-3.3877159438,-2.2674546945,4.0765144556,56.44,9.8,57.2844970302,130.78,40.1722840562,-13.6274546945,42.4207487881,-3.3877159438,-2.2674546945,4.0765144556,43.56,-11.36,45.016921263,129.87
2021-04-06 13:00:00,55.3495338833,5.588309903,55.6309276272,-2.9504661167,-2.311690097,3.7482210995000003,58.3,7.9,58.8328139732,130.56,43.1495338833,-13.571690097,45.2335389554,-2.9504661167,-2.311690097,3.7482210995000003,46.1,-11.26,47.4552167838,129.87,50.9195338833,-58.451690097,77.5203135061,-2.9504661167,-2.311690097,3.7482210995000003,53.87,-56.14,77.8053757783,130.78,42.4095338833,7.718309903,43.1061581674,-2.9504661167,-2.311690097,3.7482210995000003,45.36,10.03,46.455683183,130.79,51.9695338833,7.168309903,52.4615775488,-2.9504661167,-2.311690097,3.7482210995000003,54.92,9.48,55.732188186,130.78,40.5295338833,-13.991690097,42.876689571,-2.9504661167,-2.311690097,3.7482210995000003,43.48,-11.68,45.0214704336,129.87
2021-04-06 13:30:00,58.552883908,5.3998229657,58.80134609,-6.187116092,-2.7701770343,6.7789590895,64.74,8.17,65.2534788345,130.68,44.942883908,-13.9901770343,47.0700315213,-6.187116092,-2.7701770343,6.7789590895,51.13,-11.22,52.3465882365,129.98,53.712883908,-58.5801770343,79.4777392676,-6.187116092,-2.7701770343,6.7789590895,59.9,-55.81,81.8704226201,130.89,44.072883908,7.3698229657,44.6848227759,-6.187116092,-2.7701770343,6.7789590895,50.26,10.14,51.272674983900004,130.95,54.972883908,7.1498229657,55.4358903022,-6.187116092,-2.7701770343,6.7789590895,61.16,9.92,61.9592769487,130.89,42.092883908,-13.9701770343,44.350611293,-6.187116092,-2.7701770343,6.7789590895,48.28,-11.2,49.5620661393,129.98
2021-04-06 14:00:00,56.984500694,5.1609199467,57.2177281447,-4.635499306,-2.4490800533,5.2426946242,61.62,7.61,62.0881349374,130.85,43.204500694,-14.2790800533,45.5029780057,-4.635499306,-2.4490800533,5.2426946242,47.84,-11.83,49.2809750309,130.15,52.354500694,-59.0190800533,78.8938879334,-4.635499306,-2.4490800533,5.2426946242,56.99,-56.57,80.2995952667,131.07,42.444500694,7.1209199467,43.0376944091,-4.635499306,-2.4490800533,5.2426946242,47.08,9.57,48.0428069538,131.1,53.524500694,6.8309199467,53.9586289843,-4.635499306,-2.4490800533,5.2426946242,58.16,9.28,58.8957044274,131.07,40.524500694,-14.4490800533,43.0233781901,-4.635499306,-2.4490800533,5.2426946242,45.16,-12.0,46.7271398654,130.15
2021-04-06 14:30:00,56.4940841136,5.1143546118,56.7251105149,-5.4559158864,-2.7056453882,6.0899536226,61.95,7.82,62.4416119267,131.24,43.5140841136,-14.8756453882,45.986523482,-5.4559158864,-2.7056453882,6.0899536226,48.97,-12.17,50.4595858088,130.57,51.8340841136,-59.4456453882,78.8705079958,-5.4559158864,-2.7056453882,6.0899536226,57.29,-56.74,80.6323241635,131.43,42.7040841136,6.6843546118,43.2240603896,-5.4559158864,-2.7056453882,6.0899536226,48.16,9.39,49.066869678,131.5,53.0240841136,6.8143546118,53.4601620355,-5.4559158864,-2.7056453882,6.0899536226,58.48,9.52,59.2498168774,131.43,40.8240841136,-14.3456453882,43.2712766777,-5.4559158864,-2.7056453882,6.0899536226,46.28,-11.64,47.7213579019,130.57
2021-04-06 15:00:00,55.7691508282,4.4274130015,55.9446169884,-5.8808491717999996,-2.8825869985,6.5493278117,61.65,7.31,62.0818701394,130.33,43.4791508282,-14.5925869985,45.8626226033,-5.8808491717999996,-2.8825869985,6.5493278117,49.36,-11.71,50.7300078849,129.59,51.1391508282,-59.2325869985,78.2541507523,-5.8808491717999996,-2.8825869985,6.5493278117,57.02,-56.35,80.1660957014,130.54,42.6691508282,6.6474130015,43.1838457298,-5.8808491717999996,-2.8825869985,6.5493278117,48.55,9.53,49.4764934085,130.48,52.3191508282,6.1174130015,52.6755757939,-5.8808491717999996,-2.8825869985,6.5493278117,58.2,9.0,58.8917651289,130.54,40.7191508282,-13.6825869985,42.9565179122,-5.8808491717999996,-2.8825869985,6.5493278117,46.6,-10.8,47.8351335317,129.59
2021-04-06 15:30:00,53.2391840367,4.6170369357,53.4390095994,-2.5408159633,-2.1529630643,3.3303146571,55.78,6.77,56.1893343972,131.19,40.7691840367,-15.0929630643,43.473255009,-2.5408159633,-2.1529630643,3.3303146571,43.31,-12.94,45.2017665584,130.48,48.9691840367,-59.8829630643,77.3559968624,-2.5408159633,-2.1529630643,3.3303146571,51.51,-57.73,77.3694577983,131.4,40.1191840367,6.4070369357,40.6275651506,-2.5408159633,-2.1529630643,3.3303146571,42.66,8.56,43.5103344046,131.4,50.0191840367,6.1670369357,50.3979276982,-2.5408159633,-2.1529630643,3.3303146571,52.56,8.32,53.2144341321,131.4,38.2991840367,-13.0729630643,40.4688752149,-2.5408159633,-2.1529630643,3.3303146571,40.84,-10.92,42.2747205786,130.48
2021-04-06 16:00:00,53.8965175611,3.9941545322,54.0443139991,-3.9434824389000003,-2.4558454678,4.6456679507,57.84,6.45,58.1985231771,131.78,41.5265175611,-15.7958454678,44.4292740746,-3.9434824389000003,-2.4558454678,4.6456679507,45.47,-13.34,47.3864590363,131.07,49.4965175611,-61.0358454678,78.5829477854,-3.9434824389000003,-2.4558454678,4.6456679507,53.44,-58.58,79.2934423518,132.0,40.8165175611,5.9041545322,41.2413281376,-3.9434824389000003,-2.4558454678,4.6456679507,44.76,8.36,45.5340224448,132.0,50.6165175611,5.6241545322,50.9280174777,-3.9434824389000003,-2.4558454678,4.6456679507,54.56,8.08,55.1550541655,132.0,38.9765175611,-14.6158454678,41.6268165961,-3.9434824389000003,-2.4558454678,4.6456679507,42.92,-12.16,44.6093263791,131.07
2021-04-06 16:30:00,54.5420845418,3.1614080989,54.6336296371,-7.1779154582,-3.1885919011,7.8542719992,61.72,6.35,62.0457967956,131.05,42.6320845418,-16.1785919011,45.5987002915,-7.1779154582,-3.1885919011,7.8542719992,49.81,-12.99,51.4759769213,130.34,49.9020845418,-61.1685919011,78.9418436368,-7.1779154582,-3.1885919011,7.8542719992,57.08,-57.98,81.3621951523,131.27,41.8220845418,5.3314080989,42.1605344811,-7.1779154582,-3.1885919011,7.8542719992,49.0,8.52,49.7352028246,131.24,51.1420845418,4.8914080989,51.3754677299,-7.1779154582,-3.1885919011,7.8542719992,58.32,8.08,58.8770651442,131.27,39.9020845418,-13.5885919011,42.1524160711,-7.1779154582,-3.1885919011,7.8542719992,47.08,-10.4,48.2150018148,130.34
2021-04-06 17:00:00,57.6669012006,4.0938901337,57.8120353431,-6.4930987994,-3.0361098663,7.1678654521,64.16,7.13,64.554957207,130.52,44.5869012006,-15.1961098663,47.1053448532,-6.4930987994,-3.0361098663,7.1678654521,51.08,-12.16,52.5074470909,129.82,52.8769012006,-59.7861098663,79.8144448927,-6.4930987994,-3.0361098663,7.1678654521,59.37,-56.75,82.1301369778,130.74,43.7269012006,6.1638901337,44.1592054977,-6.4930987994,-3.0361098663,7.1678654521,50.22,9.2,51.0557381692,130.69,54.1069012006,5.8838901337,54.4258846564,-6.4930987994,-3.0361098663,7.1678654521,60.6,8.92,61.2529705402,130.74,41.7869012006,-13.2361098663,43.8330892858,-6.4930987994,-3.0361098663,7.1678654521,48.28,-10.2,49.3457029538,129.82
2021-04-06 17:30:00,58.9871179755,4.2531455442,59.1402513867,-6.1028820245,-3.0168544558,6.8078322403,65.09,7.27,65.4947402468,130.27,45.4971179755,-14.8468544558,47.8582995029,-6.1028820245,-3.0168544558,6.8078322403,51.6,-11.83,52.9387277898,129.55,54.1471179755,-59.3768544558,80.3587035119,-6.1028820245,-3.0168544558,6.8078322403,60.25,-56.36,82.5015884696,130.48,44.6271179755,6.4231455442,45.0869876737,-6.1028820245,-3.0168544558,6.8078322403,50.73,9.44,51.6008381715,130.42,55.4171179755,6.0231455442,55.7434771696,-6.1028820245,-3.0168544558,6.8078322403,61.52,9.04,62.1806400739,130.48,42.6971179755,-12.9768544558,44.6255827411,-6.1028820245,-3.0168544558,6.8078322403,48.8,-9.96,49.8060397944,129.55
2021-04-06 18:00:00,57.6763674569,3.2751869847,57.769284337,-8.6836325431,-3.6148130153,9.4059740208,66.36,6.89,66.7167272878,130.0,45.7763674569,-15.5148130153,48.3341001825,-8.6836325431,-3.6148130153,9.4059740208,54.46,-11.9,55.7449692797,129.25,52.7563674569,-60.0648130153,79.9438307176,-8.6836325431,-3.6148130153,9.4059740208,61.44,-56.45,83.4354606867,130.2,44.8363674569,5.7051869847,45.1978871769,-8.6836325431,-3.6148130153,9.4059740208,53.52,9.32,54.3254341906,130.13,54.0763674569,5.1051869847,54.3168155499,-8.6836325431,-3.6148130153,9.4059740208,62.76,8.72,63.3628913482,130.2,42.7963674569,-14.2548130153,45.1079678284,-8.6836325431,-3.6148130153,9.4059740208,51.48,-10.64,52.5680511337,129.25
2021-04-06 18:30:00,57.9405340486,3.2282294519,58.0303967867,-8.2194659514,-3.5117705481,8.9382410411,66.16,6.74,66.5024300308,130.0,45.9205340486,-15.6217705481,48.505001416,-8.2194659514,-3.5117705481,8.9382410411,54.14,-12.11,55.4778487326,129.25,53.0305340486,-60.1317705481,80.1752291592,-8.2194659514,-3.5117705481,8.9382410411,61.25,-56.62,83.4109519188,130.2,44.9905340486,5.5982294519,45.3374936115,-8.2194659514,-3.5117705481,8.9382410411,53.21,9.11,53.984221769,130.13,54.3405340486,5.0482294519,54.574520257,-8.2194659514,-3.5117705481,8.9382410411,62.56,8.56,63.1429109243,130.2,42.9805340486,-15.3117705481,45.6264903802,-8.2194659514,-3.5117705481,8.9382410411,51.2,-11.8,52.5421735371,129.25
2021-04-06 19:00:00,58.3388842596,2.9279732243,58.4123141457,-9.1811157404,-3.5820267757,9.855140895,67.52,6.51,67.8331076982,130.1,45.7088842596,-15.8320267757,48.3730831361,-9.1811157404,-3.5820267757,9.855140895,54.89,-12.25,56.2403289464,129.38,53.3588842596,-60.4820267757,80.6551058045,-9.1811157404,-3.5820267757,9.855140895,62.54,-56.9,84.5509408582,130.32,44.7588842596,5.4279732243,45.0868119686,-9.1811157404,-3.5820267757,9.855140895,53.94,9.01,54.6873266854,130.25,54.6988842596,4.8179732243,54.9106620361,-9.1811157404,-3.5820267757,9.855140895,63.88,8.4,64.4299185162,130.32,42.7788842596,-14.9420267757,45.3133214702,-9.1811157404,-3.5820267757,9.855140895,51.96,-11.36,53.1873217976,129.38
2021-04-06 19:30:00,58.6270838854,2.5728090752,58.6835097062,-9.6929161146,-3.6371909248,10.3528634024,68.32,6.21,68.6016508548,130.1,45.9270838854,-16.1871909248,48.6962235112,-9.6929161146,-3.6371909248,10.3528634024,55.62,-12.55,57.0183032017,129.38,53.5970838854,-60.7371909248,81.0040354702,-9.6929161146,-3.6371909248,10.3528634024,63.29,-57.1,85.2410353058,130.32,44.9470838854,5.0528090752,45.2302026233,-9.6929161146,-3.6371909248,10.3528634024,54.64,8.69,55.3267177772,130.25,54.9870838854,4.4428090752,55.166275447,-9.6929161146,-3.6371909248,10.3528634024,64.68,8.08,65.1827339101,130.32,42.9470838854,-16.6371909248,46.0570096308,-9.6929161146,-3.6371909248,10.3528634024,52.64,-13.0,54.221486516,129.38
2021-04-06 20:00:00,58.0164835357,2.3413599121,58.0637092174,-10.1035164643,-3.6486400879,10.7421422182,68.12,5.99,68.3828523827,130.1,45.806483535699996,-16.3886400879,48.6499892892,-10.1035164643,-3.6486400879,10.7421422182,55.91,-12.74,57.3431399559,129.38,52.9964835357,-61.0086400879,80.8126316396,-10.1035164643,-3.6486400879,10.7421422182,63.1,-57.36,85.2747301374,130.32,44.8464835357,4.8913599121,45.1124427105,-10.1035164643,-3.6486400879,10.7421422182,54.95,8.54,55.6096583338,130.25,54.3764835357,4.2713599121,54.5439866274,-10.1035164643,-3.6486400879,10.7421422182,64.48,7.92,64.9645811193,130.32,42.8164835357,-15.3686400879,45.4911679396,-10.1035164643,-3.6486400879,10.7421422182,52.92,-11.72,54.2022582555,129.38
2021-04-06 20:30:00,57.9186502861,2.0126249181,57.9536082572,-10.1913497139,-3.6673750819,10.831124086700001,68.11,5.68,68.3464300458,130.32,45.6086502861,-16.6873750819,48.5655996364,-10.1913497139,-3.6673750819,10.831124086700001,55.8,-13.02,57.2988690988,129.61,52.9086502861,-61.5273750819,81.147662687,-10.1913497139,-3.6673750819,10.831124086700001,63.1,-57.86,85.6118543194,130.55,44.6486502861,4.6626249181,44.8914473313,-10.1913497139,-3.6673750819,10.831124086700001,54.84,8.33,55.4690409147,130.47,54.3286502861,3.9326249181,54.4707975034,-10.1913497139,-3.6673750819,10.831124086700001,64.52,7.6,64.9660711449,130.55,42.6886502861,-12.9473750819,44.6089159783,-10.1913497139,-3.6673750819,10.831124086700001,52.88,-9.28,53.6881066904,129.61
2021-04-06 21:00:00,56.4491003673,1.1776369648,56.4613829187,-9.7608996327,-3.5523630352,10.3872250757,66.21,4.73,66.3787390661,130.5,44.2791003673,-17.2223630352,47.5105095516,-9.7608996327,-3.5523630352,10.3872250757,54.04,-13.67,55.7421788236,129.74,51.5591003673,-62.5323630352,81.0471298533,-9.7608996327,-3.5523630352,10.3872250757,61.32,-58.98,85.0810366651,130.73,43.3691003673,4.1876369648,43.5708063962,-9.7608996327,-3.5523630352,10.3872250757,53.13,7.74,53.6908232382,130.6,52.9191003673,3.0876369648,53.0091000274,-9.7608996327,-3.5523630352,10.3872250757,62.68,6.64,63.0307226676,130.73,41.3991003673,-16.9123630352,44.7203928276,-9.7608996327,-3.5523630352,10.3872250757,51.16,-13.36,52.8756579155,129.74
2021-04-06 21:30:00,54.1969005598,0.35625191110000004,54.1980714206,-9.2330994402,-3.3837480889,9.8336095307,63.43,3.74,63.5401644631,131.32,42.2869005598,-18.7337480889,46.2507867653,-9.2330994402,-3.3837480889,9.8336095307,51.52,-15.35,53.7580961344,130.61,49.4869005598,-64.0737480889,80.9592398752,-9.2330994402,-3.3837480889,9.8336095307,58.72,-60.69,84.447110667,131.56,41.4569005598,2.9462519111,41.5614605656,-9.2330994402,-3.3837480889,9.8336095307,50.69,6.33,51.083705817,131.49,50.8069005598,2.2562519111,50.8569741252,-9.2330994402,-3.3837480889,9.8336095307,60.04,5.64,60.3043215699,131.56,39.6469005598,-16.1837480889,42.8227792909,-9.2330994402,-3.3837480889,9.8336095307,48.88,-12.8,50.5281545279,130.61
2021-04-06 22:00:00,51.0644334861,-1.4587039875,51.0852638692,-9.1155665139,-3.1787039875,9.6538962036,60.18,1.72,60.204574577,132.1,40.0944334861,-19.5587039875,44.6106097049,-9.1155665139,-3.1787039875,9.6538962036,49.21,-16.38,51.8645206283,131.24,46.5644334861,-66.4787039875,81.1644290915,-9.1155665139,-3.1787039875,9.6538962036,55.68,-63.3,84.3039287341,132.35,39.3344334861,2.3012960125,39.4016956616,-9.1155665139,-3.1787039875,9.6538962036,48.45,5.48,48.7589263623,132.14,47.8844334861,0.42129601250000004,47.88628677,-9.1155665139,-3.1787039875,9.6538962036,57.0,3.6,57.1135710668,132.35,37.5244334861,-13.9387039875,40.0296212486,-9.1155665139,-3.1787039875,9.6538962036,46.64,-10.76,47.8650937532,131.24
2021-04-06 22:30:00,48.2335167184,-2.2102011277,48.2841291115,-8.6764832816,-3.0002011277,9.1805538472,56.91,0.79,56.915482955,132.22,37.9535167184,-20.1302011277,42.9615459305,-8.6764832816,-3.0002011277,9.1805538472,46.63,-17.13,49.6768940253,131.33,43.9535167184,-67.4002011277,80.4655127615,-8.6764832816,-3.0002011277,9.1805538472,52.63,-64.4,83.1701683298,132.47,37.2735167184,1.7797988723,37.3159849473,-8.6764832816,-3.0002011277,9.1805538472,45.95,4.78,46.1979534179,132.22,45.2035167184,-0.4002011277,45.2052882377,-8.6764832816,-3.0002011277,9.1805538472,53.88,2.6,53.9426955203,132.47,35.5635167184,-16.2402011277,39.0961360502,-8.6764832816,-3.0002011277,9.1805538472,44.24,-13.24,46.178731035,131.33
2021-04-06 23:00:00,45.1914166529,-2.9928912033,45.2904132997,-7.8685833471,-2.7628912033,8.3395546459,53.06,-0.23,53.0604984899,132.98,35.4514166529,-21.3428912033,41.3802120296,-7.8685833471,-2.7628912033,8.3395546459,43.32,-18.58,47.1363850969,132.13,41.1414166529,-68.7728912033,80.1394205661,-7.8685833471,-2.7628912033,8.3395546459,49.01,-66.01,82.2149633583,133.22,34.8714166529,0.7871087967,34.8802987321,-7.8685833471,-2.7628912033,8.3395546459,42.74,3.55,42.8871787368,132.99,42.2914166529,-1.2028912033,42.3085200611,-7.8685833471,-2.7628912033,8.3395546459,50.16,1.56,50.1842525101,133.22,33.2114166529,-17.4828912033,37.5319821075,-7.8685833471,-2.7628912033,8.3395546459,41.08,-14.72,43.6376534658,132.13
2021-04-06 23:30:00,42.719866657,-3.4681833614,42.8604165055,-7.020133343,-2.5281833614,7.4615000678,49.74,-0.9400000000000001,49.7488813945,133.8,33.329866657,-21.8081833614,39.8306022161,-7.020133343,-2.5281833614,7.4615000678,40.35,-19.28,44.7195807225,132.91,38.879866657,-70.1681833614,80.219810443,-7.020133343,-2.5281833614,7.4615000678,45.9,-67.64,81.7433764901,134.05,32.819866657,0.6018166386,32.8253839376,-7.020133343,-2.5281833614,7.4615000678,39.84,3.13,39.9627639184,133.79,39.979866657,-1.7681833614,40.018948141,-7.020133343,-2.5281833614,7.4615000678,47.0,0.76,47.0061442792,134.05,31.259866657,-17.8881833614,36.0161959039,-7.020133343,-2.5281833614,7.4615000678,38.28,-15.36,41.2466725931,132.91
2021-04-07 00:00:00,40.7761000218,-3.7645484072,40.949507417,-6.6838999782,-2.3845484072,7.0965195712,47.46,-1.38,47.4800589722,134.59,31.7761000218,-22.5645484072,38.9728030479,-6.6838999782,-2.3845484072,7.0965195712,38.46,-20.18,43.4327526183,133.71,37.0661000218,-71.2045484072,80.2744260938,-6.6838999782,-2.3845484072,7.0965195712,43.75,-68.82,81.5490950287,134.83,31.3261000218,0.07545159280000001,31.3261908875,-6.6838999782,-2.3845484072,7.0965195712,38.01,2.46,38.0895221813,134.58,38.1161000218,-2.1445484072,38.1763823423,-6.6838999782,-2.3845484072,7.0965195712,44.8,0.24,44.8006428525,134.83,29.7961000218,-17.4645484072,34.5371977377,-6.6838999782,-2.3845484072,7.0965195712,36.48,-15.08,39.4740015707,133.71
2021-04-07 00:30:00,39.9699166538,-4.3126588595,40.2019062203,-6.4400833462,-2.2726588595,6.8293229385,46.41,-2.04,46.4548135288,134.35,31.1299166538,-22.5126588595,38.4173335852,-6.4400833462,-2.2726588595,6.8293229385,37.57,-20.24,42.6750805506,133.42,36.3399166538,-71.3726588595,80.0914850348,-6.4400833462,-2.2726588595,6.8293229385,42.78,-69.1,81.270772114,134.6,30.7099166538,0.0173411405,30.7099215498,-6.4400833462,-2.2726588595,6.8293229385,37.15,2.29,37.2205131614,134.29,37.3599166538,-2.6326588595000002,37.4525601935,-6.4400833462,-2.2726588595,6.8293229385,43.8,-0.36,43.8014794271,134.6,29.1999166538,-18.7526588595,34.7029875787,-6.4400833462,-2.2726588595,6.8293229385,35.64,-16.48,39.2657611667,133.42
2021-04-07 01:00:00,39.2954833213,-4.3808013664,39.5389229756,-6.3945166787,-2.2508013664,6.7790818217,45.69,-2.13,45.7396217737,134.07,30.6854833213,-22.4308013664,38.0097321301,-6.3945166787,-2.2508013664,6.7790818217,37.08,-20.18,42.2156227006,133.14,35.7054833213,-71.1508013664,79.6072740037,-6.3945166787,-2.2508013664,6.7790818217,42.1,-68.9,80.7441638758,134.31,30.2654833213,-0.0208013664,30.2654904697,-6.3945166787,-2.2508013664,6.7790818217,36.66,2.23,36.7277619792,133.93,36.6854833213,-2.7708013664,36.7899718229,-6.3945166787,-2.2508013664,6.7790818217,43.08,-0.52,43.083138233,134.31,28.7254833213,-17.0508013664,33.4048382616,-6.3945166787,-2.2508013664,6.7790818217,35.12,-14.8,38.1110797538,133.14
2021-04-07 01:30:00,40.7468166965,-3.7849246825,40.9222277711,-6.4831833035,-2.3049246825,6.880722603,47.23,-1.48,47.2531829616,133.32,31.8768166965,-21.8849246825,38.6662820951,-6.4831833035,-2.3049246825,6.880722603,38.36,-19.58,43.068155289,132.4,37.0668166965,-69.9949246825,79.2037775698,-6.4831833035,-2.3049246825,6.880722603,43.55,-67.69,80.4893694844,133.56,31.4268166965,0.3550753175,31.4288225385,-6.4831833035,-2.3049246825,6.880722603,37.91,2.66,38.0032064437,133.26,38.0768166965,-2.1849246825,38.139452875,-6.4831833035,-2.3049246825,6.880722603,44.56,0.12,44.5601615796,133.56,29.8768166965,-19.2249246825,35.5277624536,-6.4831833035,-2.3049246825,6.880722603,36.36,-16.92,40.1040646319,132.4
2021-04-07 02:00:00,41.0145000416,-4.1919383634,41.228164656,-7.1854999584,-2.5219383634,7.615220467,48.2,-1.67,48.2289218208,132.41,32.5145000416,-21.4519383634,38.9535412062,-7.1854999584,-2.5219383634,7.615220467,39.7,-18.93,43.9822111768,131.43,37.2845000416,-69.3719383634,78.7565856017,-7.1854999584,-2.5219383634,7.615220467,44.47,-66.85,80.2901201892,132.64,32.0145000416,0.44806163660000004,32.0176353303,-7.1854999584,-2.5219383634,7.615220467,39.2,2.9699999999999998,39.3123504767,132.24,38.2945000416,-2.5219383634,38.3774531013,-7.1854999584,-2.5219383634,7.615220467,45.48,0.0,45.48,132.64,30.4145000416,-18.4419383634,35.568903601,-7.1854999584,-2.5219383634,7.615220467,37.6,-15.92,40.8314388676,131.43
2021-04-07 02:30:00,40.696400038,-4.4325308505,40.9370773969,-7.353599962,-2.5625308505,7.7872971409,48.05,-1.87,48.0863743695,132.57,32.486400038,-21.4825308505,38.9469551977,-7.353599962,-2.5625308505,7.7872971409,39.84,-18.92,44.1043308531,131.58,36.986400038,-69.7125308505,78.9166062711,-7.353599962,-2.5625308505,7.7872971409,44.34,-67.15,80.4683670768,132.8,31.986400038,0.42746914950000003,31.9892562787,-7.353599962,-2.5625308505,7.7872971409,39.34,2.99,39.453462459,132.38,37.966400038,-2.6825308505,38.0610496914,-7.353599962,-2.5625308505,7.7872971409,45.32,-0.12,45.32015887,132.8,30.366400038,-19.1625308505,35.9071140565,-7.353599962,-2.5625308505,7.7872971409,37.72,-16.6,41.2111441239,131.58
2021-04-07 03:00:00,39.753816685,-4.6916021039,40.0297023637,-7.236183315,-2.5516021039,7.6728757494,46.99,-2.14,47.0387042764,132.66,31.823816685,-21.4416021039,38.3731365565,-7.236183315,-2.5516021039,7.6728757494,39.06,-18.89,43.3879672259,131.58,36.113816685,-70.0016021039,78.768217275,-7.236183315,-2.5516021039,7.6728757494,43.35,-67.45,80.1793302541,132.88,31.343816685,0.46839789610000004,31.347316328,-7.236183315,-2.5516021039,7.6728757494,38.58,3.02,38.6980206212,132.38,37.083816685,-3.0316021039,37.2075270777,-7.236183315,-2.5516021039,7.6728757494,44.32,-0.48,44.3225992018,132.88,29.723816685,-18.5116021039,35.0169200641,-7.236183315,-2.5516021039,7.6728757494,36.96,-15.96,40.2587034068,131.58
2021-04-07 03:30:00,39.0682500374,-4.8405612709,39.3669810171,-7.2617499626,-2.5505612709000003,7.6966470177,46.33,-2.29,46.3865605537,133.26,31.2982500374,-21.8305612709,38.1595841278,-7.2617499626,-2.5505612709000003,7.6966470177,38.56,-19.28,43.1113906062,132.22,35.4582500374,-70.7505612709,79.1386720628,-7.2617499626,-2.5505612709000003,7.6966470177,42.72,-68.2,80.4750793724,133.49,30.8282500374,0.2794387291,30.8295164797,-7.2617499626,-2.5505612709000003,7.6966470177,38.09,2.83,38.194986582,133.03,36.4182500374,-3.2305612709,36.5612562956,-7.2617499626,-2.5505612709000003,7.6966470177,43.68,-0.68,43.6852927196,133.49,29.2582500374,-17.2305612709,33.9549324394,-7.2617499626,-2.5505612709000003,7.6966470177,36.52,-14.68,39.3600406504,132.22
2021-04-07 04:00:00,38.4380167116,-4.5466221119,38.7059801755,-7.1219832884,-2.5266221119,7.5568819798,45.56,-2.02,45.6047585236,133.41,30.748016711600002,-22.2166221119,37.934401666,-7.1219832884,-2.5266221119,7.5568819798,37.87,-19.69,42.6829357003,132.45,34.8780167116,-70.7066221119,78.8409947946,-7.1219832884,-2.5266221119,7.5568819798,42.0,-68.18,80.0781643146,133.64,30.4780167116,0.0033778881,30.4780168987,-7.1219832884,-2.5266221119,7.5568819798,37.6,2.5300000000000002,37.6850222237,133.25,35.8380167116,-2.9266221119,35.9573157898,-7.1219832884,-2.5266221119,7.5568819798,42.96,-0.4,42.961862157,133.64,28.7580167116,-17.2466221119,33.5331104948,-7.1219832884,-2.5266221119,7.5568819798,35.88,-14.72,38.7821195914,132.45
2021-04-07 04:30:00,38.3818667047,-4.4790400374,38.6423277171,-7.1381332953,-2.4990400374,7.5629457257,45.52,-1.98,45.5630420407,133.7,30.6118667047,-22.2590400374,37.8490587272,-7.1381332953,-2.4990400374,7.5629457257,37.75,-19.76,42.6089204275,132.73,34.8118667047,-70.9190400374,79.0023816305,-7.1381332953,-2.4990400374,7.5629457257,41.95,-68.42,80.2564570611,133.93,30.1818667047,0.040959962600000004,30.1818944982,-7.1381332953,-2.4990400374,7.5629457257,37.32,2.54,37.4063363616,133.56,35.7818667047,-2.8190400373999998,35.8927426036,-7.1381332953,-2.4990400374,7.5629457257,42.92,-0.32,42.9211929005,133.93,28.6218667047,-17.9790400374,33.8002534655,-7.1381332953,-2.4990400374,7.5629457257,35.76,-15.48,38.9667550612,132.73
2021-04-07 05:00:00,38.155733344,-4.6209375463,38.4345294081,-7.054266656,-2.4709375463,7.4745040245,45.21,-2.15,45.2610936677,133.59,30.435733344,-22.3209375463,37.743318841,-7.054266656,-2.4709375463,7.4745040245,37.49,-19.85,42.4207802851,132.61,34.605733344,-70.8809375463,78.8775258722,-7.054266656,-2.4709375463,7.4745040245,41.66,-68.41,80.0967146642,133.82,29.995733344,-0.0809375463,29.9958425408,-7.054266656,-2.4709375463,7.4745040245,37.05,2.39,37.1270063431,133.43,35.545733344,-3.0309375463,35.6747213216,-7.054266656,-2.4709375463,7.4745040245,42.6,-0.56,42.6036805922,133.82,28.465733344,-18.8709375463,34.1527489185,-7.054266656,-2.4709375463,7.4745040245,35.52,-16.4,39.1232718468,132.61
2021-04-07 05:30:00,39.0264000485,-4.2327550234,39.2552686379,-7.1335999515,-2.5427550234,7.573232558,46.16,-1.69,46.1909265982,133.7,31.1364000485,-22.1127550234,38.1896496803,-7.1335999515,-2.5427550234,7.573232558,38.27,-19.57,42.9834596095,132.73,35.4064000485,-70.8127550234,79.171077032,-7.1335999515,-2.5427550234,7.573232558,42.54,-68.27,80.4390732169,133.93,30.6964000485,0.2272449766,30.6972411825,-7.1335999515,-2.5427550234,7.573232558,37.83,2.77,37.9312773315,133.55,36.3864000485,-2.5827550234,36.4779485717,-7.1335999515,-2.5427550234,7.573232558,43.52,-0.04,43.5200183823,133.93,29.1464000485,-18.4227550234,34.480582049,-7.1335999515,-2.5427550234,7.573232558,36.28,-15.88,39.6031917906,132.73
2021-04-07 06:00:00,40.1788833857,-3.9959095771,40.3770970164,-7.5611166143,-2.6359095771,8.0074030592,47.74,-1.3599999999999999,47.7593676675,133.98,31.9588833857,-21.9359095771,38.7627960323,-7.5611166143,-2.6359095771,8.0074030592,39.52,-19.3,43.9809094949,133.01,36.4588833857,-70.8059095771,79.6412393724,-7.5611166143,-2.6359095771,8.0074030592,44.02,-68.17,81.1474540574,134.22,31.4788833857,0.48409042290000004,31.4826053997,-7.5611166143,-2.6359095771,8.0074030592,39.04,3.12,39.1644736975,133.81,37.4788833857,-2.3559095771,37.5528562133,-7.5611166143,-2.6359095771,8.0074030592,45.04,0.28,45.0408703291,134.22,29.8788833857,-19.4359095771,35.6441054519,-7.5611166143,-2.6359095771,8.0074030592,37.44,-16.8,41.0364910781,133.01
2021-04-07 06:30:00,43.0611834419,-2.9569745035,43.1625904879,-8.2788165581,-2.8669745035,8.7611840756,51.34,-0.09,51.3400788858,132.03,34.5611834419,-19.6269745035,39.7453585852,-8.2788165581,-2.8669745035,8.7611840756,42.84,-16.76,46.0017738788,130.99,39.1311834419,-68.0469745035,78.4961161883,-8.2788165581,-2.8669745035,8.7611840756,47.41,-65.18,80.598638326,132.25,33.9711834419,2.1630254965,34.0399762594,-8.2788165581,-2.8669745035,8.7611840756,42.25,5.03,42.548365421,131.77,40.2011834419,-1.2669745035,40.2211433766,-8.2788165581,-2.8669745035,8.7611840756,48.48,1.6,48.5063954546,132.25,32.2811834419,-15.1469745035,35.6581777579,-8.2788165581,-2.8669745035,8.7611840756,40.56,-12.28,42.3782019439,130.99
2021-04-07 07:00:00,45.3433667029,-1.8606415124,45.3815258755,-9.0766332971,-3.1006415124,9.5916239396,54.42,1.24,54.4341253259,131.49,36.6233667029,-18.3906415124,40.9815407701,-9.0766332971,-3.1006415124,9.5916239396,45.7,-15.29,48.1899792488,130.47,41.2133667029,-66.4106415124,78.1595477282,-9.0766332971,-3.1006415124,9.5916239396,50.29,-63.31,80.8532015445,131.7,35.9433667029,3.2093584876,36.0863629622,-9.0766332971,-3.1006415124,9.5916239396,45.02,6.31,45.4600538935,131.21,42.3233667029,-0.1406415124,42.3236003797,-9.0766332971,-3.1006415124,9.5916239396,51.4,2.96,51.4851590267,131.7,34.1233667029,-17.3406415124,38.276650888,-9.0766332971,-3.1006415124,9.5916239396,43.2,-14.24,45.4864551268,130.47
2021-04-07 07:30:00,49.5750167074,-0.2656776525,49.5757285993,-10.2049832926,-3.4456776525,10.7709970981,59.78,3.18,59.8645203773,130.99,40.1250167074,-16.5856776525,43.4177575303,-10.2049832926,-3.4456776525,10.7709970981,50.33,-13.14,52.0170020282,129.95,45.0950167074,-64.3856776525,78.6070990345,-10.2049832926,-3.4456776525,10.7709970981,55.3,-60.94,82.2907868476,131.21,39.3150167074,4.8343223475,39.6111248422,-10.2049832926,-3.4456776525,10.7709970981,49.52,8.28,50.2074576134,130.72,46.3150167074,1.5143223475,46.3397663436,-10.2049832926,-3.4456776525,10.7709970981,56.52,4.96,56.737218825,131.21,37.3950167074,-15.5256776525,40.4899239455,-10.2049832926,-3.4456776525,10.7709970981,47.6,-12.08,49.1089238326,129.95
2021-04-07 08:00:00,52.9334833686,1.7351149141,52.9619135351,-10.7265166314,-3.6548850859,11.3320935415,63.66,5.39,63.8877742608,131.24,42.9334833686,-15.7148850859,45.7191601785,-10.7265166314,-3.6548850859,11.3320935415,53.66,-12.06,54.9985381624,130.32,48.1934833686,-62.7848850859,79.148933249,-10.7265166314,-3.6548850859,11.3320935415,58.92,-59.13,83.4740875961,131.47,42.0334833686,5.8451149141,42.4379440178,-10.7265166314,-3.6548850859,11.3320935415,52.76,9.5,53.6084657494,131.09,49.4734833686,3.5851149141,49.6032116457,-10.7265166314,-3.6548850859,11.3320935415,60.2,7.24,60.6337991553,131.47,40.0734833686,-15.6148850859,43.0082399726,-10.7265166314,-3.6548850859,11.3320935415,50.8,-11.96,52.188903035,130.32
2021-04-07 08:30:00,55.8822333638,3.0895103804,55.9675716832,-11.1377666362,-3.8104896196,11.7715622066,67.02,6.9,67.3742562111,131.13,45.2822333638,-14.4604896196,47.5351072204,-11.1377666362,-3.8104896196,11.7715622066,56.42,-10.65,57.416364392,130.24,50.9322333638,-61.2704896196,79.6753744494,-11.1377666362,-3.8104896196,11.7715622066,62.07,-57.46,84.5833110016,131.36,44.3022333638,7.0295103804,44.8564588126,-11.1377666362,-3.8104896196,11.7715622066,55.44,10.84,56.4898150112,131.09,52.3022333638,4.9495103804,52.5359045591,-11.1377666362,-3.8104896196,11.7715622066,63.44,8.76,64.0419487524,131.36,42.2622333638,-12.6504896196,44.1149776891,-11.1377666362,-3.8104896196,11.7715622066,53.4,-8.84,54.1267549369,130.24
2021-04-07 09:00:00,58.0051666825,4.1497345533,58.1534148501,-11.0548333175,-3.8302654467,11.6995843118,69.06,7.98,69.5195224379,130.45,46.8251666825,-13.3702654467,48.6966141837,-11.0548333175,-3.8302654467,11.6995843118,57.88,-9.54,58.660941008500004,129.58,52.9251666825,-59.5602654467,79.6774653742,-11.0548333175,-3.8302654467,11.6995843118,63.98,-55.73,84.8485315135,130.69,45.7751666825,7.8897345533,46.4501215944,-11.0548333175,-3.8302654467,11.6995843118,56.83,11.72,58.0259192086,130.36,54.3051666825,6.0097345533,54.6366913147,-11.0548333175,-3.8302654467,11.6995843118,65.36,9.84,66.0965596684,130.69,43.7051666825,-9.8302654467,44.7970502768,-11.0548333175,-3.8302654467,11.6995843118,54.76,-6.0,55.0877264007,129.58
2021-04-07 09:30:00,59.61758335,5.2479091149,59.8481143777,-10.66241665,-3.7620908851,11.3066554138,70.28,9.01,70.8551938816,130.74,47.88758335,-13.0420908851,49.6318121144,-10.66241665,-3.7620908851,11.3066554138,58.55,-9.28,59.2808645349,129.94,54.44758335,-58.6920908851,80.0581093026,-10.66241665,-3.7620908851,11.3066554138,65.11,-54.93,85.1857793297,130.96,46.83758335,8.2879091149,47.5652042103,-10.66241665,-3.7620908851,11.3066554138,57.5,12.05,58.7490638223,130.69,55.81758335,7.1179091149,56.2695942868,-10.66241665,-3.7620908851,11.3066554138,66.48,10.88,67.3644179074,130.96,44.73758335,-9.1620908851,45.6661282942,-10.66241665,-3.7620908851,11.3066554138,55.4,-5.4,55.6625547384,129.94
2021-04-07 10:00:00,59.677150039,5.4957074012,59.9296674162,-9.892849961,-3.6142925988,10.5324067212,69.57,9.11,70.1639294795,130.74,47.827150039,-12.9042925988,49.5374307804,-9.892849961,-3.6142925988,10.5324067212,57.72,-9.29,58.4628300718,129.94,54.557150039,-58.3542925988,79.8855812089,-9.892849961,-3.6142925988,10.5324067212,64.45,-54.74,84.5592697461,130.96,46.787150039,8.4057074012,47.5362317152,-9.892849961,-3.6142925988,10.5324067212,56.68,12.02,57.9405108711,130.69,55.907150039,7.3457074012,56.3876656965,-9.892849961,-3.6142925988,10.5324067212,65.8,10.96,66.7065334132,130.96,44.707150039,-8.7342925988,45.5523559413,-9.892849961,-3.6142925988,10.5324067212,54.6,-5.12,54.8395331855,129.94
2021-04-07 10:30:00,59.8955166952,5.5422406815,60.1513869496,-9.3044833048,-3.4477593185,9.9227241163,69.2,8.99,69.7815168938,130.82,47.6255166952,-12.9977593185,49.3673129488,-9.3044833048,-3.4477593185,9.9227241163,56.93,-9.55,57.7254484608,130.04,54.8055166952,-58.4177593185,80.1016807815,-9.3044833048,-3.4477593185,9.9227241163,64.11,-54.97,84.4499437537,130.96,46.6155166952,8.3522406815,47.3578538488,-9.3044833048,-3.4477593185,9.9227241163,55.92,11.8,57.1514339278,130.83,56.0955166952,7.3522406815,56.5752811424,-9.3044833048,-3.4477593185,9.9227241163,65.4,10.8,66.2857450739,130.96,44.5355166952,-8.287759318500001,45.3001015653,-9.3044833048,-3.4477593185,9.9227241163,53.84,-4.84,54.0571105406,130.04
2021-04-07 11:00:00,60.0277167407,5.8752431328,60.3145526301,-8.7222832593,-3.2947568672,9.3238215378,68.75,9.17,69.3588595639,130.82,47.3177167407,-12.8747568672,49.0380024261,-8.7222832593,-3.2947568672,9.3238215378,56.04,-9.58,56.852950671,130.04,54.9477167407,-58.1247568672,79.985867101,-8.7222832593,-3.2947568672,9.3238215378,63.67,-54.83,84.0249831895,130.96,46.3277167407,8.4752431328,47.0965718983,-8.7222832593,-3.2947568672,9.3238215378,55.05,11.77,56.2941862007,130.83,56.2777167407,7.7052431328,56.8027479378,-8.7222832593,-3.2947568672,9.3238215378,65.0,11.0,65.9241988954,130.96,44.2777167407,-8.2547568672,45.0406173438,-8.7222832593,-3.2947568672,9.3238215378,53.0,-4.96,53.2315846091,130.04
2021-04-07 11:30:00,60.613800008,6.2261718793,60.9327331381,-8.776199992,-3.2838281207,9.3704436088,69.39,9.51,70.0386479024,130.94,47.633800008,-12.6338281207,49.2807519848,-8.776199992,-3.2838281207,9.3704436088,56.41,-9.35,57.1796344864,130.16,55.493800008,-57.9538281207,80.2384448577,-8.776199992,-3.2838281207,9.3704436088,64.27,-54.67,84.3767847219,131.14,46.643800008,8.7661718793,47.4604029545,-8.776199992,-3.2838281207,9.3704436088,55.42,12.05,56.7148913426,131.01,56.823800008,8.0761718793,57.3948499395,-8.776199992,-3.2838281207,9.3704436088,65.6,11.36,66.5763441472,131.14,44.583800008,-8.1638281207,45.3250848068,-8.776199992,-3.2838281207,9.3704436088,53.36,-4.88,53.58268377,130.16
2021-04-07 12:00:00,61.3472166901,6.3303031566,61.67295788,-9.0727833099,-3.3696968434,9.6783394136,70.42,9.7,71.0849238587,130.94,48.2772166901,-12.5696968434,49.8867410248,-9.0727833099,-3.3696968434,9.6783394136,57.35,-9.2,58.0832376852,130.16,56.1672166901,-57.7296968434,80.544857864,-9.0727833099,-3.3696968434,9.6783394136,65.24,-54.36,84.9191804011,131.14,47.2572166901,8.8103031566,48.0714673274,-9.0727833099,-3.3696968434,9.6783394136,56.33,12.18,57.6317733546,131.01,57.5272166901,8.1503031566,58.1017048085,-9.0727833099,-3.3696968434,9.6783394136,66.6,11.52,67.5889813505,131.14,45.1672166901,-8.7696968434,46.0107057787,-9.0727833099,-3.3696968434,9.6783394136,54.24,-5.4,54.508142511,130.16
2021-04-07 12:30:00,61.985333357100004,5.323577758,62.2135196845,-9.1146666429,-3.426422242,9.7374286848,71.1,8.75,71.6363908918,130.71,48.8953333571,-12.796422242,50.5420819347,-9.1146666429,-3.426422242,9.7374286848,58.01,-9.37,58.761866886600004,129.89,56.985333357100004,-53.986422242,78.4975286509,-9.1146666429,-3.426422242,9.7374286848,66.1,-50.56,83.2197308335,130.91,47.8653333571,8.503577758,48.6148225552,-9.1146666429,-3.426422242,9.7374286848,56.98,11.93,58.2155073842,130.75,58.1653333571,7.2535777580000005,58.6158715267,-9.1146666429,-3.426422242,9.7374286848,67.28,10.68,68.12239573,130.91,45.7253333571,-12.386422242,47.3733001444,-9.1146666429,-3.426422242,9.7374286848,54.84,-8.96,55.5671413697,129.89
2021-04-07 13:00:00,62.0700500016,-4.4307617698,62.2279901416,-9.9999499984,-3.6007617698,10.6284752102,72.07,-0.8300000000000001,72.0747792227,131.08,48.7100500016,-15.8107617698,51.211806831,-9.9999499984,-3.6007617698,10.6284752102,58.71,-12.21,59.966225494,129.59,58.9300500016,-26.0807617698,64.4434397567,-9.9999499984,-3.6007617698,10.6284752102,68.93,-22.48,72.5030709694,131.28,47.6900500016,5.4892382302,48.0049227215,-9.9999499984,-3.6007617698,10.6284752102,57.69,9.09,58.4017482615,130.45,58.4400500016,-2.2007617698,58.4814739602,-9.9999499984,-3.6007617698,10.6284752102,68.44,1.4,68.454317614,131.28,45.6400500016,-13.2807617698,47.5330705649,-9.9999499984,-3.6007617698,10.6284752102,55.64,-9.68,56.4757647137,129.59
2021-04-07 13:30:00,61.6435166837,-5.2453334318,61.866280573,-10.0864833163,-3.6153334318,10.7148393135,71.73,-1.63,71.7485177547,131.66,48.5335166837,-16.1753334318,51.1580262844,-10.0864833163,-3.6153334318,10.7148393135,58.62,-12.56,59.950462884,130.11,58.5235166837,-27.0453334318,64.4705519246,-10.0864833163,-3.6153334318,10.7148393135,68.61,-23.43,72.5003241372,131.86,47.5035166837,5.2646665682,47.794359619,-10.0864833163,-3.6153334318,10.7148393135,57.59,8.88,58.2705972168,130.95,58.1135166837,-2.9753334318,58.1896333583,-10.0864833163,-3.6153334318,10.7148393135,68.2,0.64,68.2030028664,131.86,45.4735166837,-14.9753334318,47.8758950932,-10.0864833163,-3.6153334318,10.7148393135,55.56,-11.36,56.7094630551,130.11
2021-04-07 14:00:00,60.5475500912,-5.6517384935,60.8107553813,-9.1624499088,-3.4217384935,9.7805307959,69.71,-2.23,69.7456593631,131.66,47.5675500912,-16.2517384935,50.2671943293,-9.1624499088,-3.4217384935,9.7805307959,56.73,-12.83,58.1627182996,130.11,57.5175500912,-27.4917384935,63.7500137559,-9.1624499088,-3.4217384935,9.7805307959,66.68,-24.07,70.8913767676,131.86,46.5875500912,5.2182615065,46.8788873231,-9.1624499088,-3.4217384935,9.7805307959,55.75,8.64,56.4155306631,130.95,57.0775500912,-3.4617384935,57.1824304993,-9.1624499088,-3.4217384935,9.7805307959,66.24,-0.04,66.2400120773,131.86,44.5975500912,-14.7817384935,46.983414808,-9.1624499088,-3.4217384935,9.7805307959,53.76,-11.36,54.9471309533,130.11
2021-04-07 14:30:00,60.3799000827,-5.9314822658,60.6705432304,-8.9900999173,-3.3514822658,9.5944947705,69.37,-2.58,69.4179609323,132.01,47.1899000827,-16.6414822658,50.0382413942,-8.9900999173,-3.3514822658,9.5944947705,56.18,-13.29,57.7305508375,130.42,57.3499000827,-27.8514822658,63.755126099,-8.9900999173,-3.3514822658,9.5944947705,66.34,-24.5,70.7194852922,132.22,46.2399000827,4.9185177342,46.5007545784,-8.9900999173,-3.3514822658,9.5944947705,55.23,8.27,55.8457321556,131.3,56.9699000827,-3.6314822658,57.0855251257,-8.9900999173,-3.3514822658,9.5944947705,65.96,-0.28,65.9605942969,132.22,44.2899000827,-13.7114822658,46.3637789148,-8.9900999173,-3.3514822658,9.5944947705,53.28,-10.36,54.2778776298,130.42
2021-04-07 15:00:00,60.011450036,-6.0055335114,60.3111977014,-9.188549964,-3.3655335114,9.785513081,69.2,-2.64,69.2503400714,132.1,46.911450036,-16.6655335114,49.78377398,-9.188549964,-3.3655335114,9.785513081,56.1,-13.3,57.6550084555,130.53,57.001450036,-27.9655335114,63.4920181659,-9.188549964,-3.3655335114,9.785513081,66.19,-24.6,70.6135688094,132.3,45.961450036,4.9244664886,46.2245092955,-9.188549964,-3.3655335114,9.785513081,55.15,8.29,55.7695849007,131.38,56.611450036,-3.7255335114,56.7339041061,-9.188549964,-3.3655335114,9.785513081,65.8,-0.36,65.8009847951,132.3,44.011450036,-14.0855335114,46.2104965194,-9.188549964,-3.3655335114,9.785513081,53.2,-10.72,54.2693136128,130.53
2021-04-07 15:30:00,59.3285000592,-6.197054745,59.651273304,-9.3714999408,-3.417054745,9.9750325449,68.7,-2.7800000000000002,68.7562244455,132.1,46.5585000592,-17.227054745,49.6433816631,-9.3714999408,-3.417054745,9.9750325449,55.93,-13.81,57.609730081,130.53,56.3285000592,-28.197054745,62.9918551497,-9.3714999408,-3.417054745,9.9750325449,65.7,-24.78,70.217792617,132.3,45.6285000592,4.422945255,45.8423653663,-9.3714999408,-3.417054745,9.9750325449,55.0,7.84,55.5559681762,131.48,55.9485000592,-3.937054745,56.0868528172,-9.3714999408,-3.417054745,9.9750325449,65.32,-0.52,65.3220697774,132.3,43.6685000592,-15.657054745,46.3905298601,-9.3714999408,-3.417054745,9.9750325449,53.04,-12.24,54.4339893816,130.53
2021-04-07 16:00:00,59.1096333571,-5.9785839398,59.4112129277,-8.8903666429,-3.3285839398,9.4930548344,68.0,-2.65,68.0516164393,132.49,46.2896333571,-17.9085839398,49.6331294104,-8.8903666429,-3.3285839398,9.4930548344,55.18,-14.58,57.0737137393,131.02,56.1396333571,-28.0985839398,62.7788885924,-8.8903666429,-3.3285839398,9.4930548344,65.03,-24.77,69.5877417366,132.71,45.3596333571,3.8914160602,45.5262501997,-8.8903666429,-3.3285839398,9.4930548344,54.25,7.22,54.7283372669,131.89,55.7496333571,-3.7285839398,55.8741797045,-8.8903666429,-3.3285839398,9.4930548344,64.64,-0.4,64.6412376119,132.71,43.4696333571,-17.0885839398,46.7079085945,-8.8903666429,-3.3285839398,9.4930548344,52.36,-13.76,54.1378536701,131.02
2021-04-07 16:30:00,59.5443166728,-6.1727793265,59.8634183174,-9.3456833272,-3.4227793265,9.9527491263,68.89,-2.75,68.9448663789,132.38,46.7043166728,-18.1927793265,50.1225539602,-9.3456833272,-3.4227793265,9.9527491263,56.05,-14.77,57.9633970709,130.93,56.5343166728,-28.2927793265,63.2187497794,-9.3456833272,-3.4227793265,9.9527491263,65.88,-24.87,70.417975688,132.6,45.7743166728,3.6172206735,45.9170159337,-9.3456833272,-3.4227793265,9.9527491263,55.12,7.04,55.5677604371,131.89,56.2143166728,-3.9027793265,56.3496325228,-9.3456833272,-3.4227793265,9.9527491263,65.56,-0.48,65.5617571455,132.6,43.8543166728,-17.4227793265,47.1884978601,-9.3456833272,-3.4227793265,9.9527491263,53.2,-14.0,55.0112715723,130.93
2021-04-07 17:00:00,60.7659833347,-6.4952133841,61.1121307724,-10.6840166653,-3.7652133841,11.3280644389,71.45,-2.73,71.5021356324,132.23,48.0959833347,-17.7652133841,51.2720822623,-10.6840166653,-3.7652133841,11.3280644389,58.78,-14.0,60.4242368591,130.71,57.6559833347,-28.4952133841,64.313214817,-10.6840166653,-3.7652133841,11.3280644389,68.34,-24.73,72.6768773407,132.44,47.0859833347,3.9747866159000003,47.2534523103,-10.6840166653,-3.7652133841,11.3280644389,57.77,7.74,58.2861947634,131.57,57.3159833347,-4.1652133841,57.4671292842,-10.6840166653,-3.7652133841,11.3280644389,68.0,-0.4,68.0011764604,132.44,45.1159833347,-15.6452133841,47.7516979184,-10.6840166653,-3.7652133841,11.3280644389,55.8,-11.88,57.0506301455,130.71
2021-04-07 17:30:00,61.8292166774,-6.6631558115,62.1872147656,-11.4307833226,-3.9931558115,12.1081832123,73.26,-2.67,73.3086386451,131.74,49.1292166774,-17.3231558115,52.0938735227,-11.4307833226,-3.9931558115,12.1081832123,60.56,-13.33,62.0096968224,130.2,58.6292166774,-28.4831558115,65.181862609,-11.4307833226,-3.9931558115,12.1081832123,70.06,-24.49,74.2170041163,131.95,48.0692166774,4.2268441885,48.2546972198,-11.4307833226,-3.9931558115,12.1081832123,59.5,8.22,60.0651179971,131.03,58.2892166774,-4.3531558115,58.4515418649,-11.4307833226,-3.9931558115,12.1081832123,69.72,-0.36,69.7209294258,131.95,46.0092166774,-14.0731558115,48.1134257122,-11.4307833226,-3.9931558115,12.1081832123,57.44,-10.08,58.3177502995,130.2
2021-04-07 18:00:00,62.662450075,-6.0199532806,62.9509530262,-11.657549925,-4.0899532806,12.3541971852,74.32,-1.9300000000000002,74.3450556527,131.35,49.722450075,-17.2799532806,52.6395177299,-11.657549925,-4.0899532806,12.3541971852,61.38,-13.19,62.7812113614,129.89,59.422450075,-27.7499532806,65.582676676,-11.657549925,-4.0899532806,12.3541971852,71.08,-23.66,74.9143644437,131.58,48.622450075,4.2000467194,48.8035146658,-11.657549925,-4.0899532806,12.3541971852,60.28,8.29,60.8473705266,130.7,59.062450075,-3.6499532806,59.1751228796,-11.657549925,-4.0899532806,12.3541971852,70.72,0.44,70.721368765,131.58,46.582450075,-13.2099532806,48.4192887253,-11.657549925,-4.0899532806,12.3541971852,58.24,-9.12,58.9497413056,129.89
