Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-07 18:30:00,62.201316748,-6.5322591196,62.5433786614,-11.698683252,-4.0722591196,12.3871903258,73.9,-2.46,73.9409331832,131.35,49.211316748,-17.7322591196,52.3085720466,-11.698683252,-4.0722591196,12.3871903258,60.91,-13.66,62.4229420966,129.89,58.981316748,-28.2422591196,65.3943493392,-11.698683252,-4.0722591196,12.3871903258,70.68,-24.17,74.6984022587,131.58,48.131316748,3.7477408804,48.2770050189,-11.698683252,-4.0722591196,12.3871903258,59.83,7.82,60.3388871293,130.7,58.661316748,-4.1522591196,58.8080890559,-11.698683252,-4.0722591196,12.3871903258,70.36,-0.08,70.3600454804,131.58,46.101316748,-16.2722591196,48.888831268,-11.698683252,-4.0722591196,12.3871903258,57.8,-12.2,59.0735135234,129.89
2021-04-07 19:00:00,61.9309000713,-7.19783956,62.3477768487,-11.6890999287,-3.99783956,12.3538568184,73.62,-3.2,73.6895135009,131.58,48.7309000713,-17.91783956,51.9206085891,-11.6890999287,-3.99783956,12.3538568184,60.42,-13.92,62.0027644545,130.07,58.7309000713,-28.92783956,65.4686071701,-11.6890999287,-3.99783956,12.3538568184,70.42,-24.93,74.7026190973,131.8,47.6609000713,3.59216044,47.7960773729,-11.6890999287,-3.99783956,12.3538568184,59.35,7.59,59.8333569174,130.89,58.3909000713,-4.79783956,58.5876819441,-11.6890999287,-3.99783956,12.3538568184,70.08,-0.8,70.0845660613,131.8,45.6309000713,-17.75783956,48.9644759714,-11.6890999287,-3.99783956,12.3538568184,57.32,-13.76,58.9484520577,130.07
2021-04-07 19:30:00,60.865366724,-7.6324912538,61.3420556322,-11.514633276,-3.9124912538,12.1611828081,72.38,-3.7199999999999998,72.475532423,131.68,47.965366724,-18.5324912538,51.4211010874,-11.514633276,-3.9124912538,12.1611828081,59.48,-14.62,61.2504269373,130.17,57.725366724,-29.4024912538,64.7821306793,-11.514633276,-3.9124912538,12.1611828081,69.24,-25.49,73.7829092677,131.9,46.925366724,3.0375087462,47.0235738918,-11.514633276,-3.9124912538,12.1611828081,58.44,6.95,58.8518147554,131.02,57.405366724,-5.2324912538,57.643343878,-11.514633276,-3.9124912538,12.1611828081,68.92,-1.32,68.9326395839,131.9,44.925366724,-16.7924912538,47.9611961672,-11.514633276,-3.9124912538,12.1611828081,56.44,-12.88,57.8910010278,130.17
2021-04-07 20:00:00,59.6453999885,-8.7217546256,60.2797042423,-11.1446000115,-3.7917546256,11.7719799761,70.79,-4.93,70.9614613716,131.86,46.8053999885,-19.0717546256,50.5418370519,-11.1446000115,-3.7917546256,11.7719799761,57.95,-15.28,59.9306340697,130.3,56.5753999885,-30.5017546256,64.2738898706,-11.1446000115,-3.7917546256,11.7719799761,67.72,-26.71,72.7971324985,132.08,45.8153999885,2.5182453744,45.8845555266,-11.1446000115,-3.7917546256,11.7719799761,56.96,6.31,57.308443531500004,131.13,56.2553999885,-6.3517546256,56.6128502611,-11.1446000115,-3.7917546256,11.7719799761,67.4,-2.56,67.4485996889,132.08,43.8553999885,-17.1117546256,47.0755589932,-11.1446000115,-3.7917546256,11.7719799761,55.0,-13.32,56.5899496377,130.3
2021-04-07 20:30:00,58.8088166913,-9.2566625471,59.5328709382,-11.0611833087,-3.7766625471,11.6881545243,69.87,-5.48,70.0845724821,131.51,46.1888166913,-19.1466625471,50.0000147403,-11.0611833087,-3.7766625471,11.6881545243,57.25,-15.37,59.2773093182,129.89,55.7888166913,-30.8966625471,63.7730023157,-11.0611833087,-3.7766625471,11.6881545243,66.85,-27.12,72.1416446999,131.72,45.2288166913,2.3133374529,45.2879386754,-11.0611833087,-3.7766625471,11.6881545243,56.29,6.09,56.6184793155,130.72,55.4588166913,-6.8966625471,55.8859938007,-11.0611833087,-3.7766625471,11.6881545243,66.52,-3.12,66.5931287747,131.72,43.2588166913,-17.5766625471,46.6933002456,-11.0611833087,-3.7766625471,11.6881545243,54.32,-13.8,56.0455386271,129.89
2021-04-07 21:00:00,56.86983334,-9.9266705083,57.7296867434,-10.67016666,-3.6366705083,11.2728802415,67.54,-6.29,67.8322614985,131.77,44.48983334,-20.3566705083,48.925855177,-10.67016666,-3.6366705083,11.2728802415,55.16,-16.72,57.6383899845,130.22,53.94983334,-31.6666705083,62.5568744303,-10.67016666,-3.6366705083,11.2728802415,64.62,-28.03,70.4373856698,131.98,43.56983334,1.2333294917,43.5872857483,-10.67016666,-3.6366705083,11.2728802415,54.24,4.87,54.4581903849,131.07,53.60983334,-7.5566705083,54.1397958983,-10.67016666,-3.6366705083,11.2728802415,64.28,-3.92,64.3994161464,131.98,41.68983334,-14.9566705083,44.2915815546,-10.67016666,-3.6366705083,11.2728802415,52.36,-11.32,53.5696929243,130.22
2021-04-07 21:30:00,54.0693500171,-11.2879834915,55.2350720338,-10.0206499829,-3.4279834915,10.5907741406,64.09,-7.86,64.5701765523,132.27,42.2193500171,-21.6179834915,47.4321697385,-10.0206499829,-3.4279834915,10.5907741406,52.24,-18.19,55.3163059143,130.69,51.3093500171,-33.1379834915,61.0800732568,-10.0206499829,-3.4279834915,10.5907741406,61.33,-29.71,68.1472890143,132.49,41.3893500171,0.1020165085,41.3894757421,-10.0206499829,-3.4279834915,10.5907741406,51.41,3.5300000000000002,51.5310488929,131.56,51.0193500171,-8.9879834915,51.8049990195,-10.0206499829,-3.4279834915,10.5907741406,61.04,-5.5600000000000005,61.2927010336,132.49,39.5793500171,-17.9479834915,43.4586591969,-10.0206499829,-3.4279834915,10.5907741406,49.6,-14.52,51.6816253614,130.69
2021-04-07 22:00:00,51.3843167088,-12.629000231100001,52.9135110389,-9.3156832912,-3.1990002311,9.8496475907,60.7,-9.43,61.428127922,132.52,39.9143167088,-22.6590002311,45.8975268375,-9.3156832912,-3.1990002311,9.8496475907,49.23,-19.46,52.936608316,130.89,48.7743167088,-34.5290002311,59.7593994897,-9.3156832912,-3.1990002311,9.8496475907,58.09,-31.33,66.0001287878,132.74,39.1843167088,-0.8790002311,39.1941745332,-9.3156832912,-3.1990002311,9.8496475907,48.5,2.32,48.5554569539,131.78,48.4443167088,-10.3590002311,49.5394863434,-9.3156832912,-3.1990002311,9.8496475907,57.76,-7.16,58.2020893096,132.74,37.4443167088,-19.4790002311,42.2079175486,-9.3156832912,-3.1990002311,9.8496475907,46.76,-16.28,49.512988195,130.89
2021-04-07 22:30:00,48.4251666532,-13.1375990452,50.1756243017,-8.7448333468,-2.9975990452000003,9.2443339565,57.17,-10.14,58.0622812159,133.12,37.5651666532,-23.9975990452,44.5760754847,-8.7448333468,-2.9975990452000003,9.2443339565,46.31,-21.0,50.8489537749,131.56,45.9651666532,-35.2775990452,57.9422603964,-8.7448333468,-2.9975990452000003,9.2443339565,54.71,-32.28,63.5230863545,133.34,36.9251666532,-1.9675990452,36.9775523577,-8.7448333468,-2.9975990452000003,9.2443339565,45.67,1.03,45.6816133691,132.45,45.6551666532,-10.9575990452,46.9517115659,-8.7448333468,-2.9975990452000003,9.2443339565,54.4,-7.96,54.9792833711,133.34,35.2951666532,-19.9175990452,40.5272691012,-8.7448333468,-2.9975990452000003,9.2443339565,44.04,-16.92,47.1784696657,131.56
2021-04-07 23:00:00,45.4539166506,-14.402258700299999,47.6810611727,-8.0360833494,-2.7722587003,8.5008266598,53.49,-11.63,54.7397204962,134.12,35.1639166506,-24.5422587003,42.8815052945,-8.0360833494,-2.7722587003,8.5008266598,43.2,-21.77,48.3753335906,132.47,43.1639166506,-36.8722587003,56.7687164051,-8.0360833494,-2.7722587003,8.5008266598,51.2,-34.1,61.5162580136,134.35,34.6039166506,-2.2222587003,34.6751998018,-8.0360833494,-2.7722587003,8.5008266598,42.64,0.55,42.6435469913,133.38,42.9239166506,-12.2522587003,44.6383295374,-8.0360833494,-2.7722587003,8.5008266598,50.96,-9.48,51.8342743752,134.35,33.0439166506,-20.8522587003,39.0732276696,-8.0360833494,-2.7722587003,8.5008266598,41.08,-18.08,44.8826558929,132.47
2021-04-07 23:30:00,43.0648333348,-14.7919383634,45.534397006,-7.2451666652,-2.5219383634,7.6715456796,50.31,-12.27,51.78464058,134.44,32.9948333348,-25.621938363399998,41.7749057724,-7.2451666652,-2.5219383634,7.6715456796,40.24,-23.1,46.3990042997,132.83,40.8948333348,-37.3719383634,55.3989997249,-7.2451666652,-2.5219383634,7.6715456796,48.14,-34.85,59.4304812365,134.68,32.5248333348,-3.1819383634,32.6801088616,-7.2451666652,-2.5219383634,7.6715456796,39.77,-0.66,39.7754761128,133.76,40.5948333348,-12.6819383634,42.5296608749,-7.2451666652,-2.5219383634,7.6715456796,47.84,-10.16,48.9069647392,134.68,31.0348333348,-22.1619383634,38.1354479736,-7.2451666652,-2.5219383634,7.6715456796,38.28,-19.64,43.0242722193,132.83
2021-04-08 00:00:00,40.8493666794,-15.8351809101,43.8112281564,-6.8006333206,-2.3751809101,7.2034781818999996,47.65,-13.46,49.5145847201,135.23,31.3393666794,-25.8151809101,40.6027027338,-6.8006333206,-2.3751809101,7.2034781818999996,38.14,-23.44,44.7670995263,133.53,38.7893666794,-38.6451809101,54.7545886202,-6.8006333206,-2.3751809101,7.2034781818999996,45.59,-36.27,58.2577119358,135.47,30.9293666794,-3.1851809101,31.0929429392,-6.8006333206,-2.3751809101,7.2034781818999996,37.73,-0.81,37.7386936711,134.47,38.5193666794,-13.8151809101,40.9218869673,-6.8006333206,-2.3751809101,7.2034781818999996,45.32,-11.44,46.7415874784,135.47,29.4793666794,-21.1751809101,36.2962993485,-6.8006333206,-2.3751809101,7.2034781818999996,36.28,-18.8,40.8616984473,133.53
2021-04-08 00:30:00,40.1135333286,-16.097750938,43.2230626098,-6.5464666714,-2.287750938,6.9346975589,46.66,-13.81,48.6607819501,134.88,30.8035333286,-25.597750938,40.0512486523,-6.5464666714,-2.287750938,6.9346975589,37.35,-23.31,44.0270212483,133.15,38.1035333286,-38.787750938,54.3725010916,-6.5464666714,-2.287750938,6.9346975589,44.65,-36.5,57.6703780116,135.12,30.4135333286,-3.097750938,30.5708859931,-6.5464666714,-2.287750938,6.9346975589,36.96,-0.81,36.9688747462,134.08,37.8135333286,-14.047750938,40.3385994949,-6.5464666714,-2.287750938,6.9346975589,44.36,-11.76,45.892343588,135.12,28.9735333286,-21.487750938,36.0719984741,-6.5464666714,-2.287750938,6.9346975589,35.52,-19.2,40.377102422,133.15
2021-04-08 01:00:00,39.3731333241,-16.3419542859,42.6298381142,-6.3968666759,-2.2419542859,6.7783672288,45.77,-14.1,47.8926184291,135.18,30.2831333241,-25.8419542859,39.8104856193,-6.3968666759,-2.2419542859,6.7783672288,36.68,-23.6,43.6163088764,133.4,37.4031333241,-39.1219542859,54.1250560241,-6.3968666759,-2.2419542859,6.7783672288,43.8,-36.88,57.2588368726,135.42,29.9231333241,-3.2619542859,30.1004028826,-6.3968666759,-2.2419542859,6.7783672288,36.32,-1.02,36.3343198643,134.33,37.1231333241,-14.3219542859,39.7900163655,-6.3968666759,-2.2419542859,6.7783672288,43.52,-12.08,45.1654381137,135.42,28.4431333241,-20.6019542859,35.1205403389,-6.3968666759,-2.2419542859,6.7783672288,34.84,-18.36,39.3816607065,133.4
2021-04-08 01:30:00,40.8929833228,-15.9157413426,43.881054084,-6.6570166772,-2.3257413426,7.0515915815,47.55,-13.59,49.4539240101,134.8,31.5829833228,-25.4157413426,40.5394220921,-6.6570166772,-2.3257413426,7.0515915815,38.24,-23.09,44.6704119077,133.05,38.8429833228,-38.5657413426,54.7365851942,-6.6570166772,-2.3257413426,7.0515915815,45.5,-36.24,58.16861353,135.04,31.1729833228,-2.9457413426,31.3118552836,-6.6570166772,-2.3257413426,7.0515915815,37.83,-0.62,37.8350802827,133.95,38.5829833228,-13.8857413426,41.0056144293,-6.6570166772,-2.3257413426,7.0515915815,45.24,-11.56,46.693588425,135.04,29.6629833228,-21.7257413426,36.7681984396,-6.6570166772,-2.3257413426,7.0515915815,36.32,-19.4,41.1764787227,133.05
2021-04-08 02:00:00,40.8455333413,-15.6704892004,43.7483922644,-7.1944666587,-2.5104892004,7.6199020025,48.04,-13.16,49.8099106604,134.36,32.0355333413,-25.3804892004,40.8710732489,-7.1944666587,-2.5104892004,7.6199020025,39.23,-22.87,45.4095782848,132.64,38.7755333413,-38.2204892004,54.4458242717,-7.1944666587,-2.5104892004,7.6199020025,45.97,-35.71,58.2103513131,134.6,31.5955333413,-3.0204892004,31.7395822615,-7.1944666587,-2.5104892004,7.6199020025,38.79,-0.51,38.7933525233,133.54,38.4855333413,-13.6304892004,40.8280113697,-7.1944666587,-2.5104892004,7.6199020025,45.68,-11.12,47.0140064236,134.6,30.1255333413,-22.5104892004,37.6067797497,-7.1944666587,-2.5104892004,7.6199020025,37.32,-20.0,42.3412611999,132.64
2021-04-08 02:30:00,40.6799333359,-15.5100408544,43.5364025101,-7.3100666641,-2.5500408544,7.7420787256,47.99,-12.96,49.709171186,134.21,32.0099333359,-25.4300408544,40.8818151508,-7.3100666641,-2.5500408544,7.7420787256,39.32,-22.88,45.4923817798,132.5,38.6099333359,-38.0100408544,54.180163879,-7.3100666641,-2.5500408544,7.7420787256,45.92,-35.46,58.0177386667,134.45,31.5599333359,-3.1100408544,31.7128009845,-7.3100666641,-2.5500408544,7.7420787256,38.87,-0.56,38.87403375,133.4,38.2899333359,-13.4700408544,40.5901588502,-7.3100666641,-2.5500408544,7.7420787256,45.6,-10.92,46.889299419,134.45,30.0499333359,-21.6700408544,37.0484704694,-7.3100666641,-2.5500408544,7.7420787256,37.36,-19.12,41.9683690415,132.5
2021-04-08 03:00:00,39.6663499929,-15.6416421199,42.6389527306,-7.1636500071,-2.5016421199,7.5878913224,46.83,-13.14,48.6385495261,133.95,31.1763499929,-25.5216421199,40.2904332984,-7.1636500071,-2.5016421199,7.5878913224,38.34,-23.02,44.7199731664,132.25,37.6463499929,-38.0816421199,53.5486613682,-7.1636500071,-2.5016421199,7.5878913224,44.81,-35.58,57.21776385,134.19,30.7663499929,-3.2616421199,30.9387556505,-7.1636500071,-2.5016421199,7.5878913224,37.93,-0.76,37.9376132618,133.16,37.3563499929,-13.6616421199,39.7760901824,-7.1636500071,-2.5016421199,7.5878913224,44.52,-11.16,45.8974509096,134.19,29.2763499929,-21.5816421199,36.3713066234,-7.1636500071,-2.5016421199,7.5878913224,36.44,-19.08,41.1329551576,132.25
2021-04-08 03:30:00,38.8484333482,-15.9748767053,42.0047313926,-7.1415666518,-2.4948767053,7.5648122261,45.99,-13.48,47.9248422011,134.11,30.5284333482,-25.8548767053,40.0057482388,-7.1415666518,-2.4948767053,7.5648122261,37.67,-23.36,44.3251452338,132.43,36.8684333482,-38.4548767053,53.2734354062,-7.1415666518,-2.4948767053,7.5648122261,44.01,-35.96,56.8331039096,134.36,30.1384333482,-3.5548767053,30.3473608914,-7.1415666518,-2.4948767053,7.5648122261,37.28,-1.06,37.2950666979,133.32,36.5384333482,-13.9748767053,39.1197429755,-7.1415666518,-2.4948767053,7.5648122261,43.68,-11.48,45.163401112,134.36,28.6984333482,-21.5348767053,35.8796737911,-7.1415666518,-2.4948767053,7.5648122261,35.84,-19.04,40.5835828877,132.43
2021-04-08 04:00:00,38.4067167282,-16.0248046348,41.6157452585,-7.0132832718,-2.4548046348,7.4304917769,45.42,-13.57,47.4038110282,134.11,30.0667167282,-25.9148046348,39.6936336718,-7.0132832718,-2.4548046348,7.4304917769,37.08,-23.46,43.8782178307,132.43,36.4467167282,-38.4848046348,53.0041823637,-7.0132832718,-2.4548046348,7.4304917769,43.46,-36.03,56.452922865,134.36,29.6867167282,-3.6448046348,29.9096263923,-7.0132832718,-2.4548046348,7.4304917769,36.7,-1.19,36.7192878471,133.32,36.1067167282,-14.0148046348,38.7312501972,-7.0132832718,-2.4548046348,7.4304917769,43.12,-11.56,44.642670171,134.36,28.2267167282,-20.8548046348,35.0951622536,-7.0132832718,-2.4548046348,7.4304917769,35.24,-18.4,39.7544664157,132.43
2021-04-08 04:30:00,38.0726000933,-15.9503450592,41.2787643392,-6.8873999067,-2.4303450592,7.3036192796,44.96,-13.52,46.9488232014,133.56,29.7926000933,-25.7303450592,39.3655900145,-6.8873999067,-2.4303450592,7.3036192796,36.68,-23.3,43.45471666,131.84,36.1326000933,-38.2803450592,52.639810099900004,-6.8873999067,-2.4303450592,7.3036192796,43.02,-35.85,55.9994901763,133.78,29.4026000933,-3.5903450592,29.6209971117,-6.8873999067,-2.4303450592,7.3036192796,36.29,-1.16,36.3085348093,132.73,35.7926000933,-13.9903450592,38.4296757248,-6.8873999067,-2.4303450592,7.3036192796,42.68,-11.56,44.2178244603,133.78,27.9126000933,-19.5503450592,34.0782809999,-6.8873999067,-2.4303450592,7.3036192796,34.8,-17.12,38.7831716083,131.84
2021-04-08 05:00:00,37.8981167614,-15.8848446507,41.0925241818,-6.7918832386,-2.4048446507,7.2050645883,44.69,-13.48,46.6787585525,133.65,29.6181167614,-25.7048446507,39.2169845731,-6.7918832386,-2.4048446507,7.2050645883,36.41,-23.3,43.227052872,131.93,35.9781167614,-38.2648446507,52.5225972495,-6.7918832386,-2.4048446507,7.2050645883,42.77,-35.86,55.8140887232,133.88,29.2581167614,-3.5248446507,29.4696780816,-6.7918832386,-2.4048446507,7.2050645883,36.05,-1.12,36.067393862,132.84,35.6481167614,-13.9248446507,38.2712624195,-6.7918832386,-2.4048446507,7.2050645883,42.44,-11.52,43.975720574,133.88,27.8081167614,-20.4848446507,34.5386771342,-6.7918832386,-2.4048446507,7.2050645883,34.6,-18.08,39.0390368734,131.93
2021-04-08 05:30:00,38.5370167878,-15.9885196209,41.7221095173,-6.9429832122,-2.4985196209,7.3788627972,45.48,-13.49,47.4384917551,133.08,30.3370167878,-24.7685196209,39.1639394315,-6.9429832122,-2.4985196209,7.3788627972,37.28,-22.27,43.4252380535,131.27,36.5670167878,-38.1885196209,52.8725803001,-6.9429832122,-2.4985196209,7.3788627972,43.51,-35.69,56.2751828073,133.31,29.9470167878,-2.7485196209,30.0728810492,-6.9429832122,-2.4985196209,7.3788627972,36.89,-0.25,36.8908471033,132.15,36.2170167878,-14.0185196209,38.8354373913,-6.9429832122,-2.4985196209,7.3788627972,43.16,-11.52,44.6709749166,133.31,28.4170167878,-21.2985196209,35.5127270308,-6.9429832122,-2.4985196209,7.3788627972,35.36,-18.8,40.047092279,131.27
2021-04-08 06:00:00,39.4858001371,-15.7798166815,42.5221239706,-7.1741998629,-2.5698166815,7.6205709398,46.66,-13.21,48.4939140511,133.38,31.0658001371,-24.3698166815,39.4838182455,-7.1741998629,-2.5698166815,7.6205709398,38.24,-21.8,44.0174692594,131.55,37.4758001371,-38.0798166815,53.4275961878,-7.1741998629,-2.5698166815,7.6205709398,44.65,-35.51,57.0489491577,133.62,30.6358001371,-2.3398166815,30.7250222481,-7.1741998629,-2.5698166815,7.6205709398,37.81,0.23,37.8106995439,132.44,37.1458001371,-13.8098166815,39.6298057603,-7.1741998629,-2.5698166815,7.6205709398,44.32,-11.24,45.7230795113,133.62,29.1058001371,-20.2498166815,35.4570539844,-7.1741998629,-2.5698166815,7.6205709398,36.28,-17.68,40.3586521083,131.55
2021-04-08 06:30:00,42.4047834236,-14.4618103544,44.8030090053,-7.9952165764,-2.8118103544,8.475244278,50.4,-11.65,51.7289329099,133.26,33.5847834236,-23.2518103544,40.8483091739,-7.9952165764,-2.8118103544,8.475244278,41.58,-20.44,46.3323860814,131.43,40.2147834236,-36.7618103544,54.4854063612,-7.9952165764,-2.8118103544,8.475244278,48.21,-33.95,58.9644520029,133.48,33.0747834236,-1.2218103544,33.0973430816,-7.9952165764,-2.8118103544,8.475244278,41.07,1.5899999999999999,41.1007664162,132.31,39.9247834236,-12.4118103544,41.8095846391,-7.9952165764,-2.8118103544,8.475244278,47.92,-9.6,48.8721433948,133.48,31.4447834236,-19.2518103544,36.8701316309,-7.9952165764,-2.8118103544,8.475244278,39.44,-16.44,42.7292312124,131.43
2021-04-08 07:00:00,44.9065167243,-13.0270386128,46.7578761208,-8.7634832757,-3.0470386128,9.2780969726,53.67,-9.98,54.590010991,132.53,35.6765167243,-22.5170386128,42.1880418302,-8.7634832757,-3.0470386128,9.2780969726,44.44,-19.47,48.5179812028,130.78,42.5865167243,-35.1070386128,55.1916258763,-8.7634832757,-3.0470386128,9.2780969726,51.35,-32.06,60.5364856925,132.74,35.0765167243,-0.6870386128,35.0832445416,-8.7634832757,-3.0470386128,9.2780969726,43.84,2.36,43.9034759444,131.66,42.1965167243,-10.9270386128,43.5883722626,-8.7634832757,-3.0470386128,9.2780969726,50.96,-7.88,51.5656474797,132.74,33.3965167243,-18.9670386128,38.4067166399,-8.7634832757,-3.0470386128,9.2780969726,42.16,-15.92,45.065641014,130.78
2021-04-08 07:30:00,48.8298500799,-11.5578793662,50.1790676903,-9.6001499201,-3.2978793662,10.150807199599999,58.43,-8.26,59.0109523733,132.25,38.8398500799,-20.4278793662,43.8843048211,-9.6001499201,-3.2978793662,10.150807199599999,48.44,-17.13,51.379670104,130.43,46.2998500799,-33.5878793662,57.1998405395,-9.6001499201,-3.2978793662,10.150807199599999,55.9,-30.29,63.5790382123,132.45,38.1198500799,1.2821206338,38.1414053678,-9.6001499201,-3.2978793662,10.150807199599999,47.72,4.58,47.939282431,131.28,45.9998500799,-9.3778793662,46.9460416732,-9.6001499201,-3.2978793662,10.150807199599999,55.6,-6.08,55.9314437504,132.45,36.3598500799,-14.5378793662,39.1585065382,-9.6001499201,-3.2978793662,10.150807199599999,45.96,-11.24,47.3144713592,130.43
2021-04-08 08:00:00,51.8374334285,-9.9224030511,52.7785333896,-9.9725665715,-3.5024030511,10.569716701800001,61.81,-6.42,62.142517651,131.84,41.5774334285,-18.9624030511,45.6974364705,-9.9725665715,-3.5024030511,10.569716701800001,51.55,-15.46,53.8183435271,130.06,49.1474334285,-31.832403051100002,58.5557178815,-9.9725665715,-3.5024030511,10.569716701800001,59.12,-28.33,65.557328347,132.05,40.7674334285,2.6075969489,40.8507428353,-9.9725665715,-3.5024030511,10.569716701800001,50.74,6.11,51.1065524175,130.91,48.7874334285,-7.7424030511,49.3979601354,-9.9725665715,-3.5024030511,10.569716701800001,58.76,-4.24,58.9127762035,132.05,38.8674334285,-14.4624030511,41.4709354046,-9.9725665715,-3.5024030511,10.569716701800001,48.84,-10.96,50.0546421424,130.06
2021-04-08 08:30:00,54.3884834811,-8.7994567479,55.0957128499,-10.4115165189,-3.6694567479,11.0392295495,64.8,-5.13,65.0027453266,131.39,43.6484834811,-17.1594567479,46.9002885501,-10.4115165189,-3.6694567479,11.0392295495,54.06,-13.49,55.7177144183,129.57,51.5784834811,-30.5894567479,59.9671145074,-10.4115165189,-3.6694567479,11.0392295495,61.99,-26.92,67.5828861473,131.61,42.7584834811,4.2105432521,42.9652951123,-10.4115165189,-3.6694567479,11.0392295495,53.17,7.88,53.7507516227,130.38,51.1884834811,-6.5894567479,51.6108688295,-10.4115165189,-3.6694567479,11.0392295495,61.6,-2.92,61.6691689582,131.61,40.7884834811,-14.9094567479,43.4280126786,-10.4115165189,-3.6694567479,11.0392295495,51.2,-11.24,52.4192483731,129.57
2021-04-08 09:00:00,55.8822501372,-7.4596809209,56.3779453319,-10.2977498628,-3.6496809209,10.9253751908,66.18,-3.81,66.2895806292,130.77,44.5122501372,-17.0996809209,47.6837446084,-10.2977498628,-3.6496809209,10.9253751908,54.81,-13.45,56.4361462185,129.13,52.9922501372,-29.0496809209,60.4322971284,-10.2977498628,-3.6496809209,10.9253751908,63.29,-25.4,68.1966575427,131.0,43.5822501372,4.1303190791,43.7775291984,-10.2977498628,-3.6496809209,10.9253751908,53.88,7.78,54.4387986642,129.95,52.5822501372,-5.2896809209,52.8476466244,-10.2977498628,-3.6496809209,10.9253751908,62.88,-1.6400000000000001,62.9013831326,131.0,41.6222501372,-16.2896809209,44.696369103,-10.2977498628,-3.6496809209,10.9253751908,51.92,-12.64,53.4364669491,129.13
2021-04-08 09:30:00,57.1133667073,-6.7250371883,57.5079366855,-9.8466332927,-3.5950371883,10.4823890209,66.96,-3.13,67.0331149507,131.2,45.5133667073,-16.6650371883,48.4684434815,-9.8466332927,-3.5950371883,10.4823890209,55.36,-13.07,56.8819347421,129.56,54.2033667073,-28.4550371883,61.2184131107,-9.8466332927,-3.5950371883,10.4823890209,64.05,-24.86,68.7053280321,131.42,44.5633667073,4.6649628117,44.8068692315,-9.8466332927,-3.5950371883,10.4823890209,54.41,8.26,55.0334053099,130.38,53.7933667073,-4.5150371883,53.9825144146,-9.8466332927,-3.5950371883,10.4823890209,63.64,-0.92,63.6466495583,131.42,42.5933667073,-13.4750371883,44.6740586324,-9.8466332927,-3.5950371883,10.4823890209,52.44,-9.88,53.3626086319,129.56
2021-04-08 10:00:00,56.5453667686,-6.8282556416,56.9561548746,-8.1946332314,-3.2182556416,8.8039299845,64.74,-3.61,64.840571404,131.76,44.4853667686,-16.7982556416,47.5513327798,-8.1946332314,-3.2182556416,8.8039299845,52.68,-13.58,54.4021948087,130.11,53.7153667686,-28.7482556416,60.9245667159,-8.1946332314,-3.2182556416,8.8039299845,61.91,-25.53,66.9673726527,131.98,43.6253667686,4.6917443584,43.8769311919,-8.1946332314,-3.2182556416,8.8039299845,51.82,7.91,52.4202298736,130.93,53.3253667686,-4.6582556416,53.5284418475,-8.1946332314,-3.2182556416,8.8039299845,61.52,-1.44,61.5368507481,131.98,41.6853667686,-17.4982556416,45.2090560964,-8.1946332314,-3.2182556416,8.8039299845,49.88,-14.28,51.8838394878,130.11
2021-04-08 10:30:00,56.6598501474,-6.7290561695,57.0580302469,-6.8401498526,-2.8690561695000003,7.4174883424,63.5,-3.86,63.6172115076,131.51,43.7698501474,-16.3490561695,46.7235638576,-6.8401498526,-2.8690561695000003,7.4174883424,50.61,-13.48,52.3744451045,129.81,53.8898501474,-28.5690561695,60.9943187463,-6.8401498526,-2.8690561695000003,7.4174883424,60.73,-25.7,65.9440891968,131.71,42.9398501474,5.0309438305,43.2335648137,-6.8401498526,-2.8690561695000003,7.4174883424,49.78,7.9,50.4029602305,130.67,53.4398501474,-4.5890561695,53.6365269224,-6.8401498526,-2.8690561695000003,7.4174883424,60.28,-1.72,60.3045338262,131.71,41.0398501474,-17.8290561695,44.745329857,-6.8401498526,-2.8690561695000003,7.4174883424,47.88,-14.96,50.1626953024,129.81
2021-04-08 11:00:00,55.8733002503,-6.2930673991,56.2265807083,-6.5166997497,-2.9330673991,7.1463459191,62.39,-3.36,62.48041053,132.26,43.6433002503,-17.1130673991,46.878510349,-6.5166997497,-2.9330673991,7.1463459191,50.16,-14.18,52.1257901619,130.68,53.1433002503,-28.4030673991,60.2573198804,-6.5166997497,-2.9330673991,7.1463459191,59.66,-25.47,64.8693802961,132.46,42.8233002503,4.5469326009,43.0640179315,-6.5166997497,-2.9330673991,7.1463459191,49.34,7.48,49.9037673929,131.55,52.7633002503,-4.1730673991,52.9280676468,-6.5166997497,-2.9330673991,7.1463459191,59.28,-1.24,59.2929675425,132.46,40.9633002503,-16.8930673991,44.3099051404,-6.5166997497,-2.9330673991,7.1463459191,47.48,-13.96,49.4897161034,130.68
2021-04-08 11:30:00,55.066033578,-6.0447566576,55.3968152249,-4.743966422,-2.6447566576,5.4313861206,59.81,-3.4,59.9065614102,132.97,43.026033578,-17.3947566576,46.4092353377,-4.743966422,-2.6447566576,5.4313861206,47.77,-14.75,49.9953537841,131.37,52.426033578,-28.4447566576,59.6455629367,-4.743966422,-2.6447566576,5.4313861206,57.17,-25.8,62.7219969389,133.18,42.316033578,4.4852433424,42.5530739855,-4.743966422,-2.6447566576,5.4313861206,47.06,7.13,47.5970639851,132.29,52.016033578,-4.0447566576,52.1730563184,-4.743966422,-2.6447566576,5.4313861206,56.76,-1.4,56.7772630549,133.18,40.456033578,-16.6047566576,43.731094161,-4.743966422,-2.6447566576,5.4313861206,45.2,-13.96,47.3066760616,131.37
2021-04-08 12:00:00,55.3592338216,-6.1158775224,55.6960387028,-4.0007661784,-2.5458775224,4.7421115943,59.36,-3.5700000000000003,59.4672556959,133.56,42.8292338216,-17.6058775224,46.3066970651,-4.0007661784,-2.5458775224,4.7421115943,46.83,-15.06,49.1919963002,131.99,52.7492338216,-28.6958775224,60.0494384283,-4.0007661784,-2.5458775224,4.7421115943,56.75,-26.15,62.4850782187,133.76,42.1192338216,4.4641224776,42.3551442828,-4.0007661784,-2.5458775224,4.7421115943,46.12,7.01,46.6496998919,132.93,52.3592338216,-4.1058775224,52.5199733113,-4.0007661784,-2.5458775224,4.7421115943,56.36,-1.56,56.3815856464,133.76,40.3592338216,-15.1058775224,43.0935643733,-4.0007661784,-2.5458775224,4.7421115943,44.36,-12.56,46.1038306435,131.99
2021-04-08 12:30:00,56.758234053,-5.6040200294,57.0342193188,-4.201765947,-2.5240200294,4.9015828242,60.96,-3.08,61.0377588055,132.46,42.868234053,-17.3340200294,46.2401745369,-4.201765947,-2.5240200294,4.9015828242,47.07,-14.81,49.3449186847,130.96,54.058234053,-27.8840200294,60.8260737014,-4.201765947,-2.5240200294,4.9015828242,58.26,-25.36,63.5402014476,132.65,42.158234053,4.4659799706,42.3941231253,-4.201765947,-2.5240200294,4.9015828242,46.36,6.99,46.8840026022,131.9,53.678234053,-3.5240200294,53.7937870782,-4.201765947,-2.5240200294,4.9015828242,57.88,-1.0,57.888637918,132.65,40.318234053,-16.8440200294,43.695320206,-4.201765947,-2.5240200294,4.9015828242,44.52,-14.32,46.766363981,130.96
2021-04-08 13:00:00,55.6607841591,-6.0657495134,55.9903224706,-4.8992158409,-2.8357495134,5.6607235543000005,60.56,-3.23,60.6460757181,132.55,43.2607841591,-17.7057495134,46.7438660349,-4.8992158409,-2.8357495134,5.6607235543000005,48.16,-14.87,50.4033977029,131.06,53.0007841591,-28.3557495134,60.1093308227,-4.8992158409,-2.8357495134,5.6607235543000005,57.9,-25.52,63.2746426304,132.77,42.5007841591,4.1242504866,42.7004226702,-4.8992158409,-2.8357495134,5.6607235543000005,47.4,6.96,47.9082623354,132.0,52.5807841591,-4.0357495134,52.7354353061,-4.8992158409,-2.8357495134,5.6607235543000005,57.48,-1.2,57.4925247315,132.77,40.7007841591,-17.2757495134,44.2154424655,-4.8992158409,-2.8357495134,5.6607235543000005,45.6,-14.44,47.8317216918,131.06
2021-04-08 13:30:00,55.6124841288,-6.4604171298,55.9864749781,-4.2575158712,-2.4704171298,4.9223370657,59.87,-3.99,60.0028082676,133.27,41.8724841288,-18.0404171298,45.5934378758,-4.2575158712,-2.4704171298,4.9223370657,46.13,-15.57,48.6867723309,131.73,52.9724841288,-28.9404171298,60.3625034142,-4.2575158712,-2.4704171298,4.9223370657,57.23,-26.47,63.0550061454,133.48,41.1924841288,3.9495828702,41.3813962252,-4.2575158712,-2.4704171298,4.9223370657,45.45,6.42,45.9011862592,132.68,52.6224841288,-4.3904171298,52.8053178994,-4.2575158712,-2.4704171298,4.9223370657,56.88,-1.92,56.9123958378,133.48,39.3824841288,-14.8704171298,42.0964293233,-4.2575158712,-2.4704171298,4.9223370657,43.64,-12.4,45.3674949716,131.73
2021-04-08 14:00:00,53.8421505823,-7.07490876,54.3049860813,-4.9378494177,-2.5849087600000002,5.5735186524,58.78,-4.49,58.9512383246,133.27,41.0321505823,-18.44490876,44.9872430871,-4.9378494177,-2.5849087600000002,5.5735186524,45.97,-15.86,48.6290088322,131.65,51.2621505823,-29.56490876,59.1767852482,-4.9378494177,-2.5849087600000002,5.5735186524,56.2,-26.98,62.3406801375,133.48,40.3421505823,3.58509124,40.5011356977,-4.9378494177,-2.5849087600000002,5.5735186524,45.28,6.17,45.6984387042,132.6,50.9021505823,-5.06490876,51.1535163469,-4.9378494177,-2.5849087600000002,5.5735186524,55.84,-2.48,55.8950445031,133.48,38.5821505823,-14.38490876,41.1765460377,-4.9378494177,-2.5849087600000002,5.5735186524,43.52,-11.8,45.0913561561,131.65
2021-04-08 14:30:00,56.0437843137,-6.7222746228,56.4455023568,-4.5062156863,-2.4922746228,5.1495060546,60.55,-4.23,60.6975732629,133.67,42.1237843137,-18.0422746228,45.8250682321,-4.5062156863,-2.4922746228,5.1495060546,46.63,-15.55,49.1544443565,132.09,53.3637843137,-29.3622746228,60.9084283766,-4.5062156863,-2.4922746228,5.1495060546,57.87,-26.87,63.8038697886,133.89,41.4437843137,4.1277253772,41.6488340177,-4.5062156863,-2.4922746228,5.1495060546,45.95,6.62,46.424421375,133.05,53.0137843137,-4.6122746228,53.2140433012,-4.5062156863,-2.4922746228,5.1495060546,57.52,-2.12,57.5590548915,133.89,39.6937843137,-12.5722746228,41.6372261605,-4.5062156863,-2.4922746228,5.1495060546,44.2,-10.08,45.3348254656,132.09
2021-04-08 15:00:00,56.2766007734,-7.3318424091,56.7521956203,-6.5033992266,-2.9018424091,7.12143882,62.78,-4.43,62.9361049001,134.13,42.8566007734,-18.2718424091,46.5891452473,-6.5033992266,-2.9018424091,7.12143882,49.36,-15.37,51.6976450141,132.51,53.5166007734,-30.1118424091,61.4064297253,-6.5033992266,-2.9018424091,7.12143882,60.02,-27.21,65.8998065248,134.34,42.0966007734,4.0481575909,42.2907954117,-6.5033992266,-2.9018424091,7.12143882,48.6,6.95,49.094424327,133.46,53.2566007734,-5.1818424091,53.5081023462,-6.5033992266,-2.9018424091,7.12143882,59.76,-2.2800000000000002,59.8034781597,134.34,40.2966007734,-12.5818424091,42.2151488485,-6.5033992266,-2.9018424091,7.12143882,46.8,-9.68,47.7906099564,132.51
2021-04-08 15:30:00,56.4654173887,-7.4000569866,56.9482590102,-6.5945826113,-2.9200569866,7.2121600524,63.06,-4.48,63.2189370363,134.33,43.1654173887,-18.3100569866,46.8882868657,-6.5945826113,-2.9200569866,7.2121600524,49.76,-15.39,52.0855997374,132.69,53.6954173887,-30.2300569866,61.6202417552,-6.5945826113,-2.9200569866,7.2121600524,60.29,-27.31,66.1870092994,134.55,42.3854173887,4.0599430134,42.5794169111,-6.5945826113,-2.9200569866,7.2121600524,48.98,6.98,49.4748501766,133.64,53.4454173887,-5.2000569866,53.6977954158,-6.5945826113,-2.9200569866,7.2121600524,60.04,-2.2800000000000002,60.0832755432,134.55,40.6054173887,-12.6000569866,42.5154249347,-6.5945826113,-2.9200569866,7.2121600524,47.2,-9.68,48.1823868234,132.69
2021-04-08 16:00:00,56.8073341222,-7.8013140313000005,57.3405067181,-7.1726658778,-3.0413140312999998,7.7908104092,63.98,-4.76,64.1568234875,134.33,43.4373341222,-18.6313140313,47.2644460263,-7.1726658778,-3.0413140312999998,7.7908104092,50.61,-15.59,52.9567767146,132.69,53.9973341222,-30.5713140313,62.0509253267,-7.1726658778,-3.0413140312999998,7.7908104092,61.17,-27.53,67.0795781144,134.55,42.6373341222,3.7286859687,42.8000626179,-7.1726658778,-3.0413140312999998,7.7908104092,49.81,6.77,50.2679719106,133.64,53.7473341222,-5.6013140313,54.0384182237,-7.1726658778,-3.0413140312999998,7.7908104092,60.92,-2.56,60.9737648501,134.55,40.8273341222,-12.7213140313,42.7633375943,-7.1726658778,-3.0413140312999998,7.7908104092,48.0,-9.68,48.9663394589,132.69
2021-04-08 16:30:00,58.2354342438,-7.8207456376,58.7582323074,-7.8945657562000005,-3.2307456376,8.5300577872,66.13,-4.59,66.2891016684,134.2,44.5354342438,-18.6607456376,48.2869374783,-7.8945657562000005,-3.2307456376,8.5300577872,52.43,-15.43,54.6533603724,132.58,55.3454342438,-30.5507456376,63.2176015889,-7.8945657562000005,-3.2307456376,8.5300577872,63.24,-27.32,68.8888960573,134.42,43.7154342438,3.6892543624,43.8708307293,-7.8945657562000005,-3.2307456376,8.5300577872,51.61,6.92,52.0718590027,133.51,55.0654342438,-5.5507456376,55.3444922788,-7.8945657562000005,-3.2307456376,8.5300577872,62.96,-2.32,63.0027300996,134.42,41.8654342438,-12.9507456376,43.8227839941,-7.8945657562000005,-3.2307456376,8.5300577872,49.76,-9.72,50.7004536469,132.58
2021-04-08 17:00:00,59.3868841812,-7.1665343285,59.8177333826,-8.4131158188,-3.4165343285,9.080375796,67.8,-3.75,67.90362656,133.21,45.7368841812,-18.4865343285,49.3316787276,-8.4131158188,-3.4165343285,9.080375796,54.15,-15.07,56.2078944633,131.66,56.4168841812,-29.6365343285,63.7274586636,-8.4131158188,-3.4165343285,9.080375796,64.83,-26.22,69.931518645,133.43,44.8468841812,3.6334656714999998,44.9938339504,-8.4131158188,-3.4165343285,9.080375796,53.26,7.05,53.7245763129,132.57,56.1468841812,-4.8965343285,56.359991587,-8.4131158188,-3.4165343285,9.080375796,64.56,-1.48,64.5769618362,133.43,42.9868841812,-17.5365343285,46.426309867,-8.4131158188,-3.4165343285,9.080375796,51.4,-14.12,53.3041686925,131.66
2021-04-08 17:30:00,60.3890007478,-6.9519547052,60.7878366578,-8.7209992522,-3.5419547052,9.4128248199,69.11,-3.41,69.1940763361,132.81,46.7990007478,-18.2519547052,50.232263751,-8.7209992522,-3.5419547052,9.4128248199,55.52,-14.71,57.4356553023,131.26,57.3690007478,-29.2719547052,64.4053536522,-8.7209992522,-3.5419547052,9.4128248199,66.09,-25.73,70.9219359578,133.02,45.8690007478,3.7280452948000002,46.0202515347,-8.7209992522,-3.5419547052,9.4128248199,54.59,7.27,55.0719620134,132.17,57.1190007478,-4.6619547052,57.3089353251,-8.7209992522,-3.5419547052,9.4128248199,65.84,-1.12,65.8495254349,133.02,43.9590007478,-17.7819547052,47.4193173705,-8.7209992522,-3.5419547052,9.4128248199,52.68,-14.24,54.5706881027,131.26
2021-04-08 18:00:00,60.8777838761,-7.3300892509,61.3174916161,-9.5522161239,-3.6600892509,10.2294225743,70.43,-3.67,70.5255542339,132.25,47.2877838761,-17.7100892509,50.4953637989,-9.5522161239,-3.6600892509,10.2294225743,56.84,-14.05,58.5507309946,130.64,57.7977838761,-29.4300892509,64.8591857357,-9.5522161239,-3.6600892509,10.2294225743,67.35,-25.77,72.1118256599,132.45,46.3277838761,4.0699107491,46.5062117612,-9.5522161239,-3.6600892509,10.2294225743,55.88,7.73,56.4121201516,131.52,57.4877838761,-5.0200892509,57.706555876,-9.5522161239,-3.6600892509,10.2294225743,67.04,-1.3599999999999999,67.0537933304,132.45,44.3677838761,-15.9800892509,47.1578572302,-9.5522161239,-3.6600892509,10.2294225743,53.92,-12.32,55.3095724084,130.64
2021-04-08 18:30:00,60.3389505703,-7.4211300839,60.7936026868,-9.7610494297,-3.6611300839,10.4250640027,70.1,-3.76,70.2007663776,131.63,46.6789505703,-18.2411300839,50.1164968157,-9.7610494297,-3.6611300839,10.4250640027,56.44,-14.58,58.2927954382,130.08,57.2989505703,-29.3211300839,64.3653509728,-9.7610494297,-3.6611300839,10.4250640027,67.06,-25.66,71.8016657188,131.84,45.7289505703,3.3788699161,45.8536114409,-9.7610494297,-3.6611300839,10.4250640027,55.49,7.04,55.9347986499,130.96,56.9589505703,-5.1011300839,57.1869178939,-9.7610494297,-3.6611300839,10.4250640027,66.72,-1.44,66.7355377591,131.84,43.7989505703,-14.8211300839,46.2386631297,-9.7610494297,-3.6611300839,10.4250640027,53.56,-11.16,54.7103207814,130.08
2021-04-08 19:00:00,59.4061006307,-7.9989363314,59.942203618,-9.9038993693,-3.6689363314,10.5616436467,69.31,-4.33,69.4451222189,131.89,46.0461006307,-18.6089363314,49.6642315423,-9.9038993693,-3.6689363314,10.5616436467,55.95,-14.94,57.9103280944,130.32,56.3861006307,-29.9889363314,63.8649250107,-9.9038993693,-3.6689363314,10.5616436467,66.29,-26.32,71.3239546015,132.11,45.0961006307,3.1010636686,45.2025982436,-9.9038993693,-3.6689363314,10.5616436467,55.0,6.77,55.4150963186,131.2,56.0961006307,-5.6689363314,56.3818175044,-9.9038993693,-3.6689363314,10.5616436467,66.0,-2.0,66.0302960769,132.11,43.1761006307,-15.8689363314,45.9999870214,-9.9038993693,-3.6689363314,10.5616436467,53.08,-12.2,54.4639917744,130.32
2021-04-08 19:30:00,58.6707673118,-8.8979355143,59.3416564765,-9.7092326882,-3.6179355143,10.3614022593,68.38,-5.28,68.5835461317,131.89,45.4007673118,-18.7079355143,49.1041395781,-9.7092326882,-3.6179355143,10.3614022593,55.11,-15.09,57.1386051632,130.23,55.7007673118,-30.827935514300002,63.662682061,-9.7092326882,-3.6179355143,10.3614022593,65.41,-27.21,70.8438578848,132.11,44.4807673118,2.9420644857,44.5779587249,-9.7092326882,-3.6179355143,10.3614022593,54.19,6.5600000000000005,54.5856180692,131.1,55.4107673118,-6.5779355143,55.7998420223,-9.7092326882,-3.6179355143,10.3614022593,65.12,-2.96,65.1872380148,132.11,42.5307673118,-17.8979355143,46.1432797253,-9.7092326882,-3.6179355143,10.3614022593,52.24,-14.28,54.1565877803,130.23
2021-04-08 20:00:00,57.9628839705,-9.0149251018,58.659737408,-9.8671160295,-3.6049251018,10.5050208819,67.83,-5.41,68.0454039594,131.12,44.882883970500004,-18.7949251018,48.6592486902,-9.8671160295,-3.6049251018,10.5050208819,54.75,-15.19,56.8181185891,129.51,55.0328839705,-30.7049251018,63.0191299815,-9.8671160295,-3.6049251018,10.5050208819,64.9,-27.1,70.3307898434,131.34,43.9828839705,2.6450748982,44.0623479127,-9.8671160295,-3.6049251018,10.5050208819,53.85,6.25,54.2114840232,130.39,54.6928839705,-6.7249251018,55.1047745176,-9.8671160295,-3.6049251018,10.5050208819,64.56,-3.12,64.6353463671,131.34,42.0928839705,-18.5249251018,45.988952271,-9.8671160295,-3.6049251018,10.5050208819,51.96,-14.92,54.0596707352,129.51
2021-04-08 20:30:00,57.4766837823,-9.1472309408,58.2000086984,-9.8833162177,-3.5872309408,10.51418876,67.36,-5.5600000000000005,67.5890760404,130.72,44.3866837823,-19.2072309408,48.3641956162,-9.8833162177,-3.5872309408,10.51418876,54.27,-15.62,56.4731555697,129.16,54.5666837823,-30.7172309408,62.6184577873,-9.8833162177,-3.5872309408,10.51418876,64.45,-27.13,69.9273866236,130.96,43.4966837823,2.1527690592,43.5499243935,-9.8833162177,-3.5872309408,10.51418876,53.38,5.74,53.6877267166,130.06,54.2366837823,-6.8272309408,54.6646956455,-9.8833162177,-3.5872309408,10.51418876,64.12,-3.24,64.2018068282,130.96,41.5566837823,-17.4672309408,45.0783997467,-9.8833162177,-3.5872309408,10.51418876,51.44,-13.88,53.279714714,129.16
2021-04-08 21:00:00,55.3196671892,-10.428688065,56.2940770657,-9.4503328108,-3.458688065,10.063364912699999,64.77,-6.97,65.1439467641,131.65,42.6596671892,-20.618688065,47.38119355,-9.4503328108,-3.458688065,10.063364912699999,52.11,-17.16,54.8627168485,130.08,52.5196671892,-32.248688065,61.6302955013,-9.4503328108,-3.458688065,10.063364912699999,61.97,-28.79,68.3311422413,131.89,41.8296671892,1.001311935,41.841650096,-9.4503328108,-3.458688065,10.063364912699999,51.28,4.46,51.473585459,130.99,52.1896671892,-8.138688065,52.8204468435,-9.4503328108,-3.458688065,10.063364912699999,61.64,-4.68,61.8174085513,131.89,40.0296671892,-16.898688065,43.4504305341,-9.4503328108,-3.458688065,10.063364912699999,49.48,-13.44,51.2728388135,130.08
2021-04-08 21:30:00,52.6542003459,-11.9294806317,53.9886777224,-9.0457996541,-3.2494806317,9.6117436377,61.7,-8.68,62.3075629438,132.42,40.5342003459,-21.7494806317,46.0006663586,-9.0457996541,-3.2494806317,9.6117436377,49.58,-18.5,52.9190551692,130.77,50.0042003459,-33.9594806317,60.445565404,-9.0457996541,-3.2494806317,9.6117436377,59.05,-30.71,66.5582947498,132.66,39.7942003459,0.10051936830000001,39.7943273007,-9.0457996541,-3.2494806317,9.6117436377,48.84,3.35,48.9547556423,131.72,49.7142003459,-9.6494806317,50.6420200278,-9.0457996541,-3.2494806317,9.6117436377,58.76,-6.4,59.1075088293,132.66,38.0742003459,-18.1694806317,42.1873767661,-9.0457996541,-3.2494806317,9.6117436377,47.12,-14.92,49.4257099089,130.77
2021-04-08 22:00:00,50.0513335041,-12.8069265263,51.663849572,-8.4986664959,-3.0569265263,9.0317291808,58.55,-9.75,59.3562549358,133.42,38.4413335041,-23.2069265263,44.9032021172,-8.4986664959,-3.0569265263,9.0317291808,46.94,-20.15,51.0821505029,131.81,47.5313335041,-35.1669265263,59.1264778757,-8.4986664959,-3.0569265263,9.0317291808,56.03,-32.11,64.5787348901,133.66,37.7713335041,-1.0269265263,37.7852909579,-8.4986664959,-3.0569265263,9.0317291808,46.27,2.03,46.3145096055,132.76,47.3013335041,-10.6169265263,48.4781938621,-8.4986664959,-3.0569265263,9.0317291808,55.8,-7.5600000000000005,56.3098002128,133.66,36.1013335041,-19.9369265263,41.2406028095,-8.4986664959,-3.0569265263,9.0317291808,44.6,-16.88,47.6874658584,131.81
2021-04-08 22:30:00,47.2619001728,-13.555413254,49.1674326809,-7.9080998272,-2.865413254,8.4112208385,55.17,-10.69,56.19612976,132.75,36.2119001728,-23.905413254,43.3909033896,-7.9080998272,-2.865413254,8.4112208385,44.12,-21.04,48.8800163666,131.15,44.8819001728,-35.675413254,57.3334114977,-7.9080998272,-2.865413254,8.4112208385,52.79,-32.81,62.1552910057,132.99,35.6219001728,-1.925413254,35.6738978543,-7.9080998272,-2.865413254,8.4112208385,43.53,0.9400000000000001,43.5401481394,132.1,44.5719001728,-11.385413254,46.0030642455,-7.9080998272,-2.865413254,8.4112208385,52.48,-8.52,53.1671026105,132.99,34.0119001728,-19.625413254,39.2678774414,-7.9080998272,-2.865413254,8.4112208385,41.92,-16.76,45.1462512286,131.15
2021-04-08 23:00:00,44.4486335382,-14.3408174986,46.7048184874,-7.2413664618,-2.6208174986,7.7010436042,51.69,-11.72,53.0020235463,134.22,33.8786335382,-24.8408174986,42.009856277,-7.2413664618,-2.6208174986,7.7010436042,41.12,-22.22,46.7395207506,132.59,42.2286335382,-37.0008174986,56.1455072652,-7.2413664618,-2.6208174986,7.7010436042,49.47,-34.38,60.2433838691,134.47,33.3886335382,-2.3808174986,33.4734094695,-7.2413664618,-2.6208174986,7.7010436042,40.63,0.24,40.6307088297,133.56,41.9986335382,-12.2208174986,43.7405258246,-7.2413664618,-2.6208174986,7.7010436042,49.24,-9.6,50.1670967866,134.47,31.9186335382,-20.8608174986,38.1309962322,-7.2413664618,-2.6208174986,7.7010436042,39.16,-18.24,43.199574072,132.59
2021-04-08 23:30:00,42.131966921,-14.922466741200001,44.6965619514,-6.5080330790000005,-2.3824667412,6.9304142972000005,48.64,-12.54,50.2304807861,134.56,31.841966921,-25.3824667412,40.7207622137,-6.5080330790000005,-2.3824667412,6.9304142972000005,38.35,-23.0,44.7182568981,132.9,40.051966921,-37.6724667412,54.9852235114,-6.5080330790000005,-2.3824667412,6.9304142972000005,46.56,-35.29,58.4227498497,134.8,31.441966921,-2.8224667412,31.5683956255,-6.5080330790000005,-2.3824667412,6.9304142972000005,37.95,-0.44,37.9525506389,133.88,39.731966921,-12.8624667412,41.7620910166,-6.5080330790000005,-2.3824667412,6.9304142972000005,46.24,-10.48,47.4127409037,134.8,30.011966921,-22.4624667412,37.4870720458,-6.5080330790000005,-2.3824667412,6.9304142972000005,36.52,-20.08,41.6763338119,132.9
2021-04-09 00:00:00,40.172933542,-15.6044442819,43.0971376163,-6.147066458,-2.2544442819,6.5474380531000005,46.32,-13.35,48.2054447132,135.1,30.392933542,-25.5044442819,39.6762786488,-6.147066458,-2.2544442819,6.5474380531000005,36.54,-23.25,43.3097460163,133.37,38.182933542,-38.5244442819,54.2408445833,-6.147066458,-2.2544442819,6.5474380531000005,44.33,-36.27,57.2770617263,135.34,30.052933542,-2.8244442819,30.1853656593,-6.147066458,-2.2544442819,6.5474380531000005,36.2,-0.5700000000000001,36.2044872909,134.35,37.892933542,-13.6144442819,40.2644695175,-6.147066458,-2.2544442819,6.5474380531000005,44.04,-11.36,45.4815479068,135.34,28.652933542,-21.6944442819,35.939386656799996,-6.147066458,-2.2544442819,6.5474380531000005,34.8,-19.44,39.8616808477,133.37
2021-04-09 00:30:00,40.0182169405,-15.6271263963,42.9612007107,-5.7317830595,-2.1571263963,6.1242576146,45.75,-13.47,47.6917540042,135.55,29.9682169405,-25.937126396300002,39.6336795199,-5.7317830595,-2.1571263963,6.1242576146,35.7,-23.78,42.894969402,133.84,38.0682169405,-38.6671263963,54.2617342588,-5.7317830595,-2.1571263963,6.1242576146,43.8,-36.51,57.0212249956,135.79,29.6482169405,-3.1171263963,29.8116293537,-5.7317830595,-2.1571263963,6.1242576146,35.38,-0.96,35.3930219111,134.82,37.7482169405,-13.6371263963,40.1360075062,-5.7317830595,-2.1571263963,6.1242576146,43.48,-11.48,44.9699988881,135.79,28.2682169405,-21.1971263963,35.3328495377,-5.7317830595,-2.1571263963,6.1242576146,34.0,-19.04,38.9682126868,133.84
2021-04-09 01:00:00,38.9849335931,-15.4143401567,41.9216761321,-5.5950664069,-2.1243401567,5.9847797954,44.58,-13.29,46.5188187726,135.93,29.3149335931,-26.5643401567,39.5604537326,-5.5950664069,-2.1243401567,5.9847797954,34.91,-24.44,42.6148061124,134.29,37.0649335931,-38.6243401567,53.5317565077,-5.5950664069,-2.1243401567,5.9847797954,42.66,-36.5,56.143793958,136.17,29.0349335931,-3.5943401567,29.2565659283,-5.5950664069,-2.1243401567,5.9847797954,34.63,-1.47,34.6611857847,135.27,36.7649335931,-13.4443401567,39.1460167112,-5.5950664069,-2.1243401567,5.9847797954,42.36,-11.32,43.8464593782,136.17,27.6849335931,-21.3243401567,34.9454293316,-5.5950664069,-2.1243401567,5.9847797954,33.28,-19.2,38.4213274107,134.29
2021-04-09 01:30:00,40.6195170041,-14.9810655553,43.2940814294,-5.7104829959,-2.1810655553,6.112827742,46.33,-12.8,48.0656727821,135.5,30.6195170041,-25.9510655553,40.1374217535,-5.7104829959,-2.1810655553,6.112827742,36.33,-23.77,43.4152254399,133.85,38.6295170041,-38.0510655553,54.2229026691,-5.7104829959,-2.1810655553,6.112827742,44.34,-35.87,57.0323811532,135.72,30.2995170041,-3.1010655553,30.4577960178,-5.7104829959,-2.1810655553,6.112827742,36.01,-0.92,36.0217503739,134.82,38.3295170041,-12.9810655553,40.468011277,-5.7104829959,-2.1810655553,6.112827742,44.04,-10.8,45.3449181276,135.72,28.9295170041,-21.6210655553,36.1163042107,-5.7104829959,-2.1810655553,6.112827742,34.64,-19.44,39.7220744675,133.85
2021-04-09 02:00:00,40.7612336734,-15.5659975702,43.6323097135,-6.1887663266,-2.3959975702,6.6363870443,46.95,-13.17,48.7621923215,135.42,31.2412336734,-25.4559975702,40.2991624445,-6.1887663266,-2.3959975702,6.6363870443,37.43,-23.06,43.9632630727,133.67,38.7512336734,-38.5759975702,54.6787499834,-6.1887663266,-2.3959975702,6.6363870443,44.94,-36.18,57.6939858217,135.72,30.8812336734,-2.6759975702,30.9969604346,-6.1887663266,-2.3959975702,6.6363870443,37.07,-0.28,37.0710574438,134.63,38.491233673400004,-13.5559975702,40.8085792429,-6.1887663266,-2.3959975702,6.6363870443,44.68,-11.16,46.0526655037,135.72,29.4512336734,-21.4359975702,36.4263250509,-6.1887663266,-2.3959975702,6.6363870443,35.64,-19.04,40.4070686885,133.67
2021-04-09 02:30:00,40.5077169428,-15.7829471417,43.4738605647,-6.5822830572,-2.4329471417,7.0175267751,47.09,-13.35,48.9457924647,135.66,31.1277169428,-25.8529471417,40.4636829513,-6.5822830572,-2.4329471417,7.0175267751,37.71,-23.42,44.3907704371,133.93,38.4977169428,-38.7929471417,54.6531513982,-6.5822830572,-2.4329471417,7.0175267751,45.08,-36.36,57.9159390842,135.89,30.7577169428,-3.0529471417,30.9088601826,-6.5822830572,-2.4329471417,7.0175267751,37.34,-0.62,37.3451469404,134.88,38.2177169428,-13.7529471417,40.6169600463,-6.5822830572,-2.4329471417,7.0175267751,44.8,-11.32,46.2080339335,135.89,29.3377169428,-22.0329471417,36.6899495116,-6.5822830572,-2.4329471417,7.0175267751,35.92,-19.6,40.9195112385,133.93
