Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-09 03:00:00,39.0213670002,-15.5632834012,42.0105090756,-6.2786329998,-2.4032834012,6.7228716672,45.3,-13.16,47.172826924,135.76,30.0813670002,-26.5532834012,40.1243753843,-6.2786329998,-2.4032834012,6.7228716672,36.36,-24.15,43.6494226766,134.1,37.0813670002,-38.6432834012,53.5568028417,-6.2786329998,-2.4032834012,6.7228716672,43.36,-36.24,56.5104167389,135.99,29.7513670002,-3.6832834011999998,29.9784992118,-6.2786329998,-2.4032834012,6.7228716672,36.03,-1.28,36.052729439,135.07,36.7613670002,-13.6032834012,39.1975435839,-6.2786329998,-2.4032834012,6.7228716672,43.04,-11.2,44.4733808025,135.99,28.4013670002,-19.6832834012,34.5553077389,-6.2786329998,-2.4032834012,6.7228716672,34.68,-17.28,38.7466230787,134.1
2021-04-09 03:30:00,38.2743002534,-15.5624667412,41.317217125,-5.9856997466,-2.3824667412,6.4424179645,44.26,-13.18,46.1807319128,136.29,29.5843002534,-26.6424667412,39.8127097236,-5.9856997466,-2.3824667412,6.4424179645,35.57,-24.26,43.0554584228,134.62,36.3743002534,-38.8524667412,53.2222123816,-5.9856997466,-2.3824667412,6.4424179645,42.36,-36.47,55.8966054425,136.52,29.2843002534,-3.5824667412,29.502615295600002,-5.9856997466,-2.3824667412,6.4424179645,35.27,-1.2,35.2904080452,135.59,36.0943002534,-13.6224667412,38.5794000847,-5.9856997466,-2.3824667412,6.4424179645,42.08,-11.24,43.5552981852,136.52,27.9343002534,-20.6624667412,34.7456855232,-5.9856997466,-2.3824667412,6.4424179645,33.92,-18.28,38.5321268554,134.62
2021-04-09 04:00:00,37.6108502007,-9.4061496726,38.7692107797,-6.1491497993,-2.3361496726,6.5779661406,43.76,-7.07,44.327446351,135.45,29.2008502007,-24.7661496726,38.2890561655,-6.1491497993,-2.3361496726,6.5779661406,35.35,-22.43,41.8655873003,134.2,34.8808502007,-56.9161496726,66.7541894137,-6.1491497993,-2.3361496726,6.5779661406,41.03,-54.58,68.2820422952,135.67,28.8808502007,-1.9161496726,28.9443455252,-6.1491497993,-2.3361496726,6.5779661406,35.03,0.42,35.0325177514,135.18,35.2108502007,-7.6561496726,36.0336037563,-6.1491497993,-2.3361496726,6.5779661406,41.36,-5.32,41.7007433986,135.67,27.4908502007,-20.7761496726,34.4586018285,-6.1491497993,-2.3361496726,6.5779661406,33.64,-18.44,38.3625233789,134.2
2021-04-09 04:30:00,37.568300255,-4.125853429,37.7941774692,-6.151699745,-2.315853429,6.5731717502,43.72,-1.81,43.7574507941,135.13,29.188300255,-23.175853429,37.2703240386,-6.151699745,-2.315853429,6.5731717502,35.34,-20.86,41.0372416227,134.2,34.108300255,-72.065853429,79.7299402781,-6.151699745,-2.315853429,6.5731717502,40.26,-69.75,80.5352723966,135.36,28.858300255,-0.355853429,28.8604941966,-6.151699745,-2.315853429,6.5731717502,35.01,1.96,35.0648214027,135.18,35.008300255,-2.475853429,35.095739584,-6.151699745,-2.315853429,6.5731717502,41.16,-0.16,41.1603109804,135.36,27.448300255,-20.515853429,34.2681985055,-6.151699745,-2.315853429,6.5731717502,33.6,-18.2,38.2125633791,134.2
2021-04-09 05:00:00,37.2035835692,-3.9572305215,37.4134508405,-5.9364164308,-2.2872305215,6.3617971909,43.14,-1.67,43.1723117287,134.82,28.9435835692,-22.9672305215,36.9489473146,-5.9364164308,-2.2872305215,6.3617971909,34.88,-20.68,40.549683106,133.93,33.7735835692,-71.7272305215,79.280833405,-5.9364164308,-2.2872305215,6.3617971909,39.71,-69.44,79.9924852721,135.06,28.6335835692,-0.2272305215,28.6344851835,-5.9364164308,-2.2872305215,6.3617971909,34.57,2.06,34.6313225274,134.9,34.6635835692,-2.3272305215,34.7416180936,-5.9364164308,-2.2872305215,6.3617971909,40.6,-0.04,40.6000197044,135.06,27.1835835692,-19.8872305215,33.6815847828,-5.9364164308,-2.2872305215,6.3617971909,33.12,-17.6,37.5059248653,133.93
2021-04-09 05:30:00,38.0674667879,-3.5845484072,38.2358603268,-6.1225332121000005,-2.3845484072,6.5705010493,44.19,-1.2,44.2062902764,134.72,29.7774667879,-22.824548407199998,37.5187624835,-6.1225332121000005,-2.3845484072,6.5705010493,35.9,-20.44,41.311059052,133.84,34.5874667879,-71.1345484072,79.0975147264,-6.1225332121000005,-2.3845484072,6.5705010493,40.71,-68.75,79.8991026232,134.93,29.4274667879,-0.1445484072,29.4278217983,-6.1225332121000005,-2.3845484072,6.5705010493,35.55,2.24,35.6205011194,134.79,35.4774667879,-2.0245484072,35.5351860265,-6.1225332121000005,-2.3845484072,6.5705010493,41.6,0.36,41.6015576631,134.93,27.9574667879,-19.6645484072,34.1806145827,-6.1225332121000005,-2.3845484072,6.5705010493,34.08,-17.28,38.2105325794,133.84
2021-04-09 06:00:00,39.0271002115,-3.7548767053,39.2073162814,-6.7328997885,-2.4948767053,7.1802750182,45.76,-1.26,45.7773437412,134.72,30.5771002115,-22.3048767053,37.8479402634,-6.7328997885,-2.4948767053,7.1802750182,37.31,-19.81,42.2430136236,133.84,35.4371002115,-71.2548767053,79.5804343146,-6.7328997885,-2.4948767053,7.1802750182,42.17,-68.76,80.6613073289,134.93,30.1871002115,0.3451232947,30.1890730111,-6.7328997885,-2.4948767053,7.1802750182,36.92,2.84,37.0290696616,134.79,36.3871002115,-2.1748767053,36.4520390443,-6.7328997885,-2.4948767053,7.1802750182,43.12,0.32,43.1211873677,134.93,28.6671002115,-18.8148767053,34.2899725864,-6.7328997885,-2.4948767053,7.1802750182,35.4,-16.32,38.9807952715,133.84
2021-04-09 06:30:00,41.9460834483,-2.6673187242000003,42.0308042491,-7.4439165517,-2.6973187242,7.9175388808000005,49.39,0.03,49.3900091112,133.48,33.0760834483,-20.4273187242,38.8754761584,-7.4439165517,-2.6973187242,7.9175388808000005,40.52,-17.73,44.2292131967,132.49,38.1360834483,-69.0873187242,78.9139941283,-7.4439165517,-2.6973187242,7.9175388808000005,45.58,-66.39,80.5305438948,133.69,32.5960834483,1.8226812758,32.6470032806,-7.4439165517,-2.6973187242,7.9175388808000005,40.04,4.52,40.2943172172,133.4,39.1560834483,-1.0173187242,39.1692967565,-7.4439165517,-2.6973187242,7.9175388808000005,46.6,1.6800000000000002,46.6302734283,133.69,30.9960834483,-18.1373187242,35.9126651704,-7.4439165517,-2.6973187242,7.9175388808000005,38.44,-15.44,41.4249586602,132.49
2021-04-09 07:00:00,44.7124834317,-1.1190161536,44.7264840087,-8.1575165683,-2.9190161536,8.6640482378,52.87,1.8,52.9006323214,133.8,35.2524834317,-20.0590161536,40.5598535149,-8.1575165683,-2.9190161536,8.6640482378,43.41,-17.14,46.6712727489,132.91,40.6724834317,-67.7990161536,79.0629970334,-8.1575165683,-2.9190161536,8.6640482378,48.83,-64.88,81.2021138887,134.0,34.6924834317,2.2909838464,34.7680458704,-8.1575165683,-2.9190161536,8.6640482378,42.85,5.21,43.1655719295,133.81,41.7624834317,0.5609838464,41.7662510319,-8.1575165683,-2.9190161536,8.6640482378,49.92,3.48,50.0411510659,134.0,33.0024834317,-17.5990161536,37.4017283322,-8.1575165683,-2.9190161536,8.6640482378,41.16,-14.68,43.6995194482,132.91
2021-04-09 07:30:00,47.9920334599,0.0273168375,47.9920412342,-8.8379665401,-3.1526831625,9.3834462585,56.83,3.18,56.9189010786,132.88,38.1020334599,-17.8726831625,42.0856003546,-8.8379665401,-3.1526831625,9.3834462585,46.94,-14.72,49.1939223888,131.93,43.6820334599,-65.8826831625,79.0483901663,-8.8379665401,-3.1526831625,9.3834462585,52.52,-62.73,81.8132220365,133.09,37.4220334599,4.1673168375,37.6533546699,-8.8379665401,-3.1526831625,9.3834462585,46.26,7.32,46.8355634107,132.82,44.8420334599,1.7673168375000001,44.8768467433,-8.8379665401,-3.1526831625,9.3834462585,53.68,4.92,53.904997913,133.09,35.6420334599,-15.7926831625,38.98414281,-8.8379665401,-3.1526831625,9.3834462585,44.48,-12.64,46.2411072532,131.93
2021-04-09 08:00:00,50.8691001205,0.8101510542,50.8755510221,-9.2608998795,-3.3098489457999998,9.834600481,60.13,4.12,60.2709822386,132.88,40.6291001205,-16.2098489458,43.7433764066,-9.2608998795,-3.3098489457999998,9.834600481,49.89,-12.9,51.5307878845,131.83,46.3491001205,-65.0298489458,79.8568740679,-9.2608998795,-3.3098489457999998,9.834600481,55.61,-61.72,83.0772562137,133.09,39.8491001205,5.7601510542,40.2632601833,-9.2608998795,-3.3098489457999998,9.834600481,49.11,9.07,49.9405346387,132.7,47.5791001205,2.6101510542,47.650641725,-9.2608998795,-3.3098489457999998,9.834600481,56.84,5.92,57.1474583862,133.09,37.9791001205,-14.5898489458,40.6850800445,-9.2608998795,-3.3098489457999998,9.834600481,47.24,-11.28,48.5680553451,131.83
2021-04-09 08:30:00,52.7654167318,2.4559556676,52.8225417896,-9.4145832682,-3.4040443324,10.0110886487,62.18,5.86,62.4555201724,132.2,42.2954167318,-15.1740443324,44.9349963605,-9.4145832682,-3.4040443324,10.0110886487,51.71,-11.77,53.0326031796,131.25,48.1154167318,-62.8140443324,79.1245694628,-9.4145832682,-3.4040443324,10.0110886487,57.53,-59.41,82.6997521157,132.41,41.4454167318,6.5959556676,41.9670013134,-9.4145832682,-3.4040443324,10.0110886487,50.86,10.0,51.8337689156,132.11,49.3854167318,4.2359556676,49.5667500063,-9.4145832682,-3.4040443324,10.0110886487,58.8,7.64,59.2942627916,132.41,39.5454167318,-14.2440443324,42.0325205458,-9.4145832682,-3.4040443324,10.0110886487,48.96,-10.84,50.1456598321,131.25
2021-04-09 09:00:00,54.6913500568,3.621816429,54.8111423461,-8.1686499432,-3.178183571,8.7651407693,62.86,6.8,63.2267316884,132.2,43.1613500568,-14.698183571,45.5953806763,-8.1686499432,-3.178183571,8.7651407693,51.33,-11.52,52.6068370081,131.25,49.9813500568,-61.568183571,79.3018069261,-8.1686499432,-3.178183571,8.7651407693,58.15,-58.39,82.4063990234,132.41,42.3213500568,7.041816429,42.9031915975,-8.1686499432,-3.178183571,8.7651407693,50.49,10.22,51.5139641262,132.11,51.2313500568,5.381816429,51.5132524378,-8.1686499432,-3.178183571,8.7651407693,59.4,8.56,60.0136117893,132.41,40.3913500568,-13.698183571,42.6509248734,-8.1686499432,-3.178183571,8.7651407693,48.56,-10.52,49.6864569073,131.25
2021-04-09 09:30:00,55.1735668206,4.2795026287,55.3392863927,-7.3664331794,-3.0204973713,7.9616419259,62.54,7.3,62.9646059306,131.86,43.2735668206,-14.3004973713,45.5752763068,-7.3664331794,-3.0204973713,7.9616419259,50.64,-11.28,51.8810948227,131.03,50.5035668206,-60.6004973713,78.8861872779,-7.3664331794,-3.0204973713,7.9616419259,57.87,-57.58,81.6357354349,132.08,42.4335668206,7.3395026287,43.0636260892,-7.3664331794,-3.0204973713,7.9616419259,49.8,10.36,50.8661930952,131.91,51.7135668206,6.0195026287,52.0627256797,-7.3664331794,-3.0204973713,7.9616419259,59.08,9.04,59.7676166498,132.08,40.5135668206,-13.3004973713,42.6409700505,-7.3664331794,-3.0204973713,7.9616419259,47.88,-10.28,48.9711425229,131.03
2021-04-09 10:00:00,54.9571668746,4.4411759647,55.1363240961,-6.9128331254,-3.0288240353,7.5472535969,61.87,7.47,62.3193212415,132.12,43.3871668746,-14.298824035300001,45.6826292829,-6.9128331254,-3.0288240353,7.5472535969,50.3,-11.27,51.5470940015,131.29,50.3071668746,-60.7288240353,78.8593755216,-6.9128331254,-3.0288240353,7.5472535969,57.22,-57.7,81.2614201205,132.33,42.5871668746,7.4111759647,43.2272172547,-6.9128331254,-3.0288240353,7.5472535969,49.5,10.44,50.5889671766,132.18,51.5271668746,6.1311759647,51.890656623699996,-6.9128331254,-3.0288240353,7.5472535969,58.44,9.16,59.1535222958,132.33,40.6471668746,-14.0688240353,43.0130676036,-6.9128331254,-3.0288240353,7.5472535969,47.56,-11.04,48.824534816,131.29
2021-04-09 10:30:00,55.5329168802,4.5043705343,55.7152960248,-7.1170831198,-2.9856294656999998,7.7179566882,62.65,7.49,63.0961377582,132.12,43.2829168802,-14.3956294657,45.6140881896,-7.1170831198,-2.9856294656999998,7.7179566882,50.4,-11.41,51.6754109805,131.37,50.8329168802,-60.6556294657,79.1396918394,-7.1170831198,-2.9856294656999998,7.7179566882,57.95,-57.67,81.7559257791,132.33,42.4729168802,7.3243705343,43.0998268214,-7.1170831198,-2.9856294656999998,7.7179566882,49.59,10.31,50.6504116469,132.27,52.0429168802,6.2543705343,52.4173859343,-7.1170831198,-2.9856294656999998,7.7179566882,59.16,9.24,59.8772344051,132.33,40.5629168802,-13.4656294657,42.7395999366,-7.1170831198,-2.9856294656999998,7.7179566882,47.68,-10.48,48.8181605553,131.37
2021-04-09 11:00:00,57.4012004586,5.2193184717,57.6380004805,-7.6687995414,-3.0506815283,8.2533111049,65.07,8.27,65.5934280245,131.96,44.2212004586,-14.1006815283,46.4149091302,-7.6687995414,-3.0506815283,8.2533111049,51.89,-11.05,53.0535069529,131.22,52.5512004586,-59.8106815283,79.6174999263,-7.6687995414,-3.0506815283,8.2533111049,60.22,-56.76,82.7535256047,132.17,43.3712004586,7.5993184717,44.031927853,-7.6687995414,-3.0506815283,8.2533111049,51.04,10.65,52.1392759827,132.13,53.8512004586,6.9893184717,54.3028761994,-7.6687995414,-3.0506815283,8.2533111049,61.52,10.04,62.3338752205,132.17,41.4112004586,-13.4106815283,43.5285412399,-7.6687995414,-3.0506815283,8.2533111049,49.08,-10.36,50.1614991801,131.22
2021-04-09 11:30:00,57.5551836656,5.5266922958,57.8199229895,-8.2948163344,-3.2833077042,8.9209913968,65.85,8.81,66.436726289,131.96,45.2751836656,-14.2133077042,47.4537708918,-8.2948163344,-3.2833077042,8.9209913968,53.57,-10.93,54.6736664218,131.22,52.6551836656,-59.4733077042,79.4332593826,-8.2948163344,-3.2833077042,8.9209913968,60.95,-56.19,82.8988455891,132.17,44.3751836656,7.4966922958,45.0039700552,-8.2948163344,-3.2833077042,8.9209913968,52.67,10.78,53.7618572968,132.13,53.9851836656,7.2766922958,54.4733908085,-8.2948163344,-3.2833077042,8.9209913968,62.28,10.56,63.1689164067,132.17,42.4251836656,-13.3633077042,44.4800427367,-8.2948163344,-3.2833077042,8.9209913968,50.72,-10.08,51.711940594,131.22
2021-04-09 12:00:00,56.4211336087,5.7132976466,56.7096648526,-6.9688663913,-3.0767023534,7.6178209582,63.39,8.79,63.9965327186,131.96,44.7011336087,-14.0867023534,46.8681824812,-6.9688663913,-3.0767023534,7.6178209582,51.67,-11.01,52.8300009464,131.22,51.6611336087,-59.3967023534,78.720016363,-6.9688663913,-3.0767023534,7.6178209582,58.63,-56.32,81.2983351613,132.17,43.8411336087,7.6332976466,44.5006991974,-6.9688663913,-3.0767023534,7.6178209582,50.81,10.71,51.9264884235,132.13,52.9111336087,7.4432976466,53.432113374,-6.9688663913,-3.0767023534,7.6178209582,59.88,10.52,60.7970788772,132.17,41.9111336087,-12.4367023534,43.7174414369,-6.9688663913,-3.0767023534,7.6178209582,48.88,-9.36,49.7681022343,131.22
2021-04-09 12:30:00,55.807300339,5.2402392569,56.0527865373,-6.122699661,-2.8997607431,6.77466335,61.93,8.14,62.4626648487,132.23,46.547300339,-13.6497607431,48.5073926035,-6.122699661,-2.8997607431,6.77466335,52.67,-10.75,53.7558499142,131.39,51.157300339,-60.0597607431,78.8938796009,-6.122699661,-2.8997607431,6.77466335,57.28,-57.16,80.9213445266,132.43,45.677300339,8.1102392569,46.3917206737,-6.122699661,-2.8997607431,6.77466335,51.8,11.01,52.9571534356,132.31,52.357300339,6.9002392569,52.810038824,-6.122699661,-2.8997607431,6.77466335,58.48,9.8,59.2954500784,132.43,43.677300339,-12.5797607431,45.4527990915,-6.122699661,-2.8997607431,6.77466335,49.8,-9.68,50.7320648111,131.39
2021-04-09 13:00:00,54.0883836657,4.5048429736,54.275656217,-6.4516163343,-2.7951570264,7.0310921006,60.54,7.3,60.9785339279,132.59,47.9483836657,-15.2451570264,50.3136393924,-6.4516163343,-2.7951570264,7.0310921006,54.4,-12.45,55.8064736388,131.81,49.5083836657,-61.1351570264,78.6675757719,-6.4516163343,-2.7951570264,7.0310921006,55.96,-58.34,80.8398243442,132.8,47.0583836657,6.7248429736,47.5364595468,-6.4516163343,-2.7951570264,7.0310921006,53.51,9.52,54.3502575891,132.74,50.6683836657,6.2048429736,51.0468919683,-6.4516163343,-2.7951570264,7.0310921006,57.12,9.0,57.8246867696,132.8,45.1083836657,-12.8351570264,46.8989075867,-6.4516163343,-2.7951570264,7.0310921006,51.56,-10.04,52.5284227823,131.81
2021-04-09 13:30:00,52.9281835429,3.9447229259,53.07497953,-5.7118164571,-2.6452770741,6.2946277125,58.64,6.59,59.0091323441,132.94,46.6981835429,-15.8252770741,49.3067920339,-5.7118164571,-2.6452770741,6.2946277125,52.41,-13.18,54.0418402721,132.14,48.4881835429,-61.9852770741,78.6973857078,-5.7118164571,-2.6452770741,6.2946277125,54.2,-59.34,80.3671300968,133.14,45.8381835429,6.2547229259,46.2629509369,-5.7118164571,-2.6452770741,6.2946277125,51.55,8.9,52.3126418756,133.09,49.6481835429,5.6347229259,49.966911367,-5.7118164571,-2.6452770741,6.2946277125,55.36,8.28,55.9757804769,133.14,43.9281835429,-14.7652770741,46.3432704549,-5.7118164571,-2.6452770741,6.2946277125,49.64,-12.12,51.0981800067,132.14
2021-04-09 14:00:00,51.4697336123,3.7048750283,51.6029027972,-5.7902663877,-2.7051249717,6.3910003875,57.26,6.41,57.6176682971,132.94,45.7697336123,-16.1451249717,48.5338394864,-5.7902663877,-2.7051249717,6.3910003875,51.56,-13.44,53.2828978191,132.14,47.1097336123,-62.2751249717,78.0866069903,-5.7902663877,-2.7051249717,6.3910003875,52.9,-59.57,79.6680293468,133.14,44.9497336123,5.9448750283,45.3411522892,-5.7902663877,-2.7051249717,6.3910003875,50.74,8.65,51.4720322117,133.09,48.2097336123,5.3348750283,48.5040133034,-5.7902663877,-2.7051249717,6.3910003875,54.0,8.04,54.5952525409,133.14,43.0497336123,-14.0651249717,45.2891521731,-5.7902663877,-2.7051249717,6.3910003875,48.84,-11.36,50.1437453727,132.14
2021-04-09 14:30:00,50.7973170659,3.3356355403,50.9067174894,-6.5826829341,-3.0043644597,7.2358773081,57.38,6.34,57.7291953867,132.94,46.6973170659,-16.2843644597,49.4552317456,-6.5826829341,-3.0043644597,7.2358773081,53.28,-13.28,54.9100792205,132.14,46.4273170659,-62.7143644597,78.0294000972,-6.5826829341,-3.0043644597,7.2358773081,53.01,-59.71,79.8457525483,133.14,45.8573170659,5.8256355403,46.2258754155,-6.5826829341,-3.0043644597,7.2358773081,52.44,8.83,53.1782145244,133.09,47.5373170659,4.9956355403,47.7990887808,-6.5826829341,-3.0043644597,7.2358773081,54.12,8.0,54.7080834978,133.14,43.9373170659,-15.2843644597,46.5198842205,-6.5826829341,-3.0043644597,7.2358773081,50.52,-12.28,51.9910453828,132.14
2021-04-09 15:00:00,51.0759501411,2.6732896854,51.1458616171,-7.5940498589,-2.9367103146,8.1421041956,58.67,5.61,58.937602598,133.43,45.9459501411,-16.8467103146,48.9371227473,-7.5940498589,-2.9367103146,8.1421041956,53.54,-13.91,55.3174448072,132.59,46.6259501411,-63.6767103146,78.9221303758,-7.5940498589,-2.9367103146,8.1421041956,54.22,-60.74,81.4196290829,133.65,45.0859501411,5.3832896854,45.4061968013,-7.5940498589,-2.9367103146,8.1421041956,52.68,8.32,53.3329616654,133.54,47.8059501411,4.3832896854,48.0064797434,-7.5940498589,-2.9367103146,8.1421041956,55.4,7.32,55.881503201,133.65,43.2059501411,-15.7367103146,45.9825856071,-7.5940498589,-2.9367103146,8.1421041956,50.8,-12.8,52.3877848358,132.59
2021-04-09 15:30:00,51.2661000792,2.6387900939,51.3339676091,-7.9538999208,-2.9112099061,8.4699272174,59.22,5.55,59.4794998298,133.1,45.6861000792,-17.0112099061,48.7503949001,-7.9538999208,-2.9112099061,8.4699272174,53.64,-14.1,55.4622358006,132.28,46.7861000792,-63.5412099061,78.9076961833,-7.9538999208,-2.9112099061,8.4699272174,54.74,-60.63,81.68515471,133.34,44.8261000792,5.1987900939,45.1265627624,-7.9538999208,-2.9112099061,8.4699272174,52.78,8.11,53.399442881,133.27,48.0461000792,4.3687900939,48.2443163461,-7.9538999208,-2.9112099061,8.4699272174,56.0,7.28,56.4712174475,133.34,42.9261000792,-15.4712099061,45.6290302764,-7.9538999208,-2.9112099061,8.4699272174,50.88,-12.56,52.4073277319,132.28
2021-04-09 16:00:00,51.7318167676,1.988878087,51.7700347897,-8.8581832324,-3.151121913,9.4019667883,60.59,5.14,60.8076286333,133.64,46.1418167676,-17.331121913,49.2892994612,-8.8581832324,-3.151121913,9.4019667883,55.0,-14.18,56.7985246287,132.8,47.1518167676,-64.561121913,79.9464338614,-8.8581832324,-3.151121913,9.4019667883,56.01,-61.41,83.1162330715,133.89,45.2518167676,4.998878087,45.5270875732,-8.8581832324,-3.151121913,9.4019667883,54.11,8.15,54.7203307739,133.78,48.4218167676,3.808878087,48.5713896379,-8.8581832324,-3.151121913,9.4019667883,57.28,6.96,57.701299812,133.89,43.3818167676,-15.511121913,46.0714328957,-8.8581832324,-3.151121913,9.4019667883,52.24,-12.36,53.6822801304,132.8
2021-04-09 16:30:00,51.0617834139,1.5971006258,51.0867542111,-8.8482165861,-3.2728993742,9.4341299052,59.91,4.87,60.1076118308,134.38,46.4717834139,-17.4028993742,49.6234577624,-8.8482165861,-3.2728993742,9.4341299052,55.32,-14.13,57.0960532787,133.46,46.5317834139,-65.8028993742,80.5929800524,-8.8482165861,-3.2728993742,9.4341299052,55.38,-62.53,83.528110837,134.61,45.5717834139,5.1871006258,45.8660381593,-8.8482165861,-3.2728993742,9.4341299052,54.42,8.46,55.0736597658,134.47,47.8317834139,3.4071006258,47.9529752907,-8.8482165861,-3.2728993742,9.4341299052,56.68,6.68,57.0722769828,134.61,43.7117834139,-15.5928993742,46.4096813189,-8.8482165861,-3.2728993742,9.4341299052,52.56,-12.32,53.9845903939,133.46
2021-04-09 17:00:00,52.0567833626,1.985531415,52.0946353194,-8.523216637400001,-3.134468585,9.0813058068,60.58,5.12,60.7959768406,133.9,46.7267833626,-17.134468585,49.7692907033,-8.523216637400001,-3.134468585,9.0813058068,55.25,-14.0,56.9961621515,133.03,47.4867833626,-65.074468585,80.5585566886,-8.523216637400001,-3.134468585,9.0813058068,56.01,-61.94,83.5085845887,134.16,45.8367833626,5.345531415,46.1474312952,-8.523216637400001,-3.134468585,9.0813058068,54.36,8.48,55.0174517767,134.04,48.7967833626,3.825531415,48.9465091416,-8.523216637400001,-3.134468585,9.0813058068,57.32,6.96,57.7410079579,134.16,43.9967833626,-15.694468585,46.712239193,-8.523216637400001,-3.134468585,9.0813058068,52.52,-12.56,54.0009629544,133.03
2021-04-09 17:30:00,53.1838499923,2.1146906616,53.2258754423,-9.4461500077,-3.3853093384,10.0344441443,62.63,5.5,62.8710338709,132.77,47.9938499923,-17.1853093384,50.9778824015,-9.4461500077,-3.3853093384,10.0344441443,57.44,-13.8,59.0744750294,131.97,48.4938499923,-63.8453093384,80.1740420061,-9.4461500077,-3.3853093384,10.0344441443,57.94,-60.46,83.7404036293,133.03,47.0438499923,4.9846906616,47.3071977937,-9.4461500077,-3.3853093384,10.0344441443,56.49,8.37,57.1067158923,132.93,49.8338499923,3.9346906616,49.9889427339,-9.4461500077,-3.3853093384,10.0344441443,59.28,7.32,59.7302335505,133.03,45.1138499923,-15.9853093384,47.8621935955,-9.4461500077,-3.3853093384,10.0344441443,54.56,-12.6,55.9960141439,131.97
2021-04-09 18:00:00,54.0126333164,1.9526569728,54.0479178787,-10.2873666836,-3.5773430272,10.8916158773,64.3,5.53,64.5373604976,133.15,48.8326333164,-17.0473430272,51.722702761,-10.2873666836,-3.5773430272,10.8916158773,59.12,-13.47,60.6350995711,132.33,49.2226333164,-64.3373430272,81.0071684384,-10.2873666836,-3.5773430272,10.8916158773,59.51,-60.76,85.0483256743,133.4,47.8326333164,5.2126569728,48.1158248676,-10.2873666836,-3.5773430272,10.8916158773,58.12,8.79,58.7809365356,133.28,50.5926333164,3.8626569728,50.7398725341,-10.2873666836,-3.5773430272,10.8916158773,60.88,7.44,61.3329275349,133.4,45.8726333164,-14.3373430272,48.0609809769,-10.2873666836,-3.5773430272,10.8916158773,56.16,-10.76,57.1814935097,132.33
2021-04-09 18:30:00,53.702416646,1.5052590553,53.7235084339,-10.337583354,-3.5747409447000003,10.9382083735,64.04,5.08,64.2411705995,133.02,48.492416646,-17.4747409447,51.5449419755,-10.337583354,-3.5747409447000003,10.9382083735,58.83,-13.9,60.449804797,132.19,48.932416646,-64.6447409447,81.0760379559,-10.337583354,-3.5747409447000003,10.9382083735,59.27,-61.07,85.1027484868,133.28,47.502416646,4.7652590553,47.7408345243,-10.337583354,-3.5747409447000003,10.9382083735,57.84,8.34,58.4381827233,133.15,50.342416646,3.3852590553,50.456108576,-10.337583354,-3.5747409447000003,10.9382083735,60.68,6.96,61.0778519596,133.28,45.542416646,-16.2147409447,48.3428333661,-10.337583354,-3.5747409447000003,10.9382083735,55.88,-12.64,57.291744606,132.19
2021-04-09 19:00:00,53.6481666454,1.3699828197000001,53.665656032,-10.6118333546,-3.6200171803,11.2122937676,64.26,4.99,64.4534537476,132.62,48.5181666454,-17.4700171803,51.5675672775,-10.6118333546,-3.6200171803,11.2122937676,59.13,-13.85,60.7303828409,131.81,48.8581666454,-64.4100171803,80.8441139547,-10.6118333546,-3.6200171803,11.2122937676,59.47,-60.79,85.0417838477,132.88,47.5181666454,4.6399828197,47.7441682503,-10.6118333546,-3.6200171803,11.2122937676,58.13,8.26,58.7139208365,132.75,50.2281666454,3.2999828197,50.3364540981,-10.6118333546,-3.6200171803,11.2122937676,60.84,6.92,61.2322790691,132.88,45.5881666454,-15.9400171803,48.2945657999,-10.6118333546,-3.6200171803,11.2122937676,56.2,-12.32,57.5345322393,131.81
2021-04-09 19:30:00,53.2680833123,1.3279732243,53.2846339262,-10.5219166877,-3.5820267757,11.1149289969,63.79,4.91,63.9786855132,133.06,48.1380833123,-18.0520267757,51.4115817272,-10.5219166877,-3.5820267757,11.1149289969,58.66,-14.47,60.4183457238,132.27,48.5080833123,-64.9020267757,81.026583454,-10.5219166877,-3.5820267757,11.1149289969,59.03,-61.32,85.1157053663,133.32,47.1580833123,4.2279732243,47.3472341249,-10.5219166877,-3.5820267757,11.1149289969,57.68,7.8100000000000005,58.2063441559,133.23,49.9180833123,3.2179732243,50.0216992239,-10.5219166877,-3.5820267757,11.1149289969,60.44,6.8,60.8213252075,133.32,45.2380833123,-16.8220267757,48.2645290727,-10.5219166877,-3.5820267757,11.1149289969,55.76,-13.24,57.3103411262,132.27
2021-04-09 20:00:00,52.5302499794,0.9097907014000001,52.5381278884,-10.3097500206,-3.5102092986,10.890937278700001,62.84,4.42,62.9952537895,133.06,47.5202499794,-18.3602092986,50.9438067246,-10.3097500206,-3.5102092986,10.890937278700001,57.83,-14.85,59.7062090574,132.27,47.8502499794,-65.2302092986,80.8988666684,-10.3097500206,-3.5102092986,10.890937278700001,58.16,-61.72,84.8053300212,133.32,46.5702499794,3.8997907014,46.7332488776,-10.3097500206,-3.5102092986,10.890937278700001,56.88,7.41,57.3606354567,133.23,49.2102499794,2.8097907014,49.2904009602,-10.3097500206,-3.5102092986,10.890937278700001,59.52,6.32,59.8545971501,133.32,44.6502499794,-18.4302092986,48.3044246215,-10.3097500206,-3.5102092986,10.890937278700001,54.96,-14.92,56.9491703188,132.27
2021-04-09 20:30:00,52.1056666462,0.38153610790000003,52.1070634986,-10.2143333538,-3.4784638921,10.7903807584,62.32,3.86,62.439426647,132.7,47.0256666462,-18.4984638921,50.5332216457,-10.2143333538,-3.4784638921,10.7903807584,57.24,-15.02,59.1778505862,131.88,47.4556666462,-65.3684638921,80.7779448145,-10.2143333538,-3.4784638921,10.7903807584,57.67,-61.89,84.5943319614,132.96,46.0756666462,3.6415361079,46.2193448906,-10.2143333538,-3.4784638921,10.7903807584,56.29,7.12,56.73850985,132.84,48.7856666462,2.2815361079,48.8389872656,-10.2143333538,-3.4784638921,10.7903807584,59.0,5.76,59.2804993231,132.96,44.1856666462,-17.4784638921,47.5170478565,-10.2143333538,-3.4784638921,10.7903807584,54.4,-14.0,56.1725911811,131.88
2021-04-09 21:00:00,50.5184999801,-0.2147889219,50.5189565859,-9.9315000199,-3.3847889219000002,10.4924491274,60.45,3.17,60.5330603885,132.7,45.5284999801,-19.2947889219,49.4482880389,-9.9315000199,-3.3847889219000002,10.4924491274,55.46,-15.91,57.6969643916,131.88,45.9984999801,-65.8347889219,80.312398998,-9.9315000199,-3.3847889219000002,10.4924491274,55.93,-62.45,83.8341660661,132.89,44.6284999801,2.8052110781,44.7165765647,-9.9315000199,-3.3847889219000002,10.4924491274,54.56,6.19,54.9100145693,132.84,47.3084999801,1.6552110781,47.3374470592,-9.9315000199,-3.3847889219000002,10.4924491274,57.24,5.04,57.4614583873,132.89,42.7484999801,-14.9447889219,45.2855492014,-9.9315000199,-3.3847889219000002,10.4924491274,52.68,-11.56,53.9334404614,131.88
2021-04-09 21:30:00,48.3874499818,-1.4110818971,48.4080206976,-9.3125500182,-3.2010818971,9.8473607202,57.7,1.79,57.7277584876,132.77,43.2874499818,-20.1710818971,47.7564222992,-9.3125500182,-3.2010818971,9.8473607202,52.6,-16.97,55.2697105113,131.88,44.0374499818,-67.0910818971,80.2527898021,-9.3125500182,-3.2010818971,9.8473607202,53.35,-63.89,83.2355368818,133.04,42.4774499818,1.9789181029,42.5235214183,-9.3125500182,-3.2010818971,9.8473607202,51.79,5.18,52.048405355,132.93,45.2474499818,0.4389181029,45.249578771,-9.3125500182,-3.2010818971,9.8473607202,54.56,3.64,54.6812874757,133.04,40.6874499818,-17.4010818971,44.2523020555,-9.3125500182,-3.2010818971,9.8473607202,50.0,-14.2,51.9773027388,131.88
2021-04-09 22:00:00,46.3114502692,-2.3789361218,46.3725108562,-8.4785497308,-3.0189361218,8.9999878248,54.79,0.64,54.7937377809,133.15,41.1914502692,-20.8389361218,46.1627212582,-8.4785497308,-3.0189361218,8.9999878248,49.67,-17.82,52.769890089,132.28,42.1614502692,-68.3689361218,80.3237157708,-8.4785497308,-3.0189361218,8.9999878248,50.64,-65.35,82.6742529449,133.42,40.4714502692,1.3910638782,40.4953496787,-8.4785497308,-3.0189361218,8.9999878248,48.95,4.41,49.1482512405,133.27,43.3614502692,-0.5789361218,43.3653149012,-8.4785497308,-3.0189361218,8.9999878248,51.84,2.44,51.8973910712,133.42,38.7214502692,-18.1389361218,42.7594634505,-8.4785497308,-3.0189361218,8.9999878248,47.2,-15.12,49.5626310843,132.28
2021-04-09 22:30:00,43.8025167736,-3.3292803425,43.9288582062,-8.0674832264,-2.8492803425,8.5558567121,51.87,-0.48,51.8722208894,134.06,39.0025167736,-21.6792803425,44.6227241531,-8.0674832264,-2.8492803425,8.5558567121,47.07,-18.83,50.6966843097,133.14,39.8325167736,-70.1292803425,80.6520015491,-8.0674832264,-2.8492803425,8.5558567121,47.9,-67.28,82.5893964138,134.33,38.3425167736,0.8207196575,38.3512994994,-8.0674832264,-2.8492803425,8.5558567121,46.41,3.67,46.5548815915,134.16,40.9325167736,-1.5292803425,40.9610745439,-8.0674832264,-2.8492803425,8.5558567121,49.0,1.32,49.0177763674,134.33,36.6925167736,-18.5292803425,41.1056567542,-8.0674832264,-2.8492803425,8.5558567121,44.76,-15.68,47.4269965315,133.14
2021-04-09 23:00:00,41.5871001243,-3.5505933256,41.7383949106,-7.3628998757,-2.6405933256000003,7.8220858913,48.95,-0.91,48.9584579006,134.87,36.8671001243,-22.2105933256,43.0406032422,-7.3628998757,-2.6405933256000003,7.8220858913,44.23,-19.57,48.36608109,133.94,37.7971001243,-71.2905933256,80.6905785983,-7.3628998757,-2.6405933256000003,7.8220858913,45.16,-68.65,82.1720639877,135.14,36.2971001243,0.5894066744,36.3018853183,-7.3628998757,-2.6405933256000003,7.8220858913,43.66,3.23,43.7793158923,134.99,38.9171001243,-1.8405933256,38.9606014568,-7.3628998757,-2.6405933256000003,7.8220858913,46.28,0.8,46.2869139174,135.14,34.7171001243,-17.7605933256,38.9963551671,-7.3628998757,-2.6405933256000003,7.8220858913,42.08,-15.12,44.7139888625,133.94
2021-04-09 23:30:00,40.1267168083,-3.9541721318,40.3210723947,-6.9132831917,-2.4641721318,7.3393207304,47.04,-1.49,47.0635920856,135.26,35.1867168083,-22.7441721318,41.8975226679,-6.9132831917,-2.4641721318,7.3393207304,42.1,-20.28,46.729951851,134.34,36.4567168083,-71.9241721318,80.6360883059,-6.9132831917,-2.4641721318,7.3393207304,43.37,-69.46,81.8880241549,135.53,34.6967168083,0.1358278682,34.6969826712,-6.9132831917,-2.4641721318,7.3393207304,41.61,2.6,41.6911513393,135.4,37.4867168083,-2.2641721318,37.5550317868,-6.9132831917,-2.4641721318,7.3393207304,44.4,0.2,44.4004504482,135.53,33.1267168083,-18.9841721318,38.180861148299996,-6.9132831917,-2.4641721318,7.3393207304,40.04,-16.52,43.314108556,134.34
2021-04-10 00:00:00,38.1571834776,-4.4918021835,38.4206576961,-6.3728165224,-2.3018021835,6.7757718173,44.53,-2.19,44.583819935,135.19,33.5271834776,-22.9718021835,40.6420438401,-6.3728165224,-2.3018021835,6.7757718173,39.9,-20.67,44.9361647229,134.25,34.6471834776,-72.3618021835,80.2287837262,-6.3728165224,-2.3018021835,6.7757718173,41.02,-70.06,81.1852449648,135.53,33.0671834776,-0.1418021835,33.0674875218,-6.3728165224,-2.3018021835,6.7757718173,39.44,2.16,39.4991037873,135.31,35.5871834776,-2.8218021835,35.6988822715,-6.3728165224,-2.3018021835,6.7757718173,41.96,-0.52,41.9632219926,135.53,31.5471834776,-19.9818021835,37.3429672612,-6.3728165224,-2.3018021835,6.7757718173,37.92,-17.68,41.8390822079,134.25
2021-04-10 00:30:00,37.6819668924,-4.5457493038,37.955163886,-5.8380331076,-2.1857493038,6.2337894242,43.52,-2.36,43.583941997,135.44,32.9919668924,-22.9457493038,40.1867800469,-5.8380331076,-2.1857493038,6.2337894242,38.83,-20.76,44.031199166,134.49,34.2219668924,-72.6857493038,80.3390388904,-5.8380331076,-2.1857493038,6.2337894242,40.06,-70.5,81.0867042122,135.7,32.5619668924,-0.0457493038,32.561999031,-5.8380331076,-2.1857493038,6.2337894242,38.4,2.14,38.4595839811,135.56,35.2019668924,-2.9457493038,35.325004063,-5.8380331076,-2.1857493038,6.2337894242,41.04,-0.76,41.0470364338,135.7,31.0819668924,-19.7857493038,36.8451427112,-5.8380331076,-2.1857493038,6.2337894242,36.92,-17.6,40.9004449854,134.49
2021-04-10 01:00:00,36.9087503345,-4.6315139012,37.1982092616,-5.6012496655,-2.1415139012,5.9966723777,42.51,-2.49,42.5828627502,135.1,32.3287503345,-22.9115139012,39.6243052612,-5.6012496655,-2.1415139012,5.9966723777,37.93,-20.77,43.2443961688,134.15,33.5187503345,-72.4815139012,79.8565994856,-5.6012496655,-2.1415139012,5.9966723777,39.12,-70.34,80.4865827328,135.37,31.9287503345,-0.1015139012,31.9289117101,-5.6012496655,-2.1415139012,5.9966723777,37.53,2.04,37.5854027516,135.2,34.4387503345,-3.0615139012,34.5745627878,-5.6012496655,-2.1415139012,5.9966723777,40.04,-0.92,40.0505680359,135.37,30.3987503345,-19.5415139012,36.1379964504,-5.6012496655,-2.1415139012,5.9966723777,36.0,-17.4,39.9844969957,134.15
2021-04-10 01:30:00,38.5544336548,-4.3976468128,38.8044282516,-5.7155663452,-2.1576468128,6.1092666021,44.27,-2.24,44.3266342056,135.28,33.6144336548,-22.8476468128,40.6441276793,-5.7155663452,-2.1576468128,6.1092666021,39.33,-20.69,44.4401282626,134.33,35.0444336548,-72.3376468128,80.3793970902,-5.7155663452,-2.1576468128,6.1092666021,40.76,-70.18,81.1579324527,135.53,33.1944336548,-0.0176468128,33.1944383455,-5.7155663452,-2.1576468128,6.1092666021,38.91,2.14,38.96880419,135.35,36.0044336548,-2.7576468128,36.1098858866,-5.7155663452,-2.1576468128,6.1092666021,41.72,-0.6000000000000001,41.7243142544,135.53,31.6844336548,-19.2376468128,37.0673763695,-5.7155663452,-2.1576468128,6.1092666021,37.4,-17.08,41.1155250483,134.33
2021-04-10 02:00:00,38.2798669123,-4.4568942620000005,38.5384498558,-6.2301330877,-2.316894262,6.6469961119,44.51,-2.14,44.5614149237,134.52,33.9298669123,-22.996894262,40.9889377075,-6.2301330877,-2.316894262,6.6469961119,40.16,-20.68,45.1717610903,133.6,34.7698669123,-71.606894262,79.6020788105,-6.2301330877,-2.316894262,6.6469961119,41.0,-69.29,80.5115153254,134.76,33.4698669123,-0.38689426200000004,33.4721029859,-6.2301330877,-2.316894262,6.6469961119,39.7,1.9300000000000002,39.7468854126,134.6,35.7298669123,-2.836894262,35.8423124063,-6.2301330877,-2.316894262,6.6469961119,41.96,-0.52,41.9632219926,134.76,31.8898669123,-19.156894262,37.2014812804,-6.2301330877,-2.316894262,6.6469961119,38.12,-16.84,41.6739726928,133.6
2021-04-10 02:30:00,37.8446001943,-4.4781192521,38.1086252166,-6.3453998057,-2.3481192521,6.765926597,44.19,-2.13,44.2413042303,134.86,33.7346001943,-23.0381192521,40.8506816215,-6.3453998057,-2.3481192521,6.765926597,40.08,-20.69,45.105238055,133.92,34.3546001943,-71.9881192521,79.7654553548,-6.3453998057,-2.3481192521,6.765926597,40.7,-69.64,80.6611405821,135.11,33.2746001943,-0.3181192521,33.2761208369,-6.3453998057,-2.3481192521,6.765926597,39.62,2.03,39.6719712139,134.94,35.2946001943,-2.8681192521,35.410943378,-6.3453998057,-2.3481192521,6.765926597,41.64,-0.52,41.6432467514,135.11,31.7346001943,-19.7081192521,37.3563222754,-6.3453998057,-2.3481192521,6.765926597,38.08,-17.36,41.850400237,133.92
2021-04-10 03:00:00,36.6298501566,-4.7511696805,36.9366963307,-6.2101498434,-2.3111696805,6.6262709249,42.84,-2.44,42.909430199,134.86,32.6298501566,-23.3211696805,40.1071574225,-6.2101498434,-2.3111696805,6.6262709249,38.84,-21.01,44.1584159589,133.92,33.2198501566,-72.2411696805,79.5131752682,-6.2101498434,-2.3111696805,6.6262709249,39.43,-69.93,80.2803201289,135.11,32.1998501566,-0.6211696805,32.2058411143,-6.2101498434,-2.3111696805,6.6262709249,38.41,1.69,38.4471611436,134.94,34.1498501566,-3.1911696805,34.2986272269,-6.2101498434,-2.3111696805,6.6262709249,40.36,-0.88,40.3695925171,135.11,30.6698501566,-21.1111696805,37.2333344452,-6.2101498434,-2.3111696805,6.6262709249,36.88,-18.8,41.3953427332,133.92
2021-04-10 03:30:00,35.8027835791,-4.8951488555000005,36.1358795981,-6.1772164209,-2.2851488555,6.586342536,41.98,-2.61,42.0610568103,135.09,31.872783579100002,-23.5051488555,39.6026054168,-6.1772164209,-2.2851488555,6.586342536,38.05,-21.22,43.5670850528,134.15,32.4527835791,-72.6151488555,79.5370542913,-6.1772164209,-2.2851488555,6.586342536,38.63,-70.33,80.2407988495,135.33,31.4627835791,-0.7151488555000001,31.4709101939,-6.1772164209,-2.2851488555,6.586342536,37.64,1.57,37.6727288632,135.15,33.3427835791,-3.3251488555,33.5081755951,-6.1772164209,-2.2851488555,6.586342536,39.52,-1.04,39.5336818422,135.33,29.9827835791,-21.3651488555,36.8162585928,-6.1772164209,-2.2851488555,6.586342536,36.16,-19.08,40.8851073131,134.15
2021-04-10 04:00:00,35.2092002162,-5.2992401169,35.6057541092,-5.9807997838,-2.2492401169,6.389761119,41.19,-3.05,41.3027674618,135.42,31.2792002162,-23.5392401169,39.1469563497,-5.9807997838,-2.2492401169,6.389761119,37.26,-21.29,42.9135374911,134.43,31.8992002162,-73.2592401169,79.9029113171,-5.9807997838,-2.2492401169,6.389761119,37.88,-71.01,80.4817650154,135.67,30.8992002162,-0.6992401169,30.9071110061,-5.9807997838,-2.2492401169,6.389761119,36.88,1.55,36.9125574839,135.45,32.7792002162,-3.7292401169,32.9906532015,-5.9807997838,-2.2492401169,6.389761119,38.76,-1.48,38.7882456422,135.67,29.4192002162,-20.5292401169,35.8739326132,-5.9807997838,-2.2492401169,6.389761119,35.4,-18.28,39.8411646416,134.43
2021-04-10 04:30:00,34.7833002957,-5.4561576338,35.2086301294,-5.7866997043,-2.1961576338,6.1894266148,40.57,-3.26,40.700767806,135.26,30.7733002957,-23.5461576338,38.7481296375,-5.7866997043,-2.1961576338,6.1894266148,36.56,-21.35,42.3374078092,134.27,31.5233002957,-73.2761576338,79.7691277319,-5.7866997043,-2.1961576338,6.1894266148,37.31,-71.08,80.2770359443,135.51,30.4033002957,-0.7561576338,30.4127020049,-5.7866997043,-2.1961576338,6.1894266148,36.19,1.44,36.2186374675,135.3,32.3733002957,-3.9161576338,32.609306381,-5.7866997043,-2.1961576338,6.1894266148,38.16,-1.72,38.1987434348,135.51,28.8933002957,-19.5561576338,34.8893408275,-5.7866997043,-2.1961576338,6.1894266148,34.68,-17.36,38.7823671273,134.27
2021-04-10 05:00:00,34.6282003725,-5.3553409738,35.0398621285,-5.7717996275,-2.1753409738,6.1681260763,40.4,-3.18,40.5249602097,136.08,30.5082003725,-23.7653409738,38.6722345045,-5.7717996275,-2.1753409738,6.1681260763,36.28,-21.59,42.2180826187,135.09,31.3582003725,-73.9453409738,80.3196749391,-5.7717996275,-2.1753409738,6.1681260763,37.13,-71.77,80.805753508,136.33,30.1582003725,-0.7253409738000001,30.1669217726,-5.7717996275,-2.1753409738,6.1681260763,35.93,1.45,35.959246377,136.11,32.2282003725,-3.7753409738,32.4485762202,-5.7717996275,-2.1753409738,6.1681260763,38.0,-1.6,38.0336692945,136.33,28.7082003725,-16.6953409738,33.2098656856,-5.7717996275,-2.1753409738,6.1681260763,34.48,-14.52,37.4125754259,135.09
2021-04-10 05:30:00,35.0824669923,-5.2671984668,35.4756658846,-5.8275330077,-2.1971984668,6.2279869989,40.91,-3.07,41.0250289458,135.92,30.8424669923,-23.6371984668,38.8583957663,-5.8275330077,-2.1971984668,6.2279869989,36.67,-21.44,42.4777883134,134.93,31.7924669923,-73.7071984668,80.2714897288,-5.8275330077,-2.1971984668,6.2279869989,37.62,-71.51,80.8018842602,136.16,30.4824669923,-0.6371984668,30.4891261899,-5.8275330077,-2.1971984668,6.2279869989,36.31,1.56,36.3434959793,135.94,32.6924669923,-3.7171984668,32.9031147839,-5.8275330077,-2.1971984668,6.2279869989,38.52,-1.52,38.5499779507,136.16,29.0124669923,-18.4371984668,34.3751876836,-5.8275330077,-2.1971984668,6.2279869989,34.84,-16.24,38.4390842763,134.93
2021-04-10 06:00:00,35.1759502502,-4.9993522034,35.5294384766,-5.9440497498,-2.2393522034,6.3518836355,41.12,-2.76,41.2125223688,136.01,31.1159502502,-23.6693522034,39.0952758489,-5.9440497498,-2.2393522034,6.3518836355,37.06,-21.43,42.8099112356,135.04,31.8659502502,-73.6093522034,80.2108192026,-5.9440497498,-2.2393522034,6.3518836355,37.81,-71.37,80.766781538,136.25,30.7359502502,-0.6193522034,30.7421898201,-5.9440497498,-2.2393522034,6.3518836355,36.68,1.62,36.7157568355,136.06,32.7359502502,-3.4793522034,32.9203330867,-5.9440497498,-2.2393522034,6.3518836355,38.68,-1.24,38.6998708008,136.25,29.2559502502,-18.8793522034,34.8186812597,-5.9440497498,-2.2393522034,6.3518836355,35.2,-16.64,38.9349406061,135.04
2021-04-10 06:30:00,36.3763170943,-4.5469663326,36.6593964513,-6.3836829057,-2.3569663326,6.8049024779,42.76,-2.19,42.8160448897,135.81,32.2063170943,-23.2069663326,39.6964752483,-6.3836829057,-2.3569663326,6.8049024779,38.59,-20.85,43.8624053148,134.85,32.9563170943,-72.9769663326,80.0734441093,-6.3836829057,-2.3569663326,6.8049024779,39.34,-70.62,80.8382335284,136.05,31.7963170943,-0.2169663326,31.7970573347,-6.3836829057,-2.3569663326,6.8049024779,38.18,2.14,38.2399267782,135.85,33.8963170943,-2.9569663326,34.025049044,-6.3836829057,-2.3569663326,6.8049024779,40.28,-0.6000000000000001,40.2844684711,136.05,30.2563170943,-19.9969663326,36.2673873696,-6.3836829057,-2.3569663326,6.8049024779,36.64,-17.64,40.665208717,134.85
2021-04-10 07:00:00,37.1733670271,-4.4098967133,37.4340273702,-6.8066329729,-2.4698967133,7.2409006486,43.98,-1.94,44.0227668372,135.51,33.0933670271,-22.4698967133,40.0008399849,-6.8066329729,-2.4698967133,7.2409006486,39.9,-20.0,44.6319392364,134.48,33.6833670271,-72.5898967133,80.0241358537,-6.8066329729,-2.4698967133,7.2409006486,40.49,-70.12,80.9707014913,135.76,32.6333670271,0.4201032867,32.6360709997,-6.8066329729,-2.4698967133,7.2409006486,39.44,2.89,39.5457418694,135.48,34.6333670271,-2.7498967133,34.7423666949,-6.8066329729,-2.4698967133,7.2409006486,41.44,-0.28,41.4409459351,135.76,31.0733670271,-19.0698967133,36.4584023108,-6.8066329729,-2.4698967133,7.2409006486,37.88,-16.6,41.3576401648,134.48
2021-04-10 07:30:00,39.1812002134,-3.7166141506,39.3570790444,-7.4087997866,-2.6666141506,7.8740806007,46.59,-1.05,46.6018304362,135.29,35.0912002134,-21.8666141506,41.346597766,-7.4087997866,-2.6666141506,7.8740806007,42.5,-19.2,46.6357159267,134.28,35.5112002134,-71.7166141506,80.0269834857,-7.4087997866,-2.6666141506,7.8740806007,42.92,-69.05,81.3020842291,135.54,34.5512002134,0.9533858494,34.5643512996,-7.4087997866,-2.6666141506,7.8740806007,41.96,3.62,42.1158639945,135.26,36.5512002134,-2.1066141506,36.6118568256,-7.4087997866,-2.6666141506,7.8740806007,43.96,0.56,43.9635667343,135.54,32.9512002134,-19.5866141506,38.3329760048,-7.4087997866,-2.6666141506,7.8740806007,40.36,-16.92,43.7631808716,134.28
2021-04-10 08:00:00,40.9346168934,-3.1497286884,41.0556165588,-7.7053831066,-2.8097286884,8.2016769091,48.64,-0.34,48.6411883079,134.31,36.9446168934,-21.1897286884,42.5900143143,-7.7053831066,-2.8097286884,8.2016769091,44.65,-18.38,48.2850587656,133.35,37.1546168934,-70.1397286884,79.3728360145,-7.7053831066,-2.8097286884,8.2016769091,44.86,-67.33,80.9058001629,134.57,36.3546168934,1.3002713116,36.3778624297,-7.7053831066,-2.8097286884,8.2016769091,44.06,4.11,44.2512790776,134.3,38.2146168934,-1.4897286884,38.243643078,-7.7053831066,-2.8097286884,8.2016769091,45.92,1.32,45.9389682078,134.57,34.654616893400004,-18.2897286884,39.1849033114,-7.7053831066,-2.8097286884,8.2016769091,42.36,-15.48,45.0998891351,133.35
2021-04-10 08:30:00,43.2082670281,-1.93790325,43.2517029558,-7.6817329719,-2.87790325,8.2031304127,50.89,0.9400000000000001,50.8986807295,133.81,38.8582670281,-20.49790325,43.9332329117,-7.6817329719,-2.87790325,8.2031304127,46.54,-17.62,49.7638021055,132.9,39.2682670281,-68.52790325,78.9814555401,-7.6817329719,-2.87790325,8.2031304127,46.95,-65.65,80.7107489743,134.06,38.2082670281,1.8720967499999999,38.2541032509,-7.6817329719,-2.87790325,8.2031304127,45.89,4.75,46.135177468,133.85,40.3182670281,-0.27790325,40.3192247739,-7.6817329719,-2.87790325,8.2031304127,48.0,2.6,48.0703650912,134.06,36.4782670281,-17.47790325,40.4492406281,-7.6817329719,-2.87790325,8.2031304127,44.16,-14.6,46.5109191481,132.9
2021-04-10 09:00:00,44.8562670306,-1.3664540870000002,44.8770753135,-7.4437329694,-2.866454087,7.976573171,52.3,1.5,52.3215060945,133.81,40.3062670306,-19.906454087,44.953999558,-7.4437329694,-2.866454087,7.976573171,47.75,-17.04,50.6993500945,132.9,40.8462670306,-67.836454087,79.1846073011,-7.4437329694,-2.866454087,7.976573171,48.29,-64.97,80.9507566364,134.06,39.6062670306,2.403545913,39.6791308001,-7.4437329694,-2.866454087,7.976573171,47.05,5.27,47.3442224564,133.85,41.9162670306,0.333545913,41.9175940943,-7.4437329694,-2.866454087,7.976573171,49.36,3.2,49.4636189537,134.06,37.8762670306,-17.026454087,41.5272409744,-7.4437329694,-2.866454087,7.976573171,45.32,-14.16,47.4806065673,132.9
2021-04-10 09:30:00,46.7556338116,-0.6289040671,46.7598632745,-7.4143661884,-2.9289040671,7.9719072379,54.17,2.3,54.2188057781,133.36,41.9056338116,-19.0389040671,46.0278395455,-7.4143661884,-2.9289040671,7.9719072379,49.32,-16.11,51.8844340819,132.47,42.6156338116,-66.7589040671,79.2012848217,-7.4143661884,-2.9289040671,7.9719072379,50.03,-63.83,81.1003686798,133.61,41.1656338116,3.1510959329,41.2860607553,-7.4143661884,-2.9289040671,7.9719072379,48.58,6.08,48.9589910027,133.4,43.7456338116,1.0710959329,43.7587445441,-7.4143661884,-2.9289040671,7.9719072379,51.16,4.0,51.3161339152,133.61,39.3456338116,-15.4089040671,42.2553336821,-7.4143661884,-2.9289040671,7.9719072379,46.76,-12.48,48.3967767522,132.47
2021-04-10 10:00:00,48.0131336768,0.37023925690000004,48.0145611515,-6.8968663232,-2.8997607431,7.4816694292,54.91,3.27,55.0072813362,132.93,43.0331336768,-18.5397607431,46.8569452958,-6.8968663232,-2.8997607431,7.4816694292,49.93,-15.64,52.322218034,132.09,43.8231336768,-65.4797607431,78.7912819557,-6.8968663232,-2.8997607431,7.4816694292,50.72,-62.58,80.5529316661,133.18,42.2731336768,3.5502392569,42.4219522139,-6.8968663232,-2.8997607431,7.4816694292,49.17,6.45,49.5912431786,133.05,44.9831336768,2.0602392569,45.0302887086,-6.8968663232,-2.8997607431,7.4816694292,51.88,4.96,52.1165616671,133.18,40.4231336768,-12.9397607431,42.4436938112,-6.8968663232,-2.8997607431,7.4816694292,47.32,-10.04,48.3733811099,132.09
2021-04-10 10:30:00,48.7839002217,0.6920408116,48.7888085663,-5.4460997783,-2.5479591884,6.0126615422,54.23,3.24,54.326701538,133.49,43.3139002217,-18.1179591884,46.950552686500004,-5.4460997783,-2.5479591884,6.0126615422,48.76,-15.57,51.1855692554,132.63,44.6439002217,-65.5779591884,79.3318760545,-5.4460997783,-2.5479591884,6.0126615422,50.09,-63.03,80.5095584387,133.74,42.5839002217,4.0920408116,42.7800579253,-5.4460997783,-2.5479591884,6.0126615422,48.03,6.64,48.4868074841,133.57,45.7139002217,2.3720408116,45.7754000648,-5.4460997783,-2.5479591884,6.0126615422,51.16,4.92,51.3960309752,133.74,40.7539002217,-12.5079591884,42.630146919,-5.4460997783,-2.5479591884,6.0126615422,46.2,-9.96,47.2614176681,132.63
2021-04-10 11:00:00,48.3275502599,1.3425212121,48.3461940315,-4.7124497401,-2.4974787879,5.3333463087,53.04,3.84,53.1788228527,133.28,43.5575502599,-18.0574787879,47.1522292667,-4.7124497401,-2.4974787879,5.3333463087,48.27,-15.56,50.7159393091,132.47,44.2375502599,-64.8074787879,78.4663632382,-4.7124497401,-2.4974787879,5.3333463087,48.95,-62.31,79.2378609,133.53,42.8175502599,4.1125212121,43.0145956738,-4.7124497401,-2.4974787879,5.3333463087,47.53,6.61,47.9874254363,133.44,45.3275502599,2.9825212121,45.4255681896,-4.7124497401,-2.4974787879,5.3333463087,50.04,5.48,50.3391696396,133.53,41.0475502599,-12.3774787879,42.8731076957,-4.7124497401,-2.4974787879,5.3333463087,45.76,-9.88,46.8144422161,132.47
2021-04-10 11:30:00,48.3191835281,2.0105277489,48.3609937724,-3.1008164719,-2.0894722511,3.7391118037,51.42,4.1,51.5831988151,133.28,42.8091835281,-17.5794722511,46.2781161995,-3.1008164719,-2.0894722511,3.7391118037,45.91,-15.49,48.4527419245,132.47,44.3391835281,-64.2094722511,78.0308882604,-3.1008164719,-2.0894722511,3.7391118037,47.44,-62.12,78.1629579788,133.45,42.1391835281,4.5605277489,42.3852474543,-3.1008164719,-2.0894722511,3.7391118037,45.24,6.65,45.7261424133,133.44,45.3391835281,3.5905277489,45.4811329291,-3.1008164719,-2.0894722511,3.7391118037,48.44,5.68,48.7718771425,133.45,40.3391835281,-11.8894722511,42.0548365605,-3.1008164719,-2.0894722511,3.7391118037,43.44,-9.8,44.5317145414,132.47
