Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-10 12:00:00,46.8847335166,1.5700232549000002,46.9110137382,-3.6652664834,-2.3699767451,4.3647414776,50.55,3.94,50.7033144873,133.12,42.8647335166,-17.9899767451,46.4868222483,-3.6652664834,-2.3699767451,4.3647414776,46.53,-15.62,49.0818225008,132.31,42.9647335166,-64.4899767451,77.4914538949,-3.6652664834,-2.3699767451,4.3647414776,46.63,-62.12,77.6740065917,133.34,42.1947335166,4.1300232549,42.3963751826,-3.6652664834,-2.3699767451,4.3647414776,45.86,6.5,46.3183505751,133.32,43.9347335166,3.1100232549,44.0446711172,-3.6652664834,-2.3699767451,4.3647414776,47.6,5.48,47.9144070192,133.34,40.4147335166,-12.2899767451,42.242090545,-3.6652664834,-2.3699767451,4.3647414776,44.08,-9.92,45.1824390665,132.31
2021-04-10 12:30:00,48.5692001446,1.3328574716000001,48.5874851348,-4.8107998554,-2.5271425283999998,5.4341737741,53.38,3.86,53.5193796676,133.12,43.5492001446,-18.1771425284,47.190479376,-4.8107998554,-2.5271425283999998,5.4341737741,48.36,-15.65,50.829244535,132.31,44.4592001446,-64.5971425284,78.418182205,-4.8107998554,-2.5271425283999998,5.4341737741,49.27,-62.07,79.2478252068,133.34,42.8292001446,3.9328574716,43.0093914502,-4.8107998554,-2.5271425283999998,5.4341737741,47.64,6.46,48.0759940095,133.32,45.5092001446,2.9528574716,45.6048973801,-4.8107998554,-2.5271425283999998,5.4341737741,50.32,5.48,50.6175147553,133.34,40.9892001446,-12.5271425284,42.8607492751,-4.8107998554,-2.5271425283999998,5.4341737741,45.8,-10.0,46.8789931632,132.31
2021-04-10 13:00:00,49.000950221,1.245275397,49.0167709399,-5.569049779,-2.554724603,6.1270656303,54.57,3.8,54.7021471242,133.23,43.340950221,-18.284724603,47.0400799305,-5.569049779,-2.554724603,6.1270656303,48.91,-15.73,51.3772420435,132.46,44.820950221,-64.834724603,78.8191543539,-5.569049779,-2.554724603,6.1270656303,50.39,-62.28,80.112112068,133.45,42.610950221,3.8752753970000002,42.7868068234,-5.569049779,-2.554724603,6.1270656303,48.18,6.43,48.6071733389,133.42,45.910950221,2.885275397,46.0015234999,-5.569049779,-2.554724603,6.1270656303,51.48,5.44,51.7666301781,133.45,40.790950221,-12.594724603,42.6910846402,-5.569049779,-2.554724603,6.1270656303,46.36,-10.04,47.4347045948,132.46
2021-04-10 13:30:00,48.0028335318,0.5675091654000001,48.0061880776,-5.6471664682,-2.6124908346,6.2221859085,53.65,3.18,53.7441615434,133.48,42.9328335318,-18.5824908346,46.7818037349,-5.6471664682,-2.6124908346,6.2221859085,48.58,-15.97,51.137630958,132.63,43.9028335318,-65.7024908346,79.0207320517,-5.6471664682,-2.6124908346,6.2221859085,49.55,-63.09,80.2218835481,133.7,42.2128335318,3.6275091654000002,42.3684096649,-5.6471664682,-2.6124908346,6.2221859085,47.86,6.24,48.2650722573,133.62,44.9928335318,2.2675091654,45.0499352612,-5.6471664682,-2.6124908346,6.2221859085,50.64,4.88,50.8745909074,133.7,40.3928335318,-14.2924908346,42.8468936445,-5.6471664682,-2.6124908346,6.2221859085,46.04,-11.68,47.498463133,132.63
2021-04-10 14:00:00,46.596650193,-0.1222346069,46.5968105187,-5.773349807,-2.5422346069,6.3082901638,52.37,2.42,52.4258838743,133.78,41.246650193,-19.0822346069,45.4468682061,-5.773349807,-2.5422346069,6.3082901638,47.02,-16.54,49.844277505,132.9,42.556650193,-66.6822346069,79.1049232844,-5.773349807,-2.5422346069,6.3082901638,48.33,-64.14,80.3102017181,134.0,40.546650193,3.2477653931,40.6765143778,-5.773349807,-2.5422346069,6.3082901638,46.32,5.79,46.6804723626,133.92,43.626650193,1.5377653931,43.6537435906,-5.773349807,-2.5422346069,6.3082901638,49.4,4.08,49.5681994831,134.0,38.826650193,-17.5022346069,42.5891650711,-5.773349807,-2.5422346069,6.3082901638,44.6,-14.96,47.0421258023,132.9
2021-04-10 14:30:00,45.9984001335,-0.13132178290000002,45.9985875898,-4.5715998665,-2.2513217829,5.0958782471,50.57,2.12,50.6144179064,134.18,40.1684001335,-19.7113217829,44.7441233652,-4.5715998665,-2.2513217829,5.0958782471,44.74,-17.46,48.0262344974,133.35,42.0884001335,-67.0613217829,79.1748337862,-4.5715998665,-2.2513217829,5.0958782471,46.66,-64.81,79.8591992196,134.41,39.5584001335,2.7386782171,39.6530878936,-4.5715998665,-2.2513217829,5.0958782471,44.13,4.99,44.4112260583,134.38,43.1084001335,1.4686782171,43.1334113858,-4.5715998665,-2.2513217829,5.0958782471,47.68,3.7199999999999998,47.8248972816,134.41,37.8684001335,-16.4513217829,41.2875491774,-4.5715998665,-2.2513217829,5.0958782471,42.44,-14.2,44.7525820484,133.35
2021-04-10 15:00:00,46.207150064,-0.18241059310000002,46.207510111,-4.372849936,-2.0624105931,4.8348065129,50.58,1.88,50.6149266521,134.18,39.527150064,-19.8524105931,44.2324970868,-4.372849936,-2.0624105931,4.8348065129,43.9,-17.79,47.3676482422,133.35,42.297150064,-67.1324105931,79.3461369921,-4.372849936,-2.0624105931,4.8348065129,46.67,-65.07,80.0761749836,134.41,38.937150064,2.6275894069,39.0257079525,-4.372849936,-2.0624105931,4.8348065129,43.31,4.69,43.5631977706,134.38,43.347150064,1.4575894069,43.3716495599,-4.372849936,-2.0624105931,4.8348065129,47.72,3.52,47.8496478566,134.41,37.267150064,-17.7024105931,41.2579182061,-4.372849936,-2.0624105931,4.8348065129,41.64,-15.64,44.4803237398,133.35
2021-04-10 15:30:00,45.6553168907,-0.10730238240000001,45.6554429854,-3.2446831093,-1.6773023824000002,3.6525760446,48.9,1.57,48.9251969848,134.36,38.1053168907,-19.6173023824,42.8585315673,-3.2446831093,-1.6773023824000002,3.6525760446,41.35,-17.94,45.074006922,133.51,41.8453168907,-67.2073023824,79.1697672045,-3.2446831093,-1.6773023824000002,3.6525760446,45.09,-65.53,79.5442581209,134.58,37.5853168907,2.8726976176,37.6949391481,-3.2446831093,-1.6773023824000002,3.6525760446,40.83,4.55,41.0827384676,134.55,42.8353168907,1.4826976176,42.8609701868,-3.2446831093,-1.6773023824000002,3.6525760446,46.08,3.16,46.1882236073,134.58,35.9153168907,-17.6373023824,40.0123033915,-3.2446831093,-1.6773023824000002,3.6525760446,39.16,-15.96,42.2874354862,133.51
2021-04-10 16:00:00,44.0391670874,0.0154038253,44.0391697813,-1.4208329125999999,-1.5445961747,2.0987004332,45.46,1.56,45.4867585128,134.02,37.8991670874,-19.7645961747,42.7432582739,-1.4208329125999999,-1.5445961747,2.0987004332,39.32,-18.22,43.3362527222,133.21,40.4391670874,-66.8345961747,78.1165122145,-1.4208329125999999,-1.5445961747,2.0987004332,41.86,-65.29,77.5567127978,134.25,37.4291670874,2.6454038253,37.5225360318,-1.4208329125999999,-1.5445961747,2.0987004332,38.85,4.19,39.0752939848,134.25,41.2991670874,1.5354038253,41.3276985449,-1.4208329125999999,-1.5445961747,2.0987004332,42.72,3.08,42.830886052,134.25,35.8191670874,-17.984596174700002,40.0806490766,-1.4208329125999999,-1.5445961747,2.0987004332,37.24,-16.44,40.7073850794,133.21
2021-04-10 16:30:00,45.1046669587,-0.0274544848,45.1046753142,-1.8553330413,-1.6174544848,2.4613857286,46.96,1.5899999999999999,46.9869098792,133.92,38.5346669587,-19.6574544848,43.2589421327,-1.8553330413,-1.6174544848,2.4613857286,40.39,-18.04,44.2356609536,133.1,41.4046669587,-66.8174544848,78.6060981718,-1.8553330413,-1.6174544848,2.4613857286,43.26,-65.2,78.2461986297,134.16,38.0646669587,2.7325455152,38.1626214465,-1.8553330413,-1.6174544848,2.4613857286,39.92,4.35,40.156305856,134.15,42.3446669587,1.5025455152,42.3713165109,-1.8553330413,-1.6174544848,2.4613857286,44.2,3.12,44.309980817,134.16,36.3846669587,-18.0174544848,40.6013873631,-1.8553330413,-1.6174544848,2.4613857286,38.24,-16.4,41.6083837706,133.1
2021-04-10 17:00:00,46.5801335364,-0.39711843500000005,46.5818263202,-5.1398664636,-2.297118435,5.629829515,51.72,1.9,51.7548876919,133.28,40.5801335364,-19.527118435,45.0339382267,-5.1398664636,-2.297118435,5.629829515,45.72,-17.23,48.8588917189,132.44,42.6001335364,-66.527118435,78.9976510068,-5.1398664636,-2.297118435,5.629829515,47.74,-64.23,80.0287479597,133.51,39.9701335364,2.672881565,40.0594042739,-5.1398664636,-2.297118435,5.629829515,45.11,4.97,45.382959357,133.47,43.6201335364,1.222881565,43.6372717875,-5.1398664636,-2.297118435,5.629829515,48.76,3.52,48.8868898581,133.51,38.2201335364,-17.297118435,41.9519834298,-5.1398664636,-2.297118435,5.629829515,43.36,-15.0,45.8812554318,132.44
2021-04-10 17:30:00,50.5401671701,0.0364201456,50.5401802926,-8.0298328299,-3.0735798544,8.5979711791,58.57,3.11,58.6525106027,132.93,44.3501671701,-19.2135798544,48.3332078269,-8.0298328299,-3.0735798544,8.5979711791,52.38,-16.14,54.810254515,132.14,46.1201671701,-65.7135798544,80.2829022711,-8.0298328299,-3.0735798544,8.5979711791,54.15,-62.64,82.8009184732,133.17,43.5401671701,2.9164201456,43.6377321096,-8.0298328299,-3.0735798544,8.5979711791,51.57,5.99,51.9167121455,133.15,47.3301671701,1.8064201456000002,47.364626865299996,-8.0298328299,-3.0735798544,8.5979711791,55.36,4.88,55.5746704894,133.17,41.6501671701,-15.5935798544,44.4735444728,-8.0298328299,-3.0735798544,8.5979711791,49.68,-12.52,51.2333172848,132.14
2021-04-10 18:00:00,54.332567566,1.0290461119,54.3423116384,-9.297432434,-3.4909538881,9.9312138691,63.63,4.52,63.7903386102,132.29,48.072567566,-17.9909538881,51.3288045272,-9.297432434,-3.4909538881,9.9312138691,57.37,-14.5,59.1740390712,131.5,49.592567566,-64.2809538881,81.1878303106,-9.297432434,-3.4909538881,9.9312138691,58.89,-60.79,84.6372034037,132.56,47.142567566,3.9890461119,47.3110364037,-9.297432434,-3.4909538881,9.9312138691,56.44,7.48,56.9335050739,132.52,50.942567566,2.9490461119,51.0278557572,-9.297432434,-3.4909538881,9.9312138691,60.24,6.44,60.5832584135,132.56,45.182567566,-15.3709538881,47.7255763222,-9.297432434,-3.4909538881,9.9312138691,54.48,-11.88,55.7602439019,131.5
2021-04-10 18:30:00,56.8675506225,1.928909932,56.9002548968,-10.2524493775,-3.711090068,10.903435593,67.12,5.64,67.3565438543,131.58,49.8075506225,-17.011090068,52.6323976682,-10.2524493775,-3.711090068,10.903435593,60.06,-13.3,61.5149867918,130.8,51.9075506225,-62.731090068,81.4222541615,-10.2524493775,-3.711090068,10.903435593,62.16,-59.02,85.7159611741,131.85,48.7675506225,4.758909932,48.9991960899,-10.2524493775,-3.711090068,10.903435593,59.02,8.47,59.6246702297,131.83,53.3075506225,3.848909932,53.4463194339,-10.2524493775,-3.711090068,10.903435593,63.56,7.5600000000000005,64.0080244969,131.85,46.7475506225,-14.151090068,48.8424696275,-10.2524493775,-3.711090068,10.903435593,57.0,-10.44,57.9481975561,130.8
2021-04-10 19:00:00,56.9173003282,1.6815120145,56.9421334278,-10.5226996718,-3.7084879855,11.1570646463,67.44,5.39,67.6550493311,131.58,49.8173003282,-16.9184879855,52.6117729002,-10.5226996718,-3.7084879855,11.1570646463,60.34,-13.21,61.7690836908,130.8,51.9473003282,-62.9284879855,81.5997341388,-10.5226996718,-3.7084879855,11.1570646463,62.47,-59.22,86.0785066088,131.85,48.7773003282,4.8115120145,49.0140354916,-10.5226996718,-3.7084879855,11.1570646463,59.3,8.52,59.9089342252,131.83,53.3573003282,3.6515120145,53.4821001673,-10.5226996718,-3.7084879855,11.1570646463,63.88,7.36,64.3025971482,131.85,46.7173003282,-15.8284879855,49.3259280892,-10.5226996718,-3.7084879855,11.1570646463,57.24,-12.12,58.509076219,130.8
2021-04-10 19:30:00,55.5180170753,1.1005032362,55.5289233404,-10.0919829247,-3.6194967638,10.7214213692,65.61,4.72,65.7795598952,131.78,48.4880170753,-17.7594967638,51.6380433904,-10.0919829247,-3.6194967638,10.7214213692,58.58,-14.14,60.2623929163,130.99,50.6680170753,-63.6994967638,81.3933279962,-10.0919829247,-3.6194967638,10.7214213692,60.76,-60.08,85.4481363167,132.03,47.4880170753,4.0505032362,47.6604484054,-10.0919829247,-3.6194967638,10.7214213692,57.58,7.67,58.0885987092,131.95,52.0680170753,3.0205032362,52.1555542771,-10.0919829247,-3.6194967638,10.7214213692,62.16,6.64,62.5136401116,132.03,45.5080170753,-16.0594967638,48.258543849,-10.0919829247,-3.6194967638,10.7214213692,55.6,-12.44,56.9746750759,130.99
2021-04-10 20:00:00,54.3374504326,0.6672606894,54.3415472392,-9.6625495674,-3.4727393106,10.2676571067,64.0,4.14,64.1337633388,131.57,47.1474504326,-18.3627393106,50.5971568103,-9.6625495674,-3.4727393106,10.2676571067,56.81,-14.89,58.7289383524,130.81,49.5974504326,-63.9527393106,80.9312050741,-9.6625495674,-3.4727393106,10.2676571067,59.26,-60.48,84.6733606278,131.81,46.2074504326,3.4172606894,46.3336394653,-9.6625495674,-3.4727393106,10.2676571067,55.87,6.89,56.2932411574,131.77,50.9374504326,2.5672606894000003,51.0021047019,-9.6625495674,-3.4727393106,10.2676571067,60.6,6.04,60.9002594412,131.81,44.2574504326,-16.5927393106,47.2656420312,-9.6625495674,-3.4727393106,10.2676571067,53.92,-13.12,55.49325004,130.81
2021-04-10 20:30:00,53.039016893,-0.1770226903,53.039312307,-9.330983107,-3.3270226903,9.9063780326,62.37,3.15,62.4494947938,132.0,46.099016893,-18.8370226903,49.7991243129,-9.330983107,-3.3270226903,9.9063780326,55.43,-15.51,57.5590566288,131.19,48.399016893,-65.0970226903,81.1177366508,-9.330983107,-3.3270226903,9.9063780326,57.73,-61.77,84.5475357417,132.25,45.189016893,3.0329773097,45.2906855668,-9.330983107,-3.3270226903,9.9063780326,54.52,6.36,54.8897075962,132.17,49.709016893,1.7129773097,49.7385228141,-9.330983107,-3.3270226903,9.9063780326,59.04,5.04,59.2547314567,132.25,43.269016893,-17.0870226903,46.5206853701,-9.330983107,-3.3270226903,9.9063780326,52.6,-13.76,54.3700064374,131.19
2021-04-10 21:00:00,51.3091835084,-0.8083677281,51.3155509635,-8.9508164916,-3.2083677281,9.5084562019,60.26,2.4,60.3077739599,132.17,44.5991835084,-19.4883677281,48.6711788056,-8.9508164916,-3.2083677281,9.5084562019,53.55,-16.28,55.97,131.34,46.8091835084,-65.8983677281,80.8312719803,-8.9508164916,-3.2083677281,9.5084562019,55.76,-62.69,83.9000220501,132.41,43.7491835084,2.4416322719,43.8172640155,-8.9508164916,-3.2083677281,9.5084562019,52.7,5.65,53.0020046791,132.32,48.0891835084,1.0716322719,48.101122297,-8.9508164916,-3.2083677281,9.5084562019,57.04,4.28,57.2003496493,132.41,41.9291835084,-15.4883677281,44.6983888363,-8.9508164916,-3.2083677281,9.5084562019,50.88,-12.28,52.3409285359,131.34
2021-04-10 21:30:00,49.1171001339,-1.7848448603,49.1495187844,-8.5928998661,-3.0548448603,9.1197590555,57.71,1.27,57.7239724898,131.56,42.5771001339,-20.0748448603,47.0723788646,-8.5928998661,-3.0548448603,9.1197590555,51.17,-17.02,53.9263321579,130.72,44.7871001339,-66.1948448603,79.9227240807,-8.5928998661,-3.0548448603,9.1197590555,53.38,-63.14,82.6806144147,131.82,41.7871001339,1.6551551397000002,41.8198670028,-8.5928998661,-3.0548448603,9.1197590555,50.38,4.71,50.5996887342,131.67,46.0071001339,0.025155139700000002,46.0071070109,-8.5928998661,-3.0548448603,9.1197590555,54.6,3.08,54.6868027956,131.82,39.9271001339,-15.7348448603,42.9157158612,-8.5928998661,-3.0548448603,9.1197590555,48.52,-12.68,50.1495044841,130.72
2021-04-10 22:00:00,47.0361501885,-2.7169344876,47.1145535643,-8.0438498115,-2.9169344876,8.5564026667,55.08,0.2,55.080363107,132.03,40.6661501885,-20.8869344876,45.7165156529,-8.0438498115,-2.9169344876,8.5564026667,48.71,-17.97,51.9190234885,131.15,42.8861501885,-67.4769344876,79.9522267722,-8.0438498115,-2.9169344876,8.5564026667,50.93,-64.56,82.2305204897,132.28,39.9461501885,0.9430655124,39.9572807814,-8.0438498115,-2.9169344876,8.5564026667,47.99,3.86,48.1449862395,132.12,44.0361501885,-0.9169344876000001,44.0456955023,-8.0438498115,-2.9169344876,8.5564026667,52.08,2.0,52.1183883097,132.28,38.1961501885,-17.5169344876,42.0212908305,-8.0438498115,-2.9169344876,8.5564026667,46.24,-14.6,48.4901804492,131.15
2021-04-10 22:30:00,44.8560168904,-3.4766462053,44.9905470083,-7.6139831096,-2.7566462053,8.0976439224,52.47,-0.72,52.4749397332,132.8,38.7860168904,-21.2366462053,44.2193424677,-7.6139831096,-2.7566462053,8.0976439224,46.4,-18.48,49.9446733897,131.85,40.8660168904,-69.0466462053,80.2338500179,-7.6139831096,-2.7566462053,8.0976439224,48.48,-66.29,82.1259672698,133.04,38.1460168904,0.8333537947,38.1551187018,-7.6139831096,-2.7566462053,8.0976439224,45.76,3.59,45.9006067498,132.85,41.9860168904,-1.7566462053,42.0227488417,-7.6139831096,-2.7566462053,8.0976439224,49.6,1.0,49.610079621,133.04,36.4260168904,-18.6766462053,40.9349706239,-7.6139831096,-2.7566462053,8.0976439224,44.04,-15.92,46.8291362295,131.85
2021-04-10 23:00:00,42.9469835378,-4.012010434,43.1339729531,-7.0630164622,-2.5620104340000003,7.5133280914,50.01,-1.45,50.0310163798,133.72,36.7569835378,-22.052010434,42.8645191619,-7.0630164622,-2.5620104340000003,7.5133280914,43.82,-19.49,47.9588625803,132.78,39.1169835378,-70.462010434,80.591769527,-7.0630164622,-2.5620104340000003,7.5133280914,46.18,-67.9,82.1157865456,133.97,36.1769835378,0.327989566,36.1784703249,-7.0630164622,-2.5620104340000003,7.5133280914,43.24,2.89,43.3364707839,133.79,40.1769835378,-2.242010434,40.2394907644,-7.0630164622,-2.5620104340000003,7.5133280914,47.24,0.32,47.2410838148,133.97,34.5369835378,-19.202010434,39.5160782036,-7.0630164622,-2.5620104340000003,7.5133280914,41.6,-16.64,44.8045711954,132.78
2021-04-10 23:30:00,41.0007001875,-4.3956292561,41.2356517157,-6.3692998124999995,-2.3356292561,6.784035976,47.37,-2.06,47.4147709053,134.75,34.9407001875,-22.4556292561,41.5344172329,-6.3692998124999995,-2.3356292561,6.784035976,41.31,-20.12,45.949216533,133.77,37.3107001875,-71.8756292561,80.9826798114,-6.3692998124999995,-2.3356292561,6.784035976,43.68,-69.54,82.1203628828,135.01,34.4307001875,0.2343707439,34.4314978623,-6.3692998124999995,-2.3356292561,6.784035976,40.8,2.5700000000000003,40.8808622707,134.82,38.3507001875,-2.6956292561,38.4453198966,-6.3692998124999995,-2.3356292561,6.784035976,44.72,-0.36,44.7214489926,135.01,32.9107001875,-19.7756292561,38.3951780736,-6.3692998124999995,-2.3356292561,6.784035976,39.28,-17.44,42.9775755482,133.77
2021-04-11 00:00:00,39.3038335192,-4.6592801328,39.5790376419,-5.9861664808,-2.1992801328000002,6.3773836515,45.29,-2.46,45.3567602459,135.49,33.3938335192,-23.0992801328,40.6044930982,-5.9861664808,-2.1992801328000002,6.3773836515,39.38,-20.9,44.5824449756,134.53,35.7438335192,-72.8092801328,81.1098816921,-5.9861664808,-2.1992801328000002,6.3773836515,41.73,-70.61,82.01929651,135.75,32.9638335192,-0.17928013280000002,32.9643210403,-5.9861664808,-2.1992801328000002,6.3773836515,38.95,2.02,39.0023448013,135.59,36.7738335192,-2.9992801328,36.8959416875,-5.9861664808,-2.1992801328000002,6.3773836515,42.76,-0.8,42.767482974800004,135.75,31.4538335192,-20.0792801328,37.3164994835,-5.9861664808,-2.1992801328000002,6.3773836515,37.44,-17.88,41.4903362242,134.53
2021-04-11 00:30:00,38.7036501991,-4.5723705772,38.9727996355,-5.7263498009,-2.1123705772,6.1035392599,44.43,-2.46,44.4980505191,134.74,32.8736501991,-22.9823705772,40.1106748231,-5.7263498009,-2.1123705772,6.1035392599,38.6,-20.87,43.8807121638,133.81,35.2036501991,-72.0123705772,80.1565873992,-5.7263498009,-2.1123705772,6.1035392599,40.93,-69.9,81.0016968958,135.01,32.4436501991,-0.29237057720000004,32.444967542,-5.7263498009,-2.1123705772,6.1035392599,38.17,1.82,38.2133654629,134.87,36.1536501991,-2.9523705772,36.2739977773,-5.7263498009,-2.1123705772,6.1035392599,41.88,-0.84,41.8884232217,135.01,30.9136501991,-19.9923705772,36.8150600968,-5.7263498009,-2.1123705772,6.1035392599,36.64,-17.88,40.769890851,133.81
2021-04-11 01:00:00,38.3326335354,-4.6364618386,38.6120133137,-5.6573664646,-2.0764618386,6.0263993464,43.99,-2.56,44.0644266955,135.4,32.4626335354,-23.1864618386,39.8927886798,-5.6573664646,-2.0764618386,6.0263993464,38.12,-21.11,43.5748379228,134.46,34.8526335354,-72.6764618386,80.6013285854,-5.6573664646,-2.0764618386,6.0263993464,40.51,-70.6,81.3966835934,135.66,32.0526335354,-0.3264618386,32.0542960286,-5.6573664646,-2.0764618386,6.0263993464,37.71,1.75,37.7505841014,135.48,35.8226335354,-3.0364618386,35.9510941963,-5.6573664646,-2.0764618386,6.0263993464,41.48,-0.96,41.491107481,135.66,30.5826335354,-20.9164618386,37.0512597601,-5.6573664646,-2.0764618386,6.0263993464,36.24,-18.84,40.8446226571,134.46
2021-04-11 01:30:00,39.4713335576,-4.5853809897,39.736782603,-5.7586664424,-2.1253809897,6.1383616337,45.23,-2.46,45.2968486763,134.89,33.5913335576,-22.8453809897,40.6237507222,-5.7586664424,-2.1253809897,6.1383616337,39.35,-20.72,44.4717989292,133.93,35.9213335576,-72.0953809897,80.5486571248,-5.7586664424,-2.1253809897,6.1383616337,41.68,-69.97,81.4433748073,135.14,33.1613335576,-0.1353809897,33.1616099026,-5.7586664424,-2.1253809897,6.1383616337,38.92,1.99,38.970841664,134.93,36.9213335576,-2.9253809897,37.0370453142,-5.7586664424,-2.1253809897,6.1383616337,42.68,-0.8,42.6874969985,135.14,31.6013335576,-20.1653809897,37.4871561082,-5.7586664424,-2.1253809897,6.1383616337,37.36,-18.04,41.4874824495,133.93
2021-04-11 02:00:00,39.4775169071,-4.7394963445,39.7610005753,-6.2424830929,-2.3194963445,6.6594788428000005,45.72,-2.42,45.7840015726,134.89,34.2075169071,-22.7394963445,41.0760137666,-6.2424830929,-2.3194963445,6.6594788428000005,40.45,-20.42,45.3120171698,133.85,35.8975169071,-72.1994963445,80.6312531994,-6.2424830929,-2.3194963445,6.6594788428000005,42.14,-69.88,81.6026592704,135.14,33.7375169071,-0.049496344500000004,33.7375532152,-6.2424830929,-2.3194963445,6.6594788428000005,39.98,2.27,40.0443916173,134.85,36.8775169071,-3.0794963445,37.0058718445,-6.2424830929,-2.3194963445,6.6594788428000005,43.12,-0.76,43.1266970681,135.14,32.1575169071,-18.5194963445,37.1089967324,-6.2424830929,-2.3194963445,6.6594788428000005,38.4,-16.2,41.6773319683,133.85
2021-04-11 02:30:00,39.0380836164,-4.9096805016000005,39.345608841,-6.3019163836,-2.3496805016,6.7257080345,45.34,-2.56,45.412214216,135.13,33.9380836164,-22.9996805016,40.9973026275,-6.3019163836,-2.3496805016,6.7257080345,40.24,-20.65,45.2291952172,134.13,35.4780836164,-72.5496805016,80.7598325777,-6.3019163836,-2.3496805016,6.7257080345,41.78,-70.2,81.6921562942,135.37,33.4680836164,-0.2596805016,33.4690910381,-6.3019163836,-2.3496805016,6.7257080345,39.77,2.09,39.8248791586,135.12,36.6180836164,-3.2696805016,36.7637710025,-6.3019163836,-2.3496805016,6.7257080345,42.92,-0.92,42.9298590727,135.37,32.0580836164,-19.7896805016,37.6742906969,-6.3019163836,-2.3496805016,6.7257080345,38.36,-17.44,42.1383815541,134.13
2021-04-11 03:00:00,38.068900198,-4.960016761,38.3906619969,-6.281099802,-2.320016761,6.6958713021000005,44.35,-2.64,44.4285054892,135.05,33.078900198,-23.070016761,40.3291372542,-6.281099802,-2.320016761,6.6958713021000005,39.36,-20.75,44.4946300131,134.13,34.568900198,-72.620016761,80.4280777793,-6.281099802,-2.320016761,6.6958713021000005,40.85,-70.3,81.306903151,135.3,32.638900198,-0.31001676100000003,32.6403724937,-6.281099802,-2.320016761,6.6958713021000005,38.92,2.01,38.9718680589,135.12,35.518900198,-3.360016761,35.6774716581,-6.281099802,-2.320016761,6.6958713021000005,41.8,-1.04,41.8129357974,135.3,31.118900198,-19.480016761,36.7131720578,-6.281099802,-2.320016761,6.6958713021000005,37.4,-17.16,41.1488225834,134.13
2021-04-11 03:30:00,36.8913835022,-5.2270063485,37.2598412781,-6.2986164978,-2.3070063485,6.70781992,43.19,-2.92,43.2885954958,135.72,32.2113835022,-23.4070063485,39.8178499334,-6.2986164978,-2.3070063485,6.70781992,38.51,-21.1,43.911616914,134.71,33.4613835022,-73.5070063485,80.7647458251,-6.2986164978,-2.3070063485,6.70781992,39.76,-71.2,81.5493568338,135.97,31.7913835022,-0.4670063485,31.7948134121,-6.2986164978,-2.3070063485,6.70781992,38.09,1.8399999999999999,38.1344162142,135.72,34.4213835022,-3.5870063485,34.6077774026,-6.2986164978,-2.3070063485,6.70781992,40.72,-1.28,40.740112911,135.97,30.3013835022,-20.6670063485,36.678317758,-6.2986164978,-2.3070063485,6.70781992,36.6,-18.36,40.9469119715,134.71
2021-04-11 04:00:00,36.1126668001,-5.4306892799,36.5187224512,-6.2273331999,-2.2606892799000002,6.6249826267,42.34,-3.17,42.4585032708,135.72,31.5026668001,-23.4906892799,39.2966983138,-6.2273331999,-2.2606892799000002,6.6249826267,37.73,-21.23,43.2927915478,134.71,32.7426668001,-73.6306892799,80.5826323287,-6.2273331999,-2.2606892799000002,6.6249826267,38.97,-71.37,81.3162825023,135.97,31.1026668001,-0.5806892799,31.1080870854,-6.2273331999,-2.2606892799000002,6.6249826267,37.33,1.6800000000000002,37.3677842533,135.72,33.6526668001,-3.8606892799,33.873395231,-6.2273331999,-2.2606892799000002,6.6249826267,39.88,-1.6,39.9120833834,135.97,29.6126668001,-20.7806892799,36.1766095974,-6.2273331999,-2.2606892799000002,6.6249826267,35.84,-18.52,40.3422359321,134.71
2021-04-11 04:30:00,35.516216782,-5.6343722114,35.9603643574,-6.083783218,-2.2143722114,6.4742460978,41.6,-3.42,41.7403449914,136.08,30.946216782,-23.7343722114,38.9998558636,-6.083783218,-2.2143722114,6.4742460978,37.03,-21.52,42.8290940833,135.07,32.186216782,-74.1843722114,80.8657754005,-6.083783218,-2.2143722114,6.4742460978,38.27,-71.97,81.5124150053,136.33,30.576216782,-0.7043722114000001,30.5843288779,-6.083783218,-2.2143722114,6.4742460978,36.66,1.51,36.6910847482,136.06,33.116216782,-4.0543722114,33.3634792547,-6.083783218,-2.2143722114,6.4742460978,39.2,-1.8399999999999999,39.2431599135,136.33,29.076216782,-18.0943722114,34.2466449171,-6.083783218,-2.2143722114,6.4742460978,35.16,-15.88,38.5797874541,135.07
2021-04-11 05:00:00,34.9718001056,-5.9007693118,35.4661230063,-5.9281998944000005,-2.1607693118,6.3097129892,40.9,-3.74,41.0706415825,136.44,30.4218001056,-23.6407693118,38.5275472269,-5.9281998944000005,-2.1607693118,6.3097129892,36.35,-21.48,42.2221849269,135.36,31.6918001056,-74.7707693118,81.2098401514,-5.9281998944000005,-2.1607693118,6.3097129892,37.62,-72.61,81.7769924857,136.68,30.0618001056,-0.5207693118,30.0663104864,-5.9281998944000005,-2.1607693118,6.3097129892,35.99,1.6400000000000001,36.0273465579,136.38,32.5918001056,-4.3207693118,32.8769597373,-5.9281998944000005,-2.1607693118,6.3097129892,38.52,-2.16,38.5805132159,136.68,28.5918001056,-18.2807693118,33.9363751734,-5.9281998944000005,-2.1607693118,6.3097129892,34.52,-16.12,38.09835692,135.36
2021-04-11 05:30:00,35.2823834428,-5.8173105533000005,35.7587427558,-6.0276165572,-2.1873105533,6.412214034,41.31,-3.63,41.4691813278,136.74,30.6523834428,-23.6273105533,38.7016590691,-6.0276165572,-2.1873105533,6.412214034,36.68,-21.44,42.4864213602,135.66,31.9523834428,-74.9373105533,81.4650558254,-6.0276165572,-2.1873105533,6.412214034,37.98,-72.75,82.0673071326,136.98,30.2723834428,-0.4273105533,30.2753991487,-6.0276165572,-2.1873105533,6.412214034,36.3,1.76,36.3426416211,136.65,32.8523834428,-4.2673105533,33.1283720884,-6.0276165572,-2.1873105533,6.412214034,38.88,-2.08,38.9355981076,136.98,28.8123834428,-18.1073105533,34.0298124462,-6.0276165572,-2.1873105533,6.412214034,34.84,-15.92,38.3049866205,135.66
2021-04-11 06:00:00,35.6773334672,-5.5536676378,36.1069985953,-5.9826665328,-2.1836676378,6.3687285383,41.66,-3.37,41.7960823523,136.5,30.7073334672,-23.4436676378,38.6334813469,-5.9826665328,-2.1836676378,6.3687285383,36.69,-21.26,42.4045245227,135.45,32.3373334672,-74.5636676378,81.2738805975,-5.9826665328,-2.1836676378,6.3687285383,38.32,-72.38,81.8980268383,136.74,30.3473334672,-0.2836676378,30.3486592109,-5.9826665328,-2.1836676378,6.3687285383,36.33,1.9,36.379649531,136.45,33.2973334672,-3.9836676378,33.5347882635,-5.9826665328,-2.1836676378,6.3687285383,39.28,-1.8,39.3212207338,136.74,28.8973334672,-20.0236676378,35.1568364217,-5.9826665328,-2.1836676378,6.3687285383,34.88,-17.84,39.1775445887,135.45
2021-04-11 06:30:00,36.1023501308,-5.1931072054,36.4739365495,-6.1276498692,-2.2331072054,6.5218755516,42.23,-2.96,42.3336095792,135.35,31.2423501308,-22.8631072054,38.7144173762,-6.1276498692,-2.2331072054,6.5218755516,37.37,-20.63,42.6862249444,134.3,32.7423501308,-73.0831072054,80.0824703096,-6.1276498692,-2.2331072054,6.5218755516,38.87,-70.85,80.8121240904,135.59,30.8523501308,-0.08310720540000001,30.8524620638,-6.1276498692,-2.2331072054,6.5218755516,36.98,2.15,37.0424472734,135.31,33.6323501308,-3.5931072054,33.8237401053,-6.1276498692,-2.2331072054,6.5218755516,39.76,-1.3599999999999999,39.7832527579,135.59,29.3523501308,-19.7131072054,35.3577014792,-6.1276498692,-2.2331072054,6.5218755516,35.48,-17.48,39.5522540445,134.3
2021-04-11 07:00:00,36.7755501526,-4.9047005096,37.1011748617,-6.4044498474000005,-2.3247005096,6.8133112586,43.18,-2.58,43.2570086807,135.6,31.8955501526,-22.8347005096,39.226899787,-6.4044498474000005,-2.3247005096,6.8133112586,38.3,-20.51,43.4459445748,134.57,33.3455501526,-73.0347005096,80.2869428581,-6.4044498474000005,-2.3247005096,6.8133112586,39.75,-70.71,81.1169932875,135.86,31.4855501526,0.0352994904,31.4855699403,-6.4044498474000005,-2.3247005096,6.8133112586,37.89,2.36,37.9634258201,135.57,34.2755501526,-3.3247005096,34.4364192643,-6.4044498474000005,-2.3247005096,6.8133112586,40.68,-1.0,40.6922891959,135.86,29.9555501526,-19.6047005096,35.8005484178,-6.4044498474000005,-2.3247005096,6.8133112586,36.36,-17.28,40.2572726349,134.57
2021-04-11 07:30:00,38.2551168193,-4.4116821358,38.5086600926,-6.7848831807,-2.4516821358,7.214248753,45.04,-1.96,45.0826263654,135.52,33.2851168193,-22.2616821358,40.0434950172,-6.7848831807,-2.4516821358,7.214248753,40.07,-19.81,44.6994518982,134.49,34.7051168193,-72.5716821358,80.4431114606,-6.7848831807,-2.4516821358,7.214248753,41.49,-70.12,81.4753613063,135.78,32.8251168193,0.6083178642,32.8307530347,-6.7848831807,-2.4516821358,7.214248753,39.61,3.06,39.7280215969,135.49,35.6951168193,-2.7716821358,35.8025639669,-6.7848831807,-2.4516821358,7.214248753,42.48,-0.32,42.481205256,135.78,31.2951168193,-17.6116821358,35.9103840746,-6.7848831807,-2.4516821358,7.214248753,38.08,-15.16,40.9867295597,134.49
2021-04-11 08:00:00,40.0030667957,-3.6398566974,40.1683197289,-6.7969332043,-2.5198566974,7.2489984659,46.8,-1.12,46.8133997911,135.33,34.8030667957,-21.8198566974,41.07748294,-6.7969332043,-2.5198566974,7.2489984659,41.6,-19.3,45.8590231034,134.33,36.3330667957,-71.6698566974,80.3533453056,-6.7969332043,-2.5198566974,7.2489984659,43.13,-69.15,81.4979717539,135.58,34.2930667957,1.0101433026,34.3079410596,-6.7969332043,-2.5198566974,7.2489984659,41.09,3.5300000000000002,41.2413506083,135.32,37.3630667957,-1.9998566974,37.4165496431,-6.7969332043,-2.5198566974,7.2489984659,44.16,0.52,44.1630614881,135.58,32.6830667957,-17.9598566974,37.2926173359,-6.7969332043,-2.5198566974,7.2489984659,39.48,-15.44,42.3917916583,134.33
2021-04-11 08:30:00,41.8296667982,-2.7774867491,41.9217778379,-6.1603332018,-2.3574867491,6.5960176568,47.99,-0.42,47.9918378477,134.82,35.6396667982,-20.9874867491,41.3601311595,-6.1603332018,-2.3574867491,6.5960176568,41.8,-18.63,45.7637072362,133.84,38.0896667982,-70.2974867491,79.953482476,-6.1603332018,-2.3574867491,6.5960176568,44.25,-67.94,81.0796281442,135.07,35.1196667982,1.6525132509,35.1585238038,-6.1603332018,-2.3574867491,6.5960176568,41.28,4.01,41.4743113264,134.82,39.1196667982,-1.1574867491,39.1367871187,-6.1603332018,-2.3574867491,6.5960176568,45.28,1.2,45.295898269,135.07,33.5196667982,-16.1974867491,37.228035662,-6.1603332018,-2.3574867491,6.5960176568,39.68,-13.84,42.0243738799,133.84
2021-04-11 09:00:00,42.6576168066,-1.9507613505,42.7021983212,-5.1823831934,-2.3007613505,5.6701497648,47.84,0.35000000000000003,47.8412802922,134.51,36.9276168066,-20.5207613505,42.2463078791,-5.1823831934,-2.3007613505,5.6701497648,42.11,-18.22,45.8826819181,133.57,38.9376168066,-69.1007613505,79.3161599032,-5.1823831934,-2.3007613505,5.6701497648,44.12,-66.8,80.0550710449,134.75,36.3876168066,1.9992386495,36.4424973354,-5.1823831934,-2.3007613505,5.6701497648,41.57,4.3,41.7918042204,134.57,39.8976168066,-0.3407613505,39.8990719834,-5.1823831934,-2.3007613505,5.6701497648,45.08,1.96,45.1225885782,134.75,34.7376168066,-18.5007613505,39.3570856638,-5.1823831934,-2.3007613505,5.6701497648,39.92,-16.2,43.0818569702,133.57
2021-04-11 09:30:00,45.0767335518,-1.1716500811000001,45.0919579483,-5.0532664482,-2.3616500811,5.5778932315,50.13,1.19,50.1441222877,134.09,38.8667335518,-19.5116500811,43.4893948667,-5.0532664482,-2.3616500811,5.5778932315,43.92,-17.15,47.149643689,133.14,41.1867335518,-67.9816500811,79.4849153514,-5.0532664482,-2.3616500811,5.5778932315,46.24,-65.62,80.2752888503,134.33,38.2867335518,2.8783499189,38.3947765239,-5.0532664482,-2.3616500811,5.5778932315,43.34,5.24,43.6556204858,134.13,42.2267335518,0.4783499189,42.2294428699,-5.0532664482,-2.3616500811,5.5778932315,47.28,2.84,47.365219307,134.33,36.5867335518,-16.1616500811,39.9973499789,-5.0532664482,-2.3616500811,5.5778932315,41.64,-13.8,43.8671813546,133.14
2021-04-11 10:00:00,47.448150227,-0.17566131070000002,47.4484753902,-5.801849773,-2.4256613107,6.2885048766,53.25,2.25,53.2975140133,133.15,39.818150227,-19.0056613107,44.1214261936,-5.801849773,-2.4256613107,6.2885048766,45.62,-16.58,48.5394767174,132.3,43.388150227,-66.1556613107,79.1144936379,-5.801849773,-2.4256613107,6.2885048766,49.19,-63.73,80.5057078722,133.37,39.178150227,3.1243386893,39.3025310566,-5.801849773,-2.4256613107,6.2885048766,44.98,5.55,45.3211087684,133.29,44.438150227,1.4943386893000001,44.4632684776,-5.801849773,-2.4256613107,6.2885048766,50.24,3.92,50.3926978837,133.37,37.438150227,-16.6256613107,40.9637364804,-5.801849773,-2.4256613107,6.2885048766,43.24,-14.2,45.511950079100004,132.3
2021-04-11 10:30:00,47.2269834431,0.6082619258,47.2309003483,-3.4430165569,-2.1217380742,4.0442719328,50.67,2.73,50.7434902229,132.85,40.4669834431,-18.2817380742,44.4049399955,-3.4430165569,-2.1217380742,4.0442719328,43.91,-16.16,46.7892476965,132.01,43.3169834431,-65.1217380742,78.2125426285,-3.4430165569,-2.1217380742,4.0442719328,46.76,-63.0,78.4569792944,133.07,39.8569834431,3.7282619258,40.030976333,-3.4430165569,-2.1217380742,4.0442719328,43.3,5.85,43.6933919489,133.0,44.2769834431,2.1982619258,44.3315194677,-3.4430165569,-2.1217380742,4.0442719328,47.72,4.32,47.9151416569,133.07,38.1169834431,-15.2017380742,41.0365357612,-3.4430165569,-2.1217380742,4.0442719328,41.56,-13.08,43.569714252,132.01
2021-04-11 11:00:00,47.7011167454,1.0338985142,47.7123200536,-2.7688832546,-1.8761014858,3.3446182536,50.47,2.91,50.553822803,132.85,40.0811167454,-17.9261014858,43.9071865876,-2.7688832546,-1.8761014858,3.3446182536,42.85,-16.05,45.7572398643,132.01,43.8011167454,-64.6361014858,78.0792126204,-2.7688832546,-1.8761014858,3.3446182536,46.57,-62.76,78.1510236657,133.07,39.4911167454,4.0538985142,39.6986447497,-2.7688832546,-1.8761014858,3.3446182536,42.26,5.93,42.674026058,133.0,44.7511167454,2.6038985142,44.826808245,-2.7688832546,-1.8761014858,3.3446182536,47.52,4.48,47.7307112874,133.07,37.7511167454,-14.4761014858,40.4314769673,-2.7688832546,-1.8761014858,3.3446182536,40.52,-12.6,42.4338355561,132.01
2021-04-11 11:30:00,48.1021667112,1.2428256266,48.1182196039,-2.7078332888,-1.9671743734,3.3469592372,50.81,3.21,50.911297371,133.23,41.4721667112,-17.3571743734,44.9578926769,-2.7078332888,-1.9671743734,3.3469592372,44.18,-15.39,46.7838059589,132.31,44.1721667112,-64.8971743734,78.5036531228,-2.7078332888,-1.9671743734,3.3469592372,46.88,-62.93,78.4724110755,133.44,40.8721667112,4.7328256266,41.1452749423,-2.7078332888,-1.9671743734,3.3469592372,43.58,6.7,44.0920219541,133.31,45.1321667112,2.7928256266,45.2184956299,-2.7078332888,-1.9671743734,3.3469592372,47.84,4.76,48.0762228134,133.44,39.0921667112,-12.207174373400001,40.953786203,-2.7078332888,-1.9671743734,3.3469592372,41.8,-10.24,43.0360035319,132.31
2021-04-11 12:00:00,49.2382833976,0.8088303195000001,49.2449262201,-5.0517166024,-2.3111696805,5.555298905,54.29,3.12,54.3795779682,132.66,41.8782833976,-17.5811696805,45.4190284755,-5.0517166024,-2.3111696805,5.555298905,46.93,-15.27,49.3517760572,131.78,45.0982833976,-64.6511696805,78.8265748746,-5.0517166024,-2.3111696805,5.555298905,50.15,-62.34,80.0081127136,132.87,41.1982833976,4.3388303195,41.4261270631,-5.0517166024,-2.3111696805,5.555298905,46.25,6.65,46.7256353622,132.77,46.1882833976,2.4888303195,46.2552894226,-5.0517166024,-2.3111696805,5.555298905,51.24,4.8,51.4643332804,132.87,39.3882833976,-15.3911696805,42.2885915247,-5.0517166024,-2.3111696805,5.555298905,44.44,-13.08,46.3249392876,131.78
2021-04-11 12:30:00,49.1543167119,1.3692386495,49.1733837141,-3.7456832881,-2.3007613505,4.3958669323,52.9,3.67,53.0271524787,132.58,43.3143167119,-17.0807613505,46.5605244873,-3.7456832881,-2.3007613505,4.3958669323,47.06,-14.78,49.3263823932,131.69,45.1043167119,-64.1407613505,78.4119675348,-3.7456832881,-2.3007613505,4.3958669323,48.85,-61.84,78.8067769928,132.87,42.6043167119,4.8392386495,42.8782699417,-3.7456832881,-2.3007613505,4.3958669323,46.35,7.14,46.8967173691,132.69,46.0943167119,2.9792386495,46.1904957331,-3.7456832881,-2.3007613505,4.3958669323,49.84,5.28,50.1188986312,132.87,40.7743167119,-16.2207613505,43.8823199263,-3.7456832881,-2.3007613505,4.3958669323,44.52,-13.92,46.6454370759,131.69
2021-04-11 13:00:00,48.8439500037,1.481712723,48.8664191911,-2.3560499963,-2.008287277,3.0958341965,51.2,3.49,51.3188084429,132.28,42.4839500037,-16.998287277,45.7583629325,-2.3560499963,-2.008287277,3.0958341965,44.84,-14.99,47.2792311697,131.42,44.8839500037,-63.808287277,78.0132456263,-2.3560499963,-2.008287277,3.0958341965,47.24,-61.8,77.7872585968,132.52,41.8539500037,4.821712723,42.1307731296,-2.3560499963,-2.008287277,3.0958341965,44.21,6.83,44.7344721663,132.44,45.8439500037,3.031712723,45.9440859521,-2.3560499963,-2.008287277,3.0958341965,48.2,5.04,48.4627857227,132.52,40.0439500037,-15.488287277,42.9348922751,-2.3560499963,-2.008287277,3.0958341965,42.4,-13.48,44.4912395871,131.42
2021-04-11 13:30:00,49.8526667183,0.5715124338,49.8559425284,-5.1373332817,-2.4084875662,5.67388805,54.99,2.98,55.0706863949,132.95,42.5626667183,-18.1084875662,46.2547070049,-5.1373332817,-2.4084875662,5.67388805,47.7,-15.7,50.2173276868,132.08,45.6726667183,-65.1284875662,79.5469193484,-5.1373332817,-2.4084875662,5.67388805,50.81,-62.72,80.7183653204,133.17,41.8626667183,3.9115124338,42.0450091484,-5.1373332817,-2.4084875662,5.67388805,47.0,6.32,47.4230155093,133.1,46.7426667183,2.2715124338,46.7978275209,-5.1373332817,-2.4084875662,5.67388805,51.88,4.68,52.0906594314,133.17,40.0226667183,-13.6484875662,42.2858731031,-5.1373332817,-2.4084875662,5.67388805,45.16,-11.24,46.5377610119,132.08
2021-04-11 14:00:00,47.2947500475,1.0831218701,47.3071509926,-2.2352499525,-1.9468781299,2.9642329198,49.53,3.03,49.6225936444,133.07,41.3247500475,-18.0568781299,45.0975145023,-2.2352499525,-1.9468781299,2.9642329198,43.56,-16.11,46.4435754438,132.25,43.4647500475,-64.9168781299,78.1241675976,-2.2352499525,-1.9468781299,2.9642329198,45.7,-62.97,77.8055968424,133.3,40.7147500475,4.0331218701,40.914018911,-2.2352499525,-1.9468781299,2.9642329198,42.95,5.98,43.364304445,133.26,44.3647500475,2.6131218701,44.4416409765,-2.2352499525,-1.9468781299,2.9642329198,46.6,4.5600000000000005,46.8225757514,133.3,39.0047500475,-16.0268781299,42.1690804839,-2.2352499525,-1.9468781299,2.9642329198,41.24,-14.08,43.5773335577,132.25
2021-04-11 14:30:00,46.6681834282,0.5427376335,46.6713392632,-2.1318165718,-1.7272623665,2.7437341669,48.8,2.27,48.8527675777,133.6,39.6381834282,-18.5972623665,43.7840582063,-2.1318165718,-1.7272623665,2.7437341669,41.77,-16.87,45.0480832001,132.75,42.8581834282,-65.8372623665,78.5580613475,-2.1318165718,-1.7272623665,2.7437341669,44.99,-64.11,78.3210840068,133.83,39.0881834282,3.6227376335,39.2557041928,-2.1318165718,-1.7272623665,2.7437341669,41.22,5.35,41.5657419036,133.78,43.8281834282,2.1127376335,43.8790761402,-2.1318165718,-1.7272623665,2.7437341669,45.96,3.84,46.1201387682,133.83,37.3481834282,-16.9672623665,41.0216381633,-2.1318165718,-1.7272623665,2.7437341669,39.48,-15.24,42.319357273,132.75
2021-04-11 15:00:00,47.6603667423,0.5255479664,47.663264247,-1.3196332577,-1.4644520336,1.9713071027,48.98,1.99,49.020409015,133.92,39.280366742300004,-18.4944520336,43.4164941864,-1.3196332577,-1.4644520336,1.9713071027,40.6,-17.03,44.0270473686,133.06,43.8403667423,-66.1944520336,79.3957381484,-1.3196332577,-1.4644520336,1.9713071027,45.16,-64.73,78.9265386293,134.15,38.7703667423,3.8355479664,38.9596299461,-1.3196332577,-1.4644520336,1.9713071027,40.09,5.3,40.4388192211,134.09,44.8003667423,2.0955479664,44.8493498451,-1.3196332577,-1.4644520336,1.9713071027,46.12,3.56,46.2571940351,134.15,37.1203667423,-16.2644520336,40.5272010758,-1.3196332577,-1.4644520336,1.9713071027,38.44,-14.8,41.190697979,133.06
2021-04-11 15:30:00,46.5663500903,0.2680459237,46.5671215489,-1.4236499097,-1.5919540763,2.1356724577,47.99,1.8599999999999999,48.0260314829,133.92,38.9163500903,-18.7319540763,43.1899109499,-1.4236499097,-1.5919540763,2.1356724577,40.34,-17.14,43.8303000218,133.06,42.8163500903,-66.4519540763,79.0512620747,-1.4236499097,-1.5919540763,2.1356724577,44.24,-64.86,78.5111278737,134.15,38.4263500903,3.5880459237,38.5935027538,-1.4236499097,-1.5919540763,2.1356724577,39.85,5.18,40.1852572469,134.09,43.7363500903,1.8080459237,43.7737061406,-1.4236499097,-1.5919540763,2.1356724577,45.16,3.4,45.287808514,134.15,36.7363500903,-16.1519540763,40.1303505895,-1.4236499097,-1.5919540763,2.1356724577,38.16,-14.56,40.8433495198,133.06
2021-04-11 16:00:00,46.276183357,0.1336343254,46.2763763082,-2.773816643,-1.8063656746,3.3101383234,49.05,1.94,49.0883499417,134.48,38.946183357,-19.3163656746,43.4732927319,-2.773816643,-1.8063656746,3.3101383234,41.72,-17.51,45.2455356914,133.62,42.456183357,-67.1863656746,79.4766332818,-2.773816643,-1.8063656746,3.3101383234,45.23,-65.38,79.5002974837,134.7,38.426183357,3.2336343254,38.5620014825,-2.773816643,-1.8063656746,3.3101383234,41.2,5.04,41.5071270988,134.68,43.426183357,1.7536343254000002,43.461576528,-2.773816643,-1.8063656746,3.3101383234,46.2,3.56,46.3369571724,134.7,36.786183357,-15.1663656746,39.7899727789,-2.773816643,-1.8063656746,3.3101383234,39.56,-13.36,41.7550380194,133.62
2021-04-11 16:30:00,46.9778667198,-0.18759087430000002,46.97824126,-4.6021332802,-2.4875908743,5.2314184584,51.58,2.3,51.6312541006,133.84,41.5678667198,-19.1075908743,45.7491811146,-4.6021332802,-2.4875908743,5.2314184584,46.17,-16.62,49.0702893817,132.95,42.9878667198,-66.9875908743,79.5945602178,-4.6021332802,-2.4875908743,5.2314184584,47.59,-64.5,80.1564601264,134.06,40.9378667198,3.2824091257,41.0692481211,-4.6021332802,-2.4875908743,5.2314184584,45.54,5.77,45.9040793394,133.97,44.0778667198,1.4324091257,44.1011352515,-4.6021332802,-2.4875908743,5.2314184584,48.68,3.92,48.8375756974,134.06,39.1978667198,-17.0075908743,42.7285724397,-4.6021332802,-2.4875908743,5.2314184584,43.8,-14.52,46.1440180305,132.95
2021-04-11 17:00:00,51.086083711,0.25073558,51.0866990248,-7.983916289,-3.12926442,8.5752676413,59.07,3.38,59.1666231925,133.19,44.326083711,-18.469264420000002,48.0199482025,-7.983916289,-3.12926442,8.5752676413,52.31,-15.34,54.5128581162,132.35,46.626083711,-65.82926442,80.6689762938,-7.983916289,-3.12926442,8.5752676413,54.61,-62.7,83.1477125362,133.42,43.526083711,3.72073558,43.6848238691,-7.983916289,-3.12926442,8.5752676413,51.51,6.85,51.9634737099,133.31,47.856083711,2.03073558,47.8991506725,-7.983916289,-3.12926442,8.5752676413,55.84,5.16,56.0779029565,133.42,41.656083711,-15.12926442,44.3184380594,-7.983916289,-3.12926442,8.5752676413,49.64,-12.0,51.0698502054,132.35
2021-04-11 17:30:00,52.1574006267,0.6426010343,52.1613590335,-7.7525993733,-3.2473989657,8.4052600844,59.91,3.89,60.0361574387,132.47,45.9574006267,-17.6973989657,49.2471380134,-7.7525993733,-3.2473989657,8.4052600844,53.71,-14.45,55.6198399854,131.59,47.6774006267,-64.8173989657,80.4638411909,-7.7525993733,-3.2473989657,8.4052600844,55.43,-61.57,82.8453366219,132.69,45.0874006267,4.2626010343,45.2884473442,-7.7525993733,-3.2473989657,8.4052600844,52.84,7.51,53.3710192895,132.55,48.9274006267,2.4326010343,48.9878360399,-7.7525993733,-3.2473989657,8.4052600844,56.68,5.68,56.9638903166,132.69,43.2074006267,-17.3673989657,46.567220399600004,-7.7525993733,-3.2473989657,8.4052600844,50.96,-14.12,52.8800151286,131.59
2021-04-11 18:00:00,53.5292835741,1.1723689001,53.542120324,-7.7107164259,-3.0876310999,8.3059384545,61.24,4.26,61.3879890532,132.23,46.3092835741,-17.5976310999,49.5401490255,-7.7107164259,-3.0876310999,8.3059384545,54.02,-14.51,55.934787923100004,131.41,48.9392835741,-64.0976310999,80.6446513376,-7.7107164259,-3.0876310999,8.3059384545,56.65,-61.01,83.2552857181,132.47,45.4492835741,4.3223689001,45.6543563124,-7.7107164259,-3.0876310999,8.3059384545,53.16,7.41,53.6739573723,132.36,50.1692835741,2.9923689001,50.2584449219,-7.7107164259,-3.0876310999,8.3059384545,57.88,6.08,58.1984604607,132.47,43.5292835741,-16.9676310999,46.7193646533,-7.7107164259,-3.0876310999,8.3059384545,51.24,-13.88,53.0866461551,131.41
2021-04-11 18:30:00,54.1432500568,1.1485097729,54.1554300271,-8.5467499432,-3.2114902271,9.1302028493,62.69,4.36,62.8414329881,132.57,46.8632500568,-17.8714902271,50.1553024996,-8.5467499432,-3.2114902271,9.1302028493,55.41,-14.66,57.3165220508,131.77,49.4632500568,-64.3614902271,81.1727449976,-8.5467499432,-3.2114902271,9.1302028493,58.01,-61.15,84.28809287199999,132.79,45.9632500568,4.1485097729,46.150086556,-8.5467499432,-3.2114902271,9.1302028493,54.51,7.36,55.0046334412,132.69,50.7732500568,2.9885097729,50.8611257445,-8.5467499432,-3.2114902271,9.1302028493,59.32,6.2,59.6431253373,132.79,44.0132500568,-17.8914902271,47.5107525,-8.5467499432,-3.2114902271,9.1302028493,52.56,-14.68,54.5715676887,131.77
2021-04-11 19:00:00,54.2975167651,0.8937939697,54.3048726591,-9.3024832349,-3.3062060303,9.8725474245,63.6,4.2,63.7385283796,131.97,46.9975167651,-17.7462060303,50.2363853254,-9.3024832349,-3.3062060303,9.8725474245,56.3,-14.44,58.122315852,131.15,49.5675167651,-64.0862060303,81.0183961926,-9.3024832349,-3.3062060303,9.8725474245,58.87,-60.78,84.616105441,132.2,46.0675167651,4.1037939697,46.2499429822,-9.3024832349,-3.3062060303,9.8725474245,55.37,7.41,55.8636285968,132.07,50.9375167651,2.7737939697,51.0129841039,-9.3024832349,-3.3062060303,9.8725474245,60.24,6.08,60.5460485911,132.2,44.1375167651,-16.5062060303,47.1229797838,-9.3024832349,-3.3062060303,9.8725474245,53.44,-13.2,55.0461043127,131.15
2021-04-11 19:30:00,52.7809834374,0.2994064648,52.7818326402,-9.2890165626,-3.2905935352,9.8546351791,62.07,3.59,62.1737323956,131.81,45.9609834374,-18.4105935352,49.511230573,-9.2890165626,-3.2905935352,9.8546351791,55.25,-15.12,57.2815581143,130.99,48.1509834374,-64.4305935352,80.4351825341,-9.2890165626,-3.2905935352,9.8546351791,57.44,-61.14,83.88952974,132.03,45.0509834374,3.3794064648,45.1775552319,-9.2890165626,-3.2905935352,9.8546351791,54.34,6.67,54.7478264409,131.89,49.3909834374,2.1494064648,49.4377304603,-9.2890165626,-3.2905935352,9.8546351791,58.68,5.44,58.9316213929,132.03,43.0709834374,-16.7705935352,46.2208007481,-9.2890165626,-3.2905935352,9.8546351791,52.36,-13.48,54.067365388,130.99
2021-04-11 20:00:00,51.7888500602,-0.2726752012,51.7895678908,-9.4811499398,-3.2926752012,10.0366286253,61.27,3.02,61.3443827909,131.88,45.1788500602,-18.9926752012,49.0086747837,-9.4811499398,-3.2926752012,10.0366286253,54.66,-15.7,56.8700764902,131.08,47.2288500602,-65.0226752012,80.3648714821,-9.4811499398,-3.2926752012,10.0366286253,56.71,-61.73,83.8249187295,132.1,44.3088500602,2.8173247988,44.398327814,-9.4811499398,-3.2926752012,10.0366286253,53.79,6.11,54.1359049061,131.97,48.5188500602,1.5473247988,48.5435168194,-9.4811499398,-3.2926752012,10.0366286253,58.0,4.84,58.2015944799,132.1,42.3988500602,-16.7726752012,45.5958892865,-9.4811499398,-3.2926752012,10.0366286253,51.88,-13.48,53.6026566506,131.08
2021-04-11 20:30:00,52.1642000653,-0.2608897788,52.1648524577,-9.5057999347,-3.3108897788,10.0658940748,61.67,3.05,61.7453755353,131.73,45.4642000653,-19.0008897788,49.2750169961,-9.5057999347,-3.3108897788,10.0658940748,54.97,-15.69,57.1653478954,130.93,47.5642000653,-64.8908897788,80.4560793485,-9.5057999347,-3.3108897788,10.0658940748,57.07,-61.58,83.9588071616,131.95,44.5742000653,2.7791102212,44.6607519539,-9.5057999347,-3.3108897788,10.0658940748,54.08,6.09,54.4218200725,131.83,48.8142000653,1.6091102212,48.8407142016,-9.5057999347,-3.3108897788,10.0658940748,58.32,4.92,58.5271629246,131.95,42.6542000653,-16.7108897788,45.8108570146,-9.5057999347,-3.3108897788,10.0658940748,52.16,-13.4,53.853742674,130.93
