Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-11 21:00:00,51.9298667043,-0.7340522937,51.9350545268,-9.3501332957,-3.2640522937,9.9034857511,61.28,2.5300000000000002,61.332204428,131.91,45.0898667043,-19.3240522937,49.0562440109,-9.3501332957,-3.2640522937,9.9034857511,54.44,-16.06,56.7594679327,131.1,47.3698667043,-65.46405229370001,80.8049900334,-9.3501332957,-3.2640522937,9.9034857511,56.72,-62.2,84.1783725193,132.13,44.2198667043,2.4959477063,44.2902513687,-9.3501332957,-3.2640522937,9.9034857511,53.57,5.76,53.8787759698,132.0,48.6498667043,1.0959477063,48.6622094825,-9.3501332957,-3.2640522937,9.9034857511,58.0,4.36,58.1636450027,132.13,42.2898667043,-14.7840522937,44.7995650435,-9.3501332957,-3.2640522937,9.9034857511,51.64,-11.52,52.9093564504,131.1
2021-04-11 21:30:00,49.7760667357,-1.7052131743999999,49.8052665051,-8.8539332643,-3.1152131744,9.3859835591,58.63,1.4100000000000001,58.64695218,132.32,43.2960667357,-19.9052131744,47.6525645301,-8.8539332643,-3.1152131744,9.3859835591,52.15,-16.79,54.7861898657,131.45,45.3960667357,-66.8052131744,80.7696687027,-8.8539332643,-3.1152131744,9.3859835591,54.25,-63.69,83.6628866344,132.54,42.4860667357,2.0447868256,42.535244443,-8.8539332643,-3.1152131744,9.3859835591,51.34,5.16,51.5986550212,132.35,46.5860667357,0.1247868256,46.5862338642,-8.8539332643,-3.1152131744,9.3859835591,55.44,3.24,55.5345946235,132.54,40.6660667357,-15.5152131744,43.5252894717,-8.8539332643,-3.1152131744,9.3859835591,49.52,-12.4,51.048902045,131.45
2021-04-11 22:00:00,47.5176334762,-2.2993123971,47.5732312196,-8.3023665238,-2.9393123971,8.8073178246,55.82,0.64,55.8236688153,133.32,41.1776334762,-20.7893123971,46.1280067708,-8.3023665238,-2.9393123971,8.8073178246,49.48,-17.85,52.6012632928,132.44,43.2976334762,-68.4293123971,80.9768847251,-8.3023665238,-2.9393123971,8.8073178246,51.6,-65.49,83.3756565192,133.53,40.4476334762,1.4706876029,40.4743619573,-8.3023665238,-2.9393123971,8.8073178246,48.75,4.41,48.949061278,133.35,44.4976334762,-0.4993123971,44.5004348052,-8.3023665238,-2.9393123971,8.8073178246,52.8,2.44,52.8563487199,133.53,38.6976334762,-18.5393123971,42.9093572641,-8.3023665238,-2.9393123971,8.8073178246,47.0,-15.6,49.5213085449,132.44
2021-04-11 22:30:00,45.3476166974,-3.0022587003,45.4468909545,-7.8323833026,-2.7722587003,8.3085285401,53.18,-0.23,53.1804973651,134.37,39.2276166974,-21.6622587003,44.8113753834,-7.8323833026,-2.7722587003,8.3085285401,47.06,-18.89,50.7097199756,133.45,41.2876166974,-70.0822587003,81.3399672799,-7.8323833026,-2.7722587003,8.3085285401,49.12,-67.31,83.3271294357,134.58,38.5776166974,0.9277412997000001,38.5887705682,-7.8323833026,-2.7722587003,8.3085285401,46.41,3.7,46.5572561477,134.38,42.4476166974,-1.2122587003,42.4649235775,-7.8323833026,-2.7722587003,8.3085285401,50.28,1.56,50.3041946561,134.58,36.8876166974,-18.7322587003,41.3714126134,-7.8323833026,-2.7722587003,8.3085285401,44.72,-15.96,47.4826284024,133.45
2021-04-11 23:00:00,42.5262833273,-3.712010434,42.6879818578,-7.2337166727,-2.5620104340000003,7.6740181369,49.76,-1.15,49.7732870122,135.18,36.6662833273,-22.512010434,43.0256545193,-7.2337166727,-2.5620104340000003,7.6740181369,43.9,-19.95,48.220457277,134.26,38.6862833273,-71.612010434,81.393541243,-7.2337166727,-2.5620104340000003,7.6740181369,45.92,-69.05,82.9249594513,135.4,36.1062833273,0.34798956600000003,36.1079602366,-7.2337166727,-2.5620104340000003,7.6740181369,43.34,2.91,43.4375839568,135.22,39.7662833273,-2.002010434,39.8166464615,-7.2337166727,-2.5620104340000003,7.6740181369,47.0,0.56,47.0033360518,135.4,34.5262833273,-17.402010434,38.6638617773,-7.2337166727,-2.5620104340000003,7.6740181369,41.76,-14.84,44.3184295751,134.26
2021-04-11 23:30:00,40.331733331,-4.3470784191,40.5653276119,-6.578266669,-2.3470784191,6.9844376634,46.91,-2.0,46.9526154756,135.29,34.541733331,-22.8570784191,41.4195289129,-6.578266669,-2.3470784191,6.9844376634,41.12,-20.51,45.9512186998,134.33,36.671733331,-72.2670784191,81.0391673744,-6.578266669,-2.3470784191,6.9844376634,43.25,-69.92,82.2153811644,135.5,34.051733331,-0.0070784191,34.0517340667,-6.578266669,-2.3470784191,6.9844376634,40.63,2.34,40.6973279221,135.3,37.701733331,-2.6670784191,37.7959522099,-6.578266669,-2.3470784191,6.9844376634,44.28,-0.32,44.2811562631,135.5,32.541733331,-19.3070784191,37.8381776155,-6.578266669,-2.3470784191,6.9844376634,39.12,-16.96,42.6381988363,134.33
2021-04-12 00:00:00,38.623850033,-4.5714738853,38.8934462969,-6.096149967,-2.1914738853,6.4780863077,44.72,-2.38,44.7832870611,135.29,32.943850033,-23.3814738853,40.3979031144,-6.096149967,-2.1914738853,6.4780863077,39.04,-21.19,44.420014633,134.44,35.113850033,-72.4914738853,80.5480989857,-6.096149967,-2.1914738853,6.4780863077,41.21,-70.3,81.4883678816,135.59,32.523850033,-0.5314738853000001,32.528192164000004,-6.096149967,-2.1914738853,6.4780863077,38.62,1.6600000000000001,38.6556593528,135.42,36.063850033,-2.9114738853,36.1811823934,-6.096149967,-2.1914738853,6.4780863077,42.16,-0.72,42.1661475594,135.59,30.983850033,-21.1914738853,37.5376814454,-6.096149967,-2.1914738853,6.4780863077,37.08,-19.0,41.6644500744,134.44
2021-04-12 00:30:00,38.3029333267,-4.7622584907,38.5978471856,-5.9170666733,-2.1222584907,6.2861481941,44.22,-2.64,44.2987358736,135.74,32.6229333267,-23.0322584907,39.9342047626,-5.9170666733,-2.1222584907,6.2861481941,38.54,-20.91,43.8470033184,134.77,34.8129333267,-73.0922584907,80.9593637455,-5.9170666733,-2.1222584907,6.2861481941,40.73,-70.97,81.8270969789,135.97,32.2229333267,-0.0722584907,32.2230143448,-5.9170666733,-2.1222584907,6.2861481941,38.14,2.05,38.1950533446,135.73,35.7629333267,-3.1622584907,35.9024689804,-5.9170666733,-2.1222584907,6.2861481941,41.68,-1.04,41.692973029,135.97,30.7229333267,-20.1222584907,36.7260659337,-5.9170666733,-2.1222584907,6.2861481941,36.64,-18.0,40.8226603739,134.77
2021-04-12 01:00:00,37.4229333228,-4.8641559997,37.7377258466,-5.8470666772,-2.0941559997,6.2107711339,43.27,-2.77,43.3585723935,135.67,32.1129333228,-23.1441559997,39.5839922637,-5.8470666772,-2.0941559997,6.2107711339,37.96,-21.05,43.4058072152,134.77,33.9829333228,-73.0841559997,80.5985956168,-5.8470666772,-2.0941559997,6.2107711339,39.83,-70.99,81.4003009822,135.97,31.7029333228,-0.21415599970000002,31.7036566355,-5.8470666772,-2.0941559997,6.2107711339,37.55,1.88,37.5970331276,135.66,34.9529333228,-3.2541559997,35.1040892083,-5.8470666772,-2.0941559997,6.2107711339,40.8,-1.16,40.816486865,135.97,30.2329333228,-20.4141559997,36.4796932893,-5.8470666772,-2.0941559997,6.2107711339,36.08,-18.32,40.4646611255,134.77
2021-04-12 01:30:00,38.9457000082,-4.5278309698,39.2080196187,-6.0942999918,-2.1878309698,6.4751136471,45.04,-2.34,45.1007450049,135.87,33.4257000082,-22.947830969800002,40.5447945766,-6.0942999918,-2.1878309698,6.4751136471,39.52,-20.76,44.6408781276,134.9,35.4057000082,-72.9278309698,81.0680709221,-6.0942999918,-2.1878309698,6.4751136471,41.5,-70.74,82.0146182092,136.11,32.995700008200004,0.0421690302,32.9957269545,-6.0942999918,-2.1878309698,6.4751136471,39.09,2.23,39.1535566711,135.83,36.3857000082,-2.8678309698,36.4985427046,-6.0942999918,-2.1878309698,6.4751136471,42.48,-0.68,42.4854422126,136.11,31.4657000082,-19.3878309698,36.9591432087,-6.0942999918,-2.1878309698,6.4751136471,37.56,-17.2,41.3109380189,134.9
2021-04-12 02:00:00,37.1205666859,-4.8322425682,37.4337687032,-6.7594333141,-2.4022425682,7.1736119273,43.88,-2.43,43.9472331325,135.51,32.3005666859,-23.0022425682,39.6538746076,-6.7594333141,-2.4022425682,7.1736119273,39.06,-20.6,44.1592980017,134.52,33.6505666859,-72.8422425682,80.2393478329,-6.7594333141,-2.4022425682,7.1736119273,40.41,-70.44,81.208138139,135.73,31.8805666859,-0.1522425682,31.8809301937,-6.7594333141,-2.4022425682,7.1736119273,38.64,2.25,38.705453104200004,135.43,34.6005666859,-3.2422425682,34.752141687299996,-6.7594333141,-2.4022425682,7.1736119273,41.36,-0.84,41.3685291012,135.73,30.3605666859,-19.7222425682,36.2040171999,-6.7594333141,-2.4022425682,7.1736119273,37.12,-17.32,40.9618944874,134.52
2021-04-12 02:30:00,37.6511666909,-4.8997125563,37.9686388526,-6.8788333091,-2.4397125563,7.2986673477,44.53,-2.46,44.5978979325,134.9,32.9611666909,-22.8597125563,40.1124041635,-6.8788333091,-2.4397125563,7.2986673477,39.84,-20.42,44.768314688,133.91,34.1411666909,-72.3397125563,79.9915825305,-6.8788333091,-2.4397125563,7.2986673477,41.02,-69.9,81.0472109329,135.13,32.5111666909,-0.1897125563,32.5117202014,-6.8788333091,-2.4397125563,7.2986673477,39.39,2.25,39.454208901,134.82,35.0811666909,-3.2797125563,35.2341421188,-6.8788333091,-2.4397125563,7.2986673477,41.96,-0.84,41.9684071654,135.13,30.9611666909,-19.6397125563,36.6648626365,-6.8788333091,-2.4397125563,7.2986673477,37.84,-17.2,41.5656781492,133.91
2021-04-12 03:00:00,36.6332499864,-5.0158854837,36.975047150099996,-6.7967500136000005,-2.4058854837,7.2099997024,43.43,-2.61,43.5083555194,135.23,32.0032499864,-23.4158854837,39.6549076746,-6.7967500136000005,-2.4058854837,7.2099997024,38.8,-21.01,44.1232376419,134.26,33.3832499864,-73.0158854837,80.2854962781,-6.7967500136000005,-2.4058854837,7.2099997024,40.18,-70.61,81.2416426471,135.45,31.5732499864,-0.6458854837,31.5798556482,-6.7967500136000005,-2.4058854837,7.2099997024,38.37,1.76,38.410343659,135.18,34.1232499864,-3.4458854837,34.2967974657,-6.7967500136000005,-2.4058854837,7.2099997024,40.92,-1.04,40.9332138978,135.45,30.0432499864,-20.3258854837,36.2731097432,-6.7967500136000005,-2.4058854837,7.2099997024,36.84,-17.92,40.967206397300004,134.26
2021-04-12 03:30:00,35.5793999874,-4.8062217431,35.9025552142,-6.7006000126,-2.3762217431,7.1094634327,42.28,-2.43,42.349773317,135.23,30.9793999874,-23.5262217431,38.8999528674,-6.7006000126,-2.3762217431,7.1094634327,37.68,-21.15,43.2100092571,134.26,32.1993999874,-72.6562217431,79.4715541407,-6.7006000126,-2.3762217431,7.1094634327,38.9,-70.28,80.3273826288,135.45,30.5893999874,-0.7162217431,30.5977836644,-6.7006000126,-2.3762217431,7.1094634327,37.29,1.6600000000000001,37.3269299568,135.26,33.0993999874,-3.2162217431,33.2552907344,-6.7006000126,-2.3762217431,7.1094634327,39.8,-0.84,39.8088633347,135.45,29.0993999874,-21.4962217431,36.1782065456,-6.7006000126,-2.3762217431,7.1094634327,35.8,-19.12,40.5858891735,134.26
2021-04-12 04:00:00,34.8339166536,-5.0819863406,35.2026751056,-6.5560833464,-2.3319863406,6.9584760643,41.39,-2.75,41.481256008,135.54,30.2439166536,-23.6419863406,38.3879930795,-6.5560833464,-2.3319863406,6.9584760643,36.8,-21.31,42.5247704285,134.58,31.5139166536,-73.1519863406,79.6513656406,-6.5560833464,-2.3319863406,6.9584760643,38.07,-70.82,80.4039632108,135.78,29.8739166536,-0.7619863406,29.8836329687,-6.5560833464,-2.3319863406,6.9584760643,36.43,1.57,36.4638149403,135.51,32.3639166536,-3.5319863406,32.5560751423,-6.5560833464,-2.3319863406,6.9584760643,38.92,-1.2,38.9384950916,135.78,28.4039166536,-20.2119863406,34.8612517431,-6.5560833464,-2.3319863406,6.9584760643,34.96,-17.88,39.2669835867,134.58
2021-04-12 04:30:00,34.5538000086,-5.174404266,34.9390834818,-6.4661999914,-2.304404266,6.8645481533,41.02,-2.87,41.1202784524,135.67,29.8638000086,-23.474404266,37.9854473003,-6.4661999914,-2.304404266,6.8645481533,36.33,-21.17,42.0480415715,134.68,31.2638000086,-73.424404266,79.8033102872,-6.4661999914,-2.304404266,6.8645481533,37.73,-71.12,80.5084299934,135.92,29.5038000086,-0.554404266,29.5090084388,-6.4661999914,-2.304404266,6.8645481533,35.97,1.75,36.0125450364,135.63,32.1338000086,-3.664404266,32.3420618022,-6.4661999914,-2.304404266,6.8645481533,38.6,-1.3599999999999999,38.6239511184,135.92,28.0138000086,-21.184404266,35.1219585876,-6.4661999914,-2.304404266,6.8645481533,34.48,-18.88,39.3106194304,134.68
2021-04-12 05:00:00,34.1908500625,-5.2668221915,34.594127305,-6.3091499375,-2.2768221915,6.7074057746,40.5,-2.99,40.6102216197,135.82,29.6008500625,-23.5068221915,37.7992197534,-6.3091499375,-2.2768221915,6.7074057746,35.91,-21.23,41.7161958956,134.82,30.9308500625,-73.5868221915,79.823166348,-6.3091499375,-2.2768221915,6.7074057746,37.24,-71.31,80.4483293798,136.05,29.2508500625,-0.5668221915,29.2563414797,-6.3091499375,-2.2768221915,6.7074057746,35.56,1.71,35.6010912754,135.77,31.8108500625,-3.7168221915,32.0272532213,-6.3091499375,-2.2768221915,6.7074057746,38.12,-1.44,38.1471886251,136.05,27.7708500625,-20.8768221915,34.7427951957,-6.3091499375,-2.2768221915,6.7074057746,34.08,-18.6,38.8253319368,134.82
2021-04-12 05:30:00,35.0197168231,-4.9959254996,35.3742821548,-6.5202831769,-2.3559254996,6.9328549435,41.54,-2.64,41.6238056886,134.96,30.3297168231,-22.9359254996,38.0256282143,-6.5202831769,-2.3559254996,6.9328549435,36.85,-20.58,42.2073323014,133.94,31.6997168231,-72.6059254996,79.2243173799,-6.5202831769,-2.3559254996,6.9328549435,38.22,-70.25,79.9739388801,135.2,29.9497168231,-0.2359254996,29.9506460468,-6.5202831769,-2.3559254996,6.9328549435,36.47,2.12,36.5315658027,134.85,32.5597168231,-3.4759254996,32.7447280898,-6.5202831769,-2.3559254996,6.9328549435,39.08,-1.12,39.0960458359,135.2,28.4397168231,-20.1959254996,34.8811252651,-6.5202831769,-2.3559254996,6.9328549435,34.96,-17.84,39.2487859685,133.94
2021-04-12 06:00:00,36.0672167769,-4.6062537978,36.360166392400004,-6.6327832231,-2.4662537978,7.0764554037,42.7,-2.14,42.753591662,134.34,31.3672167769,-22.2762537978,38.4725066975,-6.6327832231,-2.4662537978,7.0764554037,38.0,-19.81,42.8536591203,133.32,32.6772167769,-71.6462537978,78.7463407375,-6.6327832231,-2.4662537978,7.0764554037,39.31,-69.18,79.5685145017,134.57,30.9472167769,0.2137462022,30.9479549191,-6.6327832231,-2.4662537978,7.0764554037,37.58,2.68,37.6754402761,134.23,33.5672167769,-3.0262537978,33.70335672,-6.6327832231,-2.4662537978,7.0764554037,40.2,-0.56,40.2039003083,134.57,29.3672167769,-19.4262537978,35.2109749629,-6.6327832231,-2.4662537978,7.0764554037,36.0,-16.96,39.7949946601,133.32
2021-04-12 06:30:00,38.8921334082,-3.1454932858,39.0191256828,-7.3178665918,-2.7654932858,7.822986934,46.21,-0.38,46.211562406,133.43,34.2021334082,-20.8454932858,40.0539700904,-7.3178665918,-2.7654932858,7.822986934,41.52,-18.08,45.2857240198,132.45,35.282133408199996,-69.4654932858,77.9120253573,-7.3178665918,-2.7654932858,7.822986934,42.6,-66.7,79.1432245995,133.67,33.6921334082,1.3945067142,33.7209801544,-7.3178665918,-2.7654932858,7.822986934,41.01,4.16,41.2204524478,133.34,36.2021334082,-1.5654932858000001,36.235966008,-7.3178665918,-2.7654932858,7.822986934,43.52,1.2,43.5365409742,133.67,32.0021334082,-19.1254932858,37.2816447612,-7.3178665918,-2.7654932858,7.822986934,39.32,-16.36,42.5876977542,132.45
2021-04-12 07:00:00,41.3572001117,-1.9004973713000002,41.4008440897,-8.2827998883,-3.0204973713,8.8163585657,49.64,1.12,49.6526333642,134.38,36.6372001117,-20.1504973713,41.8130000877,-8.2827998883,-3.0204973713,8.8163585657,44.92,-17.13,48.0753918341,133.4,37.5072001117,-69.3104973713,78.8082172497,-8.2827998883,-3.0204973713,8.8163585657,45.79,-66.29,80.5672898886,134.62,36.0272001117,2.4195026287,36.1083527852,-8.2827998883,-3.0204973713,8.8163585657,44.31,5.44,44.6426892111,134.29,38.5972001117,-0.2604973713,38.5980791665,-8.2827998883,-3.0204973713,8.8163585657,46.88,2.76,46.9611754538,134.62,34.3572001117,-17.3404973713,38.4851925888,-8.2827998883,-3.0204973713,8.8163585657,42.64,-14.32,44.9803512659,133.4
2021-04-12 07:30:00,44.8647834229,-0.6747568672,44.8698572364,-9.3452165771,-3.2947568672,9.9090108329,54.21,2.62,54.2732761127,133.99,40.0447834229,-18.4947568672,44.1094174862,-9.3452165771,-3.2947568672,9.9090108329,49.39,-15.2,51.6760302268,132.97,40.7147834229,-67.6947568672,78.9954030086,-9.3452165771,-3.2947568672,9.9090108329,50.06,-64.4,81.5681530991,134.22,39.3147834229,3.9452431328,39.5122403689,-9.3452165771,-3.2947568672,9.9090108329,48.66,7.24,49.1956624104,133.85,41.8547834229,1.0652431328,41.8683369423,-9.3452165771,-3.2947568672,9.9090108329,51.2,4.36,51.3853052925,134.22,37.5347834229,-16.0147568672,40.8084844625,-9.3452165771,-3.2947568672,9.9090108329,46.88,-12.72,48.5750223881,132.97
2021-04-12 08:00:00,48.2074000552,1.17692443,48.2217644969,-9.7625999448,-3.44307557,10.351962474,57.97,4.62,58.15380727,132.6,42.8974000552,-16.66307557,46.0200501841,-9.7625999448,-3.44307557,10.351962474,52.66,-13.22,54.2940512395,131.64,43.8374000552,-64.63307557,78.0970684548,-9.7625999448,-3.44307557,10.351962474,53.6,-61.19,81.3460269466,132.83,42.0474000552,5.32692443,42.3834870591,-9.7625999448,-3.44307557,10.351962474,51.81,8.77,52.5470170419,132.48,45.0374000552,2.91692443,45.13176101,-9.7625999448,-3.44307557,10.351962474,54.8,6.36,55.1678312062,132.83,40.1174000552,-15.24307557,42.9156980605,-9.7625999448,-3.44307557,10.351962474,49.88,-11.8,51.2567497994,131.64
2021-04-12 08:30:00,51.1159333396,2.7427370046,51.1894642232,-10.4440666604,-3.6772629954,11.0725241722,61.56,6.42,61.8938607618,131.9,45.8359333396,-15.3772629954,48.3465924585,-10.4440666604,-3.6772629954,11.0725241722,56.28,-11.7,57.4832880062,130.99,46.5059333396,-62.3672629954,77.7976691767,-10.4440666604,-3.6772629954,11.0725241722,56.95,-58.69,81.779084123,132.13,44.8859333396,6.3827370046,45.3374717363,-10.4440666604,-3.6772629954,11.0725241722,55.33,10.06,56.2371096341,131.84,47.7559333396,4.4827370046,47.9658639054,-10.4440666604,-3.6772629954,11.0725241722,58.2,8.16,58.7692572694,132.13,42.8759333396,-14.8772629954,45.3836822435,-10.4440666604,-3.6772629954,11.0725241722,53.32,-11.2,54.4835975317,130.99
2021-04-12 09:00:00,53.0809000375,3.8497586467,53.2203212169,-9.6390999625,-3.6002413533,10.2895085349,62.72,7.45,63.1609127546,131.9,47.5609000375,-14.4802413533,49.7163615123,-9.6390999625,-3.6002413533,10.2895085349,57.2,-10.88,58.2255476574,130.99,48.3709000375,-61.1502413533,77.9685576883,-9.6390999625,-3.6002413533,10.2895085349,58.01,-57.55,81.7139070171,132.13,46.5709000375,7.2097586467,47.1256761229,-9.6390999625,-3.6002413533,10.2895085349,56.21,10.81,57.2400227114,131.84,49.6009000375,5.5997586467,49.9159952463,-9.6390999625,-3.6002413533,10.2895085349,59.24,9.2,59.9501259381,132.13,44.4809000375,-13.7202413533,46.5488505866,-9.6390999625,-3.6002413533,10.2895085349,54.12,-10.12,55.0580493661,130.99
2021-04-12 09:30:00,53.8274333967,4.8185577501,54.042678365,-8.8825666033,-3.4014422499,9.5115613251,62.71,8.22,63.2464425877,131.78,47.7774333967,-13.7114422499,49.7060035665,-8.8825666033,-3.4014422499,9.5115613251,56.66,-10.31,57.5903785367,130.99,49.1274333967,-60.1814422499,77.6872621697,-8.8825666033,-3.4014422499,9.5115613251,58.01,-56.78,81.1734470132,132.01,46.7874333967,7.9685577501000004,47.4611613476,-8.8825666033,-3.4014422499,9.5115613251,55.67,11.37,56.8192379393,131.84,50.3574333967,6.5185577501,50.7775806182,-8.8825666033,-3.4014422499,9.5115613251,59.24,9.92,60.0648316405,132.01,44.7174333967,-14.3614422499,46.9670083472,-8.8825666033,-3.4014422499,9.5115613251,53.6,-10.96,54.7090632345,130.99
2021-04-12 10:00:00,55.0001167302,5.3978772699,55.2643639188,-8.4098832698,-3.2021227301,8.998873629,63.41,8.6,63.9905313308,131.89,47.9201167302,-13.3221227301,49.7374762274,-8.4098832698,-3.2021227301,8.998873629,56.33,-10.12,57.2318381672,131.07,50.2501167302,-59.6721227301,78.0117713073,-8.4098832698,-3.2021227301,8.998873629,58.66,-56.47,81.4239307575,132.1,46.9601167302,8.3678772699,47.6998315858,-8.4098832698,-3.2021227301,8.998873629,55.37,11.57,56.565906693,131.92,51.5101167302,7.1178772699,51.9995798289,-8.4098832698,-3.2021227301,8.998873629,59.92,10.32,60.8022104861,132.1,44.8701167302,-14.8821227301,47.2737236986,-8.4098832698,-3.2021227301,8.998873629,53.28,-11.68,54.5452179389,131.07
2021-04-12 10:30:00,55.1604834032,5.1325289638000005,55.3987525387,-8.4095165968,-3.2874710362,9.0292544103,63.57,8.42,64.1252001946,131.97,48.8904834032,-13.5074710362,50.7220971687,-8.4095165968,-3.2874710362,9.0292544103,57.3,-10.22,58.2042816294,131.07,50.3904834032,-59.8274710362,78.2210144923,-8.4095165968,-3.2874710362,9.0292544103,58.8,-56.54,81.5733510406,132.17,47.8804834032,8.1525289638,48.5695832742,-8.4095165968,-3.2874710362,9.0292544103,56.29,11.44,57.4407320636,131.92,51.6304834032,6.8725289638,52.0858759244,-8.4095165968,-3.2874710362,9.0292544103,60.04,10.16,60.8935727314,132.17,45.7904834032,-14.2874710362,47.9676995374,-8.4095165968,-3.2874710362,9.0292544103,54.2,-11.0,55.3049726517,131.07
2021-04-12 11:00:00,53.2877000892,4.8773168375000004,53.5104401059,-6.5622999108,-3.1526831625,7.2803290614,59.85,8.03,60.3862848667,132.07,48.2677000892,-13.7326831625,50.1832388227,-6.5622999108,-3.1526831625,7.2803290614,54.83,-10.58,55.8414299602,131.2,48.7477000892,-60.1026831625,77.3865026172,-6.5622999108,-3.1526831625,7.2803290614,55.31,-56.95,79.3882774722,132.28,47.3177000892,7.9173168375,47.9755004938,-6.5622999108,-3.1526831625,7.2803290614,53.88,11.07,55.005447912,132.04,49.8777000892,6.4873168375,50.2978155185,-6.5622999108,-3.1526831625,7.2803290614,56.44,9.64,57.2573418873,132.28,45.2377000892,-13.9126831625,47.3287678071,-6.5622999108,-3.1526831625,7.2803290614,51.8,-10.76,52.9057425995,131.2
2021-04-12 11:30:00,50.6369167708,7.9175571426,51.2521711849,-5.8530832292,-2.8024428574,6.4893966789,56.49,10.72,57.4981608402,130.37,49.7869167708,-11.8124428574,51.1690422795,-5.8530832292,-2.8024428574,6.4893966789,55.64,-9.01,56.3647913151,129.59,46.3169167708,-55.7824428574,72.5047426745,-5.8530832292,-2.8024428574,6.4893966789,52.17,-52.98,74.3544840612,130.56,48.8369167708,9.3875571426,49.7309829863,-5.8530832292,-2.8024428574,6.4893966789,54.69,12.19,56.0320640348,130.47,47.1869167708,9.3575571426,48.1058103561,-5.8530832292,-2.8024428574,6.4893966789,53.04,12.16,54.416056454,130.56,46.7069167708,-12.7224428574,48.4086420642,-5.8530832292,-2.8024428574,6.4893966789,52.56,-9.92,53.4879425665,129.59
2021-04-12 12:00:00,49.6437333606,9.8569967102,50.6128506026,-5.7562666394,-2.7530032898,6.3807235278,55.4,12.61,56.8170053769,129.92,52.0037333606,-10.6530032898,53.0836581495,-5.7562666394,-2.7530032898,6.3807235278,57.76,-7.9,58.2977495277,129.2,45.3637333606,-53.5530032898,70.1839900958,-5.7562666394,-2.7530032898,6.3807235278,51.12,-50.8,72.0686783561,130.07,50.9637333606,10.4169967102,52.0174580166,-5.7562666394,-2.7530032898,6.3807235278,56.72,13.17,58.2289215081,130.06,46.1637333606,11.1669967102,47.495179685,-5.7562666394,-2.7530032898,6.3807235278,51.92,13.92,53.7536305751,130.07,48.7237333606,-11.5930032898,50.0839287384,-5.7562666394,-2.7530032898,6.3807235278,54.48,-8.84,55.1925357272,129.2
2021-04-12 12:30:00,54.2077333509,7.4496308474,54.7172308766,-5.5822666491,-2.6603691526,6.1837905017,59.79,10.11,60.6387351451,130.39,49.1777333509,-11.8103691526,50.5760247257,-5.5822666491,-2.6603691526,6.1837905017,54.76,-9.15,55.5191867736,129.62,49.7077333509,-56.2403691526,75.0588960571,-5.5822666491,-2.6603691526,6.1837905017,55.29,-53.58,76.992210645,130.58,48.2177333509,9.3796308474,49.1215562084,-5.5822666491,-2.6603691526,6.1837905017,53.8,12.04,55.1307681789,130.47,50.6577333509,8.9796308474,51.4474461797,-5.5822666491,-2.6603691526,6.1837905017,56.24,11.64,57.431935367,130.58,46.0977333509,-9.2603691526,47.0186713651,-5.5822666491,-2.6603691526,6.1837905017,51.68,-6.6,52.0997351241,129.62
2021-04-12 13:00:00,55.7767833252,6.2142504866,56.1218893768,-7.2532166748,-2.8357495134,7.787851272,63.03,9.05,63.6763959407,130.15,47.8567833252,-13.0057495134,49.5925521691,-7.2532166748,-2.8357495134,7.787851272,55.11,-10.17,56.0405299761,129.41,51.0567833252,-57.0657495134,76.5721548022,-7.2532166748,-2.8357495134,7.787851272,58.31,-54.23,79.6300759764,130.35,46.9167833252,8.1142504866,47.6132924565,-7.2532166748,-2.8357495134,7.787851272,54.17,10.95,55.2656439391,130.3,52.1467833252,7.8442504866,52.7334739692,-7.2532166748,-2.8357495134,7.787851272,59.4,10.68,60.3524846216,130.35,44.8267833252,-13.3157495134,46.7626954782,-7.2532166748,-2.8357495134,7.787851272,52.08,-10.48,53.1239757548,129.41
2021-04-12 13:30:00,54.8133666532,5.74291341,55.1133941823,-6.9166333468,-2.8570865899999998,7.483499224,61.73,8.6,62.326181497,130.75,47.5933666532,-13.78708659,49.5500989507,-6.9166333468,-2.8570865899999998,7.483499224,54.51,-10.93,55.5950087688,130.02,50.1833666532,-58.11708659,76.7851941611,-6.9166333468,-2.8570865899999998,7.483499224,57.1,-55.26,79.4611703916,130.95,46.6733666532,7.54291341,47.2789456043,-6.9166333468,-2.8570865899999998,7.483499224,53.59,10.4,54.589816816,130.92,51.2833666532,7.3829134100000005,51.8120749026,-6.9166333468,-2.8570865899999998,7.483499224,58.2,10.24,59.0939726199,130.95,44.6033666532,-14.69708659,46.9623750574,-6.9166333468,-2.8570865899999998,7.483499224,51.52,-11.84,52.8629927265,130.02
2021-04-12 14:00:00,53.6020500005,4.9960679637,53.8343799013,-6.5479499995,-2.7639320363,7.1073883739,60.15,7.76,60.6484962715,131.09,46.4720500005,-14.2939320363,48.620653269,-6.5479499995,-2.7639320363,7.1073883739,53.02,-11.53,54.2592047491,130.31,49.0720500005,-59.0639320363,76.7894143671,-6.5479499995,-2.7639320363,7.1073883739,55.62,-56.3,79.1408516507,131.29,45.5920500005,7.1160679637,46.1440510414,-6.5479499995,-2.7639320363,7.1073883739,52.14,9.88,53.0678245267,131.23,50.1320500005,6.6360679637,50.5693566824,-6.5479499995,-2.7639320363,7.1073883739,56.68,9.4,57.4541765236,131.29,43.5320500005,-14.6439320363,45.9291206396,-6.5479499995,-2.7639320363,7.1073883739,50.08,-11.88,51.4698047403,130.31
2021-04-12 14:30:00,52.3483500445,4.8066845442,52.5685644534,-5.3316499555,-2.4933154558,5.8858400599,57.68,7.3,58.140110079,131.65,45.1783500445,-14.4933154558,47.4461748263,-5.3316499555,-2.4933154558,5.8858400599,50.51,-12.0,51.9158944833,130.84,47.9783500445,-59.8033154558,76.6704546256,-5.3316499555,-2.4933154558,5.8858400599,53.31,-57.31,78.2712731467,131.84,44.3683500445,7.0766845442,44.9291659149,-5.3316499555,-2.4933154558,5.8858400599,49.7,9.57,50.6129914152,131.75,48.9883500445,6.3866845442,49.4029167109,-5.3316499555,-2.4933154558,5.8858400599,54.32,8.88,55.0410465017,131.84,42.3883500445,-13.4533154558,44.472057702,-5.3316499555,-2.4933154558,5.8858400599,47.72,-10.96,48.96243458,130.84
2021-04-12 15:00:00,51.684883369,4.4524011644,51.8763052365,-4.945116631,-2.3475988356,5.4740660196,56.63,6.8,57.036803031,131.44,44.144883369,-14.5275988356,46.4738835863,-4.945116631,-2.3475988356,5.4740660196,49.09,-12.18,50.5784588535,130.62,47.384883369,-60.0275988356,76.4764002413,-4.945116631,-2.3475988356,5.4740660196,52.33,-57.68,77.88075051,131.65,43.374883369,6.9924011644,43.9348856982,-4.945116631,-2.3475988356,5.4740660196,48.32,9.34,49.2144084593,131.54,48.374883369,6.0124011644,48.7470851306,-4.945116631,-2.3475988356,5.4740660196,53.32,8.36,53.9713998336,131.65,41.414883369,-13.9875988356,43.7132186604,-4.945116631,-2.3475988356,5.4740660196,46.36,-11.64,47.7989455951,130.62
2021-04-12 15:30:00,51.0590334048,4.1665324418,51.2287505686,-5.4109665952,-2.4334675582,5.9329860822,56.47,6.6,56.8543832963,132.1,43.7190334048,-14.9834675582,46.2153457406,-5.4109665952,-2.4334675582,5.9329860822,49.13,-12.55,50.7075872035,131.29,46.7490334048,-61.0434675582,76.8880813639,-5.4109665952,-2.4334675582,5.9329860822,52.16,-58.61,78.4588917842,132.32,42.9590334048,6.7765324418,43.4902281324,-5.4109665952,-2.4334675582,5.9329860822,48.37,9.21,49.2390190804,132.21,47.7890334048,5.7665324418,48.1356895678,-5.4109665952,-2.4334675582,5.9329860822,53.2,8.2,53.8282453736,132.32,41.0290334048,-13.4734675582,43.1846721671,-5.4109665952,-2.4334675582,5.9329860822,46.44,-11.04,47.7342141446,131.29
2021-04-12 16:00:00,51.1112833846,4.0678936117,51.2729075405,-4.5287166154000005,-2.1821063883,5.0270132755,55.64,6.25,55.9899285586,132.21,43.1212833846,-15.3221063883,45.762561389300004,-4.5287166154000005,-2.1821063883,5.0270132755,47.65,-13.14,49.428555512,131.41,46.8712833846,-61.0921063883,77.0010562855,-4.5287166154000005,-2.1821063883,5.0270132755,51.4,-58.91,78.1815074042,132.42,42.4012833846,6.4378936117,42.8872394404,-4.5287166154000005,-2.1821063883,5.0270132755,46.93,8.62,47.7150846169,132.33,47.8712833846,5.6178936117,48.1997977332,-4.5287166154000005,-2.1821063883,5.0270132755,52.4,7.8,52.9773536523,132.42,40.5112833846,-14.6221063883,43.0693635511,-4.5287166154000005,-2.1821063883,5.0270132755,45.04,-12.44,46.7263865498,131.41
2021-04-12 16:30:00,51.6820667119,3.4182858096,51.794987185,-5.7479332881000005,-2.5417141904,6.2848268162,57.43,5.96,57.7384317418,132.21,45.0020667119,-15.8717141904,47.7189408902,-5.7479332881000005,-2.5417141904,6.2848268162,50.75,-13.33,52.4714341333,131.41,47.3220667119,-61.6517141904,77.7194432591,-5.7479332881000005,-2.5417141904,6.2848268162,53.07,-59.11,79.4381331603,132.42,44.2020667119,5.8982858096,44.5938614284,-5.7479332881000005,-2.5417141904,6.2848268162,49.95,8.44,50.6580309527,132.33,48.3720667119,5.0582858096,48.6358210922,-5.7479332881000005,-2.5417141904,6.2848268162,54.12,7.6,54.6510237782,132.42,42.2920667119,-15.1817141904,44.9344339291,-5.7479332881000005,-2.5417141904,6.2848268162,48.04,-12.64,49.6750561147,131.41
2021-04-12 17:00:00,52.4980167183,3.3391904627,52.6041058502,-5.7519832817,-2.7608095373,6.3802336144,58.25,6.1,58.5685282383,132.03,46.6480167183,-16.0308095373,49.3256963273,-5.7519832817,-2.7608095373,6.3802336144,52.4,-13.27,54.0541663519,131.22,48.0880167183,-61.7108095373,78.2347836045,-5.7519832817,-2.7608095373,6.3802336144,53.84,-58.95,79.8363833099,132.24,45.8280167183,5.7591904627,46.1884768218,-5.7519832817,-2.7608095373,6.3802336144,51.58,8.52,52.2789326593,132.14,49.1680167183,4.9991904627,49.4215112405,-5.7519832817,-2.7608095373,6.3802336144,54.92,7.76,55.4655208215,132.24,43.8480167183,-15.5608095373,46.5272754799,-5.7519832817,-2.7608095373,6.3802336144,49.6,-12.8,51.2249938995,131.22
2021-04-12 17:30:00,54.0138000419,3.2894626128,54.1138721516,-6.8361999581,-2.9705373872000003,7.4537052689,60.85,6.26,61.1711541496,131.58,48.0438000419,-15.7505373872,50.5597285441,-6.8361999581,-2.9705373872000003,7.4537052689,54.88,-12.78,56.3484054788,130.76,49.4438000419,-61.3605373872,78.8023153913,-6.8361999581,-2.9705373872000003,7.4537052689,56.28,-58.39,81.0976602622,131.79,47.1238000419,5.9094626128000005,47.4928866122,-6.8361999581,-2.9705373872000003,7.4537052689,53.96,8.88,54.6857934019,131.67,50.6038000419,4.9894626128,50.8491820568,-6.8361999581,-2.9705373872000003,7.4537052689,57.44,7.96,57.9889230802,131.79,45.1238000419,-13.9305373872,47.2251755117,-6.8361999581,-2.9705373872000003,7.4537052689,51.96,-10.96,53.1033256962,130.76
2021-04-12 18:00:00,55.0152000048,3.3453793126,55.1168195228,-7.7947999952,-3.0746206874,8.3792720052,62.81,6.42,63.1372512864,131.58,48.5052000048,-15.6946206874,50.981129313,-7.7947999952,-3.0746206874,8.3792720052,56.3,-12.62,57.6970917811,130.76,50.3252000048,-61.3046206874,79.3150822552,-7.7947999952,-3.0746206874,8.3792720052,58.12,-58.23,82.2719107594,131.79,47.5652000048,5.9853793126,47.9403068097,-7.7947999952,-3.0746206874,8.3792720052,55.36,9.06,56.0964633466,131.67,51.5252000048,5.0853793126,51.7755474938,-7.7947999952,-3.0746206874,8.3792720052,59.32,8.16,59.8786105383,131.79,45.5252000048,-15.3146206874,48.0320876319,-7.7947999952,-3.0746206874,8.3792720052,53.32,-12.24,54.7068551463,130.76
2021-04-12 18:30:00,55.490883369,3.0499989518,55.5746401759,-8.929116631,-3.2500010482,9.5021908328,64.42,6.3,64.7273234423,131.84,48.670883369,-16.1200010482,51.2709403241,-8.929116631,-3.2500010482,9.5021908328,57.6,-12.87,59.0203092164,131.02,50.690883369,-61.9200010482,80.0228229103,-8.929116631,-3.2500010482,9.5021908328,59.62,-58.67,83.6463585579,132.06,47.700883369,5.6799989518,48.0378669622,-8.929116631,-3.2500010482,9.5021908328,56.63,8.93,57.3297636486,131.93,51.990883369,4.8699989518,52.2184722419,-8.929116631,-3.2500010482,9.5021908328,60.92,8.12,61.4587731736,132.06,45.710883369,-16.9700010482,48.7592636732,-8.929116631,-3.2500010482,9.5021908328,54.64,-13.72,56.336205055,131.02
2021-04-12 19:00:00,55.044966680900004,2.560679432,55.1044956065,-9.6850333191,-3.449320568,10.2809378353,64.73,6.01,65.0084071486,132.02,48.8349666809,-16.429320568,51.5245237246,-9.6850333191,-3.449320568,10.2809378353,58.52,-12.98,59.9422288541,131.19,50.2149666809,-62.479320568,80.1573975214,-9.6850333191,-3.449320568,10.2809378353,59.9,-59.03,84.0984595578,132.24,47.8249666809,5.410679432,48.1300622267,-9.6850333191,-3.449320568,10.2809378353,57.51,8.86,58.1884842559,132.07,51.5149666809,4.390679432,51.7017394099,-9.6850333191,-3.449320568,10.2809378353,61.2,7.84,61.700126418,132.24,45.794966680900004,-16.769320568,48.7687306131,-9.6850333191,-3.449320568,10.2809378353,55.48,-13.32,57.0565754318,131.19
2021-04-12 19:30:00,54.4528666473,2.2300869449,54.4985135016,-9.9071333527,-3.4899130551,10.5038461718,64.36,5.72,64.6136827615,132.02,48.4228666473,-16.6699130551,51.211912829,-9.9071333527,-3.4899130551,10.5038461718,58.33,-13.18,59.8005125396,131.19,49.6528666473,-62.9099130551,80.1440224027,-9.9071333527,-3.4899130551,10.5038461718,59.56,-59.42,84.1316230677,132.24,47.4228666473,5.2100869449000005,47.7082098492,-9.9071333527,-3.4899130551,10.5038461718,57.33,8.7,57.9863682256,132.07,50.9728666473,4.0700869449,51.1351028353,-9.9071333527,-3.4899130551,10.5038461718,60.88,7.5600000000000005,61.34759979,132.24,45.4128666473,-17.2499130551,48.5786780134,-9.9071333527,-3.4899130551,10.5038461718,55.32,-13.76,57.0056137586,131.19
2021-04-12 20:00:00,54.2570166898,2.1041381904,54.2978015909,-10.0129833102,-3.4758618096,10.5991249681,64.27,5.58,64.5117764443,132.02,48.2270166898,-16.7858618096,51.064765695,-10.0129833102,-3.4758618096,10.5991249681,58.24,-13.31,59.7415575626,131.19,49.4570166898,-62.9558618096,80.0589597487,-10.0129833102,-3.4758618096,10.5991249681,59.47,-59.48,84.1103519194,132.24,47.2370166898,5.0741381904,47.5087636561,-10.0129833102,-3.4758618096,10.5991249681,57.25,8.55,57.8849289539,132.07,50.7870166898,3.9641381904,50.9414905145,-10.0129833102,-3.4758618096,10.5991249681,60.8,7.44,61.2535190826,132.24,45.2270166898,-17.0358618096,48.3291177889,-10.0129833102,-3.4758618096,10.5991249681,55.24,-13.56,56.8799718706,131.19
2021-04-12 20:30:00,54.5139500422,1.8970765324,54.5469490308,-10.0660499578,-3.5029234676,10.6581346667,64.58,5.4,64.805373234,131.93,48.4339500422,-16.9129234676,51.3019931086,-10.0660499578,-3.5029234676,10.6581346667,58.5,-13.41,60.0173150016,131.12,49.6939500422,-63.1429234676,80.3524576776,-10.0660499578,-3.5029234676,10.6581346667,59.76,-59.64,84.4285923133,132.14,47.4439500422,4.9470765324,47.7011735896,-10.0660499578,-3.5029234676,10.6581346667,57.51,8.45,58.1274685497,131.97,51.0539500422,3.7370765324,51.1905416647,-10.0660499578,-3.5029234676,10.6581346667,61.12,7.24,61.5473151323,132.14,45.4139500422,-15.0629234676,47.8468235291,-10.0660499578,-3.5029234676,10.6581346667,55.48,-11.56,56.6715448881,131.12
2021-04-12 21:00:00,52.4004500324,0.9470365165,52.4090072579,-9.9895499676,-3.4529634835,10.5694874698,62.39,4.4,62.5449606283,132.77,46.4704500324,-17.6329634835,49.7033613292,-9.9895499676,-3.4529634835,10.5694874698,56.46,-14.18,58.2134348755,131.89,47.7204500324,-64.7629634835,80.4455268518,-9.9895499676,-3.4529634835,10.5694874698,57.71,-61.31,84.1983384634,132.98,45.5204500324,4.4270365165,45.7352164471,-9.9895499676,-3.4529634835,10.5694874698,55.51,7.88,56.0665185293,132.77,49.0104500324,2.7870365165,49.0896301159,-9.9895499676,-3.4529634835,10.5694874698,59.0,6.24,59.3290620185,132.98,43.5704500324,-16.4929634835,46.5875730264,-9.9895499676,-3.4529634835,10.5694874698,53.56,-13.04,55.1245426285,131.89
2021-04-12 21:30:00,49.2461500358,-0.2922668712,49.2470173033,-9.483849964200001,-3.2822668712,10.0357703221,58.73,2.99,58.8060626126,133.53,43.5761500358,-18.7222668712,47.427883452,-9.483849964200001,-3.2822668712,10.0357703221,53.06,-15.44,55.260810707,132.61,44.8061500358,-66.6022668712,80.2711220391,-9.483849964200001,-3.2822668712,10.0357703221,54.29,-63.32,83.4075925801,133.75,42.7161500358,3.5377331288000002,42.8623964515,-9.483849964200001,-3.2822668712,10.0357703221,52.2,6.82,52.6436358927,133.48,46.0761500358,1.5177331288,46.1011400723,-9.483849964200001,-3.2822668712,10.0357703221,55.56,4.8,55.766957959,133.75,40.8761500358,-14.8022668712,43.4737477827,-9.483849964200001,-3.2822668712,10.0357703221,50.36,-11.52,51.6608168731,132.61
2021-04-12 22:00:00,46.6957333424,-1.3473348563,46.7151669547,-8.8442666576,-3.0673348563,9.3610680924,55.54,1.72,55.5666266747,134.16,41.0857333424,-19.8973348563,45.6502072139,-8.8442666576,-3.0673348563,9.3610680924,49.93,-16.83,52.6901679633,133.25,42.4457333424,-68.1573348563,80.2936023211,-8.8442666576,-3.0673348563,9.3610680924,51.29,-65.09,82.8696096286,134.39,40.3257333424,2.5526651437,40.4064458835,-8.8442666576,-3.0673348563,9.3610680924,49.17,5.62,49.4901333601,134.13,43.6357333424,0.4126651437,43.6376845954,-8.8442666576,-3.0673348563,9.3610680924,52.48,3.48,52.5952545388,134.39,38.5157333424,-17.2273348563,42.192923354,-8.8442666576,-3.0673348563,9.3610680924,47.36,-14.16,49.4315203084,133.25
2021-04-12 22:30:00,43.5192499835,-2.3984236665,43.585290583,-8.2707500165,-2.8784236665,8.7573185759,51.79,0.48,51.7922243199,133.29,38.2392499835,-20.4684236665,43.37276342,-8.2707500165,-2.8784236665,8.7573185759,46.51,-17.59,49.7251264453,132.34,39.5292499835,-68.3484236665,78.9561183313,-8.2707500165,-2.8784236665,8.7573185759,47.8,-65.47,81.0626973398,133.5,37.5792499835,1.6915763335,37.6173026653,-8.2707500165,-2.8784236665,8.7573185759,45.85,4.57,46.0771895844,133.21,40.6092499835,-0.7184236665,40.6156043508,-8.2707500165,-2.8784236665,8.7573185759,48.88,2.16,48.927701765,133.5,35.8492499835,-16.9984236665,39.6751198048,-8.2707500165,-2.8784236665,8.7573185759,44.12,-14.12,46.3243866662,132.34
2021-04-12 23:00:00,41.0104166513,-2.9637878952000003,41.1173723942,-7.6795833487,-2.6837878952,8.1350302935,48.69,-0.28,48.6908050868,133.29,35.8004166513,-20.9237878952,41.4665495585,-7.6795833487,-2.6837878952,8.1350302935,43.48,-18.24,47.1509066721,132.34,37.2304166513,-68.9537878952,78.3628023307,-7.6795833487,-2.6837878952,8.1350302935,44.91,-66.27,80.0538631173,133.5,35.2204166513,1.2362121048,35.2421050657,-7.6795833487,-2.6837878952,8.1350302935,42.9,3.92,43.0787232866,133.21,38.2404166513,-1.3637878952,38.2647276625,-7.6795833487,-2.6837878952,8.1350302935,45.92,1.32,45.9389682078,133.5,33.5204166513,-17.9637878952,38.0304615804,-7.6795833487,-2.6837878952,8.1350302935,41.2,-15.28,43.9422166032,132.34
2021-04-12 23:30:00,38.3673333211,-3.7026108823,38.5455781319,-6.0926666789,-2.4626108823,6.5715325166,44.46,-1.24,44.4772885864,134.03,34.0373333211,-21.622610882300002,40.3246495457,-6.0926666789,-2.4626108823,6.5715325166,40.13,-19.16,44.4693433727,133.07,34.8373333211,-70.3826108823,78.5324882296,-6.0926666789,-2.4626108823,6.5715325166,40.93,-67.92,79.2993776773,134.27,33.5473333211,0.7473891177,33.5556576966,-6.0926666789,-2.4626108823,6.5715325166,39.64,3.21,39.7697586113,133.99,35.7473333211,-2.1026108823,35.8091163267,-6.0926666789,-2.4626108823,6.5715325166,41.84,0.36,41.8415487285,134.27,31.9473333211,-17.9426108823,36.6410888431,-6.0926666789,-2.4626108823,6.5715325166,38.04,-15.48,41.0691124813,133.07
2021-04-13 00:00:00,36.797499987,-4.156485932,37.0315052434,-6.512500013,-2.306485932,6.9088735532,43.31,-1.85,43.3494936533,134.83,31.927499987,-22.136485932,38.8508592548,-6.512500013,-2.306485932,6.9088735532,38.44,-19.83,43.253468069,133.84,33.347499987,-71.576485932,78.9635934704,-6.512500013,-2.306485932,6.9088735532,39.86,-69.27,79.9196627871,135.07,31.497499987,0.49351406800000003,31.501366027,-6.512500013,-2.306485932,6.9088735532,38.01,2.8,38.1129912235,134.78,34.207499987,-2.626485932,34.3081839174,-6.512500013,-2.306485932,6.9088735532,40.72,-0.32,40.721257348,135.07,29.927499987,-17.986485932,34.9165996577,-6.512500013,-2.306485932,6.9088735532,36.44,-15.68,39.6703415665,133.84
2021-04-13 00:30:00,36.3276666543,-4.0211376259,36.5495405217,-6.1923333457,-2.2211376259,6.5786354678,42.52,-1.8,42.5580826636,135.03,31.4876666543,-22.3411376259,38.6082838488,-6.1923333457,-2.2211376259,6.5786354678,37.68,-20.12,42.7152993669,134.05,32.9276666543,-71.6511376259,78.8550363286,-6.1923333457,-2.2211376259,6.5786354678,39.12,-69.43,79.6925297628,135.26,31.0876666543,0.3588623741,31.0897378601,-6.1923333457,-2.2211376259,6.5786354678,37.28,2.58,37.3691691104,134.98,33.8076666543,-2.4611376259,33.8971314866,-6.1923333457,-2.2211376259,6.5786354678,40.0,-0.24,40.0007199935,135.26,29.5276666543,-19.3811376259,35.3201301487,-6.1923333457,-2.2211376259,6.5786354678,35.72,-17.16,39.6280708589,134.05
2021-04-13 01:00:00,38.7319166543,-3.8935555513,38.9271260505,-6.1680833457,-2.1935555513000002,6.5465210697,44.9,-1.7000000000000002,44.9321711027,134.01,32.2819166543,-21.7935555513,38.9497266543,-6.1680833457,-2.1935555513000002,6.5465210697,38.45,-19.6,43.1574153536,133.06,35.2119166543,-70.5035555513,78.8075530635,-6.1680833457,-2.1935555513000002,6.5465210697,41.38,-68.31,79.8658907169,134.25,31.8519166543,0.5664444487,31.856952991,-6.1680833457,-2.1935555513000002,6.5465210697,38.02,2.76,38.1200472193,133.97,36.1119166543,-2.2735555513,36.1834158047,-6.1680833457,-2.1935555513000002,6.5465210697,42.28,-0.08,42.2800756858,134.25,30.2719166543,-18.8735555513,35.6735201105,-6.1680833457,-2.1935555513000002,6.5465210697,36.44,-16.68,40.0761275574,133.06
2021-04-13 01:30:00,37.2047333213,-3.907342608,37.4093505392,-6.4152666787,-2.277342608,6.8074911614,43.62,-1.63,43.6504444422,134.63,32.4147333213,-22.057342608,39.2076688827,-6.4152666787,-2.277342608,6.8074911614,38.83,-19.78,43.5777156354,133.66,33.744733321300004,-71.217342608,78.8074673814,-6.4152666787,-2.277342608,6.8074911614,40.16,-68.94,79.7843919573,134.87,31.9747333213,0.5426573920000001,31.9793378295,-6.4152666787,-2.277342608,6.8074911614,38.39,2.8200000000000003,38.4934345051,134.59,34.6647333213,-2.357342608,34.7447952996,-6.4152666787,-2.277342608,6.8074911614,41.08,-0.08,41.0800778967,134.87,30.4247333213,-17.357342608,35.0277281605,-6.4152666787,-2.277342608,6.8074911614,36.84,-15.08,39.8069340693,133.66
2021-04-13 02:00:00,37.2539666542,-3.9861417113,37.4666165702,-7.0260333458,-2.4761417113,7.4495920929,44.28,-1.51,44.3057389059,133.87,32.9739666542,-21.6961417113,39.4715725817,-7.0260333458,-2.4761417113,7.4495920929,40.0,-19.22,44.3780170805,132.88,33.7739666542,-70.5661417113,78.2320981412,-7.0260333458,-2.4761417113,7.4495920929,40.8,-68.09,79.3781336389,134.11,32.5139666542,0.6538582887000001,32.5205405591,-7.0260333458,-2.4761417113,7.4495920929,39.54,3.13,39.6636924655,133.78,34.6539666542,-2.4361417113,34.739490372,-7.0260333458,-2.4761417113,7.4495920929,41.68,0.04,41.6800191939,134.11,30.8939666542,-19.7561417113,36.6707282577,-7.0260333458,-2.4761417113,7.4495920929,37.92,-17.28,41.6716306376,132.88
2021-04-13 02:30:00,37.0935166636,-4.1662137819,37.3267506723,-7.1264833364,-2.5162137819,7.5576515228,44.22,-1.65,44.2507728746,134.29,32.9035166636,-21.8362137819,39.4900195133,-7.1264833364,-2.5162137819,7.5576515228,40.03,-19.32,44.4484341681,133.29,33.5835166636,-71.0862137819,78.6199871619,-7.1264833364,-2.5162137819,7.5576515228,40.71,-68.57,79.7442725216,134.52,32.4335166636,0.6237862181,32.439514676,-7.1264833364,-2.5162137819,7.5576515228,39.56,3.14,39.6844201167,134.19,34.4735166636,-2.5562137819,34.5681584707,-7.1264833364,-2.5162137819,7.5576515228,41.6,-0.04,41.6000192308,134.52,30.8735166636,-19.9562137819,36.7617260161,-7.1264833364,-2.5162137819,7.5576515228,38.0,-17.44,41.8109268015,133.29
2021-04-13 03:00:00,36.131733322,-4.3538358723,36.3931042871,-7.068266678,-2.4938358723,7.4953059437,43.2,-1.8599999999999999,43.2400231267,134.45,32.111733322,-22.0138358723,38.9329216314,-7.068266678,-2.4938358723,7.4953059437,39.18,-19.52,43.7733115037,133.43,32.711733322,-71.3838358723,78.5220320724,-7.068266678,-2.4938358723,7.4953059437,39.78,-68.89,79.5504902562,134.68,31.661733322,0.46616412770000004,31.6651648653,-7.068266678,-2.4938358723,7.4953059437,38.73,2.96,38.8429465927,134.34,33.571733322,-2.7738358723000003,33.6861313257,-7.068266678,-2.4938358723,7.4953059437,40.64,-0.28,40.6409645555,134.68,30.051733322,-18.8138358723,35.4551420232,-7.068266678,-2.4938358723,7.4953059437,37.12,-16.32,40.5491898809,133.43
2021-04-13 03:30:00,36.8355833192,-4.2091521238,37.0752904246,-7.0444166808,-2.4891521238,7.4712572347,43.88,-1.72,43.9136971798,134.57,32.1255833192,-22.1491521238,39.0209949054,-7.0444166808,-2.4891521238,7.4712572347,39.17,-19.66,43.8269836973,133.54,33.3655833192,-71.3791521238,78.7924203725,-7.0444166808,-2.4891521238,7.4712572347,40.41,-68.89,79.8673913434,134.79,31.6755833192,0.3908478762,31.677994581,-7.0444166808,-2.4891521238,7.4712572347,38.72,2.88,38.8269597059,134.45,34.2755833192,-2.6491521238,34.3778070687,-7.0444166808,-2.4891521238,7.4712572347,41.32,-0.16,41.3203097762,134.79,30.1155833192,-18.0491521238,35.1101160785,-7.0444166808,-2.4891521238,7.4712572347,37.16,-15.56,40.286216005,133.54
2021-04-13 04:00:00,37.1059166529,-4.1891921398,37.3416440644,-6.9040833471,-2.4391921398,7.3222964403,44.01,-1.75,44.0447794863,134.49,31.9859166529,-22.2391921398,38.9574194622,-6.9040833471,-2.4391921398,7.3222964403,38.89,-19.8,43.6402577903,133.54,33.6259166529,-71.2991921398,78.830686097,-6.9040833471,-2.4391921398,7.3222964403,40.53,-68.86,79.9023184895,134.79,31.5459166529,0.3008078602,31.5473508054,-6.9040833471,-2.4391921398,7.3222964403,38.45,2.74,38.5475044588,134.45,34.5359166529,-2.6791921398,34.6396825848,-6.9040833471,-2.4391921398,7.3222964403,41.44,-0.24,41.4406949749,134.79,29.9759166529,-17.3191921398,34.6195031096,-6.9040833471,-2.4391921398,7.3222964403,36.88,-14.88,39.768691203,133.54
2021-04-13 04:30:00,34.9854166531,-4.6048446507000005,35.2871644178,-6.7945833469,-2.4048446507,7.2076099126,41.78,-2.2,41.8378823556,133.92,30.885416653100002,-22.1648446507,38.0156454664,-6.7945833469,-2.4048446507,7.2076099126,37.68,-19.76,42.5469152818,132.89,31.6554166531,-71.1648446507,77.8877430514,-6.7945833469,-2.4048446507,7.2076099126,38.45,-68.76,78.7803281283,134.14,30.4654166531,0.1551553493,30.4658117408,-6.7945833469,-2.4048446507,7.2076099126,37.26,2.56,37.3478406337,133.77,32.4854166531,-3.0848446507,32.6315577569,-6.7945833469,-2.4048446507,7.2076099126,39.28,-0.68,39.2858855061,134.14,28.9254166531,-18.3248446507,34.2414903301,-6.7945833469,-2.4048446507,7.2076099126,35.72,-15.92,39.1070939856,132.89
2021-04-13 05:00:00,35.7038333199,-4.6962217431,36.011362268,-6.7161666801,-2.3762217431,7.1241367651,42.42,-2.32,42.483394403,133.84,31.5438333199,-22.1962217431,38.570528648,-6.7161666801,-2.3762217431,7.1241367651,38.26,-19.82,43.0889777089,132.81,32.3438333199,-71.0962217431,78.1075943809,-6.7161666801,-2.3762217431,7.1241367651,39.06,-68.72,79.0450630969,134.07,31.1238333199,0.1037782569,31.1240063368,-6.7161666801,-2.3762217431,7.1241367651,37.84,2.48,37.9211814162,133.69,33.1638333199,-3.1762217431,33.3155853173,-6.7161666801,-2.3762217431,7.1241367651,39.88,-0.8,39.8880232651,134.07,29.5238333199,-17.6562217431,34.4005654044,-6.7161666801,-2.3762217431,7.1241367651,36.24,-15.28,39.329581742,132.81
2021-04-13 05:30:00,36.3884166526,-4.3539479588,36.64797033,-7.0515833474,-2.4839479588,7.4762841819,43.44,-1.87,43.4802311401,133.84,32.3784166526,-21.7639479588,39.0132194991,-7.0515833474,-2.4839479588,7.4762841819,39.43,-19.28,43.8912667851,132.81,32.9484166526,-70.8439479588,78.1310637474,-7.0515833474,-2.4839479588,7.4762841819,40.0,-68.36,79.202838333,134.07,31.9384166526,0.5460520412000001,31.9430842453,-7.0515833474,-2.4839479588,7.4762841819,38.99,3.03,39.1075568145,133.69,33.7884166526,-2.7639479588,33.9012759082,-7.0515833474,-2.4839479588,7.4762841819,40.84,-0.28,40.840959832,134.07,30.3484166526,-18.8039479588,35.7017485868,-7.0515833474,-2.4839479588,7.4762841819,37.4,-16.32,40.8056662732,132.81
