Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-13 06:00:00,36.4935833187,-4.216173766,36.7363273159,-7.3164166813,-2.566173766,7.7533993094,43.81,-1.65,43.8410606624,133.84,32.3535833187,-21.486173766,38.8382545522,-7.3164166813,-2.566173766,7.7533993094,39.67,-18.92,43.9508282061,132.81,33.0235833187,-70.786173766,78.110431132,-7.3164166813,-2.566173766,7.7533993094,40.34,-68.22,79.2545519197,134.07,31.8835833187,0.833826234,31.8944846553,-7.3164166813,-2.566173766,7.7533993094,39.2,3.4,39.3471727066,133.69,33.9235833187,-2.646173766,34.0266328158,-7.3164166813,-2.566173766,7.7533993094,41.24,-0.08,41.2400775945,134.07,30.2835833187,-18.846173766,35.6689456564,-7.3164166813,-2.566173766,7.7533993094,37.6,-16.28,40.9731424228,132.81
2021-04-13 06:30:00,38.7061666507,-2.9269424488,38.8166759124,-8.0038333493,-2.7769424488,8.471880408,46.71,-0.15,46.7102408472,133.3,34.5761666507,-20.1969424488,40.0428243826,-8.0038333493,-2.7769424488,8.471880408,42.58,-17.42,46.0055735754,132.28,35.0661666507,-69.0069424488,77.4053883765,-8.0038333493,-2.7769424488,8.471880408,43.07,-66.23,79.0027708375,133.53,34.0261666507,1.9530575512000001,34.0821720367,-8.0038333493,-2.7769424488,8.471880408,42.03,4.73,42.2953165256,133.09,35.9561666507,-1.3769424488,35.9825220172,-8.0038333493,-2.7769424488,8.471880408,43.96,1.4,43.9822873439,133.53,32.3161666507,-17.4969424488,36.7488451798,-8.0038333493,-2.7769424488,8.471880408,40.32,-14.72,42.922963551,132.28
2021-04-13 07:00:00,40.7059166508,-1.9376711158000002,40.7520087816,-7.9440833492,-3.0376711158,8.5050517969,48.65,1.1,48.6624341767,133.23,37.4059166508,-19.1476711158,42.0218503834,-7.9440833492,-3.0376711158,8.5050517969,45.35,-16.11,48.1264438744,132.18,36.9459166508,-68.0276711158,77.4129497862,-7.9440833492,-3.0376711158,8.5050517969,44.89,-64.99,78.98615195080001,133.45,36.7859166508,2.9523288842,36.9041990792,-7.9440833492,-3.0376711158,8.5050517969,44.73,5.99,45.1292920396,132.99,37.8959166508,-0.3176711158,37.8972481025,-7.9440833492,-3.0376711158,8.5050517969,45.84,2.7199999999999998,45.9206271734,133.45,35.0159166508,-15.3976711158,38.2518325664,-7.9440833492,-3.0376711158,8.5050517969,42.96,-12.36,44.7026979052,132.18
2021-04-13 07:30:00,43.9381666478,-0.5956856138000001,43.9422044249,-9.4518333522,-3.3056856138,10.0132268074,53.39,2.71,53.4587336176,132.44,40.3281666478,-17.4256856138,43.9319421865,-9.4518333522,-3.3056856138,10.0132268074,49.78,-14.12,51.7438189545,131.37,39.8581666478,-65.9556856138,77.0637782185,-9.4518333522,-3.3056856138,10.0132268074,49.31,-62.65,79.7276526683,132.67,39.5681666478,4.4343143862,39.8158631194,-9.4518333522,-3.3056856138,10.0132268074,49.02,7.74,49.6272908791,132.17,40.9081666478,1.0543143862,40.9217506628,-9.4518333522,-3.3056856138,10.0132268074,50.36,4.36,50.5483847418,132.67,37.7081666478,-15.4256856138,40.7413501076,-9.4518333522,-3.3056856138,10.0132268074,47.16,-12.12,48.6925045567,131.37
2021-04-13 08:00:00,46.5557499811,1.2809756755000001,46.5733695901,-9.4742500189,-3.4290243245,10.0756945785,56.03,4.71,56.2276177692,131.32,42.7657499811,-16.2490243245,45.7486629634,-9.4742500189,-3.4290243245,10.0756945785,52.24,-12.82,53.7900548429,130.38,42.3057499811,-63.1290243245,75.9937510169,-9.4742500189,-3.4290243245,10.0756945785,51.78,-59.7,79.0269473028,131.56,41.9057499811,5.2709756755,42.2359451895,-9.4742500189,-3.4290243245,10.0756945785,51.38,8.7,52.111365363,131.13,43.3657499811,2.8909756755,43.4620065319,-9.4742500189,-3.4290243245,10.0756945785,52.84,6.32,53.2166139472,131.56,39.9257499811,-14.2290243245,42.3855004073,-9.4742500189,-3.4290243245,10.0756945785,49.4,-10.8,50.566787519100004,130.38
2021-04-13 08:30:00,47.7526666502,2.440271102,47.8149777293,-8.2273333498,-3.459728898,8.9251744015,55.98,5.9,56.2900559602,131.32,44.7626666502,-15.129728898,47.2504499679,-8.2273333498,-3.459728898,8.9251744015,52.99,-11.67,54.2598286028,130.38,43.4926666502,-62.019728898,75.7499757421,-8.2273333498,-3.459728898,8.9251744015,51.72,-58.56,78.1295846655,131.56,43.8826666502,6.370271102,44.3426294467,-8.2273333498,-3.459728898,8.9251744015,52.11,9.83,53.029058072,131.13,44.5326666502,4.060271102,44.7173814126,-8.2273333498,-3.459728898,8.9251744015,52.76,7.52,53.2932265865,131.56,41.8526666502,-14.219728898,44.202334731,-8.2273333498,-3.459728898,8.9251744015,50.08,-10.76,51.2228855103,130.38
2021-04-13 09:00:00,49.2105833207,3.3314881308,49.3232229678,-6.3294166793,-3.2885118692,7.1327291982,55.54,6.62,55.9331386568,131.48,46.1705833207,-14.3485118692,48.3487596225,-6.3294166793,-3.2885118692,7.1327291982,52.5,-11.06,53.6523401167,130.52,44.9705833207,-61.2285118692,75.9689675455,-6.3294166793,-3.2885118692,7.1327291982,51.3,-57.94,77.3869084536,131.73,45.2905833207,7.1614881308000005,45.8532861393,-6.3294166793,-3.2885118692,7.1327291982,51.62,10.45,52.6671330148,131.34,45.9505833207,4.8714881307999995,46.2080891632,-6.3294166793,-3.2885118692,7.1327291982,52.28,8.16,52.9129851738,131.73,43.2705833207,-14.0085118692,45.4816642803,-6.3294166793,-3.2885118692,7.1327291982,49.6,-10.72,50.7452303177,130.52
2021-04-13 09:30:00,50.5624166539,4.2270847033,50.7388039174,-6.4075833461,-2.9929152967,7.0721048006,56.97,7.22,57.4256850199,131.29,45.3824166539,-13.8429152967,47.4467074227,-6.4075833461,-2.9929152967,7.0721048006,51.79,-10.85,52.9143326519,130.39,46.2324166539,-60.2229152967,75.9225650021,-6.4075833461,-2.9929152967,7.0721048006,52.64,-57.23,77.7575880542,131.51,44.5224166539,7.6070847033,45.167613645,-6.4075833461,-2.9929152967,7.0721048006,50.93,10.6,52.0213888703,131.26,47.2324166539,5.7670847033,47.5831950266,-6.4075833461,-2.9929152967,7.0721048006,53.64,8.76,54.3505952129,131.51,42.5124166539,-14.1929152967,44.819018445,-6.4075833461,-2.9929152967,7.0721048006,48.92,-11.2,50.1857190842,130.39
2021-04-13 10:00:00,52.2341666554,4.8788141873,52.4615191742,-5.6258333446,-2.6811858127,6.2320749501,57.86,7.5600000000000005,58.3518054562,131.54,45.1241666554,-13.6611858127,47.1467752254,-5.6258333446,-2.6811858127,6.2320749501,50.75,-10.98,51.9242034123,130.67,47.8541666554,-59.7311858127,76.5364999518,-5.6258333446,-2.6811858127,6.2320749501,53.48,-57.05,78.1972691339,131.75,44.3041666554,7.8488141873,44.9940336842,-5.6258333446,-2.6811858127,6.2320749501,49.93,10.53,51.0282843137,131.58,48.8941666554,6.4788141873,49.3215426178,-5.6258333446,-2.6811858127,6.2320749501,54.52,9.16,55.2841387742,131.75,42.2941666554,-13.5611858127,44.4151133481,-5.6258333446,-2.6811858127,6.2320749501,47.92,-10.88,49.139605208,130.67
2021-04-13 10:30:00,52.0572499923,5.2320728662,52.3195170394,-3.8427500077000003,-2.4579271338,4.561593298,55.9,7.69,56.4264663079,131.45,45.0672499923,-13.6479271338,47.0884586382,-3.8427500077000003,-2.4579271338,4.561593298,48.91,-11.19,50.1737401436,130.67,47.7872499923,-59.3479271338,76.1957854274,-3.8427500077000003,-2.4579271338,4.561593298,51.63,-56.89,76.8253148383,131.66,44.2872499923,7.8420728662,44.9762005812,-3.8427500077000003,-2.4579271338,4.561593298,48.13,10.3,49.2197815924,131.58,48.7572499923,6.7420728662,49.2211841928,-3.8427500077000003,-2.4579271338,4.561593298,52.6,9.2,53.3985018516,131.66,42.3172499923,-13.257927133799999,44.3454876938,-3.8427500077000003,-2.4579271338,4.561593298,46.16,-10.8,47.4065986968,130.67
2021-04-13 11:00:00,54.6617499901,5.5861961823,54.9464512027,-4.9582500099,-2.4038038177,5.5102192293,59.62,7.99,60.1530090685,131.89,45.3617499901,-13.9038038177,47.4447481052,-4.9582500099,-2.4038038177,5.5102192293,50.32,-11.5,51.617365295,131.15,50.1717499901,-59.2438038177,77.6339667147,-4.9582500099,-2.4038038177,5.5102192293,55.13,-56.84,79.1839788088,132.11,44.5617499901,7.7261961823,45.2265814497,-4.9582500099,-2.4038038177,5.5102192293,49.52,10.13,50.5454973267,132.09,51.2417499901,7.1961961823,51.7445860119,-4.9582500099,-2.4038038177,5.5102192293,56.2,9.6,57.0140333602,132.11,42.5617499901,-13.8838038177,44.7689911732,-4.9582500099,-2.4038038177,5.5102192293,47.52,-11.48,48.8870207724,131.15
2021-04-13 11:30:00,53.0914999911,5.2250032469,53.3479899362,-4.4485000089,-2.3449967531,5.0287336479,57.54,7.57,58.0358208351,131.66,44.7214999911,-13.5149967531,46.7190292995,-4.4485000089,-2.3449967531,5.0287336479,49.17,-11.17,50.4227904821,130.82,48.7214999911,-59.4449967531,76.8602120759,-4.4485000089,-2.3449967531,5.0287336479,53.17,-57.1,78.0221692854,131.86,43.9314999911,8.0150032469,44.6566564861,-4.4485000089,-2.3449967531,5.0287336479,48.38,10.36,49.4768026453,131.78,49.7514999911,6.7750032469,50.2106803415,-4.4485000089,-2.3449967531,5.0287336479,54.2,9.12,54.9619359193,131.86,41.9514999911,-13.9449967531,44.2084978929,-4.4485000089,-2.3449967531,5.0287336479,46.4,-11.6,47.8280252572,130.82
2021-04-13 12:00:00,50.5682999898,5.427309002,50.8587125954,-5.1017000102,-2.622690998,5.7363621804000005,55.67,8.05,56.2490124358,132.08,43.7482999898,-13.942690998,45.916362925,-5.1017000102,-2.622690998,5.7363621804000005,48.85,-11.32,50.1444403698,131.27,46.2982999898,-59.662690998,75.5193304993,-5.1017000102,-2.622690998,5.7363621804000005,51.4,-57.04,76.7823000437,132.28,42.9782999898,7.727309002,43.6674429573,-5.1017000102,-2.622690998,5.7363621804000005,48.08,10.35,49.1813877397,132.25,47.2582999898,6.937309002,47.7647691726,-5.1017000102,-2.622690998,5.7363621804000005,52.36,9.56,53.2255878314,132.28,41.0182999898,-13.302690998,43.1214856173,-5.1017000102,-2.622690998,5.7363621804000005,46.12,-10.68,47.340435148,131.27
2021-04-13 12:30:00,51.3644833214,4.9582375808,51.6032389176,-5.9655166786,-3.1317624192,6.7376052936,57.33,8.09,57.8979878752,131.18,44.7744833214,-13.4817624192,46.760156914,-5.9655166786,-3.1317624192,6.7376052936,50.74,-10.35,51.784844308,130.32,47.0044833214,-59.3417624192,75.7024848953,-5.9655166786,-3.1317624192,6.7376052936,52.97,-56.21,77.235904863,131.38,43.9544833214,7.9182375808,44.662009476,-5.9655166786,-3.1317624192,6.7376052936,49.92,11.05,51.1283571025,131.29,47.9944833214,6.4682375808,48.428385547,-5.9655166786,-3.1317624192,6.7376052936,53.96,9.6,54.8073133806,131.38,41.9144833214,-14.0517624192,44.2071932968,-5.9655166786,-3.1317624192,6.7376052936,47.88,-10.92,49.1094777003,130.32
2021-04-13 13:00:00,50.9688333215,5.1376692291,51.2271179675,-5.9311666785,-2.8123307709,6.5641406546,56.9,7.95,57.4526979349,131.55,43.7388333215,-12.7523307709,45.5599328403,-5.9311666785,-2.8123307709,6.5641406546,49.67,-9.94,50.6548368865,130.61,46.6488333215,-59.5123307709,75.6163419113,-5.9311666785,-2.8123307709,6.5641406546,52.58,-56.7,77.3275267935,131.73,42.9188333215,8.7076692291,43.7932615488,-5.9311666785,-2.8123307709,6.5641406546,48.85,11.52,50.1899681211,131.58,47.6288333215,6.6676692291,48.0932799517,-5.9311666785,-2.8123307709,6.5641406546,53.56,9.48,54.3924994829,131.73,40.9088333215,-13.732330770899999,43.1521674094,-5.9311666785,-2.8123307709,6.5641406546,46.84,-10.92,48.0960705256,130.61
2021-04-13 13:30:00,50.1046833233,4.5988942611,50.3152970711,-4.9953166767,-2.6511057389,5.6552232793,55.1,7.25,55.5749269005,131.34,42.9846833233,-12.6511057389,44.8077390283,-4.9953166767,-2.6511057389,5.6552232793,47.98,-10.0,49.0110232499,130.33,45.8946833233,-59.7511057389,75.3426611846,-4.9953166767,-2.6511057389,5.6552232793,50.89,-57.1,76.4866138615,131.54,42.2246833233,8.6888942611,43.1094046031,-4.9953166767,-2.6511057389,5.6552232793,47.22,11.34,48.5625781853,131.29,46.8046833233,6.1088942611,47.2016627895,-4.9953166767,-2.6511057389,5.6552232793,51.8,8.76,52.5354889575,131.54,40.2046833233,-13.4511057389,42.3951507455,-4.9953166767,-2.6511057389,5.6552232793,45.2,-10.8,46.4723573751,130.33
2021-04-13 14:00:00,49.3360833226,4.1449470989,49.5098950117,-5.3439166774,-2.6650529011,5.9715954669,54.68,6.8100000000000005,55.1024364253,131.75,42.3760833226,-13.4850529011,44.4699796437,-5.3439166774,-2.6650529011,5.9715954669,47.72,-10.82,48.9312865149,130.75,45.1360833226,-60.5350529011,75.5099903818,-5.3439166774,-2.6650529011,5.9715954669,50.48,-57.87,76.7930159585,131.95,41.6160833226,7.9949470989,42.3770877979,-5.3439166774,-2.6650529011,5.9715954669,46.96,10.66,48.1547214715,131.73,46.0960833226,5.6549470989,46.4416550564,-5.3439166774,-2.6650529011,5.9715954669,51.44,8.32,52.1085021853,131.95,39.6160833226,-14.0250529011,42.0254228617,-5.3439166774,-2.6650529011,5.9715954669,44.96,-11.36,46.372957637,130.75
2021-04-13 14:30:00,49.1655166584,4.3955716825,49.3616154386,-4.1244833416,-2.4044283175,4.7741636303,53.29,6.8,53.7221006663,131.56,41.9755166584,-13.1244283175,43.9794795035,-4.1244833416,-2.4044283175,4.7741636303,46.1,-10.72,47.3299947179,130.55,45.0555166584,-60.2044283175,75.196893356,-4.1244833416,-2.4044283175,4.7741636303,49.18,-57.8,75.891451429,131.76,41.2655166584,8.3155716825,42.0950305558,-4.1244833416,-2.4044283175,4.7741636303,45.39,10.72,46.6387231815,131.55,45.9955166584,5.8755716825,46.3692774935,-4.1244833416,-2.4044283175,4.7741636303,50.12,8.28,50.7993385784,131.76,39.3155166584,-12.9244283175,41.3853923197,-4.1244833416,-2.4044283175,4.7741636303,43.44,-10.52,44.6956821181,130.55
2021-04-13 15:00:00,49.9671333271,4.5777655188,50.1763923581,-3.1028666729,-2.1522344812,3.7762275953,53.07,6.73,53.495025937,131.47,42.7371333271,-12.7322344812,44.5934116199,-3.1028666729,-2.1522344812,3.7762275953,45.84,-10.58,47.0451060154,130.46,45.8771333271,-59.9622344812,75.4995425568,-3.1028666729,-2.1522344812,3.7762275953,48.98,-57.81,75.7696278201,131.68,42.0271333271,8.6777655188,42.9136755603,-3.1028666729,-2.1522344812,3.7762275953,45.13,10.83,46.4112680284,131.45,46.7771333271,6.0477655188,47.1664676447,-3.1028666729,-2.1522344812,3.7762275953,49.88,8.2,50.5495242312,131.68,40.0571333271,-13.6722344812,42.3261612492,-3.1028666729,-2.1522344812,3.7762275953,43.16,-11.52,44.6709749166,130.46
2021-04-13 15:30:00,51.2453999874,3.2905995679,51.350940258,-6.3046000126,-2.8294004321,6.9103898678,57.55,6.12,57.8744926544,131.11,43.7253999874,-13.7594004321,45.8391939753,-6.3046000126,-2.8294004321,6.9103898678,50.03,-10.93,51.2100165983,130.11,46.8953999874,-60.8794004321,76.8471205508,-6.3046000126,-2.8294004321,6.9103898678,53.2,-58.05,78.7403486149,131.32,42.9453999874,7.6005995679,43.6128019493,-6.3046000126,-2.8294004321,6.9103898678,49.25,10.43,50.3423022914,131.09,47.9353999874,4.8905995679,48.1842353481,-6.3046000126,-2.8294004321,6.9103898678,54.24,7.72,54.7866407074,131.32,40.8953999874,-13.8294004321,43.1704303481,-6.3046000126,-2.8294004321,6.9103898678,47.2,-11.0,48.4648326109,130.11
2021-04-13 16:00:00,51.884733317,2.5534976423,51.9475302742,-8.755266683,-3.5865023577,9.4613790671,60.64,6.14,60.9500549631,131.57,44.584733317,-14.6065023577,46.9163975181,-8.755266683,-3.5865023577,9.4613790671,53.34,-11.02,54.4664667479,130.55,47.334733317,-62.0165023577,78.0168157699,-8.755266683,-3.5865023577,9.4613790671,56.09,-58.43,80.9947714362,131.77,43.704733317,6.9134976423,44.2481656565,-8.755266683,-3.5865023577,9.4613790671,52.46,10.5,53.5004822408,131.53,48.484733317,4.2134976423,48.6674729897,-8.755266683,-3.5865023577,9.4613790671,57.24,7.8,57.7690020686,131.77,41.644733317000004,-14.6665023577,44.1518980844,-8.755266683,-3.5865023577,9.4613790671,50.4,-11.08,51.6035502655,130.55
2021-04-13 16:30:00,51.3533999854,2.2494543581,51.4026432683,-8.9066000146,-3.7405456419,9.6601866193,60.26,5.99,60.5569789537,131.21,45.7633999854,-14.8705456419,48.1188310946,-8.9066000146,-3.7405456419,9.6601866193,54.67,-11.13,55.7914491656,130.22,46.8133999854,-62.0105456419,77.6968608697,-8.9066000146,-3.7405456419,9.6601866193,55.72,-58.27,80.6232677333,131.43,44.8433999854,6.5894543581,45.324953734,-8.9066000146,-3.7405456419,9.6601866193,53.75,10.33,54.7336404782,131.18,47.9333999854,3.9394543581,48.0950115376,-8.9066000146,-3.7405456419,9.6601866193,56.84,7.68,57.3564991958,131.43,42.7733999854,-14.7005456419,45.2290812252,-8.9066000146,-3.7405456419,9.6601866193,51.68,-10.96,52.8293857621,130.22
2021-04-13 17:00:00,51.8632666507,1.9853149518,51.9012514603,-10.1567333493,-4.0346850482,10.9287655189,62.02,6.02,62.311482088,131.58,46.3432666507,-15.4846850482,48.861782969000004,-10.1567333493,-4.0346850482,10.9287655189,56.5,-11.45,57.6485255666,130.6,47.2132666507,-62.6646850482,78.4598961255,-10.1567333493,-4.0346850482,10.9287655189,57.37,-58.63,82.0292252798,131.79,45.3732666507,6.1253149518,45.7848534978,-10.1567333493,-4.0346850482,10.9287655189,55.53,10.16,56.4518068799,131.59,48.4032666507,3.7253149518,48.5464127815,-10.1567333493,-4.0346850482,10.9287655189,58.56,7.76,59.0719154929,131.79,43.3232666507,-14.8746850482,45.8056949361,-10.1567333493,-4.0346850482,10.9287655189,53.48,-10.84,54.5675361364,130.6
2021-04-13 17:30:00,52.8683833385,1.8389497802,52.9003562665,-10.6016166615,-4.2810502198,11.4333576355,63.47,6.12,63.7643732816,131.58,46.8383833385,-17.0310502198,49.8386479086,-10.6016166615,-4.2810502198,11.4333576355,57.44,-12.75,58.8380497637,130.73,48.1483833385,-62.7610502198,79.1025678648,-10.6016166615,-4.2810502198,11.4333576355,58.75,-58.48,82.894347817,131.79,45.8983833385,4.6589497802,46.1342324759,-10.6016166615,-4.2810502198,11.4333576355,56.5,8.94,57.2029160096,131.72,49.3983833385,3.6389497802,49.5322342718,-10.6016166615,-4.2810502198,11.4333576355,60.0,7.92,60.5204626552,131.79,43.8383833385,-14.9610502198,46.3210198227,-10.6016166615,-4.2810502198,11.4333576355,54.44,-10.68,55.4777072345,130.73
2021-04-13 18:00:00,54.0493334495,1.3250344211,54.0655728033,-13.4406665505,-4.9849655789,14.3353199875,67.49,6.31,67.7843359487,131.28,48.0393334495,-17.4149655789,51.0985184168,-13.4406665505,-4.9849655789,14.3353199875,61.48,-12.43,62.7239611313,130.44,49.0693334495,-63.0549655789,79.8982363343,-13.4406665505,-4.9849655789,14.3353199875,62.51,-58.07,85.3207184686,131.51,46.9693334495,4.2450344211,47.1607739751,-13.4406665505,-4.9849655789,14.3353199875,60.41,9.23,61.1110546464,131.43,50.3993334495,3.1750344211,50.4992441105,-13.4406665505,-4.9849655789,14.3353199875,63.84,8.16,64.3593909232,131.51,44.8393334495,-15.3049655789,47.379402651,-13.4406665505,-4.9849655789,14.3353199875,58.28,-10.32,59.1866606593,130.44
2021-04-13 18:30:00,55.3031001117,0.9838812920000001,55.3118513915,-16.2868998883,-5.626118708,17.2312599565,71.59,6.61,71.8945074397,130.85,48.9831001117,-17.756118708,52.1020522448,-16.2868998883,-5.626118708,17.2312599565,65.27,-12.13,66.3875726322,130.04,50.0431001117,-63.026118708,80.4773477954,-16.2868998883,-5.626118708,17.2312599565,66.33,-57.4,87.7178938416,131.08,47.8131001117,3.843881292,47.9673635473,-16.2868998883,-5.626118708,17.2312599565,64.1,9.47,64.7957629788,131.01,51.5131001117,2.973881292,51.5988706568,-16.2868998883,-5.626118708,17.2312599565,67.8,8.6,68.3432513128,131.08,45.6331001117,-16.986118708,48.691971151,-16.2868998883,-5.626118708,17.2312599565,61.92,-11.36,62.9534431147,130.04
2021-04-13 19:00:00,54.9821833797,0.6389492771,54.9858958768,-16.9978166203,-5.8410507229,17.9734149066,71.98,6.48,72.2710924229,131.04,49.0521833797,-17.9210507229,52.2233736302,-16.9978166203,-5.8410507229,17.9734149066,66.05,-12.08,67.1455798992,130.22,49.7121833797,-63.4310507229,80.5903181045,-16.9978166203,-5.8410507229,17.9734149066,66.71,-57.59,88.1296329279,131.27,47.8621833797,3.6789492771,48.0033672324,-16.9978166203,-5.8410507229,17.9734149066,64.86,9.52,65.5549387918,131.15,51.2021833797,2.5989492771,51.2681004153,-16.9978166203,-5.8410507229,17.9734149066,68.2,8.44,68.7202561113,131.27,45.6421833797,-17.5210507229,48.8896320511,-16.9978166203,-5.8410507229,17.9734149066,62.64,-11.68,63.7196359061,130.22
2021-04-13 19:30:00,53.3953666889,0.41015821890000004,53.3969419874,-17.4546333111,-5.9198417811,18.4311896181,70.85,6.33,71.1322107065,131.04,47.5053666889,-18.2898417811,50.9045987768,-17.4546333111,-5.9198417811,18.4311896181,64.96,-12.37,66.1272901305,130.22,48.2053666889,-63.779841781100004,79.9476428373,-17.4546333111,-5.9198417811,18.4311896181,65.66,-57.86,87.5157997164,131.27,46.3453666889,3.3701582189,46.4677412831,-17.4546333111,-5.9198417811,18.4311896181,63.8,9.29,64.4728167525,131.15,49.6253666889,2.4001582189,49.6833752727,-17.4546333111,-5.9198417811,18.4311896181,67.08,8.32,67.5939997337,131.27,44.1853666889,-15.4398417811,46.8052918339,-17.4546333111,-5.9198417811,18.4311896181,61.64,-9.52,62.3708265137,130.22
2021-04-13 20:00:00,52.6200833146,-0.1216111972,52.6202238433,-17.5799166854,-5.9216111972,18.5504433866,70.2,5.8,70.4391936354,130.88,46.9200833146,-18.6616111972,50.4950487743,-17.5799166854,-5.9216111972,18.5504433866,64.5,-12.74,65.7461603442,130.06,47.4600833146,-64.1016111972,79.7588619923,-17.5799166854,-5.9216111972,18.5504433866,65.04,-58.18,87.2646205515,131.12,45.7700833146,2.9283888028,45.8636674024,-17.5799166854,-5.9216111972,18.5504433866,63.35,8.85,63.9651858436,131.0,48.9000833146,1.8783888028,48.9361470967,-17.5799166854,-5.9216111972,18.5504433866,66.48,7.8,66.9360172105,131.12,43.5800833146,-17.5216111972,46.9705282134,-17.5799166854,-5.9216111972,18.5504433866,61.16,-11.6,62.2503461838,130.06
2021-04-13 20:30:00,51.8923999806,-0.7156464364,51.8973344745,-17.1176000194,-5.9556464364,18.1240711459,69.01,5.24,69.2086533607,131.61,46.4923999805,-19.5856464364,50.4493885224,-17.1176000194,-5.9556464364,18.1240711459,63.61,-13.63,65.0538930426,130.8,46.8023999805,-65.2656464364,80.3123231435,-17.1176000194,-5.9556464364,18.1240711459,63.92,-59.31,87.1977207271,131.84,45.3723999806,2.2043535636,45.4259161122,-17.1176000194,-5.9556464364,18.1240711459,62.49,8.16,63.0205180874,131.73,48.2423999806,1.2443535636,48.2584455994,-17.1176000194,-5.9556464364,18.1240711459,65.36,7.2,65.7553769665,131.84,43.2423999806,-16.2356464364,46.1898405635,-17.1176000194,-5.9556464364,18.1240711459,60.36,-10.28,61.2291433878,130.8
2021-04-13 21:00:00,50.759833317100004,-1.8217472933,50.7925136372,-17.0901666829,-5.8817472933,18.0739798736,67.85,4.06,67.9713623521,131.09,45.4098333171,-19.3217472933,49.3495985835,-17.0901666829,-5.8817472933,18.0739798736,62.5,-13.44,63.9287384515,130.16,45.7698333171,-65.8517472933,80.1955750865,-17.0901666829,-5.8817472933,18.0739798736,62.86,-59.97,86.8779632588,131.31,44.3098333171,2.2682527067000002,44.3678520884,-17.0901666829,-5.8817472933,18.0739798736,61.4,8.15,61.9385380841,131.06,47.1898333171,0.1182527067,47.1899814813,-17.0901666829,-5.8817472933,18.0739798736,64.28,6.0,64.5594175934,131.31,42.1898333171,-17.8417472933,45.8073136279,-17.0901666829,-5.8817472933,18.0739798736,59.28,-11.96,60.474457418,130.16
2021-04-13 21:30:00,47.7638333047,-2.7032123788,47.840266817,-14.3061666953,-5.6132123788,15.3679718481,62.07,2.91,62.138176671,132.41,44.1138333047,-20.8932123788,48.8114393595,-14.3061666953,-5.6132123788,15.3679718481,58.42,-15.28,60.385220046,131.5,43.1138333047,-67.8732123788,80.4088028815,-14.3061666953,-5.6132123788,15.3679718481,57.42,-62.26,84.6957141773,132.63,43.1338333047,1.0867876212,43.1475223262,-14.3061666953,-5.6132123788,15.3679718481,57.44,6.7,57.8294354114,132.41,44.3738333047,-0.8132123788000001,44.3812843046,-14.3061666953,-5.6132123788,15.3679718481,58.68,4.8,58.8759917114,132.63,41.1338333047,-17.533212378800002,44.7147154599,-14.3061666953,-5.6132123788,15.3679718481,55.44,-11.92,56.7069660624,131.5
2021-04-13 22:00:00,45.7193499707,-3.6519792598,45.8649748093,-14.8506500293,-5.2019792598,15.7353866972,60.57,1.55,60.5898291795,132.74,40.6793499707,-22.1819792598,46.3341096593,-14.8506500293,-5.2019792598,15.7353866972,55.53,-16.98,58.0680747055,131.85,41.1693499707,-69.0519792598,80.3933530629,-14.8506500293,-5.2019792598,15.7353866972,56.02,-63.85,84.9415263578,132.96,39.7893499707,-0.0919792598,39.7894562827,-14.8506500293,-5.2019792598,15.7353866972,54.64,5.11,54.8784265445,132.8,42.4693499707,-1.7619792598,42.505884979,-14.8506500293,-5.2019792598,15.7353866972,57.32,3.44,57.4231312278,132.96,37.8693499707,-18.2819792598,42.0513784894,-14.8506500293,-5.2019792598,15.7353866972,52.72,-13.08,54.3183652184,131.85
2021-04-13 22:30:00,42.715433308,-4.7111304612,42.9744458127,-12.674566692,-4.8311304612,13.5640872293,55.39,0.12,55.3901299872,133.91,38.725433308,-22.6511304612,44.8634917953,-12.674566692,-4.8311304612,13.5640872293,51.4,-17.82,54.4014007173,132.93,38.495433308,-71.3511304612,81.0733137578,-12.674566692,-4.8311304612,13.5640872293,51.17,-66.52,83.9242473901,134.14,37.955433308,-0.19113046120000002,37.9559145384,-12.674566692,-4.8311304612,13.5640872293,50.63,4.64,50.8421724556,133.89,39.725433308,-2.9111304612,39.8319561667,-12.674566692,-4.8311304612,13.5640872293,52.4,1.92,52.4351637739,134.14,36.165433308,-20.3911304612,41.5179090013,-12.674566692,-4.8311304612,13.5640872293,48.84,-15.56,51.2587475462,132.93
2021-04-13 23:00:00,43.7657499743,-4.8272231891,44.0311589052,-12.8342500257,-4.3772231891,13.5601643268,56.6,-0.45,56.601788841,133.07,36.8557499743,-22.9672231891,43.4262552748,-12.8342500257,-4.3772231891,13.5601643268,49.69,-18.59,53.0535974275,132.16,39.5157499743,-70.5172231891,80.8342332328,-12.8342500257,-4.3772231891,13.5601643268,52.35,-66.14,84.3505903951,133.3,36.1357499743,-0.7872231891,36.1443238498,-12.8342500257,-4.3772231891,13.5601643268,48.97,3.59,49.1014154582,133.13,40.7257499743,-3.0172231891,40.8373645911,-12.8342500257,-4.3772231891,13.5601643268,53.56,1.3599999999999999,53.5772638346,133.3,34.3257499743,-19.9372231891,39.6957173987,-12.8342500257,-4.3772231891,13.5601643268,47.16,-15.56,49.6606403503,132.16
2021-04-13 23:30:00,37.7028333123,-5.524084558,38.105369044,-10.5171666877,-4.004084558,11.2535989037,48.22,-1.52,48.2439509162,134.03,33.5228333123,-23.734084558,41.0741661277,-10.5171666877,-4.004084558,11.2535989037,44.04,-19.73,48.2575848961,133.08,33.9328333123,-72.234084558,79.80726877,-10.5171666877,-4.004084558,11.2535989037,44.45,-68.23,81.4317837211,134.27,32.9428333123,-1.254084558,32.966695235,-10.5171666877,-4.004084558,11.2535989037,43.46,2.75,43.5469183755,134.07,34.9628333123,-3.804084558,35.169173612,-10.5171666877,-4.004084558,11.2535989037,45.48,0.2,45.4804397516,134.27,31.3228333123,-20.164084558,37.2519824006,-10.5171666877,-4.004084558,11.2535989037,41.84,-16.16,44.852326584,133.08
2021-04-14 00:00:00,39.6957999783,-5.4507698149,40.0682845589,-10.8342000217,-3.7207698149,11.4553052393,50.53,-1.73,50.5596064067,134.03,32.9557999783,-23.6707698149,40.5757328442,-10.8342000217,-3.7207698149,11.4553052393,43.79,-19.95,48.1203345791,133.16,35.8157999783,-72.1307698149,80.5333439153,-10.8342000217,-3.7207698149,11.4553052393,46.65,-68.41,82.8018755826,134.27,32.3957999783,-1.1807698149,32.4173113258,-10.8342000217,-3.7207698149,11.4553052393,43.23,2.54,43.3045551876,134.16,36.9257999783,-3.6807698149,37.1087964029,-10.8342000217,-3.7207698149,11.4553052393,47.76,0.04,47.7600167504,134.27,30.7257999783,-20.7207698149,37.0597502154,-10.8342000217,-3.7207698149,11.4553052393,41.56,-17.0,44.9024899087,133.16
2021-04-14 00:30:00,37.4936999793,-5.7877753668,37.9377896277,-10.3363000207,-3.5577753668,10.9314621016,47.83,-2.23,47.8819569358,135.05,31.6236999793,-24.1777753668,39.8073262361,-10.3363000207,-3.5577753668,10.9314621016,41.96,-20.62,46.7528180969,134.11,33.7536999793,-73.4477753668,80.8324685298,-10.3363000207,-3.5577753668,10.9314621016,44.09,-69.89,82.6349816966,135.32,31.1236999793,-1.3777753668,31.1541805439,-10.3363000207,-3.5577753668,10.9314621016,41.46,2.18,41.5172735136,135.14,34.8236999793,-4.0777753668,35.0616361882,-10.3363000207,-3.5577753668,10.9314621016,45.16,-0.52,45.1629937006,135.32,29.5436999793,-20.7577753668,36.1069999674,-10.3363000207,-3.5577753668,10.9314621016,39.88,-17.2,43.4310303815,134.11
2021-04-14 01:00:00,36.3040333128,-6.3707137088,36.8587686709,-10.2559666872,-3.5307137088,10.8466949797,46.56,-2.84,46.6465347052,135.61,30.7740333128,-23.9807137088,39.0143019458,-10.2559666872,-3.5307137088,10.8466949797,41.03,-20.45,45.8439025389,134.56,32.6540333128,-74.5007137088,81.3427454338,-10.2559666872,-3.5307137088,10.8466949797,42.91,-70.97,82.9337627266,135.87,30.2940333128,-1.0607137088,30.3125975121,-10.2559666872,-3.5307137088,10.8466949797,40.55,2.47,40.6251572305,135.57,33.7440333128,-4.6907137088,34.0684983425,-10.2559666872,-3.5307137088,10.8466949797,44.0,-1.16,44.0152882531,135.87,28.7040333128,-20.2507137088,35.1285202384,-10.2559666872,-3.5307137088,10.8466949797,38.96,-16.72,42.3962262472,134.56
2021-04-14 01:30:00,36.5730999784,-6.1363983163,37.0843231882,-10.8169000216,-3.7163983163000003,11.4375234436,47.39,-2.42,47.4517491775,135.45,31.8430999784,-23.7263983163,39.7105148959,-10.8169000216,-3.7163983163000003,11.4375234436,42.66,-20.01,47.11980157,134.38,32.8630999784,-74.1363983163,81.0937044135,-10.8169000216,-3.7163983163000003,11.4375234436,43.68,-70.42,82.8668739606,135.71,31.3230999784,-0.8563983163000001,31.3348050948,-10.8169000216,-3.7163983163000003,11.4375234436,42.14,2.86,42.2369411771,135.41,33.9430999784,-4.4363983163,34.2317932069,-10.8169000216,-3.7163983163000003,11.4375234436,44.76,-0.72,44.7657905102,135.71,29.7430999784,-20.1963983163,35.9520027436,-10.8169000216,-3.7163983163000003,11.4375234436,40.56,-16.48,43.7801781632,134.38
2021-04-14 02:00:00,35.8537666428,-6.3797931751,36.4169513199,-11.9262333572,-4.1597931751,12.6308717573,47.78,-2.22,47.8315460758,135.15,32.2237666428,-23.8997931751,40.1194622404,-11.9262333572,-4.1597931751,12.6308717573,44.15,-19.74,48.3620729498,134.08,32.1137666428,-74.1097931751,80.7685300871,-11.9262333572,-4.1597931751,12.6308717573,44.04,-69.95,82.6590835904,135.4,31.6637666428,-1.0997931751,31.6828607142,-11.9262333572,-4.1597931751,12.6308717573,43.59,3.06,43.6972733703,135.07,33.1937666428,-4.6797931751,33.5220316821,-11.9262333572,-4.1597931751,12.6308717573,45.12,-0.52,45.1229963544,135.4,30.0337666428,-21.0397931751,36.670151835,-11.9262333572,-4.1597931751,12.6308717573,41.96,-16.88,45.2280443973,134.08
2021-04-14 02:30:00,35.6814999754,-6.3032919913,36.2339748085,-12.2985000246,-4.2132919913,13.0001897009,47.98,-2.09,48.0254984357,135.05,31.9414999754,-23.8332919913,39.8532963232,-12.2985000246,-4.2132919913,13.0001897009,44.24,-19.62,48.3954749951,133.97,31.9514999754,-73.9632919913,80.5696401436,-12.2985000246,-4.2132919913,13.0001897009,44.25,-69.75,82.6022094136,135.29,31.3814999754,-1.0732919913,31.3998486685,-12.2985000246,-4.2132919913,13.0001897009,43.68,3.14,43.7927162894,134.96,33.0214999754,-4.6132919913,33.3421943432,-12.2985000246,-4.2132919913,13.0001897009,45.32,-0.4,45.3217651907,135.29,29.7414999754,-21.2132919913,36.5316380402,-12.2985000246,-4.2132919913,13.0001897009,42.04,-17.0,45.3471233928,133.97
2021-04-14 03:00:00,34.7688499784,-6.9644689204,35.4595086848,-12.1911500216,-4.1744689204,12.8860517466,46.96,-2.79,47.0428071016,134.41,31.3688499784,-23.6844689204,39.3059641404,-12.1911500216,-4.1744689204,12.8860517466,43.56,-19.51,47.729589355,133.28,31.1088499784,-73.9144689204,80.1941971888,-12.1911500216,-4.1744689204,12.8860517466,43.3,-69.74,82.0887178606,134.66,30.6188499784,-1.0844689204,30.6380490051,-12.1911500216,-4.1744689204,12.8860517466,42.81,3.09,42.9213722987,134.25,32.1288499784,-5.2544689204,32.5556822163,-12.1911500216,-4.1744689204,12.8860517466,44.32,-1.08,44.3331568919,134.66,28.9688499784,-21.2544689204,35.9297469816,-12.1911500216,-4.1744689204,12.8860517466,41.16,-17.08,44.5631237684,133.28
2021-04-14 03:30:00,34.148450007,-7.23101012,34.9056463232,-11.861549993,-4.07101012,12.5407133622,46.01,-3.16,46.118387873,134.18,30.528450007,-23.63101012,38.6058402204,-11.861549993,-4.07101012,12.5407133622,42.39,-19.56,46.6851764482,133.04,30.538450007,-73.87101012,79.9344923358,-11.861549993,-4.07101012,12.5407133622,42.4,-69.8,81.6688435084,134.43,29.998450007,-1.22101012,30.0232887695,-11.861549993,-4.07101012,12.5407133622,41.86,2.85,41.9569076554,133.98,31.538450007,-5.59101012,32.0301923661,-11.861549993,-4.07101012,12.5407133622,43.4,-1.52,43.4266093542,134.43,28.338450007,-21.27101012,35.4333687409,-11.861549993,-4.07101012,12.5407133622,40.2,-17.2,43.7250500286,133.04
2021-04-14 04:00:00,33.671566656,-7.084901218,34.4088684257,-11.728433344,-4.024901218,12.3998378425,45.4,-3.06,45.5030064941,134.25,30.411566656,-23.574901218,38.4790768329,-11.728433344,-4.024901218,12.3998378425,42.14,-19.55,46.4540859344,133.12,30.111566656,-73.874901218,79.7759830804,-11.728433344,-4.024901218,12.3998378425,41.84,-69.85,81.42240539310001,134.5,29.881566656,-1.124901218,29.9027327943,-11.728433344,-4.024901218,12.3998378425,41.61,2.9,41.7109350171,134.08,31.071566656,-5.4249012180000005,31.5415885409,-11.728433344,-4.024901218,12.3998378425,42.8,-1.4,42.8228910748,134.5,28.231566656,-20.784901218,35.0575737109,-11.728433344,-4.024901218,12.3998378425,39.96,-16.76,43.3324266572,133.12
2021-04-14 04:30:00,33.971983343,-7.1571349864,34.7177221815,-11.538016657,-3.9671349864,12.2009830906,45.51,-3.19,45.6216637136,134.25,30.141983343,-23.6171349864,38.2924042705,-11.538016657,-3.9671349864,12.2009830906,41.68,-19.65,46.0797667095,133.12,30.411983343,-73.9471349864,79.9566601576,-11.538016657,-3.9671349864,12.2009830906,41.95,-69.98,81.5904583882,134.5,29.631983343,-1.1771349864,29.655355058,-11.538016657,-3.9671349864,12.2009830906,41.17,2.79,41.2644277799,134.08,31.421983343,-5.5271349864,31.904392462,-11.538016657,-3.9671349864,12.2009830906,42.96,-1.56,42.9883146913,134.5,27.981983343,-20.7671349864,34.8463095227,-11.538016657,-3.9671349864,12.2009830906,39.52,-16.8,42.9426408131,133.12
2021-04-14 05:00:00,33.1194166996,-7.227158996,33.8987844867,-10.3005833004,-3.937158996,11.0273857867,43.42,-3.29,43.5444657792,134.25,30.0494166996,-23.557158996,38.1825507784,-10.3005833004,-3.937158996,11.0273857867,40.35,-19.62,44.8672140878,133.12,29.6594166996,-74.027158996,79.7477351903,-10.3005833004,-3.937158996,11.0273857867,39.96,-70.09,80.6809128605,134.5,29.5794166996,-1.137158996,29.6012672511,-10.3005833004,-3.937158996,11.0273857867,39.88,2.8,39.9781740453,134.0,30.5794166996,-5.617158996,31.0910469569,-10.3005833004,-3.937158996,11.0273857867,40.88,-1.6800000000000002,40.914505985,134.5,27.9794166996,-20.897158996,34.9218987593,-10.3005833004,-3.937158996,11.0273857867,38.28,-16.96,41.8688428309,133.12
2021-04-14 05:30:00,35.5915333925,-6.1955097115,36.1267434156,-11.7584666075,-4.0455097115,12.4349381094,47.35,-2.15,47.3987869043,133.43,30.9615333925,-23.7855097115,39.0431430888,-11.7584666075,-4.0455097115,12.4349381094,42.72,-19.74,47.0602379934,132.43,31.9315333925,-72.2455097115,78.9875717962,-11.7584666075,-4.0455097115,12.4349381094,43.69,-68.2,80.9941732472,133.67,30.4115333925,-1.5255097115,30.4497708229,-11.7584666075,-4.0455097115,12.4349381094,42.17,2.52,42.2452281329,133.34,32.9215333925,-4.5255097115,33.2311239513,-11.7584666075,-4.0455097115,12.4349381094,44.68,-0.48,44.6825782604,133.67,28.7215333925,-20.3655097115,35.2090963563,-11.7584666075,-4.0455097115,12.4349381094,40.48,-16.32,43.6459940888,132.43
2021-04-14 06:00:00,36.1189166844,-5.8356859073,36.5873116321,-12.3210833156,-4.2156859073,13.0223308873,48.44,-1.62,48.4670816122,132.99,31.6689166844,-23.7456859073,39.582545183,-12.3210833156,-4.2156859073,13.0223308873,43.99,-19.53,48.130458132,132.03,32.3689166844,-71.4256859073,78.4179531398,-12.3210833156,-4.2156859073,13.0223308873,44.69,-67.21,80.7117104267,133.23,31.0989166844,-1.6356859073,31.1419024359,-12.3210833156,-4.2156859073,13.0223308873,43.42,2.58,43.4965837739,132.95,33.3589166844,-4.1756859073,33.6192456065,-12.3210833156,-4.2156859073,13.0223308873,45.68,0.04,45.6800175131,133.23,29.3989166844,-20.5756859073,35.883912172,-12.3210833156,-4.2156859073,13.0223308873,41.72,-16.36,44.8130338183,132.03
2021-04-14 06:30:00,38.5478166668,-4.4082801124,38.7990605985,-11.7421833332,-4.6182801124,12.6177407101,50.29,0.21,50.290438455,132.51,35.8878166668,-22.1082801124,42.1510549647,-11.7421833332,-4.6182801124,12.6177407101,47.63,-17.49,50.7396984619,131.53,34.6678166668,-69.6982801124,77.8441247819,-11.7421833332,-4.6182801124,12.6177407101,46.41,-65.08,79.9330626212,132.74,35.1978166668,-0.13828011240000002,35.1980882932,-11.7421833332,-4.6182801124,12.6177407101,46.94,4.48,47.1533031717,132.44,35.6578166668,-2.7382801124,35.7628028462,-11.7421833332,-4.6182801124,12.6177407101,47.4,1.88,47.4372680495,132.74,33.4178166668,-18.8982801124,38.3913461861,-11.7421833332,-4.6182801124,12.6177407101,45.16,-14.28,47.3639525378,131.53
2021-04-14 07:00:00,41.429916645,-3.0612586379,41.542860971,-12.640083355,-5.0612586379,13.6157278991,54.07,2.0,54.1069764448,132.36,39.299916645,-20.8212586379,44.4748047727,-12.640083355,-5.0612586379,13.6157278991,51.94,-15.76,54.2783676984,131.38,37.319916645,-68.3212586379,77.8496664107,-12.640083355,-5.0612586379,13.6157278991,49.96,-63.26,80.6091136287,132.59,38.479916645,1.0987413621,38.495599977,-12.640083355,-5.0612586379,13.6157278991,51.12,6.16,51.4898048161,132.28,38.399916645,-1.3812586379,38.4247507964,-12.640083355,-5.0612586379,13.6157278991,51.04,3.68,51.1724926108,132.59,36.559916645,-16.5812586379,40.1443102208,-12.640083355,-5.0612586379,13.6157278991,49.2,-11.52,50.5306877056,131.38
2021-04-14 07:30:00,48.7688166574,-1.084077016,48.7808640877,-16.0011833426,-5.444077016,16.9019479031,64.77,4.36,64.9165810868,131.83,43.0888166574,-18.824077016,47.0211866762,-16.0011833426,-5.444077016,16.9019479031,59.09,-13.38,60.5859100782,130.9,43.9688166574,-65.824077016,79.1584862997,-16.0011833426,-5.444077016,16.9019479031,59.97,-60.38,85.1007949434,132.07,42.0688166574,2.945922984,42.1718365403,-16.0011833426,-5.444077016,16.9019479031,58.07,8.39,58.6729665178,131.78,45.3188166574,0.7959229840000001,45.3258054162,-16.0011833426,-5.444077016,16.9019479031,61.32,6.24,61.6366773926,132.07,40.0388166574,-16.964077016,43.4843276173,-16.0011833426,-5.444077016,16.9019479031,56.04,-11.52,57.2118169612,130.9
2021-04-14 08:00:00,47.8071666788,-0.3505702384,47.8084520284,-14.2928333212,-5.5305702384,15.325543759,62.1,5.18,62.3156673719,131.57,44.5971666788,-17.3305702384,47.8461695496,-14.2928333212,-5.5305702384,15.325543759,58.89,-11.8,60.0605702604,130.55,43.1571666788,-64.9105702384,77.9482082182,-14.2928333212,-5.5305702384,15.325543759,57.45,-59.38,82.6225568474,131.8,43.5771666788,4.3094297616,43.7897321369,-14.2928333212,-5.5305702384,15.325543759,57.87,9.84,58.7006175436,131.42,44.4271666788,1.4294297616,44.4501564514,-14.2928333212,-5.5305702384,15.325543759,58.72,6.96,59.1310409176,131.8,41.4671666788,-16.8505702384,44.7601120389,-14.2928333212,-5.5305702384,15.325543759,55.76,-11.32,56.8974516125,130.55
2021-04-14 08:30:00,50.1386000735,0.6992937075,50.1434764353,-14.4113999265,-5.3607062925,15.3761380001,64.55,6.06,64.8338345311,131.44,45.7886000735,-15.5507062925,48.3572162442,-14.4113999265,-5.3607062925,15.3761380001,60.2,-10.19,61.0563354616,130.35,45.3386000735,-63.6507062925,78.1473036525,-14.4113999265,-5.3607062925,15.3761380001,59.75,-58.29,83.4732687751,131.66,44.7086000735,5.9292937075,45.1000603592,-14.4113999265,-5.3607062925,15.3761380001,59.12,11.29,60.1883585089,131.2,46.5886000735,2.5192937075,46.6566661646,-14.4113999265,-5.3607062925,15.3761380001,61.0,7.88,61.5068646575,131.66,42.5486000735,-14.5607062925,44.9710744362,-14.4113999265,-5.3607062925,15.3761380001,56.96,-9.2,57.6981940792,130.35
2021-04-14 09:00:00,52.5949167572,2.6710312785,52.6626972039,-12.4650832428,-4.7989687215,13.356960771,65.06,7.47,65.4874377266,131.01,46.7749167572,-14.6089687215,49.0032121881,-12.4650832428,-4.7989687215,13.356960771,59.24,-9.81,60.0467626105,130.05,47.7549167572,-61.3489687215,77.7446334976,-12.4650832428,-4.7989687215,13.356960771,60.22,-56.55,82.609629584,131.23,45.7149167572,6.7910312785,46.2165740827,-12.4650832428,-4.7989687215,13.356960771,58.18,11.59,59.3231868665,130.93,49.0149167572,4.4410312785,49.2156969222,-12.4650832428,-4.7989687215,13.356960771,61.48,9.24,62.1704753078,131.23,43.5349167572,-11.0789687215,44.922516904,-12.4650832428,-4.7989687215,13.356960771,56.0,-6.28,56.3510283846,130.05
2021-04-14 09:30:00,55.0376500766,4.4453788514,55.216884366,-11.6423499234,-4.5046211486,12.4834259493,66.68,8.95,67.2779674188,130.56,48.0176500766,-14.4546211486,50.1460944783,-11.6423499234,-4.5046211486,12.4834259493,59.66,-9.95,60.484031777,129.78,50.0976500766,-59.2346211486,77.5790879413,-11.6423499234,-4.5046211486,12.4834259493,61.74,-54.73,82.505760405,130.78,46.9676500766,6.8653788514,47.466762903,-11.6423499234,-4.5046211486,12.4834259493,58.61,11.37,59.702671632,130.68,51.3576500766,6.2153788514,51.7323801469,-11.6423499234,-4.5046211486,12.4834259493,63.0,10.72,63.9055427956,130.78,44.7576500766,-11.2246211486,46.1436816943,-11.6423499234,-4.5046211486,12.4834259493,56.4,-6.72,56.7989295674,129.78
2021-04-14 10:00:00,54.8175333815,4.6559153582,55.0149026524,-10.3024666185,-4.2640846418,11.150033016,65.12,8.92,65.7280822784,131.59,47.5775333815,-14.5040846418,49.7392214853,-10.3024666185,-4.2640846418,11.150033016,57.88,-10.24,58.77883973,130.8,49.9375333815,-59.9140846418,77.9965049133,-10.3024666185,-4.2640846418,11.150033016,60.24,-55.65,82.01085355,131.8,46.5575333815,7.0859153582,47.0936737899,-10.3024666185,-4.2640846418,11.150033016,56.86,11.35,57.9817393668,131.72,51.1775333815,6.4159153582,51.578133864,-10.3024666185,-4.2640846418,11.150033016,61.48,10.68,62.4007435853,131.8,44.4175333815,-14.6240846418,46.763031588,-10.3024666185,-4.2640846418,11.150033016,54.72,-10.36,55.6920820225,130.8
2021-04-14 10:30:00,51.707800028,4.2191741628,51.8796493275,-8.202199972,-3.6508258372,8.9780072218,59.91,7.87,60.4247052124,131.39,45.347800028,-14.3008258372,47.5493069035,-8.202199972,-3.6508258372,8.9780072218,53.55,-10.65,54.5987637223,130.52,47.167800028,-60.0408258372,76.3524860544,-8.202199972,-3.6508258372,8.9780072218,55.37,-56.39,79.0295451081,131.58,44.457800028,7.1391741628,45.0273671344,-8.202199972,-3.6508258372,8.9780072218,52.66,10.79,53.7540668229,131.43,48.237800028,5.8291741628,48.588729382,-8.202199972,-3.6508258372,8.9780072218,56.44,9.48,57.2306211743,131.58,42.397800028,-15.3308258372,45.0844504021,-8.202199972,-3.6508258372,8.9780072218,50.6,-11.68,51.9305536269,130.52
2021-04-14 11:00:00,50.4969000573,5.289150321,50.7731427678,-5.5030999427000005,-3.100849679,6.3165954209,56.0,8.39,56.6250130243,131.1,44.6869000573,-13.750849679,46.7547313502,-5.5030999427000005,-3.100849679,6.3165954209,50.19,-10.65,51.3074906812,130.28,46.1969000573,-58.850849679,74.8169505049,-5.5030999427000005,-3.100849679,6.3165954209,51.7,-55.75,76.0325752556,131.31,43.8669000573,7.6091503209999996,44.5219506451,-5.5030999427000005,-3.100849679,6.3165954209,49.37,10.71,50.5183234084,131.21,47.1769000573,6.779150321,47.6614810732,-5.5030999427000005,-3.100849679,6.3165954209,52.68,9.88,53.5984775903,131.31,41.8169000573,-14.300849679,44.1946538842,-5.5030999427000005,-3.100849679,6.3165954209,47.32,-11.2,48.6273832321,130.28
2021-04-14 11:30:00,50.4526500188,5.6939622881,50.7729366933,-4.7873499812,-2.7360377119,5.5140386472,55.24,8.43,55.8795356101,131.24,44.1426500188,-13.3760377119,46.1247432031,-4.7873499812,-2.7360377119,5.5140386472,48.93,-10.64,50.0734909907,130.42,46.2226500188,-58.6660377119,74.6875984054,-4.7873499812,-2.7360377119,5.5140386472,51.01,-55.93,75.6979854422,131.43,43.3626500188,8.0339622881,44.1006118631,-4.7873499812,-2.7360377119,5.5140386472,48.15,10.77,49.3397952975,131.35,47.1326500188,7.1839622881,47.676996675,-4.7873499812,-2.7360377119,5.5140386472,51.92,9.92,52.8591789569,131.43,41.3326500188,-14.1360377119,43.6831262591,-4.7873499812,-2.7360377119,5.5140386472,46.12,-11.4,47.5080456344,130.42
2021-04-14 12:00:00,51.7859833279,6.3799351779,52.1775013019,-5.3140166721,-2.3900648221000003,5.8267643718,57.1,8.77,57.7695672478,131.15,43.9259833279,-12.7500648221,45.7390004732,-5.3140166721,-2.3900648221000003,5.8267643718,49.24,-10.36,50.318060376,130.34,47.4259833279,-57.8700648221,74.8209081549,-5.3140166721,-2.3900648221000003,5.8267643718,52.74,-55.48,76.5476191661,131.34,43.1159833279,8.6299351779,43.9711700948,-5.3140166721,-2.3900648221000003,5.8267643718,48.43,11.02,49.6679504308,131.27,48.4459833279,7.8899351779,49.084257942,-5.3140166721,-2.3900648221000003,5.8267643718,53.76,10.28,54.7340479044,131.34,41.1259833279,-14.3900648221,43.5708672196,-5.3140166721,-2.3900648221000003,5.8267643718,46.44,-12.0,47.9653374845,130.34
2021-04-14 12:30:00,51.6162166554,5.3199509327,51.8896492544,-7.0137833446,-3.1900490673,7.7051651414,58.63,8.51,59.2443837001,131.15,45.6562166554,-13.7200490673,47.6731566576,-7.0137833446,-3.1900490673,7.7051651414,52.67,-10.53,53.7122872349,130.34,47.1762166554,-58.8600490673,75.4327567713,-7.0137833446,-3.1900490673,7.7051651414,54.19,-55.67,77.6897998453,131.34,44.7662166554,7.6799509327,45.4202135615,-7.0137833446,-3.1900490673,7.7051651414,51.78,10.87,52.9086505214,131.27,48.1862166554,6.8899509327,48.6763073725,-7.0137833446,-3.1900490673,7.7051651414,55.2,10.08,56.1128006786,131.34,42.7062166554,-15.0700490673,45.2871650682,-7.0137833446,-3.1900490673,7.7051651414,49.72,-11.88,51.1195931126,130.34
2021-04-14 13:00:00,51.9823833156,4.417724874,52.1697658442,-8.8576166844,-4.052275126,9.7405496264,60.84,8.47,61.4267571991,131.36,46.9423833156,-14.622275126,49.1670446662,-8.8576166844,-4.052275126,9.7405496264,55.8,-10.57,56.7922961325,130.52,47.3923833156,-59.972275126,76.4376332713,-8.8576166844,-4.052275126,9.7405496264,56.25,-55.92,79.3165108915,131.56,45.9823833156,6.877724874,46.4938993291,-8.8576166844,-4.052275126,9.7405496264,54.84,10.93,55.918606027,131.45,48.5023833156,6.067724874,48.8804508208,-8.8576166844,-4.052275126,9.7405496264,57.36,10.12,58.245892559,131.56,43.8623833156,-15.612275126,46.5580476903,-8.8576166844,-4.052275126,9.7405496264,52.72,-11.56,53.9725115221,130.52
2021-04-14 13:30:00,52.8389999782,3.8587095590000002,52.9797089286,-11.0810000218,-4.371290441,11.9120418738,63.92,8.23,64.4476477461,131.36,47.2889999782,-15.221290441,49.6783373477,-11.0810000218,-4.371290441,11.9120418738,58.37,-10.85,59.369852619,130.52,48.0489999782,-60.531290441,77.2835268435,-11.0810000218,-4.371290441,11.9120418738,59.13,-56.16,81.5493868769,131.56,46.2789999782,6.338709559,46.7110808894,-11.0810000218,-4.371290441,11.9120418738,57.36,10.71,58.3512956154,131.45,49.2789999782,5.548709559,49.5904024648,-11.0810000218,-4.371290441,11.9120418738,60.36,9.92,61.1697310767,131.56,44.1589999782,-16.131290441,47.0131450806,-11.0810000218,-4.371290441,11.9120418738,55.24,-11.76,56.4779178086,130.52
2021-04-14 14:00:00,52.617733345,3.3081730942,52.7216262229,-11.542266655,-4.4818269058,12.3818694852,64.16,7.79,64.6311821028,131.51,47.077733345,-15.5418269058,49.5768228155,-11.542266655,-4.4818269058,12.3818694852,58.62,-11.06,59.6542370666,130.66,47.837733345,-61.1918269058,77.6716705863,-11.542266655,-4.4818269058,12.3818694852,59.38,-56.71,82.1097345021,131.73,46.047733345,6.0481730942,46.4432357184,-11.542266655,-4.4818269058,12.3818694852,57.59,10.53,58.5447606537,131.59,49.017733345,5.0781730942,49.2800773564,-11.542266655,-4.4818269058,12.3818694852,60.56,9.56,61.309927418,131.73,43.937733345,-15.2418269058,46.5063189139,-11.542266655,-4.4818269058,12.3818694852,55.48,-10.76,56.5137859287,130.66
2021-04-14 14:30:00,52.31466667,2.3770762389,52.3686436738,-11.53533333,-4.4129237611,12.3506198693,63.85,6.79,64.2100194674,131.51,46.31466667,-15.0129237611,48.6871259021,-11.53533333,-4.4129237611,12.3506198693,57.85,-10.6,58.813115034,130.58,47.53466667,-62.0829237611,78.1910094458,-11.53533333,-4.4129237611,12.3506198693,59.07,-57.67,82.5535813881,131.73,45.31466667,6.5270762389,45.7823299936,-11.53533333,-4.4129237611,12.3506198693,56.85,10.94,57.8930574421,131.59,48.78466667,4.1470762389,48.9606162485,-11.53533333,-4.4129237611,12.3506198693,60.32,8.56,60.9243465291,131.73,43.14466667,-16.1329237611,46.0622783972,-11.53533333,-4.4129237611,12.3506198693,54.68,-11.72,55.9219169915,130.58
