Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-14 15:00:00,52.1738000812,2.5748024965000003,52.2372953244,-10.7461999188,-4.1751975035,11.5287938176,62.92,6.75,63.2810311231,131.92,46.2238000812,-15.0951975035,48.6261728045,-10.7461999188,-4.1751975035,11.5287938176,56.97,-10.92,58.0071314581,130.95,47.4538000812,-62.2051975035,78.2390550722,-10.7461999188,-4.1751975035,11.5287938176,58.2,-58.03,82.1871090865,132.13,45.2538000812,6.5648024965000005,45.727486849900004,-10.7461999188,-4.1751975035,11.5287938176,56.0,10.74,57.0205892639,131.89,48.6938000812,4.3048024965,48.8837139637,-10.7461999188,-4.1751975035,11.5287938176,59.44,8.48,60.04185207,132.13,43.1738000812,-15.2151975035,45.7764049323,-10.7461999188,-4.1751975035,11.5287938176,53.92,-11.04,55.0386046335,130.95
2021-04-14 15:30:00,52.2429834087,2.580759338,52.3066882359,-10.4470165913,-3.939240662,11.1650245253,62.69,6.52,63.0281405406,132.0,45.7329834087,-14.889240662,48.0956885693,-10.4470165913,-3.939240662,11.1650245253,56.18,-10.95,57.2371810976,131.02,47.5529834087,-62.279240662,78.3580885965,-10.4470165913,-3.939240662,11.1650245253,58.0,-58.34,82.265154227,132.22,44.7729834087,6.770759338,45.2820408698,-10.4470165913,-3.939240662,11.1650245253,55.22,10.71,56.2490222137,131.97,48.7529834087,4.340759338,48.9458433668,-10.4470165913,-3.939240662,11.1650245253,59.2,8.28,59.7762360809,132.22,42.6729834087,-14.979240662,45.225669302,-10.4470165913,-3.939240662,11.1650245253,53.12,-11.04,54.2551011427,131.02
2021-04-14 16:00:00,54.3264167565,3.3526650179,54.4297705334,-7.8335832435,-3.4573349821,8.5626042541,62.16,6.8100000000000005,62.5319254461,131.92,46.5764167565,-14.4773349821,48.774540757,-7.8335832435,-3.4573349821,8.5626042541,54.41,-11.02,55.5147592988,131.02,49.6664167565,-61.3973349821,78.9707901463,-7.8335832435,-3.4573349821,8.5626042541,57.5,-57.94,81.6289997489,132.14,45.6464167565,7.1526650179,46.2034195657,-7.8335832435,-3.4573349821,8.5626042541,53.48,10.61,54.5223119466,131.97,50.8464167565,5.1026650179,51.1018129547,-7.8335832435,-3.4573349821,8.5626042541,58.68,8.56,59.3010623851,132.14,43.5664167565,-13.9773349821,45.7536726635,-7.8335832435,-3.4573349821,8.5626042541,51.4,-10.52,52.465516294,131.02
2021-04-14 16:30:00,54.9282834451,2.7271083774,54.995940235,-10.2317165549,-4.0628916226,11.0088651548,65.16,6.79,65.5128208826,132.0,47.1782834451,-15.2328916226,49.5765208139,-10.2317165549,-4.0628916226,11.0088651548,57.41,-11.17,58.4865540103,131.02,50.0782834451,-62.1828916226,79.8407570315,-10.2317165549,-4.0628916226,11.0088651548,60.31,-58.12,83.7569728441,132.21,46.1982834451,6.4771083774000004,46.6501267545,-10.2317165549,-4.0628916226,11.0088651548,56.43,10.54,57.4058925547,131.97,51.3682834451,4.5371083774,51.568264432,-10.2317165549,-4.0628916226,11.0088651548,61.6,8.6,62.1974275995,132.21,44.1282834451,-15.3028916226,46.706358152,-10.2317165549,-4.0628916226,11.0088651548,54.36,-11.24,55.5098838046,131.02
2021-04-14 17:00:00,53.7424333836,2.6869801169,53.8095624228,-12.0475666164,-4.5530198831,12.8792022825,65.79,7.24,66.1871717178,132.9,47.3224333836,-16.8130198831,50.2204175504,-12.0475666164,-4.5530198831,12.8792022825,59.37,-12.26,60.6226401603,132.07,48.8324333836,-63.1630198831,79.8384220217,-12.0475666164,-4.5530198831,12.8792022825,60.88,-58.61,84.5074345842,133.12,46.3124333836,5.2869801169,46.6132346514,-12.0475666164,-4.5530198831,12.8792022825,58.36,9.84,59.1837410105,133.03,50.1924333836,4.5269801169,50.3961696753,-12.0475666164,-4.5530198831,12.8792022825,62.24,9.08,62.898839417,133.12,44.2324333836,-15.5530198831,46.8871473915,-12.0475666164,-4.5530198831,12.8792022825,56.28,-11.0,57.3449073589,132.07
2021-04-14 17:30:00,53.5642167857,1.6649222508000001,53.5900857059,-14.0157832143,-5.2350777492,14.9615580122,67.58,6.9,67.9313359209,132.67,48.4042167857,-17.7050777492,51.540643969,-14.0157832143,-5.2350777492,14.9615580122,62.42,-12.47,63.6534154622,131.84,48.5642167857,-63.8950777492,80.2562403342,-14.0157832143,-5.2350777492,14.9615580122,62.58,-58.66,85.7744250928,132.87,47.2942167857,4.3549222508,47.4942974386,-14.0157832143,-5.2350777492,14.9615580122,61.31,9.59,62.0554929076,132.78,49.9442167857,3.6049222508,50.0741475691,-14.0157832143,-5.2350777492,14.9615580122,63.96,8.84,64.5680044604,132.87,45.2242167857,-16.0750777492,47.9962280656,-14.0157832143,-5.2350777492,14.9615580122,59.24,-10.84,60.2236099881,131.84
2021-04-14 18:00:00,54.5877334597,1.8436332772,54.618857805,-14.1422665403,-5.0563667228,15.0190062032,68.73,6.9,69.075486969,131.86,48.5077334597,-17.2363667228,51.4790495561,-14.1422665403,-5.0563667228,15.0190062032,62.65,-12.18,63.8229966391,131.04,49.4877334597,-63.0163667228,80.1255155236,-14.1422665403,-5.0563667228,15.0190062032,63.63,-57.96,86.0705437417,132.07,47.4077334597,4.5936332772,47.6297665171,-14.1422665403,-5.0563667228,15.0190062032,61.55,9.65,62.3018860068,131.98,50.9377334597,3.7436332772,51.0751160559,-14.1422665403,-5.0563667228,15.0190062032,65.08,8.8,65.6722650744,132.07,45.2577334597,-16.1363667228,48.0483586496,-14.1422665403,-5.0563667228,15.0190062032,59.4,-11.08,60.4245513016,131.04
2021-04-14 18:30:00,54.8515501018,1.5255147378,54.8727595787,-14.6384498982,-5.1944852622,15.5327683483,69.49,6.72,69.8141711975,132.12,48.5415501018,-17.7144852622,51.6728659394,-14.6384498982,-5.1944852622,15.5327683483,63.18,-12.52,64.4085615427,131.3,49.7215501018,-63.5244852622,80.6696521149,-14.6384498982,-5.1944852622,15.5327683483,64.36,-58.33,86.8596482839,132.34,47.4215501018,4.2055147378,47.6076650159,-14.6384498982,-5.1944852622,15.5327683483,62.06,9.4,62.7678548303,132.22,51.1615501018,3.4855147378,51.2801425681,-14.6384498982,-5.1944852622,15.5327683483,65.8,8.68,66.3700414344,132.34,45.3215501018,-15.514485262200001,47.9034670622,-14.6384498982,-5.1944852622,15.5327683483,59.96,-10.32,60.8416304844,131.3
2021-04-14 19:00:00,53.3836167185,0.9980686755,53.3929459295,-13.4463832815,-5.5219313245,14.5360568555,66.83,6.52,67.1472955524,132.24,49.2736167185,-18.1519313245,52.5107790395,-13.4463832815,-5.5219313245,14.5360568555,62.72,-12.63,63.9790223433,131.3,48.4136167185,-64.2819313245,80.4738776161,-13.4463832815,-5.5219313245,14.5360568555,61.86,-58.76,85.3193834952,132.45,48.1736167185,3.8280686755,48.325474209,-13.4463832815,-5.5219313245,14.5360568555,61.62,9.35,62.3253311263,132.3,49.7936167185,2.8780686755,49.8767234811,-13.4463832815,-5.5219313245,14.5360568555,63.24,8.4,63.7954355734,132.45,46.0736167185,-14.4819313245,48.2960090733,-13.4463832815,-5.5219313245,14.5360568555,59.52,-8.96,60.1906305001,131.3
2021-04-14 19:30:00,54.1838667739,0.3936250224,54.1852965225,-16.7261332261,-5.8263749776000004,17.7118654601,70.91,6.22,71.1822765862,132.05,48.4438667739,-18.6763749776,51.9193144245,-16.7261332261,-5.8263749776000004,17.7118654601,65.17,-12.85,66.4247800147,131.22,48.9838667739,-64.5963749776,81.0685565701,-16.7261332261,-5.8263749776000004,17.7118654601,65.71,-58.77,88.1573422921,132.26,47.2738667739,3.2536250224,47.3856999056,-16.7261332261,-5.8263749776000004,17.7118654601,64.0,9.08,64.640903459,132.15,50.4738667739,2.4136250224,50.5315427516,-16.7261332261,-5.8263749776000004,17.7118654601,67.2,8.24,67.70330568,132.26,45.1138667739,-16.2263749776,47.9432604252,-16.7261332261,-5.8263749776000004,17.7118654601,61.84,-10.4,62.7084172978,131.22
2021-04-14 20:00:00,53.613350225,0.0692054628,53.613394891,-16.176649775,-5.9007945372,17.2192733329,69.79,5.97,70.0448784709,132.05,48.573350225,-18.9807945372,52.1501765418,-16.176649775,-5.9007945372,17.2192733329,64.75,-13.08,66.0579207968,131.22,48.463350225,-64.9507945372,81.0388920583,-16.176649775,-5.9007945372,17.2192733329,64.64,-59.05,87.5513112409,132.26,47.423350225,2.9692054628,47.5162112088,-16.176649775,-5.9007945372,17.2192733329,63.6,8.87,64.2155502974,132.15,49.943350225,2.0592054628,49.9857835673,-16.176649775,-5.9007945372,17.2192733329,66.12,7.96,66.5974173673,132.26,45.303350225,-17.7407945372,48.6531533656,-16.176649775,-5.9007945372,17.2192733329,61.48,-11.84,62.6097117067,131.22
2021-04-14 20:30:00,52.5434001006,-0.490650438,52.5456908983,-15.8565998994,-5.950650438,16.9364105113,68.4,5.46,68.6175750082,131.75,48.1934001006,-19.240650438,51.8922580211,-15.8565998994,-5.950650438,16.9364105113,64.05,-13.29,65.4142690856,130.91,47.5034001006,-65.250650438,80.7107205004,-15.8565998994,-5.950650438,16.9364105113,63.36,-59.3,86.7812168617,131.95,47.0634001006,2.619349562,47.1362346943,-15.8565998994,-5.950650438,16.9364105113,62.92,8.57,63.5009551109,131.83,48.9034001006,1.4893495620000001,48.9260738616,-15.8565998994,-5.950650438,16.9364105113,64.76,7.44,65.1859739515,131.95,44.9434001006,-17.550650438,48.2486740066,-15.8565998994,-5.950650438,16.9364105113,60.8,-11.6,61.8966881182,130.91
2021-04-14 21:00:00,52.3697001525,-1.0794334510999999,52.380823501,-17.2402998475,-5.9094334511,18.224964816,69.61,4.83,69.7773673909,132.02,46.9097001525,-19.8694334511,50.9442278778,-17.2402998475,-5.9094334511,18.224964816,64.15,-13.96,65.6513830776,131.18,47.2497001525,-65.9394334511,81.1205464008,-17.2402998475,-5.9094334511,18.224964816,64.49,-60.03,88.1053971105,132.23,45.789700152500004,2.0605665489,45.8360401274,-17.2402998475,-5.9094334511,18.224964816,63.03,7.97,63.5318959264,132.08,48.7597001525,0.9305665489,48.7685791578,-17.2402998475,-5.9094334511,18.224964816,66.0,6.84,66.3534897349,132.23,43.6797001525,-18.1494334511,47.3002974622,-17.2402998475,-5.9094334511,18.224964816,60.92,-12.24,62.137460521,131.18
2021-04-14 21:30:00,50.5648669403,-2.1707223828,50.6114394614,-16.2151330597,-5.6007223828,17.1551342563,66.78,3.43,66.8680289825,132.66,44.9848669403,-20.7407223828,49.5360052749,-16.2151330597,-5.6007223828,17.1551342563,61.2,-15.14,63.0449014592,131.77,45.6148669403,-67.5507223828,81.5096079025,-16.2151330597,-5.6007223828,17.1551342563,61.83,-61.95,87.525718506,132.87,43.9448669403,1.3592776172,43.9658841153,-16.2151330597,-5.6007223828,17.1551342563,60.16,6.96,60.5612681505,132.67,47.0648669403,-0.1607223828,47.0651413659,-16.2151330597,-5.6007223828,17.1551342563,63.28,5.44,63.5134001609,132.87,41.9448669403,-18.8407223828,45.9820038988,-16.2151330597,-5.6007223828,17.1551342563,58.16,-13.24,59.6479940987,131.77
2021-04-14 22:00:00,48.3092501584,-3.4547014319000002,48.4326193061,-14.9207498416,-5.1847014319,15.795882526,63.23,1.73,63.2536623446,132.76,42.6392501584,-21.5747014319,47.786749167,-14.9207498416,-5.1847014319,15.795882526,57.56,-16.39,59.8480216883,131.85,43.5992501584,-68.8547014319,81.4976350801,-14.9207498416,-5.1847014319,15.795882526,58.52,-63.67,86.4780856634,132.98,41.7192501584,0.5452985681,41.7228137151,-14.9207498416,-5.1847014319,15.795882526,56.64,5.73,56.9291006428,132.76,44.9592501584,-1.4647014319,44.9831026619,-14.9207498416,-5.1847014319,15.795882526,59.88,3.7199999999999998,59.9954398267,132.98,39.7992501584,-16.1447014319,42.9491757487,-14.9207498416,-5.1847014319,15.795882526,54.72,-10.96,55.8068096203,131.85
2021-04-14 22:30:00,46.894966739,-3.8650696203,47.0539761192,-13.975033261,-4.8550696203,14.7943656729,60.87,0.99,60.8780502316,132.76,40.914966739,-22.3450696203,46.6190587592,-13.975033261,-4.8550696203,14.7943656729,54.89,-17.49,57.6091329565,131.85,42.344966739,-69.2450696203,81.1663469354,-13.975033261,-4.8550696203,14.7943656729,56.32,-64.39,85.5453943822,132.98,40.064966739,-0.2250696203,40.0655989114,-13.975033261,-4.8550696203,14.7943656729,54.04,4.63,54.2379802353,132.76,43.664966739,-1.9350696203000002,43.7078232672,-13.975033261,-4.8550696203,14.7943656729,57.64,2.92,57.7139151332,132.98,38.144966739,-18.4150696203,42.3574465312,-13.975033261,-4.8550696203,14.7943656729,52.12,-13.56,53.8550647572,131.85
2021-04-14 23:00:00,45.3097333831,-4.5510262521,45.5377182037,-12.6602666169,-4.4410262521,13.4165966244,57.97,-0.11,57.9701043642,133.67,38.7797333831,-22.9210262521,45.0470994152,-12.6602666169,-4.4410262521,13.4165966244,51.44,-18.48,54.6587961814,132.76,40.9497333831,-70.7810262521,81.7730661126,-12.6602666169,-4.4410262521,13.4165966244,53.61,-66.34,85.2937729263,133.89,38.0197333831,-0.5410262521,38.0235826288,-12.6602666169,-4.4410262521,13.4165966244,50.68,3.9,50.829837694,133.69,42.2197333831,-2.6810262521,42.3047726469,-12.6602666169,-4.4410262521,13.4165966244,54.88,1.76,54.9082143217,133.89,36.2597333831,-19.8410262521,41.333214099,-12.6602666169,-4.4410262521,13.4165966244,48.92,-15.4,51.2867078296,132.76
2021-04-14 23:30:00,40.3335167272,-5.4602334759,40.7014338961,-11.4864832728,-4.0002334759,12.1631067511,51.82,-1.46,51.8405632685,133.93,35.2635167272,-23.7602334759,42.5213394286,-11.4864832728,-4.0002334759,12.1631067511,46.75,-19.76,50.7545081742,133.01,36.3435167272,-71.8902334759,80.5546825288,-11.4864832728,-4.0002334759,12.1631067511,47.83,-67.89,83.0467398517,134.16,34.6335167272,-1.3202334759,34.6586713151,-11.4864832728,-4.0002334759,12.1631067511,46.12,2.68,46.1978008135,133.95,37.4735167272,-3.6802334759,37.6537989364,-11.4864832728,-4.0002334759,12.1631067511,48.96,0.32,48.9610457405,134.16,32.9135167272,-20.0802334759,38.5553544893,-11.4864832728,-4.0002334759,12.1631067511,44.4,-16.08,47.2220965227,133.01
2021-04-15 00:00:00,38.8787000234,-5.6836681409,39.2919508175,-10.6912999766,-3.7436681409,11.3277952992,49.57,-1.94,49.6079479519,133.73,33.8487000234,-23.7136681409,41.328834365,-10.6912999766,-3.7436681409,11.3277952992,44.54,-19.97,48.8120118413,132.78,35.0587000234,-71.9136681409,80.0043005895,-10.6912999766,-3.7436681409,11.3277952992,45.75,-68.17,82.0987904905,133.96,33.2887000234,-1.3636681409,33.3166195771,-10.6912999766,-3.7436681409,11.3277952992,43.98,2.38,44.0443503755,133.73,36.1087000234,-3.9436681409,36.3234185586,-10.6912999766,-3.7436681409,11.3277952992,46.8,-0.2,46.8004273485,133.96,31.5887000234,-19.4636681409,37.1036433072,-10.6912999766,-3.7436681409,11.3277952992,42.28,-15.72,45.1078352396,132.78
2021-04-15 00:30:00,39.2172667185,-5.6054535215,39.6158442804,-10.2627332815,-3.5954535215,10.8743266657,49.48,-2.01,49.5208087575,133.83,33.6972667185,-23.8154535215,41.2635627489,-10.2627332815,-3.5954535215,10.8743266657,43.96,-20.22,48.38729172,132.9,35.3972667185,-71.9054535215,80.1458716171,-10.2627332815,-3.5954535215,10.8743266657,45.66,-68.31,82.1650272318,134.06,33.1372667185,-1.4254535215000002,33.1679116514,-10.2627332815,-3.5954535215,10.8743266657,43.4,2.17,43.4542161361,133.84,36.4572667185,-3.8354535215,36.6584642381,-10.2627332815,-3.5954535215,10.8743266657,46.72,-0.24,46.7206164343,134.06,31.4972667185,-20.0754535215,37.3510594873,-10.2627332815,-3.5954535215,10.8743266657,41.76,-16.48,44.8941867061,132.9
2021-04-15 01:00:00,37.3861667144,-5.7954615247,37.8326953293,-10.2838332856,-3.5854615247,10.8909485992,47.67,-2.21,47.7212007393,134.02,32.6661667144,-24.0754615247,40.5796290698,-10.2838332856,-3.5854615247,10.8909485992,42.95,-20.49,47.5872104667,133.09,33.6761667144,-72.3154615247,79.7722394076,-10.2838332856,-3.5854615247,10.8909485992,43.96,-68.73,81.5861170788,134.26,32.1361667144,-1.6254615247,32.1772487367,-10.2838332856,-3.5854615247,10.8909485992,42.42,1.96,42.4652563868,134.03,34.7161667144,-4.1054615247,34.9580755431,-10.2838332856,-3.5854615247,10.8909485992,45.0,-0.52,45.0030043442,134.26,30.4761667144,-20.1854615247,36.5547479073,-10.2838332856,-3.5854615247,10.8909485992,40.76,-16.6,44.0106532558,133.09
2021-04-15 01:30:00,38.7213833823,-5.5970788803,39.1238140144,-10.8886166177,-3.7770788803,11.525115909,49.61,-1.82,49.6433731731,133.75,33.9513833823,-23.7370788803,41.4263846762,-10.8886166177,-3.7770788803,11.525115909,44.84,-19.96,49.0818418562,132.81,34.8913833823,-71.8270788803,79.8532272034,-10.8886166177,-3.7770788803,11.525115909,45.78,-68.05,82.0159185768,133.98,33.3613833823,-1.3770788803,33.3897925633,-10.8886166177,-3.7770788803,11.525115909,44.25,2.4,44.3150369514,133.71,35.9113833823,-3.8570788803,36.1179251054,-10.8886166177,-3.7770788803,11.525115909,46.8,-0.08,46.800068376,133.98,31.6713833823,-19.1370788803,37.004112115,-10.8886166177,-3.7770788803,11.525115909,42.56,-15.36,45.2469137069,132.81
2021-04-15 02:00:00,38.7517167276,-5.6229557319,39.1575430856,-12.2982832724,-4.2429557319,13.009628926,51.05,-1.38,51.0686488954,134.39,34.5017167276,-23.9929557319,42.0241642618,-12.2982832724,-4.2429557319,13.009628926,46.8,-19.75,50.796678041,133.44,34.8317167276,-72.5729557319,80.4989589613,-12.2982832724,-4.2429557319,13.009628926,47.13,-68.33,83.0073840089,134.61,33.8717167276,-1.4029557319000001,33.9007592667,-12.2982832724,-4.2429557319,13.009628926,46.17,2.84,46.2572642944,134.36,35.9417167276,-3.9229557319,36.1551736685,-12.2982832724,-4.2429557319,13.009628926,48.24,0.32,48.2410613482,134.61,32.2217167276,-20.9629557319,38.4406626099,-12.2982832724,-4.2429557319,13.009628926,44.52,-16.72,47.5561646898,133.44
2021-04-15 02:30:00,38.5331501527,-5.8962543848,38.9816556404,-12.3368498473,-4.2862543848,13.060238926,50.87,-1.6099999999999999,50.8954713113,134.05,34.2331501527,-24.1162543848,41.8748408347,-12.3368498473,-4.2862543848,13.060238926,46.57,-19.83,50.6161416941,133.1,34.6231501527,-72.4362543848,80.2855745187,-12.3368498473,-4.2862543848,13.060238926,46.96,-68.15,82.7626975152,134.27,33.6131501527,-1.6362543848,33.6529521974,-12.3368498473,-4.2862543848,13.060238926,45.95,2.65,46.026351148,133.97,35.7431501527,-4.2062543848,35.9897952035,-12.3368498473,-4.2862543848,13.060238926,48.08,0.08,48.0800665557,134.27,31.9031501527,-21.1262543848,38.26394666,-12.3368498473,-4.2862543848,13.060238926,44.24,-16.84,47.3367003497,133.1
2021-04-15 03:00:00,37.6287501896,-5.9456699009000005,38.0955880831,-12.1112498104,-4.2356699009,12.830560061,49.74,-1.71,49.769385168,134.34,33.4887501896,-24.2656699009,41.356004703,-12.1112498104,-4.2356699009,12.830560061,45.6,-20.03,49.8052296451,133.37,33.7787501896,-72.8056699009,80.2600120489,-12.1112498104,-4.2356699009,12.830560061,45.89,-68.57,82.509011629,134.55,32.8887501896,-1.7056699009,32.9329500477,-12.1112498104,-4.2356699009,12.830560061,45.0,2.5300000000000002,45.0710649974,134.27,34.8487501896,-4.2356699009,35.1052174083,-12.1112498104,-4.2356699009,12.830560061,46.96,0.0,46.96,134.55,31.2487501896,-20.2356699009,37.2285740359,-12.1112498104,-4.2356699009,12.830560061,43.36,-16.0,46.2178493658,133.37
2021-04-15 03:30:00,36.9287501879,-5.9240365808,37.4008930355,-11.9212498121,-4.1940365808,12.6374894628,48.85,-1.73,48.8806239731,134.46,32.8687501879,-25.0040365808,41.2983847657,-11.9212498121,-4.1940365808,12.6374894628,44.79,-20.81,49.3882597385,133.57,33.1387501879,-72.8240365808,80.0094811128,-11.9212498121,-4.1940365808,12.6374894628,45.06,-68.63,82.1004293533,134.67,32.2887501879,-2.3840365808,32.3766431107,-11.9212498121,-4.1940365808,12.6374894628,44.21,1.81,44.2470360589,134.46,34.1987501879,-4.1540365808,34.4501166084,-11.9212498121,-4.1940365808,12.6374894628,46.12,0.04,46.1200173461,134.67,30.6787501879,-21.1940365808,37.2877044035,-11.9212498121,-4.1940365808,12.6374894628,42.6,-17.0,45.8667635658,133.57
2021-04-15 04:00:00,36.6101334761,-5.739609018,37.0573202595,-11.7498665239,-4.129609018,12.4544383242,48.36,-1.6099999999999999,48.3867926195,134.82,32.4601334761,-25.049609018,41.0017460267,-11.7498665239,-4.129609018,12.4544383242,44.21,-20.92,48.9098200774,133.95,32.8601334761,-73.039609018,80.091028571,-11.7498665239,-4.129609018,12.4544383242,44.61,-68.91,82.0892209733,135.04,31.9201334761,-2.319609018,32.0043045093,-11.7498665239,-4.129609018,12.4544383242,43.67,1.81,43.7074936367,134.83,33.8901334761,-4.049609018,34.1312244173,-11.7498665239,-4.129609018,12.4544383242,45.64,0.08,45.6400701139,135.04,30.2901334761,-21.329609018,37.0465167979,-11.7498665239,-4.129609018,12.4544383242,42.04,-17.2,45.4224790165,133.95
2021-04-15 04:30:00,36.5677500834,-5.6599452774,37.0031799539,-11.6622499166,-4.0999452774,12.3619425818,48.23,-1.56,48.2552225153,134.39,32.3377500834,-24.9299452774,40.8317554361,-11.6622499166,-4.0999452774,12.3619425818,44.0,-20.83,48.6815047015,133.53,32.8077500834,-72.6099452774,79.6778050572,-11.6622499166,-4.0999452774,12.3619425818,44.47,-68.51,81.6774203804,134.61,31.7677500834,-2.3099452773999998,31.8516215057,-11.6622499166,-4.0999452774,12.3619425818,43.43,1.79,43.4668724433,134.42,33.8577500834,-4.0599452774,34.1002990656,-11.6622499166,-4.0999452774,12.3619425818,45.52,0.04,45.5200175747,134.61,30.1777500834,-21.4199452774,37.0069001104,-11.6622499166,-4.0999452774,12.3619425818,41.84,-17.32,45.2831977669,133.53
2021-04-15 05:00:00,36.2312500777,-5.9362062818,36.7143299982,-11.6787499223,-4.0862062818,12.372965753,47.91,-1.85,47.9457047086,134.54,32.0812500777,-24.9062062818,40.6143535946,-11.6787499223,-4.0862062818,12.372965753,43.76,-20.82,48.4603962014,133.64,32.5012500777,-73.0062062818,79.9139375346,-11.6787499223,-4.0862062818,12.372965753,44.18,-68.92,81.8647592069,134.77,31.5412500777,-2.2562062818,31.6218425025,-11.6787499223,-4.0862062818,12.372965753,43.22,1.83,43.2587251315,134.54,33.5212500777,-4.2462062818,33.7891176943,-11.6787499223,-4.0862062818,12.372965753,45.2,-0.16,45.200283185,134.77,29.9212500777,-21.9262062818,37.0950094774,-11.6787499223,-4.0862062818,12.372965753,41.6,-17.84,45.2639547543,133.64
2021-04-15 05:30:00,36.834616713,-5.8848292313,37.3017453141,-12.195383287,-4.2448292313,12.913014703,49.03,-1.6400000000000001,49.0574204377,134.02,32.934616713,-24.3348292313,40.9496384813,-12.195383287,-4.2448292313,12.913014703,45.13,-20.09,49.3996457477,133.08,33.044616713,-72.5248292313,79.6981652784,-12.195383287,-4.2448292313,12.913014703,45.24,-68.28,81.9073623064,134.25,32.344616713,-1.8448292312999999,32.3971854519,-12.195383287,-4.2448292313,12.913014703,44.54,2.4,44.6046141111,133.95,34.084616713,-4.2848292313,34.352887186,-12.195383287,-4.2448292313,12.913014703,46.28,-0.04,46.2800172861,134.25,30.724616713,-20.4848292313,36.9273652025,-12.195383287,-4.2448292313,12.913014703,42.92,-16.24,45.8896938321,133.08
2021-04-15 06:00:00,38.0329666678,-5.4926915849,38.4275449958,-12.8070333322,-4.4426915849,13.5557224555,50.84,-1.05,50.8508416843,133.41,34.0229666678,-23.5226915849,41.3627765059,-12.8070333322,-4.4426915849,13.5557224555,46.83,-19.08,50.5677298284,132.45,34.1329666678,-71.6326915849,79.3492401807,-12.8070333322,-4.4426915849,13.5557224555,46.94,-67.19,81.9625505948,133.64,33.3729666678,-1.2226915849,33.3953571462,-12.8070333322,-4.4426915849,13.5557224555,46.18,3.22,46.2921246002,133.31,35.2329666678,-3.7626915848999998,35.4333146654,-12.8070333322,-4.4426915849,13.5557224555,48.04,0.68,48.0448124151,133.64,31.6729666678,-20.2426915849,37.5891391248,-12.8070333322,-4.4426915849,13.5557224555,44.48,-15.8,47.2028643199,132.45
2021-04-15 06:30:00,40.7591833794,-4.5038926912,41.0072686134,-14.1408166206,-4.8938926912,14.9637188015,54.9,0.39,54.9013852284,133.28,36.7191833794,-21.8938926912,42.7509177121,-14.1408166206,-4.8938926912,14.9637188015,50.86,-17.0,53.6259228359,132.26,36.5991833794,-70.6538926912,79.570552194,-14.1408166206,-4.8938926912,14.9637188015,50.74,-65.76,83.0597688415,133.52,35.9391833794,0.3561073088,35.9409476001,-14.1408166206,-4.8938926912,14.9637188015,50.08,5.25,50.3544327741,133.11,37.7791833794,-2.7338926912,37.8779733626,-14.1408166206,-4.8938926912,14.9637188015,51.92,2.16,51.9649112383,133.52,34.1391833794,-19.2938926912,39.2140043478,-14.1408166206,-4.8938926912,14.9637188015,48.28,-14.4,50.3817268461,132.26
2021-04-15 07:00:00,43.1060167285,-3.6567350788,43.260841296,-15.2239832715,-5.2467350788000005,16.1027294468,58.33,1.5899999999999999,58.3516666429,133.09,39.0960167285,-20.6167350788,44.198962537,-15.2239832715,-5.2467350788000005,16.1027294468,54.32,-15.37,56.4526288139,132.04,38.7260167285,-69.6767350788,79.7154425623,-15.2239832715,-5.2467350788000005,16.1027294468,53.95,-64.43,84.0346797459,133.33,38.2160167285,1.5632649212,38.2479768329,-15.2239832715,-5.2467350788000005,16.1027294468,53.44,6.8100000000000005,53.872160714,132.87,39.9760167285,-1.8067350788,40.016824026,-15.2239832715,-5.2467350788000005,16.1027294468,55.2,3.44,55.3070845372,133.33,36.3360167285,-16.9667350788,40.102072402,-15.2239832715,-5.2467350788000005,16.1027294468,51.56,-11.72,52.8752494084,132.04
2021-04-15 07:30:00,46.7548667361,-1.6872635824,46.7853013446,-15.8551332639,-5.4972635824000005,16.7810952477,62.61,3.81,62.7258176511,132.14,42.3448667361,-19.0372635824,46.4274180156,-15.8551332639,-5.4972635824000005,16.7810952477,58.2,-13.54,59.7542600992,131.15,42.0848667361,-66.7772635824,78.9324960947,-15.8551332639,-5.4972635824000005,16.7810952477,57.94,-61.28,84.3343465025,132.37,41.3648667361,2.8327364176,41.4617485847,-15.8551332639,-5.4972635824000005,16.7810952477,57.22,8.33,57.8231553964,131.97,43.3848667361,0.1827364176,43.3852515759,-15.8551332639,-5.4972635824000005,16.7810952477,59.24,5.68,59.511679526,132.37,39.3448667361,-17.4972635824,43.0601064949,-15.8551332639,-5.4972635824000005,16.7810952477,55.2,-12.0,56.4892910205,131.15
2021-04-15 08:00:00,49.6882500393,0.0449941956,49.6882704111,-15.8917499607,-5.5850058044,16.8445838965,65.58,5.63,65.8212222615,131.18,44.9182500393,-16.8350058044,47.9694340912,-15.8917499607,-5.5850058044,16.8445838965,60.81,-11.25,61.8418838652,130.18,44.8382500393,-64.1750058044,78.2872916672,-15.8917499607,-5.5850058044,16.8445838965,60.73,-58.59,84.3855497108,131.4,43.8382500393,4.6849941956,44.0878819759,-15.8917499607,-5.5850058044,16.8445838965,59.73,10.27,60.6064831516,130.99,46.1482500393,1.8949941956,46.1871409019,-15.8917499607,-5.5850058044,16.8445838965,62.04,7.48,62.4892950832,131.4,41.7082500393,-16.7050058044,44.9292259033,-15.8917499607,-5.5850058044,16.8445838965,57.6,-11.12,58.6635696152,130.18
2021-04-15 08:30:00,51.6934000347,1.6424642256,51.7194866166,-15.0065999653,-5.4175357744,15.9545522151,66.7,7.06,67.0725994725,131.34,46.6234000347,-15.1875357744,49.0347088673,-15.0065999653,-5.4175357744,15.9545522151,61.63,-9.77,62.3995977551,130.29,46.7634000347,-62.7175357744,78.2323774177,-15.0065999653,-5.4175357744,15.9545522151,61.77,-57.3,84.2545126388,131.54,45.5134000347,6.3224642256,45.9504421807,-15.0065999653,-5.4175357744,15.9545522151,60.52,11.74,61.6481792107,131.14,48.0734000347,3.5024642256,48.200819978,-15.0065999653,-5.4175357744,15.9545522151,63.08,8.92,63.7075568516,131.54,43.3534000347,-11.8975357744,44.9562971348,-15.0065999653,-5.4175357744,15.9545522151,58.36,-6.48,58.7186512107,130.29
2021-04-15 09:00:00,52.4462000126,2.6513915475000003,52.5131771358,-12.9037999874,-4.8586084525,13.7881880684,65.35,7.51,65.7801079355,131.67,47.0062000126,-14.2986084525,49.1328102524,-12.9037999874,-4.8586084525,13.7881880684,59.91,-9.44,60.6491689968,130.64,47.5762000126,-61.9486084525,78.1096978411,-12.9037999874,-4.8586084525,13.7881880684,60.48,-57.09,83.1690958229,131.87,45.9362000126,7.2413915475,46.5034646359,-12.9037999874,-4.8586084525,13.7881880684,58.84,12.1,60.0712543568,131.48,48.8162000126,4.4213915475,49.0160186764,-12.9037999874,-4.8586084525,13.7881880684,61.72,9.28,62.4137548943,131.87,43.7762000126,-10.1386084525,44.9349203726,-12.9037999874,-4.8586084525,13.7881880684,56.68,-5.28,56.9253967926,130.64
2021-04-15 09:30:00,52.5320166801,3.5728969425,52.6533794646,-10.6579833199,-4.2671030575,11.4804519489,63.19,7.84,63.6744980349,131.86,46.8320166801,-13.6171030575,48.7715417227,-10.6579833199,-4.2671030575,11.4804519489,57.49,-9.35,58.2453654809,130.85,47.7920166801,-61.2571030575,77.6949775298,-10.6579833199,-4.2671030575,11.4804519489,58.45,-56.99,81.6349349237,132.06,45.8220166801,7.9828969425,46.5121904045,-10.6579833199,-4.2671030575,11.4804519489,56.48,12.25,57.7931907754,131.73,49.0220166801,5.3328969425,49.3112351213,-10.6579833199,-4.2671030575,11.4804519489,59.68,9.6,60.4471868659,132.06,43.7020166801,-9.7471030575,44.7758001595,-10.6579833199,-4.2671030575,11.4804519489,54.36,-5.48,54.635519582,130.85
2021-04-15 10:00:00,52.5940333989,4.4546185072,52.7823452985,-8.5659666011,-3.6853814928,9.3251177236,61.16,8.14,61.6993128001,131.86,46.3440333989,-12.9053814928,48.1073622552,-8.5659666011,-3.6853814928,9.3251177236,54.91,-9.22,55.6786898194,130.85,47.9840333989,-60.3853814928,77.128864631,-8.5659666011,-3.6853814928,9.3251177236,56.55,-56.7,80.0799132117,132.06,45.3940333989,8.6546185072,46.2116942962,-8.5659666011,-3.6853814928,9.3251177236,53.96,12.34,55.353023404300004,131.73,49.1140333989,6.0746185072,49.4882740325,-8.5659666011,-3.6853814928,9.3251177236,57.68,9.76,58.4999145299,132.06,43.2740333989,-9.0853814928,44.2174866256,-8.5659666011,-3.6853814928,9.3251177236,51.84,-5.4,52.1204911719,130.85
2021-04-15 10:30:00,52.2708834309,4.4446906616,52.4595132433,-6.9591165691,-3.3853093384,7.7388385911,59.23,7.83,59.7453077655,132.01,46.0908834309,-12.9953093384,47.8878648537,-6.9591165691,-3.3853093384,7.7388385911,53.05,-9.61,53.9133990767,131.0,47.7808834309,-60.5753093384,77.1516747899,-6.9591165691,-3.3853093384,7.7388385911,54.74,-57.19,79.1654198498,132.2,45.2008834309,8.6046906616,46.0126131003,-6.9591165691,-3.3853093384,7.7388385911,52.16,11.99,53.5203297822,131.92,48.8808834309,6.0546906616,49.2544418707,-6.9591165691,-3.3853093384,7.7388385911,55.84,9.44,56.6323158629,132.2,43.1608834309,-11.0653093384,44.5567383152,-6.9591165691,-3.3853093384,7.7388385911,50.12,-7.68,50.7049977813,131.0
2021-04-15 11:00:00,52.3176667768,4.908525905,52.5474250894,-5.8823332232,-2.841474095,6.5326732033,58.2,7.75,58.7137334871,132.01,45.4376667768,-12.571474095,47.1447083249,-5.8823332232,-2.841474095,6.5326732033,51.32,-9.73,52.2342349422,131.0,47.8876667768,-60.061474095,76.8154235801,-5.8823332232,-2.841474095,6.5326732033,53.77,-57.22,78.5196873402,132.2,44.5876667768,8.998525905,45.4866298714,-5.8823332232,-2.841474095,6.5326732033,50.47,11.84,51.8402015814,131.92,48.9176667768,6.518525905,49.3500689246,-5.8823332232,-2.841474095,6.5326732033,54.8,9.36,55.5936111437,132.2,42.5176667768,-11.921474095,44.1573723487,-5.8823332232,-2.841474095,6.5326732033,48.4,-9.08,49.2443539911,131.0
2021-04-15 11:30:00,51.2892834463,5.5877494706,51.5927663591,-3.6507165537,-2.2622505294,4.2948234904,54.94,7.85,55.4979828462,132.22,44.6392834463,-12.0922505294,46.248115091,-3.6507165537,-2.2622505294,4.2948234904,48.29,-9.83,49.2803510539,131.24,47.0492834463,-59.6322505294,75.9581488454,-3.6507165537,-2.2622505294,4.2948234904,50.7,-57.37,76.5624379183,132.43,43.8592834463,9.5177494706,44.8801102874,-3.6507165537,-2.2622505294,4.2948234904,47.51,11.78,48.9486312372,132.17,48.0292834463,7.0977494706,48.5509023182,-3.6507165537,-2.2622505294,4.2948234904,51.68,9.36,52.520776841200004,132.43,41.8692834463,-12.7422505294,43.7653041217,-3.6507165537,-2.2622505294,4.2948234904,45.52,-10.48,46.7108210161,131.24
2021-04-15 12:00:00,47.4550667724,9.2633780139,48.3507345818,-2.6949332276,-2.1366219861,3.4391595795,50.15,11.4,51.4293933466,131.7,47.6150667724,-10.1866219861,48.692523566,-2.6949332276,-2.1366219861,3.4391595795,50.31,-8.05,50.9499617272,130.8,43.4950667724,-55.6266219861,70.6126186111,-2.6949332276,-2.1366219861,3.4391595795,46.19,-53.49,70.6731646384,131.85,46.7550667724,11.2733780139,48.0949614901,-2.6949332276,-2.1366219861,3.4391595795,49.45,13.41,51.2360283394,131.71,44.2250667724,10.5033780139,45.4552250101,-2.6949332276,-2.1366219861,3.4391595795,46.92,12.64,48.5927566619,131.85,44.6650667724,-12.0966219861,46.2741445437,-2.6949332276,-2.1366219861,3.4391595795,47.36,-9.96,48.3959833044,130.8
2021-04-15 12:30:00,48.5424668065,8.2757638847,49.2428609195,-2.9975331935,-2.2542361153,3.7505713844,51.54,10.53,52.6046813506,131.86,47.3324668065,-10.6342361153,48.5123632876,-2.9975331935,-2.2542361153,3.7505713844,50.33,-8.38,51.0228703622,130.94,44.5124668065,-56.8142361153,72.1749064881,-2.9975331935,-2.2542361153,3.7505713844,47.51,-54.56,72.3463454502,132.05,46.5124668065,10.8857638847,47.7693356012,-2.9975331935,-2.2542361153,3.7505713844,49.51,13.14,51.2240148758,131.87,45.2824668065,9.5857638847,46.2859446197,-2.9975331935,-2.2542361153,3.7505713844,48.28,11.84,49.7106024908,132.05,44.4424668065,-11.8542361153,45.9962582144,-2.9975331935,-2.2542361153,3.7505713844,47.44,-9.6,48.4015867508,130.94
2021-04-15 13:00:00,51.3728167649,5.7547310968000005,51.6941315079,-3.2371832351,-2.1352689032,3.8779799621,54.61,7.89,55.1770260163,132.6,44.1228167649,-12.3152689032,45.8092655194,-3.2371832351,-2.1352689032,3.8779799621,47.36,-10.18,48.4417382017,131.63,47.1828167649,-59.8552689032,76.215952486,-3.2371832351,-2.1352689032,3.8779799621,50.42,-57.72,76.6405558435,132.81,43.3628167649,9.4447310968,44.3794639814,-3.2371832351,-2.1352689032,3.8779799621,46.6,11.58,48.0172510667,132.59,48.1628167649,7.2647310968,48.7076301686,-3.2371832351,-2.1352689032,3.8779799621,51.4,9.4,52.2524640567,132.81,41.4028167649,-13.0552689032,43.4123632414,-3.2371832351,-2.1352689032,3.8779799621,44.64,-10.92,45.9562400551,131.63
2021-04-15 13:30:00,50.7912334175,5.0235380775,51.0390568769,-3.4687665825,-2.3364619225,4.1822716219,54.26,7.36,54.7568918037,132.99,43.8612334175,-13.6464619225,45.9351033514,-3.4687665825,-2.3364619225,4.1822716219,47.33,-11.31,48.6625626123,132.08,46.6212334175,-60.8664619225,76.6698479999,-3.4687665825,-2.3364619225,4.1822716219,50.09,-58.53,77.0374519309,133.2,43.1112334175,8.2535380775,43.8941834139,-3.4687665825,-2.3364619225,4.1822716219,46.58,10.59,47.7686560414,133.05,47.6112334175,6.5435380775,48.0587914757,-3.4687665825,-2.3364619225,4.1822716219,51.08,8.88,51.8461261812,133.2,41.1712334175,-13.7764619225,43.4149900866,-3.4687665825,-2.3364619225,4.1822716219,44.64,-11.44,46.0825693728,132.08
2021-04-15 14:00:00,50.2465833909,5.3723131294,50.5329683555,-3.7834166091,-2.2376868706,4.3956209765,54.03,7.61,54.5632935223,133.13,42.8565833909,-14.2976868706,45.1786519253,-3.7834166091,-2.2376868706,4.3956209765,46.64,-12.06,48.1739888321,132.29,46.0865833909,-60.7276868706,76.2353272525,-3.7834166091,-2.2376868706,4.3956209765,49.87,-58.49,76.8641463883,133.33,42.1465833909,7.7123131294,42.8464031785,-3.7834166091,-2.2376868706,4.3956209765,45.93,9.95,46.995397647,133.25,47.0965833909,6.8823131294,47.5967898193,-3.7834166091,-2.2376868706,4.3956209765,50.88,9.12,51.690896684,133.33,40.2565833909,-11.2376868706,41.7956709781,-3.7834166091,-2.2376868706,4.3956209765,44.04,-9.0,44.9502124578,132.29
2021-04-15 14:30:00,50.3526833964,4.7213842571,50.5735523226,-5.4173166036,-2.6386157429,6.0257457814,55.77,7.36,56.2535554432,133.41,42.672683396400004,-15.0886157429,45.2617303391,-5.4173166036,-2.6386157429,6.0257457814,48.09,-12.45,49.6754526904,132.57,46.1026833964,-61.6586157429,76.9885855935,-5.4173166036,-2.6386157429,6.0257457814,51.52,-59.02,78.3432881618,133.62,41.9326833964,7.0413842571,42.5197722134,-5.4173166036,-2.6386157429,6.0257457814,47.35,9.68,48.3293378808,133.56,47.1426833964,6.3213842571,47.5646139135,-5.4173166036,-2.6386157429,6.0257457814,52.56,8.96,53.3182445322,133.62,40.0626833964,-15.0386157429,42.7922722508,-5.4173166036,-2.6386157429,6.0257457814,45.48,-12.4,47.1401145523,132.57
2021-04-15 15:00:00,49.0608000903,4.4066523218,49.2583057989,-6.0191999097,-3.1033476782,6.7721144678,55.08,7.51,55.5896258307,133.41,43.180800090299996,-15.7533476782,45.9646544587,-6.0191999097,-3.1033476782,6.7721144678,49.2,-12.65,50.8002214562,132.57,44.8608000903,-62.0533476782,76.5709432018,-6.0191999097,-3.1033476782,6.7721144678,50.88,-58.95,77.8708989289,133.62,42.4108000903,6.4166523218,42.8934656016,-6.0191999097,-3.1033476782,6.7721144678,48.43,9.52,49.3568161453,133.56,45.9408000903,5.9766523218,46.3279341856,-6.0191999097,-3.1033476782,6.7721144678,51.96,9.08,52.7473980401,133.62,40.5008000903,-16.3833476782,43.6890019238,-6.0191999097,-3.1033476782,6.7721144678,46.52,-13.28,48.3783918708,132.57
2021-04-15 15:30:00,49.6410000801,4.1670206359,49.8155894267,-6.3089999199,-3.0429793641,7.0045130737,55.95,7.21,56.4126457454,133.53,43.2110000801,-15.8629793641,46.0306923935,-6.3089999199,-3.0429793641,7.0045130737,49.52,-12.82,51.1525444137,132.73,45.3610000801,-62.3729793641,77.1233355284,-6.3089999199,-3.0429793641,7.0045130737,51.67,-59.33,78.6755222417,133.75,42.4410000801,6.3570206359,42.9144521014,-6.3089999199,-3.0429793641,7.0045130737,48.75,9.4,49.6479858605,133.71,46.4110000801,5.7570206359,46.7666998519,-6.3089999199,-3.0429793641,7.0045130737,52.72,8.8,53.4494003708,133.75,40.5710000801,-15.7229793641,43.5111264803,-6.3089999199,-3.0429793641,7.0045130737,46.88,-12.68,48.5645632123,132.73
2021-04-15 16:00:00,49.616866711,3.6442502769000003,49.7505178093,-8.013133289,-3.4857497231,8.7384641808,57.63,7.13,58.0693878046,133.4,43.446866711,-16.3457497231,46.4199715749,-8.013133289,-3.4857497231,8.7384641808,51.46,-12.86,53.0425414172,132.63,45.236866711,-62.7057497231,77.320017836,-8.013133289,-3.4857497231,8.7384641808,53.25,-59.22,79.6402592914,133.61,42.626866711,5.8342502769,43.0242750304,-8.013133289,-3.4857497231,8.7384641808,50.64,9.32,51.4905039789,133.59,46.386866711,5.2742502769,46.6857485668,-8.013133289,-3.4857497231,8.7384641808,54.4,8.76,55.1007949126,133.61,40.706866711,-16.3657497231,43.8735314446,-8.013133289,-3.4857497231,8.7384641808,48.72,-12.88,50.3937773936,132.63
2021-04-15 16:30:00,51.5419834163,3.0604470462,51.6327647004,-10.4580165837,-4.0695529538,11.2219148147,62.0,7.13,62.4086284099,133.31,44.7619834163,-16.9195529538,47.8529667995,-10.4580165837,-4.0695529538,11.2219148147,55.22,-12.85,56.6954222138,132.51,46.8919834163,-63.2195529538,78.7119430861,-10.4580165837,-4.0695529538,11.2219148147,57.35,-59.15,82.387772151,133.51,43.8419834163,5.3004470462,44.1612301546,-10.4580165837,-4.0695529538,11.2219148147,54.3,9.37,55.1025126469,133.48,48.1419834163,4.8104470462,48.3817214249,-10.4580165837,-4.0695529538,11.2219148147,58.6,8.88,59.269000329,133.51,41.9019834163,-17.4695529538,45.3978137648,-10.4580165837,-4.0695529538,11.2219148147,52.36,-13.4,54.0474754267,132.51
2021-04-15 17:00:00,52.6424167394,2.0421761529,52.6820132835,-13.5775832606,-4.9278238471,14.4441758182,66.22,6.97,66.5858040426,133.1,46.3724167394,-17.9678238471,49.7317175257,-13.5775832606,-4.9278238471,14.4441758182,59.95,-13.04,61.3518060044,132.3,47.7224167394,-63.9778238471,79.8159821318,-13.5775832606,-4.9278238471,14.4441758182,61.3,-59.05,85.115171973,133.28,45.3424167394,4.2221761529,45.5385718621,-13.5775832606,-4.9278238471,14.4441758182,58.92,9.15,59.6262433833,133.26,49.1424167394,3.9521761529,49.3010833485,-13.5775832606,-4.9278238471,14.4441758182,62.72,8.88,63.3455033921,133.28,43.3424167394,-17.8478238471,46.8733389561,-13.5775832606,-4.9278238471,14.4441758182,56.92,-12.92,58.3679089912,132.3
2021-04-15 17:30:00,56.6637001153,1.7768278887000002,56.6915516466,-13.8862998847,-4.8831721113,14.7198741284,70.55,6.66,70.8636585282,132.78,45.9137001153,-17.1731721113,49.0202580434,-13.8862998847,-4.8831721113,14.7198741284,59.8,-12.29,61.0498493037,131.97,51.4937001153,-63.8931721113,82.0605788062,-13.8862998847,-4.8831721113,14.7198741284,65.38,-59.01,88.0722686207,132.99,44.8737001153,4.9068278887000005,45.1411776759,-13.8862998847,-4.8831721113,14.7198741284,58.76,9.79,59.5699731408,132.9,52.9937001153,3.7568278887,53.1266976923,-13.8862998847,-4.8831721113,14.7198741284,66.88,8.64,67.4357768547,132.99,42.8337001153,-16.0831721113,45.7536259845,-13.8862998847,-4.8831721113,14.7198741284,56.72,-11.2,57.8152090717,131.97
2021-04-15 18:00:00,60.4798333267,0.7140254331,60.4840480751,-15.9001666733,-5.5459745669,16.8396298693,76.38,6.26,76.6361011534,132.3,43.9198333267,-16.7459745669,47.0040362484,-15.9001666733,-5.5459745669,16.8396298693,59.82,-11.2,60.8594479107,131.37,54.9298333267,-64.4659745669,84.6944417666,-15.9001666733,-5.5459745669,16.8396298693,70.83,-58.92,92.1328133729,132.52,42.8798333267,5.1340254331,43.1860894649,-15.9001666733,-5.5459745669,16.8396298693,58.78,10.68,59.7423702242,132.3,56.6198333267,2.8940254331,56.6937466494,-15.9001666733,-5.5459745669,16.8396298693,72.52,8.44,73.0094788367,132.52,40.7798333267,-16.6259745669,44.038821924,-15.9001666733,-5.5459745669,16.8396298693,56.68,-11.08,57.7528250391,131.37
2021-04-15 18:30:00,60.1888000179,-0.0217632996,60.1888039526,-17.0111999821,-5.8617632996,17.992809503,77.2,5.84,77.4205760764,132.3,44.3288000179,-17.1017632996,47.513290972,-17.0111999821,-5.8617632996,17.992809503,61.34,-11.24,62.3613117245,131.37,54.6088000179,-65.1217632996,84.9880291256,-17.0111999821,-5.8617632996,17.992809503,71.62,-59.26,92.9579044514,132.52,43.2588000179,4.7682367004,43.5207980191,-17.0111999821,-5.8617632996,17.992809503,60.27,10.63,61.2002434636,132.3,56.3088000179,2.1782367004,56.3509154724,-17.0111999821,-5.8617632996,17.992809503,73.32,8.04,73.7595010829,132.52,41.1088000179,-17.8617632996,44.8216022369,-17.0111999821,-5.8617632996,17.992809503,58.12,-12.0,59.3458878104,131.37
2021-04-15 19:00:00,59.1683500464,0.024737842200000002,59.1683552177,-17.7716499536,-6.0452621578,18.7717004193,76.94,6.07,77.179067758,132.06,45.6383500464,-17.4152621578,48.8482379517,-17.7716499536,-6.0452621578,18.7717004193,63.41,-11.37,64.4213085865,131.15,53.5783500464,-64.9152621578,84.1702492257,-17.7716499536,-6.0452621578,18.7717004193,71.35,-58.87,92.5013480983,132.27,44.4983500464,4.4247378422,44.7177980431,-17.7716499536,-6.0452621578,18.7717004193,62.27,10.47,63.1440717724,132.06,55.2683500464,2.2347378422,55.3135116411,-17.7716499536,-6.0452621578,18.7717004193,73.04,8.28,73.507822713,132.27,42.3483500464,-15.7652621578,45.1876779947,-17.7716499536,-6.0452621578,18.7717004193,60.12,-9.72,60.9006797992,131.15
2021-04-15 19:30:00,55.1099667065,0.325002073,55.1109250216,-17.6600332935,-5.984997927,18.6466344447,72.77,6.31,73.0430626412,131.95,48.8699667065,-18.584997927,52.2845655413,-17.6600332935,-5.984997927,18.6466344447,66.53,-12.6,67.7126347147,131.15,49.7799667065,-64.614997927,81.5668011044,-17.6600332935,-5.984997927,18.6466344447,67.44,-58.63,89.3623550495,132.17,47.6899667065,3.355002073,47.807833703,-17.6600332935,-5.984997927,18.6466344447,65.35,9.34,66.0140750143,132.06,51.3799667065,2.375002073,51.4348287992,-17.6600332935,-5.984997927,18.6466344447,69.04,8.36,69.5443110542,132.17,45.5399667065,-16.344997927,48.384372734,-17.6600332935,-5.984997927,18.6466344447,63.2,-10.36,64.0434977183,131.15
2021-04-15 20:00:00,54.6650333437,-0.15836860860000002,54.6652627459,-17.6149666563,-5.9383686086,18.589009442,72.28,5.78,72.5107357569,131.21,48.3350333437,-19.0583686086,51.9566825572,-17.6149666563,-5.9383686086,18.589009442,65.95,-13.12,67.2423742888,130.43,49.3850333437,-64.2583686086,81.0433183834,-17.6149666563,-5.9383686086,18.589009442,67.0,-58.32,88.8269238463,131.43,47.1450333437,2.6216313914000002,47.2178686529,-17.6149666563,-5.9383686086,18.589009442,64.76,8.56,65.32328222,131.35,50.9050333437,1.9016313914,50.9405400606,-17.6149666563,-5.9383686086,18.589009442,68.52,7.84,68.9670646033,131.43,44.9850333437,-17.6983686086,48.3413433443,-17.6149666563,-5.9383686086,18.589009442,62.6,-11.76,63.6950359133,130.43
2021-04-15 20:30:00,53.6490833813,-0.7728682,53.6546500586,-17.5609166187,-5.9128682,18.5296465924,71.21,5.14,71.3952638485,131.86,47.3690833813,-19.6728682,51.2918297939,-17.5609166187,-5.9128682,18.5296465924,64.93,-13.76,66.3720008739,131.06,48.4490833813,-65.5328682,81.4976717153,-17.5609166187,-5.9128682,18.5296465924,66.01,-59.62,88.9486621597,132.08,46.2290833813,2.2271318,46.2826994279,-17.5609166187,-5.9128682,18.5296465924,63.79,8.14,64.3072600878,131.99,49.9590833813,1.3271318,49.9767074858,-17.5609166187,-5.9128682,18.5296465924,67.52,7.24,67.9070541255,132.08,44.1190833813,-17.2328682,47.3652326586,-17.5609166187,-5.9128682,18.5296465924,61.68,-11.32,62.7101650452,131.06
2021-04-15 21:00:00,53.0766667825,-1.3013309601,53.0926173682,-17.3933332175,-5.8813309601,18.3607759715,70.47,4.58,70.618675292,132.07,46.8466667825,-20.1113309601,50.9811320159,-17.3933332175,-5.8813309601,18.3607759715,64.24,-14.23,65.7971921893,131.24,47.9066667825,-66.2213309601,81.7331841808,-17.3933332175,-5.8813309601,18.3607759715,65.3,-60.34,88.9100984141,132.28,45.7266667825,1.8486690398999999,45.7640211548,-17.3933332175,-5.8813309601,18.3607759715,63.12,7.73,63.5915662647,132.17,49.4466667825,0.7586690399,49.4524866373,-17.3933332175,-5.8813309601,18.3607759715,66.84,6.64,67.1690047567,132.28,43.6466667825,-18.1613309601,47.2743637024,-17.3933332175,-5.8813309601,18.3607759715,61.04,-12.28,62.2629906124,131.24
2021-04-15 21:30:00,50.9925168072,-2.2272796307,51.0411358111,-16.4574831928,-5.6072796307,17.3864987245,67.45,3.38,67.534634818,132.49,44.9525168072,-21.2772796307,49.733805362,-16.4574831928,-5.6072796307,17.3864987245,61.41,-15.67,63.3777326827,131.68,46.0225168072,-67.4372796307,81.6447104058,-16.4574831928,-5.6072796307,17.3864987245,62.48,-61.83,87.9016456046,132.71,43.9325168072,0.8127203693,43.940033539,-16.4574831928,-5.6072796307,17.3864987245,60.39,6.42,60.7302930999,132.58,47.5025168072,-0.16727963070000001,47.502811343,-16.4574831928,-5.6072796307,17.3864987245,63.96,5.44,64.1909277079,132.71,41.9425168072,-17.2872796307,45.365457709,-16.4574831928,-5.6072796307,17.3864987245,58.4,-11.68,59.5565479188,131.68
2021-04-15 22:00:00,48.4859835311,-3.0863427552,48.5841137675,-15.2240164689,-5.2163427552,16.0928838058,63.71,2.13,63.7455959263,133.1,42.4859835311,-22.4663427552,48.0603303505,-15.2240164689,-5.2163427552,16.0928838058,57.71,-17.25,60.2329361728,132.31,43.7659835311,-68.8363427552,81.5714619113,-15.2240164689,-5.2163427552,16.0928838058,58.99,-63.62,86.7601550252,133.32,41.5659835311,-0.18634275520000002,41.5664012217,-15.2240164689,-5.2163427552,16.0928838058,56.79,5.03,57.0123232293,133.21,45.1759835311,-1.0963427552,45.1892847414,-15.2240164689,-5.2163427552,16.0928838058,60.4,4.12,60.5403534843,133.32,39.6959835311,-19.6163427552,44.2783469835,-15.2240164689,-5.2163427552,16.0928838058,54.92,-14.4,56.7764599108,132.31
2021-04-15 22:30:00,45.9252001964,-3.7704819519,46.0797194787,-14.0747998036,-4.8604819519,14.8904088028,60.0,1.09,60.0099000166,132.53,40.0852001964,-22.9604819519,46.1953136828,-14.0747998036,-4.8604819519,14.8904088028,54.16,-18.1,57.1044271489,131.74,41.4352001964,-69.0404819519,80.5199600314,-14.0747998036,-4.8604819519,14.8904088028,55.51,-64.18,84.8553622348,132.76,39.2552001964,-0.8304819519000001,39.2639840405,-14.0747998036,-4.8604819519,14.8904088028,53.33,4.03,53.4820511948,132.65,42.7252001964,-1.8604819519,42.7656886408,-14.0747998036,-4.8604819519,14.8904088028,56.8,3.0,56.8791701768,132.76,37.4052001964,-19.5404819519,42.2016520606,-14.0747998036,-4.8604819519,14.8904088028,51.48,-14.68,53.5321660313,131.74
2021-04-15 23:00:00,43.0469000893,-4.6285362561,43.295022291,-12.8730999107,-4.4285362561,13.6135459995,55.92,-0.2,55.9203576526,132.99,37.3369000893,-23.9285362561,44.3465777219,-12.8730999107,-4.4285362561,13.6135459995,50.21,-19.5,53.8636621481,132.2,38.8269000893,-70.1485362561,80.1769624607,-12.8730999107,-4.4285362561,13.6135459995,51.7,-65.72,83.6182300698,133.21,36.6269000893,-1.7285362561,36.6676648799,-12.8730999107,-4.4285362561,13.6135459995,49.5,2.7,49.5735816741,133.11,40.0469000893,-2.7885362561,40.1438680401,-12.8730999107,-4.4285362561,13.6135459995,52.92,1.6400000000000001,52.9454058441,133.21,34.8869000893,-20.7885362561,40.6110703813,-12.8730999107,-4.4285362561,13.6135459995,47.76,-16.36,50.4843262805,132.2
