Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-15 23:30:00,40.7331167275,-4.8937482985,41.0260352794,-11.7368832725,-4.0337482985,12.4107032149,52.47,-0.86,52.4770473636,133.56,35.1531167275,-24.6137482985,42.9136134689,-11.7368832725,-4.0337482985,12.4107032149,46.89,-20.58,51.2075043329,132.81,36.7231167275,-71.0137482985,79.9471059488,-11.7368832725,-4.0337482985,12.4107032149,48.46,-66.98,82.6721960516,133.79,34.5331167275,-2.2237482985,34.6046414143,-11.7368832725,-4.0337482985,12.4107032149,46.27,1.81,46.3053884553,133.71,37.8231167275,-3.1137482985,37.9510683308,-11.7368832725,-4.0337482985,12.4107032149,49.56,0.92,49.568538409,133.79,32.8231167275,-20.6737482985,38.791247214,-11.7368832725,-4.0337482985,12.4107032149,44.56,-16.64,47.5655673781,132.81
2021-04-16 00:00:00,38.776433413,-5.641362302,39.1846495054,-10.893566587,-3.761362302,11.5246535458,49.67,-1.88,49.7055660867,133.97,33.426433413,-24.491362302,41.4385482145,-10.893566587,-3.761362302,11.5246535458,44.32,-20.73,48.9284712616,133.11,34.956433413,-72.061362302,80.0923977277,-10.893566587,-3.761362302,11.5246535458,45.85,-68.3,82.2624610621,134.2,32.876433413,-2.021362302,32.9385151383,-10.893566587,-3.761362302,11.5246535458,43.77,1.74,43.8045716792,134.03,36.026433413,-3.961362302,36.2435690261,-10.893566587,-3.761362302,11.5246535458,46.92,-0.2,46.9204262555,134.2,31.266433413,-20.921362302,37.6203835566,-10.893566587,-3.761362302,11.5246535458,42.16,-17.16,45.5184709761,133.11
2021-04-16 00:30:00,38.2361167518,-5.9140924354,38.690788485,-10.3638832482,-3.6040924354,10.9726732506,48.6,-2.31,48.6548671769,133.56,32.9161167518,-24.0540924354,40.7684940231,-10.3638832482,-3.6040924354,10.9726732506,43.28,-20.45,47.8681616526,132.63,34.4861167518,-71.8740924354,79.7193666058,-10.3638832482,-3.6040924354,10.9726732506,44.85,-68.27,81.6842420544,133.78,32.3861167518,-1.7740924354,32.4346722233,-10.3638832482,-3.6040924354,10.9726732506,42.75,1.83,42.789150494,133.54,35.5161167518,-4.2040924354,35.7640733465,-10.3638832482,-3.6040924354,10.9726732506,45.88,-0.6000000000000001,45.8839231104,133.78,30.7561167518,-20.4040924354,36.9088838325,-10.3638832482,-3.6040924354,10.9726732506,41.12,-16.8,44.4195272375,132.63
2021-04-16 01:00:00,37.5340167303,-6.1141164449,38.0287369211,-10.3359832697,-3.5741164449,10.936492057,47.87,-2.54,47.9373393087,133.86,32.4040167303,-24.3441164449,40.5296965908,-10.3359832697,-3.5741164449,10.936492057,42.74,-20.77,47.519474955,132.94,33.8440167303,-72.2941164449,79.823910835,-10.3359832697,-3.5741164449,10.936492057,44.18,-68.72,81.6964552475,134.09,31.8840167303,-1.9941164449,31.9463147054,-10.3359832697,-3.5741164449,10.936492057,42.22,1.58,42.2495538438,133.84,34.8240167303,-4.4141164449,35.1026575236,-10.3359832697,-3.5741164449,10.936492057,45.16,-0.84,45.1678115476,134.09,30.2240167303,-20.7741164449,36.6749928614,-10.3359832697,-3.5741164449,10.936492057,40.56,-17.2,44.0562549475,132.94
2021-04-16 01:30:00,38.9614000756,-5.8128274713,39.3926345788,-10.9585999244,-3.7528274713,11.583377155800001,49.92,-2.06,49.9624859269,133.68,33.6514000756,-24.0228274713,41.3462569862,-10.9585999244,-3.7528274713,11.583377155800001,44.61,-20.27,48.9992346879,132.76,35.141400075600004,-71.9028274713,80.0308352927,-10.9585999244,-3.7528274713,11.583377155800001,46.1,-68.15,82.2777764649,133.92,33.0814000756,-1.7028274713,33.1251966388,-10.9585999244,-3.7528274713,11.583377155800001,44.04,2.05,44.0876864895,133.65,36.2014000756,-3.9928274713,36.4209285803,-10.9585999244,-3.7528274713,11.583377155800001,47.16,-0.24,47.1606106831,133.92,31.4414000756,-20.7928274713,37.6948711759,-10.9585999244,-3.7528274713,11.583377155800001,42.4,-17.04,45.6959691877,132.76
2021-04-16 02:00:00,38.8953500544,-6.0832199208,39.3681828442,-12.3646499456,-4.1732199208,13.0499169647,51.26,-1.9100000000000001,51.2955719336,133.24,33.9853500544,-23.8932199208,41.5438319911,-12.3646499456,-4.1732199208,13.0499169647,46.35,-19.72,50.3706352948,132.3,34.9853500544,-71.7732199208,79.8459129588,-12.3646499456,-4.1732199208,13.0499169647,47.35,-67.6,82.533523492,133.48,33.3653500544,-1.7132199208,33.4093056909,-12.3646499456,-4.1732199208,13.0499169647,45.73,2.46,45.7961188312,133.18,36.0753500544,-4.3332199208,36.3346621895,-12.3646499456,-4.1732199208,13.0499169647,48.44,-0.16,48.4402642437,133.48,31.6753500544,-20.6932199208,37.8356597902,-12.3646499456,-4.1732199208,13.0499169647,44.04,-16.52,47.0364964682,132.3
2021-04-16 02:30:00,38.6295833845,-6.3331558953,39.145288044,-12.6004166155,-4.2531558953,13.2988658898,51.23,-2.08,51.2722078713,133.24,33.8195833845,-24.0431558953,41.4950306146,-12.6004166155,-4.2531558953,13.2988658898,46.42,-19.79,50.4624662497,132.3,34.7295833845,-71.8931558953,79.8421556989,-12.6004166155,-4.2531558953,13.2988658898,47.33,-67.64,82.5548211796,133.48,33.1995833845,-1.8831558953,33.2529489373,-12.6004166155,-4.2531558953,13.2988658898,45.8,2.37,45.8612788744,133.18,35.799583384499996,-4.5331558953,36.0854496005,-12.6004166155,-4.2531558953,13.2988658898,48.4,-0.28,48.4008099106,133.48,31.5195833845,-20.1331558953,37.4009104573,-12.6004166155,-4.2531558953,13.2988658898,44.12,-15.88,46.8908178645,132.3
2021-04-16 03:00:00,37.8154667065,-6.4218508315000005,38.3568727914,-12.4345332935,-4.1918508315,13.1220894533,50.25,-2.23,50.2994572535,133.15,33.0854667065,-24.1518508315,40.9629101234,-12.4345332935,-4.1918508315,13.1220894533,45.52,-19.96,49.7038429098,132.21,33.9854667065,-71.9618508315,79.5834148699,-12.4345332935,-4.1918508315,13.1220894533,46.42,-67.77,82.1437112626,133.4,32.4854667065,-2.0118508315,32.5477048486,-12.4345332935,-4.1918508315,13.1220894533,44.92,2.18,44.9728673758,133.18,35.0454667065,-4.6718508315000005,35.3554935883,-12.4345332935,-4.1918508315,13.1220894533,47.48,-0.48,47.4824262228,133.4,30.8054667065,-19.3118508315,36.3582777582,-12.4345332935,-4.1918508315,13.1220894533,43.24,-15.12,45.8073356571,132.21
2021-04-16 03:30:00,37.2584166863,-6.3830117542,37.8012229038,-12.3815833137,-4.1730117542,13.065895777,49.64,-2.21,49.6891708524,133.28,32.6884166863,-24.2730117542,40.7150056499,-12.3815833137,-4.1730117542,13.065895777,45.07,-20.1,49.3489098157,132.34,33.4384166863,-72.0130117542,79.3977428671,-12.3815833137,-4.1730117542,13.065895777,45.82,-67.84,81.864143555,133.51,32.108416686300004,-2.1030117542,32.1772136851,-12.3815833137,-4.1730117542,13.065895777,44.49,2.07,44.5381297317,133.18,34.4984166863,-4.6130117542,34.8054684109,-12.3815833137,-4.1730117542,13.065895777,46.88,-0.44,46.8820648009,133.51,30.4184166863,-20.2930117542,36.5661920324,-12.3815833137,-4.1730117542,13.065895777,42.8,-16.12,45.7350456434,132.34
2021-04-16 04:00:00,36.7722333432,-6.3823151838,37.3219920711,-12.2477666568,-4.1323151838,12.9260905481,49.02,-2.25,49.0716099186,133.17,32.1422333432,-24.3923151838,40.3498228536,-12.2477666568,-4.1323151838,12.9260905481,44.39,-20.26,48.7948737062,132.25,33.0122333432,-71.9323151838,79.1458496575,-12.2477666568,-4.1323151838,12.9260905481,45.26,-67.8,81.518756124,133.41,31.5722333432,-2.2423151838,31.6517597562,-12.2477666568,-4.1323151838,12.9260905481,43.82,1.8900000000000001,43.8607398478,133.1,34.0322333432,-4.6923151838,34.3541952039,-12.2477666568,-4.1323151838,12.9260905481,46.28,-0.56,46.2833879486,133.41,29.9122333432,-21.6123151838,36.9030333602,-12.2477666568,-4.1323151838,12.9260905481,42.16,-17.48,45.6400701139,132.25
2021-04-16 04:30:00,36.9821167117,-6.1984961144,37.4979774195,-12.0678832883,-4.0884961144,12.7416485409,49.05,-2.11,49.0953623064,133.64,32.2021167117,-24.3484961144,40.3710983718,-12.0678832883,-4.0884961144,12.7416485409,44.27,-20.26,48.6857319961,132.71,33.2021167117,-72.2784961144,79.5396854073,-12.0678832883,-4.0884961144,12.7416485409,45.27,-68.19,81.8489401275,133.88,31.6421167117,-2.0384961144,31.7077122543,-12.0678832883,-4.0884961144,12.7416485409,43.71,2.05,43.7580461173,133.59,34.2521167117,-4.4084961144,34.5346541494,-12.0678832883,-4.0884961144,12.7416485409,46.32,-0.32,46.3211053409,133.88,30.0121167117,-21.4484961144,36.8885501895,-12.0678832883,-4.0884961144,12.7416485409,42.08,-17.36,45.5202811942,132.71
2021-04-16 05:00:00,36.6693500355,-6.312683456,37.2087517184,-12.0306499645,-4.062683456,12.6981075532,48.7,-2.25,48.751948679,133.64,31.9093500355,-24.552683456,40.2621520112,-12.0306499645,-4.062683456,12.6981075532,43.94,-20.49,48.4826123471,132.71,32.9393500355,-72.362683456,79.5069728874,-12.0306499645,-4.062683456,12.6981075532,44.97,-68.3,81.7752462546,133.88,31.3593500355,-2.232683456,31.4387294601,-12.0306499645,-4.062683456,12.6981075532,43.39,1.83,43.4285735432,133.59,33.9293500355,-4.622683456,34.2428094082,-12.0306499645,-4.062683456,12.6981075532,45.96,-0.56,45.9634115357,133.88,29.7293500355,-21.062683456,36.4344738935,-12.0306499645,-4.062683456,12.6981075532,41.76,-17.0,45.0876657191,132.71
2021-04-16 05:30:00,37.3059833943,-6.0467827625,37.7928561873,-12.2740166057,-4.1467827625,12.9555891767,49.58,-1.9,49.6163924525,133.31,32.5959833943,-24.0767827625,40.5239386244,-12.2740166057,-4.1467827625,12.9555891767,44.87,-19.93,49.0970650854,132.37,33.5059833943,-71.9267827625,79.3480497668,-12.2740166057,-4.1467827625,12.9555891767,45.78,-67.78,81.7920338419,133.55,32.0159833943,-1.8467827625000002,32.0692032841,-12.2740166057,-4.1467827625,12.9555891767,44.29,2.3,44.3496798185,133.25,34.5659833943,-4.2267827625,34.8234533115,-12.2740166057,-4.1467827625,12.9555891767,46.84,-0.08,46.8400683176,133.55,30.3659833943,-20.7067827625,36.7540990895,-12.2740166057,-4.1467827625,12.9555891767,42.64,-16.56,45.742793968,132.37
2021-04-16 06:00:00,38.3657167144,-5.7097532011,38.788264986,-12.9042832856,-4.3397532011,13.6144770359,51.27,-1.37,51.2883008102,134.09,33.6257167144,-23.8797532011,41.2423500482,-12.9042832856,-4.3397532011,13.6144770359,46.53,-19.54,50.4663501751,133.13,34.4457167144,-72.3797532011,80.1581940504,-12.9042832856,-4.3397532011,13.6144770359,47.35,-68.04,82.8942947373,134.33,32.9957167144,-1.3797532011,33.0245520847,-12.9042832856,-4.3397532011,13.6144770359,45.9,2.96,45.9953432426,134.01,35.5357167144,-3.9797532011000003,35.7578746285,-12.9042832856,-4.3397532011,13.6144770359,48.44,0.36,48.4413377189,134.33,31.3357167144,-21.9797532011,38.275797742,-12.9042832856,-4.3397532011,13.6144770359,44.24,-17.64,47.627168717,133.13
2021-04-16 06:30:00,40.7672500005,-4.48252356,41.0129453962,-14.3227499995,-4.78252356,15.1001224879,55.09,0.30000000000000004,55.0908168391,132.72,36.0372500005,-22.42252356,42.4435266018,-14.3227499995,-4.78252356,15.1001224879,50.36,-17.64,53.3600899549,131.79,36.6172500005,-69.92252356,78.9302369096,-14.3227499995,-4.78252356,15.1001224879,50.94,-65.14,82.6928243562,132.96,35.2872500005,-0.34252356,35.288912352,-14.3227499995,-4.78252356,15.1001224879,49.61,4.44,49.8082894707,132.65,37.7972500005,-2.62252356,37.8881213235,-14.3227499995,-4.78252356,15.1001224879,52.12,2.16,52.1647390485,132.96,33.5172500005,-19.34252356,38.6980524738,-14.3227499995,-4.78252356,15.1001224879,47.84,-14.56,50.0065915655,131.79
2021-04-16 07:00:00,43.4265666727,-2.8193851804000003,43.5179919778,-15.5434333273,-5.1893851804,16.3868251394,58.97,2.37,59.0176058477,132.72,38.6265666727,-21.6393851804,44.2749889205,-15.5434333273,-5.1893851804,16.3868251394,54.17,-16.45,56.6126434642,131.86,39.0165666727,-68.3593851804,78.7102154563,-15.5434333273,-5.1893851804,16.3868251394,54.56,-63.17,83.4700095843,132.96,37.7765666727,0.4606148196,37.779374738,-15.5434333273,-5.1893851804,16.3868251394,53.32,5.65,53.6185126612,132.65,40.2565666727,-0.9893851804,40.2687228915,-15.5434333273,-5.1893851804,16.3868251394,55.8,4.2,55.9578412736,132.96,35.8965666727,-18.2693851804,40.278206685,-15.5434333273,-5.1893851804,16.3868251394,51.44,-13.08,53.0769253066,131.86
2021-04-16 07:30:00,46.9023666543,-1.3815229526000001,46.9227088246,-15.9776333457,-5.3815229526,16.8595835245,62.88,4.0,63.0070980128,131.82,41.6923666543,-19.7615229526,46.1386088503,-15.9776333457,-5.3815229526,16.8595835245,57.67,-14.38,59.4357914055,130.95,42.2523666543,-66.0915229526,78.4433036918,-15.9776333457,-5.3815229526,16.8595835245,58.23,-60.71,84.1215608509,132.05,40.7423666543,2.0384770474,40.7933306959,-15.9776333457,-5.3815229526,16.8595835245,56.72,7.42,57.20327613,131.76,43.5023666543,0.49847704740000004,43.5052224898,-15.9776333457,-5.3815229526,16.8595835245,59.48,5.88,59.7699322402,132.05,38.7823666543,-18.3815229526,42.9179723352,-15.9776333457,-5.3815229526,16.8595835245,54.76,-13.0,56.2819473721,130.95
2021-04-16 08:00:00,49.5554499913,0.4738253116,49.5577151841,-15.7445500087,-5.4261746884,16.6533548189,65.3,5.9,65.5659972852,131.15,44.1454499913,-17.9561746884,47.6575803453,-15.7445500087,-5.4261746884,16.6533548189,59.89,-12.53,61.1867060725,130.3,44.7254499913,-63.6961746884,77.8303831858,-15.7445500087,-5.4261746884,16.6533548189,60.47,-58.27,83.976269267,131.37,43.1054499913,3.6138253116,43.2566706108,-15.7445500087,-5.4261746884,16.6533548189,58.85,9.04,59.5402729251,131.12,46.0154499913,2.3338253116,46.0745958038,-15.7445500087,-5.4261746884,16.6533548189,61.76,7.76,62.2456038608,131.37,41.0154499913,-16.9461746884,44.3783728246,-15.7445500087,-5.4261746884,16.6533548189,56.76,-11.52,57.917251316,130.3
2021-04-16 08:30:00,51.4437333068,2.0877324999,51.4860789294,-14.6862666932,-5.2322675001,15.5904795493,66.13,7.32,66.5338958727,130.43,45.8037333068,-16.7222675001,48.7608061375,-14.6862666932,-5.2322675001,15.5904795493,60.49,-11.49,61.5715859792,129.65,46.5637333068,-61.3922675001,77.0531749396,-14.6862666932,-5.2322675001,15.5904795493,61.25,-56.16,83.099386881,130.63,44.7537333068,4.6077324999,44.9903083306,-14.6862666932,-5.2322675001,15.5904795493,59.44,9.84,60.2489767548,130.49,47.8337333068,3.9277324999000003,47.994719758,-14.6862666932,-5.2322675001,15.5904795493,62.52,9.16,63.1874671118,130.63,42.6337333068,-16.5522675001,45.7341532672,-14.6862666932,-5.2322675001,15.5904795493,57.32,-11.32,58.4270896075,129.65
2021-04-16 09:00:00,52.5472166406,3.3794059616,52.6557723458,-13.0127833594,-4.8505940384,13.8874329263,65.56,8.23,66.0745525902,130.63,46.6272166406,-15.6805940384,49.1932755674,-13.0127833594,-4.8505940384,13.8874329263,59.64,-10.83,60.6153322188,129.87,47.6872166406,-60.3005940384,76.8780350445,-13.0127833594,-4.8505940384,13.8874329263,60.7,-55.45,82.2143083654,130.84,45.5672166406,5.6694059616,45.9185517665,-13.0127833594,-4.8505940384,13.8874329263,58.58,10.52,59.5171135053,130.74,48.9072166406,5.1494059616,49.1775581062,-13.0127833594,-4.8505940384,13.8874329263,61.92,10.0,62.7222958763,130.84,43.4272166406,-17.4905940384,46.8171338825,-13.0127833594,-4.8505940384,13.8874329263,56.44,-12.64,57.8380774231,129.87
2021-04-16 09:30:00,52.7530999777,3.8552907745000002,52.8937881439,-11.5369000223,-4.5247092255,12.3924596307,64.29,8.38,64.8338530399,130.63,46.8230999777,-14.6847092255,49.0718185577,-11.5369000223,-4.5247092255,12.3924596307,58.36,-10.16,59.2377852388,129.74,47.9830999777,-59.7947092255,76.6667146474,-11.5369000223,-4.5247092255,12.3924596307,59.52,-55.27,81.2244008904,130.84,45.8030999777,6.6152907745,46.278353899,-11.5369000223,-4.5247092255,12.3924596307,57.34,11.14,58.4121151817,130.63,49.1430999777,5.5952907745000005,49.4606060848,-11.5369000223,-4.5247092255,12.3924596307,60.68,10.12,61.5181014011,130.84,43.6630999777,-13.4047092255,45.6744187602,-11.5369000223,-4.5247092255,12.3924596307,55.2,-8.88,55.909698622,129.74
2021-04-16 10:00:00,53.714633311,2.7702628472,53.786022236,-11.175366689,-4.2297371528,11.9490374933,64.89,7.0,65.266469952,130.63,46.784633311,-14.6797371528,49.0336272054,-11.175366689,-4.2297371528,11.9490374933,57.96,-10.45,58.8945167227,129.74,49.214633311,-54.4397371528,73.3877722321,-11.175366689,-4.2297371528,11.9490374933,60.39,-50.21,78.5365914717,130.84,45.794633311,6.6002628472,46.2678280206,-11.175366689,-4.2297371528,11.9490374933,56.97,10.83,57.9902560781,130.63,50.144633311,4.5702628472,50.3524731506,-11.175366689,-4.2297371528,11.9490374933,61.32,8.8,61.9482235419,130.84,43.664633311,-13.0297371528,45.5672497793,-11.175366689,-4.2297371528,11.9490374933,54.84,-8.8,55.5415664165,129.74
2021-04-16 10:30:00,53.7076166555,-1.4967027307,53.7284673695,-11.1723833445,-4.2467027307,11.9522647929,64.88,2.75,64.9382545192,131.18,46.4376166555,-16.1167027307,49.1548608741,-11.1723833445,-4.2467027307,11.9522647929,57.61,-11.87,58.8201411083,129.95,49.9876166555,-43.0467027307,65.9680258526,-11.1723833445,-4.2467027307,11.9522647929,61.16,-38.8,72.4291764415,131.37,45.4476166555,5.2732972693,45.7525247801,-11.1723833445,-4.2467027307,11.9522647929,56.62,9.52,57.4147611682,130.84,50.2676166555,0.4332972693,50.2694840907,-11.1723833445,-4.2467027307,11.9522647929,61.44,4.68,61.6179843877,131.37,43.3876166555,-14.9667027307,45.8964864633,-11.1723833445,-4.2467027307,11.9522647929,54.56,-10.72,55.6031653775,129.95
2021-04-16 11:00:00,52.9750166783,-1.7137003633,53.0027278638,-11.3749833217,-4.3537003633,12.1796942664,64.35,2.64,64.4041310787,130.88,46.0650166783,-16.2537003633,48.8484241002,-11.3749833217,-4.3537003633,12.1796942664,57.44,-11.9,58.6597272411,129.65,49.2950166783,-43.0837003633,65.469106503,-11.3749833217,-4.3537003633,12.1796942664,60.67,-38.73,71.9782036453,131.08,45.0850166783,5.0562996367,45.367663538,-11.3749833217,-4.3537003633,12.1796942664,56.46,9.41,57.2387954101,130.55,49.5450166783,0.24629963670000002,49.5456288805,-11.3749833217,-4.3537003633,12.1796942664,60.92,4.6,61.0934235413,131.08,42.9850166783,-14.3937003633,45.3308975091,-11.3749833217,-4.3537003633,12.1796942664,54.36,-10.04,55.2793921819,129.65
2021-04-16 11:30:00,52.8051166809,-1.1280396815,52.8171640776,-9.6748833191,-3.8780396815,10.4231741331,62.48,2.75,62.5404900844,131.29,45.9951166809,-16.1980396815,48.7639954066,-9.6748833191,-3.8780396815,10.4231741331,55.67,-12.32,57.0169387112,130.1,49.1951166809,-42.7780396815,65.1929458165,-9.6748833191,-3.8780396815,10.4231741331,58.87,-38.9,70.5612280222,131.48,45.0651166809,5.2419603185,45.368963945,-9.6748833191,-3.8780396815,10.4231741331,54.74,9.12,55.4945222522,131.0,49.4451166809,0.7619603185,49.4509873219,-9.6748833191,-3.8780396815,10.4231741331,59.12,4.64,59.301804357,131.48,43.0051166809,-15.3180396815,45.6517513401,-9.6748833191,-3.8780396815,10.4231741331,52.68,-11.44,53.9078472952,130.1
2021-04-16 12:00:00,53.1138000371,-1.3095608312,53.1299416897,-9.6061999629,-3.6695608312,10.2832268486,62.72,2.36,62.7643848054,131.48,45.4938000371,-16.4395608312,48.372978016,-9.6061999629,-3.6695608312,10.2832268486,55.1,-12.77,56.5604358187,130.3,49.5238000371,-42.9995608312,65.5863476784,-9.6061999629,-3.6695608312,10.2832268486,59.13,-39.33,71.0155321039,131.68,44.5838000371,5.0304391688,44.8666974936,-9.6061999629,-3.6695608312,10.2832268486,54.19,8.7,54.8839329859,131.2,49.7538000371,0.6104391688,49.7575446954,-9.6061999629,-3.6695608312,10.2832268486,59.36,4.28,59.5140991699,131.68,42.5538000371,-14.4295608312,44.9337080974,-9.6061999629,-3.6695608312,10.2832268486,52.16,-10.76,53.2582688416,130.3
2021-04-16 12:30:00,53.2972166928,-2.2972630373,53.3467030346,-9.3227833072,-3.8072630373000003,10.070230406,62.62,1.51,62.638203199,131.97,45.8572166928,-16.2372630373,48.6470249219,-9.3227833072,-3.8072630373000003,10.070230406,55.18,-12.43,56.5626846958,130.64,49.6872166928,-44.2372630373,66.5263477406,-9.3227833072,-3.8072630373000003,10.070230406,59.01,-40.43,71.5315664585,132.17,44.9372166928,5.3327369627,45.252530621,-9.3227833072,-3.8072630373000003,10.070230406,54.26,9.14,55.024423668,131.54,49.9572166928,-0.36726303730000004,49.9585666511,-9.3227833072,-3.8072630373000003,10.070230406,59.28,3.44,59.3797271802,132.17,42.9172166928,-15.7272630373,45.7081425055,-9.3227833072,-3.8072630373000003,10.070230406,52.24,-11.92,53.58268377,130.64
2021-04-16 13:00:00,52.3397666926,-1.9302652790000001,52.375348223,-7.2102333074,-3.3102652790000002,7.9338087048,59.55,1.38,59.5659877783,132.14,46.2397666926,-16.080265279,48.9560104096,-7.2102333074,-3.3102652790000002,7.9338087048,53.45,-12.77,54.9543028343,130.82,48.8997666926,-43.970265279,65.7614736095,-7.2102333074,-3.3102652790000002,7.9338087048,56.11,-40.66,69.2933452793,132.34,45.3697666926,5.509734721,45.7030951516,-7.2102333074,-3.3102652790000002,7.9338087048,52.58,8.82,53.314620884,131.71,49.1097666926,-0.070265279,49.1098169597,-7.2102333074,-3.3102652790000002,7.9338087048,56.32,3.24,56.4131190416,132.34,43.3897666926,-15.470265279,46.0651816608,-7.2102333074,-3.3102652790000002,7.9338087048,50.6,-12.16,52.040614908,130.82
2021-04-16 13:30:00,52.6282667439,-2.2642364507,52.6769515745,-7.911733256,-3.2942364507,8.5701526771,60.54,1.03,60.5487613416,132.23,45.4882667439,-16.5742364507,48.4137142274,-7.911733256,-3.2942364507,8.5701526771,53.4,-13.28,55.0265245132,130.94,49.1282667439,-44.3342364507,66.1748525872,-7.911733256,-3.2942364507,8.5701526771,57.04,-41.04,70.2697886719,132.44,44.6382667439,5.0757635493,44.9259193953,-7.911733256,-3.2942364507,8.5701526771,52.55,8.37,53.2123989311,131.84,49.368266744,-0.3742364507,49.3696851744,-7.911733256,-3.2942364507,8.5701526771,57.28,2.92,57.354379083,132.44,42.648266744,-14.8142364507,45.147937471,-7.911733256,-3.2942364507,8.5701526771,50.56,-11.52,51.8558000613,130.94
2021-04-16 14:00:00,52.1023167235,-2.9756616461,52.1872203723,-8.7376832765,-3.4656616461,9.3998893443,60.84,0.49,60.8419731764,132.9,44.6423167235,-17.6656616461,48.0105409659,-8.7376832765,-3.4656616461,9.3998893443,53.38,-14.2,55.2364408701,131.61,48.6023167235,-45.3956616461,66.5052726269,-8.7376832765,-3.4656616461,9.3998893443,57.34,-41.93,71.0352060601,133.1,43.7823167235,4.1943383539,43.9827663057,-8.7376832765,-3.4656616461,9.3998893443,52.52,7.66,53.075662972800004,132.49,48.9023167235,-1.0256616461,48.9130714916,-8.7376832765,-3.4656616461,9.3998893443,57.64,2.44,57.6916215754,133.1,41.8223167235,-17.8256616461,45.462736271,-8.7376832765,-3.4656616461,9.3998893443,50.56,-14.36,52.559710805899996,131.61
2021-04-16 14:30:00,51.6277333719,-3.0470067259,51.7175705452,-8.5122666281,-3.4770067259,9.19501272,60.14,0.43,60.1415372268,133.5,44.5077333719,-18.2570067259,48.1067211987,-8.5122666281,-3.4770067259,9.19501272,53.02,-14.78,55.0415188744,132.25,48.1577333719,-45.8670067259,66.5052598634,-8.5122666281,-3.4770067259,9.19501272,56.67,-42.39,70.7700572276,133.7,43.6777333719,3.8229932741,43.8447222602,-8.5122666281,-3.4770067259,9.19501272,52.19,7.3,52.6980654294,133.14,48.4477333719,-1.1170067259,48.460608466,-8.5122666281,-3.4770067259,9.19501272,56.96,2.36,57.0088694854,133.7,41.7677333719,-19.3970067259,46.0520077841,-8.5122666281,-3.4770067259,9.19501272,50.28,-15.92,52.7401630638,132.25
2021-04-16 15:00:00,50.5071333756,-3.4431796952,50.6243618057,-8.6328666244,-3.5731796952,9.343125777200001,59.14,0.13,59.1401428811,133.72,44.1771333756,-18.4331796952,47.8685828802,-8.6328666244,-3.5731796952,9.343125777200001,52.81,-14.86,54.8608758588,132.45,47.0871333756,-46.4431796952,66.1374861159,-8.6328666244,-3.5731796952,9.343125777200001,55.72,-42.87,70.3033093104,133.92,43.3571333756,3.7468203048,43.5187278875,-8.6328666244,-3.5731796952,9.343125777200001,51.99,7.32,52.5027856404,133.36,47.4071333756,-1.4931796952,47.4306428429,-8.6328666244,-3.5731796952,9.343125777200001,56.04,2.08,56.078587714,133.92,41.4471333756,-18.0931796952,45.2241972459,-8.6328666244,-3.5731796952,9.343125777200001,50.08,-14.52,52.1424663782,132.45
2021-04-16 15:30:00,50.7227333686,-3.9435000741,50.875798502,-10.3272666314,-3.9535000741,11.0581462692,61.05,0.01,61.050000819,134.02,44.2427333686,-19.7335000741,48.4440964525,-10.3272666314,-3.9535000741,11.0581462692,54.57,-15.78,56.8057505892,132.81,47.2027333686,-47.0935000741,66.6775508451,-10.3272666314,-3.9535000741,11.0581462692,57.53,-43.14,71.9080002503,134.22,43.3627333686,2.5764999259,43.4392103642,-10.3272666314,-3.9535000741,11.0581462692,53.69,6.53,54.0856450456,133.73,47.5127333686,-1.9535000741,47.5528757774,-10.3272666314,-3.9535000741,11.0581462692,57.84,2.0,57.874567817,134.22,41.5127333686,-13.5935000741,43.681692687,-10.3272666314,-3.9535000741,11.0581462692,51.84,-9.64,52.7286942755,132.81
2021-04-16 16:00:00,51.1292166944,-4.713996481,51.3460666713,-10.6907833056,-3.983996481,11.4089910004,61.82,-0.73,61.8243099436,134.46,44.3392166944,-19.433996481,48.4112213882,-10.6907833056,-3.983996481,11.4089910004,55.03,-15.45,57.1577063921,133.14,47.5792166944,-48.163996481,67.7019380689,-10.6907833056,-3.983996481,11.4089910004,58.27,-44.18,73.1249977778,134.66,43.4592166944,2.9960035190000003,43.5623639485,-10.6907833056,-3.983996481,11.4089910004,54.15,6.98,54.5980118686,134.07,48.0292166944,-2.703996481,48.1052726138,-10.6907833056,-3.983996481,11.4089910004,58.72,1.28,58.7339492968,134.66,41.5892166944,-13.703996481,43.7888395006,-10.6907833056,-3.983996481,11.4089910004,52.28,-9.72,53.1759043177,133.14
2021-04-16 16:30:00,51.3539166991,-5.5561024082,51.6536062082,-12.9360833009,-4.7361024082,13.77580913,64.29,-0.8200000000000001,64.2952292165,134.32,45.4339166991,-19.9061024082,49.6033637943,-12.9360833009,-4.7361024082,13.77580913,58.37,-15.17,60.309085551,132.96,47.6739166991,-48.9561024082,68.3337566393,-12.9360833009,-4.7361024082,13.77580913,60.61,-44.22,75.0265319737,134.53,44.4739166991,2.5438975918,44.5466124584,-12.9360833009,-4.7361024082,13.77580913,57.41,7.28,57.8697373417,133.89,48.1039166991,-3.4161024082,48.2250615081,-12.9360833009,-4.7361024082,13.77580913,61.04,1.32,61.0542709399,134.53,42.5439166991,-19.0161024082,46.6003969822,-12.9360833009,-4.7361024082,13.77580913,55.48,-14.28,57.2882954887,132.96
2021-04-16 17:00:00,52.7990500166,-5.7116428745,53.107085657,-13.3009499834,-4.8416428745,14.1547439463,66.1,-0.87,66.1057251681,133.34,46.4890500166,-19.6216428745,50.4602877572,-13.3009499834,-4.8416428745,14.1547439463,59.79,-14.78,61.5897109914,131.99,49.0390500166,-48.4716428745,68.9516394982,-13.3009499834,-4.8416428745,14.1547439463,62.34,-43.63,76.091080292,133.54,45.4990500166,2.5183571255,45.5686918292,-13.3009499834,-4.8416428745,14.1547439463,58.8,7.36,59.2588356281,132.91,49.4990500166,-3.5616428745,49.6270213947,-13.3009499834,-4.8416428745,14.1547439463,62.8,1.28,62.813043231500004,133.54,43.5390500166,-19.3216428745,47.6337565148,-13.3009499834,-4.8416428745,14.1547439463,56.84,-14.48,58.6554004334,131.99
2021-04-16 17:30:00,53.1937500104,-6.0791449592,53.5399948039,-14.1762499896,-5.0991449592,15.0654353765,67.37,-0.98,67.3771274247,133.34,47.3537500104,-19.8291449592,51.337828449,-14.1762499896,-5.0991449592,15.0654353765,61.53,-14.73,63.2685846214,131.99,49.3837500104,-48.8691449592,69.4762412205,-14.1762499896,-5.0991449592,15.0654353765,63.56,-43.77,77.1730944047,133.54,46.3037500104,2.3508550408,46.3633884056,-14.1762499896,-5.0991449592,15.0654353765,60.48,7.45,60.9371225117,132.91,49.8637500104,-3.8991449592,50.0159664159,-14.1762499896,-5.0991449592,15.0654353765,64.04,1.2,64.0512419864,133.54,44.3437500104,-18.9791449592,48.2345945185,-14.1762499896,-5.0991449592,15.0654353765,58.52,-13.88,60.1435349809,131.99
2021-04-16 18:00:00,54.1410166406,-5.1459024124,54.3850162684,-15.0389833594,-5.2459024124,15.927665008,69.18,0.1,69.1800722752,132.52,47.481016640600004,-20.555902412400002,51.7396566012,-15.0389833594,-5.2459024124,15.927665008,62.52,-15.31,64.3672781777,131.34,50.2210166406,-47.4359024124,69.0819466293,-15.0389833594,-5.2459024124,15.927665008,65.26,-42.19,77.7101261098,132.73,46.4110166406,1.4540975876,46.4337901254,-15.0389833594,-5.2459024124,15.927665008,61.45,6.7,61.8141771764,132.25,50.6810166406,-2.9259024124,50.7654050772,-15.0389833594,-5.2459024124,15.927665008,65.72,2.32,65.760936733,132.73,44.4010166406,-18.6859024124,48.172743618,-15.0389833594,-5.2459024124,15.927665008,59.44,-13.44,60.9405218225,131.34
2021-04-16 18:30:00,54.3715333403,-5.880194005,54.688575766,-16.6784666597,-5.740194005,17.6386245873,71.05,-0.14,71.0501379309,131.87,47.8315333403,-20.500194005,52.0395381987,-16.6784666597,-5.740194005,17.6386245873,64.51,-14.76,66.1770179141,130.64,50.3715333403,-47.830194005,69.4623554856,-16.6784666597,-5.740194005,17.6386245873,67.05,-42.09,79.1660950155,132.08,46.7215333403,1.309805995,46.7398894887,-16.6784666597,-5.740194005,17.6386245873,63.4,7.05,63.7907712761,131.54,50.8815333403,-3.660194005,51.0130126068,-16.6784666597,-5.740194005,17.6386245873,67.56,2.08,67.5920113623,132.08,44.6415333403,-18.540194005,48.3384452865,-16.6784666597,-5.740194005,17.6386245873,61.32,-12.8,62.6416985721,130.64
2021-04-16 19:00:00,53.8462332996,-6.2740771418,54.2105237435,-17.0437667004,-5.8340771418,18.0146173823,70.89,-0.44,70.8913654827,132.02,47.6362332996,-20.9640771418,52.0452039422,-17.0437667004,-5.8340771418,18.0146173823,64.68,-15.13,66.4260438382,130.79,49.8562332996,-48.2540771418,69.3837153778,-17.0437667004,-5.8340771418,18.0146173823,66.9,-42.42,79.2153167007,132.24,46.5062332996,0.8959228582000001,46.514862286,-17.0437667004,-5.8340771418,18.0146173823,63.55,6.73,63.9053628423,131.7,50.3162332996,-4.0340771418,50.4776892483,-17.0437667004,-5.8340771418,18.0146173823,67.36,1.8,67.3840455894,132.24,44.4362332996,-19.5140771418,48.5322370858,-17.0437667004,-5.8340771418,18.0146173823,61.48,-13.68,62.983591514,130.79
2021-04-16 19:30:00,53.6875166959,-6.6147497026,54.0934780042,-17.3724833041,-5.9047497026,18.3485488582,71.06,-0.71,71.063546914,132.3,47.4775166959,-21.5247497026,52.1289693104,-17.3724833041,-5.9047497026,18.3485488582,64.85,-15.62,66.7046242775,131.09,49.6775166959,-48.7247497026,69.5841713226,-17.3724833041,-5.9047497026,18.3485488582,67.05,-42.82,79.5566144327,132.52,46.3675166959,0.4452502974,46.3696544344,-17.3724833041,-5.9047497026,18.3485488582,63.74,6.35,64.0555235714,132.01,50.1875166959,-4.3447497026,50.3752288538,-17.3724833041,-5.9047497026,18.3485488582,67.56,1.56,67.5780082571,132.52,44.3075166959,-18.7847497026,48.1250751391,-17.3724833041,-5.9047497026,18.3485488582,61.68,-12.88,63.010449927,131.09
2021-04-16 20:00:00,53.1774500052,-6.9872717113,53.6345332321,-17.3625499948,-5.8772717113,18.3303154662,70.54,-1.11,70.54873280219999,131.94,46.9674500052,-21.6972717113,51.7369593203,-17.3625499948,-5.8772717113,18.3303154662,64.33,-15.82,66.246670105,130.73,49.1974500052,-48.8872717113,69.3567186536,-17.3625499948,-5.8772717113,18.3303154662,66.56,-43.01,79.2470422161,132.17,45.8574500052,0.1727282887,45.8577753063,-17.3625499948,-5.8772717113,18.3303154662,63.22,6.05,63.508825371,131.65,49.6774500052,-4.7172717113000004,49.9009187433,-17.3625499948,-5.8772717113,18.3303154662,67.04,1.16,67.0500350485,132.17,43.8374500052,-20.5572717113,48.418213961,-17.3625499948,-5.8772717113,18.3303154662,61.2,-14.68,62.9360183043,130.73
2021-04-16 20:30:00,52.5103166571,-7.6414910656,53.0634124528,-17.1796833429,-5.8114910656,18.1360124661,69.69,-1.83,69.7140229796,132.68,46.1803166571,-22.3914910656,51.3225147347,-17.1796833429,-5.8114910656,18.1360124661,63.36,-16.58,65.4934042481,131.44,48.5903166571,-49.9414910656,69.6790600015,-17.1796833429,-5.8114910656,18.1360124661,65.77,-44.13,79.203218369,132.89,45.1103166571,-0.3114910656,45.1113920821,-17.1796833429,-5.8114910656,18.1360124661,62.29,5.5,62.5323444307,132.36,49.1003166571,-5.3714910656,49.3932587718,-17.1796833429,-5.8114910656,18.1360124661,66.28,0.44,66.2814604546,132.89,43.1003166571,-17.6114910656,46.5596597227,-17.1796833429,-5.8114910656,18.1360124661,60.28,-11.8,61.4240864808,131.44
2021-04-16 21:00:00,51.0845166526,-8.2155262629,51.7409191395,-16.8354833474,-5.7155262629,17.7792221428,67.92,-2.5,67.9659944384,132.18,45.1345166526,-22.7355262629,50.5373994969,-16.8354833474,-5.7155262629,17.7792221428,61.97,-17.02,64.2647749549,130.93,47.2545166526,-50.2155262629,68.9535236368,-16.8354833474,-5.7155262629,17.7792221428,64.09,-44.5,78.024214831,132.38,44.1145166526,-0.8055262629000001,44.1218704505,-16.8354833474,-5.7155262629,17.7792221428,60.95,4.91,61.1474496606,131.86,47.7245166526,-5.9555262629,48.094675202,-16.8354833474,-5.7155262629,17.7792221428,64.56,-0.24,64.5604460951,132.38,42.1245166526,-17.1555262629,45.483920066,-16.8354833474,-5.7155262629,17.7792221428,58.96,-11.44,60.0595970682,130.93
2021-04-16 21:30:00,48.9798666753,-9.6956142559,49.9302741363,-16.0801333247,-5.4756142559,16.986849008,65.06,-4.22,65.1967177088,133.26,43.2398666753,-23.4856142559,49.2063019041,-16.0801333247,-5.4756142559,16.986849008,59.32,-18.01,61.9937295216,131.92,45.2998666753,-52.3056142559,69.1950518714,-16.0801333247,-5.4756142559,16.986849008,61.38,-46.83,77.2046196804,133.48,42.2798666753,-1.2656142559,42.2988050129,-16.0801333247,-5.4756142559,16.986849008,58.36,4.21,58.5116543947,132.88,45.7998666753,-7.4756142559,46.405954316,-16.0801333247,-5.4756142559,16.986849008,61.88,-2.0,61.9123121842,133.48,40.3998666753,-20.3956142559,45.2562736895,-16.0801333247,-5.4756142559,16.986849008,56.48,-14.92,58.4174357534,131.92
2021-04-16 22:00:00,46.7766333851,-10.9164868544,48.0335623922,-15.0733666149,-5.1664868544,15.9342074646,61.85,-5.75,62.1167046776,133.43,41.2766333851,-23.7264868544,47.6099426807,-15.0733666149,-5.1664868544,15.9342074646,56.35,-18.56,59.327869505,131.99,43.2666333851,-53.5764868544,68.8653868655,-15.0733666149,-5.1664868544,15.9342074646,58.34,-48.41,75.8095224889,133.65,40.4066333851,-1.4964868544,40.4343355878,-15.0733666149,-5.1664868544,15.9342074646,55.48,3.67,55.6012526837,132.96,43.7666333851,-8.6864868544,44.6203233038,-15.0733666149,-5.1664868544,15.9342074646,58.84,-3.52,58.9451948847,133.65,38.5666333851,-20.6064868544,43.7265652795,-15.0733666149,-5.1664868544,15.9342074646,53.64,-15.44,55.8179469347,131.99
2021-04-16 22:30:00,44.5916667174,-11.4406581057,46.0359142249,-14.2083332826,-4.9006581057,15.0297433291,58.8,-6.54,59.1625861504,133.93,39.2316667174,-24.4906581057,46.2484162742,-14.2083332826,-4.9006581057,15.0297433291,53.44,-19.59,56.9174990666,132.49,41.2416667174,-54.4406581057,68.2983186368,-14.2083332826,-4.9006581057,15.0297433291,55.45,-49.54,74.356668161,134.15,38.4516667174,-2.1006581057,38.509004633,-14.2083332826,-4.9006581057,15.0297433291,52.66,2.8,52.734387263,133.48,41.7116667174,-9.3006581057,42.7359963209,-14.2083332826,-4.9006581057,15.0297433291,55.92,-4.4,56.0928373324,134.15,36.7116667174,-20.7806581057,42.1850948141,-14.2083332826,-4.9006581057,15.0297433291,50.92,-15.88,53.338736393,132.49
2021-04-16 23:00:00,42.0704500552,-11.8771351541,43.7148614011,-12.959549944799999,-4.4871351541,13.7143835685,55.03,-7.39,55.5239858079,133.93,36.8904500552,-25.6771351541,44.9468639062,-12.959549944799999,-4.4871351541,13.7143835685,49.85,-21.19,54.166766564,132.49,38.9104500552,-55.1771351541,67.5169561467,-12.959549944799999,-4.4871351541,13.7143835685,51.87,-50.69,72.5256713171,134.15,36.2204500552,-3.1071351541,36.3534770148,-12.959549944799999,-4.4871351541,13.7143835685,49.18,1.38,49.1993577194,133.48,39.3204500552,-9.8071351541,40.5250255086,-12.959549944799999,-4.4871351541,13.7143835685,52.28,-5.32,52.549983824899996,134.15,34.5604500552,-22.7671351541,41.3855911054,-12.959549944799999,-4.4871351541,13.7143835685,47.52,-18.28,50.9147208575,132.49
2021-04-16 23:30:00,40.3451666886,-12.0622911743,42.1097535436,-12.0348333114,-4.1622911743,12.7342797462,52.38,-7.9,52.9723928098,134.44,35.1751666886,-26.3522911743,43.951514214,-12.0348333114,-4.1622911743,12.7342797462,47.21,-22.19,52.1649326655,133.09,37.3151666886,-55.5022911743,66.8799371306,-12.0348333114,-4.1622911743,12.7342797462,49.35,-51.34,71.2124855626,134.68,34.5551666886,-3.7022911743,34.7529351971,-12.0348333114,-4.1622911743,12.7342797462,46.59,0.46,46.5922708182,134.08,37.6851666886,-10.0422911743,39.0002487219,-12.0348333114,-4.1622911743,12.7342797462,49.72,-5.88,50.066483799,134.68,32.9651666886,-20.5622911743,38.8524134789,-12.0348333114,-4.1622911743,12.7342797462,45.0,-16.4,47.8953024836,133.09
2021-04-17 00:00:00,38.6041666834,-12.3456857815,40.5302065469,-11.0358333166,-3.8256857815,11.680132220600001,49.64,-8.52,50.365861454,134.72,33.5641666834,-26.6956857815,42.8860458015,-11.0358333166,-3.8256857815,11.680132220600001,44.6,-22.87,50.1218205974,133.42,35.7241666834,-55.8656857815,66.3113182877,-11.0358333166,-3.8256857815,11.680132220600001,46.76,-52.04,69.9618410278,134.96,33.0341666834,-3.9956857815,33.274940621,-11.0358333166,-3.8256857815,11.680132220600001,44.07,-0.17,44.0703278862,134.41,36.0441666834,-10.3856857815,37.5105907851,-11.0358333166,-3.8256857815,11.680132220600001,47.08,-6.5600000000000005,47.534829336,134.96,31.4841666834,-22.6656857815,38.7941498642,-11.0358333166,-3.8256857815,11.680132220600001,42.52,-18.84,46.5069457178,133.42
2021-04-17 00:30:00,38.1225667012,-12.9366625052,40.2577610985,-10.4874332988,-3.6466625052,11.1033510537,48.61,-9.29,49.4897585365,134.88,33.0325667012,-26.4166625052,42.2964599084,-10.4874332988,-3.6466625052,11.1033510537,43.52,-22.77,49.1168331634,133.56,35.3025667012,-56.9766625052,67.026944477,-10.4874332988,-3.6466625052,11.1033510537,45.79,-53.33,70.2909169097,135.11,32.5225667012,-3.5366625052,32.7142985025,-10.4874332988,-3.6466625052,11.1033510537,43.01,0.11,43.0101406647,134.56,35.6725667012,-10.9666625052,37.3202317993,-10.4874332988,-3.6466625052,11.1033510537,46.16,-7.32,46.7367949265,135.11,30.9925667012,-20.2066625052,36.9979512991,-10.4874332988,-3.6466625052,11.1033510537,41.48,-16.56,44.6634526207,133.56
2021-04-17 01:00:00,37.386016694,-13.3261821046,39.6900664364,-10.333983306,-3.5961821046,10.9418342475,47.72,-9.73,48.7018613607,135.74,32.376016694,-26.1761821046,41.6341082112,-10.333983306,-3.5961821046,10.9418342475,42.71,-22.58,48.3114944915,134.3,34.616016694,-56.7961821046,66.5137197382,-10.333983306,-3.5961821046,10.9418342475,44.95,-53.2,69.6472720212,135.97,31.886016694,-3.5861821045999998,32.0870497661,-10.333983306,-3.5961821046,10.9418342475,42.22,0.01,42.2200011843,135.29,34.946016694,-11.3561821046,36.7448901858,-10.333983306,-3.5961821046,10.9418342475,45.28,-7.76,45.9401349584,135.97,30.346016694,-21.1561821046,36.9927664609,-10.333983306,-3.5961821046,10.9418342475,40.68,-17.56,44.3081933732,134.3
2021-04-17 01:30:00,38.6471333503,-13.0616024813,40.794685629,-10.7128666497,-3.7216024813,11.3408922437,49.36,-9.34,50.235895533,134.86,33.5171333503,-26.3216024813,42.6171911933,-10.7128666497,-3.7216024813,11.3408922437,44.23,-22.6,49.6694362762,133.41,35.7971333503,-56.4716024813,66.861623095,-10.7128666497,-3.7216024813,11.3408922437,46.51,-52.75,70.3259738646,135.11,32.9771333503,-3.7316024813,33.1875907694,-10.7128666497,-3.7216024813,11.3408922437,43.69,-0.01,43.6900011444,134.38,36.1271333503,-11.1216024813,37.8002619814,-10.7128666497,-3.7216024813,11.3408922437,46.84,-7.4,47.4209405221,135.11,31.3671333503,-21.0816024813,37.7932668314,-10.7128666497,-3.7216024813,11.3408922437,42.08,-17.36,45.5202811942,133.41
2021-04-17 02:00:00,38.5003833304,-13.2270229419,40.7091347549,-11.8696166696,-4.1070229419,12.5600731419,50.37,-9.12,51.1889763523,134.86,33.8203833304,-26.3370229419,42.8655701706,-11.8696166696,-4.1070229419,12.5600731419,45.69,-22.23,50.8109141819,133.41,35.6003833304,-56.4170229419,66.7103273181,-11.8696166696,-4.1070229419,12.5600731419,47.47,-52.31,70.6380704719,135.11,33.2403833304,-3.8870229419,33.466879617000004,-11.8696166696,-4.1070229419,12.5600731419,45.11,0.22,45.1105364632,134.38,35.9303833304,-11.2270229419,37.643571701,-11.8696166696,-4.1070229419,12.5600731419,47.8,-7.12,48.3273669881,135.11,31.6503833304,-18.6670229419,36.7451290714,-11.8696166696,-4.1070229419,12.5600731419,43.52,-14.56,45.8910012966,133.41
2021-04-17 02:30:00,38.2029166773,-13.4221710846,40.4921908431,-12.0770833227,-4.1821710846,12.7807079837,50.28,-9.24,51.121971793,134.42,33.5529166773,-26.6121710846,42.825294714500004,-12.0770833227,-4.1821710846,12.7807079837,45.63,-22.43,50.8448797815,133.01,35.2929166773,-56.7821710846,66.8565996792,-12.0770833227,-4.1821710846,12.7807079837,47.37,-52.6,70.7861349418,134.66,32.9929166773,-4.0221710846,33.2371841633,-12.0770833227,-4.1821710846,12.7807079837,45.07,0.16,45.0702840018,133.94,35.6429166773,-11.4221710846,37.4283782917,-12.0770833227,-4.1821710846,12.7807079837,47.72,-7.24,48.2660957609,134.66,31.4029166773,-20.1821710846,37.3291200744,-12.0770833227,-4.1821710846,12.7807079837,43.48,-16.0,46.3304478718,133.01
2021-04-17 03:00:00,37.2049166781,-13.6449412759,39.6281496849,-11.8550833219,-4.1049412759,12.5456583505,49.06,-9.54,49.978947568,134.72,32.7249166781,-26.9849412759,42.4158841385,-11.8550833219,-4.1049412759,12.5456583505,44.58,-22.88,50.1085900819,133.3,34.3749166781,-57.1349412759,66.6786053485,-11.8550833219,-4.1049412759,12.5456583505,46.23,-53.03,70.3519281896,134.97,32.1749166781,-4.2949412759,32.4603109013,-11.8550833219,-4.1049412759,12.5456583505,44.03,-0.19,44.0304099459,134.23,34.7449166781,-11.6649412759,36.6507856661,-11.8550833219,-4.1049412759,12.5456583505,46.6,-7.5600000000000005,47.2092533303,134.97,30.6249166781,-23.4249412759,38.556625829,-11.8550833219,-4.1049412759,12.5456583505,42.48,-19.32,46.6670419033,133.3
2021-04-17 03:30:00,36.415200015799996,-13.6559340478,38.8915328434,-11.6647999842,-4.0359340478,12.3432703247,48.08,-9.62,49.0329562641,135.03,32.0252000158,-27.0459340478,41.9177287621,-11.6647999842,-4.0359340478,12.3432703247,43.69,-23.01,49.3789044026,133.62,33.6152000158,-57.185934047800004,66.334099263,-11.6647999842,-4.0359340478,12.3432703247,45.28,-53.15,69.8226388788,135.29,31.5052000158,-4.3859340478,31.8090245922,-11.6647999842,-4.0359340478,12.3432703247,43.17,-0.35000000000000003,43.171418786,134.55,33.9352000158,-11.7159340478,35.9007090561,-11.6647999842,-4.0359340478,12.3432703247,45.6,-7.68,46.2422144798,135.29,29.9752000158,-24.2359340478,38.5472841477,-11.6647999842,-4.0359340478,12.3432703247,41.64,-20.2,46.2809852963,133.62
2021-04-17 04:00:00,35.8222666622,-13.6866225731,38.3478607783,-11.4277333378,-3.9566225730999998,12.093301924,47.25,-9.73,48.2414282541,135.03,31.4522666622,-27.1166225731,41.5277774262,-11.4277333378,-3.9566225730999998,12.093301924,42.88,-23.16,48.7347924998,133.62,33.0822666622,-57.3866225731,66.2394204221,-11.4277333378,-3.9566225730999998,12.093301924,44.51,-53.43,69.5406715527,135.29,30.9622666622,-4.3666225731,31.2686640194,-11.4277333378,-3.9566225730999998,12.093301924,42.39,-0.41000000000000003,42.3919827326,134.55,33.4122666622,-11.7566225731,35.4203012103,-11.4277333378,-3.9566225730999998,12.093301924,44.84,-7.8,45.5133562814,135.29,29.4522666622,-23.7166225731,37.8142062963,-11.4277333378,-3.9566225730999998,12.093301924,40.88,-19.76,45.4051979403,133.62
2021-04-17 04:30:00,35.5122500267,-13.7884480115,38.0951598045,-11.2077499733,-3.8884480115,11.8631230037,46.72,-9.9,47.757391051,135.21,31.0622500267,-27.2484480115,41.3199866379,-11.2077499733,-3.8884480115,11.8631230037,42.27,-23.36,48.2953672726,133.81,32.7922500267,-57.6984480115,66.3659744504,-11.2077499733,-3.8884480115,11.8631230037,44.0,-53.81,69.5091080363,135.46,30.5822500267,-4.3984480115,30.8969312652,-11.2077499733,-3.8884480115,11.8631230037,41.79,-0.51,41.7931118727,134.77,33.1122500267,-11.8484480115,35.1682644171,-11.2077499733,-3.8884480115,11.8631230037,44.32,-7.96,45.0291461167,135.46,29.0722500267,-22.8084480115,36.9516037853,-11.2077499733,-3.8884480115,11.8631230037,40.28,-18.92,44.5021887102,133.81
2021-04-17 05:00:00,35.1819000191,-13.6900572801,37.7516060226,-11.0480999809,-3.8300572801,11.6931540637,46.23,-9.86,47.2697842178,135.6,30.7019000191,-27.7600572801,41.3911517715,-11.0480999809,-3.8300572801,11.6931540637,41.75,-23.93,48.1217975558,134.18,32.4819000191,-57.9400572801,66.4238215286,-11.0480999809,-3.8300572801,11.6931540637,43.53,-54.11,69.4460438038,135.85,30.2419000191,-4.7200572801,30.6080292977,-11.0480999809,-3.8300572801,11.6931540637,41.29,-0.89,41.299590797,135.18,32.8319000191,-11.7900572801,34.8846543559,-11.0480999809,-3.8300572801,11.6931540637,43.88,-7.96,44.596143331,135.85,28.7919000191,-23.5100572801,37.171175661,-11.0480999809,-3.8300572801,11.6931540637,39.84,-19.68,44.4356613544,134.18
2021-04-17 05:30:00,35.612633321,-13.4033639361,38.0514101823,-11.177366679,-3.8633639361,11.8262042423,46.79,-9.54,47.7526512353,136.16,31.042633321,-27.5533639361,41.507022872,-11.177366679,-3.8633639361,11.8262042423,42.22,-23.69,48.4122350238,134.79,32.872633321,-57.4533639361,66.1928927381,-11.177366679,-3.8633639361,11.8262042423,44.05,-53.59,69.3706753607,136.41,30.582633321,-4.6133639361,30.9286370158,-11.177366679,-3.8633639361,11.8262042423,41.76,-0.75,41.7667343708,135.76,33.222633321,-11.4633639361,35.1447304373,-11.177366679,-3.8633639361,11.8262042423,44.4,-7.6,45.0457545169,136.41,29.102633321,-22.8633639361,37.0094133524,-11.177366679,-3.8633639361,11.8262042423,40.28,-19.0,44.5362593849,134.79
2021-04-17 06:00:00,35.5864833106,-13.3069588325,37.9930644695,-11.3735166894,-3.9269588325,12.032368327,46.96,-9.38,47.8876393237,135.79,31.1664833106,-27.446958832500002,41.5293297695,-11.3735166894,-3.9269588325,12.032368327,42.54,-23.52,48.6090732271,134.42,32.8564833106,-57.4069588325,66.1445947749,-11.3735166894,-3.9269588325,12.032368327,44.23,-53.48,69.400311959,136.03,30.6764833106,-4.4969588325,31.0043427127,-11.3735166894,-3.9269588325,12.032368327,42.05,-0.5700000000000001,42.0538630806,135.41,33.1864833106,-11.4069588325,35.0921840918,-11.3735166894,-3.9269588325,12.032368327,44.56,-7.48,45.1834482969,136.03,29.1864833106,-22.9669588325,37.1393592575,-11.3735166894,-3.9269588325,12.032368327,40.56,-19.04,44.8066423647,134.42
2021-04-17 06:30:00,36.7239166427,-12.7201374377,38.864481857,-11.9760833573,-4.1201374377,12.6649952659,48.7,-8.6,49.453513525299996,135.79,32.3339166427,-26.8701374377,42.0414848855,-11.9760833573,-4.1201374377,12.6649952659,44.31,-22.75,49.8090212713,134.42,33.8939166427,-57.0301374377,66.3417979975,-11.9760833573,-4.1201374377,12.6649952659,45.87,-52.91,70.0251740448,136.03,31.7939166427,-3.8301374377,32.0237894116,-11.9760833573,-4.1201374377,12.6649952659,43.77,0.29,43.7709606931,135.41,34.2639166427,-10.7601374377,35.9137375022,-11.9760833573,-4.1201374377,12.6649952659,46.24,-6.64,46.7143147226,136.03,30.2639166427,-21.2001374377,36.9506492221,-11.9760833573,-4.1201374377,12.6649952659,42.24,-17.08,45.5625284636,134.42
2021-04-17 07:00:00,37.8468166421,-12.3544128981,39.8122223444,-12.2931833579,-4.2444128981,13.0052834618,50.14,-8.11,50.7916499043,136.11,33.4368166421,-26.3444128981,42.5681664874,-12.2931833579,-4.2444128981,13.0052834618,45.73,-22.1,50.7901850755,134.73,34.9368166421,-56.5844128981,66.50095443,-12.2931833579,-4.2444128981,13.0052834618,47.23,-52.34,70.4992801382,136.35,32.8568166421,-3.3544128981,33.0276018769,-12.2931833579,-4.2444128981,13.0052834618,45.15,0.89,45.1587710196,135.7,35.3468166421,-10.4044128981,36.8462922759,-12.2931833579,-4.2444128981,13.0052834618,47.64,-6.16,48.0366027108,136.35,31.3468166421,-19.4444128981,36.8877771971,-12.2931833579,-4.2444128981,13.0052834618,43.64,-15.2,46.2113579112,134.73
2021-04-17 07:30:00,39.8905333087,-11.9475834581,41.6413184006,-12.3294666913,-4.3175834581,13.0635858711,52.22,-7.63,52.7744758382,135.97,35.2605333087,-25.0175834581,43.2340686415,-12.3294666913,-4.3175834581,13.0635858711,47.59,-20.7,51.8969950961,134.57,36.8805333087,-55.6775834581,66.7844820064,-12.3294666913,-4.3175834581,13.0635858711,49.21,-51.36,71.129977506,136.2,34.6205333087,-2.3175834581,34.6980189588,-12.3294666913,-4.3175834581,13.0635858711,46.95,2.0,46.9925792014,135.52,37.2305333087,-9.9575834581,38.5391499488,-12.3294666913,-4.3175834581,13.0635858711,49.56,-5.64,49.8798877304,136.2,32.9905333087,-20.6375834581,38.9138168133,-12.3294666913,-4.3175834581,13.0635858711,45.32,-16.32,48.1689194398,134.57
