Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-17 08:00:00,41.4862999763,-11.0588804768,42.9349731935,-11.8437000237,-4.2588804768,12.586154820600001,53.33,-6.8,53.7617791744,135.18,36.7462999763,-23.9988804768,43.8889146151,-11.8437000237,-4.2588804768,12.586154820600001,48.59,-19.74,52.4466938901,133.73,38.4062999763,-54.7288804768,66.8602590192,-11.8437000237,-4.2588804768,12.586154820600001,50.25,-50.47,71.2199648975,135.42,36.0762999763,-1.3588804768,36.1018832768,-11.8437000237,-4.2588804768,12.586154820600001,47.92,2.9,48.0076702205,134.68,38.7962999763,-9.0188804768,39.8308058782,-11.8437000237,-4.2588804768,12.586154820600001,50.64,-4.76,50.8632205036,135.42,34.3962999763,-20.9788804768,40.2891905866,-11.8437000237,-4.2588804768,12.586154820600001,46.24,-16.72,49.1700721984,133.73
2021-04-17 08:30:00,43.158916645,-9.9604016266,44.2933593955,-10.811083355000001,-4.0504016266,11.5449242806,53.97,-5.91,54.2926238084,135.09,38.158916645,-22.8004016266,44.4517854968,-10.811083355000001,-4.0504016266,11.5449242806,48.97,-18.75,52.4368515455,133.59,40.048916645,-53.5804016266,66.8937602688,-10.811083355000001,-4.0504016266,11.5449242806,50.86,-49.53,70.9926792,135.31,37.468916645,-0.23040162660000002,37.4696250243,-10.811083355000001,-4.0504016266,11.5449242806,48.28,3.8200000000000003,48.4308868389,134.57,40.428916645,-8.0104016266,41.2148496941,-10.811083355000001,-4.0504016266,11.5449242806,51.24,-3.96,51.3927932691,135.31,35.748916645,-19.5304016266,40.7359991775,-10.811083355000001,-4.0504016266,11.5449242806,46.56,-15.48,49.0659148493,133.59
2021-04-17 09:00:00,44.4785999819,-8.6191925171,45.3060297973,-9.0414000181,-3.6091925171,9.7351520231,53.52,-5.01,53.7539812479,135.01,39.1185999819,-21.6391925171,44.7048041863,-9.0414000181,-3.6091925171,9.7351520231,48.16,-18.03,51.4243765154,133.51,41.3685999819,-52.1491925171,66.5650008987,-9.0414000181,-3.6091925171,9.7351520231,50.41,-48.54,69.9807094848,135.22,38.4385999819,0.8508074829000001,38.4480147985,-9.0414000181,-3.6091925171,9.7351520231,47.48,4.46,47.6890134098,134.49,41.6785999819,-6.6491925171,42.2056567012,-9.0414000181,-3.6091925171,9.7351520231,50.72,-3.04,50.8110224262,135.22,36.7185999819,-19.5691925171,41.6077983124,-9.0414000181,-3.6091925171,9.7351520231,45.76,-15.96,48.4633799894,133.51
2021-04-17 09:30:00,45.6460499855,-6.7381995774,46.1407110134,-7.2439500145,-3.1581995774,7.9024702709,52.89,-3.58,53.0110224387,134.79,39.8060499855,-21.3081995774,45.1504261849,-7.2439500145,-3.1581995774,7.9024702709,47.05,-18.15,50.429406104,133.32,42.5760499855,-50.1581995774,65.7918309307,-7.2439500145,-3.1581995774,7.9024702709,49.82,-47.0,68.4911118321,135.0,39.1560499855,1.1218004226,39.1721161881,-7.2439500145,-3.1581995774,7.9024702709,46.4,4.28,46.5969784428,134.3,42.8360499855,-4.8781995774,43.1129216068,-7.2439500145,-3.1581995774,7.9024702709,50.08,-1.72,50.1095280361,135.0,37.4360499855,-19.3581995774,42.1449609016,-7.2439500145,-3.1581995774,7.9024702709,44.68,-16.2,47.526228548,133.32
2021-04-17 10:00:00,45.7461833229,-5.7198807489,46.1023895736,-5.2138166771,-2.6198807489,5.8350372304,50.96,-3.1,51.0542025694,134.52,39.7561833229,-20.5098807489,44.7348781236,-5.2138166771,-2.6198807489,5.8350372304,44.97,-17.89,48.397861523,133.18,42.7561833229,-49.1298807489,65.1293819619,-5.2138166771,-2.6198807489,5.8350372304,47.97,-46.51,66.8154248658,134.71,39.1561833229,1.8701192511,39.2008168082,-5.2138166771,-2.6198807489,5.8350372304,44.37,4.49,44.5966030096,134.18,42.9861833229,-3.8998807489000002,43.1627272832,-5.2138166771,-2.6198807489,5.8350372304,48.2,-1.28,48.2169928552,134.71,37.4661833229,-18.5798807489,41.8201729005,-5.2138166771,-2.6198807489,5.8350372304,42.68,-15.96,45.5664789072,133.18
2021-04-17 10:30:00,45.5787499933,-4.9523705772,45.8470110835,-3.3312500067,-2.1123705772,3.9445324263,48.91,-2.84,48.992384102,134.44,39.4287499933,-19.6123705772,44.0371593736,-3.3312500067,-2.1123705772,3.9445324263,42.76,-17.5,46.2024631378,133.11,42.6787499933,-48.0923705772,64.2989254088,-3.3312500067,-2.1123705772,3.9445324263,46.01,-45.98,65.0467562604,134.63,38.8687499933,2.5976294228,38.9554541067,-3.3312500067,-2.1123705772,3.9445324263,42.2,4.71,42.462031275,134.18,42.8687499933,-3.1923705772,42.9874511444,-3.3312500067,-2.1123705772,3.9445324263,46.2,-1.08,46.2126216525,134.63,37.1487499933,-16.9123705772,40.8173725833,-3.3312500067,-2.1123705772,3.9445324263,40.48,-14.8,43.1007006904,133.11
2021-04-17 11:00:00,45.3242166639,-4.5174945427,45.5487911271,-1.7957833361,-1.6974945426999999,2.4710980378,47.12,-2.8200000000000003,47.2043091253,134.0,38.9342166639,-19.2174945427,43.41872089,-1.7957833361,-1.6974945426999999,2.4710980378,40.73,-17.52,44.3382825558,132.69,42.5242166639,-47.7074945427,63.9086382144,-1.7957833361,-1.6974945426999999,2.4710980378,44.32,-46.01,63.8841333979,134.2,38.4342166639,2.9825054573000003,38.5497645825,-1.7957833361,-1.6974945426999999,2.4710980378,40.23,4.68,40.5012999791,133.71,42.644216663899996,-2.8574945427,42.7398466298,-1.7957833361,-1.6974945426999999,2.4710980378,44.44,-1.16,44.455136936,134.2,36.7642166639,-15.3374945427,39.8352402497,-1.7957833361,-1.6974945426999999,2.4710980378,38.56,-13.64,40.9013838397,132.69
2021-04-17 11:30:00,44.9764833331,-3.9573583208,45.1502462661,-0.5135166669,-1.3473583208,1.4418993764999999,45.49,-2.61,45.5648131786,134.13,38.6064833331,-18.8373583208,42.9570322981,-0.5135166669,-1.3473583208,1.4418993764999999,39.12,-17.49,42.8517735922,132.82,42.2564833331,-47.3773583208,63.4840489032,-0.5135166669,-1.3473583208,1.4418993764999999,42.77,-46.03,62.8333812555,134.33,38.1464833331,3.4426416792,38.3015139703,-0.5135166669,-1.3473583208,1.4418993764999999,38.66,4.79,38.9556119192,133.85,42.3664833331,-2.3073583208,42.4292683467,-0.5135166669,-1.3473583208,1.4418993764999999,42.88,-0.96,42.8907449224,134.33,36.4864833331,-16.0673583208,39.8675741603,-0.5135166669,-1.3473583208,1.4418993764999999,37.0,-14.72,39.820577595,132.82
2021-04-17 12:00:00,44.2764500055,-3.9243157698,44.4500200152,0.7664500055,-0.9843157698,1.2475268116,43.51,-2.94,43.6092157691,134.34,37.7664500055,-18.7743157698,42.1755815448,0.7664500055,-0.9843157698,1.2475268116,37.0,-17.79,41.0546477271,133.03,41.6464500055,-47.0343157698,62.8223977416,0.7664500055,-0.9843157698,1.2475268116,40.88,-46.05,61.5774057589,134.55,37.3564500055,3.3556842302,37.5068656871,0.7664500055,-0.9843157698,1.2475268116,36.59,4.34,36.8464882994,134.08,41.7264500055,-2.3443157698,41.7922534268,0.7664500055,-0.9843157698,1.2475268116,40.96,-1.3599999999999999,40.9825719056,134.55,35.7264500055,-17.4643157698,39.7665884293,0.7664500055,-0.9843157698,1.2475268116,34.96,-16.48,38.6496054314,133.03
2021-04-17 12:30:00,44.0751666687,-4.2954606861,44.2839846827,0.8251666687,-0.9854606861,1.2853142787,43.25,-3.31,43.3764751911,133.78,37.4851666687,-19.1154606861,42.077767971,0.8251666687,-0.9854606861,1.2853142787,36.66,-18.13,40.8980745268,132.49,41.4751666687,-47.5354606861,63.085731135,0.8251666687,-0.9854606861,1.2853142787,40.65,-46.55,61.8006876984,133.99,37.0851666687,3.0745393139,37.2123954999,0.8251666687,-0.9854606861,1.2853142787,36.26,4.06,36.4865893172,133.53,41.5451666687,-2.7054606861,41.6331645573,0.8251666687,-0.9854606861,1.2853142787,40.72,-1.72,40.7563099409,133.99,35.4651666687,-16.8654606861,39.271132031,0.8251666687,-0.9854606861,1.2853142787,34.64,-15.88,38.1064823882,132.49
2021-04-17 13:00:00,43.5304333361,-4.3418417382,43.7464308957,1.4004333361,-0.8218417382000001,1.6237725739000002,42.13,-3.52,42.2767938709,133.98,37.0104333361,-19.2218417382,41.7043328149,1.4004333361,-0.8218417382000001,1.6237725739000002,35.61,-18.4,40.0828155199,132.68,40.9804333361,-47.6818417382,62.8725214062,1.4004333361,-0.8218417382000001,1.6237725739000002,39.58,-46.86,61.3386990407,134.2,36.6504333361,3.0281582618,36.7753178937,1.4004333361,-0.8218417382000001,1.6237725739000002,35.25,3.85,35.4596249275,133.74,41.0404333361,-2.7418417381999998,41.1319202632,1.4004333361,-0.8218417382000001,1.6237725739000002,39.64,-1.92,39.6864712465,134.2,35.0404333361,-15.5418417382,38.332503349,1.4004333361,-0.8218417382000001,1.6237725739000002,33.64,-14.72,36.7195860543,132.68
2021-04-17 13:30:00,42.6088000179,-4.7007848150000004,42.8673210831,2.1588000179,-0.580784815,2.2355600011,40.45,-4.12,40.6592781539,134.17,35.9788000179,-19.810784815,41.0723903092,2.1588000179,-0.580784815,2.2355600011,33.82,-19.23,38.9048236084,132.88,40.1388000179,-48.510784815,62.9636364122,2.1588000179,-0.580784815,2.2355600011,37.98,-47.93,61.1536204979,134.39,35.6588000179,2.679215185,35.7593094554,2.1588000179,-0.580784815,2.2355600011,33.5,3.26,33.658247132,133.95,40.1988000179,-3.140784815,40.321310149,2.1588000179,-0.580784815,2.2355600011,38.04,-2.56,38.1260435923,134.39,34.1188000179,-17.540784815,38.363676135,2.1588000179,-0.580784815,2.2355600011,31.96,-16.96,36.1812548152,132.88
2021-04-17 14:00:00,41.683833338,-4.9562531689,41.9774511759,2.333833338,-0.5162531689000001,2.3902500672,39.35,-4.44,39.5996982312,135.04,35.203833338,-20.2362531689,40.6056132081,2.333833338,-0.5162531689000001,2.3902500672,32.87,-19.72,38.3316488036,133.74,39.273833338,-49.1862531689,62.942207507,2.333833338,-0.5162531689000001,2.3902500672,36.94,-48.67,61.1010024468,135.26,34.913833338,2.4637468311,35.0006543768,2.333833338,-0.5162531689000001,2.3902500672,32.58,2.98,32.7160022008,134.82,39.373833338,-3.4362531689,39.5234941215,2.333833338,-0.5162531689000001,2.3902500672,37.04,-2.92,37.1549189206,135.26,33.413833338,-17.5962531689,37.7639031871,2.333833338,-0.5162531689000001,2.3902500672,31.08,-17.08,35.4639648094,133.74
2021-04-17 14:30:00,41.2900666749,-5.6579585176,41.6759175137,2.3400666749,-0.4679585176,2.3863983778,38.95,-5.19,39.2942565778,135.59,34.5500666749,-20.9479585176,40.4045056064,2.3400666749,-0.4679585176,2.3863983778,32.21,-20.48,38.1695493817,134.27,38.9000666749,-50.3079585176,63.5932848462,2.3400666749,-0.4679585176,2.3863983778,36.56,-49.84,61.8114811342,135.81,34.3000666749,1.9820414824,34.3572854333,2.3400666749,-0.4679585176,2.3863983778,31.96,2.45,32.0537688892,135.37,38.9800666749,-4.1079585176,39.1959299056,2.3400666749,-0.4679585176,2.3863983778,36.64,-3.64,36.8203639308,135.81,32.8200666749,-18.3479585176,37.6005898665,2.3400666749,-0.4679585176,2.3863983778,30.48,-17.88,35.3373004062,134.27
2021-04-17 15:00:00,39.7735000376,-5.7938352015,40.1932809258,2.4135000376,-0.4138352015,2.4487225252,37.36,-5.38,37.7453838237,136.32,33.6035000376,-21.5838352015,39.9381666678,2.4135000376,-0.4138352015,2.4487225252,31.19,-21.17,37.6959546901,134.99,37.4535000376,-50.5238352015,62.8921504525,2.4135000376,-0.4138352015,2.4487225252,35.04,-50.11,61.1458395968,136.54,33.3835000376,1.4061647985,33.4131018345,2.4135000376,-0.4138352015,2.4487225252,30.97,1.82,31.0234314672,136.08,37.4935000376,-4.2538352015,37.7340384665,2.4135000376,-0.4138352015,2.4487225252,35.08,-3.84,35.289545194,136.54,31.9735000376,-17.4138352015,36.4080535195,2.4135000376,-0.4138352015,2.4487225252,29.56,-17.0,34.0997595299,134.99
2021-04-17 15:30:00,39.6064333623,-6.7333148269,40.1747071208,1.9064333623,-0.5433148269,1.9823418389,37.7,-6.19,38.2047915843,136.32,33.3164333623,-21.3633148269,39.5774677358,1.9064333623,-0.5433148269,1.9823418389,31.41,-20.82,37.6836901059,135.08,37.3064333623,-50.7033148269,62.9491549162,1.9064333623,-0.5433148269,1.9823418389,35.4,-50.16,61.3936934872,136.54,33.0864333623,1.2466851731,33.1099123611,1.9064333623,-0.5433148269,1.9823418389,31.18,1.79,31.2313384279,136.19,37.3864333623,-5.2233148269,37.7495485713,1.9064333623,-0.5433148269,1.9823418389,35.48,-4.68,35.787327366,136.54,31.5864333623,-17.3433148269,36.0346131066,1.9064333623,-0.5433148269,1.9823418389,29.68,-16.8,34.104873552,135.08
2021-04-17 16:00:00,39.7897666719,-7.7286792233,40.5334184882,0.5997666719,-0.8686792233,1.0556152963,39.19,-6.86,39.785873121,135.31,33.5397666719,-21.6886792233,39.9413914987,0.5997666719,-0.8686792233,1.0556152963,32.94,-20.82,38.9681408332,133.94,37.4197666719,-51.7386792233,63.8524068892,0.5997666719,-0.8686792233,1.0556152963,36.82,-50.87,62.7970484975,135.53,33.2597666719,0.9513207767,33.2733690853,0.5997666719,-0.8686792233,1.0556152963,32.66,1.82,32.7106710417,135.01,37.4797666719,-6.1086792233,37.9743185802,0.5997666719,-0.8686792233,1.0556152963,36.88,-5.24,37.250395971,135.53,31.7997666719,-19.5886792233,37.3489158357,0.5997666719,-0.8686792233,1.0556152963,31.2,-18.72,36.3851398238,133.94
2021-04-17 16:30:00,41.0110000097,-7.5949403954,41.7083353948,-1.1689999904,-1.3749403954,1.8047221582000001,42.18,-6.22,42.636144291,135.48,35.0810000097,-21.8049403954,41.3053505895,-1.1689999904,-1.3749403954,1.8047221582000001,36.25,-20.43,41.6106644984,134.05,38.4910000097,-51.2249403954,64.0745784243,-1.1689999904,-1.3749403954,1.8047221582000001,39.66,-49.85,63.70194738,135.69,34.7110000097,0.6950596046,34.7179583144,-1.1689999904,-1.3749403954,1.8047221582000001,35.88,2.07,35.939661935,135.13,38.6310000097,-5.9349403954,39.0842382456,-1.1689999904,-1.3749403954,1.8047221582000001,39.8,-4.5600000000000005,40.0603744366,135.69,33.1510000097,-18.4149403954,37.9222735527,-1.1689999904,-1.3749403954,1.8047221582000001,34.32,-17.04,38.317411186,134.05
2021-04-17 17:00:00,42.343366670099996,-7.85656588,43.0660693398,-3.2866333299,-1.94656588,3.819826877,45.63,-5.91,46.0111399554,134.77,36.3633666701,-21.93656588,42.467721368,-3.2866333299,-1.94656588,3.819826877,39.65,-19.99,44.4040831456,133.4,39.6333666701,-51.61656588,65.077443303,-3.2866333299,-1.94656588,3.819826877,42.92,-49.67,65.6447659757,134.99,35.9133666701,0.62343412,35.9187774803,-3.2866333299,-1.94656588,3.819826877,39.2,2.5700000000000003,39.2841558392,134.48,39.8333666701,-6.10656588,40.2987251302,-3.2866333299,-1.94656588,3.819826877,43.12,-4.16,43.320203139,134.99,34.3133666701,-17.78656588,38.649308636,-3.2866333299,-1.94656588,3.819826877,37.6,-15.84,40.8003137243,133.4
2021-04-17 17:30:00,42.1369833211,-8.4193683775,42.9698862842,-6.1030166789,-2.7393683775,6.6896152124,48.24,-5.68,48.5732436636,134.93,36.3969833211,-22.4493683775,42.7634719758,-6.1030166789,-2.7393683775,6.6896152124,42.5,-19.71,46.8479892845,133.55,39.3069833211,-52.0293683775,65.2080831766,-6.1030166789,-2.7393683775,6.6896152124,45.41,-49.29,67.0191927734,135.17,35.8669833211,0.09063162250000001,35.8670978286,-6.1030166789,-2.7393683775,6.6896152124,41.97,2.83,42.0653039927,134.62,39.5769833211,-6.6193683775,40.1267198574,-6.1030166789,-2.7393683775,6.6896152124,45.68,-3.88,45.8444849464,135.17,34.2169833211,-18.9793683775,39.1282298553,-6.1030166789,-2.7393683775,6.6896152124,40.32,-16.24,43.4676891495,133.55
2021-04-17 18:00:00,42.2268166792,-8.8405055002,43.1423062012,-8.5231833208,-3.4005055002,9.1764966941,50.75,-5.44,51.0407298145,134.71,36.4768166792,-22.9005055002,43.0696100193,-8.5231833208,-3.4005055002,9.1764966941,45.0,-19.5,49.0433481728,133.34,39.2568166792,-52.2505055002,65.3545176772,-8.5231833208,-3.4005055002,9.1764966941,47.78,-48.85,68.3319171398,134.96,35.8768166792,-0.4305055002,35.8793995214,-8.5231833208,-3.4005055002,9.1764966941,44.4,2.9699999999999998,44.4992235887,134.38,39.5568166792,-6.9605055002,40.1645413594,-8.5231833208,-3.4005055002,9.1764966941,48.08,-3.56,48.2116168574,134.96,34.1968166792,-20.2805055002,39.7582843485,-8.5231833208,-3.4005055002,9.1764966941,42.72,-16.88,45.934004833,133.34
2021-04-17 18:30:00,43.2996833269,-8.7235641415,44.1697084838,-10.7903166731,-4.0035641415,11.5091033421,54.09,-4.72,54.2955476996,133.98,37.3596833269,-23.3835641415,44.0742216068,-10.7903166731,-4.0035641415,11.5091033421,48.15,-19.38,51.9038235586,132.69,40.1596833269,-51.9335641415,65.64979245480001,-10.7903166731,-4.0035641415,11.5091033421,50.95,-47.93,69.9513216458,134.22,36.6896833269,-0.9835641415,36.7028644802,-10.7903166731,-4.0035641415,11.5091033421,47.48,3.02,47.5759477047,133.73,40.4896833269,-6.8035641415,41.0573128802,-10.7903166731,-4.0035641415,11.5091033421,51.28,-2.8,51.3563861657,134.22,34.9296833269,-20.6835641415,40.5942434702,-10.7903166731,-4.0035641415,11.5091033421,45.72,-16.68,48.6676566109,132.69
2021-04-17 19:00:00,43.480533311,-9.1349654112,44.4297689626,-12.579466689,-4.4649654112,13.3483668778,56.06,-4.67,56.2541776226,133.98,37.520533311,-23.5849654112,44.317502337,-12.579466689,-4.4649654112,13.3483668778,50.1,-19.12,53.624475755,132.69,40.260533311,-51.8549654112,65.6494324445,-12.579466689,-4.4649654112,13.3483668778,52.84,-47.39,70.978008566,134.22,36.800533311,-1.3949654112,36.8269626832,-12.579466689,-4.4649654112,13.3483668778,49.38,3.07,49.4753403222,133.73,40.620533311,-7.1449654112,41.2441299726,-12.579466689,-4.4649654112,13.3483668778,53.2,-2.68,53.267460987,134.22,35.020533311,-19.2649654112,39.9696965923,-12.579466689,-4.4649654112,13.3483668778,47.6,-14.8,49.847768255,132.69
2021-04-17 19:30:00,42.6113666685,-9.4054699471,43.6370419974,-14.0886333315,-4.8754699471,14.9083800715,56.7,-4.53,56.8806724644,133.29,36.7913666685,-23.9354699471,43.8920423644,-14.0886333315,-4.8754699471,14.9083800715,50.88,-19.06,54.3328445786,132.0,39.3513666685,-52.4654699471,65.5831959838,-14.0886333315,-4.8754699471,14.9083800715,53.44,-47.59,71.5586591546,133.52,36.0513666685,-1.5754699471,36.085774818,-14.0886333315,-4.8754699471,14.9083800715,50.14,3.3,50.2484785839,133.01,39.7113666685,-7.4354699471,40.4014709635,-14.0886333315,-4.8754699471,14.9083800715,53.8,-2.56,53.8608726257,133.52,34.2313666685,-18.1154699471,38.7292746562,-14.0886333315,-4.8754699471,14.9083800715,48.32,-13.24,50.1010977924,132.0
2021-04-17 20:00:00,42.7286833041,-9.407551655,43.7520560093,-14.6413166959,-5.007551655,15.4739693734,57.37,-4.4,57.5384819056,133.96,36.8386833041,-23.857551655,43.8893080208,-14.6413166959,-5.007551655,15.4739693734,51.48,-18.85,54.8225583132,132.65,39.4386833041,-52.067551655,65.3179889166,-14.6413166959,-5.007551655,15.4739693734,54.08,-47.06,71.6888415306,134.19,36.0786833041,-1.687551655,36.1181286827,-14.6413166959,-5.007551655,15.4739693734,50.72,3.32,50.8285431623,133.64,39.7986833041,-7.407551655,40.4821814414,-14.6413166959,-5.007551655,15.4739693734,54.44,-2.4,54.4928765987,134.19,34.2786833041,-20.007551655,39.6904302356,-14.6413166959,-5.007551655,15.4739693734,48.92,-15.0,51.1680212633,132.65
2021-04-17 20:30:00,42.58729997,-9.6954860373,43.6770027387,-15.00270003,-5.1154860373,15.8508424252,57.59,-4.58,57.7718313714,133.26,36.78729997,-24.0854860373,43.9706274317,-15.00270003,-5.1154860373,15.8508424252,51.79,-18.97,55.1549181851,131.96,39.27729997,-52.4954860373,65.5628122279,-15.00270003,-5.1154860373,15.8508424252,54.28,-47.38,72.0498632893,133.48,36.02729997,-1.8254860373000001,36.0735185753,-15.00270003,-5.1154860373,15.8508424252,51.03,3.29,51.1359462609,132.95,39.63729997,-7.6754860373,40.3736131009,-15.00270003,-5.1154860373,15.8508424252,54.64,-2.56,54.6999378427,133.48,34.19729997,-18.3954860373,38.8310343899,-15.00270003,-5.1154860373,15.8508424252,49.2,-13.28,50.9607535266,131.96
2021-04-17 21:00:00,42.5379333197,-10.0065188671,43.6990410759,-15.0020666803,-5.1265188671,15.8538071256,57.54,-4.88,57.7465669975,133.48,36.8079333197,-24.1865188671,44.043292908,-15.0020666803,-5.1265188671,15.8538071256,51.81,-19.06,55.2047072268,132.19,39.2379333197,-52.7365188671,65.7324564688,-15.0020666803,-5.1265188671,15.8538071256,54.24,-47.61,72.1712525872,133.7,36.0579333197,-1.9865188671,36.1126129281,-15.0020666803,-5.1265188671,15.8538071256,51.06,3.14,51.1564580478,133.17,39.6379333197,-7.9665188671,40.4305723521,-15.0020666803,-5.1265188671,15.8538071256,54.64,-2.84,54.7137569538,133.7,34.2379333197,-20.0065188671,39.6547207175,-15.0020666803,-5.1265188671,15.8538071256,49.24,-14.88,51.4392068368,132.19
2021-04-17 21:30:00,41.059150023,-10.5980160073,42.4048551926,-14.480849977,-4.9480160073,15.3028715758,55.54,-5.65,55.8266432808,133.39,35.349150023,-25.0080160073,43.3008460884,-14.480849977,-4.9480160073,15.3028715758,49.83,-20.06,53.7162219446,132.08,37.859150023,-53.8280160073,65.8085902276,-14.480849977,-4.9480160073,15.3028715758,52.34,-48.88,71.615152028,133.62,34.649150023,-2.5280160072999998,34.7412501538,-14.480849977,-4.9480160073,15.3028715758,49.13,2.42,49.1895649503,133.04,38.239150023,-8.5880160073,39.1916651014,-14.480849977,-4.9480160073,15.3028715758,52.72,-3.64,52.8455106892,133.62,32.919150023,-20.6280160073,38.8482365447,-14.480849977,-4.9480160073,15.3028715758,47.4,-15.68,49.9261694906,132.08
2021-04-17 22:00:00,39.4355166569,-11.073652428,40.9607830991,-13.6744833431,-4.6736524280000005,14.4511079755,53.11,-6.4,53.4942249219,134.2,33.6355166569,-25.893652428,42.4479589243,-13.6744833431,-4.6736524280000005,14.4511079755,47.31,-21.22,51.8509835972,132.88,36.3555166569,-54.513652428,65.5245136757,-13.6744833431,-4.6736524280000005,14.4511079755,50.03,-49.84,70.6188820359,134.42,33.0155166569,-3.273652428,33.1774191332,-13.6744833431,-4.6736524280000005,14.4511079755,46.69,1.4,46.7109847894,133.86,36.7655166569,-9.113652428,37.8782506939,-13.6744833431,-4.6736524280000005,14.4511079755,50.44,-4.44,50.6350392515,134.42,31.3655166569,-22.993652428,38.8909203688,-13.6744833431,-4.6736524280000005,14.4511079755,45.04,-18.32,48.6232866022,132.88
2021-04-17 22:30:00,37.4908666416,-11.8531719436,39.3200046626,-12.7291333584,-4.3631719436,13.4561549287,50.22,-7.49,50.7754714405,134.57,31.9608666416,-26.6131719436,41.5903584666,-12.7291333584,-4.3631719436,13.4561549287,44.69,-22.25,49.9225259778,133.28,34.5608666416,-55.3931719436,65.2905582837,-12.7291333584,-4.3631719436,13.4561549287,47.29,-51.03,69.5730191957,134.8,31.4108666416,-3.9531719436,31.65864987,-12.7291333584,-4.3631719436,13.4561549287,44.14,0.41000000000000003,44.1419041275,134.27,34.8708666416,-9.9231719436,36.2552986715,-12.7291333584,-4.3631719436,13.4561549287,47.6,-5.5600000000000005,47.9236225676,134.8,29.7908666416,-19.6031719436,35.6620258189,-12.7291333584,-4.3631719436,13.4561549287,42.52,-15.24,45.1686617026,133.28
2021-04-17 23:00:00,35.2059166431,-12.4924832926,37.3566420533,-11.7740833569,-4.0524832926,12.4519741299,46.98,-8.44,47.732106595,134.85,29.8559166431,-26.7624832926,40.0949656514,-11.7740833569,-4.0524832926,12.4519741299,41.63,-22.71,47.4215246486,133.53,32.4459166431,-56.3624832926,65.0343526893,-11.7740833569,-4.0524832926,12.4519741299,44.22,-52.31,68.4963101196,135.07,29.3959166431,-3.9824832926,29.6644583376,-11.7740833569,-4.0524832926,12.4519741299,41.17,0.07,41.1700595093,134.52,32.7459166431,-10.6124832926,34.4226648944,-11.7740833569,-4.0524832926,12.4519741299,44.52,-6.5600000000000005,45.0007111055,135.07,27.8259166431,-23.1324832926,36.1855415921,-11.7740833569,-4.0524832926,12.4519741299,39.6,-19.08,43.9568697703,133.53
2021-04-17 23:30:00,33.4453833118,-13.0633718974,35.9060628614,-10.7546166882,-3.7233718974,11.3809172915,44.2,-9.34,45.1760511776,135.32,28.1353833118,-26.9233718974,38.9418508603,-10.7546166882,-3.7233718974,11.3809172915,38.89,-23.2,45.2843471853,133.96,30.8453833118,-57.2233718974,65.0073223796,-10.7546166882,-3.7233718974,11.3809172915,41.6,-53.5,67.7702737194,135.56,27.7453833118,-4.0633718974,28.0413495805,-10.7546166882,-3.7233718974,11.3809172915,38.5,-0.34,38.5015012694,134.96,31.1253833118,-11.2033718974,33.0802815614,-10.7546166882,-3.7233718974,11.3809172915,41.88,-7.48,42.5427408614,135.56,26.2453833118,-22.6433718974,34.6632721489,-10.7546166882,-3.7233718974,11.3809172915,37.0,-18.92,41.5567852462,133.96
2021-04-18 00:00:00,31.8873999802,-13.1266144022,34.4835364074,-9.9126000198,-3.4466144022,10.4947029491,41.8,-9.68,42.9062046795,135.73,26.6673999802,-27.4666144022,38.2827001193,-9.9126000198,-3.4466144022,10.4947029491,36.58,-24.02,43.7613619532,134.32,29.3973999802,-57.3366144022,64.4336439812,-9.9126000198,-3.4466144022,10.4947029491,39.31,-53.89,66.7038844446,135.97,26.3573999802,-4.5166144022,26.7415844589,-9.9126000198,-3.4466144022,10.4947029491,36.27,-1.07,36.2857795837,135.32,29.6473999802,-11.3666144022,31.7516652879,-9.9126000198,-3.4466144022,10.4947029491,39.56,-7.92,40.3450120833,135.97,24.8873999802,-22.0466144022,33.2480959511,-9.9126000198,-3.4466144022,10.4947029491,34.8,-18.6,39.4588393139,134.32
2021-04-18 00:30:00,31.5223499811,-13.114340534,34.1415359346,-9.4476500189,-3.294340534,10.0055369888,40.97,-9.82,42.130431994,135.73,26.4523499811,-27.434340534,38.1099706122,-9.4476500189,-3.294340534,10.0055369888,35.9,-24.14,43.2614100556,134.44,29.0723499811,-57.344340534,64.2928839352,-9.4476500189,-3.294340534,10.0055369888,38.52,-54.05,66.3716272213,136.04,26.1423499811,-4.474340534,26.522484532,-9.4476500189,-3.294340534,10.0055369888,35.59,-1.18,35.6095563016,135.44,29.3123499811,-11.334340534,31.4273946861,-9.4476500189,-3.294340534,10.0055369888,38.76,-8.04,39.5850881015,136.04,24.7123499811,-21.814340534,32.9630959487,-9.4476500189,-3.294340534,10.0055369888,34.16,-18.52,38.8573802514,134.44
2021-04-18 01:00:00,30.8121166481,-13.2018825508,33.5212803339,-9.2778833519,-3.2418825508,9.8279663188,40.09,-9.96,41.3087121562,135.83,25.8921166481,-27.6918825508,37.9109755048,-9.2778833519,-3.2418825508,9.8279663188,35.17,-24.45,42.833764719,134.44,28.4121166481,-57.8318825508,64.4342689242,-9.2778833519,-3.2418825508,9.8279663188,37.69,-54.59,66.3370499796,136.04,25.6121166481,-4.5318825508,26.0099688322,-9.2778833519,-3.2418825508,9.8279663188,34.89,-1.29,34.9138396628,135.44,28.6421166481,-11.4418825508,30.8429493141,-9.2778833519,-3.2418825508,9.8279663188,37.92,-8.2,38.7964740666,136.04,24.2021166481,-22.3618825508,32.9514224498,-9.2778833519,-3.2418825508,9.8279663188,33.48,-19.12,38.5549581766,134.44
2021-04-18 01:30:00,31.7731999805,-13.2922829195,34.4415595207,-9.7268000195,-3.3922829195,10.3013699101,41.5,-9.9,42.6645051536,136.46,26.7731999805,-27.1522829195,38.1320167961,-9.7268000195,-3.3922829195,10.3013699101,36.5,-23.76,43.5521250917,135.09,29.3231999805,-57.4022829195,64.4582976929,-9.7268000195,-3.3922829195,10.3013699101,39.05,-54.01,66.6482002758,136.71,26.4331999805,-4.2722829195,26.7762294313,-9.7268000195,-3.3922829195,10.3013699101,36.16,-0.88,36.1707063796,136.09,29.5131999805,-11.5522829195,31.6935989396,-9.7268000195,-3.3922829195,10.3013699101,39.24,-8.16,40.0794610742,136.71,24.9531999805,-22.9522829195,33.9038269298,-9.7268000195,-3.3922829195,10.3013699101,34.68,-19.56,39.8157757679,135.09
2021-04-18 02:00:00,31.7785833111,-13.6484800242,34.5855369227,-11.1114166889,-3.8484800242,11.7590126852,42.89,-9.8,43.9953645286,135.64,27.2485833111,-27.2684800242,38.5493877421,-11.1114166889,-3.8484800242,11.7590126852,38.36,-23.42,44.9442543603,134.25,29.2285833111,-57.9484800242,64.9025147393,-11.1114166889,-3.8484800242,11.7590126852,40.34,-54.1,67.484261869,135.9,26.8685833111,-4.2884800242,27.2086719644,-11.1114166889,-3.8484800242,11.7590126852,37.98,-0.44,37.9825486243,135.26,29.5285833111,-11.8084800242,31.8021608203,-11.1114166889,-3.8484800242,11.7590126852,40.64,-7.96,41.4122107596,135.9,25.4085833111,-22.9684800242,34.2512361894,-11.1114166889,-3.8484800242,11.7590126852,36.52,-19.12,41.2223822698,134.25
2021-04-18 02:30:00,31.3431166442,-13.6607298409,34.1907370607,-11.2568833558,-3.9007298409,11.9135685745,42.6,-9.76,43.703748123,135.94,26.9531166442,-27.3307298409,38.3854046542,-11.2568833558,-3.9007298409,11.9135685745,38.21,-23.43,44.8215238474,134.5,28.8131166442,-57.9707298409,64.7363978689,-11.2568833558,-3.9007298409,11.9135685745,40.07,-54.07,67.2991069777,136.19,26.5831166442,-4.3507298409,26.9367952932,-11.2568833558,-3.9007298409,11.9135685745,37.84,-0.45,37.8426756454,135.47,29.1031166442,-11.9007298409,31.4423085849,-11.2568833558,-3.9007298409,11.9135685745,40.36,-8.0,41.1452257255,136.19,25.1031166442,-22.7807298409,33.8987922695,-11.2568833558,-3.9007298409,11.9135685745,36.36,-18.88,40.969549668,134.5
2021-04-18 03:00:00,30.3248666447,-13.848616120199999,33.3373920015,-11.0051333553,-3.8086161202,11.6455363518,41.33,-10.04,42.5319938399,135.94,25.8948666447,-27.4486161202,37.7355355794,-11.0051333553,-3.8086161202,11.6455363518,36.9,-23.64,43.8230487301,134.5,27.8748666447,-57.8686161202,64.2322732132,-11.0051333553,-3.8086161202,11.6455363518,38.88,-54.06,66.5893234686,136.19,25.5548666447,-4.5986161202,25.9653322615,-11.0051333553,-3.8086161202,11.6455363518,36.56,-0.79,36.5685342884,135.47,28.0748666447,-12.0886161202,30.5668574901,-11.0051333553,-3.8086161202,11.6455363518,39.08,-8.28,39.9475255804,136.19,24.0748666447,-23.2086161202,33.440081731,-11.0051333553,-3.8086161202,11.6455363518,35.08,-19.4,40.0869854192,134.5
2021-04-18 03:30:00,29.4296333117,-14.07719897,32.6231642809,-10.8403666883,-3.75719897,11.4730159085,40.27,-10.32,41.5713278595,135.58,25.2396333117,-27.74719897,37.5092807234,-10.8403666883,-3.75719897,11.4730159085,36.08,-23.99,43.3276643728,134.17,27.0296333117,-58.31719897,64.2767203011,-10.8403666883,-3.75719897,11.4730159085,37.87,-54.56,66.4148364449,135.83,24.9196333117,-4.80719897,25.3790718176,-10.8403666883,-3.75719897,11.4730159085,35.76,-1.05,35.7754119473,135.16,27.2396333117,-12.31719897,29.8949998063,-10.8403666883,-3.75719897,11.4730159085,38.08,-8.56,39.0302446828,135.83,23.4796333117,-21.83719897,32.0648785949,-10.8403666883,-3.75719897,11.4730159085,34.32,-18.08,38.7910917609,134.17
2021-04-18 04:00:00,28.8717166455,-14.0369427423,32.103142893,-10.6082833545,-3.6869427423000003,11.2307267136,39.48,-10.35,40.814126231,135.94,24.7017166455,-27.6369427423,37.0671742837,-10.6082833545,-3.6869427423000003,11.2307267136,35.31,-23.95,42.6661294237,134.53,26.5117166455,-58.1369427423,63.8965979604,-10.6082833545,-3.6869427423000003,11.2307267136,37.12,-54.45,65.8991418761,136.22,24.4117166455,-4.7669427423,24.872789403,-10.6082833545,-3.6869427423000003,11.2307267136,35.02,-1.08,35.0366493832,135.53,26.7117166455,-12.3269427423,29.4188599969,-10.6082833545,-3.6869427423000003,11.2307267136,37.32,-8.64,38.3070750645,136.22,22.9917166455,-22.7669427423,32.3566487161,-10.6082833545,-3.6869427423000003,11.2307267136,33.6,-19.08,38.6394409897,134.53
2021-04-18 04:30:00,28.5575166459,-14.0280395976,31.8169397009,-10.4024833541,-3.6180395976,11.0137128373,38.96,-10.41,40.3267863832,135.66,24.3975166459,-27.6980395976,36.9109769044,-10.4024833541,-3.6180395976,11.0137128373,34.8,-24.08,42.3188657693,134.23,26.2175166459,-58.3280395976,63.9493423139,-10.4024833541,-3.6180395976,11.0137128373,36.62,-54.71,65.8347058929,135.93,24.1075166459,-4.7380395976,24.5687072932,-10.4024833541,-3.6180395976,11.0137128373,34.51,-1.12,34.528169659,135.25,26.4375166459,-12.2980395976,29.1579159808,-10.4024833541,-3.6180395976,11.0137128373,36.84,-8.68,37.8487516307,135.93,22.6775166459,-21.0180395976,30.9196984098,-10.4024833541,-3.6180395976,11.0137128373,33.08,-17.4,37.3770838884,134.23
2021-04-18 05:00:00,28.119916646,-14.1951492748,31.4997138894,-10.320083354,-3.5851492748,10.9250819565,38.44,-10.61,39.8773833144,135.94,23.949916646,-27.9951492748,36.8419175704,-10.320083354,-3.5851492748,10.9250819565,34.27,-24.41,42.0747073668,134.52,25.809916646,-58.8751492748,64.2840182269,-10.320083354,-3.5851492748,10.9250819565,36.13,-55.29,66.0481718142,136.19,23.679916646,-4.8451492748,24.170517658,-10.320083354,-3.5851492748,10.9250819565,34.0,-1.26,34.0233390484,135.53,26.039916646000002,-12.4651492748,28.8696589064,-10.320083354,-3.5851492748,10.9250819565,36.36,-8.88,37.4286521264,136.19,22.279916646,-22.4251492748,31.6114220773,-10.320083354,-3.5851492748,10.9250819565,32.6,-18.84,37.6524315284,134.52
2021-04-18 05:30:00,28.6463333127,-7.5631796952,29.6279276928,-10.2936666873,-3.5731796952,10.8962005765,38.94,-3.99,39.1438845798,136.6,24.2663333127,-19.8431796952,31.3465582299,-10.2936666873,-3.5731796952,10.8962005765,34.56,-16.27,38.1982525778,135.16,25.7763333127,-67.4031796952,72.1637581621,-10.2936666873,-3.5731796952,10.8962005765,36.07,-63.83,73.3165315601,136.86,23.9163333127,2.9968203048,24.1033593315,-10.2936666873,-3.5731796952,10.8962005765,34.21,6.57,34.8351690106,136.2,26.3463333127,-6.0531796952,27.0327627787,-10.2936666873,-3.5731796952,10.8962005765,36.64,-2.48,36.7238342225,136.86,22.2663333127,-37.5731796952,43.6753183343,-10.2936666873,-3.5731796952,10.8962005765,32.56,-34.0,47.0760406152,135.16
2021-04-18 06:00:00,28.6565999793,-3.9677433541,28.9299794279,-10.3634000207,-3.5977433541,10.9701329632,39.02,-0.37,39.0217541892,136.52,24.1965999793,-14.2477433541,28.0797728132,-10.3634000207,-3.5977433541,10.9701329632,34.56,-10.65,36.1637401274,134.96,25.4765999793,-72.3577433541,76.711799417,-10.3634000207,-3.5977433541,10.9701329632,35.84,-68.76,77.5399458344,136.77,23.7765999793,8.1222566459,25.1256394863,-10.3634000207,-3.5977433541,10.9701329632,34.14,11.72,36.0956784117,135.96,26.1965999793,-2.5577433541,26.3211683164,-10.3634000207,-3.5977433541,10.9701329632,36.56,1.04,36.5747891313,136.77,21.9165999793,-46.5177433541,51.4221528274,-10.3634000207,-3.5977433541,10.9701329632,32.28,-42.92,53.7040482645,134.96
2021-04-18 06:30:00,29.3112999783,-4.0547089739,29.590420262,-10.8287000217,-3.7447089739,11.4579051078,40.14,-0.31,40.1411970424,135.32,24.7012999783,-13.4847089739,28.14234526,-10.8287000217,-3.7447089739,11.4579051078,35.53,-9.74,36.8408536817,133.5,26.0712999783,-72.1847089739,76.7485823466,-10.8287000217,-3.7447089739,11.4579051078,36.9,-68.44,77.7537368877,135.59,24.2412999783,8.7452910261,25.7705401529,-10.8287000217,-3.7447089739,11.4579051078,35.07,12.49,37.2277450297,134.51,26.8912999783,-2.6247089739,27.0190879143,-10.8287000217,-3.7447089739,11.4579051078,37.72,1.12,37.7366241203,135.59,22.3312999783,-43.1447089739,48.5814045821,-10.8287000217,-3.7447089739,11.4579051078,33.16,-39.4,51.4970445754,133.5
2021-04-18 07:00:00,29.5351666447,-3.3002654467,29.7189808162,-10.9648333553,-3.8302654467,11.6145815207,40.5,0.53,40.5034677528,135.32,25.0251666447,-12.6702654467,28.0498590386,-10.9648333553,-3.8302654467,11.6145815207,35.99,-8.84,37.0597584989,133.5,26.2551666447,-71.1102654467,75.8023985599,-10.9648333553,-3.8302654467,11.6145815207,37.22,-67.28,76.8890551379,135.59,24.5551666447,9.4297345533,26.3035378361,-10.9648333553,-3.8302654467,11.6145815207,35.52,13.26,37.914350845,134.51,26.9951666447,-1.9102654467,27.0626705307,-10.9648333553,-3.8302654467,11.6145815207,37.96,1.92,38.0085253595,135.59,22.6351666447,-45.9902654467,51.2587093565,-10.9648333553,-3.8302654467,11.6145815207,33.6,-42.16,53.9112752585,133.5
2021-04-18 07:30:00,30.777683312,-2.3708178759000003,30.8688608059,-10.672316688,-3.7908178759,11.3255747606,41.45,1.42,41.4743161487,134.88,26.047683312,-12.1808178759,28.7550713796,-10.672316688,-3.7908178759,11.3255747606,36.72,-8.39,37.6663045705,133.05,27.437683312,-69.9708178759,75.1581121354,-10.672316688,-3.7908178759,11.3255747606,38.11,-66.18,76.3686093889,135.14,25.557683312,9.8591821241,27.3934051996,-10.672316688,-3.7908178759,11.3255747606,36.23,13.65,38.7160870957,134.06,28.247683312,-0.9508178759,28.2636810612,-10.672316688,-3.7908178759,11.3255747606,38.92,2.84,39.0234801113,135.14,23.567683312,-44.4708178759,50.3298056746,-10.672316688,-3.7908178759,11.3255747606,34.24,-40.68,53.1717970356,133.05
2021-04-18 08:00:00,32.2642999796,-1.5738923139,32.3026653729,-10.1857000204,-3.7238923139,10.8450845488,42.45,2.15,42.5044115357,134.63,27.3442999796,-11.9338923139,29.8350218223,-10.1857000204,-3.7238923139,10.8450845488,37.53,-8.21,38.4175090291,132.85,28.8642999796,-68.6338923139,74.4564234131,-10.1857000204,-3.7238923139,10.8450845488,39.05,-64.91,75.7509775514,134.9,26.8242999796,9.9461076861,28.6088819687,-10.1857000204,-3.7238923139,10.8450845488,37.01,13.67,39.4538844729,133.86,29.6142999796,-0.1638923139,29.6147534849,-10.1857000204,-3.7238923139,10.8450845488,39.8,3.56,39.9588988837,134.9,24.7742999796,-44.1638923139,50.6380817547,-10.1857000204,-3.7238923139,10.8450845488,34.96,-40.44,53.456479495,132.85
2021-04-18 08:30:00,33.4926499816,-0.4604014589,33.4958142503,-9.2073500184,-3.5304014589,9.8609851852,42.7,3.07,42.8102195743,134.11,28.4526499816,-10.9804014589,30.497909882,-9.2073500184,-3.5304014589,9.8609851852,37.66,-7.45,38.3898176604,132.4,30.0826499816,-67.6104014589,74.0008933415,-9.2073500184,-3.5304014589,9.8609851852,39.29,-64.08,75.166152622,134.37,27.9326499816,10.8795985411,29.9766342242,-9.2073500184,-3.5304014589,9.8609851852,37.14,14.41,39.8375162378,133.43,30.8326499816,0.9095985411,30.8460641637,-9.2073500184,-3.5304014589,9.8609851852,40.04,4.44,40.2854216808,134.37,25.8726499816,-42.7704014589,49.987010893,-9.2073500184,-3.5304014589,9.8609851852,35.08,-39.24,52.6344373961,132.4
2021-04-18 09:00:00,34.7531666511,0.6817443584,34.7598528139,-7.8068333489,-3.2182556416,8.4441587096,42.56,3.9,42.7383153622,134.11,29.3831666511,-10.0182556416,31.0440965168,-7.8068333489,-3.2182556416,8.4441587096,37.19,-6.8,37.8065615998,132.4,31.3231666511,-66.2282556416,73.2620134475,-7.8068333489,-3.2182556416,8.4441587096,39.13,-63.01,74.1715376678,134.37,28.8531666511,11.7517443584,31.154593903,-7.8068333489,-3.2182556416,8.4441587096,36.66,14.97,39.5986931603,133.43,32.0331666511,2.0217443584,32.0969035258,-7.8068333489,-3.2182556416,8.4441587096,39.84,5.24,40.1831208345,134.37,26.7931666511,-41.8182556416,49.6652824828,-7.8068333489,-3.2182556416,8.4441587096,34.6,-38.6,51.8374382083,132.4
2021-04-18 09:30:00,36.109966653,1.4869966263,36.1405707017,-6.850033347,-3.0130033737,7.4833913559,42.96,4.5,43.1950413821,133.82,30.489966653,-9.1530033737,31.8341881828,-6.850033347,-3.0130033737,7.4833913559,37.34,-6.14,37.8414481752,132.12,32.659966653,-65.0930033737,72.8270039887,-6.850033347,-3.0130033737,7.4833913559,39.51,-62.08,73.5864559549,134.06,29.959966653,12.4769966263,32.4541992146,-6.850033347,-3.0130033737,7.4833913559,36.81,15.49,39.9364019411,133.14,33.389966653,2.8269966263,33.5094282704,-6.850033347,-3.0130033737,7.4833913559,40.24,5.84,40.6615690794,134.06,27.869966653,-41.3730033737,49.8844710245,-6.850033347,-3.0130033737,7.4833913559,34.72,-38.36,51.7394240401,132.12
2021-04-18 10:00:00,37.0654833229,2.7336740897,37.1661543341,-5.2345166771,-2.6363259103,5.8609196504,42.3,5.37,42.6394992935,133.48,31.2354833229,-8.0663259103,32.2602081844,-5.2345166771,-2.6363259103,5.8609196504,36.47,-5.43,36.8720192016,131.77,33.6454833229,-64.4163259103,72.6738026514,-5.2345166771,-2.6363259103,5.8609196504,38.88,-61.78,72.9960464683,133.7,30.7154833229,13.7036740897,33.6337865741,-5.2345166771,-2.6363259103,5.8609196504,35.95,16.34,39.4892149833,132.8,34.3254833229,4.0036740897,34.5581858836,-5.2345166771,-2.6363259103,5.8609196504,39.56,6.64,40.1133793141,133.7,28.6054833229,-40.556325910300004,49.6295199199,-5.2345166771,-2.6363259103,5.8609196504,33.84,-37.92,50.823931371,131.77
2021-04-18 10:30:00,37.9506333248,3.3837622505000002,38.1011865526,-4.2793666752,-2.3562377495,4.8851648358,42.23,5.74,42.618311792,134.05,31.5906333248,-7.3262377495,32.4290282528,-4.2793666752,-2.3562377495,4.8851648358,35.87,-4.97,36.2126745767,132.36,34.5406333248,-63.3162377495,72.1249007849,-4.2793666752,-2.3562377495,4.8851648358,38.82,-60.96,72.2711145618,134.27,31.0806333248,14.2737622505,34.2015505007,-4.2793666752,-2.3562377495,4.8851648358,35.36,16.63,39.0753950716,133.37,35.2406333248,4.6437622505,35.5452776747,-4.2793666752,-2.3562377495,4.8851648358,39.52,7.0,40.1351516753,134.27,29.0006333248,-39.4762377495,48.9837736408,-4.2793666752,-2.3562377495,4.8851648358,33.28,-37.12,49.854315761,132.36
2021-04-18 11:00:00,38.1680666596,3.4848430994,38.3268240787,-4.1119333404,-2.4051569006,4.7636934738,42.28,5.89,42.6882946485,133.61,31.8380666596,-7.1051569006,32.6212468064,-4.1119333404,-2.4051569006,4.7636934738,35.95,-4.7,36.2559305494,131.9,34.7480666596,-63.1451569006,72.0745376439,-4.1119333404,-2.4051569006,4.7636934738,38.86,-60.74,72.107192429,133.81,31.3180666596,14.4548430994,34.4929527342,-4.1119333404,-2.4051569006,4.7636934738,35.43,16.86,39.2370297041,132.92,35.4080666596,4.7548430994,35.7258970143,-4.1119333404,-2.4051569006,4.7636934738,39.52,7.16,40.1633663928,133.81,29.2080666596,-39.4451569006,49.0818862811,-4.1119333404,-2.4051569006,4.7636934738,33.32,-37.04,49.8215214541,131.9
2021-04-18 11:30:00,38.5299999974,5.0371651963,38.8578683539,-1.7100000026000002,-1.6628348037,2.3851875384,40.24,6.7,40.79396524,133.23,31.6099999974,-5.6128348037,32.1044547434,-1.7100000026000002,-1.6628348037,2.3851875384,33.32,-3.95,33.5533142923,131.53,35.2299999974,-61.3928348037,70.7829998308,-1.7100000026000002,-1.6628348037,2.3851875384,36.94,-59.73,70.2298832407,133.45,31.1599999974,15.8371651963,34.9537036849,-1.7100000026000002,-1.6628348037,2.3851875384,32.87,17.5,37.2382451251,132.55,35.8099999974,6.2171651963,36.3456908435,-1.7100000026000002,-1.6628348037,2.3851875384,37.52,7.88,38.3385550067,133.45,29.1299999974,-37.5028348037,47.4870457932,-1.7100000026000002,-1.6628348037,2.3851875384,30.84,-35.84,47.2822503695,131.53
2021-04-18 12:00:00,38.292816666,5.6028818585,38.7005438377,-0.5471833340000001,-1.3871181415,1.4911426288,38.84,6.99,39.463979779,133.23,31.862816666,-5.0371181415,32.2585127534,-0.5471833340000001,-1.3871181415,1.4911426288,32.41,-3.65,32.6148831057,131.53,35.062816666,-61.1971181415,70.5300530368,-0.5471833340000001,-1.3871181415,1.4911426288,35.61,-59.81,69.6082480745,133.45,31.422816666,16.4828818585,35.4835004133,-0.5471833340000001,-1.3871181415,1.4911426288,31.97,17.87,36.6253709879,132.55,35.612816666,6.7328818585,36.2436809527,-0.5471833340000001,-1.3871181415,1.4911426288,36.16,8.12,37.0604910923,133.45,29.412816666,-36.5471181415,46.9127448427,-0.5471833340000001,-1.3871181415,1.4911426288,29.96,-35.16,46.1933674893,131.53
2021-04-18 12:30:00,38.6809499986,5.6402077054,39.08999662,-0.7190500014,-1.4297922946,1.6004183548,39.4,7.07,40.0293005185,133.59,32.1909499986,-4.9697922946,32.5723210297,-0.7190500014,-1.4297922946,1.6004183548,32.91,-3.54,33.0998444105,131.88,35.4409499986,-61.0897922946,70.6259418302,-0.7190500014,-1.4297922946,1.6004183548,36.16,-59.66,69.7628927153,133.81,31.7409499986,16.5302077054,35.7873675142,-0.7190500014,-1.4297922946,1.6004183548,32.46,17.96,37.0973476141,132.9,36.0009499986,6.7702077054,36.6320094067,-0.7190500014,-1.4297922946,1.6004183548,36.72,8.2,37.6244388662,133.81,29.7209499986,-37.1497922946,47.5756443608,-0.7190500014,-1.4297922946,1.6004183548,30.44,-35.72,46.9309279687,131.88
2021-04-18 13:00:00,38.9115833337,6.0446032974,39.3782750582,0.1915833337,-1.1953967026,1.2106516635,38.72,7.24,39.3910649767,133.59,32.2715833337,-4.6753967026000005,32.6085023451,0.1915833337,-1.1953967026,1.2106516635,32.08,-3.48,32.2682010654,131.81,35.6915833337,-60.7953967026,70.4980097669,0.1915833337,-1.1953967026,1.2106516635,35.5,-59.6,69.3715359496,133.81,31.8315833337,16.8546032974,36.0184306966,0.1915833337,-1.1953967026,1.2106516635,31.64,18.05,36.4265301669,132.9,36.2315833337,7.1646032974,36.9331716926,0.1915833337,-1.1953967026,1.2106516635,36.04,8.36,36.9969079789,133.81,29.8315833337,-37.7153967026,48.0871553809,0.1915833337,-1.1953967026,1.2106516635,29.64,-36.52,47.0344554555,131.81
2021-04-18 13:30:00,38.3929,5.5999355553,38.7991501019,-0.2071,-1.2200644447,1.2375167309,38.6,6.82,39.1978621866,133.59,31.5029,-5.2300644447,31.9340927929,-0.2071,-1.2200644447,1.2375167309,31.71,-4.01,31.9625437035,131.81,35.1729,-61.6300644447,70.9605364824,-0.2071,-1.2200644447,1.2375167309,35.38,-60.41,70.0079459776,133.81,31.0829,16.4499355553,35.167414636,-0.2071,-1.2200644447,1.2375167309,31.29,17.67,35.9345655324,132.9,35.7529,6.7399355553,36.3826413238,-0.2071,-1.2200644447,1.2375167309,35.96,7.96,36.8304656501,133.81,29.0729,-37.6200644447,47.544744854,-0.2071,-1.2200644447,1.2375167309,29.28,-36.4,46.7148627313,131.81
2021-04-18 14:00:00,37.4777833357,5.2751638556,37.8472138666,0.8077833357,-0.8548361444,1.1761202112,36.67,6.13,37.1788353771,134.05,30.1377833357,-5.4548361444,30.6274586238,0.8077833357,-0.8548361444,1.1761202112,29.33,-4.6,29.6885314558,132.34,34.3877833357,-61.8548361444,70.7710420808,0.8077833357,-0.8548361444,1.1761202112,33.58,-61.0,69.6320070083,134.27,29.7777833357,16.1851638556,33.8921216424,0.8077833357,-0.8548361444,1.1761202112,28.97,17.04,33.6098571851,133.4,34.9277833357,6.3451638556,35.4994528564,0.8077833357,-0.8548361444,1.1761202112,34.12,7.2,34.8713980219,134.27,27.8877833357,-39.0548361444,47.9896726979,0.8077833357,-0.8548361444,1.1761202112,27.08,-38.2,46.8248481044,132.34
2021-04-18 14:30:00,36.8745500003,4.8316569523,37.18974787,-0.22544999970000001,-1.1583430477,1.1800789459,37.1,5.99,37.5804483741,134.05,30.0545500003,-5.8983430477,30.627870093,-0.22544999970000001,-1.1583430477,1.1800789459,30.28,-4.74,30.6487520137,132.34,33.7645500003,-62.5283430477,71.0622158465,-0.22544999970000001,-1.1583430477,1.1800789459,33.99,-61.37,70.1540946774,134.27,29.6845500003,15.8216569523,33.6377368061,-0.22544999970000001,-1.1583430477,1.1800789459,29.91,16.98,34.3937276258,133.4,34.2945500003,5.9616569523,34.8088711874,-0.22544999970000001,-1.1583430477,1.1800789459,34.52,7.12,35.2466282075,134.27,27.7745500003,-40.2783430477,48.9261744508,-0.22544999970000001,-1.1583430477,1.1800789459,28.0,-39.12,48.1079452897,132.34
2021-04-18 15:00:00,37.0004666684,4.7837786761,37.3084316489,0.0704666684,-1.0762213239,1.0785257945,36.93,5.86,37.3920379225,134.17,30.0304666684,-5.9462213239,30.613501537,0.0704666684,-1.0762213239,1.0785257945,29.96,-4.87,30.3532288233,132.45,33.8804666684,-62.6462213239,71.221029674,0.0704666684,-1.0762213239,1.0785257945,33.81,-61.57,70.2423020693,134.4,29.6704666684,15.8137786761,33.6216030007,0.0704666684,-1.0762213239,1.0785257945,29.6,16.89,34.0797901989,133.51,34.4304666684,5.9237786761,34.9363448118,0.0704666684,-1.0762213239,1.0785257945,34.36,7.0,35.0657895961,134.4,27.7504666684,-39.7562213239,48.4834562946,0.0704666684,-1.0762213239,1.0785257945,27.68,-38.68,47.5639022789,132.45
2021-04-18 15:30:00,36.89275,4.8712166095,37.2129514258,0.012750000000000001,-1.1287833905,1.128855396,36.88,6.0,37.364881908,134.9,30.24275,-6.1987833905,30.8714891621,0.012750000000000001,-1.1287833905,1.128855396,30.23,-5.07,30.6522070983,133.19,33.78275,-63.2387833905,71.69670789,0.012750000000000001,-1.1287833905,1.128855396,33.77,-62.11,70.6969942784,135.13,29.86275,15.7712166095,33.771513305,0.012750000000000001,-1.1287833905,1.128855396,29.85,16.9,34.3020771966,134.24,34.37275,5.9912166095,34.8909819155,0.012750000000000001,-1.1287833905,1.128855396,34.36,7.12,35.0899415787,135.13,27.97275,-38.6487833905,47.7095713681,0.012750000000000001,-1.1287833905,1.128855396,27.96,-37.52,46.7922215758,133.19
2021-04-18 16:00:00,36.8001166624,3.893121954,37.0054723644,-2.1498833376,-1.686878046,2.7326829139,38.95,5.58,39.3476670211,134.9,30.5201166624,-7.216878046,31.3617737033,-2.1498833376,-1.686878046,2.7326829139,32.67,-5.53,33.1347219696,133.19,33.5701166624,-63.896878046,72.1786932325,-2.1498833376,-1.686878046,2.7326829139,35.72,-62.21,71.7356431629,135.13,30.0901166624,14.713121954,33.4946425326,-2.1498833376,-1.686878046,2.7326829139,32.24,16.4,36.1715025953,134.24,34.2101166624,5.073121954,34.5842254274,-2.1498833376,-1.686878046,2.7326829139,36.36,6.76,36.9830663953,135.13,28.1301166624,-40.406878046,49.2343300642,-2.1498833376,-1.686878046,2.7326829139,30.28,-38.72,49.1540110266,133.19
