Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-18 16:30:00,38.1721499922,3.7241306065,38.3533855586,-3.8878500078,-2.1658693935,4.4504345757,42.06,5.89,42.470409699,134.63,31.7821499922,-7.6958693935,32.7006339977,-3.8878500078,-2.1658693935,4.4504345757,35.67,-5.53,36.0961189049,132.92,34.7621499922,-63.6458693935,72.5203679178,-3.8878500078,-2.1658693935,4.4504345757,38.65,-61.48,72.6196454136,134.85,31.2721499922,14.1541306065,34.3261821117,-3.8878500078,-2.1658693935,4.4504345757,35.16,16.32,38.7629720223,133.98,35.4721499922,4.9941306065,35.8219871809,-3.8878500078,-2.1658693935,4.4504345757,39.36,7.16,40.005939559,134.85,29.2321499922,-41.1258693935,50.456473584,-3.8878500078,-2.1658693935,4.4504345757,33.12,-38.96,51.1352715843,132.92
2021-04-18 17:00:00,39.6111333489,3.9188462001,39.8045128186,-5.5888666511,-2.7211537999,6.2161168302,45.2,6.64,45.6851135492,134.2,33.2011333489,-7.8111537999,34.1076146826,-5.5888666511,-2.7211537999,6.2161168302,38.79,-5.09,39.1225280369,132.54,35.9711333489,-63.6511537999,73.1121864977,-5.5888666511,-2.7211537999,6.2161168302,41.56,-60.93,73.7543117384,134.43,32.6111333489,14.1188462001,35.5362890061,-5.5888666511,-2.7211537999,6.2161168302,38.2,16.84,41.7471627778,133.59,36.8111333489,5.2388462001,37.1820527666,-5.5888666511,-2.7211537999,6.2161168302,42.4,7.96,43.1407185847,134.43,30.4511333489,-40.6411537999,50.7836086196,-5.5888666511,-2.7211537999,6.2161168302,36.04,-37.92,52.3145104154,132.54
2021-04-18 17:30:00,40.7160500249,3.2761078119,40.8476390018,-7.7539499751,-3.3338921881,8.4402948609,48.47,6.61,48.9186365305,134.33,34.5960500249,-8.0638921881,35.5234152995,-7.7539499751,-3.3338921881,8.4402948609,42.35,-4.73,42.6133242073,132.7,36.8960500249,-63.4138921881,73.3664789252,-7.7539499751,-3.3338921881,8.4402948609,44.65,-60.08,74.8547186221,134.56,33.9060500249,13.6061078119,36.534181229,-7.7539499751,-3.3338921881,8.4402948609,41.66,16.94,44.9724271082,133.74,37.7660500249,4.6661078119,38.0532140113,-7.7539499751,-3.3338921881,8.4402948609,45.52,8.0,46.2176416534,134.56,31.6060500249,-39.4538921881,50.5524678623,-7.7539499751,-3.3338921881,8.4402948609,39.36,-36.12,53.4215686778,132.7
2021-04-18 18:00:00,41.5424166755,2.7515039694,41.6334379716,-9.7775833245,-3.8284960306,10.5004055885,51.32,6.58,51.7401082334,133.48,35.2124166755,-8.3284960306,36.183948572,-9.7775833245,-3.8284960306,10.5004055885,44.99,-4.5,45.2144899341,131.84,37.5424166755,-64.0584960306,74.2490670886,-9.7775833245,-3.8284960306,10.5004055885,47.32,-60.23,76.5952694362,133.7,34.4624166755,13.4015039694,36.9764583452,-9.7775833245,-3.8284960306,10.5004055885,44.24,17.23,47.4768417231,132.86,38.5424166755,4.2515039694,38.7761933303,-9.7775833245,-3.8284960306,10.5004055885,48.32,8.08,48.9909052784,133.7,32.0624166755,-37.8284960306,49.5882412978,-9.7775833245,-3.8284960306,10.5004055885,41.84,-34.0,53.9127591577,131.84
2021-04-18 18:30:00,42.5282666534,2.3259393677,42.5918238455,-11.6217333466,-4.2940606323,12.3896586996,54.15,6.62,54.5531566456,133.66,35.9582666534,-8.7240606323,37.0014347645,-11.6217333466,-4.2940606323,12.3896586996,47.58,-4.43,47.7857855434,131.99,38.3482666534,-64.4140606323,74.9650636127,-11.6217333466,-4.2940606323,12.3896586996,49.97,-60.12,78.1755415715,133.89,35.1382666534,13.0259393677,37.4749633731,-11.6217333466,-4.2940606323,12.3896586996,46.76,17.32,49.8646167137,132.99,39.4182666534,3.8659393677000002,39.6073886182,-11.6217333466,-4.2940606323,12.3896586996,51.04,8.16,51.6881727284,133.89,32.6982666534,-38.0140606323,50.1422521223,-11.6217333466,-4.2940606323,12.3896586996,44.32,-33.72,55.689323932,131.99
2021-04-18 19:00:00,42.7967500369,1.8342739091,42.8360406024,-13.1432499631,-4.6857260909,13.9535317605,55.94,6.52,56.318682513,133.52,36.2967500369,-9.1557260909,37.4336931586,-13.1432499631,-4.6857260909,13.9535317605,49.44,-4.47,49.6416609311,131.87,38.5067500369,-64.7857260909,75.3655100396,-13.1432499631,-4.6857260909,13.9535317605,51.65,-60.1,79.2447632339,133.75,35.4467500369,12.5642739091,37.6076198002,-13.1432499631,-4.6857260909,13.9535317605,48.59,17.25,51.561134588,132.86,39.6567500369,3.4342739091,39.8051763062,-13.1432499631,-4.6857260909,13.9535317605,52.8,8.12,53.4207300587,133.75,32.8967500369,-39.4857260909,51.3937615661,-13.1432499631,-4.6857260909,13.9535317605,46.04,-34.8,57.7124042126,131.87
2021-04-18 19:30:00,43.2448666936,1.3086532851000001,43.2646630493,-14.685133306400001,-5.0813467149000004,15.5394087617,57.93,6.39,58.2813606567,133.4,37.0248666936,-9.5413467149,38.2345138692,-14.685133306400001,-5.0813467149000004,15.5394087617,51.71,-4.46,51.9019816577,131.74,38.8448666936,-64.9313467149,75.6637525811,-14.685133306400001,-5.0813467149000004,15.5394087617,53.53,-59.85,80.2962228252,133.64,36.1048666936,12.0986532851,38.0780620605,-14.685133306400001,-5.0813467149000004,15.5394087617,50.79,17.18,53.6169422851,132.74,40.0348666936,2.9986532851,40.1470107567,-14.685133306400001,-5.0813467149000004,15.5394087617,54.72,8.08,55.3133329316,133.64,33.4748666936,-43.0413467149,54.5263626807,-14.685133306400001,-5.0813467149000004,15.5394087617,48.16,-37.96,61.3216699055,131.74
2021-04-18 20:00:00,43.4295000333,1.0916476494,43.4432177414,-15.1304999667,-5.1783523506,15.9921031234,58.56,6.27,58.8947068929,133.06,37.2195000333,-9.7183523506,38.4673570074,-15.1304999667,-5.1783523506,15.9921031234,52.35,-4.54,52.54649465,131.4,38.9795000333,-65.1983523506,75.9620074253,-15.1304999667,-5.1783523506,15.9921031234,54.11,-60.02,80.8102252193,133.29,36.2895000333,11.9516476494,38.2069325411,-15.1304999667,-5.1783523506,15.9921031234,51.42,17.13,54.1982776479,132.4,40.1895000333,2.7816476494,40.2856485187,-15.1304999667,-5.1783523506,15.9921031234,55.32,7.96,55.8897486128,133.29,33.6695000333,-42.0583523506,53.875228398,-15.1304999667,-5.1783523506,15.9921031234,48.8,-36.88,61.1684101477,131.4
2021-04-18 20:30:00,42.9372000307,0.4766596541,42.9398457252,-15.2227999693,-5.1933403459,16.0842911828,58.16,5.67,58.4357296523,133.17,36.7772000307,-10.0933403459,38.1370942972,-15.2227999693,-5.1933403459,16.0842911828,52.0,-4.9,52.2303551587,131.5,38.5272000307,-65.4433403459,75.94192477039999,-15.2227999693,-5.1933403459,16.0842911828,53.75,-60.25,80.7410985806,133.4,35.8672000307,11.4666596541,37.6555483517,-15.2227999693,-5.1933403459,16.0842911828,51.09,16.66,53.7377306927,132.48,39.6972000307,2.1666596541,39.7562838346,-15.2227999693,-5.1933403459,16.0842911828,54.92,7.36,55.4109736424,133.4,33.2172000307,-39.5933403459,51.68186314,-15.2227999693,-5.1933403459,16.0842911828,48.44,-34.4,59.4120661146,131.5
2021-04-18 21:00:00,42.7191999998,-0.0656781976,42.7192504879,-15.0708000002,-5.1356781976,15.9218153234,57.79,5.07,58.0119729022,132.85,36.6591999998,-10.4256781976,38.1128811625,-15.0708000002,-5.1356781976,15.9218153234,51.73,-5.29,51.9997788457,131.17,38.3291999998,-65.7156781976,76.0767897166,-15.0708000002,-5.1356781976,15.9218153234,53.4,-60.58,80.7557824555,133.07,35.7491999998,11.0643218024,37.4222462925,-15.0708000002,-5.1356781976,15.9218153234,50.82,16.2,53.3395950491,132.14,39.5291999998,1.6243218024,39.5625589914,-15.0708000002,-5.1356781976,15.9218153234,54.6,6.76,55.016884681,133.07,33.1291999998,-41.0156781976,52.7240907995,-15.0708000002,-5.1356781976,15.9218153234,48.2,-35.88,60.0883882293,131.17
2021-04-18 21:30:00,41.0151999791,-0.8985524302000001,41.0250414478,-14.4548000209,-4.9285524302,15.2719308767,55.47,4.03,55.6162008771,132.64,35.1051999791,-10.8185524302,36.734399985,-14.4548000209,-4.9285524302,15.2719308767,49.56,-5.89,49.9087737778,130.95,36.7751999791,-66.8585524302,76.3051857121,-14.4548000209,-4.9285524302,15.2719308767,51.23,-61.93,80.3731161521,132.87,34.2751999791,10.7614475698,35.9248950925,-14.4548000209,-4.9285524302,15.2719308767,48.73,15.69,51.1936421834,131.92,37.9051999791,0.7514475698,37.9126477433,-14.4548000209,-4.9285524302,15.2719308767,52.36,5.68,52.6671814321,132.87,31.7451999791,-41.1685524302,51.9866081882,-14.4548000209,-4.9285524302,15.2719308767,46.2,-36.24,58.7177792496,130.95
2021-04-18 22:00:00,38.6963499734,-1.4143809692,38.7221896952,-13.2936500266,-4.5443809692,14.0489333909,51.99,3.13,52.0841338605,133.04,32.6763499734,-11.6343809692,34.6857703983,-13.2936500266,-4.5443809692,14.0489333909,45.97,-7.09,46.5135356644,131.29,34.6863499734,-67.2243809692,75.6456229479,-13.2936500266,-4.5443809692,14.0489333909,47.98,-62.68,78.9358144317,133.26,31.9263499734,9.9056190308,33.4277296718,-13.2936500266,-4.5443809692,14.0489333909,45.22,14.45,47.472633169,132.25,35.7063499734,0.2156190308,35.7070009941,-13.2936500266,-4.5443809692,14.0489333909,49.0,4.76,49.2306571153,133.26,29.5063499734,-41.984380969200004,51.3158156334,-13.2936500266,-4.5443809692,14.0489333909,42.8,-37.44,56.8646955501,131.29
2021-04-18 22:30:00,36.4161666419,-1.8018028124,36.4607142863,-12.3738333581,-4.2518028124,13.0839435618,48.79,2.45,48.851474901,132.91,30.7161666419,-11.9318028124,32.9522504774,-12.3738333581,-4.2518028124,13.0839435618,43.09,-7.68,43.7690587059,131.2,32.5861666419,-68.0618028124,75.4603687938,-12.3738333581,-4.2518028124,13.0839435618,44.96,-63.81,78.0584249137,133.14,30.0561666419,9.7581971876,31.6005627412,-12.3738333581,-4.2518028124,13.0839435618,42.43,14.01,44.6831623769,132.18,33.5861666419,-0.2518028124,33.5871105389,-12.3738333581,-4.2518028124,13.0839435618,45.96,4.0,46.1337360291,133.14,27.7861666419,-41.7718028124,50.1692591818,-12.3738333581,-4.2518028124,13.0839435618,40.16,-37.52,54.9597671029,131.2
2021-04-18 23:00:00,33.8392666652,-1.9640044423,33.8962133857,-11.1207333348,-3.8440044423,11.7663537282,44.96,1.88,44.9992888833,133.29,28.3592666652,-12.434004442300001,30.9653430832,-11.1207333348,-3.8440044423,11.7663537282,39.48,-8.59,40.403694138,131.56,30.2592666652,-68.8040044423,75.1639158534,-11.1207333348,-3.8440044423,11.7663537282,41.38,-64.96,77.0201661904,133.53,27.7992666652,9.4159955577,29.3506422326,-11.1207333348,-3.8440044423,11.7663537282,38.92,13.26,41.1168335357,132.55,31.1592666652,-0.4840044423,31.1630255176,-11.1207333348,-3.8440044423,11.7663537282,42.28,3.36,42.4132998009,133.53,25.6792666652,-43.8440044423,50.8106431961,-11.1207333348,-3.8440044423,11.7663537282,36.8,-40.0,54.3529208047,131.56
2021-04-18 23:30:00,31.8882000221,-1.5121788781,31.9240346073,-10.1417999779,-3.5221788781,10.7360072113,42.03,2.01,42.0780346499,133.9,26.4082000221,-12.9621788781,29.4178705836,-10.1417999779,-3.5221788781,10.7360072113,36.55,-9.44,37.7493854255,132.21,28.4882000221,-69.2021788781,74.8366160511,-10.1417999779,-3.5221788781,10.7360072113,38.63,-65.68,76.1980268773,134.15,25.9182000221,9.1678211219,27.4918540027,-10.1417999779,-3.5221788781,10.7360072113,36.06,12.69,38.2277346962,133.2,29.2982000221,-0.0821788781,29.2983152741,-10.1417999779,-3.5221788781,10.7360072113,39.44,3.44,39.5897360436,134.15,23.8982000221,-45.2421788781,51.1661872132,-10.1417999779,-3.5221788781,10.7360072113,34.04,-41.72,53.8449626242,132.21
2021-04-19 00:00:00,30.1741833225,-2.049768872,30.2437248303,-9.4158166775,-3.279768872,9.9706813989,39.59,1.23,39.6091024892,134.71,24.9541833225,-13.329768872,28.2912354533,-9.4158166775,-3.279768872,9.9706813989,34.37,-10.05,35.8092083129,133.1,26.9341833225,-69.099768872,74.1635239819,-9.4158166775,-3.279768872,9.9706813989,36.35,-65.82,75.1903910084,134.96,24.5241833225,8.600231128,25.9884501864,-9.4158166775,-3.279768872,9.9706813989,33.94,11.88,35.9591156732,134.05,27.6641833225,-0.679768872,27.6725337586,-9.4158166775,-3.279768872,9.9706813989,37.08,2.6,37.1710424928,134.96,22.5841833225,-43.599768872,49.1017838987,-9.4158166775,-3.279768872,9.9706813989,32.0,-40.32,51.4752600771,133.1
2021-04-19 00:30:00,29.6328833152,-1.9071587444,29.6941918235,-9.0471166848,-3.1571587444,9.5821694644,38.68,1.25,38.700192506,134.11,24.4728833152,-13.2071587444,27.8091902051,-9.0471166848,-3.1571587444,9.5821694644,33.52,-10.05,34.9941838025,132.52,26.4528833152,-69.1171587444,74.0063285712,-9.0471166848,-3.1571587444,9.5821694644,35.5,-65.96,74.9064189506,134.37,24.0728833152,8.7628412556,25.6181790528,-9.0471166848,-3.1571587444,9.5821694644,33.12,11.92,35.1997272717,133.49,27.1528833152,-0.5971587444,27.1594490168,-9.0471166848,-3.1571587444,9.5821694644,36.2,2.56,36.2904064458,134.37,22.1528833152,-42.8771587444,48.2617962904,-9.0471166848,-3.1571587444,9.5821694644,31.2,-39.72,50.508597288,132.52
2021-04-19 01:00:00,28.6721166488,-2.2011459225,28.7564830342,-8.9378833512,-3.1211459225000002,9.4671701511,37.61,0.92,37.6212506438,134.22,23.7521166488,-13.3311459225,27.2375200212,-8.9378833512,-3.1211459225000002,9.4671701511,32.69,-10.21,34.2473385827,132.63,25.5621166488,-69.2611459225,73.827692244,-8.9378833512,-3.1211459225000002,9.4671701511,34.5,-66.14,74.597249279,134.49,23.3721166488,8.5888540775,24.9002861632,-8.9378833512,-3.1211459225000002,9.4671701511,32.31,11.71,34.3665564175,133.62,26.2221166488,-0.8811459225,26.2369171146,-8.9378833512,-3.1211459225000002,9.4671701511,35.16,2.24,35.2312815549,134.49,21.4621166488,-42.1211459225,47.273812887,-8.9378833512,-3.1211459225000002,9.4671701511,30.4,-39.0,49.4485591297,132.63
2021-04-19 01:30:00,30.0495499809,-2.1495286927,30.1263327947,-9.5304500191,-3.3195286927,10.0920140858,39.58,1.17,39.5972890486,134.14,24.9795499809,-13.1995286927,28.2525304169,-9.5304500191,-3.3195286927,10.0920140858,34.51,-9.88,35.8964413278,132.53,26.8195499809,-69.0895286927,74.1124229543,-9.5304500191,-3.3195286927,10.0920140858,36.35,-65.77,75.1466260054,134.41,24.5395499809,8.6804713073,26.0296003693,-9.5304500191,-3.3195286927,10.0920140858,34.07,12.0,36.1215295911,133.51,27.5495499809,-0.7995286927,27.5611492918,-9.5304500191,-3.3195286927,10.0920140858,37.08,2.52,37.1655324192,134.41,22.5895499809,-45.5995286927,50.888159579,-9.5304500191,-3.3195286927,10.0920140858,32.12,-42.28,53.0970130987,132.53
2021-04-19 02:00:00,30.0709166452,-2.5931717340000002,30.1825208941,-10.7290833548,-3.713171734,11.3534520724,40.8,1.12,40.8153696541,134.05,25.4409166452,-13.503171734,28.8023590462,-10.7290833548,-3.713171734,11.3534520724,36.17,-9.79,37.4714958335,132.42,26.7609166452,-69.143171734,74.1412493631,-10.7290833548,-3.713171734,11.3534520724,37.49,-65.43,75.4094490101,134.3,24.9609166452,8.276828266,26.2973999839,-10.7290833548,-3.713171734,11.3534520724,35.69,11.99,37.6501819385,133.37,27.5109166452,-1.193171734,27.5367789229,-10.7290833548,-3.713171734,11.3534520724,38.24,2.52,38.3229435195,134.3,22.9509166452,-44.753171734,50.2950390705,-10.7290833548,-3.713171734,11.3534520724,33.68,-41.04,53.0907148191,132.42
2021-04-19 02:30:00,30.0453499786,-2.8549972143,30.1806902577,-10.9146500214,-3.7749972143,11.549034118,40.96,0.92,40.9703307285,133.68,25.3653499786,-13.0549972143,28.5277747432,-10.9146500214,-3.7749972143,11.549034118,36.28,-9.28,37.4480546891,131.96,26.7453499786,-69.4049972143,74.3798856129,-10.9146500214,-3.7749972143,11.549034118,37.66,-65.63,75.667512844,133.94,24.8753499786,8.6850027857,26.3479090241,-10.9146500214,-3.7749972143,11.549034118,35.79,12.46,37.8969088449,132.88,27.5253499786,-1.4949972143,27.5659193228,-10.9146500214,-3.7749972143,11.549034118,38.44,2.2800000000000002,38.5075576998,133.94,22.8453499786,-44.0949972143,49.6616430958,-10.9146500214,-3.7749972143,11.549034118,33.76,-40.32,52.5874509745,131.96
2021-04-19 03:00:00,28.8200166485,-3.205885903,28.997776881,-10.6999833515,-3.705885903,11.3235698456,39.52,0.5,39.5231628289,133.68,24.3700166485,-13.125885903,27.6800757258,-10.6999833515,-3.705885903,11.3235698456,35.07,-9.42,36.3131009417,131.96,25.6000166485,-69.695885903,74.2487532838,-10.6999833515,-3.705885903,11.3235698456,36.3,-65.99,75.3151385845,133.94,23.9100166485,8.584114097,25.4042498602,-10.6999833515,-3.705885903,11.3235698456,34.61,12.29,36.7273222547,132.88,26.3400166485,-1.825885903,26.4032258706,-10.6999833515,-3.705885903,11.3235698456,37.04,1.88,37.0876798951,133.94,21.9400166485,-44.305885903,49.4406296095,-10.6999833515,-3.705885903,11.3235698456,32.64,-40.6,52.0934698403,131.96
2021-04-19 03:30:00,28.5113166452,-3.0077513992,28.6695264231,-10.7286833548,-3.7177513992,11.354572735,39.24,0.71,39.2464227669,133.59,24.1513166452,-13.2177513992,27.5317098588,-10.7286833548,-3.7177513992,11.354572735,34.88,-9.5,36.1505795251,131.86,25.3113166452,-69.7977513992,74.2454635025,-10.7286833548,-3.7177513992,11.354572735,36.04,-66.08,75.2691703156,133.84,23.7013166452,8.5922486008,25.2106950863,-10.7286833548,-3.7177513992,11.354572735,34.43,12.31,36.564477297,132.81,26.0313166452,-1.6377513992,26.0827850493,-10.7286833548,-3.7177513992,11.354572735,36.76,2.08,36.8187995459,133.84,21.7513166452,-44.9177513992,49.9071554645,-10.7286833548,-3.7177513992,11.354572735,32.48,-41.2,52.4632290276,131.86
2021-04-19 04:00:00,27.9504333122,-2.9039483362,28.1008832295,-10.5495666878,-3.6539483362,11.1644388906,38.5,0.75,38.5073045019,133.84,23.6204333122,-13.2239483362,27.0702360436,-10.5495666878,-3.6539483362,11.1644388906,34.17,-9.57,35.4848390161,132.12,24.7904333122,-69.4739483362,73.7644567609,-10.5495666878,-3.6539483362,11.1644388906,35.34,-65.82,74.7073490361,134.1,23.1904333122,8.5160516638,24.7046419353,-10.5495666878,-3.6539483362,11.1644388906,33.74,12.17,35.8677640786,133.06,25.4904333122,-1.5739483362,25.5389800856,-10.5495666878,-3.6539483362,11.1644388906,36.04,2.08,36.0999722992,134.1,21.2504333122,-45.4139483362,50.1398805288,-10.5495666878,-3.6539483362,11.1644388906,31.8,-41.76,52.4894046451,132.12
2021-04-19 04:30:00,27.8951166459,-2.7472149344,28.0300681872,-10.4048833541,-3.6072149344,11.0124292141,38.3,0.86,38.3096541357,133.59,23.4951166459,-13.1672149344,26.9331775944,-10.4048833541,-3.6072149344,11.0124292141,33.9,-9.56,35.2222032247,131.9,24.7451166459,-69.4272149344,73.7052167174,-10.4048833541,-3.6072149344,11.0124292141,35.15,-65.82,74.6176580978,133.85,23.0651166459,8.6027850656,24.6172199237,-10.4048833541,-3.6072149344,11.0124292141,33.47,12.21,35.6275876253,132.87,25.4351166459,-1.4472149344,25.4762554127,-10.4048833541,-3.6072149344,11.0124292141,35.84,2.16,35.9050302882,133.85,21.1551166459,-45.9672149344,50.6016186413,-10.4048833541,-3.6072149344,11.0124292141,31.56,-42.36,52.8242671506,131.9
2021-04-19 05:00:00,27.8532666459,-2.7067025211,27.9844725051,-10.3767333541,-3.5967025211,10.982388817,38.23,0.89,38.2403582619,133.59,23.5232666459,-13.0667025211,26.9087864548,-10.3767333541,-3.5967025211,10.982388817,33.9,-9.47,35.1978820386,131.9,24.7132666459,-69.2267025211,73.5056588995,-10.3767333541,-3.5967025211,10.982388817,35.09,-65.63,74.4218046005,133.92,23.0832666459,8.6432974789,24.6484034038,-10.3767333541,-3.5967025211,10.982388817,33.46,12.24,35.6284886011,132.87,25.3832666459,-1.3567025211,25.4194977792,-10.3767333541,-3.5967025211,10.982388817,35.76,2.24,35.830087915,133.92,21.1432666459,-45.2367025211,49.9339261368,-10.3767333541,-3.5967025211,10.982388817,31.52,-41.64,52.2245153161,131.9
2021-04-19 05:30:00,28.855549978,-2.1062302075,28.9323170559,-10.994450022,-3.7962302075,11.6313926541,39.85,1.69,39.8858195353,133.48,24.605549978,-12.8562302075,27.7617676827,-10.994450022,-3.7962302075,11.6313926541,35.6,-9.06,36.7347737165,131.8,25.605549978,-69.6162302075,74.175897015,-10.994450022,-3.7962302075,11.6313926541,36.6,-65.82,75.3115688324,133.74,24.135549978,9.1737697925,25.8202018766,-10.994450022,-3.7962302075,11.6313926541,35.13,12.97,37.4478010035,132.77,26.365549978,-0.7562302075,26.3763930394,-10.994450022,-3.7962302075,11.6313926541,37.36,3.04,37.4834790274,133.74,22.205549978,-45.5562302075,50.6799423889,-10.994450022,-3.7962302075,11.6313926541,33.2,-41.76,53.3492043052,131.8
2021-04-19 06:00:00,29.8245833103,-2.0750533204,29.8966823563,-11.5154166897,-3.9650533204,12.1789354777,41.34,1.8900000000000001,41.3831813663,134.41,25.5145833103,-12.6750533204,28.4894882048,-11.5154166897,-3.9650533204,12.1789354777,37.03,-8.71,38.0405704479,132.72,26.4745833103,-69.7350533204,74.5914286165,-11.5154166897,-3.9650533204,12.1789354777,37.99,-65.77,75.9534923489,134.66,25.0145833103,9.3949466796,26.7206736685,-11.5154166897,-3.9650533204,12.1789354777,36.53,13.36,38.8964072891,133.7,27.2845833103,-0.6850533204,27.2931820144,-11.5154166897,-3.9650533204,12.1789354777,38.8,3.2800000000000002,38.9383923654,134.66,22.9645833103,-45.6050533204,51.060679343,-11.5154166897,-3.9650533204,12.1789354777,34.48,-41.64,54.0625563584,132.72
2021-04-19 06:30:00,33.5012166403,-1.1709141657,33.5216729351,-13.1587833597,-4.4509141657,13.8911560504,46.66,3.2800000000000002,46.7751429715,134.64,28.6512166403,-11.3509141657,30.8177784301,-13.1587833597,-4.4509141657,13.8911560504,41.81,-6.9,42.3755365748,132.93,29.8412166403,-67.7709141657,74.0499494762,-13.1587833597,-4.4509141657,13.8911560504,43.0,-63.32,76.5403318519,134.9,27.9812166403,10.3690858343,29.8406840691,-13.1587833597,-4.4509141657,13.8911560504,41.14,14.82,43.727931577,133.94,30.7212166403,0.30908583430000003,30.7227714557,-13.1587833597,-4.4509141657,13.8911560504,43.88,4.76,44.1374217643,134.9,25.8012166403,-43.4509141657,50.5339957054,-13.1587833597,-4.4509141657,13.8911560504,38.96,-39.0,55.1260519174,132.93
2021-04-19 07:00:00,37.2576166374,0.3228246623,37.2590151944,-14.6523833626,-4.9571753377,15.4682230891,51.91,5.28,52.1778353326,133.5,31.9876166374,-9.9271753377,33.4926324484,-14.6523833626,-4.9571753377,15.4682230891,46.64,-4.97,46.9040563278,131.76,33.2476166374,-66.4171753377,74.2741219531,-14.6523833626,-4.9571753377,15.4682230891,47.9,-61.46,77.9213808913,133.74,31.1976166374,11.8028246623,33.3556285184,-14.6523833626,-4.9571753377,15.4682230891,45.85,16.76,48.8172111043,132.76,34.2676166374,1.8428246623,34.3171320588,-14.6523833626,-4.9571753377,15.4682230891,48.92,6.8,49.3903472351,133.74,28.7876166374,-41.3571753377,50.3899079536,-14.6523833626,-4.9571753377,15.4682230891,43.44,-36.4,56.6744527984,131.76
2021-04-19 07:30:00,41.5756499718,1.7918637772000001,41.6142457143,-15.5043500282,-5.3181362228,16.3910781427,57.08,7.11,57.521113515,133.5,36.0556499718,-7.8981362228,36.9105736975,-15.5043500282,-5.3181362228,16.3910781427,51.56,-2.58,51.6245096829,131.76,37.2356499718,-64.5081362228,74.4835100392,-15.5043500282,-5.3181362228,16.3910781427,52.74,-59.19,79.2777629604,133.74,35.1256499718,13.6618637772,37.6889613522,-15.5043500282,-5.3181362228,16.3910781427,50.63,18.98,54.0706694984,132.76,38.3756499718,3.4418637772,38.5296890335,-15.5043500282,-5.3181362228,16.3910781427,53.88,8.76,54.58747109,133.74,32.4956499718,-40.8381362228,52.1892770331,-15.5043500282,-5.3181362228,16.3910781427,48.0,-35.52,59.7132347139,131.76
2021-04-19 08:00:00,44.4601499696,3.6749782731,44.6117742376,-15.1798500304,-5.3050217269,16.0801462203,59.64,8.98,60.312270725,133.11,38.6201499696,-6.2150217269,39.117035659,-15.1798500304,-5.3050217269,16.0801462203,53.8,-0.91,53.8076955463,131.33,39.9401499696,-61.7850217269,73.5704049832,-15.1798500304,-5.3050217269,16.0801462203,55.12,-56.48,78.9189761718,133.33,37.6001499696,15.0149782731,40.4872924543,-15.1798500304,-5.3050217269,16.0801462203,52.78,20.32,56.5564390675,132.24,41.1001499696,5.2949782731,41.4398253186,-15.1798500304,-5.3050217269,16.0801462203,56.28,10.6,57.2695241817,133.33,34.8201499696,-38.1050217269,51.6181704899,-15.1798500304,-5.3050217269,16.0801462203,50.0,-32.8,59.7983277358,131.33
2021-04-19 08:30:00,45.9453333057,5.7267157603,46.3008523244,-13.8246666943,-5.0032842397,14.7021856332,59.77,10.73,60.7254954694,132.18,39.6253333057,-4.8432842397,39.920225974,-13.8246666943,-5.0032842397,14.7021856332,53.45,0.16,53.4502394756,130.44,41.4053333057,-58.7832842397,71.9018506866,-13.8246666943,-5.0032842397,14.7021856332,55.23,-53.78,77.0885289781,132.39,38.6153333057,16.0767157603,41.8282769899,-13.8246666943,-5.0032842397,14.7021856332,52.44,21.08,56.5183156154,131.32,42.4553333057,7.2367157603,43.067683721,-13.8246666943,-5.0032842397,14.7021856332,56.28,12.24,57.5956248338,132.39,35.8153333057,-36.7632842397,51.325209867,-13.8246666943,-5.0032842397,14.7021856332,49.64,-31.76,58.930698282,130.44
2021-04-19 09:00:00,46.6414499765,6.8161795051,47.1368768477,-11.7485500235,-4.4638204949,12.5679799914,58.39,11.28,59.4695762554,131.04,39.7814499765,-5.9938204949,40.2304567008,-11.7485500235,-4.4638204949,12.5679799914,51.53,-1.53,51.5527089492,129.4,42.1914499765,-57.2938204949,71.1526550314,-11.7485500235,-4.4638204949,12.5679799914,53.94,-52.83,75.5018708377,131.26,38.8314499765,14.9061795051,41.5941786157,-11.7485500235,-4.4638204949,12.5679799914,50.58,19.37,54.1621020641,130.32,43.2114499765,8.2961795051,44.0006363983,-11.7485500235,-4.4638204949,12.5679799914,54.96,12.76,56.4217972064,131.26,36.0514499765,-32.1038204949,48.2738266121,-11.7485500235,-4.4638204949,12.5679799914,47.8,-27.64,55.2160266589,129.4
2021-04-19 09:30:00,46.2921833137,6.5584855118,46.7544646869,-9.8078166863,-3.9615144882,10.5776587765,56.1,10.52,57.077845089,130.89,39.6021833137,-8.5415144882,40.5128423215,-9.8078166863,-3.9615144882,10.5776587765,49.41,-4.58,49.6218147592,129.69,41.9821833137,-57.7215144882,71.3742036775,-9.8078166863,-3.9615144882,10.5776587765,51.79,-53.76,74.6481191993,131.08,38.7421833137,12.5184855118,40.7144844917,-9.8078166863,-3.9615144882,10.5776587765,48.55,16.48,51.2707801774,130.64,42.9121833137,7.9984855118,43.651245655,-9.8078166863,-3.9615144882,10.5776587765,52.72,11.96,54.0595967429,131.08,36.1121833137,-24.4815144882,43.6283661775,-9.8078166863,-3.9615144882,10.5776587765,45.92,-20.52,50.2962901216,129.69
2021-04-19 10:00:00,45.0719833178,6.0730493383,45.4792876864,-7.7880166822,-3.4169506617,8.5046314245,52.86,9.49,53.7051180056,130.89,39.7119833178,-6.7169506617,40.2760356195,-7.7880166822,-3.4169506617,8.5046314245,47.5,-3.3,47.6144935918,129.69,40.9819833178,-58.2869506617,71.2523092544,-7.7880166822,-3.4169506617,8.5046314245,48.77,-54.87,73.4113737782,131.08,38.8819833178,14.2530493383,41.4120518951,-7.7880166822,-3.4169506617,8.5046314245,46.67,17.67,49.903084073,130.64,41.8519833178,7.4630493383,42.5121819371,-7.7880166822,-3.4169506617,8.5046314245,49.64,10.88,50.818343145,131.08,36.2519833178,-22.7769506617,42.813499926,-7.7880166822,-3.4169506617,8.5046314245,44.04,-19.36,48.1074962974,129.69
2021-04-19 10:30:00,44.5223833215,6.9786620011,45.0659998219,-5.9176166785,-2.8813379989000003,6.5818155412,50.44,9.86,51.3946806586,131.07,39.0423833215,-6.7313379989,39.6184124704,-5.9176166785,-2.8813379989000003,6.5818155412,44.96,-3.85,45.1245398869,129.69,40.582383321500004,-57.5113379989,70.3880944086,-5.9176166785,-2.8813379989000003,6.5818155412,46.5,-54.63,71.7404132968,131.29,38.2923833215,14.2886620011,40.8714139983,-5.9176166785,-2.8813379989000003,6.5818155412,44.21,17.17,47.4271335841,130.64,41.3623833215,8.2786620011,42.1827334174,-5.9176166785,-2.8813379989000003,6.5818155412,47.28,11.16,48.5792548317,131.29,35.7223833215,-23.3613379989,42.6830268757,-5.9176166785,-2.8813379989000003,6.5818155412,41.64,-20.48,46.4038791482,129.69
2021-04-19 11:00:00,43.479466658,7.3355156183,44.0939203321,-4.330533342,-2.4644843817,4.9826902667,47.81,9.8,48.8040582329,131.07,38.419466658,-6.3244843817,38.9365448002,-4.330533342,-2.4644843817,4.9826902667,42.75,-3.86,42.9239105861,129.78,39.669466658,-57.2244843817,69.6297938937,-4.330533342,-2.4644843817,4.9826902667,44.0,-54.76,70.2471180904,131.29,37.709466658,14.6755156183,40.4644860871,-4.330533342,-2.4644843817,4.9826902667,42.04,17.14,45.3997929511,130.73,40.429466658,8.5755156183,41.3289395263,-4.330533342,-2.4644843817,4.9826902667,44.76,11.04,46.1014012802,131.29,35.229466658,-22.3844843817,41.7394353345,-4.330533342,-2.4644843817,4.9826902667,39.56,-19.92,44.292211505,129.78
2021-04-19 11:30:00,42.4919999939,7.5331298314,43.1545838648,-3.0380000061,-2.0868701686,3.6857117546,45.53,9.62,46.5352049528,131.26,37.7219999939,-6.0568701686,38.2051692809,-3.0380000061,-2.0868701686,3.6857117546,40.76,-3.9699999999999998,40.9528814615,129.88,38.8519999939,-56.8068701686,68.8222231687,-3.0380000061,-2.0868701686,3.6857117546,41.89,-54.72,68.9133550192,131.46,37.0719999939,14.8531298314,39.9368082017,-3.0380000061,-2.0868701686,3.6857117546,40.11,16.94,43.5405064279,130.82,39.4819999939,8.7531298314,40.440642989,-3.0380000061,-2.0868701686,3.6857117546,42.52,10.84,43.8800182315,131.46,34.6419999939,-22.8068701686,41.4755529254,-3.0380000061,-2.0868701686,3.6857117546,37.68,-20.72,43.001172077,129.88
2021-04-19 12:00:00,42.149766662,7.7317127649,42.8530303706,-2.310233338,-1.8782872351000002,2.9774386666,44.46,9.61,45.4867420245,131.0,37.389766662,-5.9882872351,37.8662677729,-2.310233338,-1.8782872351000002,2.9774386666,39.7,-4.11,39.9121798453,129.63,38.579766662,-56.6782872351,68.5625746279,-2.310233338,-1.8782872351000002,2.9774386666,40.89,-54.8,68.3742063939,131.21,36.759766662,14.9517127649,39.684180219,-2.310233338,-1.8782872351000002,2.9774386666,39.07,16.83,42.5407310704,130.58,39.249766662,8.8817127649,40.2421297233,-2.310233338,-1.8782872351000002,2.9774386666,41.56,10.76,42.9303063115,131.21,34.369766662,-24.4382872351,42.1723931428,-2.310233338,-1.8782872351000002,2.9774386666,36.68,-22.56,43.0624662554,129.63
2021-04-19 12:30:00,42.9249999969,7.973442207,43.6592648285,-1.5250000030000002,-1.6965577930000002,2.2812131321,44.45,9.67,45.489684545,131.0,37.764999997,-5.826557793,38.2118306351,-1.5250000030000002,-1.6965577930000002,2.2812131321,39.29,-4.13,39.5064678249,129.63,39.344999997,-56.446557793,68.8058348647,-1.5250000030000002,-1.6965577930000002,2.2812131321,40.87,-54.75,68.3221735603,131.21,37.1349999969,15.103442207,40.0889285374,-1.5250000030000002,-1.6965577930000002,2.2812131321,38.66,16.8,42.1525278008,130.58,39.954999997,9.103442207,40.9789541689,-1.5250000030000002,-1.6965577930000002,2.2812131321,41.48,10.8,42.8629257051,131.21,34.7549999969,-23.936557793,42.2003415124,-1.5250000030000002,-1.6965577930000002,2.2812131321,36.28,-22.24,42.5541537338,129.63
2021-04-19 13:00:00,42.2516499978,7.4471812446,42.902942044,-1.0783500022,-1.5528187554000001,1.8905250102000002,43.33,9.0,44.2548178168,131.0,37.5116499978,-5.2528187554,37.8776449959,-1.0783500022,-1.5528187554000001,1.8905250102000002,38.59,-3.7,38.7669717672,129.63,38.7316499978,-57.3228187554,69.1812565773,-1.0783500022,-1.5528187554000001,1.8905250102000002,39.81,-55.77,68.5210113761,131.21,36.9416499978,15.7371812446,40.1540082444,-1.0783500022,-1.5528187554000001,1.8905250102000002,38.02,17.29,41.7667870443,130.58,39.3616499978,8.6071812446,40.2917244547,-1.0783500022,-1.5528187554000001,1.8905250102000002,40.44,10.16,41.6967528712,131.21,34.5216499978,-22.7528187554,41.34531509,-1.0783500022,-1.5528187554000001,1.8905250102000002,35.6,-21.2,41.4342853203,129.63
2021-04-19 13:30:00,41.3830333318,6.7119931279,41.9238154214,-0.7569666682,-1.4480068721000001,1.6339285291999999,42.14,8.16,42.9227818297,131.4,36.8030333318,-5.1680068721,37.16411653,-0.7569666682,-1.4480068721000001,1.6339285291999999,37.56,-3.7199999999999998,37.7437676975,129.94,37.9530333318,-58.7880068721,69.974727517,-0.7569666682,-1.4480068721000001,1.6339285291999999,38.71,-57.34,69.1833773388,131.62,36.2330333318,16.0319931279,39.6214273857,-0.7569666682,-1.4480068721000001,1.6339285291999999,36.99,17.48,40.9122292231,130.87,38.6030333318,7.8719931279,39.3974930449,-0.7569666682,-1.4480068721000001,1.6339285291999999,39.36,9.32,40.4483868652,131.62,33.8430333318,-22.4080068721,40.5890339511,-0.7569666682,-1.4480068721000001,1.6339285291999999,34.6,-20.96,40.4534497911,129.94
2021-04-19 14:00:00,39.9314333325,7.2287825939,40.5804714829,-0.40856666750000004,-1.3412174061,1.4020666362,40.34,8.57,41.2402776421,132.24,35.5314333325,-6.0312174061,36.0396772747,-0.40856666750000004,-1.3412174061,1.4020666362,35.94,-4.69,36.2447196154,130.63,36.6014333325,-58.6412174061,69.12638643,-0.40856666750000004,-1.3412174061,1.4020666362,37.01,-57.3,68.2131226378,132.47,35.0314333325,15.3187825939,38.23436179,-0.40856666750000004,-1.3412174061,1.4020666362,35.44,16.66,39.1605566865,131.64,37.1514333325,8.3387825939,38.0757704296,-0.40856666750000004,-1.3412174061,1.4020666362,37.56,9.68,38.7873175149,132.47,32.7514333325,-22.7012174061,39.8497384816,-0.40856666750000004,-1.3412174061,1.4020666362,33.16,-21.36,39.4440768684,130.63
2021-04-19 14:30:00,39.256649999,6.6685503758,39.8190172312,-0.5133500010000001,-1.4414496242000001,1.5301324265,39.77,8.11,40.5884835883,132.58,35.406649999,-6.2314496242,35.9508251445,-0.5133500010000001,-1.4414496242000001,1.5301324265,35.92,-4.79,36.2379704178,131.1,35.956649999,-59.3614496242,69.4021785007,-0.5133500010000001,-1.4414496242000001,1.5301324265,36.47,-57.92,68.4455060614,132.79,34.906649999,15.1785503758,38.0639278801,-0.5133500010000001,-1.4414496242000001,1.5301324265,35.42,16.62,39.1254495182,132.1,36.526649999,7.7585503758000005,37.3415487638,-0.5133500010000001,-1.4414496242000001,1.5301324265,37.04,9.2,38.1654503445,132.79,32.606649999,-23.6014496242,40.2519819204,-0.5133500010000001,-1.4414496242000001,1.5301324265,33.12,-22.16,39.8497176903,131.1
2021-04-19 15:00:00,38.9166833312,6.1265247321,39.3959712,-1.0633166688,-1.5134752679,1.8496620569000002,39.98,7.64,40.7034396581,132.77,34.7266833312,-6.2334752679,35.2817055866,-1.0633166688,-1.5134752679,1.8496620569000002,35.79,-4.72,36.0998961217,131.23,35.6266833312,-59.9434752679,69.7314906795,-1.0633166688,-1.5134752679,1.8496620569000002,36.69,-58.43,68.9943548415,132.99,34.2266833312,15.1765247321,37.440522897,-1.0633166688,-1.5134752679,1.8496620569000002,35.29,16.69,39.0376766727,132.26,36.2166833312,7.2465247321,36.9345403681,-1.0633166688,-1.5134752679,1.8496620569000002,37.28,8.76,38.2953783112,132.99,31.9366833312,-23.5934752679,39.7064707248,-1.0633166688,-1.5134752679,1.8496620569000002,33.0,-22.08,39.7054958413,131.23
2021-04-19 15:30:00,38.5790166637,5.2221531496,38.9308542195,-1.4609833363,-1.7778468504,2.3011327064,40.04,7.0,40.647282812,132.77,35.4390166637,-7.1278468504,36.1487220081,-1.4609833363,-1.7778468504,2.3011327064,36.9,-5.35,37.2858217021,131.23,35.2690166637,-61.3978468504,70.8067732233,-1.4609833363,-1.7778468504,2.3011327064,36.73,-59.62,70.0259758947,133.07,34.9090166637,14.4721531496,37.7899809634,-1.4609833363,-1.7778468504,2.3011327064,36.37,16.25,39.8351528176,132.26,35.8990166637,6.3821531496,36.4619154221,-1.4609833363,-1.7778468504,2.3011327064,37.36,8.16,38.2407531307,133.07,32.6190166637,-25.2978468504,41.2793084169,-1.4609833363,-1.7778468504,2.3011327064,34.08,-23.52,41.4081731063,131.23
2021-04-19 16:00:00,39.5099499929,4.5957879361,39.776342406,-3.5400500071,-2.1542120639,4.1439816202,43.05,6.75,43.5759681476,133.48,35.5699499929,-7.4842120639,36.3487932773,-3.5400500071,-2.1542120639,4.1439816202,39.11,-5.33,39.4715213793,131.84,36.0199499929,-61.7642120639,71.5000327927,-3.5400500071,-2.1542120639,4.1439816202,39.56,-59.61,71.5426145734,133.7,34.9999499929,14.0757879361,37.7243198153,-3.5400500071,-2.1542120639,4.1439816202,38.54,16.23,41.8179925391,132.89,36.7399499929,5.8457879361,37.2021123335,-3.5400500071,-2.1542120639,4.1439816202,40.28,8.0,41.0667554112,133.7,32.6199499929,-25.0742120639,41.1433742924,-3.5400500071,-2.1542120639,4.1439816202,36.16,-22.92,42.8120543772,131.84
2021-04-19 16:30:00,40.9940333227,3.7010960167,41.1607686977,-5.3159666773,-2.6689039833,5.9483233088,46.31,6.37,46.7460479613,133.17,36.9540333227,-7.7489039833,37.7577289009,-5.3159666773,-2.6689039833,5.9483233088,42.27,-5.08,42.5741623523,131.52,37.2940333227,-63.2889039833,73.4597188184,-5.3159666773,-2.6689039833,5.9483233088,42.61,-60.62,74.097209799,133.39,36.2940333227,14.0310960167,38.9118042535,-5.3159666773,-2.6689039833,5.9483233088,41.61,16.7,44.8361695509,132.58,38.1240333227,5.0910960167,38.4624645004,-5.3159666773,-2.6689039833,5.9483233088,43.44,7.76,44.1276693244,133.39,33.8440333227,-25.4689039833,42.356624767,-5.3159666773,-2.6689039833,5.9483233088,39.16,-22.8,45.3138566004,131.52
2021-04-19 17:00:00,42.3790499844,2.6520005022,42.4619474853,-7.7809500156,-3.4079994978,8.4945655405,50.16,6.06,50.5247384951,133.95,38.7790499844,-8.3379994978,39.6653117134,-7.7809500156,-3.4079994978,8.4945655405,46.56,-4.93,46.8202787262,132.19,38.459049984399996,-63.8779994978,74.5620368925,-7.7809500156,-3.4079994978,8.4945655405,46.24,-60.47,76.1233111471,134.16,38.0190499844,13.3320005022,40.2888371526,-7.7809500156,-3.4079994978,8.4945655405,45.8,16.74,48.7633838038,133.21,39.4190499844,4.1120005022,39.632941473,-7.7809500156,-3.4079994978,8.4945655405,47.2,7.52,47.7952968398,134.16,35.459049984399996,-25.6079994978,43.739157103,-7.7809500156,-3.4079994978,8.4945655405,43.24,-22.2,48.6059420236,132.19
2021-04-19 17:30:00,43.5317833121,0.7578369186,43.5383793351,-10.5982166879,-4.1921630814,11.3972114249,54.13,4.95,54.3558589298,133.01,40.4717833121,-8.2221630814,41.2985376279,-10.5982166879,-4.1921630814,11.3972114249,51.07,-4.03,51.2287595009,131.1,39.3817833121,-65.2521630814,76.2152848427,-10.5982166879,-4.1921630814,11.3972114249,49.98,-61.06,78.9070592533,133.23,39.5817833121,13.2878369186,41.7526547676,-10.5982166879,-4.1921630814,11.3972114249,50.18,17.48,53.1373954951,132.03,40.4417833121,2.3678369186,40.5110415706,-10.5982166879,-4.1921630814,11.3972114249,51.04,6.5600000000000005,51.4598406527,133.23,36.8817833121,-22.7121630814,43.3140657537,-10.5982166879,-4.1921630814,11.3972114249,47.48,-18.52,50.9641128639,131.1
2021-04-19 18:00:00,45.0609999759,0.7608872632,45.0674235813,-12.0490000241,-4.4891127368,12.8580921891,57.11,5.25,57.3508029586,133.01,40.5509999759,-8.6491127368,41.4631251859,-12.0490000241,-4.4891127368,12.8580921891,52.6,-4.16,52.7642454698,131.1,40.7209999759,-65.1691127368,76.8453843373,-12.0490000241,-4.4891127368,12.8580921891,52.77,-60.68,80.4160139524,133.23,39.6209999759,12.8708872632,41.6591331887,-12.0490000241,-4.4891127368,12.8580921891,51.67,17.36,54.5083342251,132.03,41.9109999759,2.4708872632,41.9837730897,-12.0490000241,-4.4891127368,12.8580921891,53.96,6.96,54.4070142537,133.23,36.8709999759,-24.4491127368,44.2405894269,-12.0490000241,-4.4891127368,12.8580921891,48.92,-19.96,52.8352912361,131.1
2021-04-19 18:30:00,45.7154999724,0.4262273984,45.7174868898,-13.8045000276,-4.9137726016,14.6529649625,59.52,5.34,59.7590662578,132.85,40.4154999724,-9.8937726016,41.6088857615,-13.8045000276,-4.9137726016,14.6529649625,54.22,-4.98,54.4482212749,131.02,41.2154999724,-65.1137726016,77.0617987098,-13.8045000276,-4.9137726016,14.6529649625,55.02,-60.2,81.5551371772,133.07,39.4654999724,11.5862273984,41.1310874327,-13.8045000276,-4.9137726016,14.6529649625,53.27,16.5,55.766862024,131.92,42.4354999724,2.1662273984000002,42.4907542772,-13.8045000276,-4.9137726016,14.6529649625,56.24,7.08,56.6838954201,133.07,36.6354999724,-28.1537726016,46.2038393419,-13.8045000276,-4.9137726016,14.6529649625,50.44,-23.24,55.5363952737,131.02
2021-04-19 19:00:00,45.7529333027,0.742576354,45.7589589637,-15.3370666973,-5.297423646,16.2261613502,61.09,6.04,61.3878628069,132.46,40.5729333027,-11.087423646,42.060597712,-15.3370666973,-5.297423646,16.2261613502,55.91,-5.79,56.2090046167,130.69,41.1529333027,-64.387423646,76.4153403656,-15.3370666973,-5.297423646,16.2261613502,56.49,-59.09,81.7480776532,132.69,39.5929333027,10.332576354,40.9189748359,-15.3370666973,-5.297423646,16.2261613502,54.93,15.63,57.1104351235,131.61,42.3829333027,2.502576354,42.4567535705,-15.3370666973,-5.297423646,16.2261613502,57.72,7.8,58.2446426721,132.69,36.7829333027,-27.857423646,46.1413072479,-15.3370666973,-5.297423646,16.2261613502,52.12,-22.56,56.7930277411,130.69
2021-04-19 19:30:00,45.6224166342,0.1168196759,45.6225661968,-16.2475833658,-5.5231803241,17.1606959685,61.87,5.64,62.1265361983,132.0,40.5224166342,-11.7631803241,42.1952445331,-16.2475833658,-5.5231803241,17.1606959685,56.77,-6.24,57.1119120674,130.44,40.9824166342,-65.0931803241,76.9199622847,-16.2475833658,-5.5231803241,17.1606959685,57.23,-59.57,82.6066450112,132.23,39.5224166342,9.7168196759,40.6993611893,-16.2475833658,-5.5231803241,17.1606959685,55.77,15.24,57.8147948193,131.32,42.2724166342,1.8768196759,42.3140598405,-16.2475833658,-5.5231803241,17.1606959685,58.52,7.4,58.9860186824,132.23,36.6324166342,-28.2031803241,46.2315187816,-16.2475833658,-5.5231803241,17.1606959685,52.88,-22.68,57.5384810366,130.44
2021-04-19 20:00:00,45.5491999671,-0.27762389330000004,45.5500460227,-16.4608000329,-5.5676238933,17.3768919413,62.01,5.29,62.2352327866,132.16,40.3591999671,-11.9676238933,42.0961879941,-16.4608000329,-5.5676238933,17.3768919413,56.82,-6.4,57.1793004504,130.6,40.8991999671,-65.6076238933,77.3117382476,-16.4608000329,-5.5676238933,17.3768919413,57.36,-60.04,83.035963293,132.39,39.3591999671,9.5623761067,40.5041437245,-16.4608000329,-5.5676238933,17.3768919413,55.82,15.13,57.8341534044,131.49,42.2191999671,1.5523761067000001,42.2477303229,-16.4608000329,-5.5676238933,17.3768919413,58.68,7.12,59.1103781074,132.39,36.539199967100004,-28.4876238933,46.3320391233,-16.4608000329,-5.5676238933,17.3768919413,53.0,-22.92,57.7436264881,130.6
2021-04-19 20:30:00,44.6362333006,-1.1255662369000001,44.6504224237,-16.3737666994,-5.5355662369,17.284175696,61.01,4.41,61.1691768786,131.76,39.7662333006,-11.9055662369,41.5101893315,-16.3737666994,-5.5355662369,17.284175696,56.14,-6.37,56.5002345128,130.14,40.0662333006,-65.9155662369,77.1373121338,-16.3737666994,-5.5355662369,17.284175696,56.44,-60.38,82.6511826897,132.0,38.7862333006,9.4244337631,39.9148073452,-16.3737666994,-5.5355662369,17.284175696,55.16,14.96,57.1526657296,131.04,41.3062333006,0.6644337631,41.3115768485,-16.3737666994,-5.5355662369,17.284175696,57.68,6.2,58.012260773,132.0,35.9062333006,-27.0955662369,44.9825221562,-16.3737666994,-5.5355662369,17.284175696,52.28,-21.56,56.5511449928,130.14
2021-04-19 21:00:00,44.0065999674,-1.4226519044,44.0295898133,-16.3034000326,-5.5326519044,17.2165934412,60.31,4.11,60.4498817203,131.76,39.1765999674,-12.5926519044,41.1507091918,-16.3034000326,-5.5326519044,17.2165934412,55.48,-7.06,55.9273993674,130.14,39.4765999674,-66.3726519044,77.2251957965,-16.3034000326,-5.5326519044,17.2165934412,55.78,-60.84,82.5403779977,132.0,38.2265999674,8.8273480956,39.2325759984,-16.3034000326,-5.5326519044,17.2165934412,54.53,14.36,56.3890991239,131.04,40.7365999674,0.3873480956,40.7384414951,-16.3034000326,-5.5326519044,17.2165934412,57.04,5.92,57.3463861111,132.0,35.4165999674,-27.2926519044,44.7126872512,-16.3034000326,-5.5326519044,17.2165934412,51.72,-21.76,56.1111040704,130.14
2021-04-19 21:30:00,41.6841999691,-2.1951498198,41.7419598222,-15.4558000309,-5.2751498198,16.3312265374,57.14,3.08,57.2229499414,131.96,37.6141999691,-13.2151498198,39.8681354477,-15.4558000309,-5.2751498198,16.3312265374,53.07,-7.94,53.6606792726,130.38,37.3541999691,-67.4451498198,77.0985375318,-15.4558000309,-5.2751498198,16.3312265374,52.81,-62.17,81.5720846859,132.2,36.7241999691,8.3048501802,37.651525864,-15.4558000309,-5.2751498198,16.3312265374,52.18,13.58,53.9181676247,131.28,38.5041999691,-0.4351498198,38.5066587829,-15.4558000309,-5.2751498198,16.3312265374,53.96,4.84,54.1766296478,132.2,34.0241999691,-28.0751498198,44.1119056598,-15.4558000309,-5.2751498198,16.3312265374,49.48,-22.8,54.480367106,130.38
2021-04-19 22:00:00,38.8289666381,-3.3265027769,38.971197966,-14.2810333619,-4.8865027769000005,15.0939002008,53.11,1.56,53.132906,132.3,35.1789666381,-14.0165027769,37.8684835162,-14.2810333619,-4.8865027769000005,15.0939002008,49.46,-9.13,50.2956111405,130.69,34.7489666381,-69.4565027769,77.6639971957,-14.2810333619,-4.8865027769000005,15.0939002008,49.03,-64.57,81.0754327771,132.54,34.3989666381,7.7534972231,35.2619571913,-14.2810333619,-4.8865027769000005,15.0939002008,48.68,12.64,50.294254145,131.62,35.8789666381,-1.6065027769,35.9149147039,-14.2810333619,-4.8865027769000005,15.0939002008,50.16,3.2800000000000002,50.2671264347,132.54,31.8389666381,-29.0465027769,43.0977855597,-14.2810333619,-4.8865027769000005,15.0939002008,46.12,-24.16,52.0649594257,130.69
2021-04-19 22:30:00,35.3290499738,-5.2998333167,35.7243615091,-13.1009500262,-4.4998333167,13.8521980735,48.43,-0.8,48.436607024,133.31,32.7690499738,-13.6098333167,35.4829282768,-13.1009500262,-4.4998333167,13.8521980735,45.87,-9.11,46.7658956933,131.63,31.5690499738,-71.0098333167,77.7110117288,-13.1009500262,-4.4998333167,13.8521980735,44.67,-66.51,80.1185933476,133.55,32.0690499738,7.9601666833,33.0422187489,-13.1009500262,-4.4998333167,13.8521980735,45.17,12.46,46.8570218857,132.57,32.6190499738,-3.6598333167,32.823723145,-13.1009500262,-4.4998333167,13.8521980735,45.72,0.84,45.7277158844,133.55,29.6190499738,-26.2198333167,39.5571457579,-13.1009500262,-4.4998333167,13.8521980735,42.72,-21.72,47.9244906076,131.63
2021-04-19 23:00:00,32.4828499759,-5.5703135916,32.9570013209,-12.0671500241,-4.1603135916,12.7641810895,44.55,-1.4100000000000001,44.5723075463,132.83,30.3528499759,-14.1203135916,33.4765404064,-12.0671500241,-4.1603135916,12.7641810895,42.42,-9.96,43.5735929205,130.94,28.9628499759,-71.7203135916,77.3475924667,-12.0671500241,-4.1603135916,12.7641810895,41.03,-67.56,79.04311798,133.08,29.7528499759,7.5896864084,30.7056252414,-12.0671500241,-4.1603135916,12.7641810895,41.82,11.75,43.4393243502,131.88,29.8528499759,-4.0003135916,30.1196806177,-12.0671500241,-4.1603135916,12.7641810895,41.92,0.16,41.9203053424,133.08,27.4128499759,-28.9603135916,39.8768618013,-12.0671500241,-4.1603135916,12.7641810895,39.48,-24.8,46.6230672522,130.94
2021-04-19 23:30:00,30.2941833114,-5.8972870469,30.8628504358,-10.9458166886,-3.7772870469,11.579240062,41.24,-2.12,41.2944548335,133.97,28.3441833114,-14.4372870469,31.8092437016,-10.9458166886,-3.7772870469,11.579240062,39.29,-10.66,40.7104372367,132.04,26.9741833114,-72.6572870469,77.5028252797,-10.9458166886,-3.7772870469,11.579240062,37.92,-68.88,78.6281171083,134.23,27.8241833114,7.4327129531,28.7998333119,-10.9458166886,-3.7772870469,11.579240062,38.77,11.21,40.3581094701,133.02,27.8541833114,-4.3772870469,28.1960311008,-10.9458166886,-3.7772870469,11.579240062,38.8,-0.6000000000000001,38.8046388979,134.23,25.5741833114,-28.8172870469,38.528883773,-10.9458166886,-3.7772870469,11.579240062,36.52,-25.04,44.2799277326,132.04
2021-04-20 00:00:00,28.6279499798,-5.0948049702,29.0777674131,-10.0920500202,-3.4948049702,10.6800344283,38.72,-1.6,38.7530437514,133.97,26.7279499798,-15.6948049702,30.9953256666,-10.0920500202,-3.4948049702,10.6800344283,36.82,-12.2,38.7885601692,132.04,25.4579499798,-72.3448049702,76.6934027368,-10.0920500202,-3.4948049702,10.6800344283,35.55,-68.85,77.4862891098,134.23,26.2879499798,6.4051950298,27.0570293549,-10.0920500202,-3.4948049702,10.6800344283,36.38,9.9,37.7029760099,133.02,26.2279499798,-3.6148049702,26.4758791189,-10.0920500202,-3.4948049702,10.6800344283,36.32,-0.12,36.3201982373,134.23,24.1879499798,-31.8948049702,40.0291832082,-10.0920500202,-3.4948049702,10.6800344283,34.28,-28.4,44.516046545,132.04
2021-04-20 00:30:00,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,134.38,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,132.7,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,134.64,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,133.67,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,134.64,-9.7908166862,-3.3932196692,10.3621441366,-9.7908166862,-3.3932196692,10.3621441366,0.0,0.0,0.0,132.7
