Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-20 01:00:00,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,135.14,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,133.3,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,135.4,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,134.29,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,135.4,-9.5685833525,-3.3228593583,10.1291254158,-9.5685833525,-3.3228593583,10.1291254158,0.0,0.0,0.0,133.3
2021-04-20 01:30:00,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,135.38,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,133.38,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,135.64,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,134.29,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,135.64,-10.0208666867,-3.4772148925,10.607016195,-10.0208666867,-3.4772148925,10.607016195,0.0,0.0,0.0,133.38
2021-04-20 02:00:00,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,134.8,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,132.78,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,135.05,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,133.79,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,135.05,-11.0951333555,-3.8304736133,11.737738806,-11.0951333555,-3.8304736133,11.737738806,0.0,0.0,0.0,132.78
2021-04-20 02:30:00,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,134.8,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,132.78,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,135.05,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,133.79,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,135.05,-11.2334833558,-3.8730436831,11.8824078232,-11.2334833558,-3.8730436831,11.8824078232,0.0,0.0,0.0,132.78
2021-04-20 03:00:00,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,134.8,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,132.69,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,135.05,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,133.67,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,135.05,-10.8840000218,-3.7636521346,11.5163594015,-10.8840000218,-3.7636521346,11.5163594015,0.0,0.0,0.0,132.69
2021-04-20 03:30:00,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,135.1,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,133.01,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,135.35,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,134.03,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,135.35,-10.8055500216,-3.7373190596,11.4336111978,-10.8055500216,-3.7373190596,11.4336111978,0.0,0.0,0.0,133.01
2021-04-20 04:00:00,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,135.1,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,133.01,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,135.35,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,134.03,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,135.35,-10.6670333547,-3.6968306558,11.2894710898,-10.6670333547,-3.6968306558,11.2894710898,0.0,0.0,0.0,133.01
2021-04-20 04:30:00,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,135.1,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,133.01,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,135.35,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,134.03,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,135.35,-10.5592000211,-3.6520748368,11.1729295934,-10.5592000211,-3.6520748368,11.1729295934,0.0,0.0,0.0,133.01
2021-04-20 05:00:00,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,135.1,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,133.01,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,135.35,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,134.03,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,135.35,-10.4333833542,-3.6238682624000003,11.0448136878,-10.4333833542,-3.6238682624000003,11.0448136878,0.0,0.0,0.0,133.01
2021-04-20 05:30:00,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,134.9,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,132.8,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,135.18,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,133.81,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,135.18,-10.9417666886,-3.7890484598,11.5792550061,-10.9417666886,-3.7890484598,11.5792550061,0.0,0.0,0.0,132.8
2021-04-20 06:00:00,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,134.47,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,132.38,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,134.73,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,133.39,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,134.73,-11.4665833563,-3.9494408254,12.1276797739,-11.4665833563,-3.9494408254,12.1276797739,0.0,0.0,0.0,132.38
2021-04-20 06:30:00,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,133.34,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,131.4,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,133.6,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,132.39,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,133.6,-12.985650026,-4.434052671,13.721804899,-12.985650026,-4.434052671,13.721804899,0.0,0.0,0.0,131.4
2021-04-20 07:00:00,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,133.1,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,131.16,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,133.36,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,132.1,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,133.36,-14.1993833617,-4.8635003676,15.0092013005,-14.1993833617,-4.8635003676,15.0092013005,0.0,0.0,0.0,131.16
2021-04-20 07:30:00,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,132.24,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,130.3,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,132.49,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,131.22,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,132.49,-15.2559666972,-5.2335164997,16.1286767845,-15.2559666972,-5.2335164997,16.1286767845,0.0,0.0,0.0,130.3
2021-04-20 08:00:00,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,131.54,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,129.6,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,131.78,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,130.5,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,131.78,-14.6731833627,-5.1353659477,15.5458770551,-14.6731833627,-5.1353659477,15.5458770551,0.0,0.0,0.0,129.6
2021-04-20 08:30:00,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,131.4,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,129.38,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,131.65,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,130.27,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,131.65,-13.3922166935,-4.8562145366,14.2455006086,-13.3922166935,-4.8562145366,14.2455006086,0.0,0.0,0.0,129.38
2021-04-20 09:00:00,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,131.95,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,129.93,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,132.19,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,130.84,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,132.19,-11.2823000226,-4.2905218001,12.0705787399,-11.2823000226,-4.2905218001,12.0705787399,0.0,0.0,0.0,129.93
2021-04-20 09:30:00,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,132.12,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,130.15,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,132.35,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,131.05,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,132.35,-9.1974333517,-3.7713542988,9.9406183664,-9.1974333517,-3.7713542988,9.9406183664,0.0,0.0,0.0,130.15
2021-04-20 10:00:00,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,132.12,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,130.15,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,132.35,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,131.05,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,132.35,-7.2317500145,-3.2500010482,7.9284749533,-7.2317500145,-3.2500010482,7.9284749533,0.0,0.0,0.0,130.15
2021-04-20 10:30:00,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,132.12,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,130.15,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,132.35,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,131.05,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,132.35,-5.4922166777,-2.7360377119,6.1359878092,-5.4922166777,-2.7360377119,6.1359878092,0.0,0.0,0.0,130.15
2021-04-20 11:00:00,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,132.4,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,130.52,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,132.61,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,131.45,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,132.61,-3.836883341,-2.2936836861,4.4701967098,-3.836883341,-2.2936836861,4.4701967098,0.0,0.0,0.0,130.52
2021-04-20 11:30:00,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,132.3,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,130.42,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,132.5,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,131.37,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,132.5,-3.1194333396,-2.0820823368,3.7504574677,-3.1194333396,-2.0820823368,3.7504574677,0.0,0.0,0.0,130.42
2021-04-20 12:00:00,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,132.55,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,130.69,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,132.76,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,131.65,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,132.76,-1.993250004,-1.7959573446000001,2.6830036083,-1.993250004,-1.7959573446000001,2.6830036083,0.0,0.0,0.0,130.69
2021-04-20 12:30:00,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,132.67,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,130.8,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,132.9,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,131.76,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,132.9,-1.2796833359,-1.5809212465,2.0339374198,-1.2796833359,-1.5809212465,2.0339374198,0.0,0.0,0.0,130.8
2021-04-20 13:00:00,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,132.33,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,130.5,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,132.54,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,131.45,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,132.54,-1.1853000024,-1.5853968284,1.9794997345,-1.1853000024,-1.5853968284,1.9794997345,0.0,0.0,0.0,130.5
2021-04-20 13:30:00,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,132.55,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,130.74,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,132.76,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,131.68,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,132.76,-1.7414166701,-1.7699365195999999,2.4829835486,-1.7414166701,-1.7699365195999999,2.4829835486,0.0,0.0,0.0,130.74
2021-04-20 14:00:00,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,132.73,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,130.98,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,132.96,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,131.92,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,132.96,-2.6674333387,-1.8957732295,3.2724847981,-2.6674333387,-1.8957732295,3.2724847981,0.0,0.0,0.0,130.98
2021-04-20 14:30:00,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,133.19,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,131.57,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,133.4,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,132.52,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,133.4,-4.1019166749,-2.1373505692,4.6253635385,-4.1019166749,-2.1373505692,4.6253635385,0.0,0.0,0.0,131.57
2021-04-20 15:00:00,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,133.19,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,131.57,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,133.4,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,132.52,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,133.4,-5.8380166783,-2.6956533914,6.4303177171,-5.8380166783,-2.6956533914,6.4303177171,0.0,0.0,0.0,131.57
2021-04-20 15:30:00,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,133.88,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,132.25,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,134.09,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,133.2,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,134.09,-5.167466677,-2.5721065141,5.7722130745,-5.167466677,-2.5721065141,5.7722130745,0.0,0.0,0.0,132.25
2021-04-20 16:00:00,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,134.14,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,132.25,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,134.35,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,133.2,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,134.35,-6.7553000135,-3.070665522,7.4204491118,-6.7553000135,-3.070665522,7.4204491118,0.0,0.0,0.0,132.25
2021-04-20 16:30:00,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,133.86,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,131.97,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,134.08,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,132.93,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,134.08,-7.8500166824,-3.4315223237,8.56726954,-7.8500166824,-3.4315223237,8.56726954,0.0,0.0,0.0,131.97
2021-04-20 17:00:00,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,133.2,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,131.3,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,133.43,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,132.25,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,133.43,-9.678316686,-3.8730436831,10.4245038849,-9.678316686,-3.8730436831,10.4245038849,0.0,0.0,0.0,131.3
2021-04-20 17:30:00,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,132.68,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,130.89,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,132.91,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,131.81,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,132.91,-12.2929166913,-4.4771431573000005,13.0828365284,-12.2929166913,-4.4771431573000005,13.0828365284,0.0,0.0,0.0,130.89
2021-04-20 18:00:00,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,132.68,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,130.89,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,132.91,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,131.81,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,132.91,-13.519150027,-4.8732841978,14.3706755696,-13.519150027,-4.8732841978,14.3706755696,0.0,0.0,0.0,130.89
2021-04-20 18:30:00,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,132.68,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,130.89,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,132.91,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,131.81,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,132.91,-14.5512000291,-5.0436685602,15.4005199533,-14.5512000291,-5.0436685602,15.4005199533,0.0,0.0,0.0,130.89
2021-04-20 19:00:00,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,132.43,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,130.68,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,132.68,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,131.58,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,132.68,-15.0330166967,-5.1728359357,15.898107517,-15.0330166967,-5.1728359357,15.898107517,0.0,0.0,0.0,130.68
2021-04-20 19:30:00,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,132.43,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,130.47,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,132.68,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,131.7,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,132.68,-15.5504666978,-5.2647414898000005,16.4175064328,-15.5504666978,-5.2647414898000005,16.4175064328,0.0,0.0,0.0,130.47
2021-04-20 20:00:00,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,132.03,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,130.47,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,132.29,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,131.37,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,132.29,-15.9889333653,-5.3659104576,16.8653190067,-15.9889333653,-5.3659104576,16.8653190067,0.0,0.0,0.0,130.47
2021-04-20 20:30:00,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,132.03,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,130.47,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,132.29,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,131.37,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,132.29,-16.2051000324,-5.4231562727,17.0884724601,-16.2051000324,-5.4231562727,17.0884724601,0.0,0.0,0.0,130.47
2021-04-20 21:00:00,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,132.17,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,130.56,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,132.41,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,131.49,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,132.41,-16.171866699,-5.4547975959,17.0670468841,-16.171866699,-5.4547975959,17.0670468841,0.0,0.0,0.0,130.56
2021-04-20 21:30:00,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,132.54,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,130.93,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,132.78,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,131.86,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,132.78,-15.4013333641,-5.2187366711,16.2614969125,-15.4013333641,-5.2187366711,16.2614969125,0.0,0.0,0.0,130.93
2021-04-20 22:00:00,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,133.48,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,131.71,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,133.73,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,132.64,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,133.73,-14.152416695,-4.8112505509,14.9478771125,-14.152416695,-4.8112505509,14.9478771125,0.0,0.0,0.0,131.71
2021-04-20 22:30:00,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,133.31,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,131.39,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,133.56,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,132.36,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,133.56,-13.1165500262,-4.4856779879,13.8623660175,-13.1165500262,-4.4856779879,13.8623660175,0.0,0.0,0.0,131.39
2021-04-20 23:00:00,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,133.31,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,131.39,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,133.56,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,132.36,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,133.56,-11.9418833572,-4.1026514433,12.6269682419,-11.9418833572,-4.1026514433,12.6269682419,0.0,0.0,0.0,131.39
2021-04-20 23:30:00,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,133.31,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,131.39,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,133.56,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,132.36,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,133.56,-10.7631000215,-3.7130676507,11.3855695269,-10.7631000215,-3.7130676507,11.3855695269,0.0,0.0,0.0,131.39
2021-04-21 00:00:00,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,134.21,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,132.29,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,134.46,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,133.29,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,134.46,-9.8795500198,-3.4229874931,10.4557329715,-9.8795500198,-3.4229874931,10.4557329715,0.0,0.0,0.0,132.29
2021-04-21 00:30:00,27.4206999812,-6.4025871243,28.1582653823,-9.4193000188,-3.2725871243,9.9716116717,36.84,-3.13,36.9727264345,135.31,25.9506999812,-13.8925871243,29.4354005666,-9.4193000188,-3.2725871243,9.9716116717,35.37,-10.62,36.9299512591,133.41,24.3906999812,-74.3825871243,78.279470571,-9.4193000188,-3.2725871243,9.9716116717,33.81,-71.11,78.7384797923,135.59,25.5306999812,8.2874128757,26.8420910829,-9.4193000188,-3.2725871243,9.9716116717,34.95,11.56,36.8121732583,134.44,25.1406999812,-4.9525871243,25.6238739219,-9.4193000188,-3.2725871243,9.9716116717,34.56,-1.6800000000000002,34.6008092391,135.59,23.4206999812,-28.7925871243,37.1152564442,-9.4193000188,-3.2725871243,9.9716116717,32.84,-25.52,41.5900949746,133.41
2021-04-21 01:00:00,27.6627999814,-7.2834357971,28.6055753275,-9.3172000186,-3.2534357971,9.8688935891,36.98,-4.03,37.1989421893,135.18,25.5927999814,-14.3334357971,29.3332369955,-9.3172000186,-3.2534357971,9.8688935891,34.91,-11.08,36.6261450333,133.12,24.6227999814,-75.5234357971,79.4359593227,-9.3172000186,-3.2534357971,9.8688935891,33.94,-72.27,79.8428237226,135.44,25.1927999814,7.9465642029,26.416378509,-9.3172000186,-3.2534357971,9.8688935891,34.51,11.2,36.281952814,134.16,25.4027999814,-5.8134357971,26.0595142445,-9.3172000186,-3.2534357971,9.8688935891,34.72,-2.56,34.814249956,135.44,23.1627999814,-29.0934357971,37.1879457547,-9.3172000186,-3.2534357971,9.8688935891,32.48,-25.84,41.504891278,133.12
2021-04-21 01:30:00,30.087233314,-8.2841644221,31.2068740611,-9.662766686,-3.3841644221,10.2382434462,39.75,-4.9,40.0508738981,135.59,26.677233314,-14.0041644221,30.129576805,-9.662766686,-3.3841644221,10.2382434462,36.34,-10.62,37.8600052826,133.5,26.897233314,-75.8541644221,80.4817707318,-9.662766686,-3.3841644221,10.2382434462,36.56,-72.47,81.1697880988,135.86,26.237233314,8.0558355779,27.4461089926,-9.662766686,-3.3841644221,10.2382434462,35.9,11.44,37.6786889369,134.52,27.737233314,-6.7041644221,28.5359410659,-9.662766686,-3.3841644221,10.2382434462,37.4,-3.32,37.5470691266,135.86,24.097233314,-29.3441644221,37.9704706189,-9.662766686,-3.3841644221,10.2382434462,33.76,-25.96,42.5870778523,133.5
2021-04-21 02:00:00,29.5333333122,-8.4503854944,30.7185089406,-10.5766666878,-3.6803854944000003,11.1987104442,40.11,-4.77,40.3926354674,134.99,26.9533333122,-14.1203854944,30.4280703159,-10.5766666878,-3.6803854944000003,11.1987104442,37.53,-10.44,38.9550317674,132.79,26.3133333122,-75.8203854944,80.256603258,-10.5766666878,-3.6803854944000003,11.1987104442,36.89,-72.14,81.0250066338,135.23,26.4733333122,7.8796145056,27.6211097064,-10.5766666878,-3.6803854944000003,11.1987104442,37.05,11.56,38.8115459625,133.78,27.1833333122,-6.8803854944000005,28.040565517,-10.5766666878,-3.6803854944000003,11.1987104442,37.76,-3.2,37.8953506383,135.23,24.3033333122,-30.6803854944,39.1399803803,-10.5766666878,-3.6803854944000003,11.1987104442,34.88,-27.0,44.1091192385,132.79
2021-04-21 02:30:00,29.6959499787,-8.3333799006,30.8430651153,-10.6440500213,-3.7133799006,11.273197911,40.34,-4.62,40.6036944132,134.79,26.7359499787,-14.3533799006,30.3451896655,-10.6440500213,-3.7133799006,11.273197911,37.38,-10.64,38.8648169943,132.58,26.4459499787,-76.1633799006,80.6241198907,-10.6440500213,-3.7133799006,11.273197911,37.09,-72.45,81.3920794672,135.04,26.2659499787,7.7966200994,27.3986753924,-10.6440500213,-3.7133799006,11.273197911,36.91,11.51,38.6630081603,133.58,27.3159499787,-6.7533799006,28.1383948249,-10.6440500213,-3.7133799006,11.273197911,37.96,-3.04,38.0815335826,135.04,24.1559499787,-29.3133799006,37.9839987438,-10.6440500213,-3.7133799006,11.273197911,34.8,-25.6,43.2018518122,132.58
2021-04-21 03:00:00,27.9400333126,-8.2027153429,29.1192376361,-10.3599666874,-3.6327153429,10.9784120221,38.3,-4.57,38.5716852108,135.31,25.9300333126,-14.6027153429,29.7591317578,-10.3599666874,-3.6327153429,10.9784120221,36.29,-10.97,37.9118055492,133.12,24.8300333126,-76.1127153429,80.0604521045,-10.3599666874,-3.6327153429,10.9784120221,35.19,-72.48,80.5710028484,135.56,25.4900333126,7.5772846571,26.592424505,-10.3599666874,-3.6327153429,10.9784120221,35.85,11.21,37.5617704588,134.11,25.6400333126,-6.6727153429,26.4940830813,-10.3599666874,-3.6327153429,10.9784120221,36.0,-3.04,36.1281275463,135.56,23.4000333126,-28.4327153429,36.8236454035,-10.3599666874,-3.6327153429,10.9784120221,33.76,-24.8,41.8900656481,133.12
2021-04-21 03:30:00,27.7382166465,-7.913531961,28.84497618,-10.0817833535,-3.5235319609999998,10.6797768267,37.82,-4.39,38.0739346535,135.42,25.2982166465,-14.623531961,29.220668242,-10.0817833535,-3.5235319609999998,10.6797768267,35.38,-11.1,37.0803775601,133.26,24.6382166465,-76.023531961,79.9163258124,-10.0817833535,-3.5235319609999998,10.6797768267,34.72,-72.5,80.3848766871,135.67,24.8782166465,7.616468039,26.0179985567,-10.0817833535,-3.5235319609999998,10.6797768267,34.96,11.14,36.6919773248,134.25,25.4382166465,-6.403531961,26.2318144193,-10.0817833535,-3.5235319609999998,10.6797768267,35.52,-2.88,35.6365654911,135.67,22.7982166465,-29.363531961,37.1749336447,-10.0817833535,-3.5235319609999998,10.6797768267,32.88,-25.84,41.8186561238,133.26
2021-04-21 04:00:00,27.2062833135,-8.2314983141,28.4242751224,-9.9037166865,-3.4614983141,10.4912141711,37.11,-4.77,37.4153043553,135.42,24.8362833135,-14.7414983141,28.881702536,-9.9037166865,-3.4614983141,10.4912141711,34.74,-11.28,36.525415808700004,133.26,24.1662833135,-76.1914983141,79.9321816576,-9.9037166865,-3.4614983141,10.4912141711,34.07,-72.73,80.3144930881,135.67,24.4262833135,7.4485016859,25.5367087519,-9.9037166865,-3.4614983141,10.4912141711,34.33,10.91,36.0218961189,134.25,24.9762833135,-6.7414983141,25.8701087682,-9.9037166865,-3.4614983141,10.4912141711,34.88,-3.2800000000000002,35.0338807442,135.67,22.3762833135,-29.2614983141,36.836576096499996,-9.9037166865,-3.4614983141,10.4912141711,32.28,-25.8,41.3235816454,133.26
2021-04-21 04:30:00,26.741966647,-8.6176632384,28.0962079263,-9.828033353,-3.4376632384,10.4119051152,36.57,-5.18,36.9350416272,134.96,24.821966647,-14.3476632384,28.6702889526,-9.828033353,-3.4376632384,10.4119051152,34.65,-10.91,36.3269954717,132.73,23.741966647,-76.2276632384,79.8394490403,-9.828033353,-3.4376632384,10.4119051152,33.57,-72.79,80.1581499288,135.2,24.421966647,7.7023367616,25.6077809757,-9.828033353,-3.4376632384,10.4119051152,34.25,11.14,36.0161366612,133.73,24.491966647,-7.1176632384,25.5052457391,-9.828033353,-3.4376632384,10.4119051152,34.32,-3.68,34.5167321744,135.2,22.371966647,-29.4376632384,36.9740572374,-9.828033353,-3.4376632384,10.4119051152,32.2,-26.0,41.3864712195,132.73
2021-04-21 05:00:00,26.2832499805,-8.3306976605,27.5719015131,-9.7267500195,-3.4206976605,10.3107147388,36.01,-4.91,36.3432001893,134.96,24.6932499805,-14.0706976605,28.4207868866,-9.7267500195,-3.4206976605,10.3107147388,34.42,-10.65,36.0299722453,132.73,23.3232499805,-75.6706976605,79.1835113775,-9.7267500195,-3.4206976605,10.3107147388,33.05,-72.25,79.4503933282,135.2,24.2932499805,7.8793023395,25.539095519900002,-9.7267500195,-3.4206976605,10.3107147388,34.02,11.3,35.8475996407,133.73,24.0732499805,-6.8606976605,25.0317905275,-9.7267500195,-3.4206976605,10.3107147388,33.8,-3.44,33.9746022788,135.2,22.2332499805,-30.3806976605,37.647100752,-9.7267500195,-3.4206976605,10.3107147388,31.96,-26.96,41.8124766069,132.73
2021-04-21 05:30:00,26.527266646,-7.9560700181,27.6946732394,-10.352733354,-3.6060700181,10.9627929322,36.88,-4.35,37.1356553732,134.53,25.587266646,-14.1760700181,29.2518234572,-10.352733354,-3.6060700181,10.9627929322,35.94,-10.57,37.4620941753,132.33,23.507266646,-75.1360700181,78.7275085528,-10.352733354,-3.6060700181,10.9627929322,33.86,-71.53,79.1393738919,134.79,25.147266646,7.7439299819,26.3126105001,-10.352733354,-3.6060700181,10.9627929322,35.5,11.35,37.2702629451,133.33,24.247266646,-6.4860700181,25.0997817536,-10.352733354,-3.6060700181,10.9627929322,34.6,-2.88,34.7196543762,134.79,23.047266646,-29.8060700181,37.677291699,-10.352733354,-3.6060700181,10.9627929322,33.4,-26.2,42.4499705536,132.33
2021-04-21 06:00:00,27.141616645,-7.8479115467,28.2534435025,-10.848383355,-3.7779115467,11.4873859982,37.99,-4.07,38.2073945723,134.53,26.521616645,-13.8579115467,29.923867763,-10.848383355,-3.7779115467,11.4873859982,37.37,-10.08,38.7055977864,132.33,24.061616645,-74.5879115467,78.372941405,-10.848383355,-3.7779115467,11.4873859982,34.91,-70.81,78.9478574757,134.79,26.031616645,7.9020884533,27.2045596743,-10.848383355,-3.7779115467,11.4873859982,36.88,11.68,38.6853564026,133.33,24.831616645,-6.3779115467,25.6376079403,-10.848383355,-3.7779115467,11.4873859982,35.68,-2.6,35.7746055184,134.79,23.871616645,-28.7779115467,37.3901360553,-10.848383355,-3.7779115467,11.4873859982,34.72,-25.0,42.784090501,132.33
2021-04-21 06:30:00,30.032666642,-6.1753336414,30.6609819022,-12.357333358,-4.2653336414,13.0727487085,42.39,-1.9100000000000001,42.4330083779,134.16,29.102666642,-12.8053336414,31.7953105873,-12.357333358,-4.2653336414,13.0727487085,41.46,-8.54,42.3304051481,131.98,26.672666642,-72.2953336414,77.0587205456,-12.357333358,-4.2653336414,13.0727487085,39.03,-68.03,78.4310002486,134.42,28.502666642,8.7746663586,29.8227559995,-12.357333358,-4.2653336414,13.0727487085,40.86,13.04,42.8903392386,132.96,27.522666642,-4.6253336414,27.9086167765,-12.357333358,-4.2653336414,13.0727487085,39.88,-0.36,39.8816248415,134.42,26.162666642,-27.0653336414,37.6432917123,-12.357333358,-4.2653336414,13.0727487085,38.52,-22.8,44.7619302533,131.98
2021-04-21 07:00:00,32.4230666397,-4.4360223344,32.7251210002,-13.4669333603,-4.7060223344,14.2655157755,45.89,0.27,45.8907942838,133.34,32.0530666397,-11.3260223344,33.9952623601,-13.4669333603,-4.7060223344,14.2655157755,45.52,-6.62,45.9988565075,131.25,28.8330666397,-70.3660223344,76.0442162891,-13.4669333603,-4.7060223344,14.2655157755,42.3,-65.66,78.1058614958,133.6,31.3230666397,10.1439776656,32.9246835459,-13.4669333603,-4.7060223344,14.2655157755,44.79,14.85,47.1875682781,132.19,29.7330666397,-2.8660223344,29.870877721,-13.4669333603,-4.7060223344,14.2655157755,43.2,1.8399999999999999,43.2391674295,133.6,28.8530666397,-27.0260223344,39.5335975815,-13.4669333603,-4.7060223344,14.2655157755,42.32,-22.32,47.8452171068,131.25
2021-04-21 07:30:00,36.6306166369,-2.5353019222,36.7182492916,-14.859383363100001,-5.2153019222,15.7480363242,51.49,2.68,51.5596984087,132.94,35.9206166369,-10.7853019222,37.5048455154,-14.859383363100001,-5.2153019222,15.7480363242,50.78,-5.57,51.0845700775,130.86,32.7706166369,-65.5153019222,73.2541336767,-14.859383363100001,-5.2153019222,15.7480363242,47.63,-60.3,76.8420906795,133.19,35.0606166369,10.4646980778,36.5890249231,-14.859383363100001,-5.2153019222,15.7480363242,49.92,15.68,52.3246481116,131.77,33.7006166369,-0.9753019222,33.71472639,-14.859383363100001,-5.2153019222,15.7480363242,48.56,4.24,48.7447556153,133.19,32.4206166369,-25.0153019222,40.9495019918,-14.859383363100001,-5.2153019222,15.7480363242,47.28,-19.8,51.2585446536,130.86
2021-04-21 08:00:00,39.7039666372,-8.2426918365,40.5505479055,-14.7460333628,-5.2226918365,15.6435932559,54.45,-3.02,54.5336859198,132.05,37.6939666372,-15.7226918365,40.8416228795,-14.7460333628,-5.2226918365,15.6435932559,52.44,-10.5,53.4808713467,130.12,36.5539666372,-50.3226918365,62.1977957052,-14.7460333628,-5.2226918365,15.6435932559,51.3,-45.1,68.3059294644,132.3,36.8339666372,5.6773081635,37.2689270869,-14.7460333628,-5.2226918365,15.6435932559,51.58,10.9,52.7191274586,130.99,36.7739666372,-6.3826918365,37.3237642436,-14.7460333628,-5.2226918365,15.6435932559,51.52,-1.16,51.5330573516,132.3,34.7339666372,-16.9026918365,38.628350077,-14.7460333628,-5.2226918365,15.6435932559,49.48,-11.68,50.8398741147,130.12
2021-04-21 08:30:00,41.2185666387,-6.544068887,41.7348184775,-13.9614333613,-5.064068887,14.8514785524,55.18,-1.48,55.1998442027,132.2,38.4485666387,-14.844068887,41.2145442495,-13.9614333613,-5.064068887,14.8514785524,52.41,-9.78,53.3146930967,130.2,38.0185666387,-48.964068887,61.991059446,-13.9614333613,-5.064068887,14.8514785524,51.98,-43.9,68.0377130715,132.44,37.6085666387,6.695931113,38.1999970954,-13.9614333613,-5.064068887,14.8514785524,51.57,11.76,52.8938796081,131.07,38.2785666387,-4.664068887,38.5616675275,-13.9614333613,-5.064068887,14.8514785524,52.24,0.4,52.2415313711,132.44,35.5185666387,-15.704068887,38.8353750552,-13.9614333613,-5.064068887,14.8514785524,49.48,-10.64,50.6110659836,130.2
2021-04-21 09:00:00,41.6953499755,-5.6457901163,42.0758500284,-12.2746500245,-4.6057901163,13.1103141008,53.97,-1.04,53.9800194516,132.71,38.3453499755,-14.1757901163,40.8817672094,-12.2746500245,-4.6057901163,13.1103141008,50.62,-9.57,51.5166895287,130.77,38.5353499755,-48.1557901163,61.6761973492,-12.2746500245,-4.6057901163,13.1103141008,50.81,-43.55,66.919792289,132.94,37.5253499755,7.3742098837,38.2430498547,-12.2746500245,-4.6057901163,13.1103141008,49.8,11.98,51.2207028456,131.65,38.7653499755,-3.8457901163,38.9556473485,-12.2746500245,-4.6057901163,13.1103141008,51.04,0.76,51.0456579936,132.94,35.4453499755,-14.6057901163,38.3366918213,-12.2746500245,-4.6057901163,13.1103141008,47.72,-10.0,48.7565216151,130.77
2021-04-21 09:30:00,41.8403666439,-4.9497692494,42.1321314025,-11.3896333561,-4.4497692494,12.228008601500001,53.23,-0.5,53.232348248,132.85,38.8503666439,-13.3897692494,41.0930274976,-11.3896333561,-4.4497692494,12.228008601500001,50.24,-8.94,51.0292190808,130.93,38.7203666439,-47.5197692494,61.2975958953,-11.3896333561,-4.4497692494,12.228008601500001,50.11,-43.07,66.075994128,133.07,38.0503666439,8.1402307506,38.9113577045,-11.3896333561,-4.4497692494,12.228008601500001,49.44,12.59,51.0178566778,131.81,38.9303666439,-3.2097692494,39.0624636405,-11.3896333561,-4.4497692494,12.228008601500001,50.32,1.24,50.3352759007,133.07,35.9703666439,-9.5697692494,37.2216034042,-11.3896333561,-4.4497692494,12.228008601500001,47.36,-5.12,47.6359528088,130.93
2021-04-21 10:00:00,42.3849833106,-4.4436603474,42.6172843753,-11.3550166894,-4.4036603474,12.1790241182,53.74,-0.04,53.7400148865,132.74,39.1149833106,-13.3736603474,41.3380782146,-11.3550166894,-4.4036603474,12.1790241182,50.47,-8.97,51.2609188369,130.81,39.2349833106,-47.2536603474,61.4189899918,-11.3550166894,-4.4036603474,12.1790241182,50.59,-42.85,66.2983453791,132.96,38.3049833106,8.2963396526,39.1931243723,-11.3550166894,-4.4036603474,12.1790241182,49.66,12.7,51.2582247059,131.72,39.4449833106,-2.6836603474,39.5361700375,-11.3550166894,-4.4036603474,12.1790241182,50.8,1.72,50.8291097699,132.96,36.2049833106,-9.8836603474,37.5298222536,-11.3550166894,-4.4036603474,12.1790241182,47.56,-5.48,47.8746697117,130.81
2021-04-21 10:30:00,42.9204166474,-2.9727874974,43.0232452366,-9.6495833526,-3.9327874974,10.4202339887,52.57,0.96,52.5787647249,133.21,39.2004166474,-14.0727874974,41.6499221281,-9.6495833526,-3.9327874974,10.4202339887,48.85,-10.14,49.8913028493,131.32,39.8204166474,-46.0027874974,60.8434223191,-9.6495833526,-3.9327874974,10.4202339887,49.47,-42.07,64.9397089615,133.43,38.4504166474,7.7472125026,39.2231289154,-9.6495833526,-3.9327874974,10.4202339887,48.1,11.68,49.4978019714,132.22,39.9904166474,-1.2527874974,40.010034993,-9.6495833526,-3.9327874974,10.4202339887,49.64,2.68,49.7122922425,133.43,36.4304166474,-14.8527874974,39.3418422744,-9.6495833526,-3.9327874974,10.4202339887,46.08,-10.92,47.3562329583,131.32
2021-04-21 11:00:00,44.1369833146,-2.354076429,44.1997168763,-9.3530166854,-3.624076429,10.030595749,53.49,1.27,53.5050745257,133.49,38.2169833146,-14.104076429,40.7365043368,-9.3530166854,-3.624076429,10.030595749,47.57,-10.48,48.7107308506,131.81,40.9869833146,-45.554076429,61.278925256,-9.3530166854,-3.624076429,10.030595749,50.34,-41.93,65.5151928945,133.7,37.4969833146,7.815923571,38.3029035318,-9.3530166854,-3.624076429,10.030595749,46.85,11.44,48.2265082709,132.71,41.2069833146,-0.6640764290000001,41.2123339717,-9.3530166854,-3.624076429,10.030595749,50.56,2.96,50.646571453600004,133.7,35.5269833146,-13.584076429,38.0354265898,-9.3530166854,-3.624076429,10.030595749,44.88,-9.96,45.9719044635,131.81
2021-04-21 11:30:00,43.5143333145,-2.1864463354,43.56922941,-9.4256666855,-3.6564463354,10.1100342368,52.94,1.47,52.9604050211,133.84,37.8643333145,-14.0864463354,40.3996993517,-9.4256666855,-3.6564463354,10.1100342368,47.29,-10.43,48.426531984,132.28,40.3843333145,-45.5264463354,60.8568130383,-9.4256666855,-3.6564463354,10.1100342368,49.81,-41.87,65.070215921,134.05,37.1543333145,7.8935536646,37.9835842635,-9.4256666855,-3.6564463354,10.1100342368,46.58,11.55,47.9906126237,133.15,40.5743333145,-0.4564463354,40.57690066,-9.4256666855,-3.6564463354,10.1100342368,50.0,3.2,50.1022953566,134.05,35.1743333145,-12.8564463354,37.4502594983,-9.4256666855,-3.6564463354,10.1100342368,44.6,-9.2,45.5389942796,132.28
2021-04-21 12:00:00,42.7026833174,-2.4226512755,42.7713502441,-7.9773166826,-3.5826512755,8.744882596,50.68,1.16,50.6932737156,133.84,39.4726833174,-13.6426512755,41.7637960691,-7.9773166826,-3.5826512755,8.744882596,47.45,-10.06,48.5047018339,132.28,39.6726833174,-45.8126512755,60.6029769772,-7.9773166826,-3.5826512755,8.744882596,47.65,-42.23,63.6702081039,134.05,38.7526833174,8.3173487245,39.6351959009,-7.9773166826,-3.5826512755,8.744882596,46.73,11.9,48.2213946294,133.15,39.8626833174,-0.7826512755,39.8703657405,-7.9773166826,-3.5826512755,8.744882596,47.84,2.8,47.9218697465,134.05,36.7426833174,-14.7426512755,39.5900308663,-7.9773166826,-3.5826512755,8.744882596,44.72,-11.16,46.0914742659,132.28
