Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-21 12:30:00,42.7278833195,-2.0972228537,42.7793216013,-6.9121166805000005,-3.3372228537,7.6755725116,49.64,1.24,49.6554850948,133.96,39.1278833195,-13.7772228537,41.4825640797,-6.9121166805000005,-3.3372228537,7.6755725116,46.04,-10.44,47.2088466286,132.28,39.7878833195,-44.8972228537,59.9903015414,-6.9121166805000005,-3.3372228537,7.6755725116,46.7,-41.56,62.5149870031,134.18,38.4478833195,7.9127771463,39.2536848451,-6.9121166805000005,-3.3372228537,7.6755725116,45.36,11.25,46.7342711508,133.15,39.8478833195,-0.4972228537,39.8509853782,-6.9121166805000005,-3.3372228537,7.6755725116,46.76,2.84,46.8461652646,134.18,36.4478833195,-14.0572228537,39.0647374602,-6.9121166805000005,-3.3372228537,7.6755725116,43.36,-10.72,44.6655124229,132.28
2021-04-21 13:00:00,43.5366166554,-1.8930993699,43.5777559659,-5.6133833446,-2.7630993699,6.2565797926,49.15,0.87,49.1576992952,133.04,37.2166166554,-13.7230993699,39.6661065848,-5.6133833446,-2.7630993699,6.2565797926,42.83,-10.96,44.2100723818,131.46,40.5966166554,-44.7630993699,60.4302933062,-5.6133833446,-2.7630993699,6.2565797926,46.21,-42.0,62.4448885018,133.25,36.6166166554,8.0069006301,37.4818232346,-5.6133833446,-2.7630993699,6.2565797926,42.23,10.77,43.5817140553,132.31,40.7066166554,-0.2830993699,40.7076010689,-5.6133833446,-2.7630993699,6.2565797926,46.32,2.48,46.3863428177,133.25,34.6666166554,-12.7630993699,36.9414538948,-5.6133833446,-2.7630993699,6.2565797926,40.28,-10.0,41.502751716,131.46
2021-04-21 13:30:00,41.5102666606,-1.9165579607,41.5544875152,-3.0297333394,-2.2165579607,3.7539863213,44.54,0.30000000000000004,44.5410103163,133.55,36.7402666606,-13.0065579607,38.9745781796,-3.0297333394,-2.2165579607,3.7539863213,39.77,-10.79,41.2077298574,131.91,38.8002666606,-45.0665579607,59.468103546,-3.0297333394,-2.2165579607,3.7539863213,41.83,-42.85,59.8821459201,133.77,36.2202666606,8.7734420393,37.2676938136,-3.0297333394,-2.2165579607,3.7539863213,39.25,10.99,40.7595706552,132.8,38.8502666606,-0.4165579607,38.8524997926,-3.0297333394,-2.2165579607,3.7539863213,41.88,1.8,41.9186641009,133.77,34.2902666606,-11.7765579607,36.256167820900004,-3.0297333394,-2.2165579607,3.7539863213,37.32,-9.56,38.525004867,131.91
2021-04-21 14:00:00,40.831799998,-2.5569821293,40.9117837387,-1.008200002,-1.6869821293,1.9652928405,41.84,-0.87,41.8490441946,133.55,35.951799998,-12.1069821293,37.935615711,-1.008200002,-1.6869821293,1.9652928405,36.96,-10.42,38.4007552009,131.91,38.261799998,-46.0069821293,59.8381796492,-1.008200002,-1.6869821293,1.9652928405,39.27,-44.32,59.2148233131,133.77,35.491799998,9.7530178707,36.8074615354,-1.008200002,-1.6869821293,1.9652928405,36.5,11.44,38.2507986845,132.8,38.311799998,-1.0869821293,38.3272168209,-1.008200002,-1.6869821293,1.9652928405,39.32,0.6000000000000001,39.3245775565,133.77,33.631799998,-12.4069821293,35.8473315138,-1.008200002,-1.6869821293,1.9652928405,34.64,-10.72,36.2608328641,131.91
2021-04-21 14:30:00,39.8240333286,-3.0119141861,39.9377673089,-2.3659666714,-2.0319141861,3.1187294769,42.19,-0.98,42.2013803092,134.19,35.2740333286,-12.8719141861,37.5492157319,-2.3659666714,-2.0319141861,3.1187294769,37.64,-10.84,39.1698251209,132.36,37.2540333286,-46.4819141861,59.5687111297,-2.3659666714,-2.0319141861,3.1187294769,39.62,-44.45,59.5444951276,134.41,34.8040333286,9.0180858139,35.9533949396,-2.3659666714,-2.0319141861,3.1187294769,37.17,11.05,38.7777178287,133.25,37.2740333286,-1.5119141861,37.3046839564,-2.3659666714,-2.0319141861,3.1187294769,39.64,0.52,39.6434105495,134.41,32.9540333286,-12.6319141861,35.2921176558,-2.3659666714,-2.0319141861,3.1187294769,35.32,-10.6,36.87631218,132.36
2021-04-21 15:00:00,38.4604499929,-3.7965419962,38.6473795332,-3.5595500071,-2.3665419962,4.2744493532,42.02,-1.43,42.0443254197,134.19,35.5604499929,-13.2565419962,37.9510409527,-3.5595500071,-2.3665419962,4.2744493532,39.12,-10.89,40.6074685249,132.36,35.8904499929,-47.4565419962,59.4999813356,-3.5595500071,-2.3665419962,4.2744493532,39.45,-45.09,59.9116900112,134.41,35.0504499929,8.7334580038,36.1221169563,-3.5595500071,-2.3665419962,4.2744493532,38.61,11.1,40.1738982425,133.25,35.9604499929,-2.2865419962,36.0330714482,-3.5595500071,-2.3665419962,4.2744493532,39.52,0.08,39.5200809716,134.41,33.1604499929,-12.6465419962,35.4901460717,-3.5595500071,-2.3665419962,4.2744493532,36.72,-10.28,38.1318344694,132.36
2021-04-21 15:30:00,38.4995166562,-4.7137398761,38.7870097634,-5.2104833438,-2.7437398761000003,5.8887388449,43.71,-1.97,43.7543712102,134.68,36.1295166562,-13.5837398761,38.59870416,-5.2104833438,-2.7437398761000003,5.8887388449,41.34,-10.84,42.7375853319,132.76,35.8695166562,-48.3937398761,60.2376649975,-5.2104833438,-2.7437398761000003,5.8887388449,41.08,-45.65,61.4124490637,134.9,35.5595166562,8.4462601239,36.5488513487,-5.2104833438,-2.7437398761000003,5.8887388449,40.77,11.19,42.277760111,133.67,35.9495166562,-3.1837398761,36.0902195535,-5.2104833438,-2.7437398761000003,5.8887388449,41.16,-0.44,41.1623517307,134.9,33.6295166562,-13.0237398761,36.0633080969,-5.2104833438,-2.7437398761000003,5.8887388449,38.84,-10.28,40.1774065863,132.76
2021-04-21 16:00:00,40.6350333199,-4.6465422059,40.8998323638,-6.6949666801,-3.0165422059,7.3431672816999995,47.33,-1.63,47.3580595042,134.68,36.6850333199,-13.7165422059,39.1654848019,-6.6949666801,-3.0165422059,7.3431672816999995,43.38,-10.7,44.6801342881,132.76,37.8150333199,-48.3065422059,61.3473615152,-6.6949666801,-3.0165422059,7.3431672816999995,44.51,-45.29,63.5005842493,134.9,36.0750333199,8.3334577941,37.0250529755,-6.6949666801,-3.0165422059,7.3431672816999995,42.77,11.35,44.2503717499,133.67,37.9850333199,-3.0165422059,38.1046228586,-6.6949666801,-3.0165422059,7.3431672816999995,44.68,0.0,44.68,134.9,34.1450333199,-12.8565422059,36.4852569939,-6.6949666801,-3.0165422059,7.3431672816999995,40.84,-9.84,42.00870386,132.76
2021-04-21 16:30:00,41.6142666538,-4.495957722,41.8564311064,-6.4557333462,-2.965957722,7.1044632624,48.07,-1.53,48.0943427027,134.55,37.4442666538,-13.795957722,39.9049063989,-6.4557333462,-2.965957722,7.1044632624,43.9,-10.83,45.2161353943,132.66,38.7442666538,-48.075957722,61.7447642268,-6.4557333462,-2.965957722,7.1044632624,45.2,-45.11,63.8588451195,134.77,36.8042666538,8.234042278,37.7141020861,-6.4557333462,-2.965957722,7.1044632624,43.26,11.2,44.68632453,133.57,38.9442666538,-2.885957722,39.0510519343,-6.4557333462,-2.965957722,7.1044632624,45.4,0.08,45.4000704845,134.77,34.9042666538,-13.725957722,37.506129446,-6.4557333462,-2.965957722,7.1044632624,41.36,-10.76,42.7367195746,132.66
2021-04-21 17:00:00,42.4158333163,-5.5565504606000005,42.7782441077,-8.5241666837,-3.7865504606,9.327345927,50.94,-1.77,50.9707416073,134.34,39.4958333163,-14.3865504606,42.0344344972,-8.5241666837,-3.7865504606,9.327345927,48.02,-10.6,49.1760144786,132.51,39.4158333163,-48.9065504606,62.8128855727,-8.5241666837,-3.7865504606,9.327345927,47.94,-45.12,65.8335628688,134.58,38.7658333163,7.5734495394,39.4986958093,-8.5241666837,-3.7865504606,9.327345927,47.29,11.36,48.6353133022,133.4,39.6358333163,-3.7465504606,39.8125096299,-8.5241666837,-3.7865504606,9.327345927,48.16,0.04,48.1600166113,134.58,36.7558333163,-14.2665504606,39.427474492,-8.5241666837,-3.7865504606,9.327345927,45.28,-10.48,46.4769706414,132.51
2021-04-21 17:30:00,44.2407166459,-6.2965025673,44.6865410826,-10.3592833541,-4.2365025673,11.1920822733,54.6,-2.06,54.6388469864,134.0,40.5307166459,-15.0265025673,43.2265516927,-10.3592833541,-4.2365025673,11.1920822733,50.89,-10.79,52.0213052508,132.12,41.0607166459,-49.1665025673,64.0572199379,-10.3592833541,-4.2365025673,11.1920822733,51.42,-44.93,68.2841218732,134.23,39.7307166459,6.7534974327,40.3006150421,-10.3592833541,-4.2365025673,11.1920822733,50.09,10.99,51.2814605876,133.0,41.3607166459,-4.4765025673,41.6022590336,-10.3592833541,-4.2365025673,11.1920822733,51.72,-0.24,51.7205568415,134.23,37.6807166459,-15.8365025673,40.8733558754,-10.3592833541,-4.2365025673,11.1920822733,48.04,-11.6,49.4206596476,132.12
2021-04-21 18:00:00,45.0358166414,-6.8520752141,45.5540965809,-12.6241833586,-4.8220752141,13.5137861031,57.66,-2.03,57.6957234117,133.48,40.9558166414,-15.5420752141,43.8056505342,-12.6241833586,-4.8220752141,13.5137861031,53.58,-10.72,54.641877713,131.63,41.7058166414,-49.8120752141,64.9662834004,-12.6241833586,-4.8220752141,13.5137861031,54.33,-44.99,70.539698043,133.72,40.0858166414,6.3379247859,40.5837650595,-12.6241833586,-4.8220752141,13.5137861031,52.71,11.16,53.8784715819,132.49,42.0558166414,-4.8620752141,42.335936139,-12.6241833586,-4.8220752141,13.5137861031,54.68,-0.04,54.6800146306,133.72,38.0158166414,-15.1420752141,40.9204686765,-12.6241833586,-4.8220752141,13.5137861031,50.64,-10.32,51.6808668658,131.63
2021-04-21 18:30:00,45.1968666386,-7.3202498596,45.7858363684,-14.0131333614,-5.1502498596,14.9296008058,59.21,-2.17,59.2497510543,134.02,41.0168666386,-16.5002498596,44.2113288002,-14.0131333614,-5.1502498596,14.9296008058,55.03,-11.35,56.1882852559,132.21,41.7768666386,-50.4602498596,65.5098725539,-14.0131333614,-5.1502498596,14.9296008058,55.79,-45.31,71.8715534826,134.26,40.1068666386,5.4997501404,40.4821936557,-14.0131333614,-5.1502498596,14.9296008058,54.12,10.65,55.1579269009,133.07,42.1468666386,-5.3102498596,42.4800791081,-14.0131333614,-5.1502498596,14.9296008058,56.16,-0.16,56.1602279198,134.26,38.0268666386,-14.3102498596,40.6303561072,-14.0131333614,-5.1502498596,14.9296008058,52.04,-9.16,52.84001514,132.21
2021-04-21 19:00:00,46.0295499706,-7.8156622331,46.6883716426,-14.6804500294,-5.2856622331,15.6030073482,60.71,-2.5300000000000002,60.762694147,134.02,41.0495499706,-16.5156622331,44.2474027689,-14.6804500294,-5.2856622331,15.6030073482,55.73,-11.23,56.8502049249,132.21,42.5795499706,-50.7756622331,66.2660241067,-14.6804500294,-5.2856622331,15.6030073482,57.26,-45.49,73.1303473259,134.26,40.1195499706,5.4243377669,40.4845863268,-14.6804500294,-5.2856622331,15.6030073482,54.8,10.71,55.8367629792,133.07,42.9995499706,-5.7656622331000005,43.3843768961,-14.6804500294,-5.2856622331,15.6030073482,57.68,-0.48,57.6819971915,134.26,38.0395499706,-16.4856622331,41.4582250131,-14.6804500294,-5.2856622331,15.6030073482,52.72,-11.2,53.8965527655,132.21
2021-04-21 19:30:00,56.1727166359,-9.7411946963,57.0110951339,-15.3772833641,-5.4011946963,16.2982743813,71.55,-4.34,71.681504588,133.62,41.5927166359,-17.1511946963,44.9901940057,-15.3772833641,-5.4011946963,16.2982743813,56.97,-11.75,58.1690931681,131.77,52.1527166359,-52.4411946963,73.9593452762,-15.3772833641,-5.4011946963,16.2982743813,67.53,-47.04,82.2986178499,133.85,40.6727166359,4.7588053037,40.9501661347,-15.3772833641,-5.4011946963,16.2982743813,56.05,10.16,56.9633926307,132.63,52.7827166359,-7.3211946963,53.2880386883,-15.3772833641,-5.4011946963,16.2982743813,68.16,-1.92,68.1870368912,133.85,38.5427166359,-15.8811946963,41.6863688831,-15.3772833641,-5.4011946963,16.2982743813,53.92,-10.48,54.9290160116,131.77
2021-04-21 20:00:00,55.7536999681,-10.5199697482,56.7375080845,-15.9263000319,-5.4999697482,16.8492344021,71.68,-5.02,71.8555690257,133.48,41.3836999681,-17.4099697482,44.8967445333,-15.9263000319,-5.4999697482,16.8492344021,57.31,-11.91,58.5344701864,131.59,51.7236999681,-53.6499697482,74.5228850245,-15.9263000319,-5.4999697482,16.8492344021,67.65,-48.15,83.0358055299,133.72,40.4336999681,4.7000302518,40.7059501484,-15.9263000319,-5.4999697482,16.8492344021,56.36,10.2,57.275558487,132.44,52.4336999681,-8.0999697482,53.05565382,-15.9263000319,-5.4999697482,16.8492344021,68.36,-2.6,68.4094262511,133.72,38.3936999681,-16.8999697482,41.9486015826,-15.9263000319,-5.4999697482,16.8492344021,54.32,-11.4,55.5033548536,131.59
2021-04-21 20:30:00,49.5820666345,-11.0757904098,50.8040792156,-16.1079333655,-5.5157904098,17.0261405243,65.69,-5.5600000000000005,65.9248792187,134.27,40.1220666345,-17.9657904098,43.9607763361,-16.1079333655,-5.5157904098,17.0261405243,56.23,-12.45,57.5917997635,132.3,45.8420666345,-54.3757904098,71.1211758621,-16.1079333655,-5.5157904098,17.0261405243,61.95,-48.86,78.8993162201,134.51,39.2120666345,4.2342095902,39.4400139528,-16.1079333655,-5.5157904098,17.0261405243,55.32,9.75,56.1726347967,133.17,46.4920666345,-8.7557904098,47.3093661514,-16.1079333655,-5.5157904098,17.0261405243,62.6,-3.24,62.6837905682,134.51,37.1720666345,-16.5957904098,40.7085101324,-16.1079333655,-5.5157904098,17.0261405243,53.28,-11.08,54.4198934214,132.3
2021-04-21 21:00:00,46.1329333013,-11.2059985764,47.474434584,-16.0270666987,-5.5159985764,16.9497229258,62.16,-5.69,62.4198822492,134.49,39.2829333013,-18.3859985764,43.372730977,-16.0270666987,-5.5159985764,16.9497229258,55.31,-12.87,56.787613086,132.48,42.5929333013,-54.2559985764,68.9773248882,-16.0270666987,-5.5159985764,16.9497229258,58.62,-48.74,76.2357658845,134.72,38.3929333013,3.6640014236000003,38.5673726602,-16.0270666987,-5.5159985764,16.9497229258,54.42,9.18,55.1888466993,133.37,43.1329333013,-8.9959985764,44.0610704087,-16.0270666987,-5.5159985764,16.9497229258,59.16,-3.48,59.2622645534,134.72,36.3329333013,-17.6359985764,40.3870089022,-16.0270666987,-5.5159985764,16.9497229258,52.36,-12.12,53.7444322698,132.48
2021-04-21 21:30:00,40.8741666365,-11.2772074763,42.4013314259,-15.0858333635,-5.3072074763,15.992148682,55.96,-5.97,56.2775488094,133.95,37.7741666365,-19.5372074763,42.5275221598,-15.0858333635,-5.3072074763,15.992148682,52.86,-14.23,54.7418715427,132.0,37.6541666365,-54.6372074763,66.3555627351,-15.0858333635,-5.3072074763,15.992148682,52.74,-49.33,72.2146557148,134.19,36.9741666365,2.6827925237,37.0713686582,-15.0858333635,-5.3072074763,15.992148682,52.06,7.99,52.6695709115,132.88,38.0741666365,-9.2272074763,39.1763132884,-15.0858333635,-5.3072074763,15.992148682,53.16,-3.92,53.3043337825,134.19,35.0341666365,-17.6672074763,39.2367563889,-15.0858333635,-5.3072074763,15.992148682,50.12,-12.36,51.6215458893,132.0
2021-04-21 22:00:00,38.3767499718,-12.5355180081,40.3721952603,-14.0832500282,-4.9455180081000005,14.9263552056,52.46,-7.59,53.0062232195,134.37,35.3267499718,-20.1655180081,40.6771112557,-14.0832500282,-4.9455180081000005,14.9263552056,49.41,-15.22,51.7010299704,132.49,35.3467499718,-55.3455180081,65.6697730859,-14.0832500282,-4.9455180081000005,14.9263552056,49.43,-50.4,70.5938021359,134.62,34.5967499718,1.7744819919,34.6422270496,-14.0832500282,-4.9455180081000005,14.9263552056,48.68,6.72,49.1416401843,133.42,35.7167499718,-10.5455180081,37.2410281626,-14.0832500282,-4.9455180081000005,14.9263552056,49.8,-5.6,50.1138703355,134.62,32.6767499718,-16.9855180081,36.8276772377,-14.0832500282,-4.9455180081000005,14.9263552056,46.76,-12.04,48.2851861341,132.49
2021-04-21 22:30:00,35.4665333076,-13.5906900346,37.9813354225,-12.8834666924,-4.6006900346,13.6802800706,48.35,-8.99,49.1786803402,133.66,33.2165333076,-20.6206900346,39.0966871036,-12.8834666924,-4.6006900346,13.6802800706,46.1,-16.02,48.8042047369,131.75,32.6365333076,-56.5006900346,65.249300998,-12.8834666924,-4.6006900346,13.6802800706,45.52,-51.9,69.0339076107,133.91,32.5965333076,1.3693099654,32.6252815076,-12.8834666924,-4.6006900346,13.6802800706,45.48,5.97,45.8701569651,132.66,32.9565333076,-11.6806900346,34.9652914665,-12.8834666924,-4.6006900346,13.6802800706,45.84,-7.08,46.3835315602,133.91,30.7565333076,-16.3606900346,34.8372863396,-12.8834666924,-4.6006900346,13.6802800706,43.64,-11.76,45.1967609459,131.75
2021-04-21 23:00:00,33.0769333101,-14.4995690021,36.1153847889,-11.5930666899,-4.1795690021,12.3234732246,44.67,-10.32,45.8466061994,133.85,30.8369333101,-20.8295690021,37.2127317028,-11.5930666899,-4.1795690021,12.3234732246,42.43,-16.65,45.5799012724,131.87,30.4469333101,-58.0095690021,65.5143178534,-11.5930666899,-4.1795690021,12.3234732246,42.04,-53.83,68.3010285428,134.1,30.2869333101,1.4104309979,30.3197566767,-11.5930666899,-4.1795690021,12.3234732246,41.88,5.59,42.2514200945,132.8,30.7269333101,-12.6195690021,33.2174344651,-11.5930666899,-4.1795690021,12.3234732246,42.32,-8.44,43.153400793,134.1,28.5269333101,-19.2595690021,34.4197170562,-11.5930666899,-4.1795690021,12.3234732246,40.12,-15.08,42.8604806319,131.87
2021-04-21 23:30:00,31.2738666455,-15.4125952952,34.865496249,-10.6061333545,-3.7825952952,11.260465883,41.88,-11.63,43.4648283098,135.31,28.5438666455,-21.4125952952,35.6826506912,-10.6061333545,-3.7825952952,11.260465883,39.15,-17.63,42.9364577021,133.22,28.8038666455,-59.1925952952,65.8287632537,-10.6061333545,-3.7825952952,11.260465883,39.41,-55.41,67.9957072174,135.56,28.1038666455,0.9474047048,28.1198310112,-10.6061333545,-3.7825952952,11.260465883,38.71,4.73,38.9979102004,134.17,29.0738666455,-13.5425952952,32.0732226171,-10.6061333545,-3.7825952952,11.260465883,39.68,-9.76,40.8626969252,135.56,26.3938666455,-18.3825952952,32.1645147062,-10.6061333545,-3.7825952952,11.260465883,37.0,-14.6,39.7763748977,133.22
2021-04-22 00:00:00,29.0426166471,-15.7714582982,33.0486380743,-9.7673833529,-3.5114582982,10.3794083137,38.81,-12.26,40.7004140028,135.31,26.9726166471,-21.5014582982,34.4939814713,-9.7673833529,-3.5114582982,10.3794083137,36.74,-17.99,40.9080395521,133.22,26.7026166471,-59.8214582982,65.5105839443,-9.7673833529,-3.5114582982,10.3794083137,36.47,-56.31,67.0885757786,135.56,26.5826166471,0.9785417018,26.6006212647,-9.7673833529,-3.5114582982,10.3794083137,36.35,4.49,36.6262556099,134.17,26.9526166471,-13.9914582982,30.3678193066,-9.7673833529,-3.5114582982,10.3794083137,36.72,-10.48,38.1862383589,135.56,24.9126166471,-18.9114582982,31.2774954747,-9.7673833529,-3.5114582982,10.3794083137,34.68,-15.4,37.9455188395,133.22
2021-04-22 00:30:00,28.5483999811,-15.4079194241,32.4409482362,-9.441600018900001,-3.3779194241,10.0276692482,37.99,-12.03,39.8492283489,135.72,26.4183999811,-21.7179194241,34.1994134697,-9.441600018900001,-3.3779194241,10.0276692482,35.86,-18.34,40.2777258544,133.6,26.2683999811,-59.5079194241,65.0478386401,-9.441600018900001,-3.3779194241,10.0276692482,35.71,-56.13,66.5265435747,135.98,26.0683999811,0.7920805759,26.0804307713,-9.441600018900001,-3.3779194241,10.0276692482,35.51,4.17,35.7540067685,134.55,26.5183999811,-13.6579194241,29.8289171871,-9.441600018900001,-3.3779194241,10.0276692482,35.96,-10.28,37.4005347555,135.98,24.4383999811,-17.6179194241,30.1268398354,-9.441600018900001,-3.3779194241,10.0276692482,33.88,-14.24,36.7509455661,133.6
2021-04-22 01:00:00,27.7659999814,-15.5835639318,31.8401981744,-9.3140000186,-3.3535639318,9.8993427758,37.08,-12.23,39.0448370467,135.72,25.9159999814,-22.0035639318,33.9969981136,-9.3140000186,-3.3535639318,9.8993427758,35.23,-18.65,39.8619542923,133.6,25.5259999814,-60.0735639318,65.2718144265,-9.3140000186,-3.3535639318,9.8993427758,34.84,-56.72,66.5656367805,135.98,25.5659999814,0.6864360682,25.5752135773,-9.3140000186,-3.3535639318,9.8993427758,34.88,4.04,35.1131884055,134.55,25.7259999814,-13.8735639318,29.2284596107,-9.3140000186,-3.3535639318,9.8993427758,35.04,-10.52,36.5851335928,135.98,23.9659999814,-18.5135639318,30.284009057,-9.3140000186,-3.3535639318,9.8993427758,33.28,-15.16,36.5702611421,133.6
2021-04-22 01:30:00,29.2580333137,-15.4213862277,33.0734284066,-9.8219666863,-3.4713862277,10.4173678023,39.08,-11.95,40.8662317813,136.3,26.6480333137,-22.0013862277,34.5568904189,-9.8219666863,-3.4713862277,10.4173678023,36.47,-18.53,40.9074785339,134.22,26.8980333137,-60.6913862277,66.3848518743,-9.8219666863,-3.4713862277,10.4173678023,36.72,-57.22,67.988872619,136.55,26.2780333137,0.6786137723,26.2867942414,-9.8219666863,-3.4713862277,10.4173678023,36.1,4.15,36.3377558471,135.06,27.1780333137,-13.6313862277,30.4049368572,-9.8219666863,-3.4713862277,10.4173678023,37.0,-10.16,38.3695921271,136.55,24.6580333137,-17.2313862277,30.082208666,-9.8219666863,-3.4713862277,10.4173678023,34.48,-13.76,37.1242238976,134.22
2021-04-22 02:00:00,28.9685666444,-8.9165184479,30.3097699539,-11.1414333556,-3.8265184479,11.7802283785,40.11,-5.09,40.4316732278,136.3,26.8785666444,-20.9265184479,34.0642997757,-11.1414333556,-3.8265184479,11.7802283785,38.02,-17.1,41.688492417,134.22,25.7385666444,-76.7365184479,80.9380446787,-11.1414333556,-3.8265184479,11.7802283785,36.88,-72.91,81.7068081619,136.55,26.4485666444,1.5934815521,26.4965254515,-11.1414333556,-3.8265184479,11.7802283785,37.59,5.42,37.9787374724,135.06,26.6585666444,-7.3065184479,27.6417146241,-11.1414333556,-3.8265184479,11.7802283785,37.8,-3.48,37.959852476,136.55,24.7785666444,-18.2265184479,30.7600932977,-11.1414333556,-3.8265184479,11.7802283785,35.92,-14.4,38.6989198816,134.22
2021-04-22 02:30:00,28.9218333111,-8.5944287787,30.17178563,-11.1381666889,-3.8344287787,11.7797114247,40.06,-4.76,40.34180462,135.31,26.6518333111,-21.2444287787,34.0829278815,-11.1381666889,-3.8344287787,11.7797114247,37.79,-17.41,41.6075978639,133.79,25.7018333111,-76.4144287787,80.6210218313,-11.1381666889,-3.8344287787,11.7797114247,36.84,-72.58,81.394360984,135.56,26.2318333111,1.2955712213,26.2638074858,-11.1381666889,-3.8344287787,11.7797114247,37.37,5.13,37.7204692442,134.66,26.5818333111,-7.0344287787,27.4968552824,-11.1381666889,-3.8344287787,11.7797114247,37.72,-3.2,37.8554936568,135.56,24.5818333111,-18.0344287787,30.487819704,-11.1381666889,-3.8344287787,11.7797114247,35.72,-14.2,38.4390218398,133.79
2021-04-22 03:00:00,27.7727499785,-8.841682555,29.1462002973,-10.757250021499999,-3.751682555,11.3926972232,38.53,-5.09,38.8647526687,135.31,26.0227499785,-21.221682555,33.5789119375,-10.757250021499999,-3.751682555,11.3926972232,36.78,-17.47,40.7181691632,133.79,24.6527499785,-76.641682555,80.5090404015,-10.757250021499999,-3.751682555,11.3926972232,35.41,-72.89,81.0359191964,135.56,25.6227499785,1.3083174450000001,25.6561300861,-10.757250021499999,-3.751682555,11.3926972232,36.38,5.06,36.7302055535,134.66,25.4827499785,-7.311682555,26.5109646798,-10.757250021499999,-3.751682555,11.3926972232,36.24,-3.56,36.4144366976,135.56,23.9627499785,-17.351682555,29.5853726362,-10.757250021499999,-3.751682555,11.3926972232,34.72,-13.6,37.288582703,133.79
2021-04-22 03:30:00,27.3654333123,-8.9330916602,28.7865778963,-10.5245666877,-3.6830916602,11.1504111199,37.89,-5.25,38.2519881836,135.31,25.6954333123,-21.1930916602,33.3076932138,-10.5245666877,-3.6830916602,11.1504111199,36.22,-17.51,40.2304424534,133.79,24.2754333123,-77.0830916602,80.8152193736,-10.5245666877,-3.6830916602,11.1504111199,34.8,-73.4,81.231767185,135.56,25.3154333123,1.4369083398,25.356180102,-10.5245666877,-3.6830916602,11.1504111199,35.84,5.12,36.2038671968,134.66,25.1554333123,-7.4030916602,26.222158402,-10.5245666877,-3.6830916602,11.1504111199,35.68,-3.7199999999999998,35.8733996159,135.56,23.7154333123,-18.0030916602,29.7747054816,-10.5245666877,-3.6830916602,11.1504111199,34.24,-14.32,37.1138788056,133.79
2021-04-22 04:00:00,26.6467499787,-9.1657017459,28.1790591206,-10.6332500213,-3.6757017459,11.2506350638,37.28,-5.49,37.6820713337,135.63,25.2967499787,-21.2957017459,33.0670904728,-10.6332500213,-3.6757017459,11.2506350638,35.93,-17.62,40.0178622617,134.12,23.6067499787,-77.3657017459,80.8871463905,-10.6332500213,-3.6757017459,11.2506350638,34.24,-73.69,81.2563455984,135.89,24.9267499787,1.3342982541000001,24.9624361057,-10.6332500213,-3.6757017459,11.2506350638,35.56,5.01,35.9111918488,135.01,24.4067499787,-7.6357017459000005,25.5732943845,-10.6332500213,-3.6757017459,11.2506350638,35.04,-3.96,35.2630571562,135.89,23.2867499787,-18.8357017459,29.9508995663,-10.6332500213,-3.6757017459,11.2506350638,33.92,-15.16,37.15362701,134.12
2021-04-22 04:30:00,26.2739166456,-9.1723950899,27.8289692153,-10.5160833544,-3.6423950899,11.1290184251,36.79,-5.53,37.203292865,135.74,25.1539166456,-21.5323950899,33.1113811388,-10.5160833544,-3.6423950899,11.1290184251,35.67,-17.89,39.9048994486,134.21,23.2539166456,-77.5723950899,80.982844599,-10.5160833544,-3.6423950899,11.1290184251,33.77,-73.93,81.2776586769,136.01,24.7839166456,1.1876049101,24.8123543768,-10.5160833544,-3.6423950899,11.1290184251,35.3,4.83,35.6289054,135.19,24.0839166456,-7.6823950899,25.2795220546,-10.5160833544,-3.6423950899,11.1290184251,34.6,-4.04,34.835062796,136.01,23.2039166456,-19.4423950899,30.2725696717,-10.5160833544,-3.6423950899,11.1290184251,33.72,-15.8,37.238130995,134.21
2021-04-22 05:00:00,26.0735333122,-8.951450337,27.5673285343,-10.5564666878,-3.651450337,11.1701422772,36.63,-5.3,37.0114428252,135.94,25.0635333122,-21.441450337,32.9835791667,-10.5564666878,-3.651450337,11.1701422772,35.62,-17.79,39.8154304259,134.42,23.0735333122,-77.151450337,80.5278475349,-10.5564666878,-3.651450337,11.1701422772,33.63,-73.5,80.8283792984,136.21,24.7035333122,1.188549663,24.7321088549,-10.5564666878,-3.651450337,11.1701422772,35.26,4.84,35.5906335993,135.4,23.8835333122,-7.451450337,25.0189383388,-10.5564666878,-3.651450337,11.1701422772,34.44,-3.8,34.6490057577,136.21,23.0835333122,-19.371450337,30.1347407212,-10.5564666878,-3.651450337,11.1701422772,33.64,-15.72,37.1317653768,134.42
2021-04-22 05:30:00,26.6463166445,-8.2066305344,27.8814450028,-11.0936833555,-3.8166305343999998,11.7318574415,37.74,-4.39,37.9944693344,135.67,26.0263166445,-21.3166305344,33.6417582094,-11.0936833555,-3.8166305343999998,11.7318574415,37.12,-17.5,41.038328426,134.17,23.5663166445,-75.6066305344,79.1942792186,-11.0936833555,-3.8166305343999998,11.7318574415,34.66,-71.79,79.719004635,135.94,25.6163166445,1.0933694656,25.6396399198,-11.0936833555,-3.8166305343999998,11.7318574415,36.71,4.91,37.0369032183,135.21,24.3463166445,-6.7366305344,25.2611425931,-11.0936833555,-3.8166305343999998,11.7318574415,35.44,-2.92,35.5600899886,135.94,23.9863166445,-18.8166305344,30.486209519,-11.0936833555,-3.8166305343999998,11.7318574415,35.08,-15.0,38.1524101467,134.17
2021-04-22 06:00:00,27.9639166435,-8.0875433164,29.109946598,-11.5760833565,-3.9775433164000003,12.2403658732,39.54,-4.11,39.7530338465,134.76,26.9539166435,-20.8175433164,34.0570658184,-11.5760833565,-3.9775433164000003,12.2403658732,38.53,-16.84,42.0493341208,133.34,24.7839166435,-75.7475433164,79.6990140633,-11.5760833565,-3.9775433164000003,12.2403658732,36.36,-71.77,80.4548475855,135.03,26.5039166435,1.6524566836,26.5553800677,-11.5760833565,-3.9775433164000003,12.2403658732,38.08,5.63,38.4939384839,134.36,25.6639166435,-6.5375433164,26.4835060009,-11.5760833565,-3.9775433164000003,12.2403658732,37.24,-2.56,37.3278876981,135.03,24.8239166435,-17.7775433164,30.533062144,-11.5760833565,-3.9775433164000003,12.2403658732,36.4,-13.8,38.9281389229,133.34
2021-04-22 06:30:00,31.1538333076,-5.8787444227000005,31.7036427835,-12.8561666924,-4.4287444227,13.5976026999,44.01,-1.45,44.0338801379,135.09,29.8238333076,-20.2287444227,36.0369689913,-12.8561666924,-4.4287444227,13.5976026999,42.68,-15.8,45.5106844598,133.63,27.6838333076,-72.3787444227,77.4924336359,-12.8561666924,-4.4287444227,13.5976026999,40.54,-67.95,79.124548024,135.34,29.2538333076,1.8912555773,29.3149042442,-12.8561666924,-4.4287444227,13.5976026999,42.11,6.32,42.5816216225,134.61,28.5838333076,-4.3087444227,28.9067605424,-12.8561666924,-4.4287444227,13.5976026999,41.44,0.12,41.4401737448,135.34,27.5038333076,-17.9487444227,32.8423244148,-12.8561666924,-4.4287444227,13.5976026999,40.36,-13.52,42.5643042936,133.63
2021-04-22 07:00:00,34.2458999713,-5.2918830958,34.6523547763,-14.3741000287,-4.9318830958,15.1966516874,48.62,-0.36,48.6213327666,133.76,32.9258999713,-17.9818830958,37.5161699616,-14.3741000287,-4.9318830958,15.1966516874,47.3,-13.05,49.0672242948,132.48,30.4858999713,-71.5818830958,77.8033166684,-14.3741000287,-4.9318830958,15.1966516874,44.86,-66.65,80.3407872752,134.01,32.2158999713,4.0081169042,32.4642759364,-14.3741000287,-4.9318830958,15.1966516874,46.59,8.94,47.4399799747,133.45,31.5458999713,-3.6518830958,31.7565749907,-14.3741000287,-4.9318830958,15.1966516874,45.92,1.28,45.9378362573,134.01,30.3058999713,-17.3718830958,34.9317891807,-14.3741000287,-4.9318830958,15.1966516874,44.68,-12.44,46.3794782204,132.48
2021-04-22 07:30:00,39.0530833022,-2.2229320578,39.1162976564,-15.5569166978,-5.3129320578,16.4391272333,54.61,3.09,54.6973509413,133.45,36.3330833022,-17.3529320578,40.2643414605,-15.5569166978,-5.3129320578,16.4391272333,51.89,-12.04,53.2685057046,132.01,34.9130833022,-67.3329320578,75.8462070585,-15.5569166978,-5.3129320578,16.4391272333,50.47,-62.02,79.9606234343,133.71,35.5030833022,4.3070679422,35.7633857209,-15.5569166978,-5.3129320578,16.4391272333,51.06,9.62,51.9583294574,132.98,36.0030833022,-0.5529320578,36.0073289918,-15.5569166978,-5.3129320578,16.4391272333,51.56,4.76,51.7792545331,133.71,33.4830833022,-15.5929320578,36.935841639,-15.5569166978,-5.3129320578,16.4391272333,49.04,-10.28,50.1058878776,132.01
2021-04-22 08:00:00,41.5760166366,-1.0096574144,41.5882743987,-15.0139833634,-5.2396574144,15.9020032152,56.59,4.23,56.7478722068,132.22,38.4960166366,-15.1296574144,41.362420509,-15.0139833634,-5.2396574144,15.9020032152,53.51,-9.89,54.4162861651,131.05,37.2860166366,-65.5596574144,75.4209236016,-15.0139833634,-5.2396574144,15.9020032152,52.3,-60.32,79.8360344707,132.46,37.5860166366,6.2703425856,38.1054568632,-15.0139833634,-5.2396574144,15.9020032152,52.6,11.51,53.8445921147,131.98,38.426016636599996,0.6803425856,38.4320389856,-15.0139833634,-5.2396574144,15.9020032152,53.44,5.92,53.7669043185,132.46,35.5060166366,-13.1196574144,37.8523794242,-15.0139833634,-5.2396574144,15.9020032152,50.52,-7.88,51.1308595664,131.05
2021-04-22 08:30:00,43.0113666399,-0.060898285100000005,43.0114097518,-13.3686333601,-4.8608982851,14.2249319877,56.38,4.8,56.5839588576,131.63,39.4613666399,-13.5508982851,41.7232105838,-13.3686333601,-4.8608982851,14.2249319877,52.83,-8.69,53.5399383638,130.36,38.7313666399,-64.8408982851,75.5278812904,-13.3686333601,-4.8608982851,14.2249319877,52.1,-59.98,79.4481617157,131.85,38.5813666399,7.8491017149,39.3716935061,-13.3686333601,-4.8608982851,14.2249319877,51.95,12.71,53.4822082566,131.28,39.8313666399,1.5791017149000002,39.8626558402,-13.3686333601,-4.8608982851,14.2249319877,53.2,6.44,53.588371873,131.85,36.4313666399,-11.9808982851,38.3508330936,-13.3686333601,-4.8608982851,14.2249319877,49.8,-7.12,50.3064051588,130.36
2021-04-22 09:00:00,43.0866833124,1.0724806092999999,43.1000289271,-10.4733166876,-4.2675193907,11.3093803628,53.56,5.34,53.8255441217,131.93,39.7766833124,-12.7775193907,41.7785774903,-10.4733166876,-4.2675193907,11.3093803628,50.25,-8.51,50.9655040199,130.61,38.9666833124,-63.9475193907,74.8844953552,-10.4733166876,-4.2675193907,11.3093803628,49.44,-59.68,77.4984903079,132.13,38.9666833124,8.6624806093,39.9179280358,-10.4733166876,-4.2675193907,11.3093803628,49.44,12.93,51.1028228183,131.43,39.9666833124,2.6524806093,40.0546055826,-10.4733166876,-4.2675193907,11.3093803628,50.44,6.92,50.9124739136,132.13,36.8466833124,-10.8675193907,38.4158957833,-10.4733166876,-4.2675193907,11.3093803628,47.32,-6.6,47.7780535393,130.61
2021-04-22 09:30:00,43.2968999835,2.0546265104,43.3456230579,-8.2331000165,-3.6953734896,9.0243958861,51.53,5.75,51.8498158145,132.17,39.9368999835,-11.9553734896,41.6879711136,-8.2331000165,-3.6953734896,9.0243958861,48.17,-8.26,48.8730651791,130.81,39.2968999835,-62.7753734896,74.060744427,-8.2331000165,-3.6953734896,9.0243958861,47.53,-59.08,75.8257693664,132.38,39.1668999835,9.3846265104,40.2755169931,-8.2331000165,-3.6953734896,9.0243958861,47.4,13.08,49.1716015603,131.68,40.2068999835,3.5446265104,40.3628440943,-8.2331000165,-3.6953734896,9.0243958861,48.44,7.24,48.9780685613,132.38,37.0468999835,-13.0553734896,39.2799640446,-8.2331000165,-3.6953734896,9.0243958861,45.28,-9.36,46.2373009593,130.81
2021-04-22 10:00:00,42.43808332,2.755123085,42.5274219662,-6.66191668,-3.144876915,7.3669114737,49.1,5.9,49.4532102092,131.96,38.89808332,-11.594876915,40.5894328199,-6.66191668,-3.144876915,7.3669114737,45.56,-8.45,46.3369841487,130.63,38.59808332,-62.104876915,73.1220060762,-6.66191668,-3.144876915,7.3669114737,45.26,-58.96,74.3286566541,132.15,38.19808332,9.745123085,39.4215802989,-6.66191668,-3.144876915,7.3669114737,44.86,12.89,46.6751722011,131.51,39.45808332,4.175123085,39.6783567208,-6.66191668,-3.144876915,7.3669114737,46.12,7.32,46.6972890005,132.15,36.13808332,-9.984876915000001,37.4921169455,-6.66191668,-3.144876915,7.3669114737,42.8,-6.84,43.3431147935,130.63
2021-04-22 10:30:00,42.2562999905,3.939390668,42.4395297774,-4.7337000095,-2.620609332,5.4106847118,46.99,6.5600000000000005,47.4456921121,131.96,38.4462999905,-11.420609332,40.1067114144,-4.7337000095,-2.620609332,5.4106847118,43.18,-8.8,44.0675889969,130.63,38.5262999905,-61.680609332,72.7239531277,-4.7337000095,-2.620609332,5.4106847118,43.26,-59.06,73.2086825452,132.15,37.8062999905,10.149390668,39.1449415622,-4.7337000095,-2.620609332,5.4106847118,42.54,12.77,44.415363333,131.51,39.3462999905,5.259390668,39.6962531373,-4.7337000095,-2.620609332,5.4106847118,44.08,7.88,44.7787985547,132.15,35.7862999905,-8.900609332,36.8765523537,-4.7337000095,-2.620609332,5.4106847118,40.52,-6.28,41.0037656807,130.63
2021-04-22 11:00:00,41.8472833269,4.6268687851,42.1022925337,-3.2127166731,-2.2031312149,3.8955533075,45.06,6.83,45.5746914416,132.52,37.8972833269,-10.8931312149,39.4317688067,-3.2127166731,-2.2031312149,3.8955533075,41.11,-8.69,42.0184269101,131.32,38.2472833269,-60.9731312149,71.9762281038,-3.2127166731,-2.2031312149,3.8955533075,41.46,-58.77,71.9224895287,132.72,37.3072833269,10.6468687851,38.7967679602,-3.2127166731,-2.2031312149,3.8955533075,40.52,12.85,42.5087391015,132.2,38.9872833269,5.9168687851,39.4337114336,-3.2127166731,-2.2031312149,3.8955533075,42.2,8.12,42.974113138,132.72,35.3472833269,-8.3231312149,36.3139773615,-3.2127166731,-2.2031312149,3.8955533075,38.56,-6.12,39.0426433531,131.32
2021-04-22 11:30:00,41.6741666626,4.9102555987,41.9624448414,-2.0158333374,-1.8797444013,2.7562697724,43.69,6.79,44.2144795288,132.52,37.3641666626,-10.6097444013,38.8413134002,-2.0158333374,-1.8797444013,2.7562697724,39.38,-8.73,40.3360545914,131.32,38.1541666626,-60.6897444013,71.6867178019,-2.0158333374,-1.8797444013,2.7562697724,40.17,-58.81,71.2196953097,132.72,36.8141666626,10.910255598700001,38.396829873,-2.0158333374,-1.8797444013,2.7562697724,38.83,12.79,40.8821843839,132.2,38.8641666626,6.1602555987,39.3493608515,-2.0158333374,-1.8797444013,2.7562697724,40.88,8.04,41.6631251828,132.72,34.8241666626,-9.1997444013,36.0188545181,-2.0158333374,-1.8797444013,2.7562697724,36.84,-7.32,37.5601916928,131.32
2021-04-22 12:00:00,40.8986833311,5.0047472708,41.2037594579,-1.1213166689,-1.6352527291999999,1.9827764776,42.02,6.64,42.5413916086,132.52,36.8686833311,-10.4152527292,38.3115817995,-1.1213166689,-1.6352527291999999,1.9827764776,37.99,-8.78,38.9913900752,131.39,37.4886833311,-60.5352527292,71.2033580731,-1.1213166689,-1.6352527291999999,1.9827764776,38.61,-58.9,70.4268563831,132.8,36.3586833311,11.0647472708,38.0050323739,-1.1213166689,-1.6352527291999999,1.9827764776,37.48,12.7,39.5732283242,132.3,38.1186833311,6.2447472708,38.6268156515,-1.1213166689,-1.6352527291999999,1.9827764776,39.24,7.88,40.0233931595,132.8,34.4386833311,-9.9152527292,35.8376219393,-1.1213166689,-1.6352527291999999,1.9827764776,35.56,-8.28,36.5112585376,131.39
2021-04-22 12:30:00,41.0710999984,5.0637384925,41.3820819026,-0.8189000016,-1.5462615075000001,1.7497205098,41.89,6.61,42.4083034322,132.52,36.8810999984,-10.3362615075,38.3021388311,-0.8189000016,-1.5462615075000001,1.7497205098,37.7,-8.79,38.7111624729,131.26,37.6710999984,-60.3162615075,71.1137340978,-0.8189000016,-1.5462615075000001,1.7497205098,38.49,-58.77,70.2523522738,132.68,36.3810999984,11.0937384925,38.0349243568,-0.8189000016,-1.5462615075000001,1.7497205098,37.2,12.64,39.2887973855,132.19,38.3410999984,6.2537384925,38.8477694883,-0.8189000016,-1.5462615075000001,1.7497205098,39.16,7.8,39.9292574436,132.68,34.4610999984,-9.5862615075,35.7695935508,-0.8189000016,-1.5462615075000001,1.7497205098,35.28,-8.04,36.18452708,131.26
2021-04-22 13:00:00,41.1961166661,5.0587185265,41.5055497674,-0.2938833339,-1.3912814735,1.4219815584,41.49,6.45,41.9883626735,132.34,36.5561166661,-10.5012814735,38.034544539,-0.2938833339,-1.3912814735,1.4219815584,36.85,-9.11,37.9593809222,131.14,37.8161166661,-60.4712814735,71.3220482232,-0.2938833339,-1.3912814735,1.4219815584,38.11,-59.08,70.3051811746,132.55,36.0761166661,10.9687185265,37.7067497912,-0.2938833339,-1.3912814735,1.4219815584,36.37,12.36,38.4128429044,132.08,38.4261166661,6.2887185265,38.9373140155,-0.2938833339,-1.3912814735,1.4219815584,38.72,7.68,39.474305567,132.55,34.1461166661,-11.8312814735,36.1377434918,-0.2938833339,-1.3912814735,1.4219815584,34.44,-10.44,35.9875978637,131.14
2021-04-22 13:30:00,40.7408999998,4.8287665875,41.0260639052,-0.0891000002,-1.3212334125,1.3242343223,40.83,6.15,41.2905727739,132.57,36.0408999998,-10.7212334125,37.6017462185,-0.0891000002,-1.3212334125,1.3242343223,36.13,-9.4,37.3327858591,131.38,37.4108999998,-60.6612334125,71.2696336312,-0.0891000002,-1.3212334125,1.3242343223,37.5,-59.34,70.196051171,132.78,35.5908999998,10.7587665875,37.1814903047,-0.0891000002,-1.3212334125,1.3242343223,35.68,12.08,37.6694677425,132.32,38.0308999998,5.9987665875000005,38.501098106,-0.0891000002,-1.3212334125,1.3242343223,38.12,7.32,38.8164501211,132.78,33.7108999998,-12.6412334125,36.0031326552,-0.0891000002,-1.3212334125,1.3242343223,33.8,-11.32,35.6452296949,131.38
2021-04-22 14:00:00,39.0611666673,4.5913687119,39.3300827365,0.3311666673,-1.1886312881,1.2339026301,38.73,5.78,39.1589236318,132.57,35.1511666673,-10.9586312881,36.8197788937,0.3311666673,-1.1886312881,1.2339026301,34.82,-9.77,36.1646968742,131.38,35.8511666673,-60.9586312881,70.7195933241,0.3311666673,-1.1886312881,1.2339026301,35.52,-59.77,69.5278598836,132.78,34.7211666673,10.5213687119,36.2802785865,0.3311666673,-1.1886312881,1.2339026301,34.39,11.71,36.3289994357,132.32,36.4111666673,5.7313687119,36.8594851482,0.3311666673,-1.1886312881,1.2339026301,36.08,6.92,36.7376210444,132.78,32.8511666673,-11.7886312881,34.9023062139,0.3311666673,-1.1886312881,1.2339026301,32.52,-10.6,34.2039529879,131.38
2021-04-22 14:30:00,38.8777666673,4.4159483771,39.1277566582,0.3177666673,-1.1840516229,1.2259502031,38.56,5.6,38.9645171919,132.83,34.8077666673,-11.1140516229,36.539058059,0.3177666673,-1.1840516229,1.2259502031,34.49,-9.93,35.8910155889,131.63,35.6877666673,-61.3440516229,70.96977778749999,0.3177666673,-1.1840516229,1.2259502031,35.37,-60.16,69.7872660304,133.04,34.4077666673,10.4459483771,35.9584794524,0.3177666673,-1.1840516229,1.2259502031,34.09,11.63,36.0192309746,132.53,36.2377666673,5.5759483771,36.6642459808,0.3177666673,-1.1840516229,1.2259502031,35.92,6.76,36.550567711,133.04,32.5177666673,-10.4640516229,34.1599403599,0.3177666673,-1.1840516229,1.2259502031,32.2,-9.28,33.5105714663,131.63
2021-04-22 15:00:00,37.9484999998,4.2191429048,38.1823233851,-0.1215000002,-1.2708570952,1.2766518737,38.07,5.49,38.4638141634,132.83,34.2984999998,-11.7508570952,36.2556167332,-0.1215000002,-1.2708570952,1.2766518737,34.42,-10.48,35.9800889382,131.63,34.7784999998,-61.9408570952,71.0367076934,-0.1215000002,-1.2708570952,1.2766518737,34.9,-60.67,69.9918488111,133.04,33.8384999998,9.9591429048,35.2736248439,-0.1215000002,-1.2708570952,1.2766518737,33.96,11.23,35.7686245193,132.53,35.3584999998,5.3691429048,35.7638255471,-0.1215000002,-1.2708570952,1.2766518737,35.48,6.64,36.095983156,133.04,32.0384999998,-12.9108570952,34.5420861149,-0.1215000002,-1.2708570952,1.2766518737,32.16,-11.64,34.2016841691,131.63
2021-04-22 15:30:00,37.6346499977,4.6138345726,37.916412672,-1.1453500023,-1.5361654274,1.9161500067000001,38.78,6.15,39.2646265741,133.23,34.2146499977,-13.2461654274,36.68927872,-1.1453500023,-1.5361654274,1.9161500067000001,35.36,-11.71,37.2485395687,132.03,34.4246499977,-61.7561654274,70.7027615851,-1.1453500023,-1.5361654274,1.9161500067000001,35.57,-60.22,69.9404982825,133.45,33.7746499977,8.6138345726,34.855776114,-1.1453500023,-1.5361654274,1.9161500067000001,34.92,10.15,36.3652155225,132.96,35.0146499977,5.7438345726,35.4826344859,-1.1453500023,-1.5361654274,1.9161500067000001,36.16,7.28,36.8855527273,133.45,32.0146499977,-11.3361654274,33.9624271964,-1.1453500023,-1.5361654274,1.9161500067000001,33.16,-9.8,34.5778194801,132.03
2021-04-22 16:00:00,39.0677499952,4.1522251782,39.2877851707,-2.3822500048,-1.8677748217999999,3.0271600338,41.45,6.02,41.8848767457,133.38,35.1377499952,-13.6277748218,37.6878988711,-2.3822500048,-1.8677748217999999,3.0271600338,37.52,-11.76,39.3198168867,132.31,35.6977499952,-62.3077748218,71.8093876729,-2.3822500048,-1.8677748217999999,3.0271600338,38.08,-60.44,71.4358453439,133.6,34.6477499952,8.3122251782,35.6308808079,-2.3822500048,-1.8677748217999999,3.0271600338,37.03,10.18,38.4038188205,133.3,36.3377499952,5.4122251782,36.7385935509,-2.3822500048,-1.8677748217999999,3.0271600338,38.72,7.28,39.3984365172,133.6,32.8577499952,-9.8677748218,34.307502309,-2.3822500048,-1.8677748217999999,3.0271600338,35.24,-8.0,36.1366517541,132.31
2021-04-22 16:30:00,40.867149992,3.4390464893,41.0115957898,-3.992850008,-2.3209535107,4.6184062603000005,44.86,5.76,45.2282787645,133.45,36.407149992,-14.3409535107,39.1298290073,-3.992850008,-2.3209535107,4.6184062603000005,40.4,-12.02,42.1502123364,132.31,37.277149992,-62.9109535107,73.1257409067,-3.992850008,-2.3209535107,4.6184062603000005,41.27,-60.59,73.3100334197,133.67,35.837149992,7.5990464893,36.6339572951,-3.992850008,-2.3209535107,4.6184062603000005,39.83,9.92,41.0467453034,133.39,38.047149992,4.7590464893,38.3436324049,-3.992850008,-2.3209535107,4.6184062603000005,42.04,7.08,42.6320067555,133.67,33.967149992,-12.4409535107,36.1738110079,-3.992850008,-2.3209535107,4.6184062603000005,37.96,-10.12,39.2858244154,132.31
2021-04-22 17:00:00,42.1374999874,2.8902792729,42.2365081353,-6.3025000126,-2.9497207271,6.9586175909,48.44,5.84,48.7907696189,133.45,37.8074999874,-15.1897207271,40.7447502271,-6.3025000126,-2.9497207271,6.9586175909,44.11,-12.24,45.7767375421,132.31,38.3274999874,-63.4997207271,74.1701542921,-6.3025000126,-2.9497207271,6.9586175909,44.63,-60.55,75.2206048899,133.67,37.1474999874,6.8302792729,37.7702193568,-6.3025000126,-2.9497207271,6.9586175909,43.45,9.78,44.537073321,133.39,39.2574999874,4.2902792729,39.4912370216,-6.3025000126,-2.9497207271,6.9586175909,45.56,7.24,46.1316724171,133.67,35.2974999874,-13.8297207271,37.9100867943,-6.3025000126,-2.9497207271,6.9586175909,41.6,-10.88,42.9992372025,132.31
2021-04-22 17:30:00,43.4215499826,2.1559155678,43.4750385259,-8.6884500174,-3.6140844322,9.4101418686,52.11,5.77,52.4284750875,133.45,38.9815499826,-16.0440844322,42.1541680539,-8.6884500174,-3.6140844322,9.4101418686,47.67,-12.43,49.2639198603,132.31,39.3715499826,-63.9640844322,75.1100728617,-8.6884500174,-3.6140844322,9.4101418686,48.06,-60.35,77.1484679044,133.67,38.2415499826,5.9559155678,38.7025719471,-8.6884500174,-3.6140844322,9.4101418686,46.93,9.57,47.8958223648,133.39,40.3915499826,3.7059155678,40.5612021542,-8.6884500174,-3.6140844322,9.4101418686,49.08,7.32,49.6228656972,133.67,36.3515499826,-16.0940844322,39.7549335284,-8.6884500174,-3.6140844322,9.4101418686,45.04,-12.48,46.7370516828,132.31
2021-04-22 18:00:00,44.3685499786,1.8198865719000001,44.4058578831,-10.7114500214,-4.1501134281,11.4873235798,55.08,5.97,55.4025928996,133.12,39.6385499786,-16.7701134281,43.0401132526,-10.7114500214,-4.1501134281,11.4873235798,50.35,-12.62,51.9074840461,132.06,40.1485499786,-64.1501134281,75.6778905508,-10.7114500214,-4.1501134281,11.4873235798,50.86,-60.0,78.6558300446,133.35,38.8385499786,5.2198865719,39.1877554889,-10.7114500214,-4.1501134281,11.4873235798,49.55,9.37,50.4281607834,133.05,41.2085499786,3.4098865719,41.3493883603,-10.7114500214,-4.1501134281,11.4873235798,51.92,7.5600000000000005,52.4675137585,133.35,36.8885499786,-16.9901134281,40.6131637997,-10.7114500214,-4.1501134281,11.4873235798,47.6,-12.84,49.3013752344,132.06
2021-04-22 18:30:00,44.3265999747,0.8314236441,44.3343966982,-12.6434000253,-4.6385763559,13.4674405441,56.97,5.47,57.2319997903,132.96,39.5065999747,-17.5785763559,43.2409272364,-12.6434000253,-4.6385763559,13.4674405441,52.15,-12.94,53.7314256278,131.96,39.9865999747,-64.9785763559,76.2964190692,-12.6434000253,-4.6385763559,13.4674405441,52.63,-60.34,80.067674501,133.2,38.6565999747,4.4014236441,38.9063651823,-12.6434000253,-4.6385763559,13.4674405441,51.3,9.04,52.0904175449,132.96,41.1565999747,2.4814236441,41.231337412,-12.6434000253,-4.6385763559,13.4674405441,53.8,7.12,54.2690924929,133.2,36.6765999747,-17.0785763559,40.4580122602,-12.6434000253,-4.6385763559,13.4674405441,49.32,-12.44,50.8646832291,131.96
2021-04-22 19:00:00,44.6651999715,0.23487427360000002,44.6658175165,-14.2748000285,-5.0451257264,15.140119202,58.94,5.28,59.1760255509,132.76,39.6751999715,-18.0451257264,43.5860993352,-14.2748000285,-5.0451257264,15.140119202,53.95,-13.0,55.4941663601,131.76,40.2051999715,-65.5351257264,76.8850493186,-14.2748000285,-5.0451257264,15.140119202,54.48,-60.49,81.4070666466,133.0,38.7851999715,3.9648742736,38.9873308247,-14.2748000285,-5.0451257264,15.140119202,53.06,9.01,53.8195475641,132.77,41.4451999715,1.9548742736,41.4912778075,-14.2748000285,-5.0451257264,15.140119202,55.72,7.0,56.1579771715,133.0,36.8451999715,-17.3251257264,40.7152151213,-14.2748000285,-5.0451257264,15.140119202,51.12,-12.28,52.5742598616,131.76
2021-04-22 19:30:00,44.8738999692,-0.7242771375,44.8797446051,-15.3861000308,-5.3242771375,16.2812776278,60.26,4.6,60.435317489,132.76,39.8238999692,-18.374277137500002,43.8583751305,-15.3861000308,-5.3242771375,16.2812776278,55.21,-13.05,56.7313546463,131.76,40.3438999692,-66.2642771375,77.5795378259,-15.3861000308,-5.3242771375,16.2812776278,55.73,-60.94,82.5803638888,133.0,38.9038999692,3.5557228625,39.0660542913,-15.3861000308,-5.3242771375,16.2812776278,54.29,8.88,55.0114397194,132.77,41.6138999692,1.0357228625,41.6267869586,-15.3861000308,-5.3242771375,16.2812776278,57.0,6.36,57.353723506,133.0,36.8938999692,-18.4042771375,41.2295679324,-15.3861000308,-5.3242771375,16.2812776278,52.28,-13.08,53.8914167563,131.76
2021-04-22 20:00:00,44.6285999683,-1.0506502703,44.6409655039,-15.8314000317,-5.4306502703,16.7369408591,60.46,4.38,60.6184460375,132.64,39.7685999683,-18.2506502703,43.7564598514,-15.8314000317,-5.4306502703,16.7369408591,55.6,-12.82,57.0588503214,131.56,40.0685999683,-66.6906502703,77.8018993142,-15.8314000317,-5.4306502703,16.7369408591,55.9,-61.26,82.9312823969,132.88,38.8385999683,3.7093497297,39.0153318955,-15.8314000317,-5.4306502703,16.7369408591,54.67,9.14,55.4287696057,132.55,41.3685999683,0.7693497297,41.3757533146,-15.8314000317,-5.4306502703,16.7369408591,57.2,6.2,57.5350328061,132.88,36.8085999683,-17.8306502703,40.8999403507,-15.8314000317,-5.4306502703,16.7369408591,52.64,-12.4,54.0807692253,131.56
2021-04-22 20:30:00,43.8178999683,-1.5714829367,43.8460707048,-15.8621000317,-5.4314829367,16.7662525422,59.68,3.86,59.804698812,132.57,39.1778999683,-18.8914829367,43.4947809912,-15.8621000317,-5.4314829367,16.7662525422,55.04,-13.46,56.6619201934,131.45,39.3178999683,-67.1514829367,77.8152871775,-15.8621000317,-5.4314829367,16.7662525422,55.18,-61.72,82.7900404638,132.8,38.2678999683,3.0785170633,38.3915281708,-15.8621000317,-5.4314829367,16.7662525422,54.13,8.51,54.7948628979,132.55,40.5778999683,0.2085170633,40.5784357165,-15.8621000317,-5.4314829367,16.7662525422,56.44,5.64,56.7211001304,132.8,36.2578999683,-16.1114829367,39.6763807892,-15.8621000317,-5.4314829367,16.7662525422,52.12,-10.68,53.2029773603,131.45
