Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-22 21:00:00,43.346349968,-1.6719473309000001,43.3785830038,-16.023650032,-5.5019473309,16.9419238808,59.37,3.83,59.4934097191,132.71,39.156349968,-19.1719473309,43.5979736602,-16.023650032,-5.5019473309,16.9419238808,55.18,-13.67,56.8480544962,131.58,38.866349968,-67.4119473309,77.813647921,-16.023650032,-5.5019473309,16.9419238808,54.89,-61.91,82.7391092531,132.94,38.256349968,2.8480526691,38.3622173092,-16.023650032,-5.5019473309,16.9419238808,54.28,8.35,54.9184932423,132.55,40.136349968,0.1380526691,40.1365873897,-16.023650032,-5.5019473309,16.9419238808,56.16,5.64,56.4424946295,132.94,36.256349968,-16.9019473309,40.0024841301,-16.023650032,-5.5019473309,16.9419238808,52.28,-11.4,53.5084890461,131.58
2021-04-22 21:30:00,42.0839166359,-2.7183603957,42.1716198724,-15.3860833641,-5.2983603957,16.2728050492,57.47,2.58,57.5278828048,132.81,37.8339166359,-19.6483603957,42.6317172332,-15.3860833641,-5.2983603957,16.2728050492,53.22,-14.35,55.1206939361,131.73,37.7339166359,-68.3583603957,78.0814568299,-15.3860833641,-5.2983603957,16.2728050492,53.12,-63.06,82.4517919757,133.04,36.9839166359,2.3516396043,37.0586062684,-15.3860833641,-5.2983603957,16.2728050492,52.37,7.65,52.9257914442,132.73,38.9739166359,-0.9383603957000001,38.9852112752,-15.3860833641,-5.2983603957,16.2728050492,54.36,4.36,54.5345688532,133.04,35.0539166359,-18.7783603957,39.7668692591,-15.3860833641,-5.2983603957,16.2728050492,50.44,-13.48,52.2101905762,131.73
2021-04-22 22:00:00,39.4951999712,-3.8208182532,39.6795850897,-14.3848000288,-4.9608182532,15.2161818341,53.88,1.1400000000000001,53.8920587842,132.74,35.5851999712,-20.2308182532,40.9340013215,-14.3848000288,-4.9608182532,15.2161818341,49.97,-15.27,52.2510650609,131.61,35.3751999712,-69.8408182532,78.2888540425,-14.3848000288,-4.9608182532,15.2161818341,49.76,-64.88,81.764735675,132.97,34.8251999712,1.8791817468,34.8758638183,-14.3848000288,-4.9608182532,15.2161818341,49.21,6.84,49.6830926976,132.62,36.5351999712,-2.0808182532,36.594407244,-14.3848000288,-4.9608182532,15.2161818341,50.92,2.88,51.0013803735,132.97,32.9351999712,-15.9608182532,36.5988403704,-14.3848000288,-4.9608182532,15.2161818341,47.32,-11.0,48.581708492,131.61
2021-04-22 22:30:00,36.3804499736,-5.257495465,36.758378621,-13.2095500264,-4.557495465,13.9736529517,49.59,-0.7000000000000001,49.5949402661,133.25,33.0004499736,-20.507495465,38.8534048535,-13.2095500264,-4.557495465,13.9736529517,46.21,-15.95,48.8852390809,132.05,32.5204499736,-71.967495465,78.9740468128,-13.2095500264,-4.557495465,13.9736529517,45.73,-67.41,81.457602469,133.5,32.3504499736,1.792504535,32.4000723147,-13.2095500264,-4.557495465,13.9736529517,45.56,6.35,46.0003923896,133.08,33.5904499736,-3.557495465,33.7783081786,-13.2095500264,-4.557495465,13.9736529517,46.8,1.0,46.8106825415,133.5,30.5504499736,-16.757495465,34.8445641076,-13.2095500264,-4.557495465,13.9736529517,43.76,-12.2,45.4288190469,132.05
2021-04-22 23:00:00,33.3657833096,-6.1303456043,33.9242779303,-11.8542166904,-4.1203456043,12.5498884952,45.22,-2.01,45.2646495623,134.0,30.4057833096,-21.5703456043,37.2799070299,-11.8542166904,-4.1203456043,12.5498884952,42.26,-17.45,45.7210028324,132.65,29.7957833096,-73.1303456043,78.9673106496,-11.8542166904,-4.1203456043,12.5498884952,41.65,-69.01,80.6046065681,134.23,29.8657833096,0.8296543957,29.8773047498,-11.8542166904,-4.1203456043,12.5498884952,41.72,4.95,42.0126278635,133.75,30.7857833096,-4.5203456043,31.1158798424,-11.8542166904,-4.1203456043,12.5498884952,42.64,-0.4,42.6418761313,134.23,28.1457833096,-18.8003456043,33.8472763004,-11.8542166904,-4.1203456043,12.5498884952,40.0,-14.68,42.608712724,132.65
2021-04-22 23:30:00,31.2477166453,-6.3700252254,31.8903906674,-10.682283354700001,-3.7400252254,11.3180813903,41.93,-2.63,42.0124005503,134.38,28.4877166453,-21.7100252254,35.8172471716,-10.682283354700001,-3.7400252254,11.3180813903,39.17,-17.97,43.0953570585,133.04,27.8977166453,-73.0200252254,78.167811009,-10.682283354700001,-3.7400252254,11.3180813903,38.58,-69.28,79.2977603719,134.63,28.0277166453,0.5599747746,28.0333100453,-10.682283354700001,-3.7400252254,11.3180813903,38.71,4.3,38.948094947,134.11,28.7577166453,-4.8200252254,29.1588564561,-10.682283354700001,-3.7400252254,11.3180813903,39.44,-1.08,39.4547842473,134.63,26.3177166453,-19.8600252254,32.970332291,-10.682283354700001,-3.7400252254,11.3180813903,37.0,-16.12,40.3590683738,133.04
2021-04-23 00:00:00,31.1102166472,-6.8340203229,31.851992302,-9.7497833528,-3.4340203229,10.3368646603,40.86,-3.4,41.0012146162,134.14,27.1402166472,-21.7340203229,34.7700877055,-9.7497833528,-3.4340203229,10.3368646603,36.89,-18.3,41.1796321013,132.8,27.8202166472,-73.9040203229,78.9668834017,-9.7497833528,-3.4340203229,10.3368646603,37.57,-70.47,79.8594127201,134.38,26.7402166472,0.6659796771000001,26.748508655,-9.7497833528,-3.4340203229,10.3368646603,36.49,4.1,36.7196146494,133.88,28.6902166472,-5.2740203229,29.1709413908,-9.7497833528,-3.4340203229,10.3368646603,38.44,-1.8399999999999999,38.4840122648,134.38,25.1302166472,-18.4740203229,31.1900178843,-9.7497833528,-3.4340203229,10.3368646603,34.88,-15.04,37.9844178579,132.8
2021-04-23 00:30:00,28.5099166482,-6.6201852052,29.2684505814,-9.2500833518,-3.2801852052,9.8144616254,37.76,-3.34,37.907429351,134.72,26.3499166482,-21.5601852052,34.046434372,-9.2500833518,-3.2801852052,9.8144616254,35.6,-18.28,40.0189754991,133.33,25.4299166482,-74.0001852052,78.2477352461,-9.2500833518,-3.2801852052,9.8144616254,34.68,-70.72,78.7656067075,134.98,25.9799166482,0.9098147948,25.9958425908,-9.2500833518,-3.2801852052,9.8144616254,35.23,4.19,35.4782891358,134.45,26.2299166482,-5.1601852052,26.7326773579,-9.2500833518,-3.2801852052,9.8144616254,35.48,-1.88,35.5297734302,134.98,24.3499166482,-18.3601852052,30.4961446997,-9.2500833518,-3.2801852052,9.8144616254,33.6,-15.08,36.8288799721,133.33
2021-04-23 01:00:00,27.7273166483,-7.2506415543,28.6596561645,-9.1626833517,-3.2306415543,9.7155448152,36.89,-4.02,37.1083885395,134.72,25.6773166483,-21.3006415543,33.3622829088,-9.1626833517,-3.2306415543,9.7155448152,34.84,-18.07,39.2472992701,133.33,24.6973166483,-74.8606415543,78.8293923835,-9.1626833517,-3.2306415543,9.7155448152,33.86,-71.63,79.2297702887,134.98,25.3173166483,1.2093584457,25.3461845279,-9.1626833517,-3.2306415543,9.7155448152,34.48,4.44,34.7646947347,134.45,25.4373166483,-5.7906415543000005,26.0880932204,-9.1626833517,-3.2306415543,9.7155448152,34.6,-2.56,34.694575945,134.98,23.7173166483,-19.3506415543,30.6097768297,-9.1626833517,-3.2306415543,9.7155448152,32.88,-16.12,36.6189677626,133.33
2021-04-23 01:30:00,28.9395666474,-7.8947969251,29.9971054642,-9.6204333526,-3.3747969251,10.195194563,38.56,-4.52,38.8240131877,135.01,26.5795666474,-21.0147969251,33.883551363,-9.6204333526,-3.3747969251,10.195194563,36.2,-17.64,40.2692140475,133.53,25.8095666474,-75.2447969251,79.5481815935,-9.6204333526,-3.3747969251,10.195194563,35.43,-71.87,80.1285329954,135.27,26.1895666474,1.3952030749,26.2267038112,-9.6204333526,-3.3747969251,10.195194563,35.81,4.77,36.1262923644,134.64,26.6195666474,-6.3747969251,27.3722371087,-9.6204333526,-3.3747969251,10.195194563,36.24,-3.0,36.3639601804,135.27,24.5395666474,-19.4947969251,31.3406674848,-9.6204333526,-3.3747969251,10.195194563,34.16,-16.12,37.7724767523,133.53
2021-04-23 02:00:00,28.7780166453,-8.1883678958,29.9202876128,-10.6819833547,-3.7283678958,11.313951368,39.46,-4.46,39.7112477769,134.92,27.2180166453,-21.0383678958,34.4010661728,-10.6819833547,-3.7283678958,11.313951368,37.9,-17.31,41.665886526,133.34,25.5880166453,-75.5083678958,79.7261576782,-10.6819833547,-3.7283678958,11.313951368,36.27,-71.78,80.4231390832,135.17,26.7680166453,1.3616321042,26.8026259368,-10.6819833547,-3.7283678958,11.313951368,37.45,5.09,37.794319679,134.45,26.4380166453,-6.6483678958,27.261135703,-10.6819833547,-3.7283678958,11.313951368,37.12,-2.92,37.2346720141,135.17,25.1180166453,-17.9683678958,30.8832803477,-10.6819833547,-3.7283678958,11.313951368,35.8,-14.24,38.5281403652,133.34
2021-04-23 02:30:00,27.4442999787,-8.1422189779,28.6266542091,-10.6257000213,-3.7322189779,11.2621027984,38.07,-4.41,38.3245743616,134.92,26.7642999787,-21.2722189779,34.1882297523,-10.6257000213,-3.7322189779,11.2621027984,37.39,-17.54,41.2996815968,133.34,24.3442999787,-75.0922189779,78.9397636966,-10.6257000213,-3.7322189779,11.2621027984,34.97,-71.36,79.4679212009,135.17,26.3442999787,1.0177810221,26.363953034,-10.6257000213,-3.7322189779,11.2621027984,36.97,4.75,37.2738970326,134.45,25.1342999787,-6.6122189779,25.9895070217,-10.6257000213,-3.7322189779,11.2621027984,35.76,-2.88,35.8757857057,135.17,24.6942999787,-17.6922189779,30.3780029594,-10.6257000213,-3.7322189779,11.2621027984,35.32,-13.96,37.9787308898,133.34
2021-04-23 03:00:00,26.5377333126,-8.0303934976,27.7261340453,-10.3822666874,-3.6703934976,11.0119594077,36.92,-4.36,37.1765517497,134.51,26.1577333126,-21.3803934976,33.7838458167,-10.3822666874,-3.6703934976,11.0119594077,36.54,-17.71,40.6056116811,133.01,23.5177333126,-75.1903934976,78.7824793624,-10.3822666874,-3.6703934976,11.0119594077,33.9,-71.52,79.1474598455,134.76,25.7477333126,0.9696065024,25.7659835346,-10.3822666874,-3.6703934976,11.0119594077,36.13,4.64,36.4267278245,134.0,24.2977333126,-6.5903934976,25.1756455842,-10.3822666874,-3.6703934976,11.0119594077,34.68,-2.92,34.802712538,134.76,24.0977333126,-19.7103934976,31.1319829538,-10.3822666874,-3.6703934976,11.0119594077,34.48,-16.04,38.0283052475,133.01
2021-04-23 03:30:00,26.5831666456,-7.9306096674,27.740932187,-10.5368333544,-3.6606096674,11.154591891900001,37.12,-4.27,37.3647868989,134.68,25.7031666456,-21.7006096674,33.6388055012,-10.5368333544,-3.6606096674,11.154591891900001,36.24,-18.04,40.4818379029,133.2,23.5331666456,-75.1906096674,78.7872941185,-10.5368333544,-3.6606096674,11.154591891900001,34.07,-71.53,79.2294503326,134.93,25.3131666456,0.6993903326,25.3228267076,-10.5368333544,-3.6606096674,11.154591891900001,35.85,4.36,36.1141537351,134.24,24.3031666456,-6.4606096674,25.1472341676,-10.5368333544,-3.6606096674,11.154591891900001,34.84,-2.8,34.9523332554,134.93,23.7031666456,-18.5806096674,30.1177549734,-10.5368333544,-3.6606096674,11.154591891900001,34.24,-14.92,37.3494846015,133.2
2021-04-23 04:00:00,26.2627333125,-7.5921068495,27.3380915109,-10.3972666875,-3.6121068495,11.0068374414,36.66,-3.98,36.8754118621,134.85,25.2327333125,-21.6521068495,33.2491287321,-10.3972666875,-3.6121068495,11.0068374414,35.63,-18.04,39.936681134,133.36,23.2627333125,-74.7621068495,78.2976843958,-10.3972666875,-3.6121068495,11.0068374414,33.66,-71.15,78.7103430306,135.11,24.8527333125,0.7178931505,24.8630996394,-10.3972666875,-3.6121068495,11.0068374414,35.25,4.33,35.5149461495,134.49,24.0027333125,-6.1321068495,24.773654169,-10.3972666875,-3.6121068495,11.0068374414,34.4,-2.52,34.4921788236,135.11,23.2427333125,-19.9321068495,30.6188428145,-10.3972666875,-3.6121068495,11.0068374414,33.64,-16.32,37.3897312106,133.36
2021-04-23 04:30:00,26.105866646,-7.7331636889,27.2271572879,-10.324133354,-3.5931636889,10.931539452700001,36.43,-4.14,36.6644855412,135.07,25.235866646,-21.6031636889,33.219657535,-10.324133354,-3.5931636889,10.931539452700001,35.56,-18.01,39.8606786194,133.56,23.095866646,-75.2831636889,78.7462620772,-10.324133354,-3.5931636889,10.931539452700001,33.42,-71.69,79.0971080382,135.32,24.855866646,0.8768363111,24.8713278423,-10.324133354,-3.5931636889,10.931539452700001,35.18,4.47,35.4628439356,134.73,23.835866646,-6.2731636889,24.6475378372,-10.324133354,-3.5931636889,10.931539452700001,34.16,-2.68,34.2649675325,135.32,23.235866646,-19.5531636889,30.368268127,-10.324133354,-3.5931636889,10.931539452700001,33.56,-15.96,37.1617437696,133.56
2021-04-23 05:00:00,25.9870833128,-8.0026592787,27.1913783144,-10.2629166872,-3.5726592786999998,10.8669845518,36.25,-4.43,36.5196851027,135.07,25.1170833128,-21.3426592787,32.9602333006,-10.2629166872,-3.5726592786999998,10.8669845518,35.38,-17.77,39.5918842694,133.56,23.0070833128,-75.3926592787,78.8249894112,-10.2629166872,-3.5726592786999998,10.8669845518,33.27,-71.82,79.1517864612,135.32,24.7370833128,1.0773407213,24.7605321804,-10.2629166872,-3.5726592786999998,10.8669845518,35.0,4.65,35.3075416873,134.73,23.7770833128,-6.5726592787,24.6687969074,-10.2629166872,-3.5726592786999998,10.8669845518,34.04,-3.0,34.1719417066,135.32,23.1370833128,-19.5726592787,30.3053397187,-10.2629166872,-3.5726592786999998,10.8669845518,33.4,-16.0,37.0345784369,133.56
2021-04-23 05:30:00,26.8301666454,-7.4420188145,27.8431586975,-10.6198333546,-3.7220188145,11.2531899715,37.45,-3.7199999999999998,37.6343048295,134.92,26.2101666454,-20.8120188145,33.4680887222,-10.6198333546,-3.7220188145,11.2531899715,36.83,-17.09,40.6019334515,133.36,23.7701666454,-75.1520188145,78.8216134968,-10.6198333546,-3.7220188145,11.2531899715,34.39,-71.43,79.2774684258,135.18,25.7901666454,1.6879811855,25.8453472811,-10.6198333546,-3.7220188145,11.2531899715,36.41,5.41,36.809729692,134.55,24.5401666454,-5.9620188145,25.2540184392,-10.6198333546,-3.7220188145,11.2531899715,35.16,-2.24,35.2312815549,135.18,24.1401666454,-18.8020188145,30.5984240962,-10.6198333546,-3.7220188145,11.2531899715,34.76,-15.08,37.8901570332,133.36
2021-04-23 06:00:00,27.6446833111,-7.7663503391,28.7148866088,-11.1353166889,-3.9063503391000003,11.8006292516,38.78,-3.86,38.9716307075,135.09,27.0946833111,-20.5863503391,34.0282189368,-11.1353166889,-3.9063503391000003,11.8006292516,38.23,-16.68,41.7103740094,133.53,24.5046833111,-74.8363503391,78.746167121,-11.1353166889,-3.9063503391000003,11.8006292516,35.64,-70.93,79.3805675213,135.35,26.6346833111,1.7036496609,26.6891134594,-11.1353166889,-3.9063503391000003,11.8006292516,37.77,5.61,38.1843554352,134.71,25.3046833111,-6.2663503391,26.0690265266,-11.1353166889,-3.9063503391000003,11.8006292516,36.44,-2.36,36.5163415473,135.35,24.9846833111,-18.5463503391,31.115936609,-11.1353166889,-3.9063503391000003,11.8006292516,36.12,-14.64,38.9741452761,133.53
2021-04-23 06:30:00,30.8092333081,-6.6112824378,31.5106000023,-12.6207666919,-4.3812824378,13.3596177974,43.43,-2.23,43.4872142129,134.47,29.9392333081,-19.5512824378,35.7576612216,-12.6207666919,-4.3812824378,13.3596177974,42.56,-15.17,45.1827677328,132.01,27.3892333081,-72.7912824378,77.773651709,-12.6207666919,-4.3812824378,13.3596177974,40.01,-68.41,79.251045419,133.83,29.3492333081,2.4387175622,29.4503792696,-12.6207666919,-4.3812824378,13.3596177974,41.97,6.82,42.5205044655,133.15,28.2992333081,-5.0212824378,28.7412575081,-12.6207666919,-4.3812824378,13.3596177974,40.92,-0.64,40.9250045816,133.83,27.5792333081,-16.5012824378,32.1388617091,-12.6207666919,-4.3812824378,13.3596177974,40.2,-12.12,41.9873123693,132.01
2021-04-23 07:00:00,33.8963666387,-5.3325716211,34.3132626166,-13.9836333613,-4.8525716211,14.801670626,47.88,-0.48,47.8824059546,133.56,32.9463666387,-18.0025716211,37.5440495906,-13.9836333613,-4.8525716211,14.801670626,46.93,-13.15,48.7375358425,132.01,30.1963666387,-71.1325716211,77.2765378598,-13.9836333613,-4.8525716211,14.801670626,44.18,-66.28,79.6549483711,133.83,32.2363666387,3.8374283789,32.4639675737,-13.9836333613,-4.8525716211,14.801670626,46.22,8.69,47.0298256429,133.15,31.1763666387,-3.7325716211,31.399011572,-13.9836333613,-4.8525716211,14.801670626,45.16,1.12,45.1738862619,133.83,30.3763666387,-17.1325716211,34.8747567808,-13.9836333613,-4.8525716211,14.801670626,44.36,-12.28,46.0283390967,132.01
2021-04-23 07:30:00,38.59449997,-2.9656141721,38.7082716658,-14.97550003,-5.2156141721000004,15.8577499141,53.57,2.25,53.6172304395,132.16,36.48449997,-16.2856141721,39.9542233941,-14.97550003,-5.2156141721000004,15.8577499141,51.46,-11.07,52.6372159218,130.69,34.52449997,-67.9856141721,76.2494907035,-14.97550003,-5.2156141721000004,15.8577499141,49.5,-62.77,79.9394952448,132.4,35.63449997,5.2743858279,36.0227252436,-14.97550003,-5.2156141721000004,15.8577499141,50.61,10.49,51.6857059544,131.76,35.62449997,-1.2956141721,35.6480520393,-14.97550003,-5.2156141721000004,15.8577499141,50.6,3.92,50.7516147526,132.4,33.62449997,-15.9756141721,37.2267007189,-14.97550003,-5.2156141721000004,15.8577499141,48.6,-10.76,49.7768781665,130.69
2021-04-23 08:00:00,40.9464333046,-1.2081761968,40.9642538085,-14.3835666954,-5.1381761968,15.2737633055,55.33,3.93,55.4693951653,132.16,38.4564333046,-14.9181761968,41.2486271717,-14.3835666954,-5.1381761968,15.2737633055,52.84,-9.78,53.7374543498,130.69,36.746433304600004,-66.2481761968,75.7569878625,-14.3835666954,-5.1381761968,15.2737633055,51.13,-61.11,79.6787863863,132.4,37.5664333046,6.6218238032,38.1455824665,-14.3835666954,-5.1381761968,15.2737633055,51.95,11.76,53.264435602,131.76,37.8164333046,0.4618238032,37.819253153700004,-14.3835666954,-5.1381761968,15.2737633055,52.2,5.6,52.4995238074,132.4,35.5364333046,-13.9781761968,38.1867451061,-14.3835666954,-5.1381761968,15.2737633055,49.92,-8.84,50.6966665571,130.69
2021-04-23 08:30:00,42.385866641,0.0648583511,42.3859162637,-12.834133359,-4.7651416489,13.6901991954,55.22,4.83,55.4308334774,131.63,39.375866641,-13.6551416489,41.6763934042,-12.834133359,-4.7651416489,13.6901991954,52.21,-8.89,52.961459572,130.18,38.175866641,-64.4851416489,74.9381764341,-12.834133359,-4.7651416489,13.6901991954,51.01,-59.72,78.5397892791,131.85,38.485866641,7.6848583511,39.2456236921,-12.834133359,-4.7651416489,13.6901991954,51.32,12.45,52.8085684335,131.22,39.205866641,1.6748583511000001,39.2416249608,-12.834133359,-4.7651416489,13.6901991954,52.04,6.44,52.4369640616,131.85,36.365866641,-12.4851416489,38.4493825509,-12.834133359,-4.7651416489,13.6901991954,49.2,-7.72,49.801991928,130.18
2021-04-23 09:00:00,42.9389666454,1.2746103363,42.9578803956,-10.6410333546,-4.1953896637,11.4382203723,53.58,5.47,53.8584932949,131.63,39.3689666454,-12.9553896637,41.4458400333,-10.6410333546,-4.1953896637,11.4382203723,50.01,-8.76,50.771426019,130.18,38.8189666454,-63.4753896637,74.4045513687,-10.6410333546,-4.1953896637,11.4382203723,49.46,-59.28,77.2036916216,131.85,38.5389666454,8.4246103363,39.4490305256,-10.6410333546,-4.1953896637,11.4382203723,49.18,12.62,50.7733867297,131.22,39.8389666454,2.8446103363,39.9403939807,-10.6410333546,-4.1953896637,11.4382203723,50.48,7.04,50.9685393159,131.85,36.4789666454,-11.1953896637,38.1582462547,-10.6410333546,-4.1953896637,11.4382203723,47.12,-7.0,47.6371115833,130.18
2021-04-23 09:30:00,42.7909499828,2.5013759185,42.8639975028,-8.5790500172,-3.6686240815,9.3305359893,51.37,6.17,51.739209503,132.08,39.4709499828,-12.0686240815,41.2747814018,-8.5790500172,-3.6686240815,9.3305359893,48.05,-8.4,48.778709495,130.7,38.8109499828,-62.5086240815,73.5772921704,-8.5790500172,-3.6686240815,9.3305359893,47.39,-58.84,75.5510271274,132.29,38.6909499828,9.3513759185,39.8049977031,-8.5790500172,-3.6686240815,9.3305359893,47.27,13.02,49.0303304088,131.75,39.7009499828,3.9713759185,39.8990884135,-8.5790500172,-3.6686240815,9.3305359893,48.28,7.64,48.8807528584,132.29,36.6209499828,-12.3086240815,38.6341326346,-8.5790500172,-3.6686240815,9.3305359893,45.2,-8.64,46.0183615528,130.7
2021-04-23 10:00:00,42.7022166536,3.4755154087,42.8434185667,-6.5577833464,-3.1144845913,7.2597890251,49.26,6.59,49.6988500873,132.08,39.2122166536,-11.7244845913,40.9275148747,-6.5577833464,-3.1144845913,7.2597890251,45.77,-8.61,46.5727924866,130.7,38.8322166536,-62.2644845913,73.3812448222,-6.5577833464,-3.1144845913,7.2597890251,45.39,-59.15,74.5585313697,132.29,38.4822166536,9.9055154087,39.736635918,-6.5577833464,-3.1144845913,7.2597890251,45.04,13.02,46.8841337768,131.75,39.7222166536,4.8455154087,40.0166654714,-6.5577833464,-3.1144845913,7.2597890251,46.28,7.96,46.9595570678,132.29,36.4822166536,-8.4344845913,37.4445278015,-6.5577833464,-3.1144845913,7.2597890251,43.04,-5.32,43.3675454689,130.7
2021-04-23 10:30:00,41.8807833242,4.1452914034,42.0854304085,-4.5692166758,-2.5747085966,5.244698789,46.45,6.72,46.9335796632,132.9,38.3407833242,-11.4547085966,40.0153222522,-4.5692166758,-2.5747085966,5.244698789,42.91,-8.88,43.8192024117,131.55,38.1907833242,-61.7247085966,72.5842653903,-4.5692166758,-2.5747085966,5.244698789,42.76,-59.15,72.9872598472,133.1,37.6907833242,10.2052914034,39.0479592325,-4.5692166758,-2.5747085966,5.244698789,42.26,12.78,44.1501528876,132.59,38.9907833242,5.5052914034,39.3775242705,-4.5692166758,-2.5747085966,5.244698789,43.56,8.08,44.3030472993,133.1,35.7507833242,-9.5347085966,37.0003942724,-4.5692166758,-2.5747085966,5.244698789,40.32,-6.96,40.9163048185,131.55
2021-04-23 11:00:00,41.3985499938,4.6466125994,41.6585039366,-3.1114500062,-2.1433874006,3.7782576263000003,44.51,6.79,45.0249286507,132.82,37.5085499938,-11.1733874006,39.1373978266,-3.1114500062,-2.1433874006,3.7782576263000003,40.62,-9.03,41.611600546,131.55,37.8285499938,-61.1333874006,71.8908217348,-3.1114500062,-2.1433874006,3.7782576263000003,40.94,-58.99,71.8046217175,133.01,36.9285499938,10.4366125994,38.3750008103,-3.1114500062,-2.1433874006,3.7782576263000003,40.04,12.58,41.9697271852,132.59,38.5285499938,5.8966125994,38.9771626054,-3.1114500062,-2.1433874006,3.7782576263000003,41.64,8.04,42.4090933645,133.01,35.0085499938,-11.3033874006,36.7881113866,-3.1114500062,-2.1433874006,3.7782576263000003,38.12,-9.16,39.2051017088,131.55
2021-04-23 11:30:00,41.3065499957,4.8649233409,41.59204914,-2.1334500043,-1.8550766591,2.8271749737,43.44,6.72,43.956705973,132.82,36.9765499957,-11.0750766591,38.599515186,-2.1334500043,-1.8550766591,2.8271749737,39.11,-9.22,40.1820917823,131.55,37.7965499957,-60.9550766591,71.7223853626,-2.1334500043,-1.8550766591,2.8271749737,39.93,-59.1,71.3247145105,133.01,36.4065499957,10.5349233409,37.9001516143,-2.1334500043,-1.8550766591,2.8271749737,38.54,12.39,40.4826345487,132.59,38.5065499957,6.1449233409,38.9937748293,-2.1334500043,-1.8550766591,2.8271749737,40.64,8.0,41.419917914,133.01,34.5065499957,-13.4150766591,37.0225103738,-2.1334500043,-1.8550766591,2.8271749737,36.64,-11.56,38.4203487751,131.55
2021-04-23 12:00:00,40.9065499976,5.2184782633,41.2380691606,-1.1934500024,-1.6115217366999999,2.0053242172,42.1,6.83,42.6504267271,132.9,36.7265499976,-10.8415217367,38.2933162353,-1.1934500024,-1.6115217366999999,2.0053242172,37.92,-9.23,39.0271610548,131.64,37.4765499976,-60.6015217367,71.2533243893,-1.1934500024,-1.6115217366999999,2.0053242172,38.67,-58.99,70.5350196711,133.12,36.1965499976,10.7584782633,37.7615556654,-1.1934500024,-1.6115217366999999,2.0053242172,37.39,12.37,39.3831055149,132.69,38.1265499976,6.4284782633,38.6647015701,-1.1934500024,-1.6115217366999999,2.0053242172,39.32,8.04,40.1335769649,133.12,34.2865499976,-13.1715217367,36.729504429,-1.1934500024,-1.6115217366999999,2.0053242172,35.48,-11.56,37.315733947,131.64
2021-04-23 12:30:00,41.4747833324,5.9074935364000005,41.8933900795,-0.47521666760000003,-1.4225064636,1.499785158,41.95,7.33,42.5855773707,132.9,35.3447833324,-11.7925064636,37.2601250334,-0.47521666760000003,-1.4225064636,1.499785158,35.82,-10.37,37.2908742188,131.64,38.0547833324,-59.8525064636,70.9259407019,-0.47521666760000003,-1.4225064636,1.499785158,38.53,-58.43,69.9901835974,133.12,34.8847833324,9.8474935364,36.2480514938,-0.47521666760000003,-1.4225064636,1.499785158,35.36,11.27,37.1125652576,132.69,38.6847833324,7.0974935364,39.3304827834,-0.47521666760000003,-1.4225064636,1.499785158,39.16,8.52,40.0761275574,133.12,33.0447833324,-10.2625064636,34.6016870167,-0.47521666760000003,-1.4225064636,1.499785158,33.52,-8.84,34.6660640973,131.64
2021-04-23 13:00:00,41.1086333334,6.0012485803,41.5443704858,0.0086333334,-1.2987514197,1.298780114,41.1,7.3,41.7432629295,132.79,34.7586333334,-12.0787514197,36.7975383288,0.0086333334,-1.2987514197,1.298780114,34.75,-10.78,36.3836625424,131.73,37.7386333334,-59.8787514197,70.7790174942,0.0086333334,-1.2987514197,1.298780114,37.73,-58.58,69.6790449131,132.99,34.3186333334,9.6012485803,35.6363938716,0.0086333334,-1.2987514197,1.298780114,34.31,10.9,35.9998069439,132.69,38.3686333334,7.1412485803,39.0275473884,0.0086333334,-1.2987514197,1.298780114,38.36,8.44,39.2775151964,132.99,32.5286333334,-12.1787514197,34.7337584013,0.0086333334,-1.2987514197,1.298780114,32.52,-10.88,34.2917599432,131.73
2021-04-23 13:30:00,40.3451333315,5.7115286917,40.7474090408,-0.8948666685000001,-1.6484713083,1.8756982722000002,41.24,7.36,41.8916125257,133.21,34.2151333315,-13.6684713083,36.8443001942,-0.8948666685000001,-1.6484713083,1.8756982722000002,35.11,-12.02,37.1105443237,132.26,36.9551333315,-60.5684713083,70.9522487041,-0.8948666685000001,-1.6484713083,1.8756982722000002,37.85,-58.92,70.0299143224,133.43,33.7851333315,8.2215286917,34.7710909846,-0.8948666685000001,-1.6484713083,1.8756982722000002,34.68,9.87,36.05716711,133.34,37.6251333315,6.8715286917,38.247464815,-0.8948666685000001,-1.6484713083,1.8756982722000002,38.52,8.52,39.450992383,133.43,31.9851333315,-13.4484713083,34.6974081851,-0.8948666685000001,-1.6484713083,1.8756982722000002,32.88,-11.8,34.9332849872,132.26
2021-04-23 14:00:00,39.8128333364,5.4480379625,40.1838626306,-0.4571666636,-1.4519620375,1.5222335946999999,40.27,6.9,40.8568586653,133.21,33.4328333364,-14.1019620375,36.2852542806,-0.4571666636,-1.4519620375,1.5222335946999999,33.89,-12.65,36.17394919,132.26,36.4828333364,-60.9819620375,71.0619224494,-0.4571666636,-1.4519620375,1.5222335946999999,36.94,-59.53,70.0598636881,133.43,33.0328333364,7.8580379625,33.9546291226,-0.4571666636,-1.4519620375,1.5222335946999999,33.49,9.31,34.7599798619,133.34,37.1028333364,6.6280379625,37.6901993736,-0.4571666636,-1.4519620375,1.5222335946999999,37.56,8.08,38.4192660003,133.43,31.2628333364,-12.1319620375,33.5342996214,-0.4571666636,-1.4519620375,1.5222335946999999,31.72,-10.68,33.4696997298,132.26
2021-04-23 14:30:00,38.9510000384,5.2457241203,39.3026465462,-0.3889999616,-1.4242758797000001,1.4764426002,39.34,6.67,39.9014348113,133.48,32.6810000384,-13.9942758797,35.5511957732,-0.3889999616,-1.4242758797000001,1.4764426002,33.07,-12.57,35.3783804039,132.55,35.6810000384,-61.3742758797,70.9925031499,-0.3889999616,-1.4242758797000001,1.4764426002,36.07,-59.95,69.9646153423,133.7,32.3110000384,7.9957241203,33.2856174299,-0.3889999616,-1.4242758797000001,1.4764426002,32.7,9.42,34.029786952,133.6,36.2910000384,6.4157241203,36.8537406483,-0.3889999616,-1.4242758797000001,1.4764426002,36.68,7.84,37.508505702,133.7,30.6110000384,-13.2642758797,33.3612700292,-0.3889999616,-1.4242758797000001,1.4764426002,31.0,-11.84,33.1841166825,132.55
2021-04-23 15:00:00,38.5010333693,4.3088945546,38.7414008883,-1.4089666307,-1.7411054454000001,2.2397846188,39.91,6.05,40.3659584303,133.48,32.1710333693,-14.6211054454,35.3376868583,-1.4089666307,-1.7411054454000001,2.2397846188,33.58,-12.88,35.9654111613,132.55,35.2010333693,-62.5011054454,71.732147132,-1.4089666307,-1.7411054454000001,2.2397846188,36.61,-60.76,70.937082686,133.7,31.7910333693,7.4388945546,32.6497619422,-1.4089666307,-1.7411054454000001,2.2397846188,33.2,9.18,34.4457892927,133.6,35.8310333693,5.4988945546,36.2505281842,-1.4089666307,-1.7411054454000001,2.2397846188,37.24,7.24,37.9372534588,133.7,30.0310333693,-14.9411054454,33.5425043364,-1.4089666307,-1.7411054454000001,2.2397846188,31.44,-13.2,34.098586481,132.55
2021-04-23 15:30:00,38.134366703,3.8847072969000003,38.3317215192,-0.8056332970000001,-1.4552927031,1.6634067034000002,38.94,5.34,39.304442497,133.75,31.794366703,-14.6252927031,34.9968704415,-0.8056332970000001,-1.4552927031,1.6634067034000002,32.6,-13.17,35.1597625134,132.73,34.884366703,-63.5552927031,72.49961566,-0.8056332970000001,-1.4552927031,1.6634067034000002,35.69,-62.1,71.6253174513,133.97,31.434366703,7.6447072969,32.3505944254,-0.8056332970000001,-1.4552927031,1.6634067034000002,32.24,9.1,33.49966567,133.8,35.554366703,5.0647072969,35.9132879538,-0.8056332970000001,-1.4552927031,1.6634067034000002,36.36,6.52,36.9399512723,133.97,29.714366703,-13.0552927031,32.4558816877,-0.8056332970000001,-1.4552927031,1.6634067034000002,30.52,-11.6,32.6501209799,132.73
2021-04-23 16:00:00,38.8706835143,4.0352517229,39.0795764222,-1.0193164857,-1.4847482771,1.8009673912,39.89,5.52,40.2701191953,134.45,32.2806835143,-15.2747482771,35.7121892787,-1.0193164857,-1.4847482771,1.8009673912,33.3,-13.79,36.0423930948,133.39,35.5606835143,-63.5347482771,72.8095217031,-1.0193164857,-1.4847482771,1.8009673912,36.58,-62.05,72.0298472857,134.68,31.9106835143,7.0752517229,32.6856376608,-1.0193164857,-1.4847482771,1.8009673912,32.93,8.56,34.0243809642,134.47,36.2606835143,5.2752517229,36.6423996166,-1.0193164857,-1.4847482771,1.8009673912,37.28,6.76,37.8879400337,134.68,30.2206835143,-15.8047482771,34.1039554916,-1.0193164857,-1.4847482771,1.8009673912,31.24,-14.32,34.3656805549,133.39
2021-04-23 16:30:00,39.8078001993,3.5895589864,39.9693118583,-3.0421998007,-2.0504410136,3.6686902264,42.85,5.64,43.2195800535,134.6,33.3978001993,-16.2804410136,37.1546204092,-3.0421998007,-2.0504410136,3.6686902264,36.44,-14.23,39.1198990285,133.62,36.3278001993,-64.1604410136,73.7310738995,-3.0421998007,-2.0504410136,3.6686902264,39.37,-62.11,73.5367187193,134.83,32.9578001993,6.1995589864,33.5358185468,-3.0421998007,-2.0504410136,3.6686902264,36.0,8.25,36.9332167567,134.68,37.0778001993,4.9095589864,37.4014309494,-3.0421998007,-2.0504410136,3.6686902264,40.12,6.96,40.7192337845,134.83,31.2378001993,-16.2904410136,35.2303651657,-3.0421998007,-2.0504410136,3.6686902264,34.28,-14.24,37.1200215517,133.62
2021-04-23 17:00:00,41.3351502685,2.9833938945,41.4426747067,-4.8248497315000005,-2.5466061055,5.4556738895,46.16,5.53,46.490068832,134.77,34.7051502685,-16.7766061055,38.5473989729,-4.8248497315000005,-2.5466061055,5.4556738895,39.53,-14.23,42.0132574314,133.81,37.6351502685,-64.4866061055,74.6654331183,-4.8248497315000005,-2.5466061055,5.4556738895,42.46,-61.94,75.0960398423,134.99,34.1951502685,5.6433938945,34.657700393,-4.8248497315000005,-2.5466061055,5.4556738895,39.02,8.19,39.8702457981,134.93,38.5351502685,4.3733938945,38.7825267404,-4.8248497315000005,-2.5466061055,5.4556738895,43.36,6.92,43.9087235068,134.99,32.4551502685,-17.2666061055,36.7623783963,-4.8248497315000005,-2.5466061055,5.4556738895,37.28,-14.72,40.0808782339,133.81
2021-04-23 17:30:00,41.9958668349,2.3404633461,42.0610342228,-7.1941331651,-3.1795366539,7.8654310328,49.19,5.52,49.4987525095,134.46,35.795866834899996,-17.2395366539,39.7309162555,-7.1941331651,-3.1795366539,7.8654310328,42.99,-14.06,45.2307826596,133.52,38.1258668349,-65.3695366539,75.6753463439,-7.1941331651,-3.1795366539,7.8654310328,45.32,-62.19,76.9512735437,134.69,35.1958668349,5.3004633461,35.5927514242,-7.1941331651,-3.1795366539,7.8654310328,42.39,8.48,43.229879713,134.6,39.1258668349,3.8204633461,39.3119497832,-7.1941331651,-3.1795366539,7.8654310328,46.32,7.0,46.8459432609,134.69,33.4458668349,-16.0595366539,37.1016809037,-7.1941331651,-3.1795366539,7.8654310328,40.64,-12.88,42.6321944075,133.52
2021-04-23 18:00:00,42.8278168691,1.3469002947,42.8489910987,-9.6821831309,-3.8030997053,10.4023188544,52.51,5.15,52.7619427239,134.68,36.5578168691,-17.9830997053,40.7414512413,-9.6821831309,-3.8030997053,10.4023188544,46.24,-14.18,48.3653801805,133.73,38.7478168691,-66.0330997053,76.5621549384,-9.6821831309,-3.8030997053,10.4023188544,48.43,-62.23,78.8545356971,134.92,35.8778168691,4.4869002947,36.1572954955,-9.6821831309,-3.8030997053,10.4023188544,45.56,8.29,46.3080738101,134.79,39.8378168691,2.9169002947,39.9444609455,-9.6821831309,-3.8030997053,10.4023188544,49.52,6.72,49.9738811781,134.92,34.0778168691,-16.7630997053,37.9776133307,-9.6821831309,-3.8030997053,10.4023188544,43.76,-12.96,45.6387905186,133.73
2021-04-23 18:30:00,42.4209002306,0.28256868620000003,42.4218413254,-11.1590997694,-4.2474313138,11.9401080576,53.58,4.53,53.7711567664,134.38,36.3209002306,-18.6574313138,40.832677316,-11.1590997694,-4.2474313138,11.9401080576,47.48,-14.41,49.6185298049,133.4,38.2809002306,-66.8774313138,77.0585371104,-11.1590997694,-4.2474313138,11.9401080576,49.44,-62.63,79.7924213193,134.61,35.6209002306,3.7825686862,35.8211719393,-11.1590997694,-4.2474313138,11.9401080576,46.78,8.03,47.4641896592,134.47,39.4009002306,1.8725686862000002,39.4453730172,-11.1590997694,-4.2474313138,11.9401080576,50.56,6.12,50.9290486854,134.61,33.8009002306,-18.6074313138,38.5841593986,-11.1590997694,-4.2474313138,11.9401080576,44.96,-14.36,47.197576209,133.4
2021-04-23 19:00:00,42.4390334911,-0.3430038768,42.440419594,-12.6409665089,-4.5730038768,13.4427080135,55.08,4.23,55.242187683,134.15,36.3790334911,-19.0530038768,41.0664222263,-12.6409665089,-4.5730038768,13.4427080135,49.02,-14.48,51.1139002621,133.12,38.2090334911,-67.1130038768,77.2274920588,-12.6409665089,-4.5730038768,13.4427080135,50.85,-62.54,80.6038094633,134.38,35.6290334911,3.2769961232,35.7794177021,-12.6409665089,-4.5730038768,13.4427080135,48.27,7.85,48.9041450186,134.22,39.3990334911,1.3469961232,39.4220526937,-12.6409665089,-4.5730038768,13.4427080135,52.04,5.92,52.3756431941,134.38,33.7990334911,-19.3730038768,38.9575146042,-12.6409665089,-4.5730038768,13.4427080135,46.44,-14.8,48.7412925557,133.12
2021-04-23 19:30:00,42.4743168489,-0.8966468761,42.4837800507,-13.7956831511,-4.8366468761,14.6189612015,56.27,3.94,56.4077698549,133.77,36.434316848899996,-19.6466468761,41.3938422681,-13.7956831511,-4.8366468761,14.6189612015,50.23,-14.81,52.3678240908,132.75,38.1643168489,-67.7866468761,77.7916742026,-13.7956831511,-4.8366468761,14.6189612015,51.96,-62.95,81.6244087268,134.0,35.6643168489,2.7533531239,35.7704410054,-13.7956831511,-4.8366468761,14.6189612015,49.46,7.59,50.0389818042,133.81,39.3643168489,0.8033531239,39.3725134735,-13.7956831511,-4.8366468761,14.6189612015,53.16,5.64,53.4583501429,134.0,33.8043168489,-18.1166468761,38.3528973045,-13.7956831511,-4.8366468761,14.6189612015,47.6,-13.28,49.417794366,132.75
2021-04-23 20:00:00,42.1109667547,-1.4406180898,42.1356013544,-14.3090332453,-4.9506180898,15.1412368017,56.42,3.51,56.529076589,133.93,36.3009667547,-20.0906180898,41.489674891,-14.3090332453,-4.9506180898,15.1412368017,50.61,-15.14,52.8260513383,132.91,37.8009667547,-68.2006180898,77.9758770097,-14.3090332453,-4.9506180898,15.1412368017,52.11,-63.25,81.9512940715,134.17,35.5309667547,2.2993819102,35.6052911194,-14.3090332453,-4.9506180898,15.1412368017,49.84,7.25,50.3645520183,133.99,39.0509667547,0.28938191020000004,39.0520389528,-14.3090332453,-4.9506180898,15.1412368017,53.36,5.24,53.6166690498,134.17,33.6909667547,-15.5906180898,37.1234240513,-14.3090332453,-4.9506180898,15.1412368017,48.0,-10.64,49.1651258516,132.91
2021-04-23 20:30:00,41.4742166804,-1.8227478169,41.5142512742,-14.6957833196,-5.0227478169,15.5304231432,56.17,3.2,56.2610780202,133.84,35.7842166804,-20.7627478169,41.3715102497,-14.6957833196,-5.0227478169,15.5304231432,50.48,-15.74,52.8770082361,132.91,37.1842166804,-68.9227478169,78.3135437633,-14.6957833196,-5.0227478169,15.5304231432,51.88,-63.9,82.3088354917,134.08,35.0242166804,1.7472521831,35.0677721601,-14.6957833196,-5.0227478169,15.5304231432,49.72,6.77,50.1787933295,133.89,38.4242166804,-0.0627478169,38.4242679149,-14.6957833196,-5.0227478169,15.5304231432,53.12,4.96,53.3510637195,134.08,33.1842166804,-15.0627478169,36.4428128509,-14.6957833196,-5.0227478169,15.5304231432,47.88,-10.04,48.9213245937,132.91
2021-04-23 21:00:00,41.3666166942,-2.2795292797,41.4293764189,-15.0233833058,-5.1395292797,15.8781865202,56.39,2.86,56.4624804627,134.29,35.7066166942,-20.5595292797,41.2026300125,-15.0233833058,-5.1395292797,15.8781865202,50.73,-15.42,53.0217813733,133.29,37.0766166942,-68.5795292797,77.9604216363,-15.0233833058,-5.1395292797,15.8781865202,52.1,-63.44,82.0916780192,134.52,34.9366166942,1.7004707203,34.9779757377,-15.0233833058,-5.1395292797,15.8781865202,49.96,6.84,50.4260567564,134.36,38.2966166942,-0.5395292797,38.3004169959,-15.0233833058,-5.1395292797,15.8781865202,53.32,4.6,53.5180567659,134.52,33.0966166942,-15.8595292797,36.7002820912,-15.0233833058,-5.1395292797,15.8781865202,48.12,-10.72,49.2996227166,133.29
2021-04-23 21:30:00,40.6056670903,-3.3385204175,40.7426793231,-14.3643329097,-4.9685204175,15.1993504822,54.97,1.63,54.9941615083,133.11,34.5556670903,-20.6585204175,40.2600123434,-14.3643329097,-4.9685204175,15.1993504822,48.92,-15.69,51.374531628,132.0,36.4056670903,-69.2385204175,78.226244355,-14.3643329097,-4.9685204175,15.1993504822,50.77,-64.27,81.9037593765,133.34,33.8156670903,1.4414795825,33.8463765291,-14.3643329097,-4.9685204175,15.1993504822,48.18,6.41,48.6045316817,133.06,37.5956670903,-1.5685204175,37.6283728091,-14.3643329097,-4.9685204175,15.1993504822,51.96,3.4,52.0711205948,133.34,31.9556670903,-15.6885204175,35.5990776857,-14.3643329097,-4.9685204175,15.1993504822,46.32,-10.72,47.5443035494,132.0
2021-04-23 22:00:00,38.3514172195,-4.1732521012,38.5778075563,-13.0685827805,-4.6532521012,13.8722965297,51.42,0.48,51.4222403246,133.11,32.4914172195,-21.4232521012,38.9184779189,-13.0685827805,-4.6532521012,13.8722965297,45.56,-16.77,48.5483933823,132.0,34.3914172195,-69.7532521012,77.7707255789,-13.0685827805,-4.6532521012,13.8722965297,47.46,-65.1,80.56340111989999,133.34,31.8614172195,0.5967478988,31.8670051196,-13.0685827805,-4.6532521012,13.8722965297,44.93,5.25,45.2356872392,133.06,35.4914172195,-2.4932521012,35.5788842193,-13.0685827805,-4.6532521012,13.8722965297,48.56,2.16,48.6080157999,133.34,30.0914172195,-18.9732521012,35.5735531762,-13.0685827805,-4.6532521012,13.8722965297,43.16,-14.32,45.4735967348,132.0
2021-04-23 22:30:00,36.3463837332,-4.8920270273,36.6741262871,-12.2336162668,-4.3620270273,12.9880193544,48.58,-0.53,48.5828910214,132.27,30.7863837332,-22.0820270273,37.8869019716,-12.2336162668,-4.3620270273,12.9880193544,43.02,-17.72,46.5265386634,131.16,32.5863837332,-69.8320270273,77.0609135915,-12.2336162668,-4.3620270273,12.9880193544,44.82,-65.47,79.3420021174,132.51,30.2363837332,-0.2620270273,30.2375190686,-12.2336162668,-4.3620270273,12.9880193544,42.47,4.1,42.6674454356,132.23,33.5663837332,-3.2420270273,33.7225867361,-12.2336162668,-4.3620270273,12.9880193544,45.8,1.12,45.8136922764,132.51,28.4463837332,-19.1620270273,34.2983968619,-12.2336162668,-4.3620270273,12.9880193544,40.68,-14.8,43.2885943408,131.16
2021-04-23 23:00:00,34.4363669745,-5.2198972164,34.829738692,-11.3236330255,-4.0298972164,12.0193484213,45.76,-1.19,45.7754705055,132.27,28.8063669745,-22.1398972164,36.3315541509,-11.3236330255,-4.0298972164,12.0193484213,40.13,-18.11,44.0271393574,131.16,30.8363669745,-71.0898972164,77.4897090873,-11.3236330255,-4.0298972164,12.0193484213,42.16,-67.06,79.2117996261,132.51,28.3063669745,-0.0598972164,28.3064303467,-11.3236330255,-4.0298972164,12.0193484213,39.63,3.9699999999999998,39.8283542216,132.23,31.7563669745,-3.6298972164,31.9631506147,-11.3236330255,-4.0298972164,12.0193484213,43.08,0.4,43.0818569702,132.51,26.6363669745,-19.7098972164,33.1357223232,-11.3236330255,-4.0298972164,12.0193484213,37.96,-15.68,41.0709629787,131.16
2021-04-23 23:30:00,32.4745834469,-5.2171669153,32.8909926982,-10.3554165531,-3.6671669153,10.9855707714,42.83,-1.55,42.8580377526,133.18,27.0245834469,-22.9971669153,35.4851771393,-10.3554165531,-3.6671669153,10.9855707714,37.38,-19.33,42.0822207114,132.03,29.0545834469,-71.4271669153,77.110368906,-10.3554165531,-3.6671669153,10.9855707714,39.41,-67.76,78.3872802182,133.42,26.6245834469,-0.7771669153,26.6359237147,-10.3554165531,-3.6671669153,10.9855707714,36.98,2.89,37.0927553573,133.12,29.9645834469,-3.6671669153,30.1881495678,-10.3554165531,-3.6671669153,10.9855707714,40.32,0.0,40.32,133.42,25.0045834469,-20.1871669153,32.1364419533,-10.3554165531,-3.6671669153,10.9855707714,35.36,-16.52,39.0287073832,132.03
2021-04-24 00:00:00,30.6726001291,-5.0966544181,31.0931549531,-9.5773998709,-3.3966544181,10.1618821841,40.25,-1.7000000000000002,40.2858846248,133.51,25.5026001291,-23.5766544181,34.730983961,-9.5773998709,-3.3966544181,10.1618821841,35.08,-20.18,40.4702211509,132.44,27.4126001291,-72.3966544181,77.4127006167,-9.5773998709,-3.3966544181,10.1618821841,36.99,-69.0,78.2895912622,133.75,25.1726001291,-0.9966544181,25.1923225862,-9.5773998709,-3.3966544181,10.1618821841,34.75,2.4,34.8327791024,133.54,28.2226001291,-3.5566544181,28.4458248025,-9.5773998709,-3.3966544181,10.1618821841,37.8,-0.16,37.8003386228,133.75,23.6226001291,-20.7566544181,31.4462388767,-9.5773998709,-3.3966544181,10.1618821841,33.2,-17.36,37.4647781256,132.44
2021-04-24 00:30:00,29.8643167816,-5.7177512315,30.4067442516,-9.0456832184,-3.1977512315,9.5942690094,38.91,-2.52,38.9915183085,134.6,24.7143167816,-23.1677512315,33.875391527,-9.0456832184,-3.1977512315,9.5942690094,33.76,-19.97,39.2242080863,133.56,26.6843167816,-72.9277512315,77.6563562227,-9.0456832184,-3.1977512315,9.5942690094,35.73,-69.73,78.3511697424,134.87,24.4143167816,-0.6477512315,24.4229082128,-9.0456832184,-3.1977512315,9.5942690094,33.46,2.55,33.5570275799,134.71,27.4743167816,-4.2377512315,27.7992197394,-9.0456832184,-3.1977512315,9.5942690094,36.52,-1.04,36.5348053231,134.87,22.8343167816,-19.7977512315,30.2217963845,-9.0456832184,-3.1977512315,9.5942690094,31.88,-16.6,35.9429325459,133.56
2021-04-24 01:00:00,28.6341000711,-5.662298842,29.1885819296,-8.7958999289,-3.112298842,9.3302872218,37.43,-2.55,37.5167615873,134.6,23.7141000711,-23.772298842,33.5779799038,-8.7958999289,-3.112298842,9.3302872218,32.51,-20.66,38.5192899727,133.43,25.5741000711,-71.822298842,76.2396039169,-8.7958999289,-3.112298842,9.3302872218,34.37,-68.71,76.8268247424,134.87,23.4441000711,-1.572298842,23.4967647091,-8.7958999289,-3.112298842,9.3302872218,32.24,1.54,32.2767594408,134.58,26.2841000711,-4.232298842,26.6226645931,-8.7958999289,-3.112298842,9.3302872218,35.08,-1.12,35.0978745795,134.87,21.9241000711,-21.672298842,30.8278234883,-8.7958999289,-3.112298842,9.3302872218,30.72,-18.56,35.8913917256,133.43
2021-04-24 01:30:00,29.4983500927,-5.5594325706,30.0176606134,-8.9716499073,-3.1794325706,9.5183661166,38.47,-2.38,38.5435506927,133.51,24.3783500927,-23.8594325706,34.1112367972,-8.9716499073,-3.1794325706,9.5183661166,33.35,-20.68,39.2413672035,132.48,26.3683500927,-71.6794325706,76.3755912597,-8.9716499073,-3.1794325706,9.5183661166,35.34,-68.5,77.0789569208,133.77,24.0783500927,-1.6494325706000001,24.1347792821,-8.9716499073,-3.1794325706,9.5183661166,33.05,1.53,33.0853955696,133.6,27.1083500927,-4.1394325706,27.4225736713,-8.9716499073,-3.1794325706,9.5183661166,36.08,-0.96,36.092769359,133.77,22.5083500927,-21.4994325706,31.1263782788,-8.9716499073,-3.1794325706,9.5183661166,31.48,-18.32,36.4226962209,132.48
2021-04-24 02:00:00,28.9451166985,-5.9827873297,29.5569539182,-9.8548833015,-3.4127873297,10.4290863571,38.8,-2.5700000000000003,38.8850215379,133.51,24.2551166985,-24.1227873297,34.2084719713,-9.8548833015,-3.4127873297,10.4290863571,34.11,-20.71,39.9048393055,132.48,25.7951166985,-71.9027873297,76.3897825057,-9.8548833015,-3.4127873297,10.4290863571,35.65,-68.49,77.2127100936,133.77,23.9451166985,-1.9727873297,24.0262461394,-9.8548833015,-3.4127873297,10.4290863571,33.8,1.44,33.8306606498,133.6,26.5451166985,-4.5327873297,26.9293405325,-9.8548833015,-3.4127873297,10.4290863571,36.4,-1.12,36.4172266929,133.77,22.3851166985,-21.4927873297,31.0327787477,-9.8548833015,-3.4127873297,10.4290863571,32.24,-18.08,36.9635496131,132.48
2021-04-24 02:30:00,28.6379000041,-6.0882877382,29.2779193972,-9.9420999959,-3.4382877382,10.5198467146,38.58,-2.65,38.6709050838,133.65,24.0379000041,-24.2882877382,34.1722337265,-9.9420999959,-3.4382877382,10.5198467146,33.98,-20.85,39.8668145204,132.63,25.5079000041,-72.3882877382,76.7510075783,-9.9420999959,-3.4382877382,10.5198467146,35.45,-68.95,77.5293815273,133.91,23.7179000041,-2.0182877382,23.8036187585,-9.9420999959,-3.4382877382,10.5198467146,33.66,1.42,33.689939151,133.7,26.2579000041,-4.5982877382,26.6574860545,-9.9420999959,-3.4382877382,10.5198467146,36.2,-1.16,36.2185808667,133.91,22.1779000041,-22.4782877382,31.5774075604,-9.9420999959,-3.4382877382,10.5198467146,32.12,-19.04,37.3392019197,132.63
2021-04-24 03:00:00,28.7953666569,-6.492939432,29.5183231803,-9.6746333431,-3.352939432,10.2391763906,38.47,-3.14,38.5979338825,133.65,24.2953666569,-24.642939432,34.6054808498,-9.6746333431,-3.352939432,10.2391763906,33.97,-21.29,40.0902107752,132.63,25.6753666569,-72.822939432,77.2166106514,-9.6746333431,-3.352939432,10.2391763906,35.35,-69.47,77.9467985231,133.91,24.0053666569,-2.342939432,24.1194318655,-9.6746333431,-3.352939432,10.2391763906,33.68,1.01,33.6951405992,133.7,26.4053666569,-5.032939432,26.8807341346,-9.6746333431,-3.352939432,10.2391763906,36.08,-1.6800000000000002,36.1190919044,133.91,22.4853666569,-20.952939432,30.7346284269,-9.6746333431,-3.352939432,10.2391763906,32.16,-17.6,36.6609547066,132.63
2021-04-24 03:30:00,26.8696500299,-6.2105935352,27.578063108,-9.4103499701,-3.2905935352,9.9690868375,36.28,-2.92,36.3973185826,133.77,22.4196500299,-24.3905935352,33.1291678203,-9.4103499701,-3.2905935352,9.9690868375,31.83,-21.1,38.1884655361,132.74,23.8696500299,-72.8905935352,76.699405594,-9.4103499701,-3.2905935352,9.9690868375,33.28,-69.6,77.1473810314,134.03,22.1596500299,-2.0205935352,22.2515816895,-9.4103499701,-3.2905935352,9.9690868375,31.57,1.27,31.5955344946,133.82,24.5496500299,-4.8105935352,25.0165370656,-9.4103499701,-3.2905935352,9.9690868375,33.96,-1.52,33.9939994705,134.03,20.6696500299,-22.0905935352,30.2527478934,-9.4103499701,-3.2905935352,9.9690868375,30.08,-18.8,35.4717690565,132.74
2021-04-24 04:00:00,26.4783168884,-6.4419065603,27.2506775214,-8.9916831116,-3.2119065603,9.5481259381,35.47,-3.23,35.6167629074,134.03,22.0183168884,-24.3019065603,32.7931233808,-8.9916831116,-3.2119065603,9.5481259381,31.01,-21.09,37.502109274,132.99,23.5283168884,-73.1919065603,76.8806665003,-8.9916831116,-3.2119065603,9.5481259381,32.52,-69.98,77.1670318206,134.3,21.7883168884,-1.9119065603,21.8720401318,-8.9916831116,-3.2119065603,9.5481259381,30.78,1.3,30.8074406597,134.08,24.2083168884,-5.0519065603,24.7298274653,-8.9916831116,-3.2119065603,9.5481259381,33.2,-1.8399999999999999,33.2509488586,134.3,20.2483168884,-21.9319065603,29.849671056600002,-8.9916831116,-3.2119065603,9.5481259381,29.24,-18.72,34.7191013709,132.99
2021-04-24 04:30:00,26.3421335597,-6.6166143184,27.1604047377,-8.8778664403,-3.1866143184,9.4324452474,35.22,-3.43,35.3866260047,134.19,21.7421335597,-23.9966143184,32.3814433044,-8.8778664403,-3.1866143184,9.4324452474,30.62,-20.81,37.0221622815,133.11,23.4121335597,-73.8566143184,77.4785613986,-8.8778664403,-3.1866143184,9.4324452474,32.29,-70.67,77.6974452604,134.44,21.5121335597,-1.4866143184,21.5634392531,-8.8778664403,-3.1866143184,9.4324452474,30.39,1.7000000000000002,30.4375113963,134.2,24.1221335597,-5.2266143184,24.6818723906,-8.8778664403,-3.1866143184,9.4324452474,33.0,-2.04,33.0629944197,134.44,20.0421335597,-21.8666143184,29.6620285782,-8.8778664403,-3.1866143184,9.4324452474,28.92,-18.68,34.4283139291,133.11
2021-04-24 05:00:00,26.0095167896,-6.7213300796,26.8639394295,-8.8404832104,-3.1513300796,9.3853622553,34.85,-3.5700000000000003,35.0323764538,134.66,21.5395167896,-23.4713300796,31.8567750916,-8.8404832104,-3.1513300796,9.3853622553,30.38,-20.32,36.5492380222,133.53,23.1095167896,-74.5013300796,78.0031919211,-8.8404832104,-3.1513300796,9.3853622553,31.95,-71.35,78.1768827723,134.93,21.3295167896,-0.8313300796,21.3457114236,-8.8404832104,-3.1513300796,9.3853622553,30.17,2.32,30.2590697147,134.61,23.7995167896,-5.3113300796,24.3849795291,-8.8404832104,-3.1513300796,9.3853622553,32.64,-2.16,32.7113925109,134.93,19.8395167896,-20.1513300796,28.2786585683,-8.8404832104,-3.1513300796,9.3853622553,28.68,-17.0,33.339802039,133.53
