Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-24 05:30:00,26.3971333752,-6.6621867975,27.2248670034,-9.2528666248,-3.2521867975,9.8077652777,35.65,-3.41,35.8127156189,135.08,21.9671333752,-23.3221867975,32.038716356,-9.2528666248,-3.2521867975,9.8077652777,31.22,-20.07,37.1145968589,133.88,23.4471333752,-74.1821867975,77.7995173608,-9.2528666248,-3.2521867975,9.8077652777,32.7,-70.93,78.1047687405,135.35,21.7171333752,-0.7621867975000001,21.7305041531,-9.2528666248,-3.2521867975,9.8077652777,30.97,2.49,31.0699372384,134.97,24.1471333752,-5.2521867975,24.7117283166,-9.2528666248,-3.2521867975,9.8077652777,33.4,-2.0,33.4598266582,135.35,20.1871333752,-20.0121867975,28.4254810746,-9.2528666248,-3.2521867975,9.8077652777,29.44,-16.76,33.8764106717,133.88
2021-04-24 06:00:00,26.5251666947,-6.4582076225,27.3000533677,-9.3648333053,-3.2782076225,9.9220334636,35.89,-3.18,36.0306050463,134.9,22.1051666947,-23.2882076225,32.1088618433,-9.3648333053,-3.2782076225,9.9220334636,31.47,-20.01,37.292908173,133.68,23.5351666947,-74.2082076225,77.8508969113,-9.3648333053,-3.2782076225,9.9220334636,32.9,-70.93,78.1887133799,135.17,21.8451666947,-0.6482076225,21.8547816516,-9.3648333053,-3.2782076225,9.9220334636,31.21,2.63,31.3206162136,134.78,24.2751666947,-5.0382076225,24.7924838228,-9.3648333053,-3.2782076225,9.9220334636,33.64,-1.76,33.6860089651,135.17,20.3551666947,-19.1182076225,27.9255917371,-9.3648333053,-3.2782076225,9.9220334636,29.72,-15.84,33.677648374,133.68
2021-04-24 06:30:00,27.5292334,-6.1038522141,28.1977960742,-10.0407666,-3.5138522141,10.6378640384,37.57,-2.59,37.6591688703,135.07,23.0292334,-22.9038522141,32.4797173208,-10.0407666,-3.5138522141,10.6378640384,33.07,-19.39,38.3353231368,133.86,24.4692334,-73.4738522141,77.4412702786,-10.0407666,-3.5138522141,10.6378640384,34.51,-69.96,78.0086001669,135.34,22.7292334,-0.4038522141,22.7328209328,-10.0407666,-3.5138522141,10.6378640384,32.77,3.11,32.9172447207,134.96,25.1992334,-4.6738522141,25.6290120462,-10.0407666,-3.5138522141,10.6378640384,35.24,-1.16,35.2590867721,135.34,21.1992334,-19.4738522141,28.7860802612,-10.0407666,-3.5138522141,10.6378640384,31.24,-15.96,35.0807525575,133.86
2021-04-24 07:00:00,28.8387501319,-5.6404895777,29.385177077,-10.3812498681,-3.6804895777,11.014370266,39.22,-1.96,39.2689444727,134.63,24.3887501319,-22.4104895777,33.1216119189,-10.3812498681,-3.6804895777,11.014370266,34.77,-18.73,39.4938704105,133.42,25.6487501319,-73.0804895777,77.4507349239,-10.3812498681,-3.6804895777,11.014370266,36.03,-69.4,78.1954020387,134.9,24.0387501319,0.1195104223,24.0390472075,-10.3812498681,-3.6804895777,11.014370266,34.42,3.8,34.6291264689,134.55,26.4587501319,-4.1604895777,26.7838595439,-10.3812498681,-3.6804895777,11.014370266,36.84,-0.48,36.8431269031,134.9,22.4587501319,-20.2404895777,30.2336381508,-10.3812498681,-3.6804895777,11.014370266,32.84,-16.56,36.7790592593,133.42
2021-04-24 07:30:00,30.6402334597,-4.5218106479,30.9720951503,-10.3397665403,-3.7218106479,10.9892059134,40.98,-0.8,40.9878079433,134.63,25.9902334597,-22.2518106479,34.2145482565,-10.3397665403,-3.7218106479,10.9892059134,36.33,-18.53,40.7827144756,133.42,27.3502334597,-70.8718106479,75.9661030645,-10.3397665403,-3.7218106479,10.9892059134,37.69,-67.15,77.0042765046,134.9,25.5902334597,-0.0618106479,25.5903081083,-10.3397665403,-3.7218106479,10.9892059134,35.93,3.66,36.1159313877,134.55,28.1402334597,-3.0018106479,28.2998870375,-10.3397665403,-3.7218106479,10.9892059134,38.48,0.72,38.4867353773,134.9,23.9802334597,-17.4418106479,29.6524595179,-10.3397665403,-3.7218106479,10.9892059134,34.32,-13.72,36.9608008571,133.42
2021-04-24 08:00:00,32.4010667211,-3.1966785115,32.558376467,-9.7689332789,-3.6266785114999998,10.4204056751,42.17,0.43,42.1721922598,133.56,27.5310667211,-21.5966785115,34.9910868298,-9.7689332789,-3.6266785114999998,10.4204056751,37.3,-17.97,41.4030300824,132.47,29.0210667211,-69.4066785115,75.2297104582,-9.7689332789,-3.6266785114999998,10.4204056751,38.79,-65.78,76.3653881022,133.81,27.1110667211,0.5733214885,27.117128098,-9.7689332789,-3.6266785114999998,10.4204056751,36.88,4.2,37.1183835855,133.59,29.8310667211,-1.7466785114999999,29.8821590174,-9.7689332789,-3.6266785114999998,10.4204056751,39.6,1.88,39.6446011457,133.81,25.4710667211,-19.4266785115,32.0339051303,-9.7689332789,-3.6266785114999998,10.4204056751,35.24,-15.8,38.6199119626,132.47
2021-04-24 08:30:00,34.7364500606,-2.7581676485,34.8457809726,-8.8635499394,-3.4581676485,9.5142756431,43.6,0.7000000000000001,43.605618904,132.85,29.3464500606,-19.5981676485,35.2888411022,-8.8635499394,-3.4581676485,9.5142756431,38.21,-16.14,41.4789549049,131.69,31.2764500606,-68.3881676485,75.2007832587,-8.8635499394,-3.4581676485,9.5142756431,40.14,-64.93,76.3356044058,133.07,28.8764500606,2.2918323515,28.9672550241,-8.8635499394,-3.4581676485,9.5142756431,37.74,5.75,38.1755170233,132.79,32.0564500606,-1.2581676485,32.0811311571,-8.8635499394,-3.4581676485,9.5142756431,40.92,2.2,40.9790971106,133.07,27.1364500606,-18.2981676485,32.7293425107,-8.8635499394,-3.4581676485,9.5142756431,36.0,-14.84,38.9387416335,131.69
2021-04-24 09:00:00,36.1980334577,-1.4980313848,36.2290177101,-6.7419665423,-2.9780313848,7.3703991606,42.94,1.48,42.965497786,132.85,30.5980334577,-18.7380313848,35.8797083552,-6.7419665423,-2.9780313848,7.3703991606,37.34,-15.76,40.5296582764,131.69,32.7780334577,-66.6580313848,74.2811727523,-6.7419665423,-2.9780313848,7.3703991606,39.52,-63.68,74.9464662276,133.07,30.1480334577,2.9719686151999998,30.2941664156,-6.7419665423,-2.9780313848,7.3703991606,36.89,5.95,37.3667579541,132.79,33.5780334577,-0.09803138480000001,33.5781765592,-6.7419665423,-2.9780313848,7.3703991606,40.32,2.88,40.4227262811,133.07,28.418033457699998,-14.2180313848,31.7763597988,-6.7419665423,-2.9780313848,7.3703991606,35.16,-11.24,36.9129137295,131.69
2021-04-24 09:30:00,36.9791168293,0.43113607460000003,36.9816300315,-5.0008831707,-2.5888639254,5.6312564239,41.98,3.02,42.0884877371,131.94,31.1191168293,-17.8688639254,35.8844775665,-5.0008831707,-2.5888639254,5.6312564239,36.12,-15.28,39.2190361942,130.93,33.5991168293,-64.4488639254,72.6811991713,-5.0008831707,-2.5888639254,5.6312564239,38.6,-61.86,72.9151534319,132.17,30.6991168293,3.7311360746,30.9250246646,-5.0008831707,-2.5888639254,5.6312564239,35.7,6.32,36.25510171,132.05,34.2791168293,1.7711360746,34.324841931,-5.0008831707,-2.5888639254,5.6312564239,39.28,4.36,39.5212347985,132.17,28.9991168293,-12.7488639254,31.6777888791,-5.0008831707,-2.5888639254,5.6312564239,34.0,-10.16,35.4855688978,130.93
2021-04-24 10:00:00,37.2607836122,1.3407199091,37.2848967448,-3.0292163878,-2.0692800909,3.6685245016,40.29,3.41,40.4340475342,131.94,30.9507836122,-17.2292800909,35.4231435457,-3.0292163878,-2.0692800909,3.6685245016,33.98,-15.16,37.2084130272,130.93,33.9907836122,-63.3492800909,71.8923129313,-3.0292163878,-2.0692800909,3.6685245016,37.02,-61.28,71.5941254573,132.17,30.5807836122,4.2807199091,30.8789392511,-3.0292163878,-2.0692800909,3.6685245016,33.61,6.35,34.204599106,132.05,34.6507836122,2.6107199091,34.7489951421,-3.0292163878,-2.0692800909,3.6685245016,37.68,4.68,37.9695246217,132.17,28.8507836122,-12.6692800909,31.5099725969,-3.0292163878,-2.0692800909,3.6685245016,31.88,-10.6,33.5960473866,130.93
2021-04-24 10:30:00,37.596316883,2.4634982712,37.6769407847,-1.343683117,-1.6365017287999999,2.1174565467,38.94,4.1,39.1552499673,131.81,30.966316883,-16.3265017288,35.0066770773,-1.343683117,-1.6365017287999999,2.1174565467,32.31,-14.69,35.492706293,130.85,34.376316883,-62.6865017288,71.4935567826,-1.343683117,-1.6365017287999999,2.1174565467,35.72,-61.05,70.7320358819,132.03,30.626316883,5.2934982712,31.0804184297,-1.343683117,-1.6365017287999999,2.1174565467,31.97,6.93,32.7124716278,131.95,34.976316883,3.6834982712,35.1697441306,-1.343683117,-1.6365017287999999,2.1174565467,36.32,5.32,36.7075578049,132.03,28.936316883,-13.5565017288,31.9544859742,-1.343683117,-1.6365017287999999,2.1174565467,30.28,-11.92,32.5417393512,130.85
2021-04-24 11:00:00,37.2417002351,2.7736585445,37.344844599,0.2617002351,-1.1863414555,1.2148633923,36.98,3.96,37.1914237426,132.14,30.5917002351,-15.9463414555,34.4983757456,0.2617002351,-1.1863414555,1.2148633923,30.33,-14.76,33.7307945356,131.18,34.1617002351,-62.0263414555,70.8116430914,0.2617002351,-1.1863414555,1.2148633923,33.9,-60.84,69.647078905,132.37,30.2917002351,5.5536585445,30.7965943955,0.2617002351,-1.1863414555,1.2148633923,30.03,6.74,30.7770775091,132.3,34.7417002351,3.9336585445,34.9636869447,0.2617002351,-1.1863414555,1.2148633923,34.48,5.12,34.8580664983,132.37,28.6217002351,-13.3063414555,31.5635937003,0.2617002351,-1.1863414555,1.2148633923,28.36,-12.12,30.8412710503,131.18
2021-04-24 11:30:00,37.0172836858,2.8172295152,37.1243326353,1.8172836858,-0.8327704848,1.9990064220000001,35.2,3.65,35.388734083,131.1,30.2872836858,-15.4827704848,34.0152279861,1.8172836858,-0.8327704848,1.9990064220000001,28.47,-14.65,32.0181729647,130.14,34.0472836858,-61.3627704848,70.1755450848,1.8172836858,-0.8327704848,1.9990064220000001,32.23,-60.53,68.5758980984,131.34,30.0372836858,5.7672295152,30.5859338178,1.8172836858,-0.8327704848,1.9990064220000001,28.22,6.6,28.9815182487,131.25,34.5372836858,3.9272295152,34.7598489073,1.8172836858,-0.8327704848,1.9990064220000001,32.72,4.76,33.0644219668,131.34,28.3772836858,-13.9927704848,31.6396563702,1.8172836858,-0.8327704848,1.9990064220000001,26.56,-13.16,29.6415114324,130.14
2021-04-24 12:00:00,37.0445838521,2.3238909303,37.1174037593,3.0245838521,-0.5661090697,3.0771069135,34.02,2.89,34.1425321264,131.1,30.0045838521,-14.9961090697,33.5433799634,3.0245838521,-0.5661090697,3.0771069135,26.98,-14.43,30.5964916289,130.14,34.1645838521,-62.1661090697,70.9354911638,3.0245838521,-0.5661090697,3.0771069135,31.14,-61.6,69.0236162484,131.34,29.7845838521,6.3238909303,30.4485308634,3.0245838521,-0.5661090697,3.0771069135,26.76,6.89,27.632764972,131.25,34.6245838521,3.4338909303,34.794445158,3.0245838521,-0.5661090697,3.0771069135,31.6,4.0,31.8521584826,131.34,28.1445838521,-15.4061090697,32.0852894155,3.0245838521,-0.5661090697,3.0771069135,25.12,-14.84,29.1760175487,130.14
2021-04-24 12:30:00,37.1470508107,2.253971046,37.2153700695,3.5670508107,-0.40602895400000005,3.5900850962,33.58,2.66,33.6851896239,131.6,29.9870508107,-15.086028954,33.5680128385,3.5670508107,-0.40602895400000005,3.5900850962,26.42,-14.68,30.2244735273,130.5,34.2870508107,-62.336028954,71.1433929403,3.5670508107,-0.40602895400000005,3.5900850962,30.72,-61.93,69.1306249068,131.83,29.7870508107,6.263971046,30.4385566226,3.5670508107,-0.40602895400000005,3.5900850962,26.22,6.67,27.0550790056,131.7,34.7670508107,3.353971046,34.9284546445,3.5670508107,-0.40602895400000005,3.5900850962,31.2,3.76,31.4257474056,131.83,28.1670508107,-14.046028954,31.4749691144,3.5670508107,-0.40602895400000005,3.5900850962,24.6,-13.64,28.1284482331,130.5
2021-04-24 13:00:00,37.0577508567,2.3888950158,37.1346700262,4.1877508567,-0.3111049842,4.1992908388,32.87,2.7,32.9807049652,131.6,29.8977508567,-15.0911049842,33.4905502483,4.1877508567,-0.3111049842,4.1992908388,25.71,-14.78,29.655564402,130.5,34.2377508567,-62.6811049842,71.4222969791,4.1877508567,-0.3111049842,4.1992908388,30.05,-62.37,69.2316358322,131.83,29.7177508567,6.4088950158,30.4009646443,4.1877508567,-0.3111049842,4.1992908388,25.53,6.72,26.3996079516,131.7,34.7077508567,3.4888950158,34.88266558,4.1877508567,-0.3111049842,4.1992908388,30.52,3.8,30.7556563903,131.83,28.1077508567,-11.6311049842,30.4192087566,4.1877508567,-0.3111049842,4.1992908388,23.92,-11.32,26.4633482386,130.5
2021-04-24 13:30:00,36.2318674542,2.140944711,36.2950666548,4.5718674542,-0.139055289,4.5739816782,31.66,2.2800000000000002,31.7419911159,132.04,29.1918674542,-15.759055289,33.1739800004,4.5718674542,-0.139055289,4.5739816782,24.62,-15.62,29.1569682923,130.96,33.4918674542,-63.009055289,71.3571736687,4.5718674542,-0.139055289,4.5739816782,28.92,-62.87,69.2026249502,132.29,29.0518674542,5.800944711,29.6253601179,4.5718674542,-0.139055289,4.5739816782,24.48,5.94,25.1903552972,132.1,33.8918674542,3.220944711,34.0445761373,4.5718674542,-0.139055289,4.5739816782,29.32,3.36,29.5118959066,132.29,27.4918674542,-11.859055289,29.9406073497,4.5718674542,-0.139055289,4.5739816782,22.92,-11.72,25.7426649747,130.96
2021-04-24 14:00:00,35.7377008361,2.2390071861,35.8077703052,4.8677008361,-0.060992813900000005,4.8680829444,30.87,2.3,30.9555633126,132.22,28.4177008361,-16.1609928139,32.6916412794,4.8677008361,-0.060992813900000005,4.8680829444,23.55,-16.1,28.5273991103,131.21,33.0277008361,-63.9609928139,71.9849819355,4.8677008361,-0.060992813900000005,4.8680829444,28.16,-63.9,69.8297615634,132.49,28.2977008361,5.7390071861,28.8737956648,4.8677008361,-0.060992813900000005,4.8680829444,23.43,5.8,24.1372098636,132.36,33.4677008361,3.2990071861,33.6299040687,4.8677008361,-0.060992813900000005,4.8680829444,28.6,3.36,28.7966942547,132.49,26.7477008361,-14.3809928139,30.3686096872,4.8677008361,-0.060992813900000005,4.8680829444,21.88,-14.32,26.1495085996,131.21
2021-04-24 14:30:00,34.6844841634,1.7415852591,34.7281810767,4.8444841634,-0.028414740900000002,4.8445674943,29.84,1.77,29.8924488793,133.24,27.5544841634,-16.2684147409,31.9986080275,4.8444841634,-0.028414740900000002,4.8445674943,22.71,-16.24,27.9191994871,132.24,32.0344841634,-65.5184147409,72.9305892324,4.8444841634,-0.028414740900000002,4.8445674943,27.19,-65.49,70.9100571146,133.5,27.4744841634,5.9515852591,28.1117172571,4.8444841634,-0.028414740900000002,4.8445674943,22.63,5.98,23.4067789326,133.4,32.4444841634,2.8115852591,32.5660799652,4.8444841634,-0.028414740900000002,4.8445674943,27.6,2.84,27.745731203200002,133.5,25.9244841634,-15.1884147409,30.0460783045,4.8444841634,-0.028414740900000002,4.8445674943,21.08,-15.16,25.96520749,132.24
2021-04-24 15:00:00,34.0946840803,1.9961649243,34.1530695098,4.6646840803,-0.0238350757,4.6647449748,29.43,2.02,29.4992423632,134.38,27.0446840803,-16.9338350757,31.9087716369,4.6646840803,-0.0238350757,4.6647449748,22.38,-16.91,28.0501782526,133.27,31.4646840803,-65.2038350757,72.3986633361,4.6646840803,-0.0238350757,4.6647449748,26.8,-65.18,70.4746223828,134.62,26.9846840803,5.2961649243,27.4995006831,4.6646840803,-0.0238350757,4.6647449748,22.32,5.32,22.9452565904,134.44,31.8646840803,3.0561649243,32.0109080718,4.6646840803,-0.0238350757,4.6647449748,27.2,3.08,27.3738269155,134.62,25.5046840803,-16.0238350757,30.120627493,4.6646840803,-0.0238350757,4.6647449748,20.84,-16.0,26.2736674258,133.27
2021-04-24 15:30:00,33.7701340621,1.4189190672,33.7999302646,3.7401340621,-0.2110809328,3.7460856853999998,30.03,1.63,30.0742048939,134.22,26.8201340621,-17.5110809328,32.0305720608,3.7401340621,-0.2110809328,3.7460856853999998,23.08,-17.3,28.8440011094,133.2,31.1201340621,-65.5310809328,72.545057118,3.7401340621,-0.2110809328,3.7460856853999998,27.38,-65.32,70.8263143189,134.47,26.7301340621,4.6889190672000005,27.1382760874,3.7401340621,-0.2110809328,3.7460856853999998,22.99,4.9,23.5063842392,134.44,31.5801340621,2.5089190672,31.6796392382,3.7401340621,-0.2110809328,3.7460856853999998,27.84,2.7199999999999998,27.972557981,134.47,25.2201340621,-15.8910809328,29.8090861202,3.7401340621,-0.2110809328,3.7460856853999998,21.48,-15.68,26.594224937,133.2
2021-04-24 16:00:00,33.7191175048,1.1121775784,33.737454324,2.6691175048,-0.5078224216,2.7169968469,31.05,1.62,31.0922321489,134.07,26.7991175048,-17.8778224216,32.2150466952,2.6691175048,-0.5078224216,2.7169968469,24.13,-17.37,29.7316968907,133.08,30.9991175048,-66.1278224216,73.0331033456,2.6691175048,-0.5078224216,2.7169968469,28.33,-65.62,71.4742841867,134.32,26.6991175048,4.4121775784,27.0612303216,2.6691175048,-0.5078224216,2.7169968469,24.03,4.92,24.5284997503,134.25,31.4291175048,2.2121775784,31.506874754000002,2.6691175048,-0.5078224216,2.7169968469,28.76,2.7199999999999998,28.8883367469,134.32,25.1891175048,-16.1478224216,29.9206251544,2.6691175048,-0.5078224216,2.7169968469,22.52,-15.64,27.4182421027,133.08
2021-04-24 16:30:00,34.6832675117,0.5185024825,34.6871430088,0.9532675117,-0.9914975175,1.3754222174000001,33.73,1.51,33.7637823711,134.34,27.7832675117,-18.3814975175,33.3135018366,0.9532675117,-0.9914975175,1.3754222174000001,26.83,-17.39,31.9728165791,133.34,31.8032675117,-66.2614975175,73.4985297655,0.9532675117,-0.9914975175,1.3754222174000001,30.85,-65.27,72.1934581524,134.6,27.6032675117,3.8085024825,27.864763923,0.9532675117,-0.9914975175,1.3754222174000001,26.65,4.8,27.0788201368,134.52,32.3532675117,1.7285024825000002,32.3994080118,0.9532675117,-0.9914975175,1.3754222174000001,31.4,2.7199999999999998,31.5175887403,134.6,26.0332675117,-16.8314975175,31.0004891255,0.9532675117,-0.9914975175,1.3754222174000001,25.08,-15.84,29.6633106716,133.34
2021-04-24 17:00:00,35.607184077,0.20159275910000002,35.6077547388,-1.182815923,-1.5984072408999999,1.9884564907,36.79,1.8,36.8340073845,133.87,28.827184077,-18.8384072409,34.4367845361,-1.182815923,-1.5984072408999999,1.9884564907,30.01,-17.24,34.6095030302,132.88,32.547184077,-66.7584072409,74.2698063057,-1.182815923,-1.5984072408999999,1.9884564907,33.73,-65.16,73.3726004718,134.14,28.577184077,3.4415927591,28.7836761115,-1.182815923,-1.5984072408999999,1.9884564907,29.76,5.04,30.1837572214,134.05,33.177184077,1.4415927591,33.208488869,-1.182815923,-1.5984072408999999,1.9884564907,34.36,3.04,34.4942198056,134.14,27.017184077,-16.3984072409,31.6043667155,-1.182815923,-1.5984072408999999,1.9884564907,28.2,-14.8,31.8477628728,132.88
2021-04-24 17:30:00,37.1966841247,-0.5711216614,37.2010683963,-3.9233158753,-2.3711216614,4.5841711782,41.12,1.8,41.1593780322,134.11,30.3866841247,-19.4611216614,36.0844263972,-3.9233158753,-2.3711216614,4.5841711782,34.31,-17.09,38.3307213603,133.13,33.8666841247,-67.1411216614,75.1989528621,-3.9233158753,-2.3711216614,4.5841711782,37.79,-64.77,74.9882457456,134.36,30.0166841247,2.7288783386,30.1404728368,-3.9233158753,-2.3711216614,4.5841711782,33.94,5.1,34.3210372804,134.3,34.6366841247,0.7888783386,34.6456666293,-3.9233158753,-2.3711216614,4.5841711782,38.56,3.16,38.6892646609,134.36,28.3566841247,-17.2111216614,33.1711356964,-3.9233158753,-2.3711216614,4.5841711782,32.28,-14.84,35.5277919381,133.13
2021-04-24 18:00:00,37.2181340252,-1.0806815283,37.2338202832,-6.5018659748,-3.0506815283,7.1819857241,43.72,1.97,43.7643610715,133.83,31.1981340252,-19.8206815283,36.961912598,-6.5018659748,-3.0506815283,7.1819857241,37.7,-16.77,41.2616395699,132.85,33.7281340252,-67.4306815283,75.3955160218,-6.5018659748,-3.0506815283,7.1819857241,40.23,-64.38,75.9159884346,134.08,30.7481340252,2.3393184717,30.8369933188,-6.5018659748,-3.0506815283,7.1819857241,37.25,5.39,37.6379409639,134.01,34.5781340252,0.3493184717,34.5798984391,-6.5018659748,-3.0506815283,7.1819857241,41.08,3.4,41.2204609387,134.08,29.0981340252,-17.9306815283,34.1790980545,-6.5018659748,-3.0506815283,7.1819857241,35.6,-14.88,38.5846394307,132.85
2021-04-24 18:30:00,38.8931671714,-1.5820908431,38.9253319068,-8.7768328286,-3.6320908431000003,9.4986777182,47.67,2.05,47.7140587249,133.48,32.4431671714,-19.8520908431,38.0350444584,-8.7768328286,-3.6320908431000003,9.4986777182,41.22,-16.22,44.2964648702,132.49,35.1531671714,-67.7020908431,76.2844562589,-8.7768328286,-3.6320908431000003,9.4986777182,43.93,-64.07,77.6840382575,133.73,31.9031671714,2.2379091569,31.9815620782,-8.7768328286,-3.6320908431000003,9.4986777182,40.68,5.87,41.1013296622,133.64,36.1031671714,-0.0720908431,36.1032391469,-8.7768328286,-3.6320908431000003,9.4986777182,44.88,3.56,45.0209728904,133.73,30.143167171400002,-18.6720908431,35.457827113,-8.7768328286,-3.6320908431000003,9.4986777182,38.92,-15.04,41.7249086278,132.49
2021-04-24 19:00:00,39.2270671549,-2.4491926848,39.3034520415,-10.8429328451,-4.1291926848,11.6025611359,50.07,1.6800000000000002,50.0981766135,133.23,32.8570671549,-20.1191926848,38.5275067492,-10.8429328451,-4.1291926848,11.6025611359,43.7,-15.99,46.5335373682,132.24,35.3370671549,-68.1691926848,76.7837687692,-10.8429328451,-4.1291926848,11.6025611359,46.18,-64.04,78.9538726093,133.49,32.2570671549,1.8808073152,32.3118525868,-10.8429328451,-4.1291926848,11.6025611359,43.1,6.01,43.5170093182,133.38,36.3570671549,-0.8491926848,36.3669831072,-10.8429328451,-4.1291926848,11.6025611359,47.2,3.2800000000000002,47.3138288453,133.49,30.5170671549,-17.0491926848,34.9566354064,-10.8429328451,-4.1291926848,11.6025611359,41.36,-12.92,43.3310050657,132.24
2021-04-24 19:30:00,39.3698505565,-3.0634281712,39.4888557064,-12.0701494435,-4.4334281712,12.8586077372,51.44,1.37,51.4582403508,132.94,33.0598505565,-20.3834281712,38.8386130395,-12.0701494435,-4.4334281712,12.8586077372,45.13,-15.95,47.8656390326,131.81,35.4098505565,-68.8634281712,77.4340316394,-12.0701494435,-4.4334281712,12.8586077372,47.48,-64.43,80.0348380394,133.21,32.4198505565,1.6365718288000002,32.4611317957,-12.0701494435,-4.4334281712,12.8586077372,44.49,6.07,44.9021714397,132.93,36.4498505565,-1.3934281712,36.4764752636,-12.0701494435,-4.4334281712,12.8586077372,48.52,3.04,48.6151416742,133.21,30.6098505565,-16.4734281712,34.761139032,-12.0701494435,-4.4334281712,12.8586077372,42.68,-12.04,44.345732601899996,131.81
2021-04-24 20:00:00,39.2379504567,-3.3762464654,39.3829378823,-12.5920495433,-4.5562464654,13.3910079364,51.83,1.18,51.8434306349,132.94,33.1679504567,-20.7062464654,39.1006595876,-12.5920495433,-4.5562464654,13.3910079364,45.76,-16.15,48.5262825693,131.81,35.2579504567,-69.1662464654,77.6343527089,-12.5920495433,-4.5562464654,13.3910079364,47.85,-64.61,80.3994689037,133.21,32.5179504567,1.3337535346,32.5452915242,-12.5920495433,-4.5562464654,13.3910079364,45.11,5.89,45.4929027432,132.93,36.3679504567,-1.7162464654,36.4084237829,-12.5920495433,-4.5562464654,13.3910079364,48.96,2.84,49.0423001092,133.21,30.7279504567,-18.4362464654,35.8343706936,-12.5920495433,-4.5562464654,13.3910079364,43.32,-13.88,45.4893042374,131.81
2021-04-24 20:30:00,39.4408170711,-3.6631079601,39.6105593392,-12.7491829289,-4.5731079601,13.544555429,52.19,0.91,52.1979329093,132.94,33.1908170711,-21.1231079601,39.3422931175,-12.7491829289,-4.5731079601,13.544555429,45.94,-16.55,48.8301761209,131.81,35.4308170711,-69.8831079601,78.3517171253,-12.7491829289,-4.5731079601,13.544555429,48.18,-65.31,81.1585392919,133.21,32.5408170711,1.0768920399,32.5586312999,-12.7491829289,-4.5731079601,13.544555429,45.29,5.65,45.641062652,132.93,36.5308170711,-1.9331079601,36.5819286297,-12.7491829289,-4.5731079601,13.544555429,49.28,2.64,49.3506636227,133.21,30.7708170711,-19.4131079601,36.3828523331,-12.7491829289,-4.5731079601,13.544555429,43.52,-14.84,45.9806046067,131.81
2021-04-24 21:00:00,39.2404837378,-4.0620031016,39.4501639182,-12.9495162622,-4.6520031016,13.7597639617,52.19,0.59,52.1933348235,133.45,33.1904837378,-21.1920031016,39.3790452679,-12.9495162622,-4.6520031016,13.7597639617,46.14,-16.54,49.0150099459,132.34,35.2304837378,-70.1620031016,78.5104684971,-12.9495162622,-4.6520031016,13.7597639617,48.18,-65.51,81.3195702153,133.7,32.5504837378,0.9679968984,32.5648738607,-12.9495162622,-4.6520031016,13.7597639617,45.5,5.62,45.8457675255,133.48,36.3704837378,-2.3720031016,36.4477500819,-12.9495162622,-4.6520031016,13.7597639617,49.32,2.2800000000000002,49.3726726034,133.7,30.7704837378,-19.6920031016,36.5321455107,-12.9495162622,-4.6520031016,13.7597639617,43.72,-15.04,46.2346190641,132.34
2021-04-24 21:30:00,38.5701338706,-4.1777917086,38.7957364971,-12.6898661294,-4.5777917086,13.4903253967,51.26,0.4,51.2615606473,134.35,32.5101338706,-22.0377917086,39.2756039759,-12.6898661294,-4.5777917086,13.4903253967,45.2,-17.46,48.4550472087,133.26,34.6201338706,-71.2277917086,79.195656326,-12.6898661294,-4.5777917086,13.4903253967,47.31,-66.65,81.7340724545,134.6,31.8901338706,0.4522082914,31.8933399101,-12.6898661294,-4.5777917086,13.4903253967,44.58,5.03,44.8628721773,134.4,35.7101338706,-2.4577917086,35.7946141359,-12.6898661294,-4.5777917086,13.4903253967,48.4,2.12,48.4464075035,134.6,30.1501338706,-19.2177917086,35.7540779572,-12.6898661294,-4.5777917086,13.4903253967,42.84,-14.64,45.2724552018,133.26
2021-04-24 22:00:00,37.0189005174,-4.1087924418,37.2462235783,-12.0310994826,-4.3687924418,12.7997539883,49.05,0.26,49.0506890879,134.35,31.0189005174,-22.9887924418,38.6090244275,-12.0310994826,-4.3687924418,12.7997539883,43.05,-18.62,46.9042311524,133.26,33.1889005174,-71.6287924418,78.9442019671,-12.0310994826,-4.3687924418,12.7997539883,45.22,-67.26,81.0478624024,134.6,30.4789005174,-0.29879244180000003,30.4803650515,-12.0310994826,-4.3687924418,12.7997539883,42.51,4.07,42.7043908749,134.4,34.2889005174,-2.4087924418,34.3734051226,-12.0310994826,-4.3687924418,12.7997539883,46.32,1.96,46.3614495028,134.6,28.8489005174,-18.8087924418,34.4387824143,-12.0310994826,-4.3687924418,12.7997539883,40.88,-14.44,43.3553687564,133.26
2021-04-24 22:30:00,35.1995171045,-4.9366306182,35.5440054897,-11.260482895500001,-4.0766306182,11.975700073,46.46,-0.86,46.4679588534,134.84,29.3895171045,-22.9366306182,37.2804605625,-11.260482895500001,-4.0766306182,11.975700073,40.65,-18.86,44.8120753815,133.82,31.529517104500002,-73.4666306182,79.9465838122,-11.260482895500001,-4.0766306182,11.975700073,42.79,-69.39,81.5227342525,135.08,28.9095171045,0.0133693818,28.9095201959,-11.260482895500001,-4.0766306182,11.975700073,40.17,4.09,40.3776794777,134.98,32.5795171045,-3.3166306182,32.7479002902,-11.260482895500001,-4.0766306182,11.975700073,43.84,0.76,43.8465870964,135.08,27.2995171045,-19.6766306182,33.6516482007,-11.260482895500001,-4.0766306182,11.975700073,38.56,-15.6,41.5960767381,133.82
2021-04-24 23:00:00,32.9511004962,-5.4338763075,33.3961380347,-10.2488995038,-3.7438763075,10.9113038105,43.2,-1.69,43.2330440751,135.91,27.3011004962,-23.2438763075,35.8556533074,-10.2488995038,-3.7438763075,10.9113038105,37.55,-19.5,42.311375539,134.75,29.4811004962,-73.7338763075,79.4091921745,-10.2488995038,-3.7438763075,10.9113038105,39.73,-69.99,80.4802646616,136.16,26.9011004962,-0.3638763075,26.9035613604,-10.2488995038,-3.7438763075,10.9113038105,37.15,3.38,37.303443540800004,135.93,30.4311004962,-3.8638763075,30.6754204132,-10.2488995038,-3.7438763075,10.9113038105,40.68,-0.12,40.6801769908,136.16,25.3111004962,-18.6638763075,31.4482445798,-10.2488995038,-3.7438763075,10.9113038105,35.56,-14.92,38.5631948884,134.75
2021-04-24 23:30:00,31.37930061,-6.0091444141,31.9494964493,-9.08069939,-3.4091444141,9.6995549923,40.46,-2.6,40.5434532323,135.65,25.56930061,-22.9991444141,34.3911293427,-9.08069939,-3.4091444141,9.6995549923,34.65,-19.59,39.8044042789,134.49,28.10930061,-73.1491444141,78.3640868594,-9.08069939,-3.4091444141,9.6995549923,37.19,-69.74,79.0364706955,135.91,25.22930061,-0.5191444141,25.2346412733,-9.08069939,-3.4091444141,9.6995549923,34.31,2.89,34.4315001125,135.67,28.95930061,-4.4891444141,29.305178883499998,-9.08069939,-3.4091444141,9.6995549923,38.04,-1.08,38.0553281421,135.91,23.67930061,-19.2891444141,30.5414532989,-9.08069939,-3.4091444141,9.6995549923,32.76,-15.88,36.4059335823,134.49
2021-04-25 00:00:00,29.5510506115,-6.2457015782,30.2038636676,-8.3189493885,-3.1557015782,8.8973800289,37.87,-3.09,37.9958550371,134.34,24.0910506115,-23.2657015782,33.4913658947,-8.3189493885,-3.1557015782,8.8973800289,32.41,-20.11,38.142105343,133.16,26.4610506115,-73.3157015782,77.9447194964,-8.3189493885,-3.1557015782,8.8973800289,34.78,-70.16,78.3075602991,134.59,23.8310506115,-0.8157015782,23.8450066537,-8.3189493885,-3.1557015782,8.8973800289,32.15,2.34,32.2350445944,134.34,27.2410506115,-4.7557015782,27.6530565385,-8.3189493885,-3.1557015782,8.8973800289,35.56,-1.6,35.5959773008,134.59,22.2810506115,-20.0757015782,29.9913155799,-8.3189493885,-3.1557015782,8.8973800289,30.6,-16.92,34.9663609774,133.16
2021-04-25 00:30:00,29.2074837182,-5.9724989635,29.8118742957,-8.1525162818,-2.9924989635,8.6843866664,37.36,-2.98,37.4786605951,134.34,23.7974837182,-23.5124989635,33.4538165062,-8.1525162818,-2.9924989635,8.6843866664,31.95,-20.52,37.9720015274,133.16,26.1174837182,-73.9624989635,78.4383465449,-8.1525162818,-2.9924989635,8.6843866664,34.27,-70.97,78.8110005012,134.59,23.5274837182,-0.7624989635,23.5398363372,-8.1525162818,-2.9924989635,8.6843866664,31.68,2.23,31.7583894428,134.34,26.8874837182,-4.5524989635,27.2701673539,-8.1525162818,-2.9924989635,8.6843866664,35.04,-1.56,35.074708837,134.59,22.0074837182,-20.6324989635,30.1666927768,-8.1525162818,-2.9924989635,8.6843866664,30.16,-17.64,34.9398797937,133.16
2021-04-25 01:00:00,28.3058503162,-6.1540041488,28.9671008074,-7.9541496838,-2.9340041488,8.4780232093,36.26,-3.22,36.4026922081,135.36,23.1658503162,-23.3740041488,32.9089758397,-7.9541496838,-2.9340041488,8.4780232093,31.12,-20.44,37.2323515239,134.22,25.3058503162,-74.1440041488,78.3435984075,-7.9541496838,-2.9340041488,8.4780232093,33.26,-71.21,78.594476269,135.62,22.9358503162,-0.6340041488,22.9446113714,-7.9541496838,-2.9340041488,8.4780232093,30.89,2.3,30.9755080669,135.4,26.0458503162,-4.6940041488,26.4654490542,-7.9541496838,-2.9340041488,8.4780232093,34.0,-1.76,34.0455224663,135.62,21.4458503162,-20.5340041488,29.691241506,-7.9541496838,-2.9340041488,8.4780232093,29.4,-17.6,34.2654344785,134.22
2021-04-25 01:30:00,28.7803835437,-6.2959977798,29.4609922604,-8.4796164563,-3.0459977798,9.0101053112,37.26,-3.25,37.4014718962,135.36,23.6203835437,-23.4559977798,33.2882314129,-8.4796164563,-3.0459977798,9.0101053112,32.1,-20.41,38.0391653431,134.11,25.7203835437,-74.2059977798,78.5370500855,-8.4796164563,-3.0459977798,9.0101053112,34.2,-71.16,78.9517928865,135.62,23.3603835437,-0.7359977798,23.3719749282,-8.4796164563,-3.0459977798,9.0101053112,31.84,2.31,31.9236855642,135.31,26.4803835437,-4.8459977798,26.92014872,-8.4796164563,-3.0459977798,9.0101053112,34.96,-1.8,35.006308003,135.62,21.8403835437,-20.6059977798,30.0268129817,-8.4796164563,-3.0459977798,9.0101053112,30.32,-17.56,35.0379223128,134.11
2021-04-25 02:00:00,28.4890501306,-6.2311860223,29.1625385827,-9.4109498694,-3.3311860223,9.9831246491,37.9,-2.9,38.0107879424,135.36,23.7790501306,-23.5211860223,33.4468147513,-9.4109498694,-3.3311860223,9.9831246491,33.19,-20.19,38.8485804116,134.11,25.3690501306,-74.7011860223,78.8914184032,-9.4109498694,-3.3311860223,9.9831246491,34.78,-71.37,79.3934839896,135.62,23.4790501306,-0.6211860223,23.4872660629,-9.4109498694,-3.3311860223,9.9831246491,32.89,2.71,33.0014575436,135.31,26.1890501306,-4.7711860223,26.6201157549,-9.4109498694,-3.3311860223,9.9831246491,35.6,-1.44,35.6291116925,135.62,21.9890501306,-21.0111860223,30.4136197075,-9.4109498694,-3.3311860223,9.9831246491,31.4,-17.68,36.0352938104,134.11
2021-04-25 02:30:00,27.7122167696,-6.5105935352,28.466731222,-9.2577832304,-3.2905935352,9.8252000567,36.97,-3.22,37.1099622743,135.76,23.0922167696,-23.5605935352,32.9901810099,-9.2577832304,-3.2905935352,9.8252000567,32.35,-20.27,38.1758483861,134.55,24.6622167696,-74.3405935352,78.3246371403,-9.2577832304,-3.2905935352,9.8252000567,33.92,-71.05,78.7316257929,136.03,22.8322167696,-0.8705935352,22.848808628,-9.2577832304,-3.2905935352,9.8252000567,32.09,2.42,32.1811202415,135.72,25.4222167696,-5.0505935352,25.9190586353,-9.2577832304,-3.2905935352,9.8252000567,34.68,-1.76,34.7246310276,136.03,21.3022167696,-20.2505935352,29.3916821198,-9.2577832304,-3.2905935352,9.8252000567,30.56,-16.96,34.9507539261,134.55
2021-04-25 03:00:00,26.8432836358,-6.2714902271,27.5661652397,-8.8067163642,-3.2114902271,9.3740024855,35.65,-3.06,35.7810857856,135.09,22.2732836358,-24.2214902271,32.9056188628,-8.8067163642,-3.2114902271,9.3740024855,31.08,-21.01,37.5151502729,133.87,23.8632836358,-74.6814902271,78.4014112655,-8.8067163642,-3.2114902271,9.3740024855,32.67,-71.47,78.5830121591,135.34,22.0332836358,-1.3214902271,22.0728775694,-8.8067163642,-3.2114902271,9.3740024855,30.84,1.8900000000000001,30.8978591491,135.07,24.5932836358,-4.8914902271,25.0750129937,-8.8067163642,-3.2114902271,9.3740024855,33.4,-1.6800000000000002,33.4422248064,135.34,20.5932836358,-19.7314902271,28.5204319302,-8.8067163642,-3.2114902271,9.3740024855,29.4,-16.52,33.7234399194,133.87
2021-04-25 03:30:00,26.3465170345,-6.163836082,27.0579347899,-8.5134829655,-3.143836082,9.0754116995,34.86,-3.02,34.9905701583,135.77,21.7965170345,-24.703836082,32.9449187584,-8.5134829655,-3.143836082,9.0754116995,30.31,-21.56,37.1958290672,134.62,23.4365170345,-73.973836082,77.5976723581,-8.5134829655,-3.143836082,9.0754116995,31.95,-70.83,77.7025829687,136.02,21.5965170345,-1.973836082,21.6865298491,-8.5134829655,-3.143836082,9.0754116995,30.11,1.17,30.1327230764,135.8,24.1265170345,-4.7838360820000005,24.5962174302,-8.5134829655,-3.143836082,9.0754116995,32.64,-1.6400000000000001,32.6811750095,136.02,20.1265170345,-17.543836082,26.6994919879,-8.5134829655,-3.143836082,9.0754116995,28.64,-14.4,32.0563503849,134.62
2021-04-25 04:00:00,26.2984671288,-6.2448048444,27.0297421532,-8.4815328712,-3.1048048444,9.0319551021,34.78,-3.14,34.9214547234,135.12,21.6784671288,-24.8348048444,32.9654890562,-8.4815328712,-3.1048048444,9.0319551021,30.16,-21.73,37.1728193711,134.07,23.3884671288,-74.2348048444,77.8320412486,-8.4815328712,-3.1048048444,9.0319551021,31.87,-71.13,77.9434012601,135.39,21.4784671288,-2.0448048444,21.5755828903,-8.4815328712,-3.1048048444,9.0319551021,29.96,1.06,29.9787458043,135.25,24.0784671288,-4.8648048444,24.5649934958,-8.4815328712,-3.1048048444,9.0319551021,32.56,-1.76,32.607532872,135.39,20.0384671288,-17.9448048444,26.898999717,-8.4815328712,-3.1048048444,9.0319551021,28.52,-14.84,32.1498989112,134.07
2021-04-25 04:30:00,25.4977670201,-6.116053844,26.2210266319,-8.5222329799,-3.106053844,9.0706132894,34.02,-3.01,34.1528988521,135.37,20.9777670201,-24.966053844,32.6093629758,-8.5222329799,-3.106053844,9.0706132894,29.5,-21.86,36.7166120441,134.3,22.6277670201,-74.336053844,77.7036983767,-8.5222329799,-3.106053844,9.0706132894,31.15,-71.23,77.7433945747,135.63,20.7977670201,-2.086053844,20.902122707,-8.5222329799,-3.106053844,9.0706132894,29.32,1.02,29.3377367907,135.48,23.3177670201,-4.746053844,23.7958669918,-8.5222329799,-3.106053844,9.0706132894,31.84,-1.6400000000000001,31.8822082046,135.63,19.3577670201,-19.306053844,27.3394743737,-8.5222329799,-3.106053844,9.0706132894,27.88,-16.2,32.2449127771,134.3
2021-04-25 05:00:00,25.2523168988,-5.7655894498,25.9021530082,-8.2076831012,-3.0355894498,8.7510493769,33.46,-2.73,33.5711855614,135.59,20.7323168988,-24.9055894498,32.4055141887,-8.2076831012,-3.0355894498,8.7510493769,28.94,-21.87,36.2742401712,134.57,22.4123168988,-74.5355894498,77.8322943475,-8.2076831012,-3.0355894498,8.7510493769,30.62,-71.5,77.7806814061,135.88,20.5523168988,-1.8755894498,20.6377219114,-8.2076831012,-3.0355894498,8.7510493769,28.76,1.16,28.7833840957,135.75,23.0723168988,-4.4355894498,23.4948134882,-8.2076831012,-3.0355894498,8.7510493769,31.28,-1.4,31.311314249,135.88,19.1123168988,-19.5955894498,27.3727562208,-8.2076831012,-3.0355894498,8.7510493769,27.32,-16.56,31.9470812438,134.57
2021-04-25 05:30:00,25.7582502396,-5.7338921043,26.3887281632,-8.2717497604,-3.0738921043,8.8244352095,34.03,-2.66,34.1338028939,135.68,21.0682502396,-24.7338921043,32.4905615031,-8.2717497604,-3.0738921043,8.8244352095,29.34,-21.66,36.4690444076,134.63,22.8882502396,-74.0838921043,77.5389906328,-8.2717497604,-3.0738921043,8.8244352095,31.16,-71.01,77.5458941531,135.94,20.8882502396,-1.8338921043,20.968599341,-8.2717497604,-3.0738921043,8.8244352095,29.16,1.24,29.1863529753,135.82,23.5682502396,-4.3538921043,23.9670356075,-8.2717497604,-3.0738921043,8.8244352095,31.84,-1.28,31.8657182565,135.94,19.4482502396,-17.8738921043,26.4142093642,-8.2717497604,-3.0738921043,8.8244352095,27.72,-14.8,31.4235325831,134.63
2021-04-25 06:00:00,25.3189503828,-5.858904109,25.9879973419,-8.2110496172,-3.058904109,8.7623187664,33.53,-2.8,33.6467071197,135.68,20.6589503828,-24.788904109,32.2689014044,-8.2110496172,-3.058904109,8.7623187664,28.87,-21.73,36.1340531909,134.63,22.4789503828,-74.018904109,77.3569736728,-8.2110496172,-3.058904109,8.7623187664,30.69,-70.96,77.3123386013,135.94,20.4889503828,-1.948904109,20.581431316,-8.2110496172,-3.058904109,8.7623187664,28.7,1.11,28.7214571357,135.82,23.1089503828,-4.538904109,23.5504827616,-8.2110496172,-3.058904109,8.7623187664,31.32,-1.48,31.3549485728,135.94,19.0289503828,-18.098904109,26.2615932993,-8.2110496172,-3.058904109,8.7623187664,27.24,-15.04,31.1162208502,134.63
2021-04-25 06:30:00,26.292550307,-5.9758457193000005,26.9631031914,-8.717449693,-3.2358457193,9.2986357423,35.01,-2.74,35.117057109,135.48,21.622550307,-24.2058457193,32.4570123204,-8.717449693,-3.2358457193,9.2986357423,30.34,-20.97,36.8816553316,134.47,23.362550307,-73.9458457193,77.5486741086,-8.717449693,-3.2358457193,9.2986357423,32.08,-70.71,77.64683187360001,135.76,21.402550307,-1.4558457193,21.4520079807,-8.717449693,-3.2358457193,9.2986357423,30.12,1.78,30.1725504391,135.66,24.042550307,-4.5958457193,24.4778680269,-8.717449693,-3.2358457193,9.2986357423,32.76,-1.3599999999999999,32.7882173959,135.76,19.962550307,-19.6358457193,28.0012473271,-8.717449693,-3.2358457193,9.2986357423,28.68,-16.4,33.0378933953,134.47
2021-04-25 07:00:00,26.8068002932,-5.6579994559,27.397399508,-8.6631997068,-3.2779994559,9.2626297342,35.47,-2.38,35.5497580864,135.29,22.1968002932,-23.6279994559,32.4188263443,-8.6631997068,-3.2779994559,9.2626297342,30.86,-20.35,36.9656881445,134.19,23.8568002932,-73.9879994559,77.7391213207,-8.6631997068,-3.2779994559,9.2626297342,32.52,-70.71,77.8296505196,135.56,21.9568002932,-0.7979994559,21.9712967812,-8.6631997068,-3.2779994559,9.2626297342,30.62,2.48,30.7202669259,135.37,24.5768002932,-4.2779994559,24.946350274,-8.6631997068,-3.2779994559,9.2626297342,33.24,-1.0,33.255038716,135.56,20.4568002932,-20.5979994559,29.0302989964,-8.6631997068,-3.2779994559,9.2626297342,29.12,-17.32,33.8815111824,134.19
2021-04-25 07:30:00,28.397133742,-4.9455174631,28.824561536,-8.442866258,-3.2555174631,9.0487780723,36.84,-1.69,36.8787431998,135.59,23.467133742,-23.3455174631,33.1016548179,-8.442866258,-3.2555174631,9.0487780723,31.91,-20.09,37.7075085361,134.47,25.347133742,-73.4155174631,77.667981777,-8.442866258,-3.2555174631,9.0487780723,33.79,-70.16,77.8729073555,135.87,23.207133742,-0.46551746310000003,23.2118022357,-8.442866258,-3.2555174631,9.0487780723,31.65,2.79,31.7727335934,135.64,26.077133742,-3.4955174631,26.3103695629,-8.442866258,-3.2555174631,9.0487780723,34.52,-0.24,34.5208342889,135.87,21.717133742,-19.8155174631,29.3987862045,-8.442866258,-3.2555174631,9.0487780723,30.16,-16.56,34.4072550489,134.47
2021-04-25 08:00:00,29.6718837811,-4.3914101114,29.9950857622,-7.5081162189,-3.0514101114,8.1044995419,37.18,-1.34,37.2041395546,135.78,24.4418837811,-22.6014101114,33.2900799307,-7.5081162189,-3.0514101114,8.1044995419,31.95,-19.55,37.4567083444,134.68,26.6018837811,-72.3514101114,77.0868780391,-7.5081162189,-3.0514101114,8.1044995419,34.11,-69.3,77.2397701964,136.04,24.1718837811,0.1085898886,24.1721276947,-7.5081162189,-3.0514101114,8.1044995419,31.68,3.16,31.8372109331,135.86,27.3318837811,-3.0914101114,27.5061572652,-7.5081162189,-3.0514101114,8.1044995419,34.84,-0.04,34.8400229621,136.04,22.6518837811,-18.4514101114,29.215789805,-7.5081162189,-3.0514101114,8.1044995419,30.16,-15.4,33.864223009,134.68
2021-04-25 08:30:00,31.4261838016,-3.2943003504,31.5983772231,-6.2138161984,-2.8243003504,6.8255537663,37.64,-0.47000000000000003,37.6429342639,135.26,25.8961838016,-21.4443003504,33.6224679791,-6.2138161984,-2.8243003504,6.8255537663,32.11,-18.62,37.1181424643,134.15,28.3261838016,-71.4343003504,76.8455070601,-6.2138161984,-2.8243003504,6.8255537663,34.54,-68.61,76.8136947425,135.51,25.6161838016,1.2656996496000001,25.6474339489,-6.2138161984,-2.8243003504,6.8255537663,31.83,4.09,32.0916967454,135.34,29.0661838016,-1.9043003504,29.1284980837,-6.2138161984,-2.8243003504,6.8255537663,35.28,0.92,35.2919934263,135.51,24.0661838016,-19.0643003504,30.702259699,-6.2138161984,-2.8243003504,6.8255537663,30.28,-16.24,34.3600931314,134.15
2021-04-25 09:00:00,33.1546173855,-2.4635156193,33.2460157491,-4.5953826145,-2.5035156193,5.2330805296,37.75,0.04,37.750021192,135.39,27.1746173855,-19.8835156193,33.6721550162,-4.5953826145,-2.5035156193,5.2330805296,31.77,-17.38,36.2132199618,134.27,30.0446173855,-69.5435156193,75.7560532138,-4.5953826145,-2.5035156193,5.2330805296,34.64,-67.04,75.4605274299,135.63,26.8846173855,2.4364843807,26.9947977971,-4.5953826145,-2.5035156193,5.2330805296,31.48,4.94,31.8652475277,135.45,30.7246173855,-1.1435156193,30.7458898303,-4.5953826145,-2.5035156193,5.2330805296,35.32,1.3599999999999999,35.3461737675,135.63,25.2846173855,-18.3035156193,31.2142685379,-4.5953826145,-2.5035156193,5.2330805296,29.88,-15.8,33.8002130171,134.27
2021-04-25 09:30:00,34.96375063,-0.3537717211,34.9655403582,-3.10624937,-2.1837717211,3.797057292,38.07,1.83,38.1139580731,134.37,28.55375063,-19.2737717211,34.449890441,-3.10624937,-2.1837717211,3.797057292,31.66,-17.09,35.9781002834,133.35,31.80375063,-67.6137717211,74.720149093,-3.10624937,-2.1837717211,3.797057292,34.91,-65.43,74.1605892641,134.6,28.25375063,3.1062282789,28.4239877354,-3.10624937,-2.1837717211,3.797057292,31.36,5.29,31.8030454517,134.52,32.49375063,0.9362282789,32.5072354006,-3.10624937,-2.1837717211,3.797057292,35.6,3.12,35.7364575749,134.6,26.65375063,-16.5837717211,31.3917808852,-3.10624937,-2.1837717211,3.797057292,29.76,-14.4,33.0608166868,133.35
2021-04-25 10:00:00,37.3605006531,0.42640455850000003,37.3629339038,-1.3294993469,-1.7535954415,2.2006057088,38.69,2.18,38.7513677178,134.37,30.8105006531,-18.6635954415,36.0224477971,-1.3294993469,-1.7535954415,2.2006057088,32.14,-16.91,36.3170442079,133.35,34.1805006531,-66.6235954415,74.8799712503,-1.3294993469,-1.7535954415,2.2006057088,35.51,-64.87,73.9532081792,134.6,30.4905006531,3.6564045585000002,30.7089551169,-1.3294993469,-1.7535954415,2.2006057088,31.82,5.41,32.2766246686,134.52,34.8705006531,1.7264045585,34.9132108019,-1.3294993469,-1.7535954415,2.2006057088,36.2,3.48,36.3668860366,134.6,28.9105006531,-17.1935954415,33.636836537,-1.3294993469,-1.7535954415,2.2006057088,30.24,-15.44,33.9536625418,133.35
2021-04-25 10:30:00,42.1586676182,0.7607121155000001,42.1655302145,0.2586676182,-1.4092878845,1.4328298147,41.9,2.17,41.9561544949,134.13,35.0986676182,-18.629287884500002,39.7362156685,0.2586676182,-1.4092878845,1.4328298147,34.84,-17.22,38.8632731509,133.12,38.7586676182,-66.1792878845,76.6937576367,0.2586676182,-1.4092878845,1.4328298147,38.5,-64.77,75.3485427862,134.36,34.7286676182,3.7007121155,34.9252863224,0.2586676182,-1.4092878845,1.4328298147,34.47,5.11,34.8467071615,134.27,39.5786676182,2.1507121155,39.6370595912,0.2586676182,-1.4092878845,1.4328298147,39.32,3.56,39.4808307917,134.36,33.0986676182,-14.4492878845,36.1151452783,0.2586676182,-1.4092878845,1.4328298147,32.84,-13.04,35.3342213725,133.12
2021-04-25 11:00:00,38.4213508288,1.7050917431000001,38.4591671434,1.4213508288,-1.0249082569,1.75233419,37.0,2.73,37.1005781626,134.13,31.1713508288,-17.7349082569,35.8633529299,1.4213508288,-1.0249082569,1.75233419,29.75,-16.71,34.1216441573,133.12,35.3313508288,-64.9749082569,73.9597394153,1.4213508288,-1.0249082569,1.75233419,33.91,-63.95,72.3843256513,134.36,30.9213508288,4.4250917431,31.2363790157,1.4213508288,-1.0249082569,1.75233419,29.5,5.45,29.9992083229,134.27,35.9413508288,2.9350917431,36.0609964219,1.4213508288,-1.0249082569,1.75233419,34.52,3.96,34.7463954965,134.36,29.3013508288,-15.5049082569,33.1507366502,1.4213508288,-1.0249082569,1.75233419,27.88,-14.48,31.4159959256,133.12
2021-04-25 11:30:00,37.0007678481,2.2831542602,37.0711426142,2.4907678481,-0.8168457398000001,2.6212900327,34.51,3.1,34.6489552512,133.81,29.6207678481,-16.636845739800002,33.9731441595,2.4907678481,-0.8168457398000001,2.6212900327,27.13,-15.82,31.4055616094,132.86,34.0607678481,-64.2668457398,72.7348841186,2.4907678481,-0.8168457398000001,2.6212900327,31.57,-63.45,70.8700740793,134.03,29.4207678481,5.4031542602,29.9128008841,2.4907678481,-0.8168457398000001,2.6212900327,26.93,6.22,27.6389815297,134.0,34.5707678481,3.4631542602,34.7437969577,2.4907678481,-0.8168457398000001,2.6212900327,32.08,4.28,32.3642518838,134.03,27.8507678481,-16.0968457398,32.167898789,2.4907678481,-0.8168457398000001,2.6212900327,25.36,-15.28,29.6075666004,132.86
2021-04-25 12:00:00,36.7823010637,2.5172055476,36.8683332321,2.9923010637000003,-0.6727944524,3.0670047328,33.79,3.19,33.9402445483,133.64,29.5023010637,-16.3727944524,33.7409864443,2.9923010637000003,-0.6727944524,3.0670047328,26.51,-15.7,30.8102271981,132.59,33.8923010637,-63.8827944524,72.3166612783,2.9923010637000003,-0.6727944524,3.0670047328,30.9,-63.21,70.3584685734,133.87,29.3123010637,5.6172055476,29.8456695655,2.9923010637000003,-0.6727944524,3.0670047328,26.32,6.29,27.0611622071,133.73,34.4323010637,3.6472055476,34.6249254851,2.9923010637000003,-0.6727944524,3.0670047328,31.44,4.32,31.7354060948,133.87,27.7123010637,-16.3927944524,32.1977536515,2.9923010637000003,-0.6727944524,3.0670047328,24.72,-15.72,29.2949961598,132.59
2021-04-25 12:30:00,37.2059176986,2.8978621021,37.3186001419,3.2559176986000002,-0.5821378979,3.3075496356,33.95,3.48,34.1278903538,133.45,29.7559176986,-16.0721378979,33.8190516528,3.2559176986000002,-0.5821378979,3.3075496356,26.5,-15.49,30.6951152466,132.46,34.3059176986,-63.5421378979,72.2114899291,3.2559176986000002,-0.5821378979,3.3075496356,31.05,-62.96,70.2001716522,133.7,29.5559176986,5.9078621021,30.1405890059,3.2559176986000002,-0.5821378979,3.3075496356,26.3,6.49,27.0889294731,133.59,34.8159176986,4.0178621021,35.0469876175,3.2559176986000002,-0.5821378979,3.3075496356,31.56,4.6,31.8934726864,133.7,27.9359176986,-16.3421378979,32.364810655,3.2559176986000002,-0.5821378979,3.3075496356,24.68,-15.76,29.2827594328,132.46
2021-04-25 13:00:00,36.982617755,2.2744914206,37.0524942107,3.502617755,-0.5355085794000001,3.5433177357,33.48,2.81,33.5977156962,133.45,29.532617755,-15.8355085794,33.5102796681,3.502617755,-0.5355085794000001,3.5433177357,26.03,-15.3,30.1935572598,132.46,34.112617755,-63.8955085794,72.4313931022,3.502617755,-0.5355085794000001,3.5433177357,30.61,-63.36,70.3666234802,133.7,29.352617755,6.0444914206,29.9685175743,3.502617755,-0.5355085794000001,3.5433177357,25.85,6.58,26.6743116125,133.59,34.582617755,3.3844914206,34.7478378171,3.502617755,-0.5355085794000001,3.5433177357,31.08,3.92,31.3262318194,133.7,27.782617755,-13.2155085794,30.7656223134,3.502617755,-0.5355085794000001,3.5433177357,24.28,-12.68,27.3916191562,132.46
2021-04-25 13:30:00,36.199650916,1.9533145335,36.2523125346,3.849650916,-0.3666854665,3.8670751746,32.35,2.32,32.433083418,133.25,28.819650916,-15.7866854665,32.8601843717,3.849650916,-0.3666854665,3.8670751746,24.97,-15.42,29.3475263012,132.2,33.399650916,-64.4866854665,72.6227876343,3.849650916,-0.3666854665,3.8670751746,29.55,-64.12,70.6015361023,133.5,28.679650916,6.1633145335,29.3344306695,3.849650916,-0.3666854665,3.8670751746,24.83,6.53,25.6743023274,133.34,33.889650916,3.0333145335,34.025129482,3.849650916,-0.3666854665,3.8670751746,30.04,3.4,30.2317978294,133.5,27.089650916,-14.6066854665,30.7766867461,3.849650916,-0.3666854665,3.8670751746,23.24,-14.24,27.2557370108,132.2
2021-04-25 14:00:00,35.2029842321,1.6516812972000001,35.2417103722,4.4429842321,-0.1483187028,4.4454591804,30.76,1.8,30.8126207908,133.53,27.7929842321,-16.2383187028,32.1890193516,4.4429842321,-0.1483187028,4.4454591804,23.35,-16.09,28.356843971099998,132.44,32.5029842321,-65.2883187028,72.9315332557,4.4429842321,-0.1483187028,4.4454591804,28.06,-65.14,70.9266043174,133.78,27.6829842321,5.8716812972,28.2988384435,4.4429842321,-0.1483187028,4.4454591804,23.24,6.02,24.0070406339,133.6,32.9229842321,2.7316812972,33.0361161982,4.4429842321,-0.1483187028,4.4454591804,28.48,2.88,28.6252475972,133.78,26.1229842321,-14.7083187028,29.9790751067,4.4429842321,-0.1483187028,4.4454591804,21.68,-14.56,26.1154360484,132.44
