Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-25 14:30:00,34.6193509041,2.0533226205,34.6801901784,4.5193509041,-0.1166773795,4.5208568,30.1,2.17,30.1781195571,134.11,27.2293509041,-17.2266773795,32.2210484652,4.5193509041,-0.1166773795,4.5208568,22.71,-17.11,28.4340675951,133.01,31.9693509041,-65.0966773795,72.5232156146,4.5193509041,-0.1166773795,4.5208568,27.45,-64.98,70.5400800964,134.36,27.1593509041,5.0233226205,27.6199947807,4.5193509041,-0.1166773795,4.5208568,22.64,5.14,23.2161409369,134.17,32.3993509041,3.1233226205,32.5495481259,4.5193509041,-0.1166773795,4.5208568,27.88,3.24,28.0676326041,134.36,25.6393509041,-16.3166773795,30.3909571335,4.5193509041,-0.1166773795,4.5208568,21.12,-16.2,26.6175581149,133.01
2021-04-25 15:00:00,34.3050007501,1.5174538978,34.3385460204,4.0150007501,-0.2025461022,4.0201064596,30.29,1.72,30.3387952958,134.29,27.1050007501,-17.7125461022,32.3792426577,4.0150007501,-0.2025461022,4.0201064596,23.09,-17.51,28.9784092041,133.32,31.6250007501,-66.5625461022,73.6933729452,4.0150007501,-0.2025461022,4.0201064596,27.61,-66.36,71.8746248686,134.55,27.0250007501,4.8474538978,27.4563011863,4.0150007501,-0.2025461022,4.0201064596,23.01,5.05,23.5576441946,134.49,32.0550007501,2.5974538978,32.1600659178,4.0150007501,-0.2025461022,4.0201064596,28.04,2.8,28.1794535078,134.55,25.5350007501,-16.8825461022,30.6113806647,4.0150007501,-0.2025461022,4.0201064596,21.52,-16.68,27.2274273482,133.32
2021-04-25 15:30:00,34.6399673992,0.7767812951,34.6486757409,3.2099673992,-0.4032187049,3.2351933524,31.43,1.18,31.4521430112,135.31,27.3699673992,-18.0432187049,32.7822033528,3.2099673992,-0.4032187049,3.2351933524,24.16,-17.64,29.9144647286,134.29,31.8899673992,-67.6532187049,74.7925666216,3.2099673992,-0.4032187049,3.2351933524,28.68,-67.25,73.1102243192,135.55,27.2699673992,4.6267812951,27.6596859545,3.2099673992,-0.4032187049,3.2351933524,24.06,5.03,24.5801647676,135.46,32.4099673992,1.9167812951,32.4665987955,3.2099673992,-0.4032187049,3.2351933524,29.2,2.32,29.292019391,135.55,25.7699673992,-16.0432187049,30.3558245839,3.2099673992,-0.4032187049,3.2351933524,22.56,-15.64,27.4511056244,134.29
2021-04-25 16:00:00,34.888550719,0.20259382780000001,34.8891389337,1.8785507190000001,-0.7674061722000001,2.0292523345,33.01,0.97,33.0242486667,135.71,27.858550719,-18.3774061722,33.3740603731,1.8785507190000001,-0.7674061722000001,2.0292523345,25.98,-17.61,31.3858646527,134.63,32.058550719,-68.3874061722,75.5287229944,1.8785507190000001,-0.7674061722000001,2.0292523345,30.18,-67.62,74.0492862896,135.96,27.708550719,4.3625938278,28.0498842753,1.8785507190000001,-0.7674061722000001,2.0292523345,25.83,5.13,26.3344982865,135.81,32.598550719,1.3925938278,32.6282826172,1.8785507190000001,-0.7674061722000001,2.0292523345,30.72,2.16,30.7958438754,135.96,26.198550719,-15.2874061722,30.3326366683,1.8785507190000001,-0.7674061722000001,2.0292523345,24.32,-14.52,28.324773609,134.63
2021-04-25 16:30:00,36.2149341339,-0.1481029103,36.21523697,0.0749341339,-1.3281029103,1.3302151949,36.14,1.18,36.159258842,136.08,29.0749341339,-18.8881029103,34.6714901099,0.0749341339,-1.3281029103,1.3302151949,29.0,-17.56,33.9021179279,134.95,33.1849341339,-68.91810291030001,76.4914685584,0.0749341339,-1.3281029103,1.3302151949,33.11,-67.59,75.264069781,136.32,28.8549341339,3.9418970897000003,29.122942443,0.0749341339,-1.3281029103,1.3302151949,28.78,5.27,29.2585252533,136.13,33.8749341339,1.1518970897,33.8945132651,0.0749341339,-1.3281029103,1.3302151949,33.8,2.48,33.8908601248,136.32,27.3149341339,-16.8881029103,32.1140724083,0.0749341339,-1.3281029103,1.3302151949,27.24,-15.56,31.3708654646,134.95
2021-04-25 17:00:00,37.9651510364,-0.5539077752,37.9691915511,-2.2648489636,-2.0139077752,3.0307367677,40.23,1.46,40.2564839498,136.08,30.7251510364,-19.1739077752,36.2170352953,-2.2648489636,-2.0139077752,3.0307367677,32.99,-17.16,37.1860955197,134.95,34.6751510364,-69.0939077752,77.3067538514,-2.2648489636,-2.0139077752,3.0307367677,36.94,-67.08,76.5786523778,136.32,30.4051510364,3.6260922248,30.6206099608,-2.2648489636,-2.0139077752,3.0307367677,32.67,5.64,33.1532577585,136.13,35.4551510364,0.8260922248,35.464773556,-2.2648489636,-2.0139077752,3.0307367677,37.72,2.84,37.8267630124,136.32,28.8151510364,-15.4539077752,32.6976481536,-2.2648489636,-2.0139077752,3.0307367677,31.08,-13.44,33.8614825429,134.95
2021-04-25 17:30:00,39.1817176243,-1.0515941846,39.1958268993,-5.1182823757,-2.8215941846,5.8445023929,44.3,1.77,44.3353459443,135.83,32.3017176243,-19.2915941846,37.6240158365,-5.1182823757,-2.8215941846,5.8445023929,37.42,-16.47,40.8841937673,134.73,35.6517176243,-68.2115941846,76.9666586956,-5.1182823757,-2.8215941846,5.8445023929,40.77,-65.39,77.0587113829,136.08,31.8617176243,3.0984058154,32.0120160028,-5.1182823757,-2.8215941846,5.8445023929,36.98,5.92,37.4508584681,135.9,36.5217176243,0.4184058154,36.5241142487,-5.1182823757,-2.8215941846,5.8445023929,41.64,3.24,41.7658616576,136.08,30.1617176243,-17.2215941846,34.7320099664,-5.1182823757,-2.8215941846,5.8445023929,35.28,-14.4,38.1056216325,134.73
2021-04-25 18:00:00,40.2744342424,-1.060361401,40.2883906336,-7.5955657576,-3.450361401,8.3425183833,47.87,2.39,47.9296254941,134.33,33.4744342424,-19.940361401,38.96351833,-7.5955657576,-3.450361401,8.3425183833,41.07,-16.49,44.256807386,133.25,36.5244342424,-67.830361401,77.0389007224,-7.5955657576,-3.450361401,8.3425183833,44.12,-64.38,78.0471575395,134.59,32.9244342424,2.379638599,33.0103173272,-7.5955657576,-3.450361401,8.3425183833,40.52,5.83,40.9372605337,134.41,37.5244342424,0.429638599,37.5268937502,-7.5955657576,-3.450361401,8.3425183833,45.12,3.88,45.2865189654,134.59,31.2444342424,-17.930361401,36.0237773019,-7.5955657576,-3.450361401,8.3425183833,38.84,-14.48,41.4513690968,133.25
2021-04-25 18:30:00,41.0581342268,-1.6088563834,41.0896435255,-9.7918657732,-4.0288563834,10.5883104921,50.85,2.42,50.9075524849,133.9,34.2281342268,-20.4588563834,39.8764338572,-9.7918657732,-4.0288563834,10.5883104921,44.02,-16.43,46.986224577,132.9,37.1281342268,-68.2888563834,77.729442667,-9.7918657732,-4.0288563834,10.5883104921,46.92,-64.26,79.5665381929,134.16,33.6281342268,1.8611436166000002,33.6795971938,-9.7918657732,-4.0288563834,10.5883104921,43.42,5.89,43.817673375,134.05,38.1681342268,0.0111436166,38.1681358536,-9.7918657732,-4.0288563834,10.5883104921,47.96,4.04,48.1298576769,134.16,31.8881342268,-18.1888563834,36.7108648905,-9.7918657732,-4.0288563834,10.5883104921,41.68,-14.16,44.0196319839,132.9
2021-04-25 19:00:00,41.6763843241,-2.1867428305,41.7337136442,-11.4936156759,-4.4567428305,12.3274392297,53.17,2.27,53.2184347759,133.9,34.7163843241,-20.5667428305,40.3511864906,-11.4936156759,-4.4567428305,12.3274392297,46.21,-16.11,48.9376766919,132.9,37.5863843241,-68.5967428305,78.2192394076,-11.4936156759,-4.4567428305,12.3274392297,49.08,-64.14,80.7637666284,134.16,34.0663843241,1.6932571695,34.1084397292,-11.4936156759,-4.4567428305,12.3274392297,45.56,6.15,45.9732106775,134.05,38.7063843241,-0.5367428305,38.7101056614,-11.4936156759,-4.4567428305,12.3274392297,50.2,3.92,50.3528191862,134.16,32.2663843241,-17.4967428305,36.7049801393,-11.4936156759,-4.4567428305,12.3274392297,43.76,-13.04,45.6615724653,132.9
2021-04-25 19:30:00,41.695084082,-2.756911065,41.7861292204,-12.884915918,-4.766911065,13.7384314722,54.58,2.01,54.6169982698,133.64,34.915084082,-21.036911065,40.7629086745,-12.884915918,-4.766911065,13.7384314722,47.8,-16.27,50.4930975481,132.62,37.555084082,-68.776911065,78.3622858016,-12.884915918,-4.766911065,13.7384314722,50.44,-64.01,81.4952372842,133.89,34.215084082,1.103088935,34.2328611708,-12.884915918,-4.766911065,13.7384314722,47.1,5.87,47.4643750617,133.75,38.675084082,-1.046911065,38.689251111,-12.884915918,-4.766911065,13.7384314722,51.56,3.7199999999999998,51.6940228653,133.89,32.395084082,-19.086911065,37.5998889185,-12.884915918,-4.766911065,13.7384314722,45.28,-14.32,47.4904285093,132.62
2021-04-25 20:00:00,42.0038173787,-3.1918350348,42.1249152553,-13.4261826213,-4.8618350348,14.279349414,55.43,1.67,55.455151248600004,133.29,35.0638173787,-21.5218350348,41.1419575668,-13.4261826213,-4.8618350348,14.279349414,48.49,-16.66,51.2721727646,132.27,37.7938173787,-69.7318350348,79.3152031415,-13.4261826213,-4.8618350348,14.279349414,51.22,-64.87,82.6535256356,133.54,34.3538173787,0.8281649652,34.363798185,-13.4261826213,-4.8618350348,14.279349414,47.78,5.69,48.1176111211,133.4,39.0138173787,-1.4218350348,39.0397177413,-13.4261826213,-4.8618350348,14.279349414,52.44,3.44,52.5527087789,133.54,32.5738173787,-19.5018350348,37.9654467686,-13.4261826213,-4.8618350348,14.279349414,46.0,-14.64,48.2734875475,132.27
2021-04-25 20:30:00,41.5379506537,-3.5255420177,41.687297718,-13.8020493463,-4.9155420177,14.6512497585,55.34,1.3900000000000001,55.3574538793,133.89,34.8879506537,-21.8455420177,41.1630514766,-13.8020493463,-4.9155420177,14.6512497585,48.69,-16.93,51.5494034883,132.83,37.3279506537,-70.2455420177,79.5475459921,-13.8020493463,-4.9155420177,14.6512497585,51.13,-65.33,82.9595431521,134.13,34.1779506537,0.5644579823,34.1826114231,-13.8020493463,-4.9155420177,14.6512497585,47.98,5.48,48.2919330738,133.97,38.5179506537,-1.7555420177,38.5579362821,-13.8020493463,-4.9155420177,14.6512497585,52.32,3.16,52.4153412657,134.13,32.3979506537,-19.2355420177,37.6780212229,-13.8020493463,-4.9155420177,14.6512497585,46.2,-14.32,48.3684029093,132.83
2021-04-25 21:00:00,41.2171838458,-3.5682401803,41.3713497745,-13.6828161542,-4.9282401802999996,14.5432805509,54.9,1.3599999999999999,54.9168425895,134.05,34.7671838458,-21.7682401803,41.0196703195,-13.6828161542,-4.9282401802999996,14.5432805509,48.45,-16.84,51.2931584132,133.0,37.0371838458,-69.8282401803,79.0426221346,-13.6828161542,-4.9282401802999996,14.5432805509,50.72,-64.9,82.368248737,134.3,34.0571838458,0.5017598197,34.0608798246,-13.6828161542,-4.9282401802999996,14.5432805509,47.74,5.43,48.0478147266,134.14,38.2371838458,-1.8082401802999999,38.2799158961,-13.6828161542,-4.9282401802999996,14.5432805509,51.92,3.12,52.0136597443,134.3,32.2771838458,-19.0882401803,37.4990334568,-13.6828161542,-4.9282401802999996,14.5432805509,45.96,-14.16,48.0918620974,133.0
2021-04-25 21:30:00,40.1790002551,-4.2286644747,40.400911682,-13.5009997449,-4.7886644747,14.3250934225,53.68,0.56,53.6829209339,133.41,33.9590002551,-22.3786644747,40.6696240701,-13.5009997449,-4.7886644747,14.3250934225,47.46,-17.59,50.6148170006,132.37,36.0790002551,-70.6786644747,79.3546965928,-13.5009997449,-4.7886644747,14.3250934225,49.58,-65.89,82.4601024739,133.66,33.2990002551,-0.0286644747,33.2990125926,-13.5009997449,-4.7886644747,14.3250934225,46.8,4.76,47.041445556,133.52,37.2590002551,-2.4686644747,37.3406936773,-13.5009997449,-4.7886644747,14.3250934225,50.76,2.32,50.812990465,133.66,31.5390002551,-19.7086644747,37.1905901065,-13.5009997449,-4.7886644747,14.3250934225,45.04,-14.92,47.4468966319,132.37
2021-04-25 22:00:00,38.0536005028,-4.7006339285,38.3428281502,-12.3563994972,-4.4106339285,13.1199961961,50.41,-0.29,50.410834153,133.78,31.8236005028,-23.8206339285,39.7512785922,-12.3563994972,-4.4106339285,13.1199961961,44.18,-19.41,48.255782037,132.72,34.1436005028,-72.3306339285,79.9844113549,-12.3563994972,-4.4106339285,13.1199961961,46.5,-67.92,82.3126746012,134.02,31.2636005028,-1.0406339285,31.2809148742,-12.3563994972,-4.4106339285,13.1199961961,43.62,3.37,43.7499862857,133.86,35.2836005028,-2.9706339285,35.4084330404,-12.3563994972,-4.4106339285,13.1199961961,47.64,1.44,47.6617582554,134.02,29.6036005028,-20.2506339285,35.867273903,-12.3563994972,-4.4106339285,13.1199961961,41.96,-15.84,44.8502753615,132.72
2021-04-25 22:30:00,36.2122341236,-5.6670950124,36.6529925941,-11.4777658764,-4.1470950124,12.2039955161,47.69,-1.52,47.7142169589,135.07,29.9022341236,-23.5870950124,38.0853601362,-11.4777658764,-4.1470950124,12.2039955161,41.38,-19.44,45.7189019991,134.06,32.4922341236,-73.7870950124,80.6243180977,-11.4777658764,-4.1470950124,12.2039955161,43.97,-69.64,82.3595197898,135.31,29.4022341236,-0.7170950124000001,29.4109774865,-11.4777658764,-4.1470950124,12.2039955161,40.88,3.43,41.0236431829,135.24,33.5622341236,-4.0270950124,33.802974034900004,-11.4777658764,-4.1470950124,12.2039955161,45.04,0.12,45.0401598576,135.31,27.8022341236,-20.6270950124,34.6185105242,-11.4777658764,-4.1470950124,12.2039955161,39.28,-16.48,42.5970515412,134.06
2021-04-25 23:00:00,33.7040507759,-6.1958298807,34.2688101138,-10.2359492241,-3.7758298807,10.9101580101,43.94,-2.42,44.0065904155,135.53,27.6640507759,-23.5558298807,36.3342376651,-10.2359492241,-3.7758298807,10.9101580101,37.9,-19.78,42.7511216227,134.41,30.2240507759,-72.7958298807,78.8208480881,-10.2359492241,-3.7758298807,10.9101580101,40.46,-69.02,80.0048248545,135.78,27.2540507759,-1.2058298807,27.2807131395,-10.2359492241,-3.7758298807,10.9101580101,37.49,2.5700000000000003,37.5779855767,135.59,31.1640507759,-4.6158298807,31.504030635,-10.2359492241,-3.7758298807,10.9101580101,41.4,-0.84,41.4085208623,135.78,25.6440507759,-19.8158298807,32.4080924162,-10.2359492241,-3.7758298807,10.9101580101,35.88,-16.04,39.3021119025,134.41
2021-04-25 23:30:00,31.3874505781,-6.2523389837,32.0041215558,-9.4725494219,-3.4523389837,10.0820551977,40.86,-2.8,40.9558249825,133.99,25.6674505781,-23.8023389837,35.0052761776,-9.4725494219,-3.4523389837,10.0820551977,35.14,-20.35,40.6071680864,132.87,28.1074505781,-73.1123389837,78.329067974,-9.4725494219,-3.4523389837,10.0820551977,37.58,-69.66,79.1503126968,134.25,25.3374505781,-1.3723389837,25.3745879983,-9.4725494219,-3.4523389837,10.0820551977,34.81,2.08,34.872087692,134.04,28.9674505781,-4.7323389837,29.3514603597,-9.4725494219,-3.4523389837,10.0820551977,38.44,-1.28,38.4613052301,134.25,23.7674505781,-21.4923389837,32.0439127132,-9.4725494219,-3.4523389837,10.0820551977,33.24,-18.04,37.8198254888,132.87
2021-04-26 00:00:00,29.7277338583,-6.3055814885,30.3891184186,-8.6422661417,-3.1755814884999998,9.2072298687,38.37,-3.13,38.4974518637,134.2,23.9477338583,-24.4455814885,34.2210521647,-8.6422661417,-3.1755814884999998,9.2072298687,32.59,-21.27,38.9168472515,133.08,26.5977338583,-73.9655814885,78.6024598301,-8.6422661417,-3.1755814884999998,9.2072298687,35.24,-70.79,79.0764294844,134.47,23.6777338583,-1.7455814885,23.7419909738,-8.6422661417,-3.1755814884999998,9.2072298687,32.32,1.43,32.3516197431,134.27,27.3977338583,-4.8555814885,27.8246741609,-8.6422661417,-3.1755814884999998,9.2072298687,36.04,-1.6800000000000002,36.0791352446,134.47,22.1977338583,-20.6155814885,30.2942500906,-8.6422661417,-3.1755814884999998,9.2072298687,30.84,-17.44,35.4296373112,133.08
2021-04-26 00:30:00,28.8950838147,-6.9797287723,29.7261245775,-8.2449161853,-3.0697287723,8.797833690000001,37.14,-3.91,37.3452500326,135.0,23.4450838147,-24.0697287723,33.600949365299996,-8.2449161853,-3.0697287723,8.797833690000001,31.69,-21.0,38.0165240389,133.93,25.8550838147,-74.4097287723,78.7736827565,-8.2449161853,-3.0697287723,8.797833690000001,34.1,-71.34,79.070889713,135.27,23.2050838147,-1.4797287723,23.2522152082,-8.2449161853,-3.0697287723,8.797833690000001,31.45,1.5899999999999999,31.4901667192,135.14,26.5950838147,-5.5097287723,27.1598157994,-8.2449161853,-3.0697287723,8.797833690000001,34.84,-2.44,34.9253375073,135.27,21.7150838147,-22.1897287723,31.047204835,-8.2449161853,-3.0697287723,8.797833690000001,29.96,-19.12,35.5411873747,133.93
2021-04-26 01:00:00,28.1555837634,-7.1043564566,29.0380574027,-8.1244162366,-3.0143564566,8.6655919609,36.28,-4.09,36.5098137492,135.0,22.8855837634,-23.9943564566,33.1583938989,-8.1244162366,-3.0143564566,8.6655919609,31.01,-20.98,37.4403592397,133.77,25.1655837634,-74.4943564566,78.6302470429,-8.1244162366,-3.0143564566,8.6655919609,33.29,-71.48,78.8518515953,135.27,22.6455837634,-1.4243564566,22.6903339619,-8.1244162366,-3.0143564566,8.6655919609,30.77,1.5899999999999999,30.8110532115,134.96,25.9155837634,-5.6543564566,26.5252564311,-8.1244162366,-3.0143564566,8.6655919609,34.04,-2.64,34.1422201973,135.27,21.1555837634,-22.0943564566,30.5895294439,-8.1244162366,-3.0143564566,8.6655919609,29.28,-19.08,34.9480299874,133.77
2021-04-26 01:30:00,29.1521670605,-6.7397688301,29.9211184318,-8.6578329395,-3.1497688301,9.2129862092,37.81,-3.59,37.9800500263,134.85,23.8621670605,-24.5697688301,34.2502052138,-8.6578329395,-3.1497688301,9.2129862092,32.52,-21.42,38.9405546956,133.67,26.0521670605,-75.2197688301,79.6035742376,-8.6578329395,-3.1497688301,9.2129862092,34.71,-72.07,79.9929309377,135.12,23.6021670605,-1.6197688301,23.6576824946,-8.6578329395,-3.1497688301,9.2129862092,32.26,1.53,32.296261393500004,134.87,26.8621670605,-5.2297688301,27.3665215401,-8.6578329395,-3.1497688301,9.2129862092,35.52,-2.08,35.5808487813,135.12,22.1421670605,-18.9097688301,29.1179484055,-8.6578329395,-3.1497688301,9.2129862092,30.8,-15.76,34.5979421353,133.67
2021-04-26 02:00:00,28.7477169804,-6.7000491511,29.518162039899998,-9.5622830196,-3.4500491511,10.1656330689,38.31,-3.25,38.4476085082,135.96,23.8977169804,-24.6300491511,34.3182196226,-9.5622830196,-3.4500491511,10.1656330689,33.46,-21.18,39.600050505,134.81,25.6377169804,-74.5900491511,78.8731130635,-9.5622830196,-3.4500491511,10.1656330689,35.2,-71.14,79.3721588468,136.21,23.6077169804,-1.8500491511,23.6800967669,-9.5622830196,-3.4500491511,10.1656330689,33.17,1.6,33.2085666658,136.01,26.4777169804,-5.2100491511,26.9854425321,-9.5622830196,-3.4500491511,10.1656330689,36.04,-1.76,36.0829488817,136.21,22.1177169804,-21.8900491511,31.1186062712,-9.5622830196,-3.4500491511,10.1656330689,31.68,-18.44,36.6559135748,134.81
2021-04-26 02:30:00,28.4470336958,-6.7837160762,29.2447008857,-9.3829663042,-3.4237160762,9.9880873262,37.83,-3.36,37.9789217856,135.24,23.5470336958,-24.8537160762,34.2369683042,-9.3829663042,-3.4237160762,9.9880873262,32.93,-21.43,39.2890544554,134.13,25.3370336958,-75.2637160762,79.4140556457,-9.3829663042,-3.4237160762,9.9880873262,34.72,-71.84,79.7901247022,135.51,23.2770336958,-1.9037160762,23.35475182,-9.3829663042,-3.4237160762,9.9880873262,32.66,1.52,32.6953513515,135.32,26.1370336958,-5.3037160762,26.6697194329,-9.3829663042,-3.4237160762,9.9880873262,35.52,-1.88,35.5697174574,135.51,21.8170336958,-18.5037160762,28.6071751124,-9.3829663042,-3.4237160762,9.9880873262,31.2,-15.08,34.6532307296,134.13
2021-04-26 03:00:00,27.6558837832,-7.0559498446,28.5417998038,-9.2141162168,-3.3659498446000002,9.8096664577,36.87,-3.69,37.0541900465,135.86,22.7358837832,-25.1359498446,33.8930138228,-9.2141162168,-3.3659498446000002,9.8096664577,31.95,-21.77,38.6618080281,134.75,24.6158837832,-75.4559498446,79.3696547893,-9.2141162168,-3.3659498446000002,9.8096664577,33.83,-72.09,79.6331400863,136.13,22.4958837832,-2.1859498446,22.6018398347,-9.2141162168,-3.3659498446000002,9.8096664577,31.71,1.18,31.7319476238,135.94,25.4258837832,-5.6059498446,26.0365558363,-9.2141162168,-3.3659498446000002,9.8096664577,34.64,-2.24,34.7123493875,136.13,21.0258837832,-18.2459498446,27.8388662592,-9.2141162168,-3.3659498446000002,9.8096664577,30.24,-14.88,33.7027001886,134.75
2021-04-26 03:30:00,27.1214836585,-7.1134598485,28.0388335502,-9.2285163415,-3.3534598485,9.8189208582,36.35,-3.76,36.5439475153,135.86,22.4414836585,-25.1534598485,33.7092973992,-9.2285163415,-3.3534598485,9.8189208582,31.67,-21.8,38.4477424565,134.75,24.1214836585,-75.6134598485,79.3677597275,-9.2285163415,-3.3534598485,9.8189208582,33.35,-72.26,79.5847353454,136.13,22.1914836585,-2.1934598485,22.2996236084,-9.2285163415,-3.3534598485,9.8189208582,31.42,1.16,31.441405821,135.94,24.8914836585,-5.6734598485,25.5298669283,-9.2285163415,-3.3534598485,9.8189208582,34.12,-2.32,34.1987836041,136.13,20.7714836585,-18.0334598485,27.5074573068,-9.2285163415,-3.3534598485,9.8189208582,30.0,-14.68,33.3991377134,134.75
2021-04-26 04:00:00,26.9165003261,-7.0288001096,27.8190945357,-9.1934996739,-3.3188001096,9.774194106,36.11,-3.71,36.3000853993,135.86,22.2065003261,-24.9988001096,33.4375337555,-9.1934996739,-3.3188001096,9.774194106,31.4,-21.68,38.1573374333,134.75,23.9465003261,-75.1688001096,78.8909588469,-9.1934996739,-3.3188001096,9.774194106,33.14,-71.85,79.1244721941,136.13,21.976500326100002,-2.1488001096,22.0813022372,-9.1934996739,-3.3188001096,9.774194106,31.17,1.17,31.1919508848,135.94,24.6865003261,-5.5988001096,25.3134324227,-9.1934996739,-3.3188001096,9.774194106,33.88,-2.2800000000000002,33.9566311639,136.13,20.5265003261,-17.9588001096,27.2737184302,-9.1934996739,-3.3188001096,9.774194106,29.72,-14.64,33.1301675215,134.75
2021-04-26 04:30:00,27.226466998,-6.8887841032,28.084441451,-9.153533002,-3.3387841032,9.7434411635,36.38,-3.55,36.5527960627,135.55,22.376466998,-24.9087841032,33.4836348208,-9.153533002,-3.3387841032,9.7434411635,31.53,-21.57,38.2021700954,134.43,24.216466998,-75.2087841032,79.0113819658,-9.153533002,-3.3387841032,9.7434411635,33.37,-71.87,79.239218825,135.81,22.136466998,-2.0087841032,22.2274241586,-9.153533002,-3.3387841032,9.7434411635,31.29,1.33,31.3182534634,135.61,24.966466998,-5.4587841032,25.5562672988,-9.153533002,-3.3387841032,9.7434411635,34.12,-2.12,34.1857982209,135.81,20.686466998,-17.7387841032,27.250584917,-9.153533002,-3.3387841032,9.7434411635,29.84,-14.4,33.1328477496,134.43
2021-04-26 05:00:00,27.0787670096,-7.1198249362,27.9991344488,-9.1412329904,-3.3398249362,9.7322438928,36.22,-3.7800000000000002,36.41671045,135.7,22.3587670096,-24.9998249362,33.5396140263,-9.1412329904,-3.3398249362,9.7322438928,31.5,-21.66,38.2283350409,134.55,24.0787670096,-75.2498249362,79.0083740729,-9.1412329904,-3.3398249362,9.7322438928,33.22,-71.91,79.2124769213,135.95,22.1187670096,-2.1698249362,22.2249408161,-9.1412329904,-3.3398249362,9.7322438928,31.26,1.17,31.2818877308,135.74,24.8187670096,-5.6598249362,25.4559386821,-9.1412329904,-3.3398249362,9.7322438928,33.96,-2.32,34.039153926,135.95,20.6587670096,-17.7798249362,27.2563172333,-9.1412329904,-3.3398249362,9.7322438928,29.8,-14.44,33.1142507087,134.55
2021-04-26 05:30:00,27.473033684,-6.8125872082,28.3051042088,-9.666966316,-3.5325872082,10.2922014233,37.14,-3.2800000000000002,37.2845544428,135.7,23.173033684,-24.6125872082,33.8048656143,-9.666966316,-3.5325872082,10.2922014233,32.84,-21.08,39.0234801113,134.55,24.423033684,-75.0525872082,78.9263924234,-9.666966316,-3.5325872082,10.2922014233,34.09,-71.52,79.2290256156,135.95,22.893033684,-1.7525872082,22.9600207574,-9.666966316,-3.5325872082,10.2922014233,32.56,1.78,32.6086184927,135.74,25.213033684,-5.3725872082,25.7790954236,-9.666966316,-3.5325872082,10.2922014233,34.88,-1.8399999999999999,34.9284983931,135.95,21.413033684,-22.2125872082,30.8531528702,-9.666966316,-3.5325872082,10.2922014233,31.08,-18.68,36.2616712246,134.55
2021-04-26 06:00:00,28.1404501703,-6.6938362497,28.9256353349,-10.3295498297,-3.6638362497,10.9600773605,38.47,-3.03,38.5891409596,135.7,23.9004501703,-24.3638362497,34.1295771311,-10.3295498297,-3.6638362497,10.9600773605,34.23,-20.7,40.0022861847,134.47,25.0104501703,-74.6438362497,78.7224549147,-10.3295498297,-3.6638362497,10.9600773605,35.34,-70.98,79.2910839881,135.95,23.5904501703,-1.5838362497,23.6435588799,-10.3295498297,-3.6638362497,10.9600773605,33.92,2.08,33.9837137464,135.63,25.8304501703,-5.2238362497,26.3533796915,-10.3295498297,-3.6638362497,10.9600773605,36.16,-1.56,36.1936347995,135.95,22.0704501703,-21.7038362497,30.9541803102,-10.3295498297,-3.6638362497,10.9600773605,32.4,-18.04,37.0837107097,134.47
2021-04-26 06:30:00,31.4642168403,-5.7228356003,31.9804282129,-11.6857831597,-4.1328356003,12.3950739471,43.15,-1.5899999999999999,43.179284385,135.4,26.9642168403,-22.5928356003,35.1781922542,-11.6857831597,-4.1328356003,12.3950739471,38.65,-18.46,42.8321619814,134.24,28.0442168403,-72.9928356003,78.1948345299,-11.6857831597,-4.1328356003,12.3950739471,39.73,-68.86,79.4995125771,135.65,26.5042168403,-0.10283560030000001,26.5044163391,-11.6857831597,-4.1328356003,12.3950739471,38.19,4.03,38.4020442164,135.35,28.9542168403,-4.1728356003,29.253362709,-11.6857831597,-4.1328356003,12.3950739471,40.64,-0.04,40.640019685,135.65,24.8742168403,-20.8128356003,32.4330200435,-11.6857831597,-4.1328356003,12.3950739471,36.56,-16.68,40.1852709335,134.24
2021-04-26 07:00:00,34.6140502288,-4.2926836237,34.8792145258,-12.8759497712,-4.5826836237,13.6671530212,47.49,0.29,47.4908854413,134.61,30.0640502288,-21.4126836237,36.9100275823,-12.8759497712,-4.5826836237,13.6671530212,42.94,-16.83,46.1204130511,133.4,30.9040502288,-71.7426836237,78.1157664884,-12.8759497712,-4.5826836237,13.6671530212,43.78,-67.16,80.1695328663,134.85,29.4840502288,1.1173163763,29.5052133322,-12.8759497712,-4.5826836237,13.6671530212,42.36,5.7,42.7417781567,134.48,31.9640502288,-2.6626836237,32.0747625261,-12.8759497712,-4.5826836237,13.6671530212,44.84,1.92,44.8810873309,134.85,27.7640502288,-18.5026836237,33.364528865,-12.8759497712,-4.5826836237,13.6671530212,40.64,-13.92,42.9578397967,133.4
2021-04-26 07:30:00,39.4090001489,-1.7505540644000002,39.447860934,-14.2409998511,-5.0305540644,15.1033953452,53.65,3.2800000000000002,53.7501711625,134.73,34.1990001489,-19.630554064400002,39.4326040741,-14.2409998511,-5.0305540644,15.1033953452,48.44,-14.6,50.5924263107,133.54,35.2990001489,-68.4205540644,76.9895553305,-14.2409998511,-5.0305540644,15.1033953452,49.54,-63.39,80.4518719484,134.96,33.4390001489,2.6494459356,33.5437966654,-14.2409998511,-5.0305540644,15.1033953452,47.68,7.68,48.294562841,134.55,36.4390001489,-0.0705540644,36.4390684531,-14.2409998511,-5.0305540644,15.1033953452,50.68,4.96,50.9221366402,134.96,31.6390001489,-16.1105540644,35.5045952334,-14.2409998511,-5.0305540644,15.1033953452,45.88,-11.08,47.1989491408,133.54
2021-04-26 08:00:00,42.8053334474,-0.3782242997,42.8070043937,-15.0946665526,-5.3382242997,16.010796264,57.9,4.96,58.1120607103,133.78,37.1453334474,-17.3982242997,41.0179717405,-15.0946665526,-5.3382242997,16.010796264,52.24,-12.06,53.6140019025,132.69,38.4253334474,-66.5682242997,76.8624403526,-15.0946665526,-5.3382242997,16.010796264,53.52,-61.23,81.323448648,134.0,36.2953334474,4.6417757003,36.5909457613,-15.0946665526,-5.3382242997,16.010796264,51.39,9.98,52.3500955109,133.73,39.6253334474,1.3417757003,39.64804425,-15.0946665526,-5.3382242997,16.010796264,54.72,6.68,55.1262260635,134.0,34.3053334474,-16.8582242997,38.2237573961,-15.0946665526,-5.3382242997,16.010796264,49.4,-11.52,50.7254413485,132.69
2021-04-26 08:30:00,44.7684501382,1.2581407041000001,44.786125595,-15.7915498618,-5.6118592959,16.7590576046,60.56,6.87,60.9484249181,133.26,39.0884501382,-16.5018592959,42.4289794177,-15.7915498618,-5.6118592959,16.7590576046,54.88,-10.89,55.9500357462,132.09,40.2084501382,-64.2118592959,75.7620111715,-15.7915498618,-5.6118592959,16.7590576046,56.0,-58.6,81.0552897719,133.49,38.1484501382,5.3081407041,38.5159785762,-15.7915498618,-5.6118592959,16.7590576046,53.94,10.92,55.0342620556,133.11,41.4484501382,2.9481407041,41.5531653725,-15.7915498618,-5.6118592959,16.7590576046,57.24,8.56,57.8765168268,133.49,36.1284501382,-16.0518592959,39.5338727707,-15.7915498618,-5.6118592959,16.7590576046,51.92,-10.44,52.9592296016,132.09
2021-04-26 09:00:00,46.2747168643,2.4538893371,46.3397345023,-15.2852831357,-5.5061106629,16.2467576818,61.56,7.96,62.0724995469,132.43,40.2447168643,-16.1161106629,43.3516580811,-15.2852831357,-5.5061106629,16.2467576818,55.53,-10.61,56.5345292719,131.36,41.6447168643,-62.8661106629,75.408423353,-15.2852831357,-5.5061106629,16.2467576818,56.93,-57.36,80.8158060035,132.65,39.2847168643,5.6538893371,39.6894878241,-15.2852831357,-5.5061106629,16.2467576818,54.57,11.16,55.6994658861,132.4,42.8747168643,4.1338893371,43.073546258,-15.2852831357,-5.5061106629,16.2467576818,58.16,9.64,58.9535003202,132.65,37.1947168643,-16.4661106629,40.6765259453,-15.2852831357,-5.5061106629,16.2467576818,52.48,-10.96,53.612237409,131.36
2021-04-26 09:30:00,47.8448170897,2.9748661446,47.9372125902,-14.8751829103,-5.4251338554,15.8336080526,62.72,8.4,63.28,132.33,41.5348170897,-14.6951338554,44.0577801268,-14.8751829103,-5.4251338554,15.8336080526,56.41,-9.27,57.1666073858,131.36,43.1348170897,-61.6551338554,75.2460495713,-14.8751829103,-5.4251338554,15.8336080526,58.01,-56.23,80.7896837474,132.55,40.5348170897,6.8048661446,41.1020388757,-14.8751829103,-5.4251338554,15.8336080526,55.41,12.23,56.7436428157,132.4,44.3648170897,4.6948661446,44.6125404288,-14.8751829103,-5.4251338554,15.8336080526,59.24,10.12,60.0981863287,132.55,38.4048170897,-13.2651338554,40.6311918591,-14.8751829103,-5.4251338554,15.8336080526,53.28,-7.84,53.853727819,131.36
2021-04-26 10:00:00,48.1452836381,3.1736972607,48.2497739984,-14.4347163619,-5.2663027393,15.3653825527,62.58,8.44,63.1465755208,131.54,41.6152836381,-14.4463027393,44.051418764,-14.4347163619,-5.2663027393,15.3653825527,56.05,-9.18,56.7967860006,130.49,43.4552836381,-60.9863027393,74.8845164095,-14.4347163619,-5.2663027393,15.3653825527,57.89,-55.72,80.3490541326,131.76,40.6252836381,6.9036972607,41.2077020294,-14.4347163619,-5.2663027393,15.3653825527,55.06,12.17,56.3889395183,131.54,44.6452836381,4.8536972607,44.9083480906,-14.4347163619,-5.2663027393,15.3653825527,59.08,10.12,59.9404771419,131.76,38.4452836381,-13.5063027393,40.7487428972,-14.4347163619,-5.2663027393,15.3653825527,52.88,-8.24,53.5181464552,130.49
2021-04-26 10:30:00,47.5456002642,4.2324403837,47.7336113874,-12.7543997358,-4.8675596163,13.6516610432,60.3,9.1,60.9827844559,132.06,41.2056002642,-15.0875596163,43.8809292097,-12.7543997358,-4.8675596163,13.6516610432,53.96,-10.22,54.9193044384,131.17,42.9856002642,-60.9775596163,74.6057947269,-12.7543997358,-4.8675596163,13.6516610432,55.74,-56.11,79.09032621,132.3,40.2956002642,6.6224403837,40.8361618824,-12.7543997358,-4.8675596163,13.6516610432,53.05,11.49,54.2800386883,132.19,44.1656002642,5.8524403837,44.5516700601,-12.7543997358,-4.8675596163,13.6516610432,56.92,10.72,57.9206767916,132.3,38.2456002642,-15.6675596163,41.3303564453,-12.7543997358,-4.8675596163,13.6516610432,51.0,-10.8,52.1309888646,131.17
2021-04-26 11:00:00,48.9799169643,3.1814079312,49.0831297112,-8.4500830357,-3.7085920688,9.2280853076,57.43,6.89,57.8418274262,132.06,37.1799169643,-11.5285920688,38.9262721122,-8.4500830357,-3.7085920688,9.2280853076,45.63,-7.82,46.2952405761,131.17,44.5899169643,-62.1185920688,76.4655489452,-8.4500830357,-3.7085920688,9.2280853076,53.04,-58.41,78.8984771716,132.3,36.4399169643,9.9714079312,37.779578140699996,-8.4500830357,-3.7085920688,9.2280853076,44.89,13.68,46.928184495,132.19,45.7099169643,4.8114079312,45.9624428763,-8.4500830357,-3.7085920688,9.2280853076,54.16,8.52,54.8260522015,132.3,34.3899169643,-12.5485920688,36.6078345674,-8.4500830357,-3.7085920688,9.2280853076,42.84,-8.84,43.7425559381,131.17
2021-04-26 11:30:00,47.2836502027,3.3312081032,47.4008494008,-4.7463497973,-2.6787918968,5.4501158175,52.03,6.01,52.3759582251,132.29,35.6936502027,-9.7787918968,37.0089372416,-4.7463497973,-2.6787918968,5.4501158175,40.44,-7.1,41.0585386978,130.99,43.2436502027,-62.1087918968,75.6803495878,-4.7463497973,-2.6787918968,5.4501158175,47.99,-59.43,76.3869426015,132.52,35.0836502027,11.6412081032,36.9645808531,-4.7463497973,-2.6787918968,5.4501158175,39.83,14.32,42.3260120966,132.03,44.2136502027,4.8412081032,44.4779064272,-4.7463497973,-2.6787918968,5.4501158175,48.96,7.52,49.5341498362,132.52,33.0936502027,-11.3187918968,34.975773526,-4.7463497973,-2.6787918968,5.4501158175,37.84,-8.64,38.813853197,130.99
2021-04-26 12:00:00,47.0472001625,3.7903436337,47.1996371595,-2.2627998375000002,-1.9896563663000002,3.0131371626,49.31,5.78,49.6476031647,132.49,33.7772001625,-9.2296563663,35.0155080994,-2.2627998375000002,-1.9896563663000002,3.0131371626,36.04,-7.24,36.7600217628,130.99,43.1772001625,-61.7796563663,75.372385889,-2.2627998375000002,-1.9896563663000002,3.0131371626,45.44,-59.79,75.097521264,132.72,33.267200162500004,12.1803436337,35.4269301194,-2.2627998375000002,-1.9896563663000002,3.0131371626,35.53,14.17,38.2514025887,132.03,44.0572001625,5.2103436337,44.3642262069,-2.2627998375000002,-1.9896563663000002,3.0131371626,46.32,7.2,46.8762455835,132.72,31.3372001625,-11.8696563663,33.5098322329,-2.2627998375000002,-1.9896563663000002,3.0131371626,33.6,-9.88,35.0224842066,130.99
2021-04-26 12:30:00,47.080166846,3.9876614775,47.2487412987,-2.229833154,-2.0223385225,3.010317092,49.31,6.01,49.6749051333,132.68,34.110166846,-9.4423385225,35.3929546526,-2.229833154,-2.0223385225,3.010317092,36.34,-7.42,37.0897829597,131.21,43.220166846,-61.7323385225,75.3582407017,-2.229833154,-2.0223385225,3.010317092,45.45,-59.71,75.0399000532,132.91,33.600166846,12.0376614775,35.6914066118,-2.229833154,-2.0223385225,3.010317092,35.83,14.06,38.4899012729,132.23,44.130166846,5.4576614775,44.466365881,-2.229833154,-2.0223385225,3.010317092,46.36,7.48,46.9595570678,132.91,31.650166846,-12.7823385225,34.1338723189,-2.229833154,-2.0223385225,3.010317092,33.88,-10.76,35.5476018882,131.21
2021-04-26 13:00:00,47.426933507,4.1935303259,47.6119703276,-0.863066493,-1.5464696741,1.7710031689,48.29,5.74,48.629946535,132.68,32.766933507,-9.0264696741,33.9874842586,-0.863066493,-1.5464696741,1.7710031689,33.63,-7.48,34.4518112731,131.21,43.616933507,-61.8164696741,75.6552232931,-0.863066493,-1.5464696741,1.7710031689,44.48,-60.27,74.906230048,132.91,32.326933507,12.5135303259,34.6643775537,-0.863066493,-1.5464696741,1.7710031689,33.19,14.06,36.0452451788,132.32,44.496933507,5.6135303259,44.8496244605,-0.863066493,-1.5464696741,1.7710031689,45.36,7.16,45.9216201805,132.91,30.456933507,-12.0264696741,32.7453931336,-0.863066493,-1.5464696741,1.7710031689,31.32,-10.48,33.0268496833,131.21
2021-04-26 13:30:00,46.3881668302,3.5252356746,46.5219228798,-0.9418331698,-1.5947643254,1.8521131103,47.33,5.12,47.6061267065,133.04,32.2281668302,-9.4947643254,33.5976976418,-0.9418331698,-1.5947643254,1.8521131103,33.17,-7.9,34.0977843855,131.58,42.6581668302,-62.5247643254,75.6905895819,-0.9418331698,-1.5947643254,1.8521131103,43.6,-60.93,74.9227929271,133.28,31.8081668302,12.0652356746,34.0195442207,-0.9418331698,-1.5947643254,1.8521131103,32.75,13.66,35.4846177942,132.61,43.4981668302,4.9652356746,43.7806359352,-0.9418331698,-1.5947643254,1.8521131103,44.44,6.5600000000000005,44.9215672033,133.28,29.9381668302,-7.7147643254,30.9161999888,-0.9418331698,-1.5947643254,1.8521131103,30.88,-6.12,31.4806099051,131.58
2021-04-26 14:00:00,45.4323501318,4.0332901885,45.611027923500004,-0.4476498682,-1.3767098115,1.4476602881,45.88,5.41,46.1978625047,133.04,30.7723501318,-10.6467098115,32.5620939505,-0.4476498682,-1.3767098115,1.4476602881,31.22,-9.27,32.5671813334,131.58,41.7823501318,-62.2667098115,74.9860515915,-0.4476498682,-1.3767098115,1.4476602881,42.23,-60.89,74.1010458766,133.28,30.422350131800002,11.0532901885,32.3681110282,-0.4476498682,-1.3767098115,1.4476602881,30.87,12.43,33.2785486462,132.61,42.5923501318,5.3832901885,42.9312019748,-0.4476498682,-1.3767098115,1.4476602881,43.04,6.76,43.5676393669,133.28,28.5923501318,-11.2567098115,30.7284233543,-0.4476498682,-1.3767098115,1.4476602881,29.04,-9.88,30.6746801124,131.58
2021-04-26 14:30:00,45.4513334814,4.2869090945,45.6530536199,-0.4986665186,-1.3430909055,1.4326763338,45.95,5.63,46.2936215909,133.42,30.6213334814,-10.8430909055,32.484437575,-0.4986665186,-1.3430909055,1.4326763338,31.12,-9.5,32.5377380898,132.07,41.8013334814,-62.0930909055,74.852544506,-0.4986665186,-1.3430909055,1.4326763338,42.3,-60.75,74.0260258288,133.65,30.2613334814,10.8969090945,32.1635031034,-0.4986665186,-1.3430909055,1.4326763338,30.76,12.24,33.1058182198,133.15,42.6213334814,5.6569090945,42.9951007469,-0.4986665186,-1.3430909055,1.4326763338,43.12,7.0,43.684486949000004,133.65,28.4613334814,-11.9830909055,30.8810940737,-0.4986665186,-1.3430909055,1.4326763338,28.96,-10.64,30.8527340766,132.07
2021-04-26 15:00:00,44.2013667761,3.5214406567000003,44.3414182134,-1.2386332239,-1.5385593433,1.9751903999999998,45.44,5.06,45.7208617592,133.42,30.2513667761,-11.2985593433,32.2924547697,-1.2386332239,-1.5385593433,1.9751903999999998,31.49,-9.76,32.9678282573,132.17,40.5813667761,-62.4385593433,74.4675837011,-1.2386332239,-1.5385593433,1.9751903999999998,41.82,-60.9,73.8763994791,133.65,29.8913667761,10.3214406567,31.6231868251,-1.2386332239,-1.5385593433,1.9751903999999998,31.13,11.86,33.3127077855,133.15,41.3613667761,4.9014406567,41.6507716867,-1.2386332239,-1.5385593433,1.9751903999999998,42.6,6.44,43.0840295237,133.65,28.0813667761,-11.7785593433,30.4515618682,-1.2386332239,-1.5385593433,1.9751903999999998,29.32,-10.24,31.0567222997,132.17
2021-04-26 15:30:00,43.9246334446,3.0476936579,44.0302380175,-1.3053665554,-1.5423063421,2.0205669246,45.23,4.59,45.4623030653,133.12,30.2146334446,-11.5623063421,32.3513678558,-1.3053665554,-1.5423063421,2.0205669246,31.52,-10.02,33.0743223665,131.81,40.3246334446,-63.2523063421,75.0128676964,-1.3053665554,-1.5423063421,2.0205669246,41.63,-61.71,74.4391093445,133.35,29.8546334446,10.1676936579,31.5385657954,-1.3053665554,-1.5423063421,2.0205669246,31.16,11.71,33.2876809045,132.88,41.1346334446,4.4176936579,41.371174577,-1.3053665554,-1.5423063421,2.0205669246,42.44,5.96,42.8564487563,133.35,28.0546334446,-12.9023063421,30.879312924,-1.3053665554,-1.5423063421,2.0205669246,29.36,-11.36,31.4810927383,131.81
2021-04-26 16:00:00,44.6932834732,2.3030097417,44.7525802774,-2.7867165268000003,-2.0669902583,3.4696163662,47.48,4.37,47.680680574,133.41,31.3332834732,-12.1969902583,33.6235218943,-2.7867165268000003,-2.0669902583,3.4696163662,34.12,-10.13,35.5920117442,132.07,40.9632834732,-63.5869902583,75.639248562,-2.7867165268000003,-2.0669902583,3.4696163662,43.75,-61.52,75.490217247,133.64,30.9032834732,9.4430097417,32.3138261803,-2.7867165268000003,-2.0669902583,3.4696163662,33.69,11.51,35.60191287,133.12,41.8132834732,3.7330097417,41.9795907143,-2.7867165268000003,-2.0669902583,3.4696163662,44.6,5.8,44.9755489127,133.64,29.0932834732,-12.9469902583,31.84405282,-2.7867165268000003,-2.0669902583,3.4696163662,31.88,-10.88,33.6854389908,132.07
2021-04-26 16:30:00,45.7556834734,1.6885820531,45.786830852,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,50.25,4.21,50.4260508071,132.99,33.5956834734,-12.5614179469,35.8672436755,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,38.09,-10.04,39.3909850093,131.65,41.8456834734,-64.5514179469,76.9281923895,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,46.34,-62.03,77.4281376503,133.22,33.0756834734,9.2385820531,34.3416982047,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,37.57,11.76,39.3675310376,132.7,42.8256834734,3.2385820531,42.947963615,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,47.32,5.76,47.6692773178,133.22,31.2256834734,-11.6814179469,33.3391486639,-4.4943165266000005,-2.5214179468999998,5.1532930738000005,35.72,-9.16,36.8757915169,131.65
2021-04-26 17:00:00,47.2800668481,1.2726171246,47.2971909896,-6.2099331519,-3.0073828754,6.8998276436,53.49,4.28,53.6609588062,133.31,35.6500668481,-13.3273828754,38.0597740479,-6.2099331519,-3.0073828754,6.8998276436,41.86,-10.32,43.1133621978,131.92,43.1800668481,-64.8273828754,77.8916410373,-6.2099331519,-3.0073828754,6.8998276436,49.39,-61.82,79.1270149822,133.55,35.0300668481,8.4826171246,36.042480168,-6.2099331519,-3.0073828754,6.8998276436,41.24,11.49,42.810719452,132.99,44.2700668481,2.8726171246,44.3631688214,-6.2099331519,-3.0073828754,6.8998276436,50.48,5.88,50.8213026201,133.55,33.1100668481,-13.4073828754,35.7216242947,-6.2099331519,-3.0073828754,6.8998276436,39.32,-10.4,40.672132966,131.92
2021-04-26 17:30:00,48.4876503105,0.2132254084,48.4881191397,-8.3823496895,-3.6367745916,9.1372816388,56.87,3.85,57.0001701752,133.12,36.7776503105,-13.3467745916,39.1245697019,-8.3823496895,-3.6367745916,9.1372816388,45.16,-9.71,46.1920956442,131.78,44.1776503105,-66.2167745916,79.6010428592,-8.3823496895,-3.6367745916,9.1372816388,52.56,-62.58,81.7239866869,133.36,36.0876503105,8.5632254084,37.0897200627,-8.3823496895,-3.6367745916,9.1372816388,44.47,12.2,46.1131315354,132.85,45.3776503105,1.9632254084,45.420099094,-8.3823496895,-3.6367745916,9.1372816388,53.76,5.6,54.0508797338,133.36,34.1776503105,-14.5567745916,37.1485055858,-8.3823496895,-3.6367745916,9.1372816388,42.56,-10.92,43.9385935141,131.78
2021-04-26 18:00:00,49.0460168481,-0.8273672464,49.052994865,-10.5939831519,-4.1973672464,11.3951906884,59.64,3.37,59.7351362265,133.45,37.7860168481,-13.9773672464,40.2883340979,-10.5939831519,-4.1973672464,11.3951906884,48.38,-9.78,49.3586142431,132.0,44.5560168481,-67.2873672464,80.7020968025,-10.5939831519,-4.1973672464,11.3951906884,55.15,-63.09,83.7966025564,133.7,37.0060168481,7.9826327536,37.8572015426,-10.5939831519,-4.1973672464,11.3951906884,47.6,12.18,49.1336178192,133.05,45.8460168481,1.0026327536,45.8569791119,-10.5939831519,-4.1973672464,11.3951906884,56.44,5.2,56.6790402177,133.7,35.0460168481,-15.2373672464,38.2151888327,-10.5939831519,-4.1973672464,11.3951906884,45.64,-11.04,46.956269017,132.0
2021-04-26 18:30:00,48.9376000483,-1.5845811746,48.9632474004,-12.6023999517,-4.6845811746,13.4449167094,61.54,3.1,61.6180298289,133.56,37.4076000483,-14.8045811746,40.2306371455,-12.6023999517,-4.6845811746,13.4449167094,50.01,-10.12,51.0236660776,132.1,44.3376000483,-67.6345811746,80.8718699469,-12.6023999517,-4.6845811746,13.4449167094,56.94,-62.95,84.8814826685,133.81,36.5976000483,7.0654188254,37.2733748469,-12.6023999517,-4.6845811746,13.4449167094,49.2,11.75,50.5836188899,133.05,45.7176000483,0.2754188254,45.7184296505,-12.6023999517,-4.6845811746,13.4449167094,58.32,4.96,58.5305390373,133.81,34.5976000483,-15.4045811746,37.8720880104,-12.6023999517,-4.6845811746,13.4449167094,47.2,-10.72,48.4020495434,132.1
2021-04-26 19:00:00,49.1403833769,-2.3223795028,49.1952307138,-13.7996166231,-4.9623795028,14.6647410231,62.94,2.64,62.995342685,133.18,37.4303833769,-14.9123795028,40.2915954285,-13.7996166231,-4.9623795028,14.6647410231,51.23,-9.95,52.1873107182,131.73,44.4603833769,-68.2623795028,81.4645821532,-13.7996166231,-4.9623795028,14.6647410231,58.26,-63.3,86.0297483432,133.45,36.5803833769,6.9376204972,37.2324458794,-13.7996166231,-4.9623795028,14.6647410231,50.38,11.9,51.7663442789,132.77,45.8403833769,-0.4023795028,45.8421493541,-13.7996166231,-4.9623795028,14.6647410231,59.64,4.5600000000000005,59.8140719229,133.45,34.5603833769,-15.2823795028,37.7885064857,-13.7996166231,-4.9623795028,14.6647410231,48.36,-10.32,49.4488826972,131.73
2021-04-26 19:30:00,48.452650131,-3.716110579,48.5949460598,-15.027349869,-5.246110579,15.9167496774,63.48,1.53,63.4984354138,133.07,37.202650131,-15.116110579,40.1563690566,-15.027349869,-5.246110579,15.9167496774,52.23,-9.87,53.1543958671,131.56,43.752650131,-69.166110579,81.8428081515,-15.027349869,-5.246110579,15.9167496774,58.78,-63.92,86.8380953269,133.33,36.332650131,6.563889421,36.9208086297,-15.027349869,-5.246110579,15.9167496774,51.36,11.81,52.7003387086,132.58,45.172650131,-1.7261105790000002,45.2056166597,-15.027349869,-5.246110579,15.9167496774,60.2,3.52,60.3028224878,133.33,34.252650131,-16.246110579,37.9101589279,-15.027349869,-5.246110579,15.9167496774,49.28,-11.0,50.4927559161,131.56
2021-04-26 20:00:00,48.384666771,-3.8846854674999998,48.5403621714,-15.345333229,-5.3346854675,16.2461725014,63.73,1.45,63.7464932369,132.74,37.474666771,-15.6146854675,40.5976483537,-15.345333229,-5.3346854675,16.2461725014,52.82,-10.28,53.8110657765,131.13,43.654666771,-69.4946854675,82.0685155167,-15.345333229,-5.3346854675,16.2461725014,59.0,-64.16,87.1636713316,133.01,36.594666771,6.1553145325,37.1087258347,-15.345333229,-5.3346854675,16.2461725014,51.94,11.49,53.1957112933,132.14,45.094666771,-1.8946854675,45.1344525192,-15.345333229,-5.3346854675,16.2461725014,60.44,3.44,60.5378162804,133.01,34.574666771,-16.2146854675,38.1880034453,-15.345333229,-5.3346854675,16.2461725014,49.92,-10.88,51.0918858528,131.13
2021-04-26 20:30:00,47.7108333673,-4.0284004536,47.8805976447,-15.5891666327,-5.3784004536,16.490885596,63.3,1.35,63.314394098,132.82,36.7808333673,-16.4184004536,40.2789470648,-15.5891666327,-5.3784004536,16.490885596,52.37,-11.04,53.5210098933,131.24,43.0208333673,-69.2684004536,81.540808219,-15.5891666327,-5.3784004536,16.490885596,58.61,-63.89,86.7010046078,133.08,35.9208333673,5.2615995464,36.3041416313,-15.5891666327,-5.3784004536,16.490885596,51.51,10.64,52.5974305456,132.3,44.4508333673,-2.0584004536,44.4984673834,-15.5891666327,-5.3784004536,16.490885596,60.04,3.32,60.1317220775,133.08,33.8908333673,-15.8584004536,37.4176088396,-15.5891666327,-5.3784004536,16.490885596,49.48,-10.48,50.5776709626,131.24
2021-04-26 21:00:00,47.3289666769,-4.6356542719,47.5554452953,-15.8510333231,-5.4256542719,16.753894523,63.18,0.79,63.18493887,132.49,36.1189666769,-16.9656542719,39.9050520446,-15.8510333231,-5.4256542719,16.753894523,51.97,-11.54,53.2358197082,130.99,42.6589666769,-70.1356542719,82.0901786944,-15.8510333231,-5.4256542719,16.753894523,58.51,-64.71,87.2399232003,132.74,35.2789666769,4.8243457281,35.6072998344,-15.8510333231,-5.4256542719,16.753894523,51.13,10.25,52.1472856436,132.02,44.0689666769,-2.5856542719,44.1447554301,-15.8510333231,-5.4256542719,16.753894523,59.92,2.84,59.9872653152,132.74,33.2689666769,-15.4656542719,36.6880171964,-15.8510333231,-5.4256542719,16.753894523,49.12,-10.04,50.135576191,130.99
2021-04-26 21:30:00,45.649099983,-4.8455021275,45.9055467251,-15.670900017,-5.3555021275,16.5607521079,61.32,0.51,61.3221208048,132.91,34.479099983,-18.3255021275,39.0465409975,-15.670900017,-5.3555021275,16.5607521079,50.15,-12.97,51.8000328185,131.43,41.079099983,-70.7655021275,81.8244996733,-15.670900017,-5.3555021275,16.5607521079,56.75,-65.41,86.5969433641,133.16,33.699099983,3.6444978725,33.8956000745,-15.670900017,-5.3555021275,16.5607521079,49.37,9.0,50.1836317936,132.44,42.449099983,-2.8755021275,42.5463817716,-15.670900017,-5.3555021275,16.5607521079,58.12,2.48,58.1728871554,133.16,31.729099983,-16.8755021275,35.9377010643,-15.670900017,-5.3555021275,16.5607521079,47.4,-11.52,48.7798154978,131.43
2021-04-26 22:00:00,42.8647999712,-6.433340262,43.3448837062,-14.3752000288,-4.933340262,15.1981650869,57.24,-1.5,57.259650715,133.37,32.1847999712,-19.063340262,37.406848185,-14.3752000288,-4.933340262,15.1981650869,46.56,-14.13,48.6568648805,131.97,38.5547999712,-73.273340262,82.7976750517,-14.3752000288,-4.933340262,15.1981650869,52.93,-68.34,86.4403869728,133.62,31.5147999712,3.206659738,31.6775201666,-14.3752000288,-4.933340262,15.1981650869,45.89,8.14,46.60634828,133.01,39.9047999712,-4.533340262,40.1614769982,-14.3752000288,-4.933340262,15.1981650869,54.28,0.4,54.2814738193,133.62,29.6647999712,-17.533340262,34.4589375645,-14.3752000288,-4.933340262,15.1981650869,44.04,-12.6,45.8070038313,131.97
2021-04-26 22:30:00,39.85011664,-6.2324754571,40.3345453247,-13.30988336,-4.5824754571,14.0766500408,53.16,-1.65,53.1856004949,134.36,29.52011664,-20.8124754571,36.1191974038,-13.30988336,-4.5824754571,14.0766500408,42.83,-16.23,45.8019846732,132.85,35.78011664,-73.7324754571,81.9554432836,-13.30988336,-4.5824754571,14.0766500408,49.09,-69.15,84.8030105598,134.61,28.96011664,1.7175245429000001,29.0110021606,-13.30988336,-4.5824754571,14.0766500408,42.27,6.3,42.736903257,133.9,37.01011664,-4.4224754571,37.273409059,-13.30988336,-4.5824754571,14.0766500408,50.32,0.16,50.3202543714,134.61,27.25011664,-18.0624754571,32.6928413653,-13.30988336,-4.5824754571,14.0766500408,40.56,-13.48,42.7413617003,132.85
