Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-26 23:00:00,36.8817499759,-7.3242607538,37.6019717152,-12.0582500241,-4.1742607538,12.760323134,48.94,-3.15,49.0412693555,134.9,26.5117499759,-20.5742607538,33.5585025344,-12.0582500241,-4.1742607538,12.760323134,38.57,-16.4,41.9118706335,133.54,33.0917499759,-75.5942607538,82.5200349938,-12.0582500241,-4.1742607538,12.760323134,45.15,-71.42,84.4946087038,135.15,26.0617499759,2.1257392462,26.1482997372,-12.0582500241,-4.1742607538,12.760323134,38.12,6.3,38.6370858114,134.64,34.2617499759,-5.5342607538,34.7058432184,-12.0582500241,-4.1742607538,12.760323134,46.32,-1.3599999999999999,46.3399611567,135.15,24.3817499759,-18.7742607538,30.7724324475,-12.0582500241,-4.1742607538,12.760323134,36.44,-14.6,39.2560008152,133.54
2021-04-26 23:30:00,34.5644833118,-8.0089763892,35.480236885,-10.7555166882,-3.7489763892,11.390169586,45.32,-4.26,45.5197759221,134.12,24.1444833118,-20.5789763892,31.7246015518,-10.7555166882,-3.7489763892,11.390169586,34.9,-16.83,38.7460823826,132.6,31.0344833118,-74.6689763892,80.8615804288,-10.7555166882,-3.7489763892,11.390169586,41.79,-70.92,82.3167692515,134.38,23.7944833118,1.5910236108,23.8476160697,-10.7555166882,-3.7489763892,11.390169586,34.55,5.34,34.9602359832,133.72,32.0044833118,-6.3089763892,32.6203944663,-10.7555166882,-3.7489763892,11.390169586,42.76,-2.56,42.8365638211,134.38,22.1644833118,-17.9489763892,28.5206955368,-10.7555166882,-3.7489763892,11.390169586,32.92,-14.2,35.8520069173,132.6
2021-04-27 00:00:00,32.80919998,-8.0015703847,33.77082664,-10.01080002,-3.5015703847,10.6055227217,42.82,-4.5,43.055805648,134.12,22.70919998,-21.2115703847,31.0747241648,-10.01080002,-3.5015703847,10.6055227217,32.72,-17.71,37.2054095529,132.6,29.41919998,-75.6215703847,81.1425365324,-10.01080002,-3.5015703847,10.6055227217,39.43,-72.12,82.1950077559,134.38,22.40919998,1.2784296152999999,22.4456371267,-10.01080002,-3.5015703847,10.6055227217,32.42,4.78,32.770486722,133.72,30.38919998,-6.3415703847,31.0438237073,-10.01080002,-3.5015703847,10.6055227217,40.4,-2.84,40.4996987643,134.38,20.78919998,-18.9415703847,28.1242586471,-10.01080002,-3.5015703847,10.6055227217,30.8,-15.44,34.4533539732,132.6
2021-04-27 00:30:00,31.4491333129,-8.4827232623,32.5730652545,-10.2308666871,-3.3627232623,10.7693333549,41.68,-5.12,41.9932947028,135.11,21.6091333129,-20.8227232623,30.0090060913,-10.2308666871,-3.3627232623,10.7693333549,31.84,-17.46,36.3130444882,133.62,28.1291333129,-76.6227232623,81.6228513411,-10.2308666871,-3.3627232623,10.7693333549,38.36,-73.26,82.6953275585,135.37,21.3291333129,1.8072767377,21.4055641618,-10.2308666871,-3.3627232623,10.7693333549,31.56,5.17,31.9806582171,134.74,29.0491333129,-6.8427232623,29.8441787937,-10.2308666871,-3.3627232623,10.7693333549,39.28,-3.48,39.4338534764,135.37,19.7691333129,-17.7227232623,26.5502081305,-10.2308666871,-3.3627232623,10.7693333549,30.0,-14.36,33.2597294036,133.62
2021-04-27 01:00:00,30.6764333131,-8.6108817756,31.8620596599,-10.1035666869,-3.3208817756,10.6353333546,40.78,-5.29,41.1216791972,135.64,21.0864333131,-20.9708817756,29.739124942,-10.1035666869,-3.3208817756,10.6353333546,31.19,-17.65,35.8376701252,134.03,27.4064333131,-76.8308817756,81.5726484881,-10.1035666869,-3.3208817756,10.6353333546,37.51,-73.51,82.5270876743,135.9,20.8264333131,1.6591182244,20.8924148396,-10.1035666869,-3.3208817756,10.6353333546,30.93,4.98,31.328346589,135.18,28.3364333131,-7.0008817756,29.1884531715,-10.1035666869,-3.3208817756,10.6353333546,38.44,-3.68,38.6157480829,135.9,19.2564333131,-18.8408817756,26.9404723423,-10.1035666869,-3.3208817756,10.6353333546,29.36,-15.52,33.2096371555,134.03
2021-04-27 01:30:00,31.5910166456,-8.7539963133,32.7814701341,-10.5389833544,-3.4639963133,11.0936666889,42.13,-5.29,42.4608172319,135.71,21.9510166456,-20.9639963133,30.3535215947,-10.5389833544,-3.4639963133,11.0936666889,32.49,-17.5,36.9032532441,134.11,28.2610166456,-76.9339963133,81.9605078717,-10.5389833544,-3.4639963133,11.0936666889,38.8,-73.47,83.0859849794,136.02,21.6610166456,1.6760036867,21.7257596065,-10.5389833544,-3.4639963133,11.0936666889,32.2,5.14,32.6076616764,135.26,29.2210166456,-7.1039963133,30.0721561818,-10.5389833544,-3.4639963133,11.0936666889,39.76,-3.64,39.9262720524,136.02,20.1010166456,-19.2639963133,27.841559298,-10.5389833544,-3.4639963133,11.0936666889,30.64,-15.8,34.4738973718,134.11
2021-04-27 02:00:00,31.2181999771,-8.7307378022,32.4160730561,-11.4418000229,-3.7607378022,12.0440000241,42.66,-4.97,42.9485331531,135.71,22.0181999771,-20.8607378022,30.3310321599,-11.4418000229,-3.7607378022,12.0440000241,33.46,-17.1,37.576343622,134.11,27.8381999771,-76.8607378022,81.7467943926,-11.4418000229,-3.7607378022,12.0440000241,39.28,-73.1,82.9851095077,136.02,21.6981999771,1.7592621978,21.769402512,-11.4418000229,-3.7607378022,12.0440000241,33.14,5.52,33.5965772066,135.26,28.8381999771,-7.0807378022,29.6947575465,-11.4418000229,-3.7607378022,12.0440000241,40.28,-3.32,40.4165906528,136.02,20.1181999771,-18.5207378022,27.3451951731,-11.4418000229,-3.7607378022,12.0440000241,31.56,-14.76,34.8409414339,134.11
2021-04-27 02:30:00,30.763049977,-9.0222910485,32.0588050254,-11.476950023,-3.7722910485,12.0810000242,42.24,-5.25,42.5650102784,135.53,21.713049977,-20.8622910485,30.1113222409,-11.476950023,-3.7722910485,12.0810000242,33.19,-17.09,37.3315443024,133.91,27.413049977,-77.0422910485,81.7740173835,-11.476950023,-3.7722910485,12.0810000242,38.89,-73.27,82.9513411585,135.8,21.403049977,1.6977089515000001,21.4702762908,-11.476950023,-3.7722910485,12.0810000242,32.88,5.47,33.3318961357,135.04,28.363049977,-7.3722910485,29.3055161924,-11.476950023,-3.7722910485,12.0810000242,39.84,-3.6,40.0023199327,135.8,19.803049977,-17.5322910485,26.4488566445,-11.476950023,-3.7722910485,12.0810000242,31.28,-13.76,34.172737672,133.91
2021-04-27 03:00:00,30.0781333106,-9.1811781449,31.4481817532,-11.3518666894,-3.7311781449,11.9493333572,41.43,-5.45,41.7869285782,135.53,21.0781333106,-21.2811781449,29.9529004788,-11.3518666894,-3.7311781449,11.9493333572,32.43,-17.55,36.8742105,133.83,26.7681333106,-77.8811781449,82.3529651571,-11.3518666894,-3.7311781449,11.9493333572,38.12,-74.15,83.3747977509,135.8,20.7881333106,1.5188218551000001,20.8435435176,-11.3518666894,-3.7311781449,11.9493333572,32.14,5.25,32.5659653626,134.94,27.7681333106,-7.5311781449,28.7713029216,-11.3518666894,-3.7311781449,11.9493333572,39.12,-3.8,39.3041270098,135.8,19.2081333106,-18.9711781449,26.9973699735,-11.3518666894,-3.7311781449,11.9493333572,30.56,-15.24,34.1492488936,133.83
2021-04-27 03:30:00,29.737683311,-8.9721629137,31.0617049766,-11.172316689,-3.6721629137000003,11.7603333569,40.91,-5.3,41.2518860175,136.29,20.697683311,-21.3921629137,29.7660667299,-11.172316689,-3.6721629137000003,11.7603333569,31.87,-17.72,36.4649873166,134.64,26.457683311,-77.7321629137,82.1114983265,-11.172316689,-3.6721629137000003,11.7603333569,37.63,-74.06,83.0716588254,136.55,20.427683311,1.4278370863,20.4775233903,-11.172316689,-3.6721629137000003,11.7603333569,31.6,5.1,32.0089050109,135.75,27.387683311,-7.3521629137,28.3573534846,-11.172316689,-3.6721629137000003,11.7603333569,38.56,-3.68,38.7352036267,136.55,18.867683311,-19.1121629137,26.8563632081,-11.172316689,-3.6721629137000003,11.7603333569,30.04,-15.44,33.7756598751,134.64
2021-04-27 04:00:00,29.8553999778,-8.8233318396,31.131914374,-11.0846000222,-3.6433318396,11.6680000233,40.94,-5.18,41.2664027994,136.29,20.4453999778,-21.2733318396,29.5054067555,-11.0846000222,-3.6433318396,11.6680000233,31.53,-17.63,36.1241996451,134.64,26.5753999778,-77.6933318396,82.1127620794,-11.0846000222,-3.6433318396,11.6680000233,37.66,-74.05,83.0763389901,136.55,20.1753999778,1.5666681604,20.2361363257,-11.0846000222,-3.6433318396,11.6680000233,31.26,5.21,31.6911927829,135.75,27.5553999778,-7.2033318396,28.4813633369,-11.0846000222,-3.6433318396,11.6680000233,38.64,-3.56,38.8036493129,136.55,18.6353999778,-19.2833318396,26.8165064684,-11.0846000222,-3.6433318396,11.6680000233,29.72,-15.64,33.5840438304,134.64
2021-04-27 04:30:00,29.5067333115,-8.756246172,30.7785502866,-11.0932666885,-3.646246172,11.6771433565,40.6,-5.11,40.9203140262,136.29,20.3467333115,-21.666246172,29.7223111422,-11.0932666885,-3.646246172,11.6771433565,31.44,-18.02,36.2380187096,134.72,26.2467333115,-77.816246172,82.1234386629,-11.0932666885,-3.646246172,11.6771433565,37.34,-74.17,83.0389336396,136.55,20.0767333115,1.263753828,20.1164682338,-11.0932666885,-3.646246172,11.6771433565,31.17,4.91,31.5543499378,135.83,27.1867333115,-7.126246172,28.105192628,-11.0932666885,-3.646246172,11.6771433565,38.28,-3.48,38.4378563398,136.55,18.5467333115,-17.606246172,25.5726655004,-11.0932666885,-3.646246172,11.6771433565,29.64,-13.96,32.7629546897,134.72
2021-04-27 05:00:00,29.460483346,-8.3109459268,30.6103234413,-11.029516654,-3.6309459268,11.6118045946,40.49,-4.68,40.7595694285,136.55,20.280483346,-21.8209459268,29.7901273225,-11.029516654,-3.6309459268,11.6118045946,31.31,-18.19,36.2103880123,134.99,26.200483346,-77.3309459268,81.6488856354,-11.029516654,-3.6309459268,11.6118045946,37.23,-73.7,82.5697456699,136.82,20.020483346,1.1090540732,20.051178378,-11.029516654,-3.6309459268,11.6118045946,31.05,4.74,31.4097134657,136.13,27.170483346,-6.7109459268,27.9869962749,-11.029516654,-3.6309459268,11.6118045946,38.2,-3.08,38.3239663918,136.82,18.490483346,-17.6309459268,25.5489379162,-11.029516654,-3.6309459268,11.6118045946,29.52,-14.0,32.671553376,134.99
2021-04-27 05:30:00,30.1101333961,-8.1011621385,31.1809069965,-11.3698666039,-3.7511621385,11.9726807349,41.48,-4.35,41.7074681562,136.43,20.8901333961,-21.5511621385,30.0141677018,-11.3698666039,-3.7511621385,11.9726807349,32.26,-17.8,36.8449128103,134.9,26.8101333961,-76.6711621385,81.2234593968,-11.3698666039,-3.7511621385,11.9726807349,38.18,-72.92,82.3106238586,136.69,20.6001333961,1.2188378615,20.6361590823,-11.3698666039,-3.7511621385,11.9726807349,31.97,4.97,32.3540074798,136.03,27.7501333961,-6.5111621385,28.5037740641,-11.3698666039,-3.7511621385,11.9726807349,39.12,-2.76,39.2172411064,136.69,19.0301333961,-19.5511621385,27.2835833065,-11.3698666039,-3.7511621385,11.9726807349,30.4,-15.8,34.2607647317,134.9
2021-04-27 06:00:00,31.1209667257,-8.298335925,32.2083366393,-11.8190332743,-3.898335925,12.4453433268,42.94,-4.4,43.1648421751,135.8,21.5709667257,-20.868335925,30.0132312449,-11.8190332743,-3.898335925,12.4453433268,33.39,-16.97,37.4549462688,134.31,27.7209667257,-75.958335925,80.8586469878,-11.8190332743,-3.898335925,12.4453433268,39.54,-72.06,82.1952261387,136.07,21.2409667257,1.601664075,21.3012674565,-11.8190332743,-3.898335925,12.4453433268,33.06,5.5,33.5143790036,135.41,28.7009667257,-6.658335925,29.4631791951,-11.8190332743,-3.898335925,12.4453433268,40.52,-2.76,40.6138892499,136.07,19.6609667257,-18.858335925,27.2431724741,-11.8190332743,-3.898335925,12.4453433268,31.48,-14.96,34.8538663565,134.31
2021-04-27 06:30:00,33.9986333846,-7.7188244545,34.8638397624,-13.1313666154,-4.3288244545,13.8264785953,47.13,-3.39,47.2517618719,135.01,24.9486333846,-18.6988244545,31.178203023000002,-13.1313666154,-4.3288244545,13.8264785953,38.08,-14.37,40.7011461755,133.46,30.3486333846,-75.0188244545,80.9250490939,-13.1313666154,-4.3288244545,13.8264785953,43.48,-70.69,82.9914845029,135.28,24.4786333846,3.5611755455000003,24.7363187165,-13.1313666154,-4.3288244545,13.8264785953,37.61,7.89,38.4286898033,134.55,31.4286333846,-5.9688244545,31.9904026513,-13.1313666154,-4.3288244545,13.8264785953,44.56,-1.6400000000000001,44.5901693202,135.28,22.7486333846,-16.8088244545,28.2849235532,-13.1313666154,-4.3288244545,13.8264785953,35.88,-12.48,37.9884824651,133.46
2021-04-27 07:00:00,36.948683415,-5.9612745604,37.4264879529,-14.491316585,-4.7812745604,15.2597130637,51.44,-1.18,51.4535324346,134.66,27.578683415,-17.8212745604,32.8356758095,-14.491316585,-4.7812745604,15.2597130637,42.07,-13.04,44.0445967174,132.96,33.008683415,-72.6412745604,79.7892721521,-14.491316585,-4.7812745604,15.2597130637,47.5,-67.86,82.8325394999,134.92,26.988683415,4.2587254396,27.3226238646,-14.491316585,-4.7812745604,15.2597130637,41.48,9.04,42.4536453087,134.0,34.148683415,-4.2212745604,34.4085997666,-14.491316585,-4.7812745604,15.2597130637,48.64,0.56,48.6432235774,134.92,25.188683415,-16.5812745604,30.1563996232,-14.491316585,-4.7812745604,15.2597130637,39.68,-11.8,41.3973718973,132.96
2021-04-27 07:30:00,41.5452167176,-3.5237727273,41.6943881877,-16.0947832824,-5.3037727273,16.9461516,57.64,1.78,57.6674778363,133.89,32.0552167176,-16.3137727273,35.967709121,-16.0947832824,-5.3037727273,16.9461516,48.15,-11.01,49.3927383327,132.32,37.2252167176,-69.7837727273,79.0916664114,-16.0947832824,-5.3037727273,16.9461516,53.32,-64.48,83.6701428229,134.15,31.2952167176,5.6262272727,31.7969341718,-16.0947832824,-5.3037727273,16.9461516,47.39,10.93,48.6341135418,133.33,38.5052167176,-1.6637727273,38.5411449513,-16.0947832824,-5.3037727273,16.9461516,54.6,3.64,54.7211988173,134.15,29.3852167176,-16.0637727273,33.4893379417,-16.0947832824,-5.3037727273,16.9461516,45.48,-10.76,46.7355111238,132.32
2021-04-27 08:00:00,44.0887333401,-2.9222355712,44.1854712351,-16.8112666599,-5.5322355712,17.6981444543,60.9,2.61,60.9559029135,133.37,34.5687333401,-14.0522355712,37.3157158485,-16.8112666599,-5.5322355712,17.6981444543,51.38,-8.52,52.0816167184,131.91,39.5487333401,-68.5022355712,79.099042896,-16.8112666599,-5.5322355712,17.6981444543,56.36,-62.97,84.5084049074,133.62,33.7087333401,7.5777644288,34.5499814346,-16.8112666599,-5.5322355712,17.6981444543,50.52,13.11,52.1933185379,132.88,40.8287333401,-1.0522355712,40.8422901641,-16.8112666599,-5.5322355712,17.6981444543,57.64,4.48,57.8138391737,133.62,31.6287333401,-12.6122355712,34.0506278768,-16.8112666599,-5.5322355712,17.6981444543,48.44,-7.08,48.9546729128,131.91
2021-04-27 08:30:00,45.9427999722,-0.5755982496000001,45.9464055463,-16.7172000278,-5.4955982496,17.5973400516,62.66,4.92,62.852859919,132.8,36.0027999722,-13.5655982496,38.4737191041,-16.7172000278,-5.4955982496,17.5973400516,52.72,-8.07,53.334072599,131.19,41.2727999722,-65.7155982496,77.6014424534,-16.7172000278,-5.4955982496,17.5973400516,57.99,-60.22,83.6019646898,133.07,35.1027999722,7.9644017504,35.9949754984,-16.7172000278,-5.4955982496,17.5973400516,51.82,13.46,53.5395554707,132.16,42.6027999722,1.2644017504,42.6215588318,-16.7172000278,-5.4955982496,17.5973400516,59.32,6.76,59.7039362186,133.07,33.0427999722,-15.7755982496,36.6155176139,-16.7172000278,-5.4955982496,17.5973400516,49.76,-10.28,50.8107862565,131.19
2021-04-27 09:00:00,46.532933317,0.334978315,46.5341390117,-15.737066683,-5.175021685,16.566113522,62.27,5.51,62.5133025843,132.23,36.182933317,-12.765021685,38.3686127198,-15.737066683,-5.175021685,16.566113522,51.92,-7.59,52.4718448313,130.82,41.892933317,-64.705021685,77.0827976475,-15.737066683,-5.175021685,16.566113522,57.63,-59.53,82.8555236541,132.49,35.292933317,8.704978315,36.3506229601,-15.737066683,-5.175021685,16.566113522,51.03,13.88,52.8839796158,131.79,43.142933317,2.144978315,43.1962223715,-15.737066683,-5.175021685,16.566113522,58.88,7.32,59.3332689138,132.49,33.182933317,-14.295021685,36.1310767692,-15.737066683,-5.175021685,16.566113522,48.92,-9.12,49.7628455778,130.82
2021-04-27 09:30:00,46.0235667179,1.4597262986000001,46.0467099183,-13.9564332821,-4.6002737014,14.6950518232,59.98,6.06,60.2853547721,132.1,35.3935667179,-11.6802737014,37.2710793881,-13.9564332821,-4.6002737014,14.6950518232,49.35,-7.08,49.8552795599,130.69,41.4935667179,-63.7702737014,76.0812978788,-13.9564332821,-4.6002737014,14.6950518232,55.45,-59.17,81.0912535358,132.35,34.5835667179,9.7897262986,35.9424794349,-13.9564332821,-4.6002737014,14.6950518232,48.54,14.39,50.6280920043,131.68,42.6835667179,3.1597262986,42.8003590878,-13.9564332821,-4.6002737014,14.6950518232,56.64,7.76,57.1691105406,132.35,32.4835667179,-12.6402737014,34.8562566258,-13.9564332821,-4.6002737014,14.6950518232,46.44,-8.04,47.1308306738,130.69
2021-04-27 10:00:00,45.1254833819,1.2193341846,45.1419541702,-12.0745166181,-3.9806658154,12.7137583702,57.2,5.2,57.4358772894,132.21,33.9554833819,-10.0306658154,35.4060603344,-12.0745166181,-3.9806658154,12.7137583702,46.03,-6.05,46.4258914831,130.78,40.8054833819,-63.7306658154,75.6748653075,-12.0745166181,-3.9806658154,12.7137583702,52.88,-59.75,79.7894535637,132.45,33.2054833819,11.2393341846,35.0560516821,-12.0745166181,-3.9806658154,12.7137583702,45.28,15.22,47.7695174772,131.79,41.9254833819,2.8993341846,42.0256147548,-12.0745166181,-3.9806658154,12.7137583702,54.0,6.88,54.4365171553,132.45,31.1254833819,-11.7406658154,33.2661832729,-12.0745166181,-3.9806658154,12.7137583702,43.2,-7.76,43.8914296874,130.78
2021-04-27 10:30:00,46.9301333831,1.4066839991,46.9512106258,-12.6898666169,-4.1833160009,13.3616184468,59.62,5.59,59.8814871225,131.92,34.9001333831,-10.6333160009,36.4840611683,-12.6898666169,-4.1833160009,13.3616184468,47.59,-6.45,48.025103852,130.33,42.4401333831,-63.8133160009,76.6374857404,-12.6898666169,-4.1833160009,13.3616184468,55.13,-59.63,81.2099365841,132.17,34.1101333831,10.7766839991,35.7720298198,-12.6898666169,-4.1833160009,13.3616184468,46.8,14.96,49.1328973296,131.34,43.6301333831,3.1366839991,43.7427402609,-12.6898666169,-4.1833160009,13.3616184468,56.32,7.32,56.7937038764,132.17,32.0301333831,-12.2633160009,34.2974979244,-12.6898666169,-4.1833160009,13.3616184468,44.72,-8.08,45.4440843235,130.33
2021-04-27 11:00:00,46.3466166832,1.3378369186,46.3659215976,-12.7333833168,-4.1921630814,13.4057182573,59.08,5.53,59.3382448342,132.24,34.9066166832,-10.2021630814,36.3669633019,-12.7333833168,-4.1921630814,13.4057182573,47.64,-6.01,48.0175978158,130.71,41.8966166832,-63.8721630814,76.3870388626,-12.7333833168,-4.1921630814,13.4057182573,54.63,-59.68,80.9082152813,132.49,34.1166166832,11.1778369186,35.9010803749,-12.7333833168,-4.1921630814,13.4057182573,46.85,15.37,49.3067885793,131.73,43.0666166832,3.0478369186,43.1743301328,-12.7333833168,-4.1921630814,13.4057182573,55.8,7.24,56.2677314275,132.49,32.0266166832,-11.1121630814,33.8996215984,-12.7333833168,-4.1921630814,13.4057182573,44.76,-6.92,45.2917652559,130.71
2021-04-27 11:30:00,46.12663333,1.2423925323,46.1433618364,-13.03336667,-4.2876074677,13.7205038009,59.16,5.53,59.4178971355,132.24,34.79663333,-10.2376074677,36.2713977918,-13.03336667,-4.2876074677,13.7205038009,47.83,-5.95,48.1986659566,130.71,41.66663333,-63.8876074677,76.2740763366,-13.03336667,-4.2876074677,13.7205038009,54.7,-59.6,80.8965388629,132.49,34.00663333,11.1123925323,35.7761984878,-13.03336667,-4.2876074677,13.7205038009,47.04,15.4,49.4966827171,131.66,42.84663333,2.9523925323,42.9482317376,-13.03336667,-4.2876074677,13.7205038009,55.88,7.24,56.3470673594,132.49,31.92663333,-12.5676074677,34.3111450298,-13.03336667,-4.2876074677,13.7205038009,44.96,-8.28,45.7160803219,130.71
2021-04-27 12:00:00,44.869099999,1.4837057251,44.893624462700004,-11.690900001,-3.8462942749,12.3073605002,56.56,5.33,56.8105844011,132.08,33.869099999,-9.8962942749,35.2853025369,-11.690900001,-3.8462942749,12.3073605002,45.56,-6.05,45.9599401653,130.5,40.569099999,-63.6462942749,75.4765039576,-11.690900001,-3.8462942749,12.3073605002,52.26,-59.8,79.4175522161,132.31,33.139099999,11.4237057251,35.0528315723,-11.690900001,-3.8462942749,12.3073605002,44.83,15.27,47.3592842007,131.49,41.669099999,3.1537057251,41.7882729307,-11.690900001,-3.8462942749,12.3073605002,53.36,7.0,53.8171868458,132.31,31.069099999,-12.0462942749,33.3226976775,-11.690900001,-3.8462942749,12.3073605002,42.76,-8.2,43.5391501984,130.5
2021-04-27 12:30:00,44.2253999824,1.3504951911,44.2460149716,-11.3746000176,-3.7395048089,11.9735300465,55.6,5.09,55.8325003918,132.08,33.0453999824,-9.8295048089,34.4763342713,-11.3746000176,-3.7395048089,11.9735300465,44.42,-6.09,44.8355272078,130.5,39.9953999824,-63.4895048089,75.0369858179,-11.3746000176,-3.7395048089,11.9735300465,51.37,-59.75,78.79682354,132.31,32.3453999824,11.3804951911,34.2890736361,-11.3746000176,-3.7395048089,11.9735300465,43.72,15.12,46.2607047071,131.56,41.0253999824,2.9404951911,41.1306449705,-11.3746000176,-3.7395048089,11.9735300465,52.4,6.68,52.824070271,132.31,30.2653999824,-12.0195048089,32.564749837,-11.3746000176,-3.7395048089,11.9735300465,41.64,-8.28,42.4552470255,130.5
2021-04-27 13:00:00,45.6980166528,1.8921526465,45.7371727114,-10.1519833472,-3.3378473535,10.6866267287,55.85,5.23,56.0943437434,131.86,33.4280166528,-9.8678473535,34.8540773616,-10.1519833472,-3.3378473535,10.6866267287,43.58,-6.53,44.0665099594,130.22,41.4580166528,-63.1778473535,75.5659152066,-10.1519833472,-3.3378473535,10.6866267287,51.61,-59.84,79.0216280521,132.08,32.7280166528,11.4421526465,34.6705340485,-10.1519833472,-3.3378473535,10.6866267287,42.88,14.78,45.3557361312,131.26,42.5280166528,3.5421526465,42.6752744079,-10.1519833472,-3.3378473535,10.6866267287,52.68,6.88,53.1273639474,132.08,30.7280166528,-11.2178473535,32.7116356463,-10.1519833472,-3.3378473535,10.6866267287,40.88,-7.88,41.6325449618,130.22
2021-04-27 13:30:00,45.7797499743,0.8264036781,45.7872083747,-13.6402500257,-4.4835963219,14.3582400294,59.42,5.31,59.6567892197,132.14,35.3697499743,-10.8135963219,36.9858497085,-13.6402500257,-4.4835963219,14.3582400294,49.01,-6.33,49.4170921848,130.55,41.2997499743,-64.5535963219,76.6344318569,-13.6402500257,-4.4835963219,14.3582400294,54.94,-60.07,81.4052117496,132.36,34.5597499743,10.6564036781,36.1653875638,-13.6402500257,-4.4835963219,14.3582400294,48.2,15.14,50.521872491,131.6,42.4797499743,2.5564036781,42.5566018104,-13.6402500257,-4.4835963219,14.3582400294,56.12,7.04,56.5598444128,132.36,32.4797499743,-12.8835963219,34.9416830244,-13.6402500257,-4.4835963219,14.3582400294,46.12,-8.4,46.878720119,130.55
2021-04-27 14:00:00,43.9550333072,0.4050585984,43.9568996348,-13.6749666928,-4.4949414016,14.3947633622,57.63,4.9,57.8379365123,132.39,33.5950333072,-12.0049414016,35.6755501845,-13.6749666928,-4.4949414016,14.3947633622,47.27,-7.51,47.8628561622,130.79,39.6050333072,-65.2249414016,76.307611967,-13.6749666928,-4.4949414016,14.3947633622,53.28,-60.73,80.7891781119,132.62,32.8350333072,9.5750585984,34.2026484274,-13.6749666928,-4.4949414016,14.3947633622,46.51,14.07,48.5916145029,131.82,40.7250333072,2.1050585984,40.7794017805,-13.6749666928,-4.4949414016,14.3947633622,54.4,6.6,54.7989050986,132.62,30.8050333072,-12.0949414016,33.0943754219,-13.6749666928,-4.4949414016,14.3947633622,44.48,-7.6,45.1246096936,130.79
2021-04-27 14:30:00,43.382683328,-0.2349975497,43.3833197968,-14.637316672,-4.8149975497,15.408933797,58.02,4.58,58.2004879705,132.65,32.912683328,-12.3249975497,35.1447049846,-14.637316672,-4.8149975497,15.408933797,47.55,-7.51,48.1394079731,131.12,38.982683328,-65.8249975497,76.502156191,-14.637316672,-4.8149975497,15.408933797,53.62,-61.01,81.223915813,132.88,32.152683328,9.2450024503,33.4554198225,-14.637316672,-4.8149975497,15.408933797,46.79,14.06,48.8568081233,132.18,40.162683328,1.4650024503,40.189393679,-14.637316672,-4.8149975497,15.408933797,54.8,6.28,55.1586656836,132.88,30.082683328,-13.6549975497,33.0367491484,-14.637316672,-4.8149975497,15.408933797,44.72,-8.84,45.5853485234,131.12
2021-04-27 15:00:00,44.1274501723,0.6186453239,44.1317865121,-14.9325498277,-4.9413546761,15.7288915818,59.06,5.5600000000000005,59.3211361995,132.58,33.4274501723,-13.5413546761,36.066088109,-14.9325498277,-4.9413546761,15.7288915818,48.36,-8.6,49.1187296253,131.03,39.6574501723,-65.3513546761,76.4428735212,-14.9325498277,-4.9413546761,15.7288915818,54.59,-60.41,81.42134978,132.88,32.6474501723,8.2286453239,33.6684809075,-14.9325498277,-4.9413546761,15.7288915818,47.58,13.17,49.3690723024,132.1,40.8674501723,2.3786453239,40.9366148718,-14.9325498277,-4.9413546761,15.7288915818,55.8,7.32,56.2780809907,132.88,30.6674501723,-11.6613546761,32.8097499679,-14.9325498277,-4.9413546761,15.7288915818,45.6,-6.72,46.092498305,131.03
2021-04-27 15:30:00,42.6889000194,0.3932490406,42.6907112809,-14.6910999806,-4.8367509594,15.4668218611,57.38,5.23,57.6178557393,132.93,31.9589000194,-13.7167509594,34.7781619315,-14.6910999806,-4.8367509594,15.4668218611,46.65,-8.88,47.4876499734,131.57,38.3389000194,-65.6167509594,75.9962450465,-14.6910999806,-4.8367509594,15.4668218611,53.03,-60.78,80.6621925068,133.19,31.2289000194,8.0532490406,32.2505661428,-14.6910999806,-4.8367509594,15.4668218611,45.92,12.89,47.6948477301,132.67,39.5089000194,2.0832490406,39.5637853005,-14.6910999806,-4.8367509594,15.4668218611,54.2,6.92,54.6399707174,133.19,29.2289000194,-10.5567509594,31.0768979656,-14.6910999806,-4.8367509594,15.4668218611,43.92,-5.72,44.2909110315,131.57
2021-04-27 16:00:00,43.984716644,1.0212155194,43.9965700867,-13.715283356,-4.5087844806,14.4373867104,57.7,5.53,57.9643933808,132.93,33.184716644,-13.1787844806,35.7058227623,-13.715283356,-4.5087844806,14.4373867104,46.9,-8.67,47.6946422568,131.57,39.614716644,-64.8487844806,75.991385192,-13.715283356,-4.5087844806,14.4373867104,53.33,-60.34,80.5295256412,133.19,32.444716644,8.5612155194,33.5552387755,-13.715283356,-4.5087844806,14.4373867104,46.16,13.07,47.9746860334,132.67,40.764716644,2.6912155194,40.8534547381,-13.715283356,-4.5087844806,14.4373867104,54.48,7.2,54.9537114306,133.19,30.444716644,-12.5087844806,32.9142896128,-13.715283356,-4.5087844806,14.4373867104,44.16,-8.0,44.8787878624,131.57
2021-04-27 16:30:00,46.5112833475,0.5048103739,46.5140227474,-13.8987166525,-4.5751896261,14.632384792,60.41,5.08,60.6232174996,132.76,35.4312833475,-12.8451896261,37.6878592677,-13.8987166525,-4.5751896261,14.632384792,49.33,-8.27,50.018414609,131.37,41.9712833475,-64.8451896261,77.2430400973,-13.8987166525,-4.5751896261,14.632384792,55.87,-60.27,82.182296147,133.0,34.6312833475,8.7048103739,35.7085355334,-13.8987166525,-4.5751896261,14.632384792,48.53,13.28,50.3142057475,132.45,43.2212833475,2.2648103739,43.2805810986,-13.8987166525,-4.5751896261,14.632384792,57.12,6.84,57.5280801001,133.0,32.5812833475,-14.0951896261,35.4994985199,-13.8987166525,-4.5751896261,14.632384792,46.48,-9.52,47.4449238591,131.37
2021-04-27 17:00:00,48.5248500725,0.0273723147,48.5248577927,-14.8951499275,-4.9126276853,15.6843680822,63.42,4.94,63.6121057661,132.3,38.0248500725,-12.6126276853,40.0620468794,-14.8951499275,-4.9126276853,15.6843680822,52.92,-7.7,53.4772512383,130.88,43.8048500725,-65.1326276853,78.4928282014,-14.8951499275,-4.9126276853,15.6843680822,58.7,-60.22,84.0960070396,132.55,37.1048500725,8.9173723147,38.1613604042,-14.8951499275,-4.9126276853,15.6843680822,52.0,13.83,53.8077029801,131.91,45.1448500725,1.8873723146999999,45.1842855684,-14.8951499275,-4.9126276853,15.6843680822,60.04,6.8,60.423849596,132.55,35.0248500725,-13.7926276853,37.6427509763,-14.8951499275,-4.9126276853,15.6843680822,49.92,-8.88,50.7036566729,130.88
2021-04-27 17:30:00,50.3321001251,-0.36233169330000004,50.3334042884,-17.1778998749,-5.6723316933,18.0902070456,67.51,5.31,67.7185070716,132.15,40.8921001251,-12.7323316933,42.8284499251,-17.1778998749,-5.6723316933,18.0902070456,58.07,-7.06,58.4975939676,130.65,45.3621001251,-64.8823316933,79.1671465554,-17.1778998749,-5.6723316933,18.0902070456,62.54,-59.21,86.1224459708,132.38,39.8521001251,8.6076683067,40.7710907146,-17.1778998749,-5.6723316933,18.0902070456,57.03,14.28,58.7906395611,131.67,46.7421001251,1.5676683067,46.7683814989,-17.1778998749,-5.6723316933,18.0902070456,63.92,7.24,64.3287183146,132.38,37.6221001251,-14.312331693299999,40.2525186333,-17.1778998749,-5.6723316933,18.0902070456,54.8,-8.64,55.4769285379,130.65
2021-04-27 18:00:00,51.2764333773,-0.17000192860000002,51.2767151888,-18.1535666227,-5.9800019286,19.1131474171,69.43,5.8100000000000005,69.6726703952,131.52,41.4764333773,-13.2100019286,43.5292852762,-18.1535666227,-5.9800019286,19.1131474171,59.63,-7.23,60.0667112467,130.03,46.1664333773,-64.3300019286,79.1813659829,-18.1535666227,-5.9800019286,19.1131474171,64.32,-58.35,86.8434505303,131.76,40.3964333773,8.0699980714,41.1946197759,-18.1535666227,-5.9800019286,19.1131474171,58.55,14.05,60.2121665446,131.02,47.6464333773,1.8199980714000001,47.6811808428,-18.1535666227,-5.9800019286,19.1131474171,65.8,7.8,66.2606972496,131.76,38.1664333773,-13.2200019286,40.3911511069,-18.1535666227,-5.9800019286,19.1131474171,56.32,-7.24,56.7834482926,130.03
2021-04-27 18:30:00,51.0961666788,-0.7065752248,51.1010518269,-18.5238333212,-6.0965752248,19.5012981718,69.62,5.39,69.8283359389,130.93,40.6261666788,-13.7765752248,42.8984783406,-18.5238333212,-6.0965752248,19.5012981718,59.15,-7.68,59.6464994782,129.52,45.9961666788,-64.6065752248,79.3073572339,-18.5238333212,-6.0965752248,19.5012981718,64.52,-58.51,87.099084381,131.16,39.5661666788,7.4434247752000005,40.2602299799,-18.5238333212,-6.0965752248,19.5012981718,58.09,13.54,59.6471265025,130.5,47.4361666788,1.2634247752,47.4529888557,-18.5238333212,-6.0965752248,19.5012981718,65.96,7.36,66.3693543738,131.16,37.3161666788,-14.4565752248,40.0186064579,-18.5238333212,-6.0965752248,19.5012981718,55.84,-8.36,56.4623343478,129.52
2021-04-27 19:00:00,49.9602500153,-1.4391853105,49.9809747399,-18.4997499847,-6.0891853105,19.4761117074,68.46,4.65,68.6177389601,130.93,39.7002500153,-13.9491853105,42.0795629981,-18.4997499847,-6.0891853105,19.4761117074,58.2,-7.86,58.7283543103,129.52,44.9202500153,-65.3791853105,79.3238093721,-18.4997499847,-6.0891853105,19.4761117074,63.42,-59.29,86.8182037363,131.16,38.6502500153,7.2608146895,39.3263430312,-18.4997499847,-6.0891853105,19.4761117074,57.15,13.35,58.688542323,130.5,46.3402500153,0.5508146895,46.3435234775,-18.4997499847,-6.0891853105,19.4761117074,64.84,6.64,65.179100945,131.16,36.4202500153,-14.2091853105,39.0939325007,-18.4997499847,-6.0891853105,19.4761117074,54.92,-8.12,55.5170316209,129.52
2021-04-27 19:30:00,49.2856500286,-2.2604903324,49.3374615812,-18.2843499714,-6.0204903324,19.250032668,67.57,3.76,67.6745336149,130.93,38.9156500286,-14.3804903324,41.4876646649,-18.2843499714,-6.0204903324,19.250032668,57.2,-8.36,57.8076949895,129.52,44.3256500286,-66.5104903324,79.9275207592,-18.2843499714,-6.0204903324,19.250032668,62.61,-60.49,87.057752096,131.16,37.9156500286,6.9395096676,38.5454707004,-18.2843499714,-6.0204903324,19.250032668,56.2,12.96,57.6749651062,130.5,45.7556500286,-0.2604903324,45.756391518,-18.2843499714,-6.0204903324,19.250032668,64.04,5.76,64.2985163126,131.16,35.7156500286,-16.5804903324,39.3766468433,-18.2843499714,-6.0204903324,19.250032668,54.0,-10.56,55.0228461641,129.52
2021-04-27 20:00:00,48.0979833745,-3.6472877177000003,48.2360727297,-17.7820166255,-5.8572877177,18.7218571375,65.88,2.21,65.9170577317,131.36,37.8179833745,-14.2772877177,40.4232706629,-17.7820166255,-5.8572877177,18.7218571375,55.6,-8.42,56.2339434861,129.86,43.2579833745,-67.7772877177,80.4053098744,-17.7820166255,-5.8572877177,18.7218571375,61.04,-61.92,86.9480764595,131.6,36.8579833745,6.9527122823,37.5080144304,-17.7820166255,-5.8572877177,18.7218571375,54.64,12.81,56.1215261731,130.86,44.6579833745,-1.6572877177,44.6887243234,-17.7820166255,-5.8572877177,18.7218571375,62.44,4.2,62.5810961873,131.6,34.6979833745,-16.2972877177,38.3347314743,-17.7820166255,-5.8572877177,18.7218571375,52.48,-10.44,53.5083544879,129.86
2021-04-27 20:30:00,47.0417666897,-3.8243493338,47.1969645328,-17.4782333103,-5.7543493338000005,18.4011188765,64.52,1.9300000000000002,64.5488597885,132.18,36.6717666897,-15.2543493338,39.717926,-17.4782333103,-5.7543493338000005,18.4011188765,54.15,-9.5,54.9770179257,130.57,42.2717666897,-68.8143493338,80.7608626335,-17.4782333103,-5.7543493338000005,18.4011188765,59.75,-63.06,86.8713192026,132.42,35.7617666897,6.2956506662,36.3116947288,-17.4782333103,-5.7543493338000005,18.4011188765,53.24,12.05,54.5866293152,131.62,43.6817666897,-1.8343493338,43.7202650793,-17.4782333103,-5.7543493338000005,18.4011188765,61.16,3.92,61.2854958371,132.42,33.6417666897,-16.3143493338,37.388854759,-17.4782333103,-5.7543493338000005,18.4011188765,51.12,-10.56,52.1993103403,130.57
2021-04-27 21:00:00,46.1415167234,-4.0478561114,46.318729523100004,-17.1984832766,-5.6678561114,18.1083522143,63.34,1.62,63.3607133798,132.18,35.5415167234,-16.617856111400002,39.2345836315,-17.1984832766,-5.6678561114,18.1083522143,52.74,-10.95,53.86473893,130.57,41.4515167234,-68.8778561114,80.3889749976,-17.1984832766,-5.6678561114,18.1083522143,58.65,-63.21,86.2283398889,132.42,34.6815167234,4.9621438886,35.034703855,-17.1984832766,-5.6678561114,18.1083522143,51.88,10.63,52.9578256729,131.62,42.8015167234,-2.0678561114,42.8514394475,-17.1984832766,-5.6678561114,18.1083522143,60.0,3.6,60.1079029746,132.42,32.6415167234,-16.5078561114,36.5783806011,-17.1984832766,-5.6678561114,18.1083522143,49.84,-10.84,51.0052075773,130.57
2021-04-27 21:30:00,44.3343335107,-4.7335726059,44.5863189494,-16.3956664893,-5.4235726059000005,17.2694244096,60.73,0.6900000000000001,60.7339196825,132.05,33.6943335107,-17.6035726059,38.0157056915,-16.3956664893,-5.4235726059000005,17.2694244096,50.09,-12.18,51.5495926269,130.57,39.7943335107,-70.6635726059,81.0982704685,-16.3956664893,-5.4235726059000005,17.2694244096,56.19,-65.24,86.1021120531,132.29,32.9143335107,4.3164273941,33.1961578485,-16.3956664893,-5.4235726059000005,17.2694244096,49.31,9.74,50.262746642,131.62,41.1643335107,-2.7835726059,41.2583401246,-16.3956664893,-5.4235726059000005,17.2694244096,57.56,2.64,57.6205102372,132.29,30.9243335107,-16.5435726059,35.0714156778,-16.3956664893,-5.4235726059000005,17.2694244096,47.32,-11.12,48.6090197391,130.57
2021-04-27 22:00:00,41.6827500939,-6.5956781556,42.2013581029,-15.1672499061,-5.0056781556,15.9719217225,56.85,-1.5899999999999999,56.872230482,133.12,31.0927500939,-18.2056781556,36.0306234405,-15.1672499061,-5.0056781556,15.9719217225,46.26,-13.2,48.10641953,131.66,37.3927500939,-73.9156781556,82.835651967,-15.1672499061,-5.0056781556,15.9719217225,52.56,-68.91,86.6668431408,133.37,30.4127500939,4.1443218444,30.693823024,-15.1672499061,-5.0056781556,15.9719217225,45.58,9.15,46.4893417893,132.74,38.7527500939,-4.6856781556,39.0349999311,-15.1672499061,-5.0056781556,15.9719217225,53.92,0.32,53.9209495465,133.37,28.5927500939,-17.7656781556,33.662511467,-15.1672499061,-5.0056781556,15.9719217225,43.76,-12.76,45.5824001123,131.66
2021-04-27 22:30:00,38.8895667914,-7.4402576951,39.5948966382,-13.980433208600001,-4.6202576951,14.7241058768,52.87,-2.8200000000000003,52.945153697,134.65,28.3495667914,-18.5902576951,33.9012627851,-13.980433208600001,-4.6202576951,14.7241058768,42.33,-13.97,44.575663764,133.01,34.8495667914,-74.9202576951,82.6289133333,-13.980433208600001,-4.6202576951,14.7241058768,48.83,-70.3,85.5947364036,134.89,27.7795667914,3.7797423049,28.0355271576,-13.980433208600001,-4.6202576951,14.7241058768,41.76,8.4,42.5964505564,134.11,36.0995667914,-5.5402576951,36.5222285444,-13.980433208600001,-4.6202576951,14.7241058768,50.08,-0.92,50.0884497664,134.89,25.9795667914,-18.2602576951,31.7549193316,-13.980433208600001,-4.6202576951,14.7241058768,39.96,-13.64,42.2238226597,133.01
2021-04-27 23:00:00,35.929683454,-8.4955177566,36.9204005268,-12.600316546,-4.1655177566,13.2710027971,48.53,-4.33,48.7227852242,134.77,25.679683454,-18.5155177566,31.658656637500002,-12.600316546,-4.1655177566,13.2710027971,38.28,-14.35,40.8813025722,133.01,32.189683454,-75.5955177566,82.1636052383,-12.600316546,-4.1655177566,13.2710027971,44.79,-71.43,84.3112625928,135.03,25.209683454,3.6944822434,25.4789587483,-12.600316546,-4.1655177566,13.2710027971,37.81,7.86,38.6183337289,134.19,33.319683454,-6.7255177566,33.9916739006,-12.600316546,-4.1655177566,13.2710027971,45.92,-2.56,45.9913035258,135.03,23.479683454,-16.7255177566,28.8277380196,-12.600316546,-4.1655177566,13.2710027971,36.08,-12.56,38.2036647457,133.01
2021-04-27 23:30:00,33.8153000786,-8.8351012976,34.9504439792,-11.4346999214,-3.7751012976,12.0417503752,45.25,-5.06,45.5320337784,134.39,23.2853000786,-18.9851012976,30.0439556489,-11.4346999214,-3.7751012976,12.0417503752,34.72,-15.21,37.9054415619,132.61,30.2753000786,-75.9351012976,81.7479871552,-11.4346999214,-3.7751012976,12.0417503752,41.71,-72.16,83.3474036788,134.66,22.9253000786,3.2048987024,23.1482344767,-11.4346999214,-3.7751012976,12.0417503752,34.36,6.98,35.0618025777,133.75,31.3253000786,-7.1351012976,32.1276220026,-11.4346999214,-3.7751012976,12.0417503752,42.76,-3.36,42.8918080757,134.66,21.2453000786,-13.9351012976,25.4076725342,-11.4346999214,-3.7751012976,12.0417503752,32.68,-10.16,34.2229162989,132.61
2021-04-28 00:00:00,31.8692667553,-9.2055175469,33.1721527313,-10.6407332447,-3.5155175469,11.206429744,42.51,-5.69,42.8891151692,134.48,21.4992667553,-19.0355175469,28.7153164582,-10.6407332447,-3.5155175469,11.206429744,32.14,-15.52,35.691035289,132.7,28.5092667553,-76.2155175469,81.373112303,-10.6407332447,-3.5155175469,11.206429744,39.15,-72.7,82.5712571056,134.76,21.1892667553,3.1244824531,21.418389674,-10.6407332447,-3.5155175469,11.206429744,31.83,6.64,32.5152041359,133.86,29.4392667553,-7.5155175469,30.3834400799,-10.6407332447,-3.5155175469,11.206429744,40.08,-4.0,40.2791062463,134.76,19.5192667553,-15.4755175469,24.9097052975,-10.6407332447,-3.5155175469,11.206429744,30.16,-11.96,32.4448331788,132.7
2021-04-28 00:30:00,32.1241834897,-8.5955335114,33.2542683159,-9.3258165103,-3.3655335114,9.9145181123,41.45,-5.23,41.7786476564,134.41,21.8441834897,-19.5855335114,29.33873677,-9.3258165103,-3.3655335114,9.9145181123,31.17,-16.22,35.13769059,132.6,28.8241834897,-76.5155335114,81.7646648766,-9.3258165103,-3.3655335114,9.9145181123,38.15,-73.15,82.5005757556,134.68,21.5841834897,2.8844664886,21.7760676855,-9.3258165103,-3.3655335114,9.9145181123,30.91,6.25,31.5355450246,133.86,29.7941834897,-6.9655335114,30.5975820436,-9.3258165103,-3.3655335114,9.9145181123,39.12,-3.6,39.2852949588,134.68,19.9941834897,-16.6455335114,26.0161711114,-9.3258165103,-3.3655335114,9.9145181123,29.32,-13.28,32.1872769895,132.6
2021-04-28 01:00:00,31.4296834999,-8.6103293464,32.5877703496,-9.2303165001,-3.3603293464,9.822960653900001,40.66,-5.25,40.9975377309,135.29,21.3496834999,-19.9203293464,29.1998031982,-9.2303165001,-3.3603293464,9.822960653900001,30.58,-16.56,34.7759974695,133.56,28.1796834999,-76.8103293464,81.8163874566,-9.2303165001,-3.3603293464,9.822960653900001,37.41,-73.45,82.4282148296,135.56,21.0896834999,2.6396706536,21.2542374901,-9.2303165001,-3.3603293464,9.822960653900001,30.32,6.0,30.9079666106,134.76,29.0896834999,-6.9603293464,29.910798564,-9.2303165001,-3.3603293464,9.822960653900001,38.32,-3.6,38.4887308183,135.56,19.5296834999,-17.960329346400002,26.5326585143,-9.2303165001,-3.3603293464,9.822960653900001,28.76,-14.6,32.2536447553,133.56
2021-04-28 01:30:00,32.3293334166,-8.4223950479,33.4084201587,-9.7306665834,-3.5123950479,10.345182025,42.06,-4.91,42.3456219697,135.56,22.5293334166,-19.8123950479,30.0016976475,-9.7306665834,-3.5123950479,10.345182025,32.26,-16.3,36.1441226204,133.85,28.9793334166,-76.5223950479,81.8259048782,-9.7306665834,-3.5123950479,10.345182025,38.71,-73.01,82.6373051352,135.84,22.2293334166,2.7376049521,22.3972709279,-9.7306665834,-3.5123950479,10.345182025,31.96,6.25,32.5653819262,135.05,29.9493334166,-6.7923950479,30.7099202634,-9.7306665834,-3.5123950479,10.345182025,39.68,-3.2800000000000002,39.8153337296,135.84,20.6293334166,-17.6323950479,27.1379946263,-9.7306665834,-3.5123950479,10.345182025,30.36,-14.12,33.4828911535,133.85
2021-04-28 02:00:00,31.9266333827,-8.6057017878,33.0661159258,-10.6633666173,-3.8057017878,11.3221355632,42.59,-4.8,42.8596325229,135.41,22.6466333827,-19.9257017878,30.1646083235,-10.6633666173,-3.8057017878,11.3221355632,33.31,-16.12,37.0055468815,133.71,28.5466333827,-76.5957017878,81.7423501611,-10.6633666173,-3.8057017878,11.3221355632,39.21,-72.79,82.6789465342,135.68,22.3166333827,2.5842982122000002,22.4657677988,-10.6633666173,-3.8057017878,11.3221355632,32.98,6.39,33.5933401138,134.88,29.5766333827,-6.9257017878,30.3766783489,-10.6633666173,-3.8057017878,11.3221355632,40.24,-3.12,40.3607730352,135.68,20.6966333827,-18.5657017878,27.8035234504,-10.6633666173,-3.8057017878,11.3221355632,31.36,-14.76,34.6598788226,133.71
2021-04-28 02:30:00,31.8683167871,-7.9803855363,32.8523388536,-10.7116832129,-3.8103855363,11.3692213977,42.58,-4.17,42.7837036732,135.24,22.0783167871,-20.7903855363,30.3264274668,-10.7116832129,-3.8103855363,11.3692213977,32.79,-16.98,36.9256618086,133.55,28.4783167871,-75.8003855363,80.9735325553,-10.7116832129,-3.8103855363,11.3692213977,39.19,-71.99,81.9659453676,135.52,21.7583167871,1.7296144637,21.8269538782,-10.7116832129,-3.8103855363,11.3692213977,32.47,5.54,32.9392243382,134.72,29.4483167871,-6.3703855363,30.1294735015,-10.7116832129,-3.8103855363,11.3692213977,40.16,-2.56,40.241510906,135.52,20.1683167871,-18.8503855363,27.6061231775,-10.7116832129,-3.8103855363,11.3692213977,30.88,-15.04,34.3478674738,133.55
2021-04-28 03:00:00,31.0099501571,-8.7075432326,32.2092893106,-10.3800498429,-3.7175432326,11.0256774136,41.39,-4.99,41.6897133595,135.13,21.2399501571,-20.2475432326,29.3444797131,-10.3800498429,-3.7175432326,11.0256774136,31.62,-16.53,35.680040639,133.55,27.5399501571,-76.9175432326,81.6991879494,-10.3800498429,-3.7175432326,11.0256774136,37.92,-73.2,82.438864621,135.4,20.9599501571,2.3324567674,21.0893306001,-10.3800498429,-3.7175432326,11.0256774136,31.34,6.05,31.9186168247,134.72,28.4599501571,-7.0375432326,29.3171584178,-10.3800498429,-3.7175432326,11.0256774136,38.84,-3.32,38.9816367024,135.4,19.3399501571,-17.9175432326,26.3642186982,-10.3800498429,-3.7175432326,11.0256774136,29.72,-14.2,32.9380995202,133.55
2021-04-28 03:30:00,30.4849169558,-8.773011586500001,31.7221672353,-10.0550830442,-3.6530115865,10.6980927588,40.54,-5.12,40.8620361705,135.58,20.5249169558,-20.2230115865,28.8139274253,-10.0550830442,-3.6530115865,10.6980927588,30.58,-16.57,34.7807604862,133.88,27.2349169558,-77.2030115865,81.8660228643,-10.0550830442,-3.6530115865,10.6980927588,37.29,-73.55,82.4630014006,135.84,20.2749169558,2.4269884135,20.4196603871,-10.0550830442,-3.6530115865,10.6980927588,30.33,6.08,30.9334010416,135.04,28.1849169558,-7.1730115865,29.0833567359,-10.0550830442,-3.6530115865,10.6980927588,38.24,-3.52,38.4016666305,135.84,18.7049169558,-18.0930115865,26.0236620519,-10.0550830442,-3.6530115865,10.6980927588,28.76,-14.44,32.1815350784,133.88
2021-04-28 04:00:00,30.1978168691,-8.9794967638,31.5045949948,-10.0921831309,-3.6194967638,10.7216098218,40.29,-5.36,40.6449713987,135.74,20.6078168691,-20.4294967638,29.0180367036,-10.0921831309,-3.6194967638,10.7216098218,30.7,-16.81,35.000944273,134.03,26.9578168691,-77.4194967638,81.9786702107,-10.0921831309,-3.6194967638,10.7216098218,37.05,-73.8,82.5780993969,136.01,20.3478168691,2.2305032362,20.4697043463,-10.0921831309,-3.6194967638,10.7216098218,30.44,5.85,30.9970337291,135.2,27.9078168691,-7.3394967638,28.8567921839,-10.0921831309,-3.6194967638,10.7216098218,38.0,-3.7199999999999998,38.1816500429,136.01,18.7878168691,-18.0994967638,26.0878102916,-10.0921831309,-3.6194967638,10.7216098218,28.88,-14.48,32.306729949,134.03
2021-04-28 04:30:00,30.4483668427,-8.9137961918,31.7263109412,-9.8716331573,-3.5837961918,10.5020348665,40.32,-5.33,40.670767143,135.69,21.2583668427,-20.4137961918,29.4727201965,-9.8716331573,-3.5837961918,10.5020348665,31.13,-16.83,35.3882155526,133.99,27.2083668427,-77.2037961918,81.8579340851,-9.8716331573,-3.5837961918,10.5020348665,37.08,-73.62,82.4307636747,135.96,20.9883668427,2.1962038082,21.1029584156,-9.8716331573,-3.5837961918,10.5020348665,30.86,5.78,31.3966240223,135.15,28.1283668427,-7.3437961918,29.0712291406,-9.8716331573,-3.5837961918,10.5020348665,38.0,-3.76,38.1855679544,135.96,19.4083668427,-18.7437961918,26.981745666,-9.8716331573,-3.5837961918,10.5020348665,29.28,-15.16,32.9718667958,133.99
2021-04-28 05:00:00,30.2598169535,-8.7547649543,31.5008322345,-9.6201830465,-3.5447649543,10.2524767948,39.88,-5.21,40.2188823813,135.69,22.1298169535,-20.5747649543,30.2167131125,-9.6201830465,-3.5447649543,10.2524767948,31.75,-17.03,36.0289244913,133.99,27.0598169535,-76.2947649543,80.9513733854,-9.6201830465,-3.5447649543,10.2524767948,36.68,-72.75,81.4738295405,135.96,21.8398169535,1.8252350457,21.9159550906,-9.6201830465,-3.5447649543,10.2524767948,31.46,5.37,31.9150199749,135.15,27.9398169535,-7.1447649543,28.8388806587,-9.6201830465,-3.5447649543,10.2524767948,37.56,-3.6,37.732129545,135.96,20.2598169535,-18.0647649543,27.1439848925,-9.6201830465,-3.5447649543,10.2524767948,29.88,-14.52,33.2211498898,133.99
2021-04-28 05:30:00,31.1486004107,-8.7830596475,32.3632112795,-10.0213995893,-3.7230596475,10.6906324821,41.17,-5.06,41.4797842328,134.87,21.8786004107,-19.6330596475,29.3960913567,-10.0213995893,-3.7230596475,10.6906324821,31.9,-15.91,35.6474136509,133.23,27.8586004107,-75.9330596475,80.882205486,-10.0213995893,-3.7230596475,10.6906324821,37.88,-72.21,81.5424950563,135.14,21.5686004107,2.5769403525,21.7219968064,-10.0213995893,-3.7230596475,10.6906324821,31.59,6.3,32.2120800322,134.39,28.7786004107,-7.1630596475,29.6566563374,-10.0213995893,-3.7230596475,10.6906324821,38.8,-3.44,38.9521963437,135.14,19.9386004107,-16.6830596475,25.997543452,-10.0213995893,-3.7230596475,10.6906324821,29.96,-12.96,32.6429655516,133.23
2021-04-28 06:00:00,33.2606670168,-8.9818827604,34.4520853987,-10.559332983200001,-3.8918827604,11.2537222496,43.82,-5.09,44.1146290929,134.41,28.8006670168,-19.3118827604,34.6760325926,-10.559332983200001,-3.8918827604,11.2537222496,39.36,-15.42,42.2727571847,132.68,29.8106670168,-75.8618827604,81.5089021147,-10.559332983200001,-3.8918827604,11.2537222496,40.37,-71.97,82.5191965545,134.66,28.2906670168,2.8581172396000003,28.4346738052,-10.559332983200001,-3.8918827604,11.2537222496,38.85,6.75,39.4320301278,133.84,30.8006670168,-7.2918827604,31.6520559027,-10.559332983200001,-3.8918827604,11.2537222496,41.36,-3.4,41.4995132502,134.66,26.6006670168,-14.2918827604,30.1969104144,-10.559332983200001,-3.8918827604,11.2537222496,37.16,-10.4,38.5878944748,132.68
2021-04-28 06:30:00,36.1012002548,-7.3626675754,36.8443419491,-12.4687997452,-4.4726675754,13.2467249661,48.57,-2.89,48.6559040611,134.25,30.8812002548,-18.5426675754,36.0205365033,-12.4687997452,-4.4726675754,13.2467249661,43.35,-14.07,45.5761714057,132.45,32.3512002548,-73.7026675754,80.4902687637,-12.4687997452,-4.4726675754,13.2467249661,44.82,-69.23,82.4719667523,134.51,30.2712002548,3.4673324246,30.469131248,-12.4687997452,-4.4726675754,13.2467249661,42.74,7.94,43.4712686725,133.67,33.4112002548,-5.6326675754,33.8826688217,-12.4687997452,-4.4726675754,13.2467249661,45.88,-1.16,45.894661999,134.51,28.4512002548,-16.2326675754,32.7562252488,-12.4687997452,-4.4726675754,13.2467249661,40.92,-11.76,42.5763314531,132.45
2021-04-28 07:00:00,38.458333625,-6.2597934266,38.9644509644,-14.021666375,-4.9397934266,14.8663609209,52.48,-1.32,52.496597985,133.59,29.778333625,-16.6397934266,34.1120488795,-14.021666375,-4.9397934266,14.8663609209,43.8,-11.7,45.3357474847,131.9,34.448333625,-72.1797934266,79.978811373,-14.021666375,-4.9397934266,14.8663609209,48.47,-67.24,82.888832179,133.85,29.128333625,5.1202065734,29.5749274745,-14.021666375,-4.9397934266,14.8663609209,43.15,10.06,44.3071788766,133.06,35.618333625,-4.4997934266,35.9014460865,-14.021666375,-4.9397934266,14.8663609209,49.64,0.44,49.641950002,133.85,27.218333625,-16.2597934266,31.7051820306,-14.021666375,-4.9397934266,14.8663609209,41.24,-11.32,42.7654065806,131.9
