Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-28 07:30:00,43.1672169066,-3.8152859997,43.335493798,-15.5127830934,-5.4952859997,16.457357246,58.68,1.6800000000000002,58.7040441537,133.15,33.7372169066,-14.2952859997,36.6408925439,-15.5127830934,-5.4952859997,16.457357246,49.25,-8.8,50.0300159904,131.4,38.7672169066,-68.9152859997,79.0709412559,-15.5127830934,-5.4952859997,16.457357246,54.28,-63.42,83.4770315716,133.4,32.9272169066,7.1647140003,33.6976963592,-15.5127830934,-5.4952859997,16.457357246,48.44,12.66,50.0670470469,132.47,40.0072169066,-1.9752859997,40.0559503618,-15.5127830934,-5.4952859997,16.457357246,55.52,3.52,55.6314731065,133.4,30.8872169066,-14.3752859997,34.0685928064,-15.5127830934,-5.4952859997,16.457357246,46.4,-8.88,47.2420829346,131.4
2021-04-28 08:00:00,46.4990503622,-1.3190410017,46.5177552527,-15.2909496378,-5.4890410017,16.2463137955,61.79,4.17,61.9305498119,132.19,35.6290503622,-13.5590410017,38.1218680366,-15.2909496378,-5.4890410017,16.2463137955,50.92,-8.07,51.5555166786,130.5,41.8690503622,-66.8790410017,78.9038877593,-15.2909496378,-5.4890410017,16.2463137955,57.16,-61.39,83.8808541921,132.44,34.7790503622,8.0709589983,35.7032592805,-15.2909496378,-5.4890410017,16.2463137955,50.07,13.56,51.8736782964,131.51,43.1890503622,0.5109589983,43.1920727714,-15.2909496378,-5.4890410017,16.2463137955,58.48,6.0,58.7869917584,132.44,32.7490503622,-14.5690410017,35.8435106447,-15.2909496378,-5.4890410017,16.2463137955,48.04,-9.08,48.8905716882,130.5
2021-04-28 08:30:00,48.2402006339,-1.3423877156000001,48.2588744376,-15.3097993661,-5.6023877156,16.3026594378,63.55,4.26,63.6926220217,132.47,36.6602006339,-11.7323877156,38.4918073365,-15.3097993661,-5.6023877156,16.3026594378,51.97,-6.13,52.3302761315,130.94,43.520200633900004,-66.2823877156,79.2928923958,-15.3097993661,-5.6023877156,16.3026594378,58.83,-60.68,84.5164557941,132.72,35.7602006339,9.6076122844,37.028342701,-15.3097993661,-5.6023877156,16.3026594378,51.07,15.21,53.2868557901,131.97,44.8502006339,0.5576122844,44.853666833,-15.3097993661,-5.6023877156,16.3026594378,60.16,6.16,60.474550019,132.72,33.6102006339,-12.6423877156,35.9092683552,-15.3097993661,-5.6023877156,16.3026594378,48.92,-7.04,49.4239617999,130.94
2021-04-28 09:00:00,48.6359508021,-1.2814027791,48.6528283197,-13.5140491979,-5.1414027791,14.4590299902,62.15,3.86,62.2697526894,132.08,36.8959508021,-10.4414027791,38.3449354881,-13.5140491979,-5.1414027791,14.4590299902,50.41,-5.3,50.6878496289,130.4,44.0259508021,-66.2514027791,79.5457900472,-13.5140491979,-5.1414027791,14.4590299902,57.54,-61.11,83.9361882623,132.33,36.0359508021,10.8285972209,37.6277592741,-13.5140491979,-5.1414027791,14.4590299902,49.55,15.97,52.0599980791,131.39,45.3259508021,0.5385972209000001,45.3291506989,-13.5140491979,-5.1414027791,14.4590299902,58.84,5.68,59.1135179126,132.33,33.8859508021,-12.5014027791,36.1184541919,-13.5140491979,-5.1414027791,14.4590299902,47.4,-7.36,47.968006004,130.4
2021-04-28 09:30:00,49.8092340045,0.1819038351,49.8095661608,-13.8507659955,-5.2380961649,14.8081521499,63.66,5.42,63.8903122547,132.16,39.0392340045,-10.2980961649,40.374652646,-13.8507659955,-5.2380961649,14.8081521499,52.89,-5.06,53.1314944266,130.33,45.0692340045,-64.3580961649,78.5697167853,-13.8507659955,-5.2380961649,14.8081521499,58.92,-59.12,83.4670042592,132.41,38.1092340045,10.8719038351,39.6296859616,-13.8507659955,-5.2380961649,14.8081521499,51.96,16.11,54.400125919,131.39,46.3492340045,2.0419038351,46.3941899819,-13.8507659955,-5.2380961649,14.8081521499,60.2,7.28,60.6385883741,132.41,35.9092340045,-11.6780961649,37.7604424872,-13.8507659955,-5.2380961649,14.8081521499,49.76,-6.44,50.1750057299,130.33
2021-04-28 10:00:00,51.005533878,0.8176445487,51.0120870852,-12.994466122,-4.8623554513,13.8743882867,64.0,5.68,64.2515556232,131.47,38.925533878,-10.0923554513,40.2125953681,-12.994466122,-4.8623554513,13.8743882867,51.92,-5.23,52.1827490652,129.78,46.255533878,-63.7423554513,78.756982502,-12.994466122,-4.8623554513,13.8743882867,59.25,-58.88,83.530933791,131.73,38.015533878,11.0976445487,39.6022541095,-12.994466122,-4.8623554513,13.8743882867,51.01,15.96,53.4484957693,130.81,47.565533878,2.6576445487,47.6397217419,-12.994466122,-4.8623554513,13.8743882867,60.56,7.52,61.0251095861,131.73,35.845533878,-11.6223554513,37.6826411658,-12.994466122,-4.8623554513,13.8743882867,48.84,-6.76,49.3056102285,129.78
2021-04-28 10:30:00,50.8217840466,0.7581888909000001,50.827439283,-13.0182159534,-5.1518111091,14.0005394294,63.84,5.91,64.1129760657,131.62,39.7117840466,-10.5718111091,41.0948778108,-13.0182159534,-5.1518111091,14.0005394294,52.73,-5.42,53.0078230076,130.0,46.0817840466,-64.5318111091,79.2961882182,-13.0182159534,-5.1518111091,14.0005394294,59.1,-59.38,83.7782453863,131.86,38.7917840466,10.8681888909,40.2854817432,-13.0182159534,-5.1518111091,14.0005394294,51.81,16.02,54.2302175913,131.02,47.3817840466,2.6081888909,47.453515241,-13.0182159534,-5.1518111091,14.0005394294,60.4,7.76,60.8964498144,131.86,36.6217840466,-11.0318111091,38.247299553,-13.0182159534,-5.1518111091,14.0005394294,49.64,-5.88,49.9870383199,130.0
2021-04-28 11:00:00,52.030650905,0.9877484643000001,52.0400257554,-13.839349095,-5.3822515357,14.8491149557,65.87,6.37,66.1772906668,132.21,40.320650905,-10.7422515357,41.7270997969,-13.839349095,-5.3822515357,14.8491149557,54.16,-5.36,54.424582681,130.58,47.150650905,-63.9422515357,79.4468086975,-13.839349095,-5.3822515357,14.8491149557,60.99,-58.56,84.5520768521,132.45,39.360650905,10.5877484643,40.7597995236,-13.839349095,-5.3822515357,14.8491149557,53.2,15.97,55.5453049321,131.64,48.520650905,2.8577484643,48.6047352686,-13.839349095,-5.3822515357,14.8491149557,62.36,8.24,62.9020444819,132.45,37.160650905,-11.5822515357,38.923804109,-13.839349095,-5.3822515357,14.8491149557,51.0,-6.2,51.375480533,130.58
2021-04-28 11:30:00,51.5227174666,0.9072680218,51.5307049283,-14.4272825334,-5.5627319782,15.4625505128,65.95,6.47,66.2666084842,131.89,40.2127174666,-10.6927319782,41.6100608412,-14.4272825334,-5.5627319782,15.4625505128,54.64,-5.13,54.8802924555,130.31,46.6327174666,-64.1027319782,79.2702377023,-14.4272825334,-5.5627319782,15.4625505128,61.06,-58.54,84.5887415677,132.12,39.2327174666,10.6672680218,40.6570624475,-14.4272825334,-5.5627319782,15.4625505128,53.66,16.23,56.0607572193,131.36,48.0127174666,2.7972680218,48.0941342256,-14.4272825334,-5.5627319782,15.4625505128,62.44,8.36,62.9971681903,132.12,37.0527174666,-12.7227319782,39.1761634243,-14.4272825334,-5.5627319782,15.4625505128,51.48,-7.16,51.9755327053,130.31
2021-04-28 12:00:00,50.4026672671,0.9463873782000001,50.4115514214,-13.6573327329,-5.3736126217999995,14.6764590411,64.06,6.32,64.3710027885,131.89,39.6326672671,-10.5436126218,41.0111702079,-13.6573327329,-5.3736126217999995,14.6764590411,53.29,-5.17,53.5401998502,130.31,45.6426672671,-63.9636126218,78.5786027802,-13.6573327329,-5.3736126217999995,14.6764590411,59.3,-58.59,83.3623302217,132.12,38.7026672671,10.7663873782,40.172273408,-13.6573327329,-5.3736126217999995,14.6764590411,52.36,16.14,54.7911416198,131.36,46.9426672671,2.7463873782,47.0229375282,-13.6573327329,-5.3736126217999995,14.6764590411,60.6,8.12,61.1415930443,132.12,36.5426672671,-12.6136126218,38.6583723709,-13.6573327329,-5.3736126217999995,14.6764590411,50.2,-7.24,50.7194006274,130.31
2021-04-28 12:30:00,52.3218836594,0.7133367821000001,52.3267461155,-16.1781163406,-5.8566632178999996,17.2055791061,68.5,6.57,68.8143509742,131.63,41.7518836594,-10.5166632179,43.0560099678,-16.1781163406,-5.8566632178999996,17.2055791061,57.93,-4.66,58.1171274238,130.02,47.2718836594,-63.9366632179,79.51432505,-16.1781163406,-5.8566632178999996,17.2055791061,63.45,-58.08,86.0185381182,131.89,40.6818836594,10.7533367821,42.0790911264,-16.1781163406,-5.8566632178999996,17.2055791061,56.86,16.61,59.2364051914,131.09,48.701883659399996,2.6633367821,48.7746536102,-16.1781163406,-5.8566632178999996,17.2055791061,64.88,8.52,65.4370292724,131.89,38.4218836594,-10.7766632179,39.9046064265,-16.1781163406,-5.8566632178999996,17.2055791061,54.6,-4.92,54.8212221681,130.02
2021-04-28 13:00:00,52.4036502727,0.69631514,52.4082762231,-16.5063497273,-5.93368486,17.5404731219,68.91,6.63,69.2282095681,131.63,41.7236502727,-10.13368486,42.9366342523,-16.5063497273,-5.93368486,17.5404731219,58.23,-4.2,58.3812718258,130.02,47.3436502727,-63.78368486,79.4341216069,-16.5063497273,-5.93368486,17.5404731219,63.85,-57.85,86.1594162004,131.89,40.6536502727,11.04631514,42.1276673774,-16.5063497273,-5.93368486,17.5404731219,57.16,16.98,59.6287346839,131.09,48.7736502727,2.66631514,48.8464757925,-16.5063497273,-5.93368486,17.5404731219,65.28,8.6,65.8440460482,131.89,38.3736502727,-10.05368486,39.6687990052,-16.5063497273,-5.93368486,17.5404731219,54.88,-4.12,55.034432858,130.02
2021-04-28 13:30:00,52.2925001895,0.3228804749,52.2934969941,-15.7474998105,-5.6771195251,16.7395769476,68.04,6.0,68.304037948,131.59,41.6025001895,-10.5171195251,42.9112785305,-15.7474998105,-5.6771195251,16.7395769476,57.35,-4.84,57.553871286,129.95,47.2925001895,-64.2271195251,79.760287466,-15.7474998105,-5.6771195251,16.7395769476,63.04,-58.55,86.0357140959,131.84,40.5525001895,10.7128804749,41.943665549,-15.7474998105,-5.6771195251,16.7395769476,56.3,16.39,58.637207471,131.01,48.6925001895,2.2428804749,48.7441287493,-15.7474998105,-5.6771195251,16.7395769476,64.44,7.92,64.9248796687,131.84,38.2925001895,-10.5971195251,39.7317821522,-15.7474998105,-5.6771195251,16.7395769476,54.04,-4.92,54.2635052314,129.95
2021-04-28 14:00:00,51.3216001279,-0.3216751808,51.322608221,-15.9783998721,-5.7116751808,16.9685737716,67.3,5.39,67.5154952585,131.59,42.0116001279,-10.6516751808,43.3408898093,-15.9783998721,-5.7116751808,16.9685737716,57.99,-4.94,58.2000317869,129.95,46.3716001279,-65.1316751808,79.9528636777,-15.9783998721,-5.7116751808,16.9685737716,62.35,-59.42,86.1293149862,131.84,40.9616001279,10.6583248192,42.3255546093,-15.9783998721,-5.7116751808,16.9685737716,56.94,16.37,59.2464387115,131.01,47.7816001279,1.6483248192,47.810022856,-15.9783998721,-5.7116751808,16.9685737716,63.76,7.36,64.1833872587,131.84,38.7016001279,-11.0716751808,40.2541407034,-15.9783998721,-5.7116751808,16.9685737716,54.68,-5.36,54.9420785919,129.95
2021-04-28 14:30:00,51.7991334335,0.1662430694,51.7994002013,-17.2508665665,-5.9737569306000005,18.2559077879,69.05,6.14,69.3224501875,131.85,41.8191334335,-10.7937569306,43.1896412327,-17.2508665665,-5.9737569306000005,18.2559077879,59.07,-4.82,59.2663251771,130.16,46.7391334335,-64.1337569306,79.3579572075,-17.2508665665,-5.9737569306000005,18.2559077879,63.99,-58.16,86.4714155082,132.1,40.7291334335,10.3662430694,42.0276255053,-17.2508665665,-5.9737569306000005,18.2559077879,57.98,16.34,60.238492677,131.21,48.1491334335,2.1462430694,48.1969439872,-17.2508665665,-5.9737569306000005,18.2559077879,65.4,8.12,65.9021577795,132.1,38.4691334335,-11.5337569306,40.1609483959,-17.2508665665,-5.9737569306000005,18.2559077879,55.72,-5.5600000000000005,55.9967141893,130.16
2021-04-28 15:00:00,52.5444836108,0.025682637,52.5444898874,-17.0955163892,-5.924317363,18.0929327869,69.64,5.95,69.8937200326,131.24,42.2644836108,-10.484317363,43.5454645797,-17.0955163892,-5.924317363,18.0929327869,59.36,-4.5600000000000005,59.5348906105,129.62,47.4244836108,-64.854317363,80.3440360349,-17.0955163892,-5.924317363,18.0929327869,64.52,-58.93,87.3817789931,131.5,41.1644836108,10.865682637,42.5743792687,-17.0955163892,-5.924317363,18.0929327869,58.26,16.79,60.6311116507,130.69,48.9044836108,2.035682637,48.9468336161,-17.0955163892,-5.924317363,18.0929327869,66.0,7.96,66.4782791594,131.5,38.8644836108,-10.804317363,40.3383361087,-17.0955163892,-5.924317363,18.0929327869,55.96,-4.88,56.1723775534,129.62
2021-04-28 15:30:00,52.2467003498,-0.1275039294,52.2468559312,-17.0932996502,-5.9775039294,18.1083253272,69.34,5.85,69.5863355839,132.01,42.1267003498,-10.3875039294,43.3884675951,-17.0932996502,-5.9775039294,18.1083253272,59.22,-4.41,59.3839751111,130.32,47.1467003498,-65.1175039294,80.3934118686,-17.0932996502,-5.9775039294,18.1083253272,64.24,-59.14,87.3173361939,132.28,41.0367003498,10.9624960706,42.4757236042,-17.0932996502,-5.9775039294,18.1083253272,58.13,16.94,60.5480016186,131.43,48.6667003498,1.8624960706,48.7023265825,-17.0932996502,-5.9775039294,18.1083253272,65.76,7.84,66.2256989393,132.28,38.7867003498,-10.6175039294,40.2136732184,-17.0932996502,-5.9775039294,18.1083253272,55.88,-4.64,56.0723104571,130.32
2021-04-28 16:00:00,53.8667670779,0.5045056241,53.8691295767,-17.3732329221,-6.1454943759,18.4281394419,71.24,6.65,71.5497037031,132.01,43.2667670779,-10.3454943759,44.4864292482,-17.3732329221,-6.1454943759,18.4281394419,60.64,-4.2,60.7852745326,130.32,48.6567670779,-64.2854943759,80.6232334357,-17.3732329221,-6.1454943759,18.4281394419,66.03,-58.14,87.9785229474,132.28,42.1367670779,10.9745056241,43.5424725236,-17.3732329221,-6.1454943759,18.4281394419,59.51,17.12,61.9236182728,131.43,50.1467670779,2.5345056241,50.2107754085,-17.3732329221,-6.1454943759,18.4281394419,67.52,8.68,68.0756402834,132.28,39.8267670779,-10.1854943759,41.1085839157,-17.3732329221,-6.1454943759,18.4281394419,57.2,-4.04,57.3424938418,130.32
2021-04-28 16:30:00,54.3188333794,0.8019915347000001,54.3247535671,-18.5011666206,-6.3880084653,19.5729358675,72.82,7.19,73.1740971929,131.78,44.7788333794,-10.9680084653,46.1025067488,-18.5011666206,-6.3880084653,19.5729358675,63.28,-4.58,63.445526241,130.14,48.9988333794,-64.0580084653,80.6493280883,-18.5011666206,-6.3880084653,19.5729358675,67.5,-57.67,88.7810728703,132.04,43.5788333794,10.4319915347,44.8100565286,-18.5011666206,-6.3880084653,19.5729358675,62.08,16.82,64.3182617924,131.21,50.5788333794,2.8519915346999998,50.6591772707,-18.5011666206,-6.3880084653,19.5729358675,69.08,9.24,69.6952222179,132.04,41.2188333794,-10.7480084653,42.5970880593,-18.5011666206,-6.3880084653,19.5729358675,59.72,-4.36,59.8789445465,130.14
2021-04-28 17:00:00,55.3724167895,0.5768593564,55.3754215138,-19.2875832105,-6.6131406435999995,20.3898135174,74.66,7.19,75.0054111381,131.93,45.4824167895,-10.9131406436,46.7733564727,-19.2875832105,-6.6131406435999995,20.3898135174,64.77,-4.3,64.9125789042,130.37,49.9224167895,-64.1331406436,81.2730424367,-19.2875832105,-6.6131406435999995,20.3898135174,69.21,-57.52,89.9920802071,132.19,44.2424167895,10.4368593564,45.4567869146,-19.2875832105,-6.6131406435999995,20.3898135174,63.53,17.05,65.7781377055,131.42,51.5124167895,2.6268593564,51.5793512326,-19.2875832105,-6.6131406435999995,20.3898135174,70.8,9.24,71.4004033602,132.19,41.8724167895,-10.4931406436,43.1671783693,-19.2875832105,-6.6131406435999995,20.3898135174,61.16,-3.88,61.2829503206,130.37
2021-04-28 17:30:00,56.1193001084,0.5175078238,56.1216861739,-19.7206998916,-6.7724921762,20.8512027109,75.84,7.29,76.189564246,131.76,46.2893001084,-10.8624921762,47.5467458487,-19.7206998916,-6.7724921762,20.8512027109,66.01,-4.09,66.1365874535,130.17,50.6193001084,-64.1724921762,81.7338503655,-19.7206998916,-6.7724921762,20.8512027109,70.34,-57.4,90.7880807155,132.01,45.0193001084,10.4975078238,46.2269948489,-19.7206998916,-6.7724921762,20.8512027109,64.74,17.27,67.0038842158,131.21,52.2793001084,2.6675078238000003,52.3473095566,-19.7206998916,-6.7724921762,20.8512027109,72.0,9.44,72.6162075573,132.01,42.6393001084,-9.8924921762,43.7718095947,-19.7206998916,-6.7724921762,20.8512027109,62.36,-3.12,62.4380012492,130.17
2021-04-28 18:00:00,56.5501500189,0.6946654781,56.5544165144,-20.5398499811,-6.9953345219,21.6983903164,77.09,7.69,77.4726028993,131.63,46.7201500189,-11.2853345219,48.0638241618,-20.5398499811,-6.9953345219,21.6983903164,67.26,-4.29,67.3966742503,130.06,50.9701500189,-63.6753345219,81.5628862867,-20.5398499811,-6.9953345219,21.6983903164,71.51,-56.68,91.2485753313,131.89,45.4101500189,10.0146654781,46.501346748,-20.5398499811,-6.9953345219,21.6983903164,65.95,17.01,68.1083152045,131.08,52.6601500189,2.8446654781,52.7369274957,-20.5398499811,-6.9953345219,21.6983903164,73.2,9.84,73.858415905,131.89,43.0201500189,-10.4353345219,44.2677028343,-20.5398499811,-6.9953345219,21.6983903164,63.56,-3.44,63.6530219236,130.06
2021-04-28 18:30:00,56.1448333252,0.0028560461,56.1448333978,-20.4751666748,-6.9471439539,21.6216386863,76.62,6.95,76.9345624541,131.32,45.9948333252,-11.4871439539,47.4075855621,-20.4751666748,-6.9471439539,21.6216386863,66.47,-4.54,66.6248639773,129.82,50.5848333252,-64.7371439539,82.1566988738,-20.4751666748,-6.9471439539,21.6216386863,71.06,-57.79,91.5926181523,131.59,44.7148333252,9.9128560461,45.8004479704,-20.4751666748,-6.9471439539,21.6216386863,65.19,16.86,67.3349515482,130.85,52.2448333252,2.1728560461,52.2899982078,-20.4751666748,-6.9471439539,21.6216386863,72.72,9.12,73.2896500196,131.59,42.3248333252,-11.1871439539,43.7783474545,-20.4751666748,-6.9471439539,21.6216386863,62.8,-4.24,62.9429710134,129.82
2021-04-28 19:00:00,55.2680666647,-0.623837214,55.2715873277,-19.5519333353,-6.653837214,20.6531268049,74.82,6.03,75.0625958784,131.76,44.4380666647,-11.803837214,45.9790424201,-19.5519333353,-6.653837214,20.6531268049,63.99,-5.15,64.1969049098,130.17,49.8280666647,-65.463837214,82.2699836534,-19.5519333353,-6.653837214,20.6531268049,69.38,-58.81,90.951638248,132.01,43.2380666647,9.636162786,44.2988266452,-19.5519333353,-6.653837214,20.6531268049,62.79,16.29,64.8686996941,131.23,51.4880666647,1.546162786,51.5112767094,-19.5519333353,-6.653837214,20.6531268049,71.04,8.2,71.5116885551,132.01,40.9280666647,-12.213837214,42.711643148,-19.5519333353,-6.653837214,20.6531268049,60.48,-5.5600000000000005,60.7350310776,130.17
2021-04-28 19:30:00,53.608816632,-1.2653343542,53.6237474605,-18.941183368,-6.4753343542,20.0174519452,72.55,5.21,72.7368311105,131.92,42.848816632,-12.9953343542,44.7761074876,-18.941183368,-6.4753343542,20.0174519452,61.79,-6.52,62.1330387153,130.33,48.328816632,-66.6553343542,82.3323029856,-18.941183368,-6.4753343542,20.0174519452,67.27,-60.18,90.26009805,132.19,41.718816632,8.6546656458,42.6070756872,-18.941183368,-6.4753343542,20.0174519452,60.66,15.13,62.5184172864,131.38,49.978816632,0.8446656458,49.9859537469,-18.941183368,-6.4753343542,20.0174519452,68.92,7.32,69.3076388286,132.19,39.458816632,-13.9553343542,41.8539074273,-18.941183368,-6.4753343542,20.0174519452,58.4,-7.48,58.8770787319,130.33
2021-04-28 20:00:00,51.6462999642,-1.8910028296,51.6809074194,-18.5237000358,-6.2910028296,19.5628264732,70.17,4.4,70.3078153551,132.5,41.1362999642,-14.5010028296,43.617361885,-18.5237000358,-6.2910028296,19.5628264732,59.66,-8.21,60.2222525318,130.93,46.5162999642,-67.0310028296,81.5899595704,-18.5237000358,-6.2910028296,19.5628264732,65.04,-60.74,88.991849065,132.77,40.0662999642,7.1289971704,40.6955893614,-18.5237000358,-6.2910028296,19.5628264732,58.59,13.42,60.1072749341,132.0,48.0762999642,0.2289971704,48.076845341,-18.5237000358,-6.2910028296,19.5628264732,66.6,6.52,66.9183861132,132.77,37.8762999642,-14.0510028296,40.3985739784,-18.5237000358,-6.2910028296,19.5628264732,56.4,-7.76,56.9313411049,130.93
2021-04-28 20:30:00,50.1595999639,-3.0228042165,50.2506001344,-18.0504000361,-6.1228042165,19.0605790294,68.21,3.1,68.2804078781,132.36,39.8495999639,-14.5428042165,42.4203226268,-18.0504000361,-6.1228042165,19.0605790294,57.9,-8.42,58.5090283632,130.93,45.1595999639,-67.7428042165,81.4154591709,-18.0504000361,-6.1228042165,19.0605790294,63.21,-61.62,88.2752994897,132.62,38.8295999639,6.9271957835,39.4426656652,-18.0504000361,-6.1228042165,19.0605790294,56.88,13.05,58.3578349496,132.0,46.6695999639,-0.9628042165,46.6795303399,-18.0504000361,-6.1228042165,19.0605790294,64.72,5.16,64.9253725442,132.62,36.6695999639,-15.5628042165,39.8354168623,-18.0504000361,-6.1228042165,19.0605790294,54.72,-9.44,55.5282990915,130.93
2021-04-28 21:00:00,48.7832332978,-3.3899619127,48.9008761962,-17.7667667022,-6.0299619127,18.762154453,66.55,2.64,66.6023430519,131.87,38.4032332978,-15.4299619127,41.3871000718,-17.7667667022,-6.0299619127,18.762154453,56.17,-9.4,56.9511097346,130.3,43.9032332978,-68.2599619127,81.1598194572,-17.7667667022,-6.0299619127,18.762154453,61.67,-62.23,87.611425054,132.15,37.4332332978,6.1200380873,37.9302230592,-17.7667667022,-6.0299619127,18.762154453,55.2,12.15,56.5213455254,131.37,45.3532332978,-1.3499619127,45.373319999,-17.7667667022,-6.0299619127,18.762154453,63.12,4.68,63.2932603047,132.15,35.3132332978,-12.5099619127,37.4636302699,-17.7667667022,-6.0299619127,18.762154453,53.08,-6.48,53.4740759621,130.3
2021-04-28 21:30:00,47.1406666324,-3.4445014782,47.2663415231,-17.1193333676,-5.8245014782,18.0830415699,64.26,2.38,64.3040589699,132.04,36.6106666324,-16.7345014782,40.2539991925,-17.1193333676,-5.8245014782,18.0830415699,53.73,-10.91,54.8264625888,130.55,42.4106666324,-69.1345014782,81.1063742183,-17.1193333676,-5.8245014782,18.0830415699,59.53,-63.31,86.9021115969,132.33,35.7306666324,5.1254985218,36.096416347,-17.1193333676,-5.8245014782,18.0830415699,52.85,10.95,53.9724466742,131.62,43.8406666324,-1.4245014782,43.8638034744,-17.1193333676,-5.8245014782,18.0830415699,60.96,4.4,61.1185863711,132.33,33.7206666324,-16.1445014782,37.3862044893,-17.1193333676,-5.8245014782,18.0830415699,50.84,-10.32,51.8768541837,130.55
2021-04-28 22:00:00,44.256233303,-5.1429801188,44.5540618875,-15.753766697,-5.3829801188,16.6480521414,60.01,0.24,60.0104799181,132.88,33.736233303,-18.1029801188,38.2864378946,-15.753766697,-5.3829801188,16.6480521414,49.49,-12.72,51.098517591,131.47,39.786233303,-71.2129801188,81.5734815846,-15.753766697,-5.3829801188,16.6480521414,55.54,-65.83,86.129440379,133.15,32.986233303,3.8870198812,33.2144623783,-15.753766697,-5.3829801188,16.6480521414,48.74,9.27,49.6137128222,132.55,41.166233303,-3.1829801188,41.289104214,-15.753766697,-5.3829801188,16.6480521414,56.92,2.2,56.9624999451,133.15,31.086233303,-18.1029801188,35.9732093391,-15.753766697,-5.3829801188,16.6480521414,46.84,-12.72,48.5364193158,131.47
2021-04-28 22:30:00,41.4787166604,-6.4258943254,41.9735160985,-14.5312833396,-4.9958943254,15.3661041129,56.01,-1.43,56.0282518021,134.79,31.4187166604,-18.2758943254,36.347545584,-14.5312833396,-4.9958943254,15.3661041129,45.95,-13.28,47.8305435888,133.18,37.2587166604,-73.7858943254,82.6593622561,-14.5312833396,-4.9958943254,15.3661041129,51.79,-68.79,86.1061449607,135.09,30.7487166604,4.0841056746,31.0187603785,-14.5312833396,-4.9958943254,15.3661041129,45.28,9.08,46.1814334988,134.35,38.5887166604,-4.4758943254,38.847428274,-14.5312833396,-4.9958943254,15.3661041129,53.12,0.52,53.1225451198,135.09,28.9487166604,-16.6358943254,33.3883389268,-14.5312833396,-4.9958943254,15.3661041129,43.48,-11.64,45.0111097397,133.18
2021-04-28 23:00:00,38.6807834031,-6.3216828066,39.1939622669,-12.8892165969,-4.5316828066,13.6626517756,51.57,-1.79,51.6010561907,134.79,28.1307834031,-19.6316828066,34.3037016179,-12.8892165969,-4.5316828066,13.6626517756,41.02,-15.1,43.7109871771,133.18,34.7507834031,-74.0216828066,81.7730179989,-12.8892165969,-4.5316828066,13.6626517756,47.64,-69.49,84.2521792003,135.09,27.6207834031,2.8783171934,27.770350838,-12.8892165969,-4.5316828066,13.6626517756,40.51,7.41,41.182134476,134.35,35.9507834031,-4.5316828066,36.2352725442,-12.8892165969,-4.5316828066,13.6626517756,48.84,0.0,48.84,135.09,25.9107834031,-14.5316828066,29.707549575,-12.8892165969,-4.5316828066,13.6626517756,38.8,-10.0,40.0679422981,133.18
2021-04-28 23:30:00,35.9628668729,-8.2140125293,36.8889928779,-11.5871331271,-4.0940125293,12.2891249768,47.55,-4.12,47.7281562602,135.09,25.6228668729,-19.3740125293,32.1229461331,-11.5871331271,-4.0940125293,12.2891249768,37.21,-15.28,40.2251476069,133.6,32.3028668729,-75.5640125293,82.1790435436,-11.5871331271,-4.0940125293,12.2891249768,43.89,-71.47,83.8706921397,135.38,25.1928668729,2.9559874707000002,25.3656934303,-11.5871331271,-4.0940125293,12.2891249768,36.78,7.05,37.4495781018,134.8,33.4128668729,-6.4140125293,34.0229221172,-11.5871331271,-4.0940125293,12.2891249768,45.0,-2.32,45.0597647575,135.38,23.4928668729,-14.4940125293,27.6041879632,-11.5871331271,-4.0940125293,12.2891249768,35.08,-10.4,36.5891568637,133.6
2021-04-29 00:00:00,34.8185335275,-8.2415144463,35.7806209753,-10.8014664725,-3.8315144463,11.4608979102,45.62,-4.41,45.8326575708,134.9,24.2785335275,-19.6015144463,31.2036305393,-10.8014664725,-3.8315144463,11.4608979102,35.08,-15.77,38.4616601306,133.2,31.2685335275,-75.9015144463,82.0899572676,-10.8014664725,-3.8315144463,11.4608979102,42.07,-72.07,83.4504032345,135.2,23.9085335275,2.8184855537,24.0740905592,-10.8014664725,-3.8315144463,11.4608979102,34.71,6.65,35.3412874695,134.4,32.3185335275,-6.5115144463,32.9679758213,-10.8014664725,-3.8315144463,11.4608979102,43.12,-2.68,43.2032035849,135.2,22.2785335275,-18.1915144463,28.7622018278,-10.8014664725,-3.8315144463,11.4608979102,33.08,-14.36,36.0623903811,133.2
2021-04-29 00:30:00,33.8326668255,-8.3691204884,34.8524249124,-10.4973331745,-3.6991204884,11.1300267818,44.33,-4.67,44.5753048223,135.21,23.9126668255,-19.6191204884,30.9309799949,-10.4973331745,-3.6991204884,11.1300267818,34.41,-15.92,37.9143046883,133.53,30.3526668255,-76.5691204884,82.3657367829,-10.4973331745,-3.6991204884,11.1300267818,40.85,-72.87,83.5389693496,135.51,23.5626668255,2.9708795116,23.7492187872,-10.4973331745,-3.6991204884,11.1300267818,34.06,6.67,34.7069517532,134.74,31.3826668255,-6.6591204884,32.0813912223,-10.4973331745,-3.6991204884,11.1300267818,41.88,-2.96,41.9844733205,135.51,21.9426668255,-18.9391204884,28.9857018595,-10.4973331745,-3.6991204884,11.1300267818,32.44,-15.24,35.841473184,133.53
2021-04-29 01:00:00,33.0059002836,-8.7525151795,34.1466832284,-10.0240997164,-3.6225151795,10.6585736076,43.03,-5.13,43.334718183,135.83,22.9159002836,-19.3725151795,30.0072129694,-10.0240997164,-3.6225151795,10.6585736076,32.94,-15.75,36.5117255139,134.11,29.6259002836,-76.0925151795,81.6563826897,-10.0240997164,-3.6225151795,10.6585736076,39.65,-72.47,82.6076473458,136.11,22.5959002836,2.9074848205,22.7821899213,-10.0240997164,-3.6225151795,10.6585736076,32.62,6.53,33.2671805238,135.31,30.5759002836,-7.0625151795,31.3809623628,-10.0240997164,-3.6225151795,10.6585736076,40.6,-3.44,40.7454733682,136.11,20.9359002836,-17.7425151795,27.4428272155,-10.0240997164,-3.6225151795,10.6585736076,30.96,-14.12,34.0278709296,134.11
2021-04-29 01:30:00,34.030966825,-8.8130196316,35.1536060465,-10.549033175,-3.7730196316,11.2034716971,44.58,-5.04,44.8639944722,134.95,23.910966825,-19.1030196316,30.6048965617,-10.549033175,-3.7730196316,11.2034716971,34.46,-15.33,37.7160509598,133.19,30.550966825,-75.6730196316,81.607398403,-10.549033175,-3.7730196316,11.2034716971,41.1,-71.9,82.817993214,135.23,23.530966825,3.0269803684,23.7248605869,-10.549033175,-3.7730196316,11.2034716971,34.08,6.8,34.7517826881,134.38,31.570966825,-7.0930196316,32.3579491587,-10.549033175,-3.7730196316,11.2034716971,42.12,-3.32,42.2506425987,135.23,21.890966825,-14.8530196316,26.4542363471,-10.549033175,-3.7730196316,11.2034716971,32.44,-11.08,34.2800233372,133.19
2021-04-29 02:00:00,33.7864501479,-8.4738844365,34.832900123900004,-11.5535498521,-4.1238844365,12.2674747617,45.34,-4.35,45.5481953539,134.52,24.1764501479,-19.5038844365,31.0628757501,-11.5535498521,-4.1238844365,12.2674747617,35.73,-15.38,38.8995796892,132.73,30.2464501479,-74.9438844365,80.8172850384,-11.5535498521,-4.1238844365,12.2674747617,41.8,-70.82,82.2357124369,134.78,23.7764501479,2.5261155635,23.9102664451,-11.5535498521,-4.1238844365,12.2674747617,35.33,6.65,35.9504019449,133.89,31.2064501479,-6.8038844365,31.9395581413,-11.5535498521,-4.1238844365,12.2674747617,42.76,-2.68,42.8439027167,134.78,22.0864501479,-15.3238844365,26.8818287019,-11.5535498521,-4.1238844365,12.2674747617,33.64,-11.2,35.4554593822,132.73
2021-04-29 02:30:00,33.5595168137,-8.3548772504,34.5838855919,-11.8204831863,-4.1848772504,12.539418661100001,45.38,-4.17,45.5711893635,134.01,24.2895168137,-19.8448772504,31.365582732100002,-11.8204831863,-4.1848772504,12.539418661100001,36.11,-15.66,39.3594677301,132.32,30.0295168137,-75.0748772504,80.8579561591,-11.8204831863,-4.1848772504,12.539418661100001,41.85,-70.89,82.3214103378,134.28,23.8795168137,2.2951227496,23.9895583888,-11.8204831863,-4.1848772504,12.539418661100001,35.7,6.48,36.2833350176,133.48,31.0595168137,-6.6248772504,31.7581892318,-11.8204831863,-4.1848772504,12.539418661100001,42.88,-2.44,42.9493655366,134.28,22.2195168137,-16.1448772504,27.4656874821,-11.8204831863,-4.1848772504,12.539418661100001,34.04,-11.96,36.0799556541,132.32
2021-04-29 03:00:00,32.6211666931,-8.5564945222,33.7246810946,-11.7388333069,-4.1164945222,12.4396838608,44.36,-4.44,44.5816464478,134.29,23.4511666931,-19.9864945222,30.8126140169,-11.7388333069,-4.1164945222,12.4396838608,35.19,-15.87,38.6030180167,132.63,29.1511666931,-75.2864945222,80.7331826265,-11.7388333069,-4.1164945222,12.4396838608,40.89,-71.17,82.0802107697,134.55,23.0711666931,2.1435054778,23.1705275796,-11.7388333069,-4.1164945222,12.4396838608,34.81,6.26,35.3683997376,133.77,30.1011666931,-6.8764945222,30.8766321545,-11.7388333069,-4.1164945222,12.4396838608,41.84,-2.76,41.9309336886,134.55,21.3811666931,-18.1564945222,28.050179723,-11.7388333069,-4.1164945222,12.4396838608,33.12,-14.04,35.9729898674,132.63
2021-04-29 03:30:00,32.5305833614,-7.7307939502,33.4365672421,-11.7194166386,-4.0807939502,12.409577173,44.25,-3.65,44.4002815306,134.39,23.2905833614,-21.0307939502,31.3806559443,-11.7194166386,-4.0807939502,12.409577173,35.01,-16.95,38.897334098900004,132.74,29.0605833614,-74.6107939502,80.0705194138,-11.7194166386,-4.0807939502,12.409577173,40.78,-70.53,81.4707880163,134.66,22.9205833614,1.2092060498000001,22.9524578401,-11.7194166386,-4.0807939502,12.409577173,34.64,5.29,35.0415995639,133.87,30.0405833614,-6.0807939502,30.6498401914,-11.7194166386,-4.0807939502,12.409577173,41.76,-2.0,41.8078652887,134.66,21.3205833614,-19.0807939502,28.611955065,-11.7194166386,-4.0807939502,12.409577173,33.04,-15.0,36.2855563551,132.74
2021-04-29 04:00:00,32.0911502709,-7.9020829657,33.0497328417,-11.3888497291,-4.0320829657,12.0815392725,43.48,-3.87,43.6518877026,134.49,22.8911502709,-20.8820829657,30.9849342377,-11.3888497291,-4.0320829657,12.0815392725,34.28,-16.85,38.1973938902,133.0,28.6711502709,-75.1520829657,80.435504797,-11.3888497291,-4.0320829657,12.0815392725,40.06,-71.12,81.6263315358,134.75,22.5511502709,1.4679170343,22.5988751703,-11.3888497291,-4.0320829657,12.0815392725,33.94,5.5,34.3827514897,134.16,29.6111502709,-6.2720829657,30.2681225896,-11.3888497291,-4.0320829657,12.0815392725,41.0,-2.24,41.0611446504,134.75,20.9311502709,-19.7120829657,28.7520306502,-11.3888497291,-4.0320829657,12.0815392725,32.32,-15.68,35.9227615865,133.0
2021-04-29 04:30:00,31.8509502518,-8.8356858234,33.0537800548,-11.1490497482,-3.9556858234,11.8299941091,43.0,-4.88,43.2760256955,134.85,22.7509502518,-20.0056858234,30.2957621232,-11.1490497482,-3.9556858234,11.8299941091,33.9,-16.05,37.5074992501,133.31,28.4809502518,-75.9856858234,81.1479449974,-11.1490497482,-3.9556858234,11.8299941091,39.63,-72.03,82.2122728064,135.11,22.4109502518,2.2443141766,22.5230468035,-11.1490497482,-3.9556858234,11.8299941091,33.56,6.2,34.1279006093,134.46,29.4109502518,-7.1556858234,30.2689252257,-11.1490497482,-3.9556858234,11.8299941091,40.56,-3.2,40.6860369169,135.11,20.7709502518,-19.3156858234,28.3642044343,-11.1490497482,-3.9556858234,11.8299941091,31.92,-15.36,35.4233821084,133.31
2021-04-29 05:00:00,31.8739336279,-8.6839004009,33.0357044891,-11.1460663721,-3.9739004009,11.8332869469,43.02,-4.71,43.2770666751,134.85,22.6139336279,-19.8939004009,30.1190515669,-11.1460663721,-3.9739004009,11.8332869469,33.76,-15.92,37.3253801052,133.08,28.4839336279,-75.9439004009,81.1098667427,-11.1460663721,-3.9739004009,11.8332869469,39.63,-71.97,82.1597091037,135.04,22.2639336279,2.3860995991,22.3914316623,-11.1460663721,-3.9739004009,11.8332869469,33.41,6.36,34.0099647162,134.23,29.4539336279,-7.0539004009,30.2868241489,-11.1460663721,-3.9739004009,11.8332869469,40.6,-3.08,40.7166599809,135.04,20.6139336279,-19.0939004009,28.0982435774,-11.1460663721,-3.9739004009,11.8332869469,31.76,-15.12,35.1754459815,133.08
2021-04-29 05:30:00,32.5094002671,-8.8008820272,33.6796174293,-11.6805997329,-4.1008820272,12.3795655626,44.19,-4.7,44.4392405426,134.85,23.4294002671,-19.1608820272,30.2667506835,-11.6805997329,-4.1008820272,12.3795655626,35.11,-15.06,38.2036084683,133.19,29.0394002671,-75.7508820272,81.1263391,-11.6805997329,-4.1008820272,12.3795655626,40.72,-71.65,82.4126258531,135.16,23.0394002671,2.9891179728,23.2324942898,-11.6805997329,-4.1008820272,12.3795655626,34.72,7.09,35.4365136547,134.34,30.0394002671,-7.1008820272,30.8672657353,-11.6805997329,-4.1008820272,12.3795655626,41.72,-3.0,41.8277228641,135.16,21.3594002671,-14.7808820272,25.9749581958,-11.6805997329,-4.1008820272,12.3795655626,33.04,-10.68,34.7232486959,133.19
2021-04-29 06:00:00,33.2442836125,-8.7535962381,34.3774321322,-12.0857163875,-4.2235962381,12.8024726433,45.33,-4.53,45.5557877772,134.54,24.0642836125,-18.6735962381,30.4596937319,-12.0857163875,-4.2235962381,12.8024726433,36.15,-14.45,38.931028756,132.75,29.7142836125,-75.8235962381,81.4380525128,-12.0857163875,-4.2235962381,12.8024726433,41.8,-71.6,82.9083831708,134.78,23.6342836125,3.4764037619,23.888590268,-12.0857163875,-4.2235962381,12.8024726433,35.72,7.7,36.5405035543,133.89,30.7142836125,-7.0635962381,31.5160532053,-12.0857163875,-4.2235962381,12.8024726433,42.8,-2.84,42.8941208093,134.78,21.9542836125,-16.9835962381,27.7566768565,-12.0857163875,-4.2235962381,12.8024726433,34.04,-12.76,36.3529806206,132.75
2021-04-29 06:30:00,36.5853502506,-7.374829399,37.3212534841,-13.7446497494,-4.764829399,14.5471301615,50.33,-2.61,50.3976289125,134.67,27.4653502506,-17.434829399,32.5318112094,-13.7446497494,-4.764829399,14.5471301615,41.21,-12.67,43.1137217136,132.84,32.7153502506,-74.374829399,81.2521346806,-13.7446497494,-4.764829399,14.5471301615,46.46,-69.61,83.6904038705,134.91,26.9053502506,4.685170601,27.3102306045,-13.7446497494,-4.764829399,14.5471301615,40.65,9.45,41.733978962,133.96,33.8553502506,-5.564829399,34.3096497626,-13.7446497494,-4.764829399,14.5471301615,47.6,-0.8,47.6067222144,134.91,25.0953502506,-16.084829399,29.8076892932,-13.7446497494,-4.764829399,14.5471301615,38.84,-11.32,40.456000791,132.84
2021-04-29 07:00:00,39.3165500002,-5.6784964498,39.7245066156,-14.8734499998,-5.1284964498,15.7327998377,54.19,-0.55,54.1927910335,134.48,30.2365500002,-16.1584964498,34.283319026,-14.8734499998,-5.1284964498,15.7327998377,45.11,-11.03,46.4389168694,132.68,35.1965500002,-72.1084964498,80.2398429222,-14.8734499998,-5.1284964498,15.7327998377,50.07,-66.98,83.6261041781,134.72,29.5565500002,5.7615035502000005,30.1128638803,-14.8734499998,-5.1284964498,15.7327998377,44.43,10.89,45.7451308884,133.75,36.4065500002,-3.8484964498,36.6093950762,-14.8734499998,-5.1284964498,15.7327998377,51.28,1.28,51.2959725515,134.72,27.6865500002,-16.5684964498,32.2654633552,-14.8734499998,-5.1284964498,15.7327998377,42.56,-11.44,44.0707068244,132.68
2021-04-29 07:30:00,43.907183334,-3.0304501488,44.0116391019,-16.032816666,-5.5504501487999995,16.9663993557,59.94,2.52,59.9929495858,133.79,34.777183334,-13.6804501488,37.3712081277,-16.032816666,-5.5504501487999995,16.9663993557,50.81,-8.13,51.4563212832,132.06,39.437183334,-68.0904501488,78.6867258868,-16.032816666,-5.5504501487999995,16.9663993557,55.47,-62.54,83.5952899391,134.03,33.917183334,7.7495498512,34.7912467183,-16.032816666,-5.5504501487999995,16.9663993557,49.95,13.3,51.6903520979,133.12,40.687183334,-1.1904501488,40.7045950626,-16.032816666,-5.5504501487999995,16.9663993557,56.72,4.36,56.8873272355,134.03,31.847183334,-14.1104501488,34.833143552,-16.032816666,-5.5504501487999995,16.9663993557,47.88,-8.56,48.639161177,132.06
2021-04-29 08:00:00,46.0162666359,-1.3420354078,46.0358322847,-15.563733364099999,-5.5220354078,16.5143171604,61.58,4.18,61.7217044483,132.21,36.6362666359,-12.4920354078,38.7074538255,-15.563733364099999,-5.5220354078,16.5143171604,52.2,-6.97,52.6632784775,130.55,41.4162666359,-66.1620354078,78.0558906897,-15.563733364099999,-5.5220354078,16.5143171604,56.98,-60.64,83.2101556302,132.44,35.7462666359,8.8379645922,36.8226180023,-15.563733364099999,-5.5220354078,16.5143171604,51.31,14.36,53.2815699844,131.55,42.6762666359,0.47796459220000004,42.6789431,-15.563733364099999,-5.5220354078,16.5143171604,58.24,6.0,58.5482501873,132.44,33.5962666359,-13.5220354078,36.2153913888,-15.563733364099999,-5.5220354078,16.5143171604,49.16,-8.0,49.8066822826,130.55
2021-04-29 08:30:00,47.6581166434,-0.4608262984,47.6603445526,-13.8118833566,-5.0808262984,14.716756359,61.47,4.62,61.6433719065,131.97,37.8081166434,-10.7908262984,39.3178790924,-13.8118833566,-5.0808262984,14.716756359,51.62,-5.71,51.9348486086,130.37,43.0681166434,-65.1008262984,78.0575445165,-13.8118833566,-5.0808262984,14.716756359,56.88,-60.02,82.6905968052,132.19,36.9081166434,10.4191737016,38.3505965376,-13.8118833566,-5.0808262984,14.716756359,50.72,15.5,53.0355390281,131.37,44.2681166434,1.3191737016,44.2877677289,-13.8118833566,-5.0808262984,14.716756359,58.08,6.4,58.4315531199,132.19,34.7481166434,-10.0408262984,36.1697360098,-13.8118833566,-5.0808262984,14.716756359,48.56,-4.96,48.8126540971,130.37
2021-04-29 09:00:00,48.3232833335,0.4989096805,48.3258587405,-11.6867166665,-4.4910903195,12.519953622100001,60.01,4.99,60.2171088645,131.83,37.6532833335,-10.0810903195,38.9794577672,-11.6867166665,-4.4910903195,12.519953622100001,49.34,-5.59,49.6556512393,130.14,43.8332833335,-64.2110903195,77.7458735099,-11.6867166665,-4.4910903195,12.519953622100001,55.52,-59.72,81.541086576,132.06,36.8232833335,11.1189096805,38.4653655636,-11.6867166665,-4.4910903195,12.519953622100001,48.51,15.61,50.9597115376,131.13,44.9932833335,2.2689096805,45.0504550062,-11.6867166665,-4.4910903195,12.519953622100001,56.68,6.76,57.0816958403,132.06,34.6732833335,-9.0110903195,35.8250795655,-11.6867166665,-4.4910903195,12.519953622100001,46.36,-4.52,46.5798239584,130.14
2021-04-29 09:30:00,48.7693666802,1.5395823251,48.7936618848,-10.2006333198,-4.1604176749,11.016442046,58.97,5.7,59.2448385938,131.92,37.2493666802,-9.8504176749,38.5298072464,-10.2006333198,-4.1604176749,11.016442046,47.45,-5.69,47.7899424565,130.25,44.3293666802,-63.0104176749,77.0415828357,-10.2006333198,-4.1604176749,11.016442046,54.53,-58.85,80.2299407952,132.14,36.4493666802,11.2895823251,38.1577122017,-10.2006333198,-4.1604176749,11.016442046,46.65,15.45,49.1418864107,131.27,45.4793666802,3.2395823251,45.5946015146,-10.2006333198,-4.1604176749,11.016442046,55.68,7.4,56.1695860765,132.14,34.3193666802,-9.8004176749,35.6912750674,-10.2006333198,-4.1604176749,11.016442046,44.52,-5.64,44.8758286832,130.25
2021-04-29 10:00:00,49.6243000268,2.8299588101,49.7049275225,-8.1656999732,-3.5900411899,8.9200365356,57.79,6.42,58.1455114347,131.67,36.9843000268,-9.1500411899,38.099366166,-8.1656999732,-3.5900411899,8.9200365356,45.15,-5.5600000000000005,45.4910551647,130.08,45.2643000268,-61.7600411899,76.5712710139,-8.1656999732,-3.5900411899,8.9200365356,53.43,-58.17,78.9842629895,131.9,36.2543000268,11.9899588101,38.1855127333,-8.1656999732,-3.5900411899,8.9200365356,44.42,15.58,47.0730581118,131.13,46.3143000268,4.4499588101,46.5275888091,-8.1656999732,-3.5900411899,8.9200365356,54.48,8.04,55.0700644634,131.9,34.1543000268,-7.7900411899,35.031428062,-8.1656999732,-3.5900411899,8.9200365356,42.32,-4.2,42.5279014295,130.08
2021-04-29 10:30:00,48.8371166948,3.1909437466,48.9412514047,-6.2928833052,-3.1290562534,7.0278996385,55.13,6.32,55.491074057,131.58,35.9871166948,-9.1290562534,37.1269745076,-6.2928833052,-3.1290562534,7.0278996385,42.28,-6.0,42.7036110885,130.08,44.6271166948,-62.0290562534,76.4145494273,-6.2928833052,-3.1290562534,7.0278996385,50.92,-58.9,77.8592088324,131.79,35.3271166948,12.2009437466,37.3747000293,-6.2928833052,-3.1290562534,7.0278996385,41.62,15.33,44.3535038075,131.13,45.6671166948,4.7909437466,45.9177382849,-6.2928833052,-3.1290562534,7.0278996385,51.96,7.92,52.5601369861,131.79,33.3071166948,-9.6490562534,34.6766248228,-6.2928833052,-3.1290562534,7.0278996385,39.6,-6.52,40.1331583606,130.08
2021-04-29 11:00:00,48.0299000018,2.8988379453,48.1172999618,-7.2800999982,-3.4911620547,8.0739128355,55.31,6.39,55.6778968712,132.24,35.4699000018,-9.621162054700001,36.7516062972,-7.2800999982,-3.4911620547,8.0739128355,42.75,-6.13,43.1872596954,130.74,43.7999000018,-62.1711620547,76.050539981,-7.2800999982,-3.4911620547,8.0739128355,51.08,-58.68,77.7978714362,132.46,34.7999000018,11.6588379453,36.7009746788,-7.2800999982,-3.4911620547,8.0739128355,42.08,15.15,44.72414225,131.75,44.8399000018,4.4688379453,45.0620366246,-7.2800999982,-3.4911620547,8.0739128355,52.12,7.96,52.7243397303,132.46,32.7999000018,-10.3311620547,34.3884624479,-7.2800999982,-3.4911620547,8.0739128355,40.08,-6.84,40.659463843,130.74
2021-04-29 11:30:00,47.9698166739,2.4572285929,48.0327105636,-8.3501833261,-3.6927714071,9.1302859892,56.32,6.15,56.6547870881,131.95,36.3698166739,-9.2927714071,37.5382360444,-8.3501833261,-3.6927714071,9.1302859892,44.72,-5.6,45.0692622527,130.47,43.6698166739,-62.9327714071,76.6001736638,-8.3501833261,-3.6927714071,9.1302859892,52.02,-59.24,78.8381760317,132.17,35.6298166739,12.0872285929,37.6242598768,-8.3501833261,-3.6927714071,9.1302859892,43.98,15.78,46.7252479929,131.48,44.7298166739,4.1072285929,44.9179900084,-8.3501833261,-3.6927714071,9.1302859892,53.08,7.8,53.6500363467,132.17,33.5698166739,-9.6927714071,34.941127759,-8.3501833261,-3.6927714071,9.1302859892,41.92,-6.0,42.347212423,130.47
2021-04-29 12:00:00,51.4530333448,2.4189899219,51.5098646147,-10.0269666552,-3.9410100781,10.7736540105,61.48,6.36,61.8080900854,132.28,36.0430333448,-9.9310100781,37.3861634013,-10.0269666552,-3.9410100781,10.7736540105,46.07,-5.99,46.4577765288,130.69,46.8430333448,-63.0010100781,78.5073056715,-10.0269666552,-3.9410100781,10.7736540105,56.87,-59.06,81.9895145735,132.51,35.2830333448,11.5189899219,37.1157590632,-10.0269666552,-3.9410100781,10.7736540105,45.31,15.46,47.8749172323,131.74,48.0930333448,4.1789899219,48.2742562146,-10.0269666552,-3.9410100781,10.7736540105,58.12,8.12,58.6844851728,132.51,33.2130333448,-11.9010100781,35.2808676884,-10.0269666552,-3.9410100781,10.7736540105,43.24,-7.96,43.9665691179,130.69
2021-04-29 12:30:00,49.2644333136,1.3434972231,49.2827492587,-12.6855666864,-4.8865027769000005,13.5941719698,61.95,6.23,62.262471843,131.89,41.2044333136,-11.3565027769,42.7407940967,-12.6855666864,-4.8865027769000005,13.5941719698,53.89,-6.47,54.2770024965,130.43,44.6144333136,-63.6665027769,77.7423387591,-12.6855666864,-4.8865027769000005,13.5941719698,57.3,-58.78,82.0876263514,132.13,40.2544333136,10.0434972231,41.4884470409,-12.6855666864,-4.8865027769000005,13.5941719698,52.94,14.93,55.0049861376,131.45,45.8344333136,3.1134972231,45.9400603192,-12.6855666864,-4.8865027769000005,13.5941719698,58.52,8.0,59.0642903961,132.13,38.1144333136,-12.2465027769,40.0335716253,-12.6855666864,-4.8865027769000005,13.5941719698,50.8,-7.36,51.3303964528,130.43
2021-04-29 13:00:00,50.0019166613,1.9263397365000001,50.0390093285,-10.0980833387,-4.1436602635,10.9151824307,60.1,6.07,60.4057522095,131.89,46.8419166613,-10.9236602635,48.09876828,-10.0980833387,-4.1436602635,10.9151824307,56.94,-6.78,57.3422357429,130.43,45.4819166613,-63.2636602635,77.915951211,-10.0980833387,-4.1436602635,10.9151824307,55.58,-59.12,81.1437662424,132.13,45.8019166613,10.5863397365,47.0094262767,-10.0980833387,-4.1436602635,10.9151824307,55.9,14.73,57.808155999,131.45,46.7019166613,3.6563397365,46.8448272502,-10.0980833387,-4.1436602635,10.9151824307,56.8,7.8,57.3330620149,132.13,43.6219166613,-12.2236602635,45.3022017505,-10.0980833387,-4.1436602635,10.9151824307,53.72,-8.08,54.3242560925,130.43
2021-04-29 13:30:00,50.4566333719,2.6070284714,50.5239393622,-8.6733666281,-3.5729715286,9.3804804893,59.13,6.18,59.4520756576,132.19,42.2866333719,-10.2029715286,43.5001148268,-8.6733666281,-3.5729715286,9.3804804893,50.96,-6.63,51.3894784951,130.7,45.9766333719,-62.7529715286,77.7932275451,-8.6733666281,-3.5729715286,9.3804804893,54.65,-59.18,80.5536771352,132.43,41.4166333719,11.2770284714,42.9244556286,-8.6733666281,-3.5729715286,9.3804804893,50.09,14.85,52.2449097999,131.72,47.1666333719,4.3070284714,47.3628736237,-8.6733666281,-3.5729715286,9.3804804893,55.84,7.88,56.3932620089,132.43,39.2866333719,-10.3329715286,40.6227751675,-8.6733666281,-3.5729715286,9.3804804893,47.96,-6.76,48.4340706528,130.7
2021-04-29 14:00:00,51.6060000564,2.3836737124000003,51.6610214978,-9.7439999436,-3.8063262876,10.4610541872,61.35,6.19,61.6614839264,132.38,37.5860000564,-9.1463262876,38.6828474237,-9.7439999436,-3.8063262876,10.4610541872,47.33,-5.34,47.6302897325,130.9,47.0060000564,-62.8563262876,78.4887367441,-9.7439999436,-3.8063262876,10.4610541872,56.75,-59.05,81.8991147693,132.62,36.7960000564,12.2236737124,38.7732358616,-9.7439999436,-3.8063262876,10.4610541872,46.54,16.03,49.2232922507,131.93,48.2160000564,4.1536737124,48.3945830311,-9.7439999436,-3.8063262876,10.4610541872,57.96,7.96,58.5040443046,132.62,34.6560000564,-9.2063262876,35.8579807522,-9.7439999436,-3.8063262876,10.4610541872,44.4,-5.4,44.7271729489,130.9
2021-04-29 14:30:00,47.2511333497,4.3148429317,47.447734112,-6.1788666503,-2.9251570683,6.836295558,53.43,7.24,53.9182946689,132.28,37.2811333497,-10.4451570683,38.716717449,-6.1788666503,-2.9251570683,6.836295558,43.46,-7.52,44.1058046067,130.72,43.1211333497,-61.2351570683,74.8944363925,-6.1788666503,-2.9251570683,6.836295558,49.3,-58.31,76.3580126771,132.51,36.6011333497,11.0848429317,38.2428647633,-6.1788666503,-2.9251570683,6.836295558,42.78,14.01,45.0156472796,131.71,44.1411333497,5.7948429317,44.5198816037,-6.1788666503,-2.9251570683,6.836295558,50.32,8.72,51.069959859,132.51,34.6211333497,-9.5651570683,35.9181723388,-6.1788666503,-2.9251570683,6.836295558,40.8,-6.64,41.3367826518,130.72
2021-04-29 15:00:00,45.192750059,5.1760679636999996,45.4881999804,-6.467249941,-2.7639320363,7.0331104144,51.66,7.94,52.2666164966,132.53,36.892750059,-13.0639320363,39.137467051,-6.467249941,-2.7639320363,7.0331104144,43.36,-10.3,44.5665749189,131.21,41.172750059,-60.7539320363,73.3909776832,-6.467249941,-2.7639320363,7.0331104144,47.64,-57.99,75.049381743,132.75,36.242750059,8.7360679637,37.2807700471,-6.467249941,-2.7639320363,7.0331104144,42.71,11.5,44.2311440051,132.26,42.092750059,6.5960679637,42.6064281548,-6.467249941,-2.7639320363,7.0331104144,48.56,9.36,49.453849193,132.75,34.332750059,-13.0039320363,36.7129401576,-6.467249941,-2.7639320363,7.0331104144,40.8,-10.24,42.0653967056,131.21
2021-04-29 15:30:00,45.4191833602,5.3143224313,45.7290306043,-7.9508166398,-3.1856775687,8.5652803113,53.37,8.5,54.0426396469,132.89,37.3991833602,-13.8956775687,39.8972276117,-7.9508166398,-3.1856775687,8.5652803113,45.35,-10.71,46.5974956409,131.85,41.2791833602,-61.0956775687,73.733661217,-7.9508166398,-3.1856775687,8.5652803113,49.23,-57.91,76.0076377741,133.1,36.7191833602,8.1143224313,37.605061563,-7.9508166398,-3.1856775687,8.5652803113,44.67,11.3,46.0770973478,132.96,42.2491833602,6.8143224313,42.7951923094,-7.9508166398,-3.1856775687,8.5652803113,50.2,10.0,51.1863262991,133.1,34.7691833602,-13.9856775687,37.4765965449,-7.9508166398,-3.1856775687,8.5652803113,42.72,-10.8,44.0640261438,131.85
