Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-04-29 16:00:00,45.6831833663,4.7012797965,45.9244518117,-9.2668166337,-3.8087202035,10.018993967,54.95,8.51,55.6050591223,133.36,38.0931833663,-14.4787202035,40.7519810281,-9.2668166337,-3.8087202035,10.018993967,47.36,-10.67,48.5470750921,132.41,41.4431833663,-61.6187202035,74.2590339761,-9.2668166337,-3.8087202035,10.018993967,50.71,-57.81,76.8992860825,133.57,37.3431833663,7.5212797965,38.0930832791,-9.2668166337,-3.8087202035,10.018993967,46.61,11.33,47.9672909387,133.51,42.4931833663,6.1912797965,42.941851126,-9.2668166337,-3.8087202035,10.018993967,51.76,10.0,52.7171471155,133.57,35.4131833663,-16.2087202035,38.9463241754,-9.2668166337,-3.8087202035,10.018993967,44.68,-12.4,46.3687653491,132.41
2021-04-29 16:30:00,45.7196666656,4.8053711418,45.9715076087,-8.5403333344,-3.5846288582,9.2621194936,54.26,8.39,54.9048240139,133.21,38.6096666656,-14.1146288582,41.1087473396,-8.5403333344,-3.5846288582,9.2621194936,47.15,-10.53,48.311524505,132.25,41.5296666656,-61.4746288582,74.1878912398,-8.5403333344,-3.5846288582,9.2621194936,50.07,-57.89,76.5392513682,133.41,37.8796666656,7.8553711418,38.6856045897,-8.5403333344,-3.5846288582,9.2621194936,46.42,11.44,47.8088903866,133.34,42.5396666656,6.3353711418,43.0088382489,-8.5403333344,-3.5846288582,9.2621194936,51.08,9.92,52.0343425057,133.41,35.9396666656,-14.1846288582,38.6375896748,-8.5403333344,-3.5846288582,9.2621194936,44.48,-10.6,45.7255989573,132.25
2021-04-29 17:00:00,47.17568338,4.1876606809,47.3611824636,-11.61431662,-4.4923393191,12.4528495979,58.79,8.68,59.4273211579,133.21,40.69568338,-14.4323393191,43.1790581647,-11.61431662,-4.4923393191,12.4528495979,52.31,-9.94,53.246029899,132.12,42.69568338,-61.7123393191,75.0422161422,-11.61431662,-4.4923393191,12.4528495979,54.31,-57.22,78.8904588654,133.33,39.80568338,7.4576606809,40.4982608538,-11.61431662,-4.4923393191,12.4528495979,51.42,11.95,52.7903296069,133.26,43.82568338,5.7876606809,44.2061934562,-11.61431662,-4.4923393191,12.4528495979,55.44,10.28,56.3850334752,133.33,37.78568338,-15.5323393191,40.8535363613,-11.61431662,-4.4923393191,12.4528495979,49.4,-11.04,50.6185894707,132.12
2021-04-29 17:30:00,47.76581667,3.2048181255,47.8732085969,-14.53418333,-5.3651818745,15.492826134,62.3,8.57,62.88668301,132.77,42.23581667,-15.3051818745,44.9234104002,-14.53418333,-5.3651818745,15.492826134,56.77,-9.94,57.6336403501,131.78,43.05581667,-62.5951818745,75.9734173446,-14.53418333,-5.3651818745,15.492826134,57.59,-57.23,81.1903996788,132.98,41.25581667,6.6148181255,41.7827503635,-14.53418333,-5.3651818745,15.492826134,55.79,11.98,57.0617604005,132.85,44.34581667,4.9148181255,44.6173384833,-14.53418333,-5.3651818745,15.492826134,58.88,10.28,59.7706683918,132.98,39.18581667,-17.1251818745,42.7644721974,-14.53418333,-5.3651818745,15.492826134,53.72,-11.76,54.9921448936,131.78
2021-04-29 18:00:00,47.6707666446,2.8751623882,47.7573926344,-14.8392333554,-5.4048376118,15.7928818202,62.51,8.28,63.0559949569,132.7,42.1207666446,-15.6448376118,44.9323928433,-14.8392333554,-5.4048376118,15.7928818202,56.96,-10.24,57.8731302074,131.67,42.9607666446,-62.8648376118,76.1420729863,-14.8392333554,-5.4048376118,15.7928818202,57.8,-57.46,81.5014821951,132.9,41.1307666446,6.2651623882,41.6051946819,-14.8392333554,-5.4048376118,15.7928818202,55.97,11.67,57.173681008,132.77,44.2007666446,4.5951623882,44.4389838919,-14.8392333554,-5.4048376118,15.7928818202,59.04,10.0,59.8808951169,132.9,39.0407666446,-16.8048376118,42.5039295519,-14.8392333554,-5.4048376118,15.7928818202,53.88,-11.4,55.0728099882,131.67
2021-04-29 18:30:00,47.457516686700004,2.1197019117,47.5048316097,-15.9424833133,-5.7402980883,16.9444326059,63.4,7.86,63.8853629558,132.57,41.6375166867,-16.3202980883,44.7217500276,-15.9424833133,-5.7402980883,16.9444326059,57.58,-10.58,58.5439390544,131.56,42.6975166867,-63.5302980883,76.5452592027,-15.9424833133,-5.7402980883,16.9444326059,58.64,-57.79,82.3306364606,132.77,40.6375166867,5.5797019117,41.0187863776,-15.9424833133,-5.7402980883,16.9444326059,56.58,11.32,57.7012894137,132.62,44.0175166867,3.8597019117,44.1864127772,-15.9424833133,-5.7402980883,16.9444326059,59.96,9.6,60.7236494292,132.77,38.5775166867,-16.9802980883,42.1492030397,-15.9424833133,-5.7402980883,16.9444326059,54.52,-11.24,55.6665788422,131.56
2021-04-29 19:00:00,47.2180833154,1.7583167740999999,47.2508102561,-16.5719166846,-5.8316832259,17.5680662524,63.79,7.59,64.2399579701,132.57,41.2980833154,-16.6416832259,44.5250188783,-16.5719166846,-5.8316832259,17.5680662524,57.87,-10.81,58.8709860627,131.56,42.4380833154,-64.1016832259,76.876633042,-16.5719166846,-5.8316832259,17.5680662524,59.01,-58.27,82.9311340812,132.77,40.2880833154,5.3583167741,40.6428495049,-16.5719166846,-5.8316832259,17.5680662524,56.86,11.19,57.9506315755,132.62,43.7480833154,3.5683167741,43.893367134100004,-16.5719166846,-5.8316832259,17.5680662524,60.32,9.4,61.0480335474,132.77,38.2280833154,-14.5516832259,40.9040076114,-16.5719166846,-5.8316832259,17.5680662524,54.8,-8.72,55.4894440412,131.56
2021-04-29 19:30:00,47.4754333612,1.5955465409,47.5022372273,-17.0145666388,-5.8844534591,18.0033960801,64.49,7.48,64.9223420711,132.7,41.2854333612,-16.9544534591,44.6311606383,-17.0145666388,-5.8844534591,18.0033960801,58.3,-11.07,59.3416792819,131.7,42.6454333612,-64.2844534591,77.1435281997,-17.0145666388,-5.8844534591,18.0033960801,59.66,-58.4,83.4857808252,132.91,40.2754333612,5.0455465409,40.5902460245,-17.0145666388,-5.8844534591,18.0033960801,57.29,10.93,58.3233143777,132.78,44.0254333612,3.3955465409,44.1561832472,-17.0145666388,-5.8844534591,18.0033960801,61.04,9.28,61.7413961617,132.91,38.1854333612,-17.1244534591,41.8494232607,-17.0145666388,-5.8844534591,18.0033960801,55.2,-11.24,56.3327400363,131.7
2021-04-29 20:00:00,47.5637671102,1.3132967242,47.5818945609,-16.7862328898,-5.9367032758,17.8051133221,64.35,7.25,64.7571231603,132.78,41.1637671102,-17.1867032758,44.6076057662,-16.7862328898,-5.9367032758,17.8051133221,57.95,-11.25,59.0318981568,131.7,42.7637671102,-64.4067032758,77.3108220388,-16.7862328898,-5.9367032758,17.8051133221,59.55,-58.47,83.4562364356,132.99,40.1637671102,4.7932967242,40.4487809701,-16.7862328898,-5.9367032758,17.8051133221,56.95,10.73,57.9520094561,132.86,44.0937671102,3.1432967242,44.205662672,-16.7862328898,-5.9367032758,17.8051133221,60.88,9.08,61.5533979566,132.99,38.1337671102,-15.696703275800001,41.2379762809,-16.7862328898,-5.9367032758,17.8051133221,54.92,-9.76,55.7804983843,131.7
2021-04-29 20:30:00,47.1849335582,1.0189652416,47.1959346243,-17.0250664418,-5.9910347584,18.0484177928,64.21,7.01,64.591518019,132.65,40.8449335582,-17.4910347584,44.4324756715,-17.0250664418,-5.9910347584,18.0484177928,57.87,-11.5,59.001583877,131.7,42.3849335582,-64.8310347584,77.4567341203,-17.0250664418,-5.9910347584,18.0484177928,59.41,-58.84,83.6163482819,132.85,39.8449335582,4.5189652416,40.100371284,-17.0250664418,-5.9910347584,18.0484177928,56.87,10.51,57.8330096052,132.74,43.7349335582,2.8489652416,43.8276284584,-17.0250664418,-5.9910347584,18.0484177928,60.76,8.84,61.399700325,132.85,37.7749335582,-15.8310347584,40.9581160071,-17.0250664418,-5.9910347584,18.0484177928,54.8,-9.84,55.6764366676,131.7
2021-04-29 21:00:00,46.4854333182,0.5627042372000001,46.4888389492,-17.3345666818,-5.9772957628,18.3361737197,63.82,6.54,64.1542204379,132.75,40.2954333182,-17.9572957628,44.1156028795,-17.3345666818,-5.9772957628,18.3361737197,57.63,-11.98,58.8620191635,131.7,41.7154333182,-65.3372957628,77.5186403037,-17.3345666818,-5.9772957628,18.3361737197,59.05,-59.36,83.7288008991,132.96,39.3254333182,4.1027042372,39.5388655341,-17.3345666818,-5.9772957628,18.3361737197,56.66,10.08,57.549648131,132.83,43.0654333182,2.3827042372,43.1312975271,-17.3345666818,-5.9772957628,18.3361737197,60.4,8.36,60.9758115977,132.96,37.3054333182,-17.6172957628,41.2560839763,-17.3345666818,-5.9772957628,18.3361737197,54.64,-11.64,55.8660827336,131.7
2021-04-29 21:30:00,44.4998666509,-0.5737088277,44.503564731,-16.8901333491,-5.7737088277,17.8497147926,61.39,5.2,61.6098376885,133.4,38.4798666509,-18.7037088277,42.7846802183,-16.8901333491,-5.7737088277,17.8497147926,55.37,-12.93,56.8596676037,132.38,39.8898666509,-66.9337088277,77.9186937702,-16.8901333491,-5.7737088277,17.8497147926,56.78,-61.16,83.4536637902,133.61,37.5698666509,3.4962911723,37.7322002026,-16.8901333491,-5.7737088277,17.8497147926,54.46,9.27,55.2433208633,133.46,41.2298666509,1.2662911722999999,41.2493078412,-16.8901333491,-5.7737088277,17.8497147926,58.12,7.04,58.544820437,133.61,35.5898666509,-16.8937088277,39.3958881888,-16.8901333491,-5.7737088277,17.8497147926,52.48,-11.12,53.6451749927,132.38
2021-04-29 22:00:00,41.7526833287,-2.003348391,41.8007173374,-15.5073166713,-5.313348391,16.3923317886,57.26,3.31,57.355589963,133.4,35.8426833287,-19.783348391,40.9399416433,-15.5073166713,-5.313348391,16.3923317886,51.35,-14.47,53.3498209931,132.38,37.4126833287,-68.893348391,78.3964433273,-15.5073166713,-5.313348391,16.3923317886,52.92,-63.58,82.7220816953,133.61,35.0426833287,2.606651609,35.1394975417,-15.5073166713,-5.313348391,16.3923317886,50.55,7.92,51.166677633,133.46,38.6926833287,-0.23334839100000002,38.6933869627,-15.5073166713,-5.313348391,16.3923317886,54.2,5.08,54.4375458668,133.61,33.2126833287,-18.353348391,37.9463796831,-15.5073166713,-5.313348391,16.3923317886,48.72,-13.04,50.4349085456,132.38
2021-04-29 22:30:00,38.8834500486,-3.6049175179,39.0501999738,-14.2665499514,-4.9149175179,15.0894288071,53.15,1.31,53.1661414812,134.03,33.2034500486,-21.0549175179,39.3163915793,-14.2665499514,-4.9149175179,15.0894288071,47.47,-16.14,50.1388123114,132.91,34.813450048600004,-70.8249175179,78.9185988579,-14.2665499514,-4.9149175179,15.0894288071,49.08,-65.91,82.1764838625,134.24,32.5234500486,1.4650824821000001,32.5564320794,-14.2665499514,-4.9149175179,15.0894288071,46.79,6.38,47.2229658111,134.04,35.9734500486,-1.8349175179000001,36.0202169718,-14.2665499514,-4.9149175179,15.0894288071,50.24,3.08,50.3343222861,134.24,30.7334500486,-17.1549175179,35.1971042407,-14.2665499514,-4.9149175179,15.0894288071,45.0,-12.24,46.6349396912,132.91
2021-04-29 23:00:00,36.306000047,-4.7212264156,36.6116869084,-12.883999953,-4.4512264156,13.6312461423,49.19,-0.27,49.1907409987,134.5,30.836000047,-21.2912264156,37.472326071,-12.883999953,-4.4512264156,13.6312461423,43.72,-16.84,46.8510832319,133.35,32.486000047,-73.1012264156,79.9945592057,-12.883999953,-4.4512264156,13.6312461423,45.37,-68.65,82.2876625017,134.72,30.266000047,1.5487735844000001,30.305601107,-12.883999953,-4.4512264156,13.6312461423,43.15,6.0,43.5651523583,134.51,33.596000047,-3.0912264156,33.737914872,-12.883999953,-4.4512264156,13.6312461423,46.48,1.3599999999999999,46.499892473,134.72,28.596000047,-18.8912264156,34.2725787499,-12.883999953,-4.4512264156,13.6312461423,41.48,-14.44,43.9215664566,133.35
2021-04-29 23:30:00,34.6057667054,-4.9563663874,34.9588995398,-11.404233294600001,-4.0163663874,12.0908120486,46.01,-0.9400000000000001,46.0196012586,135.59,29.3957667054,-22.2763663874,36.8828903372,-11.404233294600001,-4.0163663874,12.0908120486,40.8,-18.26,44.69974944,134.31,30.9857667054,-73.3463663874,79.6229062554,-11.404233294600001,-4.0163663874,12.0908120486,42.39,-69.33,81.2622975309,135.83,28.9057667054,0.6036336126,28.9120688012,-11.404233294600001,-4.0163663874,12.0908120486,40.31,4.62,40.5738893871,135.52,32.0357667054,-3.3363663874,32.2090311725,-11.404233294600001,-4.0163663874,12.0908120486,43.44,0.68,43.4453219576,135.83,27.3157667054,-19.3763663874,33.4902177521,-11.404233294600001,-4.0163663874,12.0908120486,38.72,-15.36,41.6553477959,134.31
2021-04-30 00:00:00,31.2869167182,-5.6708578918,31.7966945917,-10.6130832818,-3.7408578918,11.253068671,41.9,-1.9300000000000002,41.9444263282,135.59,26.3169167182,-22.3008578918,34.4950484601,-10.6130832818,-3.7408578918,11.253068671,36.93,-18.56,41.3315678386,134.44,27.9469167182,-73.2208578918,78.3729812146,-10.6130832818,-3.7408578918,11.253068671,38.56,-69.48,79.4628466643,135.83,25.9169167182,0.2691421082,25.9183141746,-10.6130832818,-3.7408578918,11.253068671,36.53,4.01,36.7494353698,135.64,28.8269167182,-4.1408578918,29.1228060385,-10.6130832818,-3.7408578918,11.253068671,39.44,-0.4,39.4420283454,135.83,24.3069167182,-17.9008578918,30.1871978429,-10.6130832818,-3.7408578918,11.253068671,34.92,-14.16,37.681719706,134.44
2021-04-30 00:30:00,30.6381499833,-5.8516104425,31.1919473449,-10.1718500167,-3.5816104425,10.7839911965,40.81,-2.27,40.873084053,134.93,25.6781499833,-22.3116104425,34.017280125,-10.1718500167,-3.5816104425,10.7839911965,35.85,-18.73,40.4479344343,133.7,27.3581499833,-73.2916104425,78.2312503528,-10.1718500167,-3.5816104425,10.7839911965,37.53,-69.71,79.1706069195,135.18,25.2981499833,0.2183895575,25.2990926038,-10.1718500167,-3.5816104425,10.7839911965,35.47,3.8,35.6729715611,134.9,28.2281499833,-4.3416104425,28.5600776034,-10.1718500167,-3.5816104425,10.7839911965,38.4,-0.76,38.407520097,135.18,23.7081499833,-19.9416104425,30.979738583,-10.1718500167,-3.5816104425,10.7839911965,33.88,-16.36,37.6231843416,133.7
2021-04-30 01:00:00,29.7547499862,-5.9701852891,30.347788373,-10.0752500138,-3.5401852891,10.6791186303,39.83,-2.43,39.9040574378,134.93,25.0247499862,-22.3901852891,33.5791380049,-10.0752500138,-3.5401852891,10.6791186303,35.1,-18.85,39.8413415939,133.7,26.5347499862,-73.4601852891,78.1056449915,-10.0752500138,-3.5401852891,10.6791186303,36.61,-69.92,78.924638105,135.18,24.6747499862,0.1398147109,24.6751460996,-10.0752500138,-3.5401852891,10.6791186303,34.75,3.68,34.9443114112,134.9,27.3647499862,-4.4601852891,27.7258506564,-10.0752500138,-3.5401852891,10.6791186303,37.44,-0.92,37.451301713,135.18,23.0847499862,-21.1001852891,31.2749660457,-10.0752500138,-3.5401852891,10.6791186303,33.16,-17.56,37.5225159071,133.7
2021-04-30 01:30:00,31.1847999907,-6.0726913334,31.7705733422,-10.4352000093,-3.6626913333999997,11.0593266991,41.62,-2.41,41.6897169575,134.67,26.3447999907,-22.4126913334,34.5886862913,-10.4352000093,-3.6626913333999997,11.0593266991,36.78,-18.75,41.2835427259,133.4,27.8447999907,-73.1926913334,78.3102991384,-10.4352000093,-3.6626913333999997,11.0593266991,38.28,-69.53,79.3711490404,134.9,25.944799990699998,0.0273086666,25.9448143628,-10.4352000093,-3.6626913333999997,11.0593266991,36.38,3.69,36.5666583105,134.55,28.7247999907,-4.5426913334,29.0817843169,-10.4352000093,-3.6626913333999997,11.0593266991,39.16,-0.88,39.1698863925,134.9,24.3647999907,-19.9026913334,31.4604609137,-10.4352000093,-3.6626913333999997,11.0593266991,34.8,-16.24,38.4028332288,133.4
2021-04-30 02:00:00,30.6577833136,-6.2087362938,31.2801547962,-11.6422166864,-4.0487362938,12.326129763600001,42.3,-2.16,42.3551130325,134.67,26.2877833136,-22.4287362938,34.555690751,-11.6422166864,-4.0487362938,12.326129763600001,37.93,-18.38,42.1486571554,133.4,27.2877833136,-73.1987362938,78.1196397404,-11.6422166864,-4.0487362938,12.326129763600001,38.93,-69.15,79.355323703,134.9,25.8477833136,-0.0287362938,25.8477992874,-11.6422166864,-4.0487362938,12.326129763600001,37.49,4.02,37.7049134729,134.55,28.1577833136,-4.6887362938,28.5454901722,-11.6422166864,-4.0487362938,12.326129763600001,39.8,-0.64,39.805145396,134.9,24.2377833136,-19.0487362938,30.8273335588,-11.6422166864,-4.0487362938,12.326129763600001,35.88,-15.0,38.889258157,133.4
2021-04-30 02:30:00,30.2805999791,-6.4487843548,30.9596762701,-11.8594000209,-4.1187843548,12.5542723173,42.14,-2.33,42.2043658879,134.47,26.0605999791,-22.3987843548,34.363649571,-11.8594000209,-4.1187843548,12.5542723173,37.92,-18.28,42.09613759,133.18,26.9205999791,-73.0387843548,77.8420369932,-11.8594000209,-4.1187843548,12.5542723173,38.78,-68.92,79.081317642,134.7,25.6405999791,-0.1387843548,25.640975574,-11.8594000209,-4.1187843548,12.5542723173,37.5,3.98,37.7106138905,134.33,27.7805999791,-4.9187843548,28.2126952758,-11.8594000209,-4.1187843548,12.5542723173,39.64,-0.8,39.6480718321,134.7,23.9805999791,-19.1987843548,30.719090091600002,-11.8594000209,-4.1187843548,12.5542723173,35.84,-15.08,38.8833126161,133.18
2021-04-30 03:00:00,29.269316673,-6.4883119574,29.9798447387,-11.630683327,-4.0583119574,12.3183883117,40.9,-2.43,40.97212345,134.05,25.289316673,-22.3183119574,33.7291652196,-11.630683327,-4.0583119574,12.3183883117,36.92,-18.26,41.1887606029,132.77,25.999316673,-73.0183119574,77.50895657,-11.630683327,-4.0583119574,12.3183883117,37.63,-68.96,78.5588855573,134.28,24.889316673,-0.0883119574,24.8894733462,-11.630683327,-4.0583119574,12.3183883117,36.52,3.9699999999999998,36.7351507415,133.92,26.809316673,-4.9783119574,27.2676190823,-11.630683327,-4.0583119574,12.3183883117,38.44,-0.92,38.4510077891,134.28,23.289316673,-20.2983119574,30.893587351,-11.630683327,-4.0583119574,12.3183883117,34.92,-16.24,38.5116086395,132.77
2021-04-30 03:30:00,28.8527666902,-6.2672150602,29.5255843344,-11.4172333098,-3.9972150602000003,12.0967328105,40.27,-2.27,40.3339286457,134.18,24.9727666902,-22.2572150602,33.4517966393,-11.4172333098,-3.9972150602000003,12.0967328105,36.39,-18.26,40.714367243,132.89,25.6127666902,-73.0572150602,77.416861793,-11.4172333098,-3.9972150602000003,12.0967328105,37.03,-69.06,78.3613712233,134.41,24.5827666902,0.0327849398,24.5827885521,-11.4172333098,-3.9972150602000003,12.0967328105,36.0,4.03,36.2248657692,134.03,26.4627666902,-4.7972150602,26.89407543,-11.4172333098,-3.9972150602000003,12.0967328105,37.88,-0.8,37.8884467879,134.41,22.982766690200002,-19.1572150602,29.9200008957,-11.4172333098,-3.9972150602000003,12.0967328105,34.4,-15.16,37.5923609261,132.89
2021-04-30 04:00:00,28.6398166962,-6.4575913355,29.3588076435,-11.1901833038,-3.9175913355,11.8561260218,39.83,-2.54,39.9109070305,134.18,24.5598166962,-22.3475913355,33.2054127312,-11.1901833038,-3.9175913355,11.8561260218,35.75,-18.43,40.2209820865,132.89,25.4398166962,-73.3975913355,77.6813406643,-11.1901833038,-3.9175913355,11.8561260218,36.63,-69.48,78.5444288285,134.41,24.1798166962,-0.0075913355,24.1798178879,-11.1901833038,-3.9175913355,11.8561260218,35.37,3.91,35.5854605141,134.03,26.2498166962,-4.9575913355,26.7138650973,-11.1901833038,-3.9175913355,11.8561260218,37.44,-1.04,37.4544416592,134.41,22.5698166962,-20.7175913355,30.6368277804,-11.1901833038,-3.9175913355,11.8561260218,33.76,-16.8,37.7091182607,132.89
2021-04-30 04:30:00,28.3616000455,-5.9350372721,28.975938717600002,-10.9983999545,-3.8550372721,11.6544461013,39.36,-2.08,39.4149210325,134.39,24.2616000455,-23.3850372721,33.6969613613,-10.9983999545,-3.8550372721,11.6544461013,35.26,-19.53,40.3074248743,133.07,25.1716000455,-72.9750372721,77.194336021,-10.9983999545,-3.8550372721,11.6544461013,36.17,-69.12,78.0118151308,134.62,23.9016000455,-0.9350372721,23.919882513,-10.9983999545,-3.8550372721,11.6544461013,34.9,2.92,35.0219416937,134.23,25.9216000455,-4.4950372721,26.3084531852,-10.9983999545,-3.8550372721,11.6544461013,36.92,-0.64,36.9255467123,134.62,22.3616000455,-19.6550372721,29.7718263928,-10.9983999545,-3.8550372721,11.6544461013,33.36,-15.8,36.9124586014,133.07
2021-04-30 05:00:00,28.0591000627,-5.8436201218,28.6611408087,-10.8108999373,-3.8036201218,11.4605010137,38.87,-2.04,38.9234954751,134.49,24.0591000627,-23.2736201218,33.4738956413,-10.8108999373,-3.8036201218,11.4605010137,34.87,-19.47,39.9374235524,133.33,24.8991000627,-73.0136201218,77.1424261171,-10.8108999373,-3.8036201218,11.4605010137,35.71,-69.21,77.879574986,134.72,23.7191000627,-0.8136201218,23.7330504884,-10.8108999373,-3.8036201218,11.4605010137,34.53,2.99,34.6592123396,134.48,25.7091000627,-4.4036201218,26.0835138778,-10.8108999373,-3.8036201218,11.4605010137,36.52,-0.6000000000000001,36.5249284736,134.72,22.1491000627,-20.3236201218,30.0604751866,-10.8108999373,-3.8036201218,11.4605010137,32.96,-16.52,36.8683061721,133.33
2021-04-30 05:30:00,28.9618500552,-5.8567186532,29.5480948963,-11.3581499448,-3.9667186532,12.03089469,40.32,-1.8900000000000001,40.3642725687,134.6,24.9618500552,-22.9567186532,33.9131963917,-11.3581499448,-3.9667186532,12.03089469,36.32,-18.99,40.9849057581,133.43,25.7118500552,-72.6067186532,77.0248974478,-11.3581499448,-3.9667186532,12.03089469,37.07,-68.64,78.0104768605,134.83,24.5718500552,-0.6167186532000001,24.5795882193,-11.3581499448,-3.9667186532,12.03089469,35.93,3.35,36.0858337856,134.58,26.4818500552,-4.3667186532,26.8394600196,-11.3581499448,-3.9667186532,12.03089469,37.84,-0.4,37.8421141058,134.83,22.9618500552,-21.3267186532,31.3380836439,-11.3581499448,-3.9667186532,12.03089469,34.32,-17.36,38.4607852234,133.43
2021-04-30 06:00:00,29.6451000297,-5.3490245341,30.1238114992,-11.7148999703,-4.0790245341,12.4047298424,41.36,-1.27,41.3794937137,134.2,25.5951000297,-22.4590245341,34.0516802604,-11.7148999703,-4.0790245341,12.4047298424,37.31,-18.38,41.5915916983,133.04,26.3251000297,-72.3290245341,76.9707651101,-11.7148999703,-4.0790245341,12.4047298424,38.04,-68.25,78.1351655786,134.41,25.1851000297,-0.0690245341,25.1851946169,-11.7148999703,-4.0790245341,12.4047298424,36.9,4.01,37.1172480122,134.13,27.1651000297,-3.9590245341,27.4520770596,-11.7148999703,-4.0790245341,12.4047298424,38.88,0.12,38.8801851847,134.41,23.5651000297,-19.3990245341,30.5227143663,-11.7148999703,-4.0790245341,12.4047298424,35.28,-15.32,38.4627196126,133.04
2021-04-30 06:30:00,32.9588667689,-4.1617868899,33.2205865211,-13.0211332311,-4.5317868899,13.787204322800001,45.98,0.37,45.9814886666,133.7,28.5888667689,-21.3317868899,35.6702738291,-13.0211332311,-4.5317868899,13.787204322800001,41.61,-16.8,44.8735122316,132.55,29.3388667689,-70.5717868899,76.4273917396,-13.0211332311,-4.5317868899,13.787204322800001,42.36,-66.04,78.4579581687,133.92,28.0388667689,0.8582131101,28.0519977796,-13.0211332311,-4.5317868899,13.787204322800001,41.06,5.39,41.4122650914,133.64,30.2588667689,-2.6117868899000003,30.3713754857,-13.0211332311,-4.5317868899,13.787204322800001,43.28,1.92,43.3225668676,133.92,26.3388667689,-19.4917868899,32.7668377911,-13.0211332311,-4.5317868899,13.787204322800001,39.36,-14.96,42.1071395371,132.55
2021-04-30 07:00:00,36.2469501081,-3.1077998375,36.3799369429,-14.2730498919,-4.9577998375,15.1095907438,50.52,1.85,50.5538613758,133.7,31.7969501081,-19.5977998375,37.3513024492,-14.2730498919,-4.9577998375,15.1095907438,46.07,-14.64,48.3401954899,132.55,32.3369501081,-69.1077998375,76.2991896463,-14.2730498919,-4.9577998375,15.1095907438,46.61,-64.15,79.2951108203,133.92,31.1269501081,2.4222001625000003,31.2210518186,-14.2730498919,-4.9577998375,15.1095907438,45.4,7.38,45.995917210100004,133.64,33.3669501081,-1.4777998375,33.3996594575,-14.2730498919,-4.9577998375,15.1095907438,47.64,3.48,47.76693417,133.92,29.3269501081,-17.5977998375,34.2016456003,-14.2730498919,-4.9577998375,15.1095907438,43.6,-12.64,45.3952596644,132.55
2021-04-30 07:30:00,40.7649333828,-1.0551018846,40.7785854793,-16.2350666172,-5.5951018846,17.1721446874,57.0,4.54,57.1805176612,133.15,36.0649333828,-18.0251018846,40.3185282203,-16.2350666172,-5.5951018846,17.1721446874,52.3,-12.43,53.7568125915,131.92,36.4449333828,-66.0051018846,75.3983199021,-16.2350666172,-5.5951018846,17.1721446874,52.68,-60.41,80.1532937564,133.37,35.2049333828,3.6448981154,35.3931153864,-16.2350666172,-5.5951018846,17.1721446874,51.44,9.24,52.2632873057,133.01,37.6049333828,0.6048981154,37.6097981443,-16.2350666172,-5.5951018846,17.1721446874,53.84,6.2,54.195807956,133.37,33.2449333828,-16.8751018846,37.2826321394,-16.2350666172,-5.5951018846,17.1721446874,49.48,-11.28,50.7494709332,131.92
2021-04-30 08:00:00,43.3440333525,0.1389172225,43.3442559662,-17.1759666475,-5.9310827775,18.171174238,60.52,6.07,60.823640963,131.97,38.5040333525,-16.8110827775,42.013963019,-17.1759666475,-5.9310827775,18.171174238,55.68,-10.88,56.7330309432,130.82,38.8040333525,-63.9610827775,74.811584093,-17.1759666475,-5.9310827775,18.171174238,55.98,-58.03,80.6302753313,132.18,37.5540333525,4.5789172225,37.832154366,-17.1759666475,-5.9310827775,18.171174238,54.73,10.51,55.7300008972,131.89,39.9840333525,1.8689172225,40.0276876015,-17.1759666475,-5.9310827775,18.171174238,57.16,7.8,57.6897356555,132.18,35.4640333525,-17.1310827775,39.3849166403,-17.1759666475,-5.9310827775,18.171174238,52.64,-11.2,53.8183017198,130.82
2021-04-30 08:30:00,44.8926666723,0.8723359231000001,44.9011413097,-17.3573333277,-6.0376640769,18.3774429058,62.25,6.91,62.6323446791,131.1,39.9526666723,-15.4676640769,42.8423179371,-17.3573333277,-6.0376640769,18.3774429058,57.31,-9.43,58.0806422141,130.0,40.2426666723,-63.0176640769,74.7709716843,-17.3573333277,-6.0376640769,18.3774429058,57.6,-56.98,81.0214811022,131.32,38.9426666723,5.7923359231,39.3710863832,-17.3573333277,-6.0376640769,18.3774429058,56.3,11.83,57.5294611482,131.02,41.4026666723,2.6023359231,41.4843700667,-17.3573333277,-6.0376640769,18.3774429058,58.76,8.64,59.3918108833,131.32,36.8026666723,-13.517664076900001,39.2066769351,-17.3573333277,-6.0376640769,18.3774429058,54.16,-7.48,54.674088927,130.0
2021-04-30 09:00:00,45.007566648,1.2523280037,45.0249861855,-16.342433352,-5.7676719963,17.3303539526,61.35,7.02,61.7503271246,130.91,40.617566648,-14.7176719963,43.2018123392,-16.342433352,-5.7676719963,17.3303539526,56.96,-8.95,57.6588596835,129.74,40.417566648,-62.3776719963,74.3273412508,-16.342433352,-5.7676719963,17.3303539526,56.76,-56.61,80.1647659511,131.12,39.617566648,6.4423280037,40.1379518313,-16.342433352,-5.7676719963,17.3303539526,55.96,12.21,57.2765719994,130.76,41.577566648,2.9523280037,41.6822538859,-16.342433352,-5.7676719963,17.3303539526,57.92,8.72,58.5727308566,131.12,37.417566648,-14.6876719963,40.1970397234,-16.342433352,-5.7676719963,17.3303539526,53.76,-8.92,54.4949905955,129.74
2021-04-30 09:30:00,46.2213666416,1.4974522208,46.2456170612,-15.1186333584,-5.4025477792,16.0549243889,61.34,6.9,61.7268628718,130.66,41.5413666416,-14.1625477792,43.8892116818,-15.1186333584,-5.4025477792,16.0549243889,56.66,-8.76,57.3331771316,129.47,41.8313666416,-58.0325477792,71.5376812376,-15.1186333584,-5.4025477792,16.0549243889,56.95,-52.63,77.544950835,130.88,40.5413666416,7.0574522208,41.1510636681,-15.1186333584,-5.4025477792,16.0549243889,55.66,12.46,57.0375946197,130.5,42.8413666416,3.2374522208,42.9635169953,-15.1186333584,-5.4025477792,16.0549243889,57.96,8.64,58.6004368584,130.88,38.4013666416,-15.9625477792,41.5868716249,-15.1186333584,-5.4025477792,16.0549243889,53.52,-10.56,54.5518468982,129.47
2021-04-30 10:00:00,46.2470166613,-1.7837485500999999,46.2814034895,-12.8829833387,-4.8137485501,13.7529427691,59.13,3.03,59.2075822847,130.82,40.6270166613,-15.2237485501,43.3856773914,-12.8829833387,-4.8137485501,13.7529427691,53.51,-10.41,54.5131928986,129.59,42.8270166613,-43.2037485501,60.8335207339,-12.8829833387,-4.8137485501,13.7529427691,55.71,-38.39,67.6564571937,131.04,39.7370166613,5.9362514499,40.177973747,-12.8829833387,-4.8137485501,13.7529427691,52.62,10.75,53.706860828,130.64,42.9970166613,-0.013748550100000001,42.9970188594,-12.8829833387,-4.8137485501,13.7529427691,55.88,4.8,56.0857771632,131.04,37.6370166613,-16.1337485501,40.9492718548,-12.8829833387,-4.8137485501,13.7529427691,50.52,-11.32,51.7727032325,129.59
2021-04-30 10:30:00,48.3918333262,-0.0376795802,48.3918479955,-11.7581666738,-4.4576795802,12.574791877700001,60.15,4.42,60.3121787038,130.82,36.9318333262,-15.1676795802,39.9251652054,-11.7581666738,-4.4576795802,12.574791877700001,48.69,-10.71,49.8539888073,129.45,44.9118333262,-41.5176795802,61.1620020147,-11.7581666738,-4.4576795802,12.574791877700001,56.67,-37.06,67.7121296372,131.04,36.1718333262,6.0323204197999996,36.6713841548,-11.7581666738,-4.4576795802,12.574791877700001,47.93,10.49,49.0644983669,130.5,45.0818333262,1.7023204198,45.1139622607,-11.7581666738,-4.4576795802,12.574791877700001,56.84,6.16,57.1728187166,131.04,34.1618333262,-16.2976795802,37.8503000768,-11.7581666738,-4.4576795802,12.574791877700001,45.92,-11.84,47.4218515033,129.45
2021-04-30 11:00:00,47.4256166542,-0.6281919935,47.4297769361,-11.0343833458,-4.4681919935,11.9047198839,58.46,3.84,58.5859812583,130.82,36.2256166542,-16.1681919935,39.6699600997,-11.0343833458,-4.4681919935,11.9047198839,47.26,-11.7,48.686729198,129.73,44.0256166542,-42.2381919935,61.010816948,-11.0343833458,-4.4681919935,11.9047198839,55.06,-37.77,66.7695776533,131.04,35.5056166542,5.1218080065,35.8731338365,-11.0343833458,-4.4681919935,11.9047198839,46.54,9.59,47.517782987,130.63,44.1656166542,1.1318080065,44.1801163852,-11.0343833458,-4.4681919935,11.9047198839,55.2,5.6,55.4833308301,131.04,33.5256166542,-15.4281919935,36.9052310687,-11.0343833458,-4.4681919935,11.9047198839,44.56,-10.96,45.8880725243,129.73
2021-04-30 11:30:00,48.0491166484,-0.2307298409,48.0496706228,-9.1108833516,-3.9007298409,9.9107965743,57.16,3.67,57.2776963573,131.17,35.3691166484,-16.1307298409,38.8738325573,-9.1108833516,-3.9007298409,9.9107965743,44.48,-12.23,46.1307196996,130.06,44.719116648400004,-42.0607298409,61.3914032139,-9.1108833516,-3.9007298409,9.9107965743,53.83,-38.16,65.9837442102,131.36,34.719116648400004,5.2592701591,35.1151959051,-9.1108833516,-3.9007298409,9.9107965743,43.83,9.16,44.7769416106,130.96,44.8491166484,1.4592701591,44.8728507401,-9.1108833516,-3.9007298409,9.9107965743,53.96,5.36,54.2255585495,131.36,32.7691166484,-15.9407298409,36.4406623675,-9.1108833516,-3.9007298409,9.9107965743,41.88,-12.04,43.5763238468,130.06
2021-04-30 12:00:00,47.4265833289,-0.2757738584,47.4273851006,-8.7934166711,-3.8457738584000003,9.5976118551,56.22,3.5700000000000003,56.3332344181,131.43,35.7665833289,-15.9757738584,39.1723605799,-8.7934166711,-3.8457738584000003,9.5976118551,44.56,-12.13,46.1814952118,130.32,44.1265833289,-42.1857738584,61.0474804748,-8.7934166711,-3.8457738584000003,9.5976118551,52.92,-38.34,65.3489250103,131.63,35.1165833289,5.4542261416,35.5376280511,-8.7934166711,-3.8457738584000003,9.5976118551,43.91,9.3,44.8840517333,131.25,44.2865833289,1.4342261416,44.3098010329,-8.7934166711,-3.8457738584000003,9.5976118551,53.08,5.28,53.3419609688,131.63,33.2065833289,-16.6857738584,37.1630491972,-8.7934166711,-3.8457738584000003,9.5976118551,42.0,-12.84,43.918852444,130.32
2021-04-30 12:30:00,49.465799998,-1.1454136733,49.4790596306,-10.794200002,-4.1654136733,11.5700226773,60.26,3.02,60.335627949,131.63,36.175799998,-15.8054136733,39.4778369073,-10.794200002,-4.1654136733,11.5700226773,46.97,-11.64,48.3908100779,130.52,45.975799998,-42.8454136733,62.8450766432,-10.794200002,-4.1654136733,11.5700226773,56.77,-38.68,68.6947982019,131.83,35.455799998,5.5345863267,35.8851696291,-10.794200002,-4.1654136733,11.5700226773,46.25,9.7,47.2562429738,131.43,46.165799998,0.6345863267,46.1701612436,-10.794200002,-4.1654136733,11.5700226773,56.96,4.8,57.1618894019,131.83,33.445799998,-14.8454136733,36.5924561165,-10.794200002,-4.1654136733,11.5700226773,44.24,-10.68,45.5108778206,130.52
2021-04-30 13:00:00,50.5539000145,-0.8402414371,50.5608822346,-10.3460999855,-3.8602414371,11.0427917151,60.9,3.02,60.9748341531,131.34,35.3839000145,-15.6502414371,38.6904437462,-10.3460999855,-3.8602414371,11.0427917151,45.73,-11.79,47.2253851228,130.14,47.0339000145,-42.9802414371,63.7141185654,-10.3460999855,-3.8602414371,11.0427917151,57.38,-39.12,69.4466615468,131.55,34.7039000145,5.8997585629,35.2018156821,-10.3460999855,-3.8602414371,11.0427917151,45.05,9.76,46.0951201322,131.06,47.2939000145,1.0197585629,47.3048928347,-10.3460999855,-3.8602414371,11.0427917151,57.64,4.88,57.8462099018,131.55,32.7739000145,-14.3402414371,35.7738877763,-10.3460999855,-3.8602414371,11.0427917151,43.12,-10.48,44.3752723935,130.14
2021-04-30 13:30:00,49.9602505718,-1.6135561382999999,49.9863001292,-10.1997494282,-4.0135561383,10.9610000125,60.16,2.4,60.2078533084,132.1,35.8702505718,-16.2135561383,39.3643782973,-10.1997494282,-4.0135561383,10.9610000125,46.07,-12.2,47.6579993285,130.91,46.4802505718,-43.6335561383,63.7518698902,-10.1997494282,-4.0135561383,10.9610000125,56.68,-39.62,69.154658556,132.3,35.1902505718,5.2864438617000005,35.5851123928,-10.1997494282,-4.0135561383,10.9610000125,45.39,9.3,46.3329483197,131.83,46.7202505718,0.2264438617,46.720799333,-10.1997494282,-4.0135561383,10.9610000125,56.92,4.24,57.0777014253,132.3,33.2402505718,-15.5335561383,36.6906748967,-10.1997494282,-4.0135561383,10.9610000125,43.44,-11.52,44.9415620556,130.91
2021-04-30 14:00:00,49.2329840598,-0.9306416382,49.2417791443,-8.5870159402,-3.4906416382,9.2693808749,57.82,2.56,57.8766446851,131.86,35.8229840598,-15.5806416382,39.0645949782,-8.5870159402,-3.4906416382,9.2693808749,44.41,-12.09,46.0262555505,130.63,45.8829840598,-43.0506416382,62.9174536333,-8.5870159402,-3.4906416382,9.2693808749,54.47,-39.56,67.319941325,132.06,35.1729840598,5.9493583618,35.6725899339,-8.5870159402,-3.4906416382,9.2693808749,43.76,9.44,44.7666304294,131.56,46.0929840598,0.8693583618,46.1011818016,-8.5870159402,-3.4906416382,9.2693808749,54.68,4.36,54.8535504776,132.06,33.2529840598,-13.9706416382,36.0685427577,-8.5870159402,-3.4906416382,9.2693808749,41.84,-10.48,43.1325399206,130.63
2021-04-30 14:30:00,45.9985001473,-1.8338682204999999,46.035041962,-7.4914998527,-3.4938682205,8.2661771809,53.49,1.6600000000000001,53.5157518867,131.97,34.9785001473,-16.3838682205,38.6254658278,-7.4914998527,-3.4938682205,8.2661771809,42.47,-12.89,44.3830260347,130.75,42.8485001473,-44.4238682205,61.7209367439,-7.4914998527,-3.4938682205,8.2661771809,50.34,-40.93,64.8797387479,132.19,34.3885001473,5.3561317795,34.8031189697,-7.4914998527,-3.4938682205,8.2661771809,41.88,8.85,42.80487005,131.68,43.0285001473,-0.1338682205,43.028708389,-7.4914998527,-3.4938682205,8.2661771809,50.52,3.36,50.6316106795,132.19,32.5485001473,-15.4138682205,36.0137778545,-7.4914998527,-3.4938682205,8.2661771809,40.04,-11.92,41.7766441927,130.75
2021-04-30 15:00:00,43.6949000911,-1.8816342425,43.7353957498,-5.0050999089,-2.9016342425,5.7853700292,48.7,1.02,48.7106805537,132.77,34.0349000911,-16.3216342425,37.7461278617,-5.0050999089,-2.9016342425,5.7853700292,39.04,-13.42,41.2821753303,131.47,40.8049000911,-44.8816342425,60.6580659411,-5.0050999089,-2.9016342425,5.7853700292,45.81,-41.98,62.135951751,132.98,33.5549000911,5.5783657575,34.0154300965,-5.0050999089,-2.9016342425,5.7853700292,38.56,8.48,39.4814386769,132.4,40.8749000911,-0.30163424250000004,40.8760130232,-5.0050999089,-2.9016342425,5.7853700292,45.88,2.6,45.9536113924,132.98,31.7149000911,-16.3816342425,35.6958376879,-5.0050999089,-2.9016342425,5.7853700292,36.72,-13.48,39.1160938745,131.47
2021-04-30 15:30:00,43.5401833304,-2.9069903422000003,43.6371190307,-3.8398166696000002,-2.3269903422000002,4.4898859794,47.38,-0.58,47.3835498881,133.39,32.3701833304,-15.6169903422,35.9404946571,-3.8398166696000002,-2.3269903422000002,4.4898859794,36.21,-13.29,38.5718576167,132.08,40.7101833304,-46.0469903422,61.4625442556,-3.8398166696000002,-2.3269903422000002,4.4898859794,44.55,-43.72,62.4190748089,133.6,31.9301833304,6.2930096578,32.5444093213,-3.8398166696000002,-2.3269903422000002,4.4898859794,35.77,8.62,36.7939845627,133.03,40.8401833304,-1.3269903422,40.8617361089,-3.8398166696000002,-2.3269903422000002,4.4898859794,44.68,1.0,44.6911892883,133.6,30.1601833304,-14.7269903422,33.5636842892,-3.8398166696000002,-2.3269903422000002,4.4898859794,34.0,-12.4,36.1906065161,132.08
2021-04-30 16:00:00,44.8046333313,-2.4003209658,44.868883524,-3.8353666687,-2.2003209658,4.4217021424,48.64,-0.2,48.6404111825,133.76,32.7446333313,-15.5103209658,36.2323207711,-3.8353666687,-2.2003209658,4.4217021424,36.58,-13.31,38.9262443603,132.26,41.9046333313,-45.3703209658,61.761349719500004,-3.8353666687,-2.2003209658,4.4217021424,45.74,-43.17,62.8951230224,133.96,32.3146333313,6.3096790342,32.9248777803,-3.8353666687,-2.2003209658,4.4217021424,36.15,8.51,37.1381555816,133.21,42.0046333313,-0.8003209658,42.0122569608,-3.8353666687,-2.2003209658,4.4217021424,45.84,1.4,45.861373725600004,133.96,30.5646333313,-15.0003209658,34.0471208732,-3.8353666687,-2.2003209658,4.4217021424,34.4,-12.8,36.7042231903,132.26
2021-04-30 16:30:00,46.1648666529,-3.2782316321,46.2811161891,-7.3051333471,-3.2482316321,7.9947471477,53.47,-0.03,53.4700084159,133.42,34.3448666529,-16.8682316321,38.2636525151,-7.3051333471,-3.2482316321,7.9947471477,41.65,-13.62,43.8203936541,131.96,43.0248666529,-46.1782316321,63.1155149481,-7.3051333471,-3.2482316321,7.9947471477,50.33,-42.93,66.1520506107,133.6,33.7648666529,5.0217683679,34.1362619164,-7.3051333471,-3.2482316321,7.9947471477,41.07,8.27,41.8943647762,132.92,43.2548666529,-1.5682316321,43.2832859151,-7.3051333471,-3.2482316321,7.9947471477,50.56,1.6800000000000002,50.5879036925,133.6,31.9348666529,-16.1682316321,35.7945166505,-7.3051333471,-3.2482316321,7.9947471477,39.24,-12.92,41.3122742051,131.96
2021-04-30 17:00:00,47.286349983,-3.7429955801,47.4342588286,-8.723650017,-3.6729955801000003,9.4653561027,56.01,-0.07,56.0100437422,133.27,35.256349983,-17.3329955801,39.2866764934,-8.723650017,-3.6729955801000003,9.4653561027,43.98,-13.66,46.0525352179,131.88,44.016349983,-46.5429955801,64.060046077,-8.723650017,-3.6729955801000003,9.4653561027,52.74,-42.87,67.9657597618,133.48,34.636349983,4.5670044199,34.9361456018,-8.723650017,-3.6729955801000003,9.4653561027,43.36,8.24,44.1360079753,132.84,44.276349983,-1.8729955801,44.3159483736,-8.723650017,-3.6729955801000003,9.4653561027,53.0,1.8,53.0305572288,133.48,32.796349983,-17.6329955801,37.23604578,-8.723650017,-3.6729955801000003,9.4653561027,41.52,-13.96,43.8040180805,131.88
2021-04-30 17:30:00,48.2942333116,-4.2609541396,48.4818388816,-10.8557666884,-4.2709541396,11.6657069934,59.15,0.01,59.1500008453,133.27,36.1642333116,-17.7809541396,40.2990583157,-10.8557666884,-4.2709541396,11.6657069934,47.02,-13.51,48.9223926234,131.88,44.8742333116,-46.7309541396,64.7879532792,-10.8557666884,-4.2709541396,11.6657069934,55.73,-42.46,70.0620046816,133.48,35.4642333116,3.9790458604000003,35.6867573526,-10.8557666884,-4.2709541396,11.6657069934,46.32,8.25,47.0489627941,132.84,45.1842333116,-2.3909541396,45.2474485652,-10.8557666884,-4.2709541396,11.6657069934,56.04,1.88,56.0715257506,133.48,33.5442333116,-16.4709541396,37.369879833,-10.8557666884,-4.2709541396,11.6657069934,44.4,-12.2,46.0456295429,131.88
2021-04-30 18:00:00,48.3112333251,-4.5003699073,48.5203935958,-13.3287666749,-5.0003699073,14.2358603634,61.64,0.5,61.6420278706,132.67,37.3712333251,-19.1203699073,41.9785376785,-13.3287666749,-5.0003699073,14.2358603634,50.7,-14.12,52.6295012327,131.31,44.7612333251,-46.6103699073,64.6227095662,-13.3287666749,-5.0003699073,14.2358603634,58.09,-41.61,71.4551621648,132.88,36.5812333251,2.5696300926999998,36.6713734457,-13.3287666749,-5.0003699073,14.2358603634,49.91,7.57,50.4808181392,132.25,45.0712333251,-2.5603699073,45.1438984527,-13.3287666749,-5.0003699073,14.2358603634,58.4,2.44,58.4509503772,132.88,34.5912333251,-17.6003699073,38.8114215641,-13.3287666749,-5.0003699073,14.2358603634,47.92,-12.6,49.5488284423,131.31
2021-04-30 18:30:00,48.1042000676,-5.1131802822,48.375186581,-14.7357999324,-5.3931802822,15.6917237168,62.84,0.28,62.8406238034,132.22,37.3042000676,-19.6231802822,42.150593674,-14.7357999324,-5.3931802822,15.6917237168,52.04,-14.23,53.9504819256,130.98,44.4942000676,-47.0731802822,64.7735913898,-14.7357999324,-5.3931802822,15.6917237168,59.23,-41.68,72.4252393852,132.42,36.4842000676,2.0268197178,36.5404550155,-14.7357999324,-5.3931802822,15.6917237168,51.22,7.42,51.7546596936,131.9,44.8242000676,-3.1131802822,44.9321800403,-14.7357999324,-5.3931802822,15.6917237168,59.56,2.2800000000000002,59.6036240509,132.42,34.5442000676,-18.9931802822,39.4213477135,-14.7357999324,-5.3931802822,15.6917237168,49.28,-13.6,51.1221908764,130.98
2021-04-30 19:00:00,48.0736999993,-5.6601218925,48.4057601062,-15.9463000007,-5.5701218925,16.8911438811,64.02,-0.09,64.0200632614,131.92,36.6836999993,-20.0101218925,41.7863473373,-15.9463000007,-5.5701218925,16.8911438811,52.63,-14.44,54.5749988548,130.71,44.4036999993,-47.4301218925,64.9715709858,-15.9463000007,-5.5701218925,16.8911438811,60.35,-41.86,73.4464573686,132.14,35.8536999993,1.5498781075,35.8871833081,-15.9463000007,-5.5701218925,16.8911438811,51.8,7.12,52.2870385469,131.62,44.7736999993,-3.6901218925,44.9255073561,-15.9463000007,-5.5701218925,16.8911438811,60.72,1.88,60.7490971126,132.14,33.8536999993,-20.3301218925,39.4890726633,-15.9463000007,-5.5701218925,16.8911438811,49.8,-14.76,51.9412899339,130.71
2021-04-30 19:30:00,48.3160166535,-6.0724197702,48.6961163454,-16.5739833465,-5.6924197702,17.5242850585,64.89,-0.38,64.8911126426,131.59,36.7060166535,-20.2724197702,41.9321196925,-16.5739833465,-5.6924197702,17.5242850585,53.28,-14.58,55.2388884754,130.36,44.6360166535,-47.8924197702,65.4679910654,-16.5739833465,-5.6924197702,17.5242850585,61.21,-42.2,74.3471862279,131.8,35.8560166535,1.3275802298000001,35.8805852729,-16.5739833465,-5.6924197702,17.5242850585,52.43,7.02,52.8978761388,131.26,45.0260166535,-4.0124197702,45.204443234,-16.5739833465,-5.6924197702,17.5242850585,61.6,1.6800000000000002,61.6229048325,131.8,33.8660166535,-19.7324197702,39.1953501574,-16.5739833465,-5.6924197702,17.5242850585,50.44,-14.04,52.3575706083,130.36
2021-04-30 20:00:00,48.0039666373,-6.4121075203,48.4303204177,-16.6960333627,-5.6921075203000004,17.6396603729,64.7,-0.72,64.7040060584,131.72,36.4239666373,-20.6421075203,41.866477622,-16.6960333627,-5.6921075203000004,17.6396603729,53.12,-14.95,55.1836651556,130.48,44.3139666373,-48.3521075203,65.5869952108,-16.6960333627,-5.6921075203000004,17.6396603729,61.01,-42.66,74.4452530387,131.94,35.5839666373,1.0478924797,35.5993926955,-16.6960333627,-5.6921075203000004,17.6396603729,52.28,6.74,52.7126739978,131.39,44.7039666373,-4.3321075203,44.9133809535,-16.6960333627,-5.6921075203000004,17.6396603729,61.4,1.3599999999999999,61.4150600423,131.94,33.6239666373,-19.2921075203,38.7654039706,-16.6960333627,-5.6921075203000004,17.6396603729,50.32,-13.6,52.1254486791,130.48
2021-04-30 20:30:00,47.275866634,-6.8059505573,47.7632550082,-16.354133366,-5.5759505573,17.2785677292,63.63,-1.23,63.6418871499,131.86,35.675866634,-21.1059505573,41.4515211906,-16.354133366,-5.5759505573,17.2785677292,52.03,-15.53,54.2982670073,130.63,43.655866634,-48.7259505573,65.4221136106,-16.354133366,-5.5759505573,17.2785677292,60.01,-43.15,73.9129393273,132.08,34.895866634,0.5740494427,34.9005879735,-16.354133366,-5.5759505573,17.2785677292,51.25,6.15,51.6176810793,131.56,44.045866634,-4.7359505573,44.2997471236,-16.354133366,-5.5759505573,17.2785677292,60.4,0.84,60.4058407772,132.08,32.925866634,-18.1759505573,37.6095449621,-16.354133366,-5.5759505573,17.2785677292,49.28,-12.6,50.8652966176,130.63
2021-04-30 21:00:00,46.3741499674,-7.5396174824,46.9830567011,-16.2958500326,-5.5496174824,17.2149058227,62.67,-1.99,62.7015869018,131.86,35.0441499674,-21.4196174824,41.0717964062,-16.2958500326,-5.5496174824,17.2149058227,51.34,-15.87,53.7368821202,130.63,42.8141499674,-49.7496174824,65.635934343,-16.2958500326,-5.5496174824,17.2149058227,59.11,-44.2,73.8080761164,132.08,34.2541499674,0.4203825176,34.2567294331,-16.2958500326,-5.5496174824,17.2149058227,50.55,5.97,50.9013103957,131.56,43.1841499674,-5.4696174824,43.5291571686,-16.2958500326,-5.5496174824,17.2149058227,59.48,0.08,59.4800537996,132.08,32.3441499674,-16.4696174824,36.2958997289,-16.2958500326,-5.5496174824,17.2149058227,48.64,-10.92,49.8507372062,130.63
2021-04-30 21:30:00,44.7937667134,-8.7659344671,45.6434348341,-15.5762332866,-5.3359344671,16.4648486186,60.37,-3.43,60.467361444,132.42,33.8537667134,-21.6059344671,40.1608506494,-15.5762332866,-5.3359344671,16.4648486186,49.43,-16.27,52.0388105168,131.16,41.3437667134,-51.4359344671,65.99213893,-15.5762332866,-5.3359344671,16.4648486186,56.92,-46.1,73.2468183609,132.63,33.1237667134,0.4340655329,33.1266106653,-15.5762332866,-5.3359344671,16.4648486186,48.7,5.77,49.040624996,132.08,41.7837667134,-6.6959344671,42.3168843271,-15.5762332866,-5.3359344671,16.4648486186,57.36,-1.3599999999999999,57.3761204684,132.63,31.2637667134,-18.6559344671,36.406963619,-15.5762332866,-5.3359344671,16.4648486186,46.84,-13.32,48.6971046367,131.16
2021-04-30 22:00:00,42.4452000354,-10.1135084127,43.6334511408,-14.4847999646,-4.9835084127,15.3181195359,56.93,-5.13,57.1606665461,133.28,31.9152000354,-21.7835084127,38.640668111,-14.4847999646,-4.9835084127,15.3181195359,46.4,-16.8,49.3477456425,131.86,39.1752000354,-53.0035084127,65.9095456051,-14.4847999646,-4.9835084127,15.3181195359,53.66,-48.02,72.009138309,133.49,31.2752000354,0.3264915873,31.2769041628,-14.4847999646,-4.9835084127,15.3181195359,45.76,5.31,46.0670565589,132.8,39.5952000354,-8.0635084127,40.4079204335,-14.4847999646,-4.9835084127,15.3181195359,54.08,-3.08,54.1676360939,133.49,29.4752000354,-19.1035084127,35.1245135311,-14.4847999646,-4.9835084127,15.3181195359,43.96,-14.12,46.172026163,131.86
2021-04-30 22:30:00,39.9834333914,-11.3066868501,41.5513671652,-13.5065666086,-4.6566868501,14.2867796921,53.49,-6.65,53.9017866123,133.74,29.8934333914,-22.2666868501,37.2749608076,-13.5065666086,-4.6566868501,14.2867796921,43.4,-17.61,46.8366533817,132.19,36.9334333914,-53.1966868501,64.7608368839,-13.5065666086,-4.6566868501,14.2867796921,50.44,-48.54,70.0023228186,133.96,29.3234333914,-0.6466868501,29.3305634065,-13.5065666086,-4.6566868501,14.2867796921,42.83,4.01,43.0173104692,133.14,37.2134333914,-9.3366868501,38.3668261147,-13.5065666086,-4.6566868501,14.2867796921,50.72,-4.68,50.9354571983,133.96,27.5334333914,-20.0166868501,34.0405303539,-13.5065666086,-4.6566868501,14.2867796921,41.04,-15.36,43.8202145134,132.19
2021-04-30 23:00:00,37.2949666905,-11.8494649607,39.1321397358,-12.4450333095,-4.3094649607,13.170054757700001,49.74,-7.54,50.3082418695,132.19,27.9049666905,-22.5194649607,35.8582412859,-12.4450333095,-4.3094649607,13.170054757700001,40.35,-18.21,44.2687993964,130.62,34.4149666905,-54.3394649607,64.3208161059,-12.4450333095,-4.3094649607,13.170054757700001,46.86,-50.03,68.5482348423,132.41,27.4349666905,-0.6394649607,27.4424181286,-12.4450333095,-4.3094649607,13.170054757700001,39.88,3.67,40.0485118325,131.6,34.7149666905,-9.9494649607,36.1126122751,-12.4450333095,-4.3094649607,13.170054757700001,47.16,-5.64,47.496054573,132.41,25.7149666905,-19.9894649607,32.5705115298,-12.4450333095,-4.3094649607,13.170054757700001,38.16,-15.68,41.2558844288,130.62
2021-04-30 23:30:00,34.8918333112,-12.4745249007,37.0547406322,-11.4581666888,-3.9745249007,12.127919527,46.35,-8.5,47.1229508838,133.12,25.9718333112,-22.9345249007,34.6486443886,-11.4581666888,-3.9745249007,12.127919527,37.43,-18.96,41.9581517705,131.5,32.1918333112,-55.2545249007,63.9482341738,-11.4581666888,-3.9745249007,12.127919527,43.65,-51.28,67.3421183213,133.35,25.5618333112,-0.9145249007,25.5781875438,-11.4581666888,-3.9745249007,12.127919527,37.02,3.06,37.1462514933,132.49,32.4218333112,-10.6145249007,34.1151493347,-11.4581666888,-3.9745249007,12.127919527,43.88,-6.64,44.3795448377,133.35,23.9418333112,-20.9745249007,31.8298928228,-11.4581666888,-3.9745249007,12.127919527,35.4,-17.0,39.2703450456,131.5
2021-05-01 00:00:00,33.0371333198,-12.9841404964,35.4970432913,-10.5428666802,-3.6741404964,11.1647367288,43.58,-9.31,44.5633537786,133.61,24.4071333198,-23.2441404964,33.7045727507,-10.5428666802,-3.6741404964,11.1647367288,34.95,-19.57,40.0560532254,131.96,30.4971333198,-56.1341404964,63.8836197315,-10.5428666802,-3.6741404964,11.1647367288,41.04,-52.46,66.6058045519,133.85,24.0771333198,-1.0741404964,24.1010814427,-10.5428666802,-3.6741404964,11.1647367288,34.62,2.6,34.7174941492,132.98,30.6971333198,-11.1941404964,32.674497326,-10.5428666802,-3.6741404964,11.1647367288,41.24,-7.52,41.920019084,133.85,22.4971333198,-20.2741404964,30.2846789727,-10.5428666802,-3.6741404964,11.1647367288,33.04,-16.6,36.9756893107,131.96
