Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-01 00:30:00,32.2488666467,-13.0632437207,34.794219872,-9.9811333533,-3.4932437206999998,10.5747706693,42.23,-9.57,43.3007829029,134.28,23.7488666467,-23.2532437207,33.2373586576,-9.9811333533,-3.4932437206999998,10.5747706693,33.73,-19.76,39.0918213953,132.6,29.7488666467,-56.0632437207,63.4671754787,-9.9811333533,-3.4932437206999998,10.5747706693,39.73,-52.57,65.8944443789,134.53,23.4588666467,-1.1432437207,23.486707529,-9.9811333533,-3.4932437206999998,10.5747706693,33.44,2.35,33.5224715676,133.62,29.9788666467,-11.2932437207,32.0354459803,-9.9811333533,-3.4932437206999998,10.5747706693,39.96,-7.8,40.7141449622,134.53,21.8588666467,-19.9332437207,29.5828371916,-9.9811333533,-3.4932437206999998,10.5747706693,31.84,-16.44,35.8337717803,132.6
2021-05-01 01:00:00,31.5710166517,-13.8738281627,34.4849561448,-9.6889833483,-3.4138281627,10.2728097932,41.26,-10.46,42.5652346405,134.06,23.3110166517,-22.7338281627,32.5611799581,-9.6889833483,-3.4138281627,10.2728097932,33.0,-19.32,38.2395397462,132.37,29.1410166517,-56.9438281627,63.9671667132,-9.6889833483,-3.4138281627,10.2728097932,38.83,-53.53,66.1303999685,134.31,23.0110166517,-0.6438281627,23.0200217647,-9.6889833483,-3.4138281627,10.2728097932,32.7,2.77,32.8171129138,133.41,29.3110166517,-12.1338281627,31.7232640666,-9.6889833483,-3.4138281627,10.2728097932,39.0,-8.72,39.9629628531,134.31,21.4710166517,-20.7338281627,29.8478841182,-9.6889833483,-3.4138281627,10.2728097932,31.16,-17.32,35.6500771388,132.37
2021-05-01 01:30:00,32.6293833821,-13.5707857793,35.3389712154,-10.1706166179,-3.5707857793,10.7792371469,42.8,-10.0,43.952701851,134.22,23.9493833821,-22.6007857793,32.9297507161,-10.1706166179,-3.5707857793,10.7792371469,34.12,-19.03,39.0680854407,132.37,30.0993833821,-56.6307857793,64.1328213785,-10.1706166179,-3.5707857793,10.7792371469,40.27,-53.06,66.6110839125,134.47,23.6293833821,-0.5207857793,23.6351216804,-10.1706166179,-3.5707857793,10.7792371469,33.8,3.05,33.9373319517,133.41,30.3093833821,-11.7707857793,32.5147677043,-10.1706166179,-3.5707857793,10.7792371469,40.48,-8.2,41.3021839616,134.47,22.0293833821,-20.4907857793,30.0859773657,-10.1706166179,-3.5707857793,10.7792371469,32.2,-16.92,36.3748044668,132.37
2021-05-01 02:00:00,32.4491167186,-13.8959740218,35.2993380934,-11.0208832814,-3.8559740218,11.6759755036,43.47,-10.04,44.6143754859,134.22,24.1391167186,-22.8559740218,33.2429316463,-11.0208832814,-3.8559740218,11.6759755036,35.16,-19.0,39.9653049532,132.37,29.9091167186,-56.7359740218,64.1367758083,-11.0208832814,-3.8559740218,11.6759755036,40.93,-52.88,66.8697188569,134.47,23.7891167186,-0.8659740218,23.8048731409,-11.0208832814,-3.8559740218,11.6759755036,34.81,2.99,34.9381768271,133.41,30.1391167186,-12.0559740218,32.460943704499996,-11.0208832814,-3.8559740218,11.6759755036,41.16,-8.2,41.9688646499,134.47,22.1791167186,-21.0559740218,30.5821395658,-11.0208832814,-3.8559740218,11.6759755036,33.2,-17.2,37.3909079858,132.37
2021-05-01 02:30:00,31.8379167546,-14.1634360067,34.846174292,-11.1620832454,-3.9034360067,11.8249276968,43.0,-10.26,44.2070989774,133.82,23.7079167546,-23.0834360067,33.0894293502,-11.1620832454,-3.9034360067,11.8249276968,34.87,-19.18,39.7968503779,132.0,29.3079167546,-57.0934360067,64.1764319634,-11.1620832454,-3.9034360067,11.8249276968,40.47,-53.19,66.8355968029,134.05,23.3679167546,-1.0434360067,23.3912011695,-11.1620832454,-3.9034360067,11.8249276968,34.53,2.86,34.6482394935,133.03,29.5579167546,-12.3434360067,32.0317163968,-11.1620832454,-3.9034360067,11.8249276968,40.72,-8.44,41.585478234600004,134.05,21.7579167546,-20.4234360067,29.8416433834,-11.1620832454,-3.9034360067,11.8249276968,32.92,-16.52,36.8325508213,132.0
2021-05-01 03:00:00,31.0396834947,-14.2751733682,34.1649312328,-10.8203165053,-3.8151733682,11.4732208688,41.86,-10.46,43.1470879666,134.03,22.9296834947,-23.1751733682,32.6015190721,-10.8203165053,-3.8151733682,11.4732208688,33.75,-19.36,38.9085093521,132.2,28.5796834947,-57.2751733682,64.0097163953,-10.8203165053,-3.8151733682,11.4732208688,39.4,-53.46,66.4103275101,134.26,22.6196834947,-1.1151733682,22.6471564008,-10.8203165053,-3.8151733682,11.4732208688,33.44,2.7,33.5488241225,133.21,28.7796834947,-12.4951733682,31.3751420643,-10.8203165053,-3.8151733682,11.4732208688,39.6,-8.68,40.5401332016,134.26,21.0596834947,-21.3351733682,29.9783236947,-10.8203165053,-3.8151733682,11.4732208688,31.88,-17.52,36.376981733,132.2
2021-05-01 03:30:00,30.0912835927,-14.2135560544,33.2792807009,-10.5587164073,-3.7535560544,11.2060552927,40.65,-10.46,41.9742075565,134.2,22.2112835927,-23.1535560544,32.0847047174,-10.5587164073,-3.7535560544,11.2060552927,32.77,-19.4,38.0819235334,132.37,27.6912835927,-57.3135560544,63.6525796384,-10.5587164073,-3.7535560544,11.2060552927,38.25,-53.56,65.8159258842,134.44,21.9212835927,-1.0435560544,21.9461086207,-10.5587164073,-3.7535560544,11.2060552927,32.48,2.71,32.5928596475,133.36,27.8812835927,-12.4735560544,30.5443214922,-10.5587164073,-3.7535560544,11.2060552927,38.44,-8.72,39.4166462297,134.44,20.3612835927,-20.8735560544,29.1596847017,-10.5587164073,-3.7535560544,11.2060552927,30.92,-17.12,35.3431860477,132.37
2021-05-01 04:00:00,29.8154668812,-14.4818346574,33.146426661,-10.4045331188,-3.6918346574000003,11.0401065465,40.22,-10.79,41.6421961477,134.2,21.9954668812,-23.4218346574,32.1307158657,-10.4045331188,-3.6918346574000003,11.0401065465,32.4,-19.73,37.9345871205,132.37,27.4454668812,-57.8418346574,64.0228981605,-10.4045331188,-3.6918346574000003,11.0401065465,37.85,-54.15,66.066973595,134.44,21.7254668812,-1.2018346574,21.758683732,-10.4045331188,-3.6918346574000003,11.0401065465,32.13,2.49,32.2263401583,133.36,27.5954668812,-12.7318346574,30.3909428307,-10.4045331188,-3.6918346574000003,11.0401065465,38.0,-9.04,39.0604864281,134.44,20.1554668812,-17.6918346574,26.8187221684,-10.4045331188,-3.6918346574000003,11.0401065465,30.56,-14.0,33.6141874809,132.37
2021-05-01 04:30:00,29.2388169047,-14.7436841054,32.7457575113,-10.0511830953,-3.5936841054,10.6743078026,39.29,-11.15,40.8414813639,134.68,21.5088169047,-23.7236841054,32.0225294468,-10.0511830953,-3.5936841054,10.6743078026,31.56,-20.13,37.433280647,132.85,26.8988169047,-58.0936841054,64.0189228573,-10.0511830953,-3.5936841054,10.6743078026,36.95,-54.5,65.8449124838,134.93,21.2688169047,-1.4736841054,21.319810444,-10.0511830953,-3.5936841054,10.6743078026,31.32,2.12,31.3916676843,133.88,27.1088169047,-12.9936841054,30.0619989456,-10.0511830953,-3.5936841054,10.6743078026,37.16,-9.4,38.3304787343,134.93,19.7488169047,-19.8736841054,28.017478278,-10.0511830953,-3.5936841054,10.6743078026,29.8,-16.28,33.9570081132,132.85
2021-05-01 05:00:00,28.8916002287,-14.7563262038,32.4418514701,-9.9383997713,-3.5463262038,10.5521665812,38.83,-11.21,40.4157518797,134.59,21.1016002287,-23.7863262038,31.7972773439,-9.9383997713,-3.5463262038,10.5521665812,31.04,-20.24,37.0558929187,132.76,26.5816002287,-58.2563262038,64.0342175206,-9.9383997713,-3.5463262038,10.5521665812,36.52,-54.71,65.7791342296,134.84,20.8616002287,-1.4763262038,20.9137730494,-9.9383997713,-3.5463262038,10.5521665812,30.8,2.07,30.8694816931,133.78,26.7816002287,-13.0263262038,29.7815259041,-9.9383997713,-3.5463262038,10.5521665812,36.72,-9.48,37.9239871322,134.84,19.3416002287,-21.7063262038,29.0733915578,-9.9383997713,-3.5463262038,10.5521665812,29.28,-18.16,34.4543756292,132.76
2021-05-01 05:30:00,29.0390168675,-14.7330676087,32.562674672,-10.0909831325,-3.5830676087,10.7082358057,39.13,-11.15,40.6875828724,134.53,21.2790168675,-23.6830676087,31.838408412,-10.0909831325,-3.5830676087,10.7082358057,31.37,-20.1,37.2570382612,132.7,26.7090168675,-58.0130676087,63.8661694123,-10.0909831325,-3.5830676087,10.7082358057,36.8,-54.43,65.7028530583,134.78,21.0390168675,-1.4830676087,21.0912237739,-10.0909831325,-3.5830676087,10.7082358057,31.13,2.1,31.2007515935,133.73,26.8690168675,-13.0230676087,29.8587400499,-10.0909831325,-3.5830676087,10.7082358057,36.96,-9.44,38.1464965626,134.78,19.5490168675,-20.0230676087,27.983696985,-10.0909831325,-3.5830676087,10.7082358057,29.64,-16.44,33.8939994689,132.7
2021-05-01 06:00:00,28.8685334986,-14.8356776944,32.4575038937,-10.0914665014,-3.5756776944,10.706220954399999,38.96,-11.26,40.5545213262,134.53,21.0885334986,-23.4956776944,31.5717138502,-10.0914665014,-3.5756776944,10.706220954399999,31.18,-19.92,36.9999837838,132.7,26.5585334986,-58.2656776944,64.033154684,-10.0914665014,-3.5756776944,10.706220954399999,36.65,-54.69,65.8347826001,134.78,20.8485334986,-1.2356776944,20.8851202631,-10.0914665014,-3.5756776944,10.706220954399999,30.94,2.34,31.02836122,133.73,26.7485334986,-13.0956776944,29.7822231977,-10.0914665014,-3.5756776944,10.706220954399999,36.84,-9.52,38.0501773977,134.78,19.3085334986,-21.6156776944,28.9837366131,-10.0914665014,-3.5756776944,10.706220954399999,29.4,-18.04,34.4935008371,132.7
2021-05-01 06:30:00,30.9398834526,-14.5291605463,34.1814700421,-10.7001165474,-3.7791605463,11.3478874053,41.64,-10.75,43.0052566554,134.16,22.8498834526,-23.0391605463,32.4487302136,-10.7001165474,-3.7791605463,11.3478874053,33.55,-19.26,38.6852698065,132.29,28.4798834526,-57.5991605463,64.2554827008,-10.7001165474,-3.7791605463,11.3478874053,39.18,-53.82,66.5707503338,134.41,22.5398834526,-0.9591605463,22.5602822458,-10.7001165474,-3.7791605463,11.3478874053,33.24,2.8200000000000003,33.3594064695,133.32,28.6998834526,-12.7391605463,31.4001516177,-10.7001165474,-3.7791605463,11.3478874053,39.4,-8.96,40.4059599564,134.41,20.9798834526,-20.1391605463,29.0816316116,-10.7001165474,-3.7791605463,11.3478874053,31.68,-16.36,35.6549014863,132.29
2021-05-01 07:00:00,31.2020834767,-14.032042866,34.2121066331,-10.6579165233,-3.8220428660000003,11.322508392,41.86,-10.21,43.0871639819,134.16,23.0120834767,-22.412042866,32.1225100414,-10.6579165233,-3.8220428660000003,11.322508392,33.67,-18.59,38.4611102284,132.29,28.7320834767,-57.142042866,63.9589374818,-10.6579165233,-3.8220428660000003,11.322508392,39.39,-53.32,66.2917377959,134.41,22.6920834767,-0.342042866,22.6946611747,-10.6579165233,-3.8220428660000003,11.322508392,33.35,3.48,33.5310736482,133.32,28.9420834767,-12.262042866,31.4324973748,-10.6579165233,-3.8220428660000003,11.322508392,39.6,-8.44,40.4894257801,134.41,21.1020834767,-19.462042866,28.7066027174,-10.6579165233,-3.8220428660000003,11.322508392,31.76,-15.64,35.402079035,132.29
2021-05-01 07:30:00,33.3086167527,-12.293179821,35.5047351784,-10.9413832473,-3.963179821,11.6370383543,44.25,-8.33,45.0272295395,134.16,24.7186167527,-22.143179821,33.1862987805,-10.9413832473,-3.963179821,11.6370383543,35.66,-18.18,40.0268409945,132.29,30.7086167527,-55.323179821,63.274587066,-10.9413832473,-3.963179821,11.6370383543,41.65,-51.36,66.1254270308,134.41,24.3486167527,-0.09317982100000001,24.3487950471,-10.9413832473,-3.963179821,11.6370383543,35.29,3.87,35.5015633459,133.32,30.8986167527,-10.523179821,32.6414128183,-10.9413832473,-3.963179821,11.6370383543,41.84,-6.5600000000000005,42.3511416611,134.41,22.6986167527,-20.083179821,30.3077764643,-10.9413832473,-3.963179821,11.6370383543,33.64,-16.12,37.3028685224,132.29
2021-05-01 08:00:00,35.1897166853,-11.0598891713,36.8868175487,-10.4802833147,-3.9098891713,11.1858648163,45.67,-7.15,46.2263063634,133.93,26.2097166853,-21.3598891713,33.8111536942,-10.4802833147,-3.9098891713,11.1858648163,36.69,-17.45,40.62829802,132.19,32.4997166853,-54.4598891713,63.4201159978,-10.4802833147,-3.9098891713,11.1858648163,42.98,-50.55,66.351962292,134.17,25.7997166853,0.8601108287,25.8140498891,-10.4802833147,-3.9098891713,11.1858648163,36.28,4.77,36.5922300496,133.2,32.7197166853,-9.3098891713,34.0184346546,-10.4802833147,-3.9098891713,11.1858648163,43.2,-5.4,43.5361918408,134.17,24.1597166853,-19.1498891713,30.8287230612,-10.4802833147,-3.9098891713,11.1858648163,34.64,-15.24,37.8442492329,132.19
2021-05-01 08:30:00,37.3218833248,-9.3881197133,38.4845393198,-9.6681166752,-3.7781197133,10.3801092775,46.99,-5.61,47.3236959672,134.41,27.6318833248,-20.6481197133,34.4944317792,-9.6681166752,-3.7781197133,10.3801092775,37.3,-16.87,40.9375976335,132.69,34.5418833248,-52.8581197133,63.1436657413,-9.6681166752,-3.7781197133,10.3801092775,44.21,-49.08,66.0558135216,134.64,27.2118833248,1.5818802867000001,27.2578234517,-9.6681166752,-3.7781197133,10.3801092775,36.88,5.36,37.267465704,133.7,34.8118833248,-7.6181197133000005,35.6356979528,-9.6681166752,-3.7781197133,10.3801092775,44.48,-3.84,44.6454476963,134.64,25.5718833248,-18.7781197133,31.7259987509,-9.6681166752,-3.7781197133,10.3801092775,35.24,-15.0,38.2995770212,132.69
2021-05-01 09:00:00,39.0379999851,-8.1220587465,39.8739674615,-8.2420000149,-3.4120587465,8.9203536441,47.28,-4.71,47.5140242455,134.41,28.7179999851,-19.6620587465,34.8040238665,-8.2420000149,-3.4120587465,8.9203536441,36.96,-16.25,40.3745476755,132.8,36.2479999851,-51.5720587465,63.0364556925,-8.2420000149,-3.4120587465,8.9203536441,44.49,-48.16,65.5648205976,134.64,28.2979999851,2.5379412535,28.4115812472,-8.2420000149,-3.4120587465,8.9203536441,36.54,5.95,37.0212655105,133.78,36.4779999851,-6.3720587465000005,37.0303607272,-8.2420000149,-3.4120587465,8.9203536441,44.72,-2.96,44.8178535854,134.64,26.5979999851,-18.6920587465,32.5091781408,-8.2420000149,-3.4120587465,8.9203536441,34.84,-15.28,38.0434488447,132.8
2021-05-01 09:30:00,40.1467000005,-6.4990562114,40.6693404491,-6.5632999995,-2.9990562114,7.216040815,46.71,-3.5,46.8409446959,134.41,29.6467000005,-18.5890562114,34.992568236,-6.5632999995,-2.9990562114,7.216040815,36.21,-15.59,39.423498069,132.8,37.3867000005,-49.7090562114,62.1993215908,-6.5632999995,-2.9990562114,7.216040815,43.95,-46.71,64.1360008108,134.64,29.2467000005,3.4609437886,29.4507655728,-6.5632999995,-2.9990562114,7.216040815,35.81,6.46,36.3880158844,133.78,37.5567000005,-4.8390562114,37.8671649314,-6.5632999995,-2.9990562114,7.216040815,44.12,-1.8399999999999999,44.1583514185,134.64,27.5567000005,-14.3990562114,31.0918724862,-6.5632999995,-2.9990562114,7.216040815,34.12,-11.4,35.9740795574,132.8
2021-05-01 10:00:00,40.9809666651,-5.6313059443,41.3660638137,-5.7990333349,-2.7913059443,6.4358508757,46.78,-2.84,46.8661284938,133.85,30.1309666651,-18.1213059443,35.1604448393,-5.7990333349,-2.7913059443,6.4358508757,35.93,-15.33,39.0637146211,132.31,38.2009666651,-48.7313059443,61.9197386395,-5.7990333349,-2.7913059443,6.4358508757,44.0,-45.94,63.6119768597,134.06,29.7209666651,3.8586940557,29.9704083943,-5.7990333349,-2.7913059443,6.4358508757,35.52,6.65,36.1371401746,133.32,38.3209666651,-3.9913059443,38.5282624743,-5.7990333349,-2.7913059443,6.4358508757,44.12,-1.2,44.1363161127,134.06,28.0009666651,-13.5113059443,31.090344522,-5.7990333349,-2.7913059443,6.4358508757,33.8,-10.72,35.4592498511,132.31
2021-05-01 10:30:00,42.7146999891,-5.0496325244,43.0121422832,-5.6553000109,-2.5396325244,6.19936703,48.37,-2.51,48.4350802621,133.76,30.7746999891,-17.1496325244,35.230555703,-5.6553000109,-2.5396325244,6.19936703,36.43,-14.61,39.250439488,132.31,39.864699989100004,-48.1896325244,62.5414661489,-5.6553000109,-2.5396325244,6.19936703,45.52,-45.65,64.4669907782,133.97,30.3646999891,4.8203674756,30.7449336969,-5.6553000109,-2.5396325244,6.19936703,36.02,7.36,36.7642489383,133.32,40.0246999891,-3.3396325244,40.163786607,-5.6553000109,-2.5396325244,6.19936703,45.68,-0.8,45.6870047169,133.97,28.6246999891,-12.9796325244,31.429990613,-5.6553000109,-2.5396325244,6.19936703,34.28,-10.44,35.8345085079,132.31
2021-05-01 11:00:00,41.9427166872,-4.9514259501,42.2339685803,-5.0972833128,-2.5114259501,5.6823901198,47.04,-2.44,47.1032398036,133.76,30.9427166872,-17.0914259501,35.3492370072,-5.0972833128,-2.5114259501,5.6823901198,36.04,-14.58,38.8774741978,132.23,39.1527166872,-48.3614259501,62.2234902904,-5.0972833128,-2.5114259501,5.6823901198,44.25,-45.85,63.7203656612,133.97,30.5327166872,4.9885740499,30.9375606562,-5.0972833128,-2.5114259501,5.6823901198,35.63,7.5,36.4108074615,133.21,39.3027166872,-3.3114259501,39.4419710565,-5.0972833128,-2.5114259501,5.6823901198,44.4,-0.8,44.4072066223,133.97,28.8227166872,-12.5514259501,31.4370369248,-5.0972833128,-2.5114259501,5.6823901198,33.92,-10.04,35.3746802106,132.23
2021-05-01 11:30:00,41.3452333784,-5.0754851988,41.6555983406,-5.0447666216,-2.5154851988,5.6371389953,46.39,-2.56,46.4605822176,134.21,30.7852333784,-17.2454851988,35.2865038493,-5.0447666216,-2.5154851988,5.6371389953,35.83,-14.73,38.7396670094,132.66,38.5952333784,-48.1954851988,61.7446097492,-5.0447666216,-2.5154851988,5.6371389953,43.64,-45.68,63.1752483177,134.4,30.3852333784,4.7245148012,30.7503406089,-5.0447666216,-2.5154851988,5.6371389953,35.43,7.24,36.1621694593,133.64,38.7152333784,-3.4354851988,38.8673623249,-5.0447666216,-2.5154851988,5.6371389953,43.76,-0.92,43.769669864,134.4,28.6752333784,-12.9154851988,31.4496226881,-5.0447666216,-2.5154851988,5.6371389953,33.72,-10.4,35.287368845,132.66
2021-05-01 12:00:00,41.8059333571,-5.1190799694,42.1181794905,-3.4940666429,-2.1890799694,4.1231750893,45.3,-2.93,45.3946571746,133.69,30.3859333571,-17.2090799694,34.9207299376,-3.4940666429,-2.1890799694,4.1231750893,33.88,-15.02,37.060151106,132.16,39.0859333571,-48.2790799694,62.1174673429,-3.4940666429,-2.1890799694,4.1231750893,42.58,-46.09,62.7482629242,133.91,30.0259333571,4.7509200306,30.3994722833,-3.4940666429,-2.1890799694,4.1231750893,33.52,6.94,34.2308924803,133.17,39.2259333571,-3.5090799694,39.3825785084,-3.4940666429,-2.1890799694,4.1231750893,42.72,-1.32,42.7403883932,133.91,28.3459333571,-12.0690799694,30.8083532373,-3.4940666429,-2.1890799694,4.1231750893,31.84,-9.88,33.337666385,132.16
2021-05-01 12:30:00,42.8364166856,-4.4941638771,43.0715231146,-2.3335833144,-1.6941638771,2.883713288,45.17,-2.8,45.2567000565,133.76,29.7764166856,-16.6741638771,34.1271553405,-2.3335833144,-1.6941638771,2.883713288,32.11,-14.98,35.4323651483,132.24,40.1564166856,-47.6041638771,62.279163606,-2.3335833144,-1.6941638771,2.883713288,42.49,-45.91,62.5550013988,133.91,29.4564166856,5.2458361229,29.9198810256,-2.3335833144,-1.6941638771,2.883713288,31.79,6.94,32.5387107919,133.17,40.2664166856,-2.8941638771,40.3702922611,-2.3335833144,-1.6941638771,2.883713288,42.6,-1.2,42.616898057,133.91,27.7864166856,-11.4541638771,30.0546639034,-2.3335833144,-1.6941638771,2.883713288,30.12,-9.76,31.6618382284,132.24
2021-05-01 13:00:00,42.7955167259,-4.6780790265,43.05044338,-1.9744832741,-1.7480790265000001,2.6371129067,44.77,-2.93,44.865775375,133.67,30.5155167259,-16.8180790265,34.8431419822,-1.9744832741,-1.7480790265000001,2.6371129067,32.49,-15.07,35.8148712129,132.24,40.1155167259,-47.9480790265,62.5161816214,-1.9744832741,-1.7480790265000001,2.6371129067,42.09,-46.2,62.49806477,133.91,30.2055167259,5.1919209735,30.6484793109,-1.9744832741,-1.7480790265000001,2.6371129067,32.18,6.94,32.9198420409,133.17,40.2255167259,-3.0680790265,40.3423512549,-1.9744832741,-1.7480790265000001,2.6371129067,42.2,-1.32,42.2206395025,133.91,28.5455167259,-11.4280790265,30.7481302746,-1.9744832741,-1.7480790265000001,2.6371129067,30.52,-9.68,32.018319756,132.24
2021-05-01 13:30:00,43.5067333679,-4.8576786578,43.7770817928,-3.0732666321,-1.5976786578,3.4637472317,46.58,-3.26,46.6939396496,133.94,29.8967333679,-17.0776786578,34.4305354941,-3.0732666321,-1.5976786578,3.4637472317,32.97,-15.48,36.4232247337,132.43,40.7367333679,-48.1676786578,63.0841240945,-3.0732666321,-1.5976786578,3.4637472317,43.81,-46.57,63.9381028808,134.17,29.5667333679,4.9823213422,29.9835829748,-3.0732666321,-1.5976786578,3.4637472317,32.64,6.58,33.2966364668,133.43,40.9267333679,-3.1976786578,41.0514634693,-3.0732666321,-1.5976786578,3.4637472317,44.0,-1.6,44.0290812986,134.17,27.8867333679,-13.6776786578,31.0604055254,-3.0732666321,-1.5976786578,3.4637472317,30.96,-12.08,33.2332363757,132.43
2021-05-01 14:00:00,41.0945500145,-5.6615937654,41.4827154952,-2.1554499854999998,-1.5215937654,2.6384109284,43.25,-4.14,43.4476938398,134.08,28.5045500145,-17.8915937654,33.6543979146,-2.1554499854999998,-1.5215937654,2.6384109284,30.66,-16.37,34.756474217,132.58,38.5245500145,-49.2515937654,62.528876867,-2.1554499854999998,-1.5215937654,2.6384109284,40.68,-47.73,62.713756864,134.32,28.2545500145,4.3084062346,28.5811469469,-2.1554499854999998,-1.5215937654,2.6384109284,30.41,5.83,30.9638014462,133.59,38.6045500145,-4.0815937654,38.8197203685,-2.1554499854999998,-1.5215937654,2.6384109284,40.76,-2.56,40.840313417,134.32,26.6445500145,-16.1215937654,31.1422194297,-2.1554499854999998,-1.5215937654,2.6384109284,28.8,-14.6,32.2893171188,132.58
2021-05-01 14:30:00,39.5661666669,-6.1507130379,40.0413887819,-1.0938333331,-1.4507130379,1.8168763522,40.66,-4.7,40.9307415032,135.12,28.4361666669,-17.9607130379,33.6333582554,-1.0938333331,-1.4507130379,1.8168763522,29.53,-16.51,33.8319523528,133.53,37.0961666669,-50.0607130379,62.3073075268,-1.0938333331,-1.4507130379,1.8168763522,38.19,-48.61,61.8175395822,135.34,28.2061666669,4.3692869621,28.5425735805,-1.0938333331,-1.4507130379,1.8168763522,29.3,5.82,29.8724354548,134.54,37.1861666669,-4.5707130379,37.4660167225,-1.0938333331,-1.4507130379,1.8168763522,38.28,-3.12,38.4069368734,135.34,26.6261666669,-15.8107130379,30.9666174798,-1.0938333331,-1.4507130379,1.8168763522,27.72,-14.36,31.2187123373,133.53
2021-05-01 15:00:00,38.6381500013,-7.8745802941,39.4324187736,-3.3218499987,-1.9545802941,3.8542277488,41.96,-5.92,42.3755589934,135.12,27.7381500013,-18.5245802941,33.3551351454,-3.3218499987,-1.9545802941,3.8542277488,31.06,-16.57,35.2035296526,133.53,36.1181500013,-51.9045802941,63.2345334056,-3.3218499987,-1.9545802941,3.8542277488,39.44,-49.95,63.6436650422,135.34,27.4781500013,3.8854197059,27.7514902985,-3.3218499987,-1.9545802941,3.8542277488,30.8,5.84,31.3487735007,134.54,36.2781500013,-6.2345802941,36.8099736344,-3.3218499987,-1.9545802941,3.8542277488,39.6,-4.28,39.8306213861,135.34,25.8381500013,-16.5945802941,30.7081437184,-3.3218499987,-1.9545802941,3.8542277488,29.16,-14.64,32.6287480606,133.53
2021-05-01 15:30:00,38.0407000825,-6.9846682033,38.6766137695,-1.2992999175,-1.4546682033,1.9504460663,39.34,-5.53,39.7267730882,135.36,28.1107000825,-18.0546682033,33.4093176084,-1.2992999175,-1.4546682033,1.9504460663,29.41,-16.6,33.7714095057,133.65,35.6507000825,-51.0446682033,62.2617905971,-1.2992999175,-1.4546682033,1.9504460663,36.95,-49.59,61.8423042908,135.59,27.8907000825,4.3453317967,28.2271688186,-1.2992999175,-1.4546682033,1.9504460663,29.19,5.8,29.7606468344,134.68,35.7407000825,-5.4546682033,36.1545439412,-1.2992999175,-1.4546682033,1.9504460663,37.04,-4.0,37.2553566618,135.59,26.3407000825,-16.5346682033,31.1002851021,-1.2992999175,-1.4546682033,1.9504460663,27.64,-15.08,31.4861239279,133.65
2021-05-01 16:00:00,40.5298167052,-6.5681508875,41.0585758184,-1.1101832948,-1.1381508875,1.5899353417,41.64,-5.43,41.9925529112,135.36,27.7398167052,-17.4581508875,32.776278972,-1.1101832948,-1.1381508875,1.5899353417,28.85,-16.32,33.1461144027,133.65,38.0098167052,-50.8981508875,63.5245458837,-1.1101832948,-1.1381508875,1.5899353417,39.12,-49.76,63.2963822031,135.59,27.5298167052,5.0518491125,27.9894978032,-1.1101832948,-1.1381508875,1.5899353417,28.64,6.19,29.3012917804,134.68,38.1298167052,-4.9381508875,38.4482542667,-1.1101832948,-1.1381508875,1.5899353417,39.24,-3.8,39.4235665561,135.59,25.9298167052,-15.6181508875,30.2701508339,-1.1101832948,-1.1381508875,1.5899353417,27.04,-14.48,30.6729848564,133.65
2021-05-01 16:30:00,43.2665499975,-7.6597686205,43.9393491532,-5.8534500025,-2.4997686205000003,6.3648817811,49.12,-5.16,49.390282445,135.78,30.3065499975,-18.6897686205,35.6061009356,-5.8534500025,-2.4997686205000003,6.3648817811,36.16,-16.19,39.6189563214,134.08,40.3665499975,-51.7697686205,65.6472947022,-5.8534500025,-2.4997686205000003,6.3648817811,46.22,-49.27,67.55606042389999,136.01,29.8965499975,3.8202313795,30.1396395059,-5.8534500025,-2.4997686205000003,6.3648817811,35.75,6.32,36.3043372065,135.09,40.6665499975,-5.8197686205,41.0808714062,-5.8534500025,-2.4997686205000003,6.3648817811,46.52,-3.32,46.6383190092,136.01,28.2265499975,-16.8997686205,32.898940776,-5.8534500025,-2.4997686205000003,6.3648817811,34.08,-14.4,36.9973836913,134.08
2021-05-01 17:00:00,43.7985334924,-7.826430329,44.4922976231,-9.3814665076,-3.676430329,10.0761130302,53.18,-4.15,53.3416807009,135.52,33.0485334924,-19.306430329,38.2745844921,-9.3814665076,-3.676430329,10.0761130302,42.43,-15.63,45.2172732482,133.84,40.6985334924,-51.756430329,65.8414664845,-9.3814665076,-3.676430329,10.0761130302,50.08,-48.08,69.424007375,135.75,32.4885334924,3.173569671,32.6431670177,-9.3814665076,-3.676430329,10.0761130302,41.87,6.85,42.4266355018,134.85,41.0585334924,-5.956430329,41.48833854,-9.3814665076,-3.676430329,10.0761130302,50.44,-2.2800000000000002,50.4915042359,135.75,30.7785334924,-13.956430329,33.7949710974,-9.3814665076,-3.676430329,10.0761130302,40.16,-10.28,41.4548429016,133.84
2021-05-01 17:30:00,44.8396501278,-7.7066706341,45.4971097527,-10.2103498722,-4.0266706341,10.975669497,55.05,-3.68,55.172863801,135.2,34.4296501278,-19.0366706341,39.3420339682,-10.2103498722,-4.0266706341,10.975669497,44.64,-15.01,47.095962672,133.57,41.6396501278,-51.2166706341,66.00763451,-10.2103498722,-4.0266706341,10.975669497,51.85,-47.19,70.1093331875,135.42,33.8196501278,3.2433293659,33.9748130259,-10.2103498722,-4.0266706341,10.975669497,44.03,7.27,44.6261560074,134.6,41.9896501278,-5.7866706341,42.3865105297,-10.2103498722,-4.0266706341,10.975669497,52.2,-1.76,52.2296620705,135.42,32.0296501278,-14.6666706341,35.2279677927,-10.2103498722,-4.0266706341,10.975669497,42.24,-10.64,43.559467398,133.57
2021-05-01 18:00:00,46.2600500519,-7.8731719855,46.9252497907,-12.4199499481,-4.4931719855,13.2077155937,58.68,-3.38,58.777264312,134.46,34.8000500519,-19.3031719855,39.7951747366,-12.4199499481,-4.4931719855,13.2077155937,47.22,-14.81,49.4880238037,132.84,42.8900500519,-51.1831719855,66.7777918769,-12.4199499481,-4.4931719855,13.2077155937,55.31,-46.69,72.381988091,134.68,34.1100500519,2.9068280145000003,34.2336846344,-12.4199499481,-4.4931719855,13.2077155937,46.53,7.4,47.1147630791,133.83,43.3000500519,-5.8931719855,43.699242677,-12.4199499481,-4.4931719855,13.2077155937,55.72,-1.4,55.7375851648,134.68,32.2600500519,-17.6531719855,36.7742479257,-12.4199499481,-4.4931719855,13.2077155937,44.68,-13.16,46.5777629347,132.84
2021-05-01 18:30:00,46.5530333695,-8.1606019996,47.2628854483,-13.2769666305,-4.7106019996,14.0878534243,59.83,-3.45,59.9293867814,134.19,34.8430333695,-19.8106019996,40.0811293002,-13.2769666305,-4.7106019996,14.0878534243,48.12,-15.1,50.4335642207,132.59,43.1230333695,-51.4806019996,67.1554047656,-13.2769666305,-4.7106019996,14.0878534243,56.4,-46.77,73.2693175893,134.42,34.1430333695,2.4493980004,34.2307796907,-13.2769666305,-4.7106019996,14.0878534243,47.42,7.16,47.95750202,133.57,43.5630333695,-6.1106019996,43.9895138999,-13.2769666305,-4.7106019996,14.0878534243,56.84,-1.4,56.8572387652,134.42,32.3230333695,-14.8306019996,35.5629757174,-13.2769666305,-4.7106019996,14.0878534243,45.6,-10.12,46.709467991,132.59
2021-05-01 19:00:00,46.5043333168,-8.1474235622,47.2126416116,-14.435666683200001,-5.0374235622,15.2893462493,60.94,-3.11,61.0193059613,134.19,34.8743333168,-20.7874235622,40.5997056966,-14.435666683200001,-5.0374235622,15.2893462493,49.31,-15.75,51.7642598711,132.59,43.0143333168,-51.2874235622,66.937528236,-14.435666683200001,-5.0374235622,15.2893462493,57.45,-46.25,73.753406701,134.42,34.1443333168,1.4425764378,34.1747936999,-14.435666683200001,-5.0374235622,15.2893462493,48.58,6.48,49.0102723926,133.57,43.4843333168,-6.1174235622,43.9125279966,-14.435666683200001,-5.0374235622,15.2893462493,57.92,-1.08,57.9300681857,134.42,32.2843333168,-14.6374235622,35.4476000069,-14.435666683200001,-5.0374235622,15.2893462493,46.72,-9.6,47.6961046627,132.59
2021-05-01 19:30:00,45.7490999722,-8.6584243793,46.5612334565,-14.7209000278,-5.0884243793,15.5755243987,60.47,-3.5700000000000003,60.5752903419,133.92,34.2590999722,-21.1784243793,40.2766879235,-14.7209000278,-5.0884243793,15.5755243987,48.98,-16.09,51.5551015904,132.47,42.2890999722,-51.7684243793,66.8456261783,-14.7209000278,-5.0884243793,15.5755243987,57.01,-46.68,73.6828507863,134.14,33.5390999722,1.0415756207,33.5552694329,-14.7209000278,-5.0884243793,15.5755243987,48.26,6.13,48.6477594551,133.43,42.7190999722,-6.6084243793,43.2272226173,-14.7209000278,-5.0884243793,15.5755243987,57.44,-1.52,57.460107901,134.14,31.7190999722,-16.7684243793,35.8787034215,-14.7209000278,-5.0884243793,15.5755243987,46.44,-11.68,47.8862819605,132.47
2021-05-01 20:00:00,45.1499833099,-9.052667785,46.0485807263,-14.9100166901,-5.122667785,15.7654788362,60.06,-3.93,60.1884415814,133.92,33.8399833099,-21.572667785,40.1313401941,-14.9100166901,-5.122667785,15.7654788362,48.75,-16.45,51.4506073822,132.47,41.7199833099,-52.332667785,66.927312249,-14.9100166901,-5.122667785,15.7654788362,56.63,-47.21,73.727477917,134.14,33.1399833099,0.757332215,33.1486356562,-14.9100166901,-5.122667785,15.7654788362,48.05,5.88,48.408438314,133.43,42.1699833099,-7.002667785,42.7474542922,-14.9100166901,-5.122667785,15.7654788362,57.08,-1.88,57.1109516643,134.14,31.2899833099,-20.002667785,37.1371750952,-14.9100166901,-5.122667785,15.7654788362,46.2,-14.88,48.537144539,132.47
2021-05-01 20:30:00,43.9394999706,-9.9003458978,45.0410535686,-14.6805000294,-5.0303458978,15.5184232757,58.62,-4.87,58.8219457346,134.22,32.8794999706,-22.0503458978,39.5888781419,-14.6805000294,-5.0303458978,15.5184232757,47.56,-17.02,50.5137011117,132.74,40.5894999706,-52.6203458978,66.4560630061,-14.6805000294,-5.0303458978,15.5184232757,55.27,-47.59,72.9354577692,134.44,32.2194999706,-0.0003458978,32.2194999725,-14.6805000294,-5.0303458978,15.5184232757,46.9,5.03,47.1689611927,133.7,40.9994999706,-7.8303458978,41.7405476093,-14.6805000294,-5.0303458978,15.5184232757,55.68,-2.8,55.7503578464,134.44,30.3994999706,-19.5503458978,36.1434035916,-14.6805000294,-5.0303458978,15.5184232757,45.08,-14.52,47.3607094541,132.74
2021-05-01 21:00:00,43.3835666385,-9.7859743992,44.4735781022,-14.6964333615,-5.0259743992,15.5320820308,58.08,-4.76,58.2747286566,133.4,32.3435666385,-22.6759743992,39.5007103461,-14.6964333615,-5.0259743992,15.5320820308,47.04,-17.65,50.2422541294,131.92,40.0735666385,-51.6259743992,65.3538979388,-14.6964333615,-5.0259743992,15.5320820308,54.77,-46.6,71.9118411668,133.62,31.6835666385,-0.9959743992000001,31.6992170241,-14.6964333615,-5.0259743992,15.5320820308,46.38,4.03,46.5547559332,132.88,40.4235666385,-7.7859743992,41.1665657679,-14.6964333615,-5.0259743992,15.5320820308,55.12,-2.76,55.1890568863,133.62,29.9035666385,-20.5059743992,36.259044165,-14.6964333615,-5.0259743992,15.5320820308,44.6,-15.48,47.2100667231,131.92
2021-05-01 21:30:00,42.6001999713,-10.3229399352,43.8330939645,-14.3498000287,-4.9129399352,15.1675225291,56.95,-5.41,57.2063860072,132.0,31.6501999713,-23.1929399352,39.2383437604,-14.3498000287,-4.9129399352,15.1675225291,46.0,-18.28,49.4990747388,130.64,39.3601999713,-52.1029399352,65.298864398,-14.3498000287,-4.9129399352,15.1675225291,53.71,-47.19,71.4958754055,132.24,31.0301999713,-1.5429399352000002,31.0685367197,-14.3498000287,-4.9129399352,15.1675225291,45.38,3.37,45.5049590704,131.59,39.6501999713,-8.3129399352,40.5122614542,-14.3498000287,-4.9129399352,15.1675225291,54.0,-3.4,54.1069311641,132.24,29.2101999713,-20.6729399352,35.7855589299,-14.3498000287,-4.9129399352,15.1675225291,43.56,-15.76,46.3233332134,130.64
2021-05-01 22:00:00,40.8181333062,-11.2716828485,42.3458479764,-13.5718666938,-4.6616828485,14.3501516555,54.39,-6.61,54.7901834273,132.0,30.1681333062,-23.1216828485,38.0095841194,-13.5718666938,-4.6616828485,14.3501516555,43.74,-18.46,47.4758801919,130.64,37.7081333062,-53.6516828485,65.5774838639,-13.5718666938,-4.6616828485,14.3501516555,51.28,-48.99,70.9200853073,132.24,29.6181333062,-1.2116828485,29.6429080198,-13.5718666938,-4.6616828485,14.3501516555,43.19,3.45,43.3275732069,131.59,38.0681333062,-9.2616828485,39.1785852553,-13.5718666938,-4.6616828485,14.3501516555,51.64,-4.6,51.8444751155,132.24,27.8681333062,-20.4616828485,34.5733035587,-13.5718666938,-4.6616828485,14.3501516555,41.44,-15.8,44.3498996617,130.64
2021-05-01 22:30:00,38.6096833079,-12.4351335199,40.5627931828,-12.7303166921,-4.3851335199,13.4644108326,51.34,-8.05,51.9672791283,133.7,28.5896833079,-23.3951335199,36.9418768346,-12.7303166921,-4.3851335199,13.4644108326,41.32,-19.01,45.4832111883,132.09,35.6696833079,-55.2151335199,65.7345972598,-12.7303166921,-4.3851335199,13.4644108326,48.4,-50.83,70.1872417181,133.94,28.0996833079,-1.3051335199,28.1299764576,-12.7303166921,-4.3851335199,13.4644108326,40.83,3.08,40.9460046891,133.1,35.9896833079,-10.4651335199,37.4803458387,-12.7303166921,-4.3851335199,13.4644108326,48.72,-6.08,49.0979103425,133.94,26.4296833079,-20.0251335199,33.1592239391,-12.7303166921,-4.3851335199,13.4644108326,39.16,-15.64,42.1677032811,132.09
2021-05-01 23:00:00,36.0968999767,-13.186766714200001,38.4301574847,-11.6631000233,-4.0367667142,12.341936139,47.76,-9.15,48.6285934405,133.7,26.3668999767,-23.7867667142,35.5108953013,-11.6631000233,-4.0367667142,12.341936139,38.03,-19.75,42.8525775187,132.09,33.3368999767,-55.4367667142,64.6883606515,-11.6631000233,-4.0367667142,12.341936139,45.0,-51.4,68.3151520528,133.94,25.9568999767,-1.9767667142,26.0320622126,-11.6631000233,-4.0367667142,12.341936139,37.62,2.06,37.6763586351,133.1,33.5768999767,-11.2767667142,35.4199615975,-11.6631000233,-4.0367667142,12.341936139,45.24,-7.24,45.8156654432,133.94,24.2968999767,-18.5567667142,30.5727483122,-11.6631000233,-4.0367667142,12.341936139,35.96,-14.52,38.7808200016,132.09
2021-05-01 23:30:00,34.5954499786,-13.2737882306,37.0545356632,-10.6945500214,-3.7237882306,11.324310087,45.29,-9.55,46.2859222658,132.87,25.0554499786,-24.1737882306,34.8159103148,-10.6945500214,-3.7237882306,11.324310087,35.75,-20.45,41.1857378227,131.26,31.9654499786,-56.0837882306,64.5537086048,-10.6945500214,-3.7237882306,11.324310087,42.66,-52.36,67.5384719993,133.12,24.7154499786,-2.0837882306,24.8031377256,-10.6945500214,-3.7237882306,11.324310087,35.41,1.6400000000000001,35.447957628,132.28,32.1854499786,-11.4437882306,34.159383475,-10.6945500214,-3.7237882306,11.324310087,42.88,-7.72,43.5694021074,133.12,23.1454499786,-22.0837882306,31.9907104849,-10.6945500214,-3.7237882306,11.324310087,33.84,-18.36,38.4998077917,131.26
2021-05-02 00:00:00,32.7512166469,-13.3421228139,35.364592929,-9.8887833531,-3.4621228139,10.4773245909,42.64,-9.88,43.769669864,133.73,23.6312166469,-24.2921228139,33.8901406167,-9.8887833531,-3.4621228139,10.4773245909,33.52,-20.83,39.4649122639,132.12,30.2412166469,-56.4421228139,64.0331508832,-9.8887833531,-3.4621228139,10.4773245909,40.13,-52.98,66.462751222,133.97,23.3412166469,-2.0821228139,23.4338991627,-9.8887833531,-3.4621228139,10.4773245909,33.23,1.38,33.2586424858,133.16,30.4712166469,-11.5421228139,32.5839783175,-9.8887833531,-3.4621228139,10.4773245909,40.36,-8.08,41.1608551903,133.97,21.8312166469,-23.3021228139,31.9310342444,-9.8887833531,-3.4621228139,10.4773245909,31.72,-19.84,37.413687335,132.12
2021-05-02 00:30:00,32.2805666478,-14.26714278,35.2928653726,-9.4094333522,-3.30714278,9.9736968761,41.69,-10.96,43.1065853438,134.08,23.2905666478,-23.67714278,33.2123107447,-9.4094333522,-3.30714278,9.9736968761,32.7,-20.37,38.5256654712,132.46,29.8305666478,-57.72714278,64.9791175692,-9.4094333522,-3.30714278,9.9736968761,39.24,-54.42,67.0918325879,134.33,23.0305666478,-1.32714278,23.0687734412,-9.4094333522,-3.30714278,9.9736968761,32.44,1.98,32.5003692287,133.51,30.0705666478,-12.46714278,32.5525517835,-9.4094333522,-3.30714278,9.9736968761,39.48,-9.16,40.5287058762,134.33,21.5105666478,-21.66714278,30.5314518777,-9.4094333522,-3.30714278,9.9736968761,30.92,-18.36,35.9602002219,132.46
2021-05-02 01:00:00,31.4272166484,-14.6023228935,34.6539720689,-9.1427833516,-3.2123228935,9.6906917084,40.57,-11.39,42.1385453,134.78,22.7172166484,-23.5623228935,32.7300319643,-9.1427833516,-3.2123228935,9.6906917084,31.86,-20.35,37.8045248615,133.01,29.0372166484,-58.2923228935,65.1241495837,-9.1427833516,-3.2123228935,9.6906917084,38.18,-55.08,67.0187943789,135.05,22.4672166484,-1.1423228935,22.4962380304,-9.1427833516,-3.2123228935,9.6906917084,31.61,2.07,31.6777050936,134.05,29.2572166484,-12.8523228935,31.9557026174,-9.1427833516,-3.2123228935,9.6906917084,38.4,-9.64,39.5915344487,135.05,20.9372166484,-21.7723228935,30.2059776395,-9.1427833516,-3.2123228935,9.6906917084,30.08,-18.56,35.345155255,133.01
2021-05-02 01:30:00,32.3604499809,-14.4497208529,35.4399937316,-9.5295500191,-3.3397208529,10.0978244658,41.89,-11.11,43.3382533104,134.87,23.4704499809,-23.8397208529,33.4543616387,-9.5295500191,-3.3397208529,10.0978244658,33.0,-20.5,38.8490669129,133.1,29.8904499809,-57.8997208529,65.159931514,-9.5295500191,-3.3397208529,10.0978244658,39.42,-54.56,67.3106975153,135.12,23.1904499809,-1.5097208529000001,23.2395401713,-9.5295500191,-3.3397208529,10.0978244658,32.72,1.83,32.771135165,134.13,30.1104499809,-12.6197208529,32.6480711905,-9.5295500191,-3.3397208529,10.0978244658,39.64,-9.28,40.7117673407,135.12,21.6304499809,-21.0997208529,30.2171240599,-9.5295500191,-3.3397208529,10.0978244658,31.16,-17.76,35.865905816,133.1
2021-05-02 02:00:00,32.1466333461,-14.5261981529,35.2762876202,-10.5933666539,-3.7061981529,11.2229818592,42.74,-10.82,44.0883204488,134.87,23.7766333461,-23.8561981529,33.6815451484,-10.5933666539,-3.7061981529,11.2229818592,34.37,-20.15,39.8411771914,133.1,29.636633346099998,-57.9161981529,65.0585585805,-10.5933666539,-3.7061981529,11.2229818592,40.23,-54.21,67.5068663174,135.12,23.4666333461,-1.5461981529000002,23.5175170741,-10.5933666539,-3.7061981529,11.2229818592,34.06,2.16,34.1284221727,134.13,29.9266333461,-12.7061981529,32.5123185106,-10.5933666539,-3.7061981529,11.2229818592,40.52,-9.0,41.5074740258,135.12,21.9666333461,-18.7061981529,28.8522933213,-10.5933666539,-3.7061981529,11.2229818592,32.56,-15.0,35.8490390387,133.1
2021-05-02 02:30:00,31.5463999925,-14.7005376387,34.8034647608,-10.7536000075,-3.7505376387,11.3888737679,42.3,-10.95,43.6943074095,134.61,23.3663999925,-23.9705376387,33.4749954936,-10.7536000075,-3.7505376387,11.3888737679,34.12,-20.22,39.6613514646,132.84,29.0663999925,-58.1405376387,65.0013671044,-10.7536000075,-3.7505376387,11.3888737679,39.82,-54.39,67.4084898214,134.87,23.0563999925,-1.6305376387,23.1139835079,-10.7536000075,-3.7505376387,11.3888737679,33.81,2.12,33.8764003401,133.86,29.2863999925,-12.9105376387,32.0058620668,-10.7536000075,-3.7505376387,11.3888737679,40.04,-9.16,41.0744105253,134.87,21.4863999925,-20.5105376387,29.7043353547,-10.7536000075,-3.7505376387,11.3888737679,32.24,-16.76,36.3361417875,132.84
2021-05-02 03:00:00,30.4583833123,-14.9161260823,33.9146565854,-10.5116166877,-3.6661260823,11.1325902574,40.97,-11.25,42.4865084468,134.75,22.4983833123,-24.1061260823,32.9739680106,-10.5116166877,-3.6661260823,11.1325902574,33.01,-20.44,38.8259410704,132.95,28.0383833123,-58.5561260823,64.9228067826,-10.5116166877,-3.6661260823,11.1325902574,38.55,-54.89,67.0746941849,135.01,22.2183833123,-1.6861260823,22.2822704897,-10.5116166877,-3.6661260823,11.1325902574,32.73,1.98,32.7898353152,133.97,28.2483833123,-13.1461260823,31.1575318459,-10.5116166877,-3.6661260823,11.1325902574,38.76,-9.48,39.9024811259,135.01,20.6883833123,-21.5861260823,29.8993318206,-10.5116166877,-3.6661260823,11.1325902574,31.2,-17.92,35.9800833796,132.95
2021-05-02 03:30:00,29.4533833129,-14.8918186091,33.0040611147,-10.2266166871,-3.5818186091,10.8357331738,39.68,-11.31,41.260374453,134.99,21.7133833129,-24.0818186091,32.4253759025,-10.2266166871,-3.5818186091,10.8357331738,31.94,-20.5,37.9527811893,133.18,27.1033833129,-58.5018186091,64.4752368556,-10.2266166871,-3.5818186091,10.8357331738,37.33,-54.92,66.4058378458,135.25,21.4833833129,-1.6918186091,21.549895795,-10.2266166871,-3.5818186091,10.8357331738,31.71,1.8900000000000001,31.7662745691,134.2,27.3333833129,-13.1418186091,30.3285548565,-10.2266166871,-3.5818186091,10.8357331738,37.56,-9.56,38.7575437818,135.25,19.9733833129,-21.1418186091,29.0845755524,-10.2266166871,-3.5818186091,10.8357331738,30.2,-17.56,34.9341323064,133.18
2021-05-02 04:00:00,29.0524333132,-15.0917625449,32.7384357924,-10.0675666868,-3.5217625449,10.6657728466,39.12,-11.57,40.7950891652,134.99,21.3824333132,-24.2117625449,32.3019798143,-10.0675666868,-3.5217625449,10.6657728466,31.45,-20.69,37.6454326579,133.18,26.7224333132,-58.6417625449,64.4433453241,-10.0675666868,-3.5217625449,10.6657728466,36.79,-55.12,66.2700422514,135.25,21.1424333132,-1.8517625449000001,21.2233718086,-10.0675666868,-3.5217625449,10.6657728466,31.21,1.67,31.2546476544,134.2,26.9324333132,-13.3617625449,30.0648077073,-10.0675666868,-3.5217625449,10.6657728466,37.0,-9.84,38.286101917,135.25,19.6124333132,-22.1217625449,29.5638278739,-10.0675666868,-3.5217625449,10.6657728466,29.68,-18.6,35.0265956096,133.18
2021-05-02 04:30:00,28.8950333133,-15.1909378817,32.6448701008,-10.0349666867,-3.5109378817,10.6314270544,38.93,-11.68,40.6444005984,134.99,21.0950333133,-24.2509378817,32.142003961,-10.0349666867,-3.5109378817,10.6314270544,31.13,-20.74,37.4062093776,133.18,26.5950333133,-58.9009378817,64.6267458587,-10.0349666867,-3.5109378817,10.6314270544,36.63,-55.39,66.4063927646,135.25,20.8650333133,-1.8109378817000001,20.9434741907,-10.0349666867,-3.5109378817,10.6314270544,30.9,1.7000000000000002,30.9467284216,134.2,26.765033313300002,-13.4309378817,29.9459029024,-10.0349666867,-3.5109378817,10.6314270544,36.8,-9.92,38.1135986231,135.25,19.4050333133,-22.7909378817,29.9329612203,-10.0349666867,-3.5109378817,10.6314270544,29.44,-19.28,35.1913625766,133.18
2021-05-02 05:00:00,28.1987833139,-15.230497497,32.049016122,-9.7212166861,-3.410497497,10.3021137169,37.92,-11.82,39.7195015074,135.28,20.5987833139,-23.910497497,31.5598124926,-9.7212166861,-3.410497497,10.3021137169,30.32,-20.5,36.5998961747,133.45,25.9387833139,-58.920497497,64.3773679573,-9.7212166861,-3.410497497,10.3021137169,35.66,-55.51,65.9772362258,135.53,20.3887833139,-1.510497497,20.4446591488,-9.7212166861,-3.410497497,10.3021137169,30.11,1.9,30.1698873051,134.47,26.1187833139,-13.530497497,29.4153906028,-9.7212166861,-3.410497497,10.3021137169,35.84,-10.12,37.2413748404,135.53,18.8787833139,-21.930497497,28.9370900382,-9.7212166861,-3.410497497,10.3021137169,28.6,-18.52,34.0727222276,133.45
2021-05-02 05:30:00,28.2882833138,-15.0109058271,32.0242762072,-9.7517166862,-3.4209058271,10.3343396018,38.04,-11.59,39.7664393679,135.15,20.6882833138,-23.7309058271,31.4827088708,-9.7517166862,-3.4209058271,10.3343396018,30.44,-20.31,36.5935745726,133.28,26.0182833138,-58.7609058271,64.2634820113,-9.7517166862,-3.4209058271,10.3343396018,35.77,-55.34,65.8939185358,135.42,20.4682833138,-1.3109058271,20.5102193041,-9.7517166862,-3.4209058271,10.3343396018,30.22,2.11,30.2935719254,134.31,26.2082833138,-13.3009058271,29.3902740729,-9.7517166862,-3.4209058271,10.3343396018,35.96,-9.88,37.2925729871,135.42,18.9682833138,-21.2209058271,28.4626530035,-9.7517166862,-3.4209058271,10.3343396018,28.72,-17.8,33.7887318495,133.28
2021-05-02 06:00:00,27.9115499809,-15.2676311837,31.814386436,-9.5384500191,-3.3476311837,10.1088408489,37.45,-11.92,39.3012582496,135.15,20.3615499809,-24.0076311837,31.4795024211,-9.5384500191,-3.3476311837,10.1088408489,29.9,-20.66,36.3434395731,133.28,25.6815499809,-59.1076311837,64.4457451937,-9.5384500191,-3.3476311837,10.1088408489,35.22,-55.76,65.9516944437,135.42,20.1715499809,-1.5376311837,20.2300701504,-9.5384500191,-3.3476311837,10.1088408489,29.71,1.81,29.7650835712,134.31,25.8215499809,-13.5876311837,29.1783509576,-9.5384500191,-3.3476311837,10.1088408489,35.36,-10.24,36.8128673157,135.42,18.7015499809,-21.8276311837,28.7435811057,-9.5384500191,-3.3476311837,10.1088408489,28.24,-18.48,33.7491925829,133.28
2021-05-02 06:30:00,29.1178666473,-14.9014262436,32.7093665818,-9.7021333527,-3.4214262436,10.2877378045,38.82,-11.48,40.4818823673,135.47,21.2878666473,-23.7814262436,31.9175422075,-9.7021333527,-3.4214262436,10.2877378045,30.99,-20.36,37.0797748105,133.46,26.8078666473,-58.7314262436,64.5603759498,-9.7021333527,-3.4214262436,10.2877378045,36.51,-55.31,66.2734954563,135.59,21.0578666473,-1.3114262436,21.0986631455,-9.7021333527,-3.4214262436,10.2877378045,30.76,2.11,30.8322834055,134.49,27.0178666473,-13.1414262436,30.0443372682,-9.7021333527,-3.4214262436,10.2877378045,36.72,-9.72,37.9846916533,135.59,19.5378666473,-21.9814262436,29.4093749139,-9.7021333527,-3.4214262436,10.2877378045,29.24,-18.56,34.6330939998,133.46
2021-05-02 07:00:00,29.6184833149,-14.4566223635,32.9582839971,-9.2315166851,-3.3066223635,9.805847835,38.85,-11.15,40.4183745344,135.32,21.6184833149,-23.3566223635,31.825942705,-9.2315166851,-3.3066223635,9.805847835,30.85,-20.05,36.793002052,133.46,27.2984833149,-58.5366223635,64.5890342784,-9.2315166851,-3.3066223635,9.805847835,36.53,-55.23,66.2177755591,135.59,21.3884833149,-0.7866223635,21.4029435652,-9.2315166851,-3.3066223635,9.805847835,30.62,2.52,30.7235219335,134.49,27.4884833149,-12.7866223635,30.3169000133,-9.2315166851,-3.3066223635,9.805847835,36.72,-9.48,37.9239871322,135.59,19.8884833149,-18.7066223635,27.3036533968,-9.2315166851,-3.3066223635,9.805847835,29.12,-15.4,32.9413782347,133.46
2021-05-02 07:30:00,31.0528833155,-13.7420587046,33.9577051587,-8.9171166845,-3.2820587046,9.5019408178,39.97,-10.46,41.3160077936,135.73,22.7828833155,-22.8120587046,32.2404992907,-8.9171166845,-3.2820587046,9.5019408178,31.7,-19.53,37.2331962098,133.84,28.6828833155,-57.5720587046,64.3214562862,-8.9171166845,-3.2820587046,9.5019408178,37.6,-54.29,66.0391103817,135.99,22.5328833155,-0.3620587046,22.5357919101,-8.9171166845,-3.2820587046,9.5019408178,31.45,2.92,31.5852639691,134.9,28.8828833155,-12.0020587046,31.2773138515,-8.9171166845,-3.2820587046,9.5019408178,37.8,-8.72,38.7927622115,135.99,21.0028833155,-19.9220587046,28.9483942663,-8.9171166845,-3.2820587046,9.5019408178,29.92,-16.64,34.2358876035,133.84
2021-05-02 08:00:00,32.5118333168,-12.7907856535,34.9374226762,-8.2681666832,-3.1807856535,8.8588925761,40.78,-9.61,41.8970225672,135.21,23.8418333168,-21.7807856535,32.2929657912,-8.2681666832,-3.1807856535,8.8588925761,32.11,-18.6,37.108113668,133.36,30.0818333168,-57.2607856535,64.6816378067,-8.2681666832,-3.1807856535,8.8588925761,38.35,-54.08,66.2975783871,135.46,23.5618333168,0.9092143465,23.5793693719,-8.2681666832,-3.1807856535,8.8588925761,31.83,4.09,32.0916967454,134.41,30.291833316800002,-11.0607856535,32.2480409477,-8.2681666832,-3.1807856535,8.8588925761,38.56,-7.88,39.3569307746,135.46,22.0118333168,-18.5007856535,28.7541279778,-8.2681666832,-3.1807856535,8.8588925761,30.28,-15.32,33.9349495358,133.36
2021-05-02 08:30:00,34.2081499861,-11.574452494700001,36.1132313152,-6.9618500139,-2.8944524947,7.5395763051,41.17,-8.68,42.075067439,136.22,24.8781499861,-20.9644524947,32.5335306282,-6.9618500139,-2.8944524947,7.5395763051,31.84,-18.07,36.6102512966,134.33,31.7581499861,-55.3444524947,63.8090002467,-6.9618500139,-2.8944524947,7.5395763051,38.72,-52.45,65.1938716445,136.45,24.6181499861,1.3855475053,24.6571095351,-6.9618500139,-2.8944524947,7.5395763051,31.58,4.28,31.8687119288,135.38,31.9581499861,-9.8544524947,33.4429900652,-6.9618500139,-2.8944524947,7.5395763051,38.92,-6.96,39.5374253082,136.45,23.0781499861,-17.9744524947,29.2520417965,-6.9618500139,-2.8944524947,7.5395763051,30.04,-15.08,33.6126166789,134.33
