Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-02 09:00:00,35.3751833223,-10.4695124348,36.8919271075,-5.5248166777000005,-2.5595124348000002,6.0889000013,40.9,-7.91,41.6578696047,135.14,25.7651833223,-19.7895124348,32.4879896891,-5.5248166777000005,-2.5595124348000002,6.0889000013,31.29,-17.23,35.7202603574,133.3,32.9351833223,-54.2095124348,63.4302572822,-5.5248166777000005,-2.5595124348000002,6.0889000013,38.46,-51.65,64.3963826624,135.37,25.4951833223,2.5004875652000003,25.6175098458,-5.5248166777000005,-2.5595124348000002,6.0889000013,31.02,5.06,31.4299856825,134.34,33.0751833223,-8.8395124348,34.2360151286,-5.5248166777000005,-2.5595124348000002,6.0889000013,38.6,-6.28,39.1075235728,135.37,23.8751833223,-16.5595124348,29.0558398734,-5.5248166777000005,-2.5595124348000002,6.0889000013,29.4,-14.0,32.5631693789,133.3
2021-05-02 09:30:00,37.1738166584,-9.3462377076,38.3307292422,-4.1161833416,-2.2262377076,4.6796473833,41.29,-7.12,41.899385437,135.14,26.8538166584,-18.7262377076,32.7383482755,-4.1161833416,-2.2262377076,4.6796473833,30.97,-16.5,35.0911798035,133.23,34.7038166584,-52.5562377076,62.9802589121,-4.1161833416,-2.2262377076,4.6796473833,38.82,-50.33,63.5617911957,135.37,26.5838166584,3.2537622924000003,26.7822007532,-4.1161833416,-2.2262377076,4.6796473833,30.7,5.48,31.1852593383,134.27,34.8038166584,-7.6662377076,35.6381376419,-4.1161833416,-2.2262377076,4.6796473833,38.92,-5.44,39.2983460212,135.37,24.9638166584,-17.2662377076,30.3531729269,-4.1161833416,-2.2262377076,4.6796473833,29.08,-15.04,32.7390897858,133.23
2021-05-02 10:00:00,37.9973833281,-7.1509133271,38.6644113003,-2.6026166719,-1.8509133271,3.1936646169,40.6,-5.3,40.9444745967,134.29,27.2673833281,-18.3609133271,32.8729878741,-2.6026166719,-1.8509133271,3.1936646169,29.87,-16.51,34.1291224616,132.46,35.5573833281,-50.0309133271,61.3793108261,-2.6026166719,-1.8509133271,3.1936646169,38.16,-48.18,61.4613537111,134.49,27.0273833281,3.4790866729,27.2503852017,-2.6026166719,-1.8509133271,3.1936646169,29.63,5.33,30.1055775563,133.45,35.5973833281,-5.6109133271000005,36.0368706768,-2.6026166719,-1.8509133271,3.1936646169,38.2,-3.76,38.3846010791,134.49,25.4373833281,-16.8909133271,30.5346266328,-2.6026166719,-1.8509133271,3.1936646169,28.04,-15.04,31.818912615,132.46
2021-05-02 10:30:00,38.5036333308,-5.905244684,38.953840561,-1.2763666692,-1.515244684,1.9811810434,39.78,-4.39,40.0215004716,133.57,27.5136333308,-17.655244684,32.6910948718,-1.2763666692,-1.515244684,1.9811810434,28.79,-16.14,33.005510146,131.94,36.0936333308,-48.765244684,60.6695925164,-1.2763666692,-1.515244684,1.9811810434,37.37,-47.25,60.2418409413,133.77,27.3036333308,4.134755316,27.6149342673,-1.2763666692,-1.515244684,1.9811810434,28.58,5.65,29.1331237597,132.94,36.1236333308,-4.395244684,36.3900406822,-1.2763666692,-1.515244684,1.9811810434,37.4,-2.88,37.5107238,133.77,25.6836333308,-16.275244684,30.4061278461,-1.2763666692,-1.515244684,1.9811810434,26.96,-14.76,30.7359593961,131.94
2021-05-02 11:00:00,39.0134666661,-5.4908731016,39.3979729012,-0.2865333339,-1.2508731016,1.2832711591,39.3,-4.24,39.5280609188,133.4,28.0734666661,-17.2308731016,32.9396799999,-0.2865333339,-1.2508731016,1.2832711591,28.36,-15.98,32.5522656662,131.82,36.6334666661,-48.1108731016,60.4703811016,-0.2865333339,-1.2508731016,1.2832711591,36.92,-46.86,59.6569023668,133.59,27.8634666661,4.4391268984,28.2148652712,-0.2865333339,-1.2508731016,1.2832711591,28.15,5.69,28.7193070947,132.84,36.6334666661,-3.9708731016,36.8480489737,-0.2865333339,-1.2508731016,1.2832711591,36.92,-2.7199999999999998,37.0200594273,133.59,26.2334666661,-14.4108731016,29.9310547237,-0.2865333339,-1.2508731016,1.2832711591,26.52,-13.16,29.6056751316,131.82
2021-05-02 11:30:00,39.654616674,-4.8754207121,39.9532020079,-0.305383326,-1.1654207121,1.2047673684,39.96,-3.71,40.1318539318,133.51,28.244616674,-16.9954207121,32.9636572037,-0.305383326,-1.1654207121,1.2047673684,28.55,-15.83,32.6449291621,131.97,37.234616674,-47.8154207121,60.603062107,-0.305383326,-1.1654207121,1.2047673684,37.54,-46.65,59.8788284789,133.73,28.014616674,4.8345792879000005,28.4287161913,-0.305383326,-1.1654207121,1.2047673684,28.32,6.0,28.9486165473,133.0,37.254616674,-3.4054207121,37.4099365645,-0.305383326,-1.1654207121,1.2047673684,37.56,-2.24,37.6267351759,133.73,26.414616674,-15.6454207121,30.7003446772,-0.305383326,-1.1654207121,1.2047673684,26.72,-14.48,30.3912619021,131.97
2021-05-02 12:00:00,39.8351166797,-4.7921780815,40.1223315829,0.7051166797,-1.0521780815,1.2665971132,39.13,-3.74,39.30832609,133.51,28.4951166797,-16.7221780815,33.0394145586,0.7051166797,-1.0521780815,1.2665971132,27.79,-15.67,31.9034951063,131.97,37.4351166797,-48.3221780815,61.1262697648,0.7051166797,-1.0521780815,1.2665971132,36.73,-47.27,59.8627246289,133.73,28.3051166797,5.3578219185,28.8077400356,0.7051166797,-1.0521780815,1.2665971132,27.6,6.41,28.3345742865,133.0,37.4651166797,-3.2921780815,37.6094855634,0.7051166797,-1.0521780815,1.2665971132,36.76,-2.24,36.8281848589,133.73,26.7051166797,-16.8521780815,31.577827078,0.7051166797,-1.0521780815,1.2665971132,26.0,-15.8,30.4243323674,131.97
2021-05-02 12:30:00,39.8297833456,-4.5314895563,40.0867314577,0.5597833456,-1.1314895563,1.262389009,39.27,-3.4,39.4169113453,134.25,28.6697833456,-17.1314895563,33.3982695884,0.5597833456,-1.1314895563,1.262389009,28.11,-16.0,32.3445837815,132.78,37.4297833456,-48.0214895563,60.8855659455,0.5597833456,-1.1314895563,1.262389009,36.87,-46.89,59.649551549,134.48,28.459783345600002,4.9585104437,28.8885114518,0.5597833456,-1.1314895563,1.262389009,27.9,6.09,28.5569273557,133.83,37.4397833456,-3.0514895563,37.5639317096,0.5597833456,-1.1314895563,1.262389009,36.88,-1.92,36.9299444895,134.48,26.8797833456,-16.5714895563,31.577476448,0.5597833456,-1.1314895563,1.262389009,26.32,-15.44,30.5145211334,132.78
2021-05-02 13:00:00,39.4734833475,-5.3417298195,39.8332771066,-0.0865166525,-1.3517298195,1.3544957128,39.56,-3.99,39.7607054766,134.25,28.2634833475,-17.8517298195,33.4291601522,-0.0865166525,-1.3517298195,1.3544957128,28.35,-16.5,32.8020197549,132.78,37.0434833475,-48.9917298195,61.4199417878,-0.0865166525,-1.3517298195,1.3544957128,37.13,-47.64,60.4003849325,134.48,28.0634833475,4.3482701805,28.3983547263,-0.0865166525,-1.3517298195,1.3544957128,28.15,5.7,28.7212900128,133.83,37.1134833475,-3.8317298195,37.3107598368,-0.0865166525,-1.3517298195,1.3544957128,37.2,-2.48,37.2825750184,134.48,26.4734833475,-15.6317298195,30.7440449144,-0.0865166525,-1.3517298195,1.3544957128,26.56,-14.28,30.1554638499,132.78
2021-05-02 13:30:00,38.6833334772,-5.5373662821,39.0776498046,-0.0166665228,-1.2073662821,1.2074813092,38.7,-4.33,38.9414804547,134.61,27.7133334772,-18.0773662821,33.0880646777,-0.0166665228,-1.2073662821,1.2074813092,27.73,-16.87,32.4584318783,133.1,36.3133334772,-49.1573662821,61.1155041542,-0.0166665228,-1.2073662821,1.2074813092,36.33,-47.95,60.1587184039,134.84,27.5333334772,4.1126337179,27.8387896372,-0.0166665228,-1.2073662821,1.2074813092,27.55,5.32,28.0589540076,134.14,36.3433334772,-4.0473662821,36.5680059896,-0.0166665228,-1.2073662821,1.2074813092,36.36,-2.84,36.4707444399,134.84,25.9433334772,-16.6473662821,30.8251740634,-0.0166665228,-1.2073662821,1.2074813092,25.96,-15.44,30.2045559477,133.1
2021-05-02 14:00:00,38.7754167315,-6.0783350445,39.2489375603,0.4554167315,-1.1683350445,1.2539582033,38.32,-4.91,38.6332822835,134.52,27.3354167315,-18.0083350445,32.7341585956,0.4554167315,-1.1683350445,1.2539582033,26.88,-16.84,31.7193946979,133.01,36.4254167315,-50.0883350445,61.9326431827,0.4554167315,-1.1683350445,1.2539582033,35.97,-48.92,60.7207320443,134.77,27.1554167315,4.3516649555,27.5018844036,0.4554167315,-1.1683350445,1.2539582033,26.7,5.52,27.2646364362,134.06,36.4954167315,-4.5683350445,36.7802273985,0.4554167315,-1.1683350445,1.2539582033,36.04,-3.4,36.2000220994,134.77,25.6154167315,-16.2483350445,30.3341056576,0.4554167315,-1.1683350445,1.2539582033,25.16,-15.08,29.3331212114,133.01
2021-05-02 14:30:00,37.7798168801,-7.0978547697,38.4407870084,-0.3701831199,-1.5078547697,1.5526305255000001,38.15,-5.59,38.5573676487,135.19,26.7198168801,-18.4978547697,32.4979883253,-0.3701831199,-1.5078547697,1.5526305255000001,27.09,-16.99,31.9769948557,133.59,35.4298168801,-51.6778547697,62.656784132,-0.3701831199,-1.5078547697,1.5526305255000001,35.8,-50.17,61.6333424374,135.43,26.5698168801,4.1421452303,26.8907518703,-0.3701831199,-1.5078547697,1.5526305255000001,26.94,5.65,27.5260985249,134.67,35.5098168801,-5.5878547697,35.9467831076,-0.3701831199,-1.5078547697,1.5526305255000001,35.88,-4.08,36.1112281708,135.43,24.9898168801,-17.0278547697,30.2396889164,-0.3701831199,-1.5078547697,1.5526305255000001,25.36,-15.52,29.7321374946,133.59
2021-05-02 15:00:00,36.3861835591,-7.8139796361,37.215757842,-0.1938164409,-1.4039796361,1.4172944759,36.58,-6.41,37.1373733589,136.04,25.3161835591,-18.6439796361,31.4405331805,-0.1938164409,-1.4039796361,1.4172944759,25.51,-17.24,30.7892464994,134.37,34.1361835591,-52.3039796361,62.4578683094,-0.1938164409,-1.4039796361,1.4172944759,34.33,-50.9,61.3951048537,136.28,25.1861835591,3.9360203639,25.491882994,-0.1938164409,-1.4039796361,1.4172944759,25.38,5.34,25.9356896959,135.46,34.2061835591,-6.2839796361,34.7786054026,-0.1938164409,-1.4039796361,1.4172944759,34.4,-4.88,34.7444153786,136.28,23.6861835591,-17.5639796361,29.4877715715,-0.1938164409,-1.4039796361,1.4172944759,23.88,-16.16,28.8340076992,134.37
2021-05-02 15:30:00,36.1508668393,-7.9699043811,37.0189755271,-0.5791331607,-1.4199043811,1.5334678572,36.73,-6.55,37.3094545658,135.91,25.5308668393,-18.7099043811,31.6525778337,-0.5791331607,-1.4199043811,1.5334678572,26.11,-17.29,31.3157500309,134.19,33.8808668393,-52.6599043811,62.6177184766,-0.5791331607,-1.4199043811,1.5334678572,34.46,-51.24,61.7497303638,136.16,25.3908668393,3.9800956189,25.7009198277,-0.5791331607,-1.4199043811,1.5334678572,25.97,5.4,26.525476433,135.29,33.9808668393,-6.4599043811,34.5894445715,-0.5791331607,-1.4199043811,1.5334678572,34.56,-5.04,34.9255665666,136.16,23.8608668393,-17.4199043811,29.5430877697,-0.5791331607,-1.4199043811,1.5334678572,24.44,-16.0,29.2115319694,134.19
2021-05-02 16:00:00,36.6949669373,-4.2376784901,36.9388483513,0.07496693730000001,-1.0776784901,1.0802828193,36.62,-3.16,36.7560879311,136.27,26.0449669373,-16.7976784901,30.9919716285,0.07496693730000001,-1.0776784901,1.0802828193,25.97,-15.72,30.3571951932,134.5,33.9549669373,-62.8476784901,71.4336788308,0.07496693730000001,-1.0776784901,1.0802828193,33.88,-61.77,70.4513115563,136.52,25.8949669373,5.7323215099,26.5218555644,0.07496693730000001,-1.0776784901,1.0802828193,25.82,6.8100000000000005,26.7029679998,135.61,34.4349669373,-2.8776784901,34.5549993701,0.07496693730000001,-1.0776784901,1.0802828193,34.36,-1.8,34.4071155432,136.52,24.3149669373,-12.797678490100001,27.4772304263,0.07496693730000001,-1.0776784901,1.0802828193,24.24,-11.72,26.9246355593,134.5
2021-05-02 16:30:00,38.4103001701,-2.6816580843,38.5037978547,-4.2696998299,-2.3516580843,4.8744879098,42.68,-0.33,42.6812757541,135.74,28.2203001701,-17.3516580843,33.1280150321,-4.2696998299,-2.3516580843,4.8744879098,32.49,-15.0,35.7854733097,134.16,34.9803001701,-70.8416580843,79.0073535826,-4.2696998299,-2.3516580843,4.8744879098,39.25,-68.49,78.9394869504,135.98,27.8903001701,5.1883419157,28.3687809997,-4.2696998299,-2.3516580843,4.8744879098,32.16,7.54,33.0320632114,135.27,35.8503001701,-1.2316580843,35.8714510986,-4.2696998299,-2.3516580843,4.8744879098,40.12,1.12,40.1356300561,135.98,26.2903001701,-11.9516580843,28.8794392951,-4.2696998299,-2.3516580843,4.8744879098,30.56,-9.6,32.0323836141,134.16
2021-05-02 17:00:00,40.3160001944,-2.5824348961,40.3986242546,-6.6939998056,-2.9424348961,7.3121512919,47.01,0.36,47.0113784099,135.39,29.7860001944,-17.3924348961,34.4920657427,-6.6939998056,-2.9424348961,7.3121512919,36.48,-14.45,39.2376464636,134.04,36.606000194399996,-70.0924348961,79.0755883943,-6.6939998056,-2.9424348961,7.3121512919,43.3,-67.15,79.9000156446,135.64,29.3560001944,4.9775651039,29.7750046478,-6.6939998056,-2.9424348961,7.3121512919,36.05,7.92,36.909739907,135.12,37.6260001944,-0.9824348961,37.6388239582,-6.6939998056,-2.9424348961,7.3121512919,44.32,1.96,44.3633181807,135.64,27.6260001944,-15.0224348961,31.4462944868,-6.6939998056,-2.9424348961,7.3121512919,34.32,-12.08,36.3839085311,134.04
2021-05-02 17:30:00,41.4072670848,-2.8229475191,41.5033829962,-8.7027329152,-3.6029475190999998,9.4190652943,50.11,0.78,50.1160702769,135.29,30.7272670848,-17.8229475191,35.522139586,-8.7027329152,-3.6029475190999998,9.4190652943,39.43,-14.22,41.9157881949,134.0,37.4972670848,-70.8829475191,80.1900074063,-8.7027329152,-3.6029475190999998,9.4190652943,46.2,-67.28,81.6151848616,135.53,30.2172670848,4.7470524809,30.5878691205,-8.7027329152,-3.6029475190999998,9.4190652943,38.92,8.35,39.8056390478,135.03,38.6172670848,-1.2029475191,38.6359987555,-8.7027329152,-3.6029475190999998,9.4190652943,47.32,2.4,47.380823125,135.53,28.4972670848,-18.7229475191,34.09755116,-8.7027329152,-3.6029475190999998,9.4190652943,37.2,-15.12,40.1553782201,134.0
2021-05-02 18:00:00,42.6773669103,-3.7812664315,42.8445518383,-11.6526330897,-4.4012664315,12.4561231579,54.33,0.62,54.3335375252,135.29,31.8073669103,-18.0312664315,36.5627564454,-11.6526330897,-4.4012664315,12.4561231579,43.46,-13.63,45.5472117698,134.0,38.5373669103,-70.8712664315,80.6713397309,-11.6526330897,-4.4012664315,12.4561231579,50.19,-66.47,83.2904376264,135.53,31.1973669103,4.2487335685,31.4853527703,-11.6526330897,-4.4012664315,12.4561231579,42.85,8.65,43.7143569094,135.03,39.7473669103,-2.0012664315,39.797716563,-11.6526330897,-4.4012664315,12.4561231579,51.4,2.4,51.4560006219,135.53,29.3873669103,-17.5612664315,34.2347106399,-11.6526330897,-4.4012664315,12.4561231579,41.04,-13.16,43.0983433556,134.0
2021-05-02 18:30:00,42.5938000752,-4.0544531236,42.7863342083,-12.7361999248,-4.8444531236,13.6264270662,55.33,0.79,55.3356395102,134.37,32.0838000752,-18.4544531236,37.0126609062,-12.7361999248,-4.8444531236,13.6264270662,44.82,-13.61,46.8408422213,133.03,38.3738000752,-71.1044531236,80.7984640091,-12.7361999248,-4.8444531236,13.6264270662,51.11,-66.26,83.6816568909,134.62,31.4438000752,3.8355468764,31.6768682639,-12.7361999248,-4.8444531236,13.6264270662,44.18,8.68,45.0246021637,134.07,39.6238000752,-2.2844531236,39.6895988702,-12.7361999248,-4.8444531236,13.6264270662,52.36,2.56,52.4225447684,134.62,29.6238000752,-17.0844531236,34.1971938824,-12.7361999248,-4.8444531236,13.6264270662,42.36,-12.24,44.0929382101,133.03
2021-05-02 19:00:00,42.8451338813,-3.6210664358,42.9978792435,-13.1248661187,-4.9110664358000005,14.0135892679,55.97,1.29,55.9848640259,134.37,32.0651338813,-19.2010664358,37.3745068609,-13.1248661187,-4.9110664358000005,14.0135892679,45.19,-14.29,47.3955715231,133.03,38.6051338813,-70.4310664358,80.3174419493,-13.1248661187,-4.9110664358000005,14.0135892679,51.73,-65.52,83.479717896,134.62,31.4151338813,3.0689335642,31.5646794693,-13.1248661187,-4.9110664358000005,14.0135892679,44.54,7.98,45.2492209878,134.07,39.8751338813,-1.8310664358,39.9171530341,-13.1248661187,-4.9110664358000005,14.0135892679,53.0,3.08,53.0894189081,134.62,29.5951338813,-19.3510664358,35.3600865617,-13.1248661187,-4.9110664358000005,14.0135892679,42.72,-14.44,45.0944785977,133.03
2021-05-02 19:30:00,43.012950484,-3.8894411608,43.188443615,-13.727049516,-4.9894411608,14.6056979125,56.74,1.1,56.7506616702,134.0,32.212950484,-19.5794411608,37.6965342579,-13.727049516,-4.9894411608,14.6056979125,45.94,-14.59,48.2011586998,132.82,38.702950484,-70.8894411608,80.7665230418,-13.727049516,-4.9894411608,14.6056979125,52.43,-65.9,84.2123203575,134.25,31.552950484,2.7705588392,31.6743536718,-13.727049516,-4.9894411608,14.6056979125,45.28,7.76,45.9401349584,133.84,39.992950484,-2.1094411608,40.0485434246,-13.727049516,-4.9894411608,14.6056979125,53.72,2.88,53.7971449057,134.25,29.752950484,-19.9894411608,35.8443275907,-13.727049516,-4.9894411608,14.6056979125,43.48,-15.0,45.994677953,132.82
2021-05-02 20:00:00,42.6284836386,-4.2851256845,42.8433182592,-13.801516361400001,-4.9151256844999995,14.6506079863,56.43,0.63,56.4335166368,134.28,31.9084836386,-19.5951256845,37.4448965642,-13.801516361400001,-4.9151256844999995,14.6506079863,45.71,-14.68,48.0094417797,133.1,38.3284836386,-71.5351256845,81.1563113056,-13.801516361400001,-4.9151256844999995,14.6506079863,52.13,-66.62,84.5917330476,134.52,31.2584836386,2.8348743155,31.3867696931,-13.801516361400001,-4.9151256844999995,14.6506079863,45.06,7.75,45.721615238300004,134.11,39.6384836386,-2.4351256845,39.7132121877,-13.801516361400001,-4.9151256844999995,14.6506079863,53.44,2.48,53.4975139609,134.52,29.4384836386,-18.5551256845,34.7982328302,-13.801516361400001,-4.9151256844999995,14.6506079863,43.24,-13.64,45.3403484768,133.1
2021-05-02 20:30:00,42.1790502811,-4.6530760312,42.4349313558,-13.6809497189,-4.8730760312,14.5229217176,55.86,0.22,55.8604332242,134.44,31.5790502811,-19.8730760312,37.311868991,-13.6809497189,-4.8730760312,14.5229217176,45.26,-15.0,47.680893448,133.26,37.9490502811,-71.8030760312,81.2146054893,-13.6809497189,-4.8730760312,14.5229217176,51.63,-66.93,84.5297687208,134.68,30.9390502811,2.5369239688,31.0428867137,-13.6809497189,-4.8730760312,14.5229217176,44.62,7.41,45.2311010257,134.23,39.2390502811,-2.8330760312,39.3411919845,-13.6809497189,-4.8730760312,14.5229217176,52.92,2.04,52.9593051314,134.68,29.1590502811,-14.5530760312,32.5889894791,-13.6809497189,-4.8730760312,14.5229217176,42.84,-9.68,43.9200182149,133.26
2021-05-02 21:00:00,42.013400245,-4.868224132,42.2945079927,-13.586599755,-4.818224132,14.4156504082,55.6,-0.05,55.600022482,134.44,31.503400245,-20.028224132,37.3308717937,-13.586599755,-4.818224132,14.4156504082,45.09,-15.21,47.5862606222,133.26,37.783400245,-71.968224132,81.2835199704,-13.586599755,-4.818224132,14.4156504082,51.37,-67.15,84.545842003,134.68,30.863400245,2.3317758680000003,30.9513594755,-13.586599755,-4.818224132,14.4156504082,44.45,7.15,45.0213838081,134.23,39.053400245,-3.098224132,39.1761032195,-13.586599755,-4.818224132,14.4156504082,52.64,1.72,52.6680928077,134.68,29.053400245,-14.418224132,32.4343221436,-13.586599755,-4.818224132,14.4156504082,42.64,-9.6,43.7073174652,133.26
2021-05-02 21:30:00,41.3073501567,-5.7986804392,41.7123707287,-12.9426498433,-4.6386804392,13.7488014453,54.25,-1.16,54.2624004261,134.44,30.8073501567,-20.0086804392,36.7347263036,-12.9426498433,-4.6386804392,13.7488014453,43.75,-15.37,46.3713208783,133.17,37.1873501567,-72.9186804392,81.8537291067,-12.9426498433,-4.6386804392,13.7488014453,50.13,-68.28,84.7064064873,134.68,30.2273501567,2.3713195608,30.3202218652,-12.9426498433,-4.6386804392,13.7488014453,43.17,7.01,43.7354432926,134.23,38.4573501567,-3.9586804392,38.6605604188,-12.9426498433,-4.6386804392,13.7488014453,51.4,0.68,51.4044978577,134.68,28.4573501567,-14.3186804392,31.8566380439,-12.9426498433,-4.6386804392,13.7488014453,41.4,-9.68,42.5166132235,133.17
2021-05-02 22:00:00,39.6625335043,-6.5413064474,40.19832402,-12.0174664957,-4.3513064474,12.7809768318,51.68,-2.19,51.7263810835,134.6,29.3125335043,-20.1113064474,35.5484073829,-12.0174664957,-4.3513064474,12.7809768318,41.33,-15.76,44.2328667396,133.26,35.7125335043,-73.3313064474,81.5651001016,-12.0174664957,-4.3513064474,12.7809768318,47.73,-68.98,83.8832122656,134.84,28.7825335043,2.1386935526,28.8618822158,-12.0174664957,-4.3513064474,12.7809768318,40.8,6.49,41.3129531745,134.23,36.8625335043,-4.7513064474,37.1674762301,-12.0174664957,-4.3513064474,12.7809768318,48.88,-0.4,48.8816366338,134.84,27.0225335043,-16.7513064474,31.7934519152,-12.0174664957,-4.3513064474,12.7809768318,39.04,-12.4,40.9619530784,133.26
2021-05-02 22:30:00,38.5587335214,-6.8731478502000005,39.1665174881,-11.2812664786,-4.1331478502,12.0145696766,49.84,-2.74,49.9152601916,134.23,28.3287335214,-20.4631478502,34.9464957165,-11.2812664786,-4.1331478502,12.0145696766,39.61,-16.33,42.8441477917,132.83,34.7287335214,-73.7931478502,81.5568121106,-11.2812664786,-4.1331478502,12.0145696766,46.01,-69.66,83.4831462033,134.47,27.8487335214,1.8368521498,27.9092455033,-11.2812664786,-4.1331478502,12.0145696766,39.13,5.97,39.5827967683,133.89,35.9187335214,-5.1331478502,36.2836688419,-11.2812664786,-4.1331478502,12.0145696766,47.2,-1.0,47.2105920319,134.47,26.1587335214,-19.4131478502,32.5752920002,-11.2812664786,-4.1331478502,12.0145696766,37.44,-15.28,40.4380019289,132.83
2021-05-02 23:00:00,36.1217169478,-7.23036953,36.8382502135,-10.4982830522,-3.83036953,11.1752260729,46.62,-3.4,46.7438167034,134.23,26.4017169478,-21.44036953,34.0108821316,-10.4982830522,-3.83036953,11.1752260729,36.9,-17.61,40.886698326,132.83,32.5017169478,-73.97036953,80.7958982434,-10.4982830522,-3.83036953,11.1752260729,43.0,-70.14,82.2716208665,134.54,26.0017169478,0.82963047,26.0149489899,-10.4982830522,-3.83036953,11.1752260729,36.5,4.66,36.7962715503,133.99,33.5417169478,-5.55036953,33.9978437217,-10.4982830522,-3.83036953,11.1752260729,44.04,-1.72,44.0735748493,134.54,24.3417169478,-19.51036953,31.1957321306,-10.4982830522,-3.83036953,11.1752260729,34.84,-15.68,38.2058634243,132.83
2021-05-02 23:30:00,33.6801834352,-8.2019066442,34.6644779108,-9.4298165648,-3.4719066442,10.0486604178,43.11,-4.73,43.3687099186,134.23,24.6301834352,-21.0219066442,32.381576475,-9.4298165648,-3.4719066442,10.0486604178,34.06,-17.55,38.3156117007,133.5,30.2701834352,-75.6419066442,81.4738120255,-9.4298165648,-3.4719066442,10.0486604178,39.7,-72.17,82.3686766921,135.26,24.3001834352,1.4180933558,24.3415263233,-9.4298165648,-3.4719066442,10.0486604178,33.73,4.89,34.0826202044,134.61,31.2501834352,-6.5519066442,31.9296327164,-9.4298165648,-3.4719066442,10.0486604178,40.68,-3.08,40.7964312165,135.26,22.7301834352,-18.5519066442,29.3399808986,-9.4298165648,-3.4719066442,10.0486604178,32.16,-15.08,35.5200225225,133.5
2021-05-03 00:00:00,32.2219500692,-8.0096087245,33.2025284907,-8.7780499308,-3.2196087245,9.3498684979,41.0,-4.79,41.2788577846,134.99,23.3019500692,-21.2596087245,31.542857196900002,-8.7780499308,-3.2196087245,9.3498684979,32.08,-18.04,36.8044562519,133.5,28.9519500692,-76.0696087245,81.392879199,-8.7780499308,-3.2196087245,9.3498684979,37.73,-72.85,82.0406935612,135.26,23.0219500692,1.3603912755,23.0621085205,-8.7780499308,-3.2196087245,9.3498684979,31.8,4.58,32.1281247508,134.61,29.8619500692,-6.4196087245,30.544188287,-8.7780499308,-3.2196087245,9.3498684979,38.64,-3.2,38.7722787569,135.26,21.4619500692,-19.0996087245,28.7299556944,-8.7780499308,-3.2196087245,9.3498684979,30.24,-15.88,34.1559950814,133.5
2021-05-03 00:30:00,31.677200053,-6.6683836925,32.3714742369,-8.242799947,-3.0583836925,8.7918975072,39.92,-3.61,40.0828953545,135.55,22.867200053,-19.4383836925,30.0126573106,-8.242799947,-3.0583836925,8.7918975072,31.11,-16.38,35.1587329123,134.08,28.337200053,-78.5483836925,83.5035657176,-8.242799947,-3.0583836925,8.7918975072,36.58,-75.49,83.8858539922,135.82,22.607200053,3.1616163075,22.8272055214,-8.242799947,-3.0583836925,8.7918975072,30.85,6.22,31.4707943973,135.2,29.357200053,-5.1783836925,29.8104151702,-8.242799947,-3.0583836925,8.7918975072,37.6,-2.12,37.6597185332,135.82,20.997200053,-20.9783836925,29.6812228929,-8.242799947,-3.0583836925,8.7918975072,29.24,-17.92,34.2943727162,134.08
2021-05-03 01:00:00,30.7299834089,0.9494065486000001,30.7446459259,-8.3500165911,-3.0305934514,8.882976626,39.08,3.98,39.282143526,135.7,22.2699834089,-8.3305934514,23.7771097547,-8.3500165911,-3.0305934514,8.882976626,30.62,-5.3,31.0753020902,134.17,26.8099834089,-88.8405934514,92.7977707447,-8.3500165911,-3.0305934514,8.882976626,35.16,-85.81,92.7339296051,135.97,21.8899834089,13.7494065486,25.8499043341,-8.3500165911,-3.0305934514,8.882976626,30.24,16.78,34.5836088342,135.31,28.1699834089,2.2494065486,28.2596495923,-8.3500165911,-3.0305934514,8.882976626,36.52,5.28,36.899712736,135.97,20.0099834089,-39.9105934514,44.6458834123,-8.3500165911,-3.0305934514,8.882976626,28.36,-36.88,46.5233704712,134.17
2021-05-03 01:30:00,32.1809168664,0.8784857634000001,32.192905237,-8.8090831336,-3.1815142366,9.3660012007,40.99,4.06,41.1905778061,135.29,23.2809168664,-8.3915142366,24.7470927853,-8.8090831336,-3.1815142366,9.3660012007,32.09,-5.21,32.5101860961,133.43,28.1409168664,-88.6115142366,92.9726392946,-8.8090831336,-3.1815142366,9.3660012007,36.95,-85.43,93.0783938409,135.56,22.8709168664,13.6184857634,26.6184521112,-8.8090831336,-3.1815142366,9.3660012007,31.68,16.8,35.8589235756,134.53,29.5909168664,2.1784857634,29.6709986555,-8.8090831336,-3.1815142366,9.3660012007,38.4,5.36,38.7722787569,135.56,20.9509168664,-42.6615142366,47.5283674715,-8.8090831336,-3.1815142366,9.3660012007,29.76,-39.48,49.4401456309,133.43
2021-05-03 02:00:00,32.0893334138,0.7646826165,32.0984432403,-9.9006665862,-3.5053173835,10.5028781203,41.99,4.27,42.2065516241,135.14,23.4993334138,-8.4753173835,24.9809862825,-9.9006665862,-3.5053173835,10.5028781203,33.4,-4.97,33.7677494068,133.28,27.9493334138,-88.9053173835,93.1950679883,-9.9006665862,-3.5053173835,10.5028781203,37.85,-85.4,93.4118969939,135.4,23.0593334138,13.5846826165,26.7633417062,-9.9006665862,-3.5053173835,10.5028781203,32.96,17.09,37.1272096985,134.38,29.4593334138,2.0946826165,29.5337098999,-9.9006665862,-3.5053173835,10.5028781203,39.36,5.6,39.7563781047,135.4,21.0993334138,-42.9453173835,47.8485334747,-9.9006665862,-3.5053173835,10.5028781203,31.0,-39.44,50.164864198,133.28
2021-05-03 02:30:00,31.8366500551,0.50334554,31.8406288171,-9.9933499449,-3.52665446,10.5973739578,41.83,4.03,42.0236814189,135.31,23.4266500551,-8.67665446,24.9818387119,-9.9933499449,-3.52665446,10.5973739578,33.42,-5.15,33.8144776686,133.44,27.7366500551,-88.84665446,93.07550572,-9.9933499449,-3.52665446,10.5973739578,37.73,-85.32,93.2901672203,135.56,22.9766500551,13.32334554,26.5600825325,-9.9933499449,-3.52665446,10.5973739578,32.97,16.85,37.0262528485,134.47,29.2066500551,1.83334554,29.2641344193,-9.9933499449,-3.52665446,10.5973739578,39.2,5.36,39.5647519896,135.56,21.0066500551,-43.00665446,47.8628423141,-9.9933499449,-3.52665446,10.5973739578,31.0,-39.48,50.1963185901,133.44
2021-05-03 03:00:00,30.235966749,0.46339360100000004,30.239517504,-9.594033251,-3.456606399,10.1977253258,39.83,3.92,40.0224349584,135.03,22.315966749,-8.346606399,23.825788766,-9.594033251,-3.456606399,10.1977253258,31.91,-4.89,32.2825060985,133.16,26.245966749,-90.056606399,93.803214906,-9.594033251,-3.456606399,10.1977253258,35.84,-86.6,93.7233460777,135.29,21.915966749,13.883393601,25.943365557,-9.594033251,-3.456606399,10.1977253258,31.51,17.34,35.9660353667,134.25,27.685966749,1.7433936010000002,27.7408034504,-9.594033251,-3.456606399,10.1977253258,37.28,5.2,37.6409139103,135.29,19.965966749,-43.336606399,47.7147910234,-9.594033251,-3.456606399,10.1977253258,29.56,-39.88,49.6407896795,133.16
2021-05-03 03:30:00,29.7649834023,0.42843766040000003,29.7680667119,-9.4850165977,-3.3815623396,10.0697817114,39.25,3.81,39.434484908499996,135.94,21.7749834023,-8.2115623396,23.2718640901,-9.4850165977,-3.3815623396,10.0697817114,31.26,-4.83,31.6309421295,133.99,25.8349834023,-89.7615623396,93.4054839988,-9.4850165977,-3.3815623396,10.0697817114,35.32,-86.38,93.3220595572,136.18,21.3749834023,13.9384376604,25.5180320531,-9.4850165977,-3.3815623396,10.0697817114,30.86,17.32,35.3881618624,135.07,27.2349834023,1.6984376604,27.2878912965,-9.4850165977,-3.3815623396,10.0697817114,36.72,5.08,37.0697288903,136.18,19.4749834023,-43.5415623396,47.6984552107,-9.4850165977,-3.3815623396,10.0697817114,28.96,-40.16,49.5126973614,133.99
2021-05-03 04:00:00,29.2557833757,0.5567403149,29.2610803065,-9.4042166243,-3.3432596851,9.980815379500001,38.66,3.9,38.8562170058,135.55,21.3357833757,-8.0832596851,22.8156687255,-9.4042166243,-3.3432596851,9.980815379500001,30.74,-4.74,31.1032988604,133.58,25.3557833757,-90.4532596851,93.9399166396,-9.4042166243,-3.3432596851,9.980815379500001,34.76,-87.11,93.7891768809,135.82,20.9557833757,14.2367403149,25.334356745,-9.4042166243,-3.3432596851,9.980815379500001,30.36,17.58,35.0825597698,134.7,26.7957833757,1.8567403149000001,26.8600352068,-9.4042166243,-3.3432596851,9.980815379500001,36.2,5.2,36.5715736604,135.82,19.1157833757,-42.4632596851,46.5676024415,-9.4042166243,-3.3432596851,9.980815379500001,28.52,-39.12,48.4124446811,133.58
2021-05-03 04:30:00,28.5482333473,0.3257395397,28.5500916549,-9.1817666527,-3.2642604603,9.744754241,37.73,3.59,37.9004089688,136.2,20.8482333473,-8.2042604603,22.4044353512,-9.1817666527,-3.2642604603,9.744754241,30.03,-4.94,30.4336080674,134.25,24.7382333473,-89.9942604603,93.3324547247,-9.1817666527,-3.2642604603,9.744754241,33.92,-86.73,93.1271136673,136.48,20.4782333473,13.9557395397,24.7814589387,-9.1817666527,-3.2642604603,9.744754241,29.66,17.22,34.2964138067,135.35,26.0582333473,1.5757395397,26.1058323039,-9.1817666527,-3.2642604603,9.744754241,35.24,4.84,35.5708195014,136.48,18.6182333473,-40.8242604603,44.8693531835,-9.1817666527,-3.2642604603,9.744754241,27.8,-37.56,46.7289375013,134.25
2021-05-03 05:00:00,28.0990833443,0.5816402751,28.1051025652,-8.9009166557,-3.2183597249,9.4648907353,37.0,3.8,37.1946232673,135.68,20.6490833443,-7.9883597249000005,22.1404275942,-8.9009166557,-3.2183597249,9.4648907353,29.55,-4.77,29.932514094200002,133.72,24.3290833443,-90.3783597249,93.5956847453,-8.9009166557,-3.2183597249,9.4648907353,33.23,-87.16,93.2796789231,135.96,20.3090833443,14.3116402751,24.8451587568,-8.9009166557,-3.2183597249,9.4648907353,29.21,17.53,34.0664791254,134.83,25.6590833443,1.7816402751,25.7208631298,-8.9009166557,-3.2183597249,9.4648907353,34.56,5.0,34.9198167235,135.96,18.4590833443,-42.1383597249,46.0041206656,-8.9009166557,-3.2183597249,9.4648907353,27.36,-38.92,47.5745310014,133.72
2021-05-03 05:30:00,28.8238501071,0.4695906218,28.8276750771,-8.9861498929,-3.2604093782,9.559349309,37.81,3.73,37.9935389244,135.27,21.0138501071,-8.2604093782,22.57911113,-8.9861498929,-3.2604093782,9.559349309,30.0,-5.0,30.4138126515,133.33,24.9938501071,-89.2904093782,92.7225417582,-8.9861498929,-3.2604093782,9.559349309,33.98,-86.03,92.4975745628,135.53,20.6438501071,13.7795906218,24.820267221599998,-8.9861498929,-3.2604093782,9.559349309,29.63,17.04,34.1803818001,134.43,26.3338501071,1.6995906218,26.3886390279,-8.9861498929,-3.2604093782,9.559349309,35.32,4.96,35.6665669781,135.53,18.7738501071,-42.9404093782,46.8650851425,-8.9861498929,-3.2604093782,9.559349309,27.76,-39.68,48.4264390597,133.33
2021-05-03 06:00:00,28.9431334524,0.6842903767,28.9512215176,-9.0068665476,-3.2757096233,9.584044999,37.95,3.96,38.1560493238,135.27,20.9831334524,-8.3857096233,22.5967257665,-9.0068665476,-3.2757096233,9.584044999,29.99,-5.11,30.4222320023,133.33,25.1131334524,-89.0057096233,92.4807321411,-9.0068665476,-3.2757096233,9.584044999,34.12,-85.73,92.2702947866,135.53,20.6131334524,13.6342903767,24.7142700641,-9.0068665476,-3.2757096233,9.584044999,29.62,16.91,34.1070740463,134.43,26.4331334524,1.9242903767000001,26.5030835482,-9.0068665476,-3.2757096233,9.584044999,35.44,5.2,35.819458399,135.53,18.7131334524,-42.3557096233,46.3053722726,-9.0068665476,-3.2757096233,9.584044999,27.72,-39.08,47.9128876191,133.33
2021-05-03 06:30:00,30.1125834479,0.8163559944000001,30.1236471732,-9.237416552100001,-3.3836440056,9.8376273213,39.35,4.2,39.5735075524,134.09,22.2125834479,-7.6736440056,23.5007164945,-9.237416552100001,-3.3836440056,9.8376273213,31.45,-4.29,31.7412444621,132.15,26.1825834479,-87.4936440056,91.3272435661,-9.237416552100001,-3.3836440056,9.8376273213,35.42,-84.11,91.2637304738,134.36,21.8025834479,13.9963559944,25.9085048995,-9.237416552100001,-3.3836440056,9.8376273213,31.04,17.38,35.5745133487,133.21,27.5225834479,2.0563559944,27.5992970857,-9.237416552100001,-3.3836440056,9.8376273213,36.76,5.44,37.1603444548,134.36,19.8425834479,-40.2236440056,44.8516404937,-9.237416552100001,-3.3836440056,9.8376273213,29.08,-36.84,46.9343371105,132.15
2021-05-03 07:00:00,31.7524501265,1.5355553407,31.7895583367,-9.2575498735,-3.4244446593,9.8706155271,41.01,4.96,41.3088574037,134.09,23.3224501265,-7.5344446593,24.5092744941,-9.2575498735,-3.4244446593,9.8706155271,32.58,-4.11,32.8382170649,132.15,27.6924501265,-86.4444446593,90.7717676729,-9.2575498735,-3.4244446593,9.8706155271,36.95,-83.02,90.8714636176,134.36,22.8724501265,14.0755553407,26.8564746931,-9.2575498735,-3.4244446593,9.8706155271,32.13,17.5,36.586703869,133.21,29.1024501265,2.7755553407,29.2345054827,-9.2575498735,-3.4244446593,9.8706155271,38.36,6.2,38.8578125993,134.36,20.8624501265,-39.6644446593,44.8164031958,-9.2575498735,-3.4244446593,9.8706155271,30.12,-36.24,47.1227333672,132.15
2021-05-03 07:30:00,34.3802335727,2.3804391688,34.4625441769,-9.999766427299999,-3.6695608312,10.6518076069,44.38,6.05,44.7904777827,133.84,25.3202335727,-7.4695608312,26.3990258757,-9.999766427299999,-3.6695608312,10.6518076069,35.32,-3.8,35.5238286225,131.97,30.0802335727,-84.5495608312,89.7410089565,-9.999766427299999,-3.6695608312,10.6518076069,40.08,-80.88,90.2661664191,134.1,24.8002335727,13.9204391688,28.4399404344,-9.999766427299999,-3.6695608312,10.6518076069,34.8,17.59,38.992923717,132.99,31.6002335727,3.6904391688000002,31.8149980843,-9.999766427299999,-3.6695608312,10.6518076069,41.6,7.36,42.2460601713,134.1,22.6802335727,-39.8695608312,45.8691058969,-9.999766427299999,-3.6695608312,10.6518076069,32.68,-36.2,48.7690721667,131.97
2021-05-03 08:00:00,35.9761837263,3.1836576641,36.1167754877,-10.7038162737,-3.9163423359,11.397781368,46.68,7.1,47.2168656308,133.0,26.5861837263,-7.2063423359,27.5455356635,-10.7038162737,-3.9163423359,11.397781368,37.29,-3.29,37.4348527445,131.23,31.5061837263,-83.6963423359,89.4299576954,-10.7038162737,-3.9163423359,11.397781368,42.21,-79.78,90.2581436769,133.26,26.0161837263,14.1836576641,29.6313678458,-10.7038162737,-3.9163423359,11.397781368,36.72,18.1,40.9385930388,132.25,33.0561837263,4.4836576641,33.3588739108,-10.7038162737,-3.9163423359,11.397781368,43.76,8.4,44.5589227877,133.26,23.8561837263,-40.3963423359,46.9146243309,-10.7038162737,-3.9163423359,11.397781368,34.56,-36.48,50.2512089407,131.23
2021-05-03 08:30:00,37.2895003812,3.6415359402,37.4668870162,-10.6104996188,-3.9984640598,11.338889584,47.9,7.64,48.5054594865,132.89,27.9295003812,-6.7184640598000005,28.72620321,-10.6104996188,-3.9984640598,11.338889584,38.54,-2.7199999999999998,38.6358641679,131.23,32.7395003812,-82.7584640598,88.9990913366,-10.6104996188,-3.9984640598,11.338889584,43.35,-78.76,89.9019471424,133.14,27.3295003812,14.5415359402,30.9573554844,-10.6104996188,-3.9984640598,11.338889584,37.94,18.54,42.2276591821,132.25,34.3495003812,4.9615359402,34.7059795327,-10.6104996188,-3.9984640598,11.338889584,44.96,8.96,45.8441184886,133.14,25.0695003812,-39.1984640598,46.5295544144,-10.6104996188,-3.9984640598,11.338889584,35.68,-35.2,50.1208778854,131.23
2021-05-03 09:00:00,39.4412671592,4.8757473752,39.7414955379,-9.6887328408,-3.7942526248,10.4051860647,49.13,8.67,49.8891350897,132.49,28.9812671592,-5.8942526248,29.5745846996,-9.6887328408,-3.7942526248,10.4051860647,38.67,-2.1,38.7269789682,130.77,34.7812671592,-82.0642526248,89.130679926,-9.6887328408,-3.7942526248,10.4051860647,44.47,-78.27,90.0209631142,132.72,28.3612671592,15.4857473752,32.3136170467,-9.6887328408,-3.7942526248,10.4051860647,38.05,19.28,42.6558425072,131.77,36.4712671592,6.2457473752,37.0021984275,-9.6887328408,-3.7942526248,10.4051860647,46.16,10.04,47.2392548629,132.72,26.1112671592,-39.8742526248,47.6629236938,-9.6887328408,-3.7942526248,10.4051860647,35.8,-36.08,50.8272210533,130.77
2021-05-03 09:30:00,41.5175674714,5.6255391247,41.8969581138,-10.2124325286,-4.0544608753,10.987831048,51.73,9.68,52.6278946947,132.8,30.5175674714,-5.3244608753,30.9785701411,-10.2124325286,-4.0544608753,10.987831048,40.73,-1.27,40.7497950915,131.11,36.6575674714,-81.5044608753,89.3686432452,-10.2124325286,-4.0544608753,10.987831048,46.87,-77.45,90.5278929391,133.04,29.8475674714,16.0855391247,33.9060739823,-10.2124325286,-4.0544608753,10.987831048,40.06,20.14,44.8377430297,132.13,38.3875674714,6.9855391247,39.0179842282,-10.2124325286,-4.0544608753,10.987831048,48.6,11.04,49.8381540589,133.04,27.5075674714,-38.5344608753,47.3452314721,-10.2124325286,-4.0544608753,10.987831048,37.72,-34.48,51.1044890396,131.11
2021-05-03 10:00:00,41.9655175926,6.0948666478,42.4058022712,-9.1844824074,-3.8651333522,9.964636116,51.15,9.96,52.1106908417,132.95,31.0055175926,-5.2951333522,31.4544203316,-9.1844824074,-3.8651333522,9.964636116,40.19,-1.43,40.2154323612,131.28,37.1655175926,-79.6851333522,87.9260835889,-9.1844824074,-3.8651333522,9.964636116,46.35,-75.82,88.865037557,133.18,30.3455175926,15.8148666478,34.2192993068,-9.1844824074,-3.8651333522,9.964636116,39.53,19.68,44.1579358666,132.29,38.8555175926,7.4548666478,39.5642045809,-9.1844824074,-3.8651333522,9.964636116,48.04,11.32,49.3556886286,133.18,28.0155175926,-33.7051333522,43.8281329772,-9.1844824074,-3.8651333522,9.964636116,37.2,-29.84,47.6892608456,131.28
2021-05-03 10:30:00,44.414851604,8.0007273253,45.1297095132,-8.975148396,-3.8992726747,9.7855820533,53.39,11.9,54.7001106032,131.9,32.194851604,-5.5292726747,32.6662107707,-8.975148396,-3.8992726747,9.7855820533,41.17,-1.63,41.2022547927,130.31,39.414851604,-77.6292726747,87.0622449916,-8.975148396,-3.8992726747,9.7855820533,48.39,-73.73,88.1912977566,132.14,31.514851604,15.5907273253,35.1604415523,-8.975148396,-3.8992726747,9.7855820533,40.49,19.49,44.9366242613,131.33,41.144851604,9.3007273253,42.1829627017,-8.975148396,-3.8992726747,9.7855820533,50.12,13.2,51.8290883578,132.14,29.144851604,-34.8992726747,45.4684682857,-8.975148396,-3.8992726747,9.7855820533,38.12,-31.0,49.133841698,130.31
2021-05-03 11:00:00,45.2667848276,8.2597425146,46.0141842808,-9.3332151724,-3.9702574854,10.1425761006,54.6,12.23,55.9529525584,131.78,32.8867848276,-5.5502574853999995,33.3518511398,-9.3332151724,-3.9702574854,10.1425761006,42.22,-1.58,42.2495538438,130.43,40.1867848276,-76.9702574854,86.8297081197,-9.3332151724,-3.9702574854,10.1425761006,49.52,-73.0,88.2112827251,132.01,32.1667848276,15.4997425146,35.7063588757,-9.3332151724,-3.9702574854,10.1425761006,41.5,19.47,45.840275959,131.43,41.9467848276,9.5897425146,43.0290125249,-9.3332151724,-3.9702574854,10.1425761006,51.28,13.56,53.0425489584,132.01,29.7467848276,-33.1302574854,44.5251071714,-9.3332151724,-3.9702574854,10.1425761006,39.08,-29.16,48.7601476618,130.43
2021-05-03 11:30:00,46.3989181975,8.5300786482,47.176496814,-10.6110818025,-4.3899213518,11.4833125227,57.01,12.92,58.4556797925,131.4,33.8689181975,-5.6199213518,34.3320132801,-10.6110818025,-4.3899213518,11.4833125227,44.48,-1.23,44.4970032699,130.09,41.1589181975,-76.8899213518,87.2130526508,-10.6110818025,-4.3899213518,11.4833125227,51.77,-72.5,89.0863788691,131.64,33.1189181975,15.4800786482,36.5581123354,-10.6110818025,-4.3899213518,11.4833125227,43.73,19.87,48.032591019,131.09,42.9489181975,9.8900786482,44.072930808,-10.6110818025,-4.3899213518,11.4833125227,53.56,14.28,55.4309660749,131.64,30.6289181975,-33.2699213518,45.221878518,-10.6110818025,-4.3899213518,11.4833125227,41.24,-28.88,50.3467178672,130.09
2021-05-03 12:00:00,48.010651608,9.1857631719,48.8814986766,-10.999348392,-4.4642368281,11.8707655822,59.01,13.65,60.5681649053,131.57,35.140651608,-5.0442368281,35.5008411254,-10.999348392,-4.4642368281,11.8707655822,46.14,-0.58,46.143645283,130.27,42.610651608,-75.9442368281,87.0815407412,-10.999348392,-4.4642368281,11.8707655822,53.61,-71.48,89.35,131.8,34.330651608,15.9857631719,37.8700180092,-10.999348392,-4.4642368281,11.8707655822,45.33,20.45,49.7293816571,131.27,44.520651608,10.6157631719,45.7687977483,-10.999348392,-4.4642368281,11.8707655822,55.52,15.08,57.5315287473,131.8,31.760651608,-35.9442368281,47.9658957147,-10.999348392,-4.4642368281,11.8707655822,42.76,-31.48,53.0980978944,130.27
2021-05-03 12:30:00,47.5888682498,9.5866198898,48.5448623668,-9.6311317502,-4.3633801102,10.5734471567,57.22,13.95,58.8959327968,131.27,35.2788682498,-4.1333801102,35.5201826589,-9.6311317502,-4.3633801102,10.5734471567,44.91,0.23,44.9105889518,130.0,42.3388682498,-75.1133801102,86.2241244447,-9.6311317502,-4.3633801102,10.5734471567,51.97,-70.75,87.7863508753,131.5,34.4988682498,16.7366198898,38.344313214,-9.6311317502,-4.3633801102,10.5734471567,44.13,21.1,48.9148944597,131.0,44.1688682498,10.9166198898,45.4979286593,-9.6311317502,-4.3633801102,10.5734471567,53.8,15.28,55.9277963092,131.5,31.9688682498,-38.4033801102,49.9682713435,-9.6311317502,-4.3633801102,10.5734471567,41.6,-34.04,53.7520381009,130.0
2021-05-03 13:00:00,47.9566183428,9.9801510123,48.9840857535,-6.8833816572,-3.4398489877,7.6950311303,54.84,13.42,56.4581437881,130.8,34.7166183428,-3.3898489877,34.8817239442,-6.8833816572,-3.4398489877,7.6950311303,41.6,0.05,41.6000300481,129.49,42.8566183428,-74.4398489877,85.895173631,-6.8833816572,-3.4398489877,7.6950311303,49.74,-71.0,86.689489559,131.04,34.0066183428,17.3401510123,38.1723843667,-6.8833816572,-3.4398489877,7.6950311303,40.89,20.78,45.8672050598,130.49,44.5566183428,11.2801510123,45.9623111365,-6.8833816572,-3.4398489877,7.6950311303,51.44,14.72,53.5046913831,131.04,31.5166183428,-38.0798489877,49.430477751,-6.8833816572,-3.4398489877,7.6950311303,38.4,-34.64,51.715467705500004,129.49
2021-05-03 13:30:00,48.6954019456,9.7094942901,49.6539671125,-9.0345980544,-4.0505057099,9.9010382542,57.73,13.76,59.3472029669,130.8,35.5354019456,-3.8305057099,35.7412585876,-9.0345980544,-4.0505057099,9.9010382542,44.57,0.22,44.5705429628,129.49,43.3954019456,-75.6305057099,87.1959534838,-9.0345980544,-4.0505057099,9.9010382542,52.43,-71.58,88.7276805738,131.04,34.7554019456,17.2094942901,38.7827881685,-9.0345980544,-4.0505057099,9.9010382542,43.79,21.26,48.6780412507,130.41,45.2454019456,11.1094942901,46.589347072,-9.0345980544,-4.0505057099,9.9010382542,54.28,15.16,56.3572887921,131.04,32.2454019456,-39.5705057099,51.0449886744,-9.0345980544,-4.0505057099,9.9010382542,41.28,-35.52,54.4583216781,129.49
2021-05-03 14:00:00,48.0567519681,10.2033695495,49.1279977191,-7.3632480318999995,-3.5566304505,8.1772270203,55.42,13.76,57.1026619344,131.44,34.6167519681,-3.7766304505,34.8221546487,-7.3632480318999995,-3.5566304505,8.1772270203,41.98,-0.22,41.980576461,130.09,42.8967519681,-75.5366304505,86.8672197623,-7.3632480318999995,-3.5566304505,8.1772270203,50.26,-71.98,87.7905917511,131.67,33.9167519681,17.3533695495,38.0983660908,-7.3632480318999995,-3.5566304505,8.1772270203,41.28,20.91,46.2738208926,131.1,44.6767519681,11.5233695495,46.1389229631,-7.3632480318999995,-3.5566304505,8.1772270203,52.04,15.08,54.1808822372,131.67,31.4767519681,-35.7166304505,47.6073902372,-7.3632480318999995,-3.5566304505,8.1772270203,38.84,-32.16,50.426294728,130.09
2021-05-03 14:30:00,49.0170186183,9.6571483933,49.9592697036,-9.7829813817,-4.1128516067,10.6123641594,58.8,13.77,60.3908345695,131.64,35.5470186183,-4.6028516067,35.8437829416,-9.7829813817,-4.1128516067,10.6123641594,45.33,-0.49,45.3326482791,130.35,43.6270186183,-76.0228516067,87.651530049,-9.7829813817,-4.1128516067,10.6123641594,53.41,-71.91,89.5749753,131.86,34.7470186183,16.5471483933,38.4858860209,-9.7829813817,-4.1128516067,10.6123641594,44.53,20.66,49.0892707218,131.34,45.5370186183,11.0871483933,46.8673118937,-9.7829813817,-4.1128516067,10.6123641594,55.32,15.2,57.3702222412,131.86,32.2170186183,-33.8328516067,46.7182848197,-9.7829813817,-4.1128516067,10.6123641594,42.0,-29.72,51.4517093982,130.35
2021-05-03 15:00:00,49.3319019504,9.2013996346,50.182689299,-11.4280980496,-4.6086003654,12.3223626939,60.76,13.81,62.3096597648,131.64,36.2519019504,-4.8786003654000005,36.578697852,-11.4280980496,-4.6086003654,12.3223626939,47.68,-0.27,47.6807644653,130.35,43.8019019504,-75.8386003654,87.57910664,-11.4280980496,-4.6086003654,12.3223626939,55.23,-71.23,90.1335997284,131.86,35.4019019504,16.1113996346,38.8956534832,-11.4280980496,-4.6086003654,12.3223626939,46.83,20.72,51.2090548634,131.34,45.7719019504,10.6313996346,46.9903571634,-11.4280980496,-4.6086003654,12.3223626939,57.2,15.24,59.1954187417,131.86,32.8119019504,-40.9286003654,52.4573277767,-11.4280980496,-4.6086003654,12.3223626939,44.24,-36.32,57.239147443,130.35
2021-05-03 15:30:00,49.5388685449,3.9599663941000003,49.6968895461,-12.3211314551,-4.9000336059,13.2597364104,61.86,8.86,62.4912729907,131.2,36.6988685449,-9.6600336059,37.9489552128,-12.3211314551,-4.9000336059,13.2597364104,49.02,-4.76,49.2505634486,129.86,44.6188685449,-65.9100336059,79.5925622164,-12.3211314551,-4.9000336059,13.2597364104,56.94,-61.01,83.4528831138,131.42,35.8388685449,11.2999663941,37.5781018558,-12.3211314551,-4.9000336059,13.2597364104,48.16,16.2,50.8116679514,130.88,46.0788685449,5.6599663941,46.4251800854,-12.3211314551,-4.9000336059,13.2597364104,58.4,10.56,59.3470605843,131.42,33.2388685449,-31.4200336059,45.7388335438,-12.3211314551,-4.9000336059,13.2597364104,45.56,-26.52,52.7164490458,129.86
2021-05-03 16:00:00,50.5339184114,2.0742657382,50.5764716875,-13.3660815886,-5.1957342618,14.3404250827,63.9,7.27,64.3122297856,130.42,37.5139184114,-12.0757342618,39.4096109158,-13.3660815886,-5.1957342618,14.3404250827,50.88,-6.88,51.3430501626,129.1,45.7739184114,-61.6257342618,76.7657653517,-13.3660815886,-5.1957342618,14.3404250827,59.14,-56.43,81.7427947895,130.66,36.6539184114,9.0142657382,37.7460822034,-13.3660815886,-5.1957342618,14.3404250827,50.02,14.21,51.9992740334,130.11,47.0739184114,3.8442657382,47.230627496,-13.3660815886,-5.1957342618,14.3404250827,60.44,9.04,61.1123162709,130.66,33.9939184114,-27.0357342618,43.4340582496,-13.3660815886,-5.1957342618,14.3404250827,47.36,-21.84,52.1531897395,129.1
2021-05-03 16:30:00,51.5144518167,-6.5115710975,51.9243613743,-14.9355481833,-5.7115710975,15.9903922384,66.45,-0.8,66.4548154764,130.52,38.7144518167,-23.3515710975,45.211775592,-14.9355481833,-5.7115710975,15.9903922384,53.65,-17.64,56.4755885317,129.29,47.7444518167,-47.6315710975,67.4410797992,-14.9355481833,-5.7115710975,15.9903922384,62.68,-41.92,75.4060262844,130.77,37.8744518167,-1.8715710975,37.92066559,-14.9355481833,-5.7115710975,15.9903922384,52.81,3.84,52.9494258704,130.28,48.1444518167,-4.3915710975,48.3443289066,-14.9355481833,-5.7115710975,15.9903922384,63.08,1.32,63.093809522,130.77,35.8644518167,0.4084289025,35.8667773612,-14.9355481833,-5.7115710975,15.9903922384,50.8,6.12,51.167317694,129.29
2021-05-03 17:00:00,53.7328353106,-5.7900820443,54.043895498,-16.1671646894,-6.1400820443,17.2938665892,69.9,0.35000000000000003,69.9008762463,130.41,40.5128353106,-23.4400820443,46.8052055988,-16.1671646894,-6.1400820443,17.2938665892,56.68,-17.3,59.2613904663,129.44,49.7528353106,-47.3500820443,68.6831485231,-16.1671646894,-6.1400820443,17.2938665892,65.92,-41.21,77.74130498,130.66,39.6028353106,-1.7300820443,39.6406073177,-16.1671646894,-6.1400820443,17.2938665892,55.77,4.41,55.9440881595,130.45,50.2328353106,-3.6600820443,50.36599988,-16.1671646894,-6.1400820443,17.2938665892,66.4,2.48,66.4462971128,130.66,37.5928353106,3.2199179557,37.7304802293,-16.1671646894,-6.1400820443,17.2938665892,53.76,9.36,54.5687383032,129.44
2021-05-03 17:30:00,54.993085326,-5.384061345,55.2560182264,-17.266914674,-6.504061345,18.4512643561,72.26,1.12,72.2686792463,130.99,41.603085326,-23.224061345,47.6463401952,-17.266914674,-6.504061345,18.4512643561,58.87,-16.72,61.198327591500004,130.09,50.903085326,-46.714061345,69.0892728508,-17.266914674,-6.504061345,18.4512643561,68.17,-40.21,79.1453915272,131.24,40.633085326,-1.6240613449999999,40.6655283792,-17.266914674,-6.504061345,18.4512643561,57.9,4.88,58.1052871949,131.07,51.413085326,-3.184061345,51.511586943,-17.266914674,-6.504061345,18.4512643561,68.68,3.32,68.7601977891,131.24,38.533085326,5.655938655,38.9459665024,-17.266914674,-6.504061345,18.4512643561,55.8,12.16,57.1095928895,130.09
