Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-03 18:00:00,55.6655019934,-4.7120197369,55.8645794952,-17.5044980066,-6.5820197368999995,18.7010810993,73.17,1.87,73.1938918217,130.59,42.0455019934,-24.1320197369,48.4786408066,-17.5044980066,-6.5820197368999995,18.7010810993,59.55,-17.55,62.0822438383,129.73,51.5255019934,-45.6420197369,68.8336496296,-17.5044980066,-6.5820197368999995,18.7010810993,69.03,-39.06,79.3147180541,130.85,41.0555019934,-2.6420197369,41.1404243077,-17.5044980066,-6.5820197368999995,18.7010810993,58.56,3.94,58.6923947373,130.69,52.0155019934,-2.5020197369,52.0756425825,-17.5044980066,-6.5820197368999995,18.7010810993,69.52,4.08,69.6396209065,130.85,38.9355019934,3.2979802631,39.0749278859,-17.5044980066,-6.5820197368999995,18.7010810993,56.44,9.88,57.2982373202,129.73
2021-05-03 18:30:00,54.6924188726,-5.3626201852,54.9546938613,-17.0975811274,-6.4826201852,18.2852849273,71.79,1.12,71.7987360613,130.56,41.0524188726,-24.7726201852,47.9477195092,-17.0975811274,-6.4826201852,18.2852849273,58.15,-18.29,60.9585646156,129.87,50.6524188726,-46.6026201852,68.8292942414,-17.0975811274,-6.4826201852,18.2852849273,67.75,-40.12,78.7380270263,130.82,40.1224188726,-3.1226201852,40.2437479991,-17.0975811274,-6.4826201852,18.2852849273,57.22,3.36,57.3185659276,130.83,51.1024188726,-3.1626201852,51.2001892679,-17.0975811274,-6.4826201852,18.2852849273,68.2,3.32,68.2807615658,130.82,38.0624188726,3.3573798148,38.2102045226,-17.0975811274,-6.4826201852,18.2852849273,55.16,9.84,56.0308058125,129.87
2021-05-03 19:00:00,53.508002201,-6.3295456634,53.8810676198,-16.571997799000002,-6.2895456634,17.7253912707,70.08,-0.04,70.0800114155,130.56,40.048002201,-24.9695456634,47.194498524,-16.571997799000002,-6.2895456634,17.7253912707,56.62,-18.68,59.6218651168,129.87,49.538002201,-48.0995456634,69.047664371,-16.571997799000002,-6.2895456634,17.7253912707,66.11,-41.81,78.221532841,130.82,39.158002201,-3.0595456634,39.2773466013,-16.571997799000002,-6.2895456634,17.7253912707,55.73,3.23,55.8235237154,130.83,50.068002201,-4.0895456634,50.2347412468,-16.571997799000002,-6.2895456634,17.7253912707,66.64,2.2,66.6763046367,130.82,37.108002201,2.4704543366,37.1901461678,-16.571997799000002,-6.2895456634,17.7253912707,53.68,8.76,54.3900726236,129.87
2021-05-03 19:30:00,51.7458855362,-7.2484886982,52.2510981544,-15.4241144638,-5.9184886982,16.520648155,67.17,-1.33,67.1831660463,131.21,38.4358855362,-25.8884886982,46.3414624719,-15.4241144638,-5.9184886982,16.520648155,53.86,-19.97,57.4430195933,130.41,47.9458855362,-48.7684886982,68.3898635016,-15.4241144638,-5.9184886982,16.520648155,63.37,-42.85,76.4975777394,131.48,37.6358855362,-4.1084886982,37.8594711992,-15.4241144638,-5.9184886982,16.520648155,53.06,1.81,53.090862679,131.4,48.3758855362,-5.0784886982,48.6417243616,-15.4241144638,-5.9184886982,16.520648155,63.8,0.84,63.8055295409,131.48,35.6558855362,0.44151130180000003,35.6586189526,-15.4241144638,-5.9184886982,16.520648155,51.08,6.36,51.4744208321,130.41
2021-05-03 20:00:00,50.4472188736,-7.6705382676,51.0270423344,-14.8127811264,-5.7005382676,15.8718184604,65.26,-1.97,65.2897273696,131.21,37.2972188736,-26.4105382676,45.7011932808,-14.8127811264,-5.7005382676,15.8718184604,52.11,-20.71,56.0745592939,130.41,46.7272188736,-49.5905382676,68.1370271536,-14.8127811264,-5.7005382676,15.8718184604,61.54,-43.89,75.5877218866,131.48,36.5272188736,-4.4105382676,36.7925341129,-14.8127811264,-5.7005382676,15.8718184604,51.34,1.29,51.3562041043,131.4,47.2272188736,-5.5405382676,47.5511068938,-14.8127811264,-5.7005382676,15.8718184604,62.04,0.16,62.0402063182,131.48,34.6272188736,-1.3805382676,34.6547280011,-14.8127811264,-5.7005382676,15.8718184604,49.44,4.32,49.6283789782,130.41
2021-05-03 20:30:00,49.0902522035,-8.1906663186,49.7688645254,-14.3397477965,-5.5406663186,15.3729421426,63.43,-2.65,63.4853321642,131.81,36.0702522035,-26.8706663186,44.9788372729,-14.3397477965,-5.5406663186,15.3729421426,50.41,-21.33,54.7369801871,130.99,45.4902522035,-50.0706663186,67.6493508551,-14.3397477965,-5.5406663186,15.3729421426,59.83,-44.53,74.5825033101,132.08,35.3602522035,-4.9306663186,35.7023655552,-14.3397477965,-5.5406663186,15.3729421426,49.7,0.61,49.7037433198,132.0,45.9002522035,-6.0606663186,46.2986482369,-14.3397477965,-5.5406663186,15.3729421426,60.24,-0.52,60.2422443141,132.08,33.4602522035,-2.3406663186,33.5420213514,-14.3397477965,-5.5406663186,15.3729421426,47.8,3.2,47.9069932265,130.99
2021-05-03 21:00:00,47.6231021471,-9.5634364679,48.5738527934,-13.7368978529,-5.3334364679,14.7359393042,61.36,-4.23,61.5056298236,131.68,34.9531021471,-27.2534364679,44.322332396,-13.7368978529,-5.3334364679,14.7359393042,48.69,-21.92,53.3966525168,130.89,44.1231021471,-51.5834364679,67.8800343321,-13.7368978529,-5.3334364679,14.7359393042,57.86,-46.25,74.0732212071,132.0,34.3031021471,-5.2734364679,34.7060794256,-13.7368978529,-5.3334364679,14.7359393042,48.04,0.06,48.0400374688,132.0,44.5831021471,-7.4534364679,45.2018441244,-13.7368978529,-5.3334364679,14.7359393042,58.32,-2.12,58.3585195151,132.0,32.4631021471,-3.4934364679,32.6505298483,-13.7368978529,-5.3334364679,14.7359393042,46.2,1.8399999999999999,46.2366261745,130.89
2021-05-03 21:30:00,45.9815187828,-10.7535084546,47.222219491,-13.0584812172,-5.1135084546,14.0239759132,59.04,-5.64,59.3087784396,132.14,33.6615187828,-27.0235084546,43.1667447923,-13.0584812172,-5.1135084546,14.0239759132,46.72,-21.91,51.6023885106,131.24,42.6215187828,-53.2935084546,68.2406909897,-13.0584812172,-5.1135084546,14.0239759132,55.68,-48.18,73.6313438693,132.45,33.0415187828,-4.8135084546,33.3902954033,-13.0584812172,-5.1135084546,14.0239759132,46.1,0.30000000000000004,46.1009761285,132.29,43.0615187828,-8.6335084546,43.9184684173,-13.0584812172,-5.1135084546,14.0239759132,56.12,-3.52,56.2302836557,132.45,31.2215187828,-2.8335084546,31.3498326194,-13.0584812172,-5.1135084546,14.0239759132,44.28,2.2800000000000002,44.3386603316,131.24
2021-05-03 22:00:00,43.1727855138,-11.6716748873,44.722672144,-12.0572144862,-4.8016748873,12.9781548338,55.23,-6.87,55.6556358332,133.01,31.4227855138,-27.4916748873,41.751450724,-12.0572144862,-4.8016748873,12.9781548338,43.48,-22.69,49.0443319865,131.95,40.0027855138,-54.2816748873,67.429393275,-12.0572144862,-4.8016748873,12.9781548338,52.06,-49.48,71.8227958242,133.29,30.8927855138,-5.2316748873,31.332644620700002,-12.0572144862,-4.8016748873,12.9781548338,42.95,-0.43,42.952152449,132.97,40.4227855138,-9.6416748873,41.5567501536,-12.0572144862,-4.8016748873,12.9781548338,52.48,-4.84,52.7027134026,133.29,29.1427855138,-4.2416748873,29.4498514997,-12.0572144862,-4.8016748873,12.9781548338,41.2,0.56,41.2038056495,131.95
2021-05-03 22:30:00,40.4506855263,-12.5759181673,42.3604966602,-10.9993144737,-4.4459181673,11.8638571823,51.45,-8.13,52.0883806621,133.94,29.1106855263,-28.2359181673,40.5548897984,-10.9993144737,-4.4459181673,11.8638571823,40.11,-23.79,46.6344958159,132.77,37.4806855263,-55.6459181673,67.09150465,-10.9993144737,-4.4459181673,11.8638571823,48.48,-51.2,70.5106403318,134.19,28.6906855263,-5.7459181673,29.260400058,-10.9993144737,-4.4459181673,11.8638571823,39.69,-1.3,39.7112842905,133.89,37.8806855263,-10.5659181673,39.3266444368,-10.9993144737,-4.4459181673,11.8638571823,48.88,-6.12,49.2616361888,134.19,27.0006855263,-4.6459181673,27.3974738709,-10.9993144737,-4.4459181673,11.8638571823,38.0,-0.2,38.0005263121,132.77
2021-05-03 23:00:00,37.3339688777,-14.1702975433,39.9327254846,-9.7660311223,-4.0502975433,10.5726190734,47.1,-10.12,48.1749353918,133.94,26.7939688777,-28.2502975433,38.9357943222,-9.7660311223,-4.0502975433,10.5726190734,36.56,-24.2,43.8437407163,132.77,34.6039688777,-57.9202975433,67.4699602015,-9.7660311223,-4.0502975433,10.5726190734,44.37,-53.87,69.7902127809,134.19,26.4839688777,-5.4902975433,27.0470696126,-9.7660311223,-4.0502975433,10.5726190734,36.25,-1.44,36.2785901049,133.89,34.9539688777,-12.2502975433,37.0384898477,-9.7660311223,-4.0502975433,10.5726190734,44.72,-8.2,45.4655737894,134.19,24.8339688777,-4.3702975433,25.2155807158,-9.7660311223,-4.0502975433,10.5726190734,34.6,-0.32,34.6014797371,132.77
2021-05-03 23:30:00,34.5665022198,-14.8271108511,37.6123156945,-8.3934977802,-3.6071108511,9.135756875,42.96,-11.22,44.4010135019,135.11,24.5165022198,-28.3171108511,37.4555422874,-8.3934977802,-3.6071108511,9.135756875,32.91,-24.71,41.1540058804,133.76,32.0265022198,-59.0271108511,67.1557641596,-8.3934977802,-3.6071108511,9.135756875,40.42,-55.42,68.5941163658,135.37,24.2765022198,-5.3871108511,24.8670368832,-8.3934977802,-3.6071108511,9.135756875,32.67,-1.78,32.7184550369,134.89,32.3665022198,-13.0071108511,34.8823078169,-8.3934977802,-3.6071108511,9.135756875,40.76,-9.4,41.8298649293,135.37,22.7265022198,-4.6871108511,23.204803625,-8.3934977802,-3.6071108511,9.135756875,31.12,-1.08,31.1387347206,133.76
2021-05-04 00:00:00,32.6280855516,-15.3309858589,36.0503965882,-7.5519144484,-3.3209858589,8.249870236,40.18,-12.01,41.9365294224,135.7,22.9380855516,-28.7309858589,36.7644572542,-7.5519144484,-3.3209858589,8.249870236,30.49,-25.41,39.6901524311,134.25,30.2580855516,-59.1109858589,66.4052738151,-7.5519144484,-3.3209858589,8.249870236,37.81,-55.79,67.3952535421,135.96,22.7780855516,-5.9909858589,23.552772511,-7.5519144484,-3.3209858589,8.249870236,30.33,-2.67,30.4472954464,135.41,30.4880855516,-13.5209858589,33.3517678572,-7.5519144484,-3.3209858589,8.249870236,38.04,-10.2,39.3837733083,135.96,21.2080855516,-7.4409858589,22.4755681422,-7.5519144484,-3.3209858589,8.249870236,28.76,-4.12,29.0536056282,134.25
2021-05-04 00:30:00,32.0513688912,-15.4167984754,35.5663875454,-7.2286311088,-3.2167984754,7.912073062,39.28,-12.2,41.1309907491,135.19,22.5313688912,-28.6867984754,36.4773215968,-7.2286311088,-3.2167984754,7.912073062,29.76,-25.47,39.1711437158,133.78,29.7113688912,-59.3167984754,66.3419024656,-7.2286311088,-3.2167984754,7.912073062,36.94,-56.1,67.1697372334,135.46,22.3813688912,-5.9167984754,23.1502522155,-7.2286311088,-3.2167984754,7.912073062,29.61,-2.7,29.7328454743,134.92,29.9313688912,-13.6567984754,32.8997718578,-7.2286311088,-3.2167984754,7.912073062,37.16,-10.44,38.598694278400004,135.46,20.8113688912,-7.1767984754,22.0140753038,-7.2286311088,-3.2167984754,7.912073062,28.04,-3.96,28.3182485334,133.78
2021-05-04 01:00:00,31.2644688907,-15.5637159923,34.9241502475,-7.0655311093,-3.1637159923000002,7.7415004189,38.33,-12.4,40.2858399441,135.34,21.9844688907,-28.7737159923,36.2110978073,-7.0655311093,-3.1637159923000002,7.7415004189,29.05,-25.61,38.7269234513,133.89,28.9644688907,-59.4637159923,66.142830131,-7.0655311093,-3.1637159923000002,7.7415004189,36.03,-56.3,66.8419845606,135.6,21.8344688907,-5.9937159923,22.6421876844,-7.0655311093,-3.1637159923000002,7.7415004189,28.9,-2.83,29.0382316955,135.01,29.1744688907,-13.8437159923,32.2923846678,-7.0655311093,-3.1637159923000002,7.7415004189,36.24,-10.68,37.7809475794,135.6,20.2944688907,-8.1237159923,21.8600143888,-7.0655311093,-3.1637159923000002,7.7415004189,27.36,-4.96,27.8059561965,133.89
2021-05-04 01:30:00,32.6423188892,-15.243523874,36.0261849571,-7.4076811108000005,-3.273523874,8.0987466927,40.05,-11.97,41.8005191355,135.34,23.0123188892,-28.653523874,36.7503911688,-7.4076811108000005,-3.273523874,8.0987466927,30.42,-25.38,39.6171780923,133.89,30.2623188892,-59.193523874,66.4806830077,-7.4076811108000005,-3.273523874,8.0987466927,37.67,-55.92,67.4245897281,135.6,22.8423188892,-5.843523874,23.5779198298,-7.4076811108000005,-3.273523874,8.0987466927,30.25,-2.5700000000000003,30.3589756085,135.01,30.5123188892,-13.473523874,33.3547215485,-7.4076811108000005,-3.273523874,8.0987466927,37.92,-10.2,39.2678800039,135.6,21.2723188892,-6.553523874,22.2589358706,-7.4076811108000005,-3.273523874,8.0987466927,28.68,-3.2800000000000002,28.8669499601,133.89
2021-05-04 02:00:00,32.6487021134,-15.2676873318,36.042197854,-8.6512978866,-3.6676873318,9.3966422454,41.3,-11.6,42.8981351576,135.34,23.4187021134,-28.5776873318,36.947527954,-8.6512978866,-3.6676873318,9.3966422454,32.07,-24.91,40.6077948182,133.89,30.1987021134,-59.1876873318,66.4465495042,-8.6512978866,-3.6676873318,9.3966422454,38.85,-55.52,67.7627692764,135.6,23.1987021134,-5.7976873318,23.912192667,-8.6512978866,-3.6676873318,9.3966422454,31.85,-2.13,31.9211434632,135.01,30.5087021134,-13.4676873318,33.3490555595,-8.6512978866,-3.6676873318,9.3966422454,39.16,-9.8,40.3676305968,135.6,21.6687021134,-5.4276873318,22.3381387105,-8.6512978866,-3.6676873318,9.3966422454,30.32,-1.76,30.3710388364,133.89
2021-05-04 02:30:00,32.2677018746,-15.6913863115,35.880693815,-8.9622981254,-3.7313863115,9.7080395289,41.23,-11.96,42.9296459338,135.21,23.2677018746,-28.9613863115,37.1503411506,-8.9622981254,-3.7313863115,9.7080395289,32.23,-25.23,40.9307439463,133.74,29.8277018746,-59.5713863115,66.621632119,-8.9622981254,-3.7313863115,9.7080395289,38.79,-55.84,67.9909530747,135.45,23.0577018746,-6.1713863115,23.8693029798,-8.9622981254,-3.7313863115,9.7080395289,32.02,-2.44,32.112832326,134.85,30.0777018746,-13.8913863115,33.1306318037,-8.9622981254,-3.7313863115,9.7080395289,39.04,-10.16,40.3403916689,135.45,21.4777018746,-6.7713863115,22.5198434807,-8.9622981254,-3.7313863115,9.7080395289,30.44,-3.04,30.5914236347,133.74
2021-05-04 03:00:00,31.2583512859,-15.8375992549,35.0416049186,-9.0016487141,-3.6475992549000003,9.7126031473,40.26,-12.19,42.0649937597,135.38,22.7083512859,-29.0175992549,36.8468490463,-9.0016487141,-3.6475992549000003,9.7126031473,31.71,-25.37,40.6098633339,133.89,28.8583512859,-60.1975992549,66.7574370013,-9.0016487141,-3.6475992549000003,9.7126031473,37.86,-56.55,68.0535237883,135.61,22.5083512859,-5.9975992549,23.2937131954,-9.0016487141,-3.6475992549000003,9.7126031473,31.51,-2.35,31.5975093955,134.99,29.1583512859,-14.0475992549,32.3657920425,-9.0016487141,-3.6475992549000003,9.7126031473,38.16,-10.4,39.551809061,135.61,20.9583512859,-6.3275992549,21.8927157053,-9.0016487141,-3.6475992549000003,9.7126031473,29.96,-2.68,30.0796276573,133.89
2021-05-04 03:30:00,30.3133344229,-16.1253013771,34.3354567224,-8.6866655771,-3.5253013771,9.3747484579,39.0,-12.6,40.9848752591,136.14,22.1933344229,-28.8953013771,36.4346337223,-8.6866655771,-3.5253013771,9.3747484579,30.88,-25.37,39.9651260476,134.63,27.9833344229,-60.2953013771,66.4724783168,-8.6866655771,-3.5253013771,9.3747484579,36.67,-56.77,67.5834432387,136.37,22.0133344229,-5.9853013771,22.8125124655,-8.6866655771,-3.5253013771,9.3747484579,30.7,-2.46,30.798402556,135.7,28.2333344229,-14.3653013771,31.6778006858,-8.6866655771,-3.5253013771,9.3747484579,36.92,-10.84,38.4784615077,136.37,20.4733344229,-6.6053013771,21.5124947106,-8.6866655771,-3.5253013771,9.3747484579,29.16,-3.08,29.3222100122,134.63
2021-05-04 04:00:00,29.8073685617,-16.3582717318,34.0010628456,-8.1126314383,-3.4582717318,8.8189813598,37.92,-12.9,40.0541683224,135.72,21.3773685617,-28.8482717318,35.9056356097,-8.1126314383,-3.4582717318,8.8189813598,29.49,-25.39,38.9141645163,134.17,27.5473685617,-60.8082717318,66.7570477604,-8.1126314383,-3.4582717318,8.8189813598,35.66,-57.35,67.5326446987,135.95,21.2373685617,-5.8382717318,22.0252409803,-8.1126314383,-3.4582717318,8.8189813598,29.35,-2.38,29.4463393311,135.28,27.7673685617,-14.6182717318,31.3802585278,-8.1126314383,-3.4582717318,8.8189813598,35.88,-11.16,37.5755239484,135.95,19.6873685617,-6.4182717318,20.7071652553,-8.1126314383,-3.4582717318,8.8189813598,27.8,-2.96,27.9571386233,134.17
2021-05-04 04:30:00,29.895518396699998,-16.3446928418,34.0718506145,-7.9144816033000005,-3.3746928418,8.6039276395,37.81,-12.97,39.972703186,136.3,21.5355183967,-28.4446928418,35.6774312903,-7.9144816033000005,-3.3746928418,8.6039276395,29.45,-25.07,38.6756693543,134.69,27.6255183967,-60.5446928418,66.5494485176,-7.9144816033000005,-3.3746928418,8.6039276395,35.54,-57.17,67.3164207308,136.52,21.3855183967,-5.5546928418,22.0951354298,-7.9144816033000005,-3.3746928418,8.6039276395,29.3,-2.18,29.3809870495,135.81,27.8855183967,-14.6146928418,31.4831920731,-7.9144816033000005,-3.3746928418,8.6039276395,35.8,-11.24,37.5230275964,136.52,19.8455183967,-5.4946928418,20.5921404875,-7.9144816033000005,-3.3746928418,8.6039276395,27.76,-2.12,27.8408333209,134.69
2021-05-04 05:00:00,29.6717349796,-16.3669026006,33.8863889701,-7.8582650204,-3.3469026006,8.541316417800001,37.53,-13.02,39.7243162307,135.75,21.3717349796,-28.4369026006,35.5725805299,-7.8582650204,-3.3469026006,8.541316417800001,29.23,-25.09,38.5214355911,134.11,27.4217349796,-60.5969026006,66.512676642,-7.8582650204,-3.3469026006,8.541316417800001,35.28,-57.25,67.2476088794,135.97,21.2317349796,-5.5369026006,21.9418290179,-7.8582650204,-3.3469026006,8.541316417800001,29.09,-2.19,29.1723190713,135.23,27.6617349796,-14.6269026006,31.2908590769,-7.8582650204,-3.3469026006,8.541316417800001,35.52,-11.28,37.2680667596,135.97,19.7017349796,-5.5069026006,20.4568897308,-7.8582650204,-3.3469026006,8.541316417800001,27.56,-2.16,27.644514826600002,134.11
2021-05-04 05:30:00,30.0987349739,-15.5915863911,33.8973658743,-8.3112650261,-3.4815863911,9.0110249214,38.41,-12.11,40.2738153147,135.75,21.7687349739,-28.6015863911,35.9434078302,-8.3112650261,-3.4815863911,9.0110249214,30.08,-25.12,39.1895496274,134.11,27.7887349739,-59.3915863911,65.571139425,-8.3112650261,-3.4815863911,9.0110249214,36.1,-55.91,66.5517700741,135.97,21.5987349739,-5.8915863911,22.3878570362,-8.3112650261,-3.4815863911,9.0110249214,29.91,-2.41,30.0069358649,135.23,27.9687349739,-13.8815863911,31.2241665505,-8.3112650261,-3.4815863911,9.0110249214,36.28,-10.4,37.7412029485,135.97,20.0487349739,-6.3215863911,21.0217560768,-8.3112650261,-3.4815863911,9.0110249214,28.36,-2.84,28.5018455543,134.11
2021-05-04 06:00:00,30.7382179019,-15.2167745916,34.2985170052,-8.9417820981,-3.6367745916,9.6530615102,39.68,-11.58,41.3352004955,135.18,22.5682179019,-27.9167745916,35.8980607118,-8.9417820981,-3.6367745916,9.6530615102,31.51,-24.28,39.7793727955,133.65,28.3682179019,-58.8067745916,65.2915961269,-8.9417820981,-3.6367745916,9.6530615102,37.31,-55.17,66.6015390213,135.4,22.3582179019,-5.3467745916,22.9886473348,-8.9417820981,-3.6367745916,9.6530615102,31.3,-1.71,31.3466760598,134.73,28.6182179019,-13.4767745916,31.6326705998,-8.9417820981,-3.6367745916,9.6530615102,37.56,-9.84,38.8275572242,135.4,20.7782179019,-4.4367745916,21.2466305083,-8.9417820981,-3.6367745916,9.6530615102,29.72,-0.8,29.7307652105,133.65
2021-05-04 06:30:00,34.7979511492,-14.18530959,37.5781906476,-10.6220488508,-4.16530959,11.4095453796,45.42,-10.02,46.5121145509,134.68,25.7779511492,-26.44530959,36.9304368341,-10.6220488508,-4.16530959,11.4095453796,36.4,-22.28,42.6773757394,133.15,32.1279511492,-58.13530959,66.4222813984,-10.6220488508,-4.16530959,11.4095453796,42.75,-53.97,68.8500065359,134.9,25.4179511492,-3.72530959,25.6894953661,-10.6220488508,-4.16530959,11.4095453796,36.04,0.44,36.0426858045,134.21,32.4579511492,-12.32530959,34.7193296204,-10.6220488508,-4.16530959,11.4095453796,43.08,-8.16,43.8460032386,134.9,23.7379511492,-1.36530959,23.777182235,-10.6220488508,-4.16530959,11.4095453796,34.36,2.8,34.4738973718,133.15
2021-05-04 07:00:00,38.2644847953,-12.18740743,40.1584822486,-11.8855152047,-4.66740743,12.7691097497,50.15,-7.52,50.7106783626,135.29,28.5944847953,-25.26740743,38.1587006978,-11.8855152047,-4.66740743,12.7691097497,40.48,-20.6,45.4201541169,133.68,35.3344847953,-55.54740743,65.8334283472,-11.8855152047,-4.66740743,12.7691097497,47.22,-50.88,69.4154363236,135.5,28.1144847953,-2.84740743,28.2583082363,-11.8855152047,-4.66740743,12.7691097497,40.0,1.82,40.0413835925,134.75,35.6744847953,-10.30740743,37.1336978139,-11.8855152047,-4.66740743,12.7691097497,47.56,-5.64,47.8932479584,135.5,26.3944847953,1.77259257,26.4539394425,-11.8855152047,-4.66740743,12.7691097497,38.28,6.44,38.8179339996,133.68
2021-05-04 07:30:00,42.8096015472,-9.8083043315,43.9188435469,-13.3903984528,-5.2383043315,14.3785466231,56.2,-4.57,56.3855025694,134.1,32.1996015472,-24.1583043315,40.2546644251,-13.3903984528,-5.2383043315,14.3785466231,45.59,-18.92,49.3600496353,132.63,39.5596015472,-52.4083043315,65.6627172563,-13.3903984528,-5.2383043315,14.3785466231,52.95,-47.17,70.913407759,134.32,31.5796015472,-2.0983043315,31.649235614,-13.3903984528,-5.2383043315,14.3785466231,44.97,3.14,45.0794909022,133.65,39.9696015472,-7.8383043315,40.7309226834,-13.3903984528,-5.2383043315,14.3785466231,53.36,-2.6,53.4233057757,134.32,29.7296015472,2.6016956685,29.8432241641,-13.3903984528,-5.2383043315,14.3785466231,43.12,7.84,43.826932359,132.63
2021-05-04 08:00:00,45.8260017185,-6.9475437776,46.3496580144,-13.4539982815,-5.4075437776,14.5000551538,59.28,-1.54,59.3,132.94,34.1060017185,-23.7075437776,41.5363333143,-13.4539982815,-5.4075437776,14.5000551538,47.56,-18.3,50.9592346881,131.63,42.4060017185,-48.8075437776,64.65636327039999,-13.4539982815,-5.4075437776,14.5000551538,55.86,-43.4,70.7382470803,133.15,33.4360017185,-1.9775437776,33.4944307358,-13.4539982815,-5.4075437776,14.5000551538,46.89,3.43,47.0152847487,132.62,42.7060017185,-5.0475437776,43.0032589576,-13.4539982815,-5.4075437776,14.5000551538,56.16,0.36,56.1611538343,133.15,31.5060017185,3.5524562224,31.7056475963,-13.4539982815,-5.4075437776,14.5000551538,44.96,8.96,45.8441184886,131.63
2021-05-04 08:30:00,46.9659013863,-5.6128200551,47.3001019237,-13.7640986137,-5.5828200551,14.8532249164,60.73,-0.03,60.7300074098,131.51,35.7259013863,-22.4928200551,42.2169040065,-13.7640986137,-5.5828200551,14.8532249164,49.49,-16.91,52.2992179674,130.49,43.4459013863,-47.4728200551,64.3522726192,-13.7640986137,-5.5828200551,14.8532249164,57.21,-41.89,70.9066724646,131.73,34.9759013863,-0.8028200551,34.9851139461,-13.7640986137,-5.5828200551,14.8532249164,48.74,4.78,48.9738297461,131.48,43.7959013863,-3.7028200551,43.9521541519,-13.7640986137,-5.5828200551,14.8532249164,57.56,1.88,57.5906936926,131.73,32.9959013863,4.8971799449,33.3573362201,-13.7640986137,-5.5828200551,14.8532249164,46.76,10.48,47.9200166945,130.49
2021-05-04 09:00:00,47.966068112,-4.5979360174,48.1859388799,-12.213931888,-5.1779360174,13.2661657447,60.18,0.58,60.1827948836,131.44,36.196068112,-21.3279360174,42.0123339215,-12.213931888,-5.1779360174,13.2661657447,48.41,-16.15,51.0328384474,130.41,44.486068112,-46.5379360174,64.38004151,-12.213931888,-5.1779360174,13.2661657447,56.7,-41.36,70.1821886236,131.65,35.476068112,0.3520639826,35.4778150079,-12.213931888,-5.1779360174,13.2661657447,47.69,5.53,48.0095511331,131.4,44.786068112,-2.6979360174,44.8672570555,-12.213931888,-5.1779360174,13.2661657447,57.0,2.48,57.0539253689,131.65,33.466068112,2.6620639826,33.5717783193,-12.213931888,-5.1779360174,13.2661657447,45.68,7.84,46.3479017864,130.41
2021-05-04 09:30:00,49.1014847424,-3.4726277691,49.2241297285,-11.9585152576,-5.1726277691,13.0292810701,61.06,1.7000000000000002,61.0836606631,131.87,36.7614847424,-20.9726277691,42.3232545536,-11.9585152576,-5.1726277691,13.0292810701,48.72,-15.8,51.2179499785,130.91,45.5414847424,-45.7126277691,64.5265152484,-11.9585152576,-5.1726277691,13.0292810701,57.5,-40.54,70.3544000045,132.09,36.0214847424,0.8473722309,36.0314501893,-11.9585152576,-5.1726277691,13.0292810701,47.98,6.02,48.356186781,131.91,45.8814847424,-1.6126277691,45.9098160581,-11.9585152576,-5.1726277691,13.0292810701,57.84,3.56,57.9494538369,132.09,34.0414847424,2.9873722309,34.1723144711,-11.9585152576,-5.1726277691,13.0292810701,46.0,8.16,46.718150648299996,130.91
2021-05-04 10:00:00,49.9950844048,-2.778720539,50.0722453309,-11.7049155952,-4.848720539,12.6694569716,61.7,2.07,61.7347138974,131.87,37.1550844048,-20.458720539,42.4153220337,-11.7049155952,-4.848720539,12.6694569716,48.86,-15.61,51.2929985476,130.91,46.4250844048,-45.178720539,64.7796669606,-11.7049155952,-4.848720539,12.6694569716,58.13,-40.33,70.7503060064,132.09,36.4150844048,1.431279461,36.4432014662,-11.7049155952,-4.848720539,12.6694569716,48.12,6.28,48.5280619848,131.91,46.7750844048,-0.888720539,46.7835264305,-11.7049155952,-4.848720539,12.6694569716,58.48,3.96,58.613923260600004,132.09,34.3750844048,4.151279461,34.6248400574,-11.7049155952,-4.848720539,12.6694569716,46.08,9.0,46.9506805063,130.91
2021-05-04 10:30:00,49.3605174904,-2.1063505907,49.4054389691,-11.3194825096,-4.6863505907,12.2512271281,60.68,2.58,60.7348236187,132.24,36.4105174904,-18.4063505907,40.798523576,-11.3194825096,-4.6863505907,12.2512271281,47.73,-13.72,49.6627757984,131.32,45.8405174904,-43.7763505907,63.3855024025,-11.3194825096,-4.6863505907,12.2512271281,57.16,-39.09,69.2480591786,132.46,35.6805174904,3.0236494093,35.8084038199,-11.3194825096,-4.6863505907,12.2512271281,47.0,7.71,47.6281859827,132.29,46.0805174904,-0.2863505907,46.0814071925,-11.3194825096,-4.6863505907,12.2512271281,57.4,4.4,57.5683941065,132.46,33.6005174904,6.2336494093,34.173866632,-11.3194825096,-4.6863505907,12.2512271281,44.92,10.92,46.228268408,131.32
2021-05-04 11:00:00,49.6743511796,-1.6420911366,49.7014851732,-10.7756488204,-4.5420911366,11.6938103026,60.45,2.9,60.5195216438,131.08,36.2643511796,-17.1920911366,40.1331678806,-10.7756488204,-4.5420911366,11.6938103026,47.04,-12.65,48.7112317643,130.06,46.1643511796,-43.0220911366,63.103467778,-10.7756488204,-4.5420911366,11.6938103026,56.94,-38.48,68.7231693099,131.31,35.5443511796,4.0179088634,35.7707211615,-10.7756488204,-4.5420911366,11.6938103026,46.32,8.56,47.1043097816,131.03,46.3843511796,0.1379088634,46.3845561929,-10.7756488204,-4.5420911366,11.6938103026,57.16,4.68,57.3512685126,131.31,33.4243511796,8.3379088634,34.4486280713,-10.7756488204,-4.5420911366,11.6938103026,44.2,12.88,46.0384013623,130.06
2021-05-04 11:30:00,50.392934607,-1.3117548772,50.4100045543,-10.717065393,-4.5717548772,11.651456273600001,61.11,3.26,61.196892895,130.66,36.162934607,-17.4617548772,40.1580717015,-10.717065393,-4.5717548772,11.651456273600001,46.88,-12.89,48.619815919,129.68,46.852934607,-42.7717548772,63.4398967256,-10.717065393,-4.5717548772,11.651456273600001,57.57,-38.2,69.0908452691,130.9,35.452934607,3.8182451228,35.6579523819,-10.717065393,-4.5717548772,11.651456273600001,46.17,8.39,46.9261227889,130.66,47.082934607,0.5082451228,47.0856776983,-10.717065393,-4.5717548772,11.651456273600001,57.8,5.08,58.0228093081,130.9,33.322934607,8.1882451228,34.3142146787,-10.717065393,-4.5717548772,11.651456273600001,44.04,12.76,45.8512726105,129.68
2021-05-04 12:00:00,49.8778177062,-0.022435189600000002,49.8778227519,-8.2921822938,-3.8524351896,9.1433879981,58.17,3.83,58.2959501166,130.66,35.6578177062,-17.6024351896,39.765885985,-8.2921822938,-3.8524351896,9.1433879981,43.95,-13.75,46.0506786052,129.68,46.4878177062,-41.4624351896,62.2916585663,-8.2921822938,-3.8524351896,9.1433879981,54.78,-37.61,66.4481790571,130.9,35.0178177062,3.6675648104,35.2093537081,-8.2921822938,-3.8524351896,9.1433879981,43.31,7.52,43.9580083716,130.66,46.6678177062,1.6675648104,46.6976014572,-8.2921822938,-3.8524351896,9.1433879981,54.96,5.52,55.2365096653,130.9,32.9878177062,8.9475648104,34.1797459478,-8.2921822938,-3.8524351896,9.1433879981,41.28,12.8,43.2189588028,129.68
2021-05-04 12:30:00,49.0974011533,-0.6055015406,49.1011347336,-6.3425988467,-3.5355015406,7.2614276332,55.44,2.93,55.5173711553,130.66,35.4574011533,-16.6155015406,39.1574027228,-6.3425988467,-3.5355015406,7.2614276332,41.8,-13.08,43.7987031771,129.68,45.8474011533,-42.2555015406,62.3499126139,-6.3425988467,-3.5355015406,7.2614276332,52.19,-38.72,64.9848790104,130.9,34.8774011533,4.6844984594,35.1905901773,-6.3425988467,-3.5355015406,7.2614276332,41.22,8.22,42.0316166713,130.74,46.0174011533,1.0644984594,46.0297117727,-6.3425988467,-3.5355015406,7.2614276332,52.36,4.6,52.5616742504,130.9,32.8174011533,8.5044984594,33.901450006,-6.3425988467,-3.5355015406,7.2614276332,39.16,12.04,40.9691005515,129.68
2021-05-04 13:00:00,49.2792346386,-0.3064943545,49.2801877569,-6.6907653614,-3.5964943545,7.5961248517,55.97,3.29,56.066612168,130.93,35.1192346386,-16.7464943545,38.9076562487,-6.6907653614,-3.5964943545,7.5961248517,41.81,-13.15,43.8291980305,129.87,46.0092346386,-42.1364943545,62.3885712973,-6.6907653614,-3.5964943545,7.5961248517,52.7,-38.54,65.2887555403,131.15,34.5392346386,4.6435056455,34.8499766729,-6.6907653614,-3.5964943545,7.5961248517,41.23,8.24,42.0453386239,130.86,46.1492346386,1.4035056455000001,46.1705716429,-6.6907653614,-3.5964943545,7.5961248517,52.84,5.0,53.0760360238,131.15,32.5092346386,8.1635056455,33.5185495094,-6.6907653614,-3.5964943545,7.5961248517,39.2,11.76,40.9260015149,129.87
2021-05-04 13:30:00,49.5524843968,0.17973476300000002,49.552810359,-6.1475156032000005,-3.180265237,6.9214185735000004,55.7,3.36,55.801250882,131.21,34.8324843968,-16.540265237,38.5601133733,-6.1475156032000005,-3.180265237,6.9214185735000004,40.98,-13.36,43.1027841328,130.18,46.2824843968,-41.660265237,62.2707480408,-6.1475156032000005,-3.180265237,6.9214185735000004,52.43,-38.48,65.0354926175,131.44,34.2624843968,4.869734763,34.6068223577,-6.1475156032000005,-3.180265237,6.9214185735000004,40.41,8.05,41.2040119406,131.18,46.4524843968,1.859734763,46.4896969233,-6.1475156032000005,-3.180265237,6.9214185735000004,52.6,5.04,52.8409083949,131.44,32.2524843968,8.539734763,33.3638999457,-6.1475156032000005,-3.180265237,6.9214185735000004,38.4,11.72,40.1487035905,130.18
2021-05-04 14:00:00,47.4510346353,-0.28814359710000004,47.4519094947,-6.1789653647,-3.3581435970999998,7.0325487127,53.63,3.07,53.7177977955,131.21,34.0510346353,-17.6081435971,38.3343146628,-6.1789653647,-3.3581435970999998,7.0325487127,40.23,-14.25,42.6792150818,130.18,44.3010346353,-42.6881435971,61.5212099484,-6.1789653647,-3.3581435970999998,7.0325487127,50.48,-39.33,63.992806627,131.44,33.5210346353,4.1018564029,33.7710673353,-6.1789653647,-3.3581435970999998,7.0325487127,39.7,7.46,40.3948214503,131.18,44.4610346353,1.3618564029,44.4818868046,-6.1789653647,-3.3581435970999998,7.0325487127,50.64,4.72,50.8594927226,131.44,31.5410346353,8.5218564029,32.6719895693,-6.1789653647,-3.3581435970999998,7.0325487127,37.72,11.88,39.5465902449,130.18
2021-05-04 14:30:00,47.4926009812,-0.131434079,47.4927828504,-4.5273990188,-2.891434079,5.3719393993,52.02,2.76,52.0931665384,132.14,33.7026009812,-17.551434079,37.9989230259,-4.5273990188,-2.891434079,5.3719393993,38.23,-14.66,40.9444562792,131.18,44.4026009812,-42.611434079,61.5412486724,-4.5273990188,-2.891434079,5.3719393993,48.93,-39.72,63.0224031595,132.38,33.2426009812,4.178565921,33.5041927697,-4.5273990188,-2.891434079,5.3719393993,37.77,7.07,38.4260042159,132.19,44.5126009812,1.4685659210000002,44.536819958,-4.5273990188,-2.891434079,5.3719393993,49.04,4.36,49.2334357932,132.38,31.2726009812,8.028565921,32.2867378791,-4.5273990188,-2.891434079,5.3719393993,35.8,10.92,37.4284170117,131.18
2021-05-04 15:00:00,46.3866844974,-0.8722427778,46.3948844823,-5.9633155026,-3.0522427778,6.6990534971999995,52.35,2.18,52.3953709787,132.3,32.8166844974,-17.8122427778,37.339131942,-5.9633155026,-3.0522427778,6.6990534971999995,38.78,-14.76,41.4939272665,131.32,43.2966844974,-43.6922427778,61.5110962951,-5.9633155026,-3.0522427778,6.6990534971999995,49.26,-40.64,63.8604509849,132.53,32.3166844974,4.0977572222,32.575446446,-5.9633155026,-3.0522427778,6.6990534971999995,38.28,7.15,38.9420197216,132.36,43.4366844974,0.7877572222,43.4438271975,-5.9633155026,-3.0522427778,6.6990534971999995,49.4,3.84,49.5490221902,132.53,30.3966844974,7.8277572222,31.3884088728,-5.9633155026,-3.0522427778,6.6990534971999995,36.36,10.88,37.9529182014,131.32
2021-05-04 15:30:00,46.5592839696,-1.2522266875999999,46.5761204421,-5.3507160304,-2.8122266876,6.0447316715,51.91,1.56,51.9334352802,132.68,32.7992839696,-17.4522266876,37.1533746149,-5.3507160304,-2.8122266876,6.0447316715,38.15,-14.64,40.8626002599,131.56,43.4792839696,-43.9422266876,61.8172097459,-5.3507160304,-2.8122266876,6.0447316715,48.83,-41.13,63.8439174863,132.91,32.3192839696,4.3777733124000004,32.6144295593,-5.3507160304,-2.8122266876,6.0447316715,37.67,7.19,38.3500325945,132.6,43.6492839696,0.3877733124,43.6510063939,-5.3507160304,-2.8122266876,6.0447316715,49.0,3.2,49.1043786235,132.91,30.3692839696,8.9477733124,31.6600072027,-5.3507160304,-2.8122266876,6.0447316715,35.72,11.76,37.6060633409,131.56
2021-05-04 16:00:00,48.0023844352,-0.0076389354000000005,48.0023850431,-3.4876155648,-2.5576389354,4.3249253463,51.49,2.55,51.5531046592,132.68,34.3923844352,-16.6776389354,38.2227647823,-3.4876155648,-2.5576389354,4.3249253463,37.88,-14.12,40.4260905852,131.56,44.9723844352,-42.5976389354,61.9441216312,-3.4876155648,-2.5576389354,4.3249253463,48.46,-40.04,62.8615399111,132.91,33.9223844352,5.0623610646,34.2980417126,-3.4876155648,-2.5576389354,4.3249253463,37.41,7.62,38.178167845,132.6,45.1123844352,1.6023610646000002,45.1408328503,-3.4876155648,-2.5576389354,4.3249253463,48.6,4.16,48.7777162237,132.91,31.9523844352,9.2823610646,33.2733692017,-3.4876155648,-2.5576389354,4.3249253463,35.44,11.84,37.3654813966,131.56
2021-05-04 16:30:00,50.2604181004,-0.8180155042,50.2670744821,-6.8295818996,-3.3880155042,7.6237679648,57.09,2.5700000000000003,57.1478171062,132.43,34.9804181004,-18.1080155042,39.3894640225,-6.8295818996,-3.3880155042,7.6237679648,41.81,-14.72,44.325551322,131.37,46.9004181004,-43.2380155042,63.7900870256,-6.8295818996,-3.3880155042,7.6237679648,53.73,-39.85,66.8949579565,132.66,34.4104181004,3.6619844958,34.6047251729,-6.8295818996,-3.3880155042,7.6237679648,41.24,7.05,41.8382611971,132.37,47.1304181004,0.8919844958,47.1388581391,-6.8295818996,-3.3880155042,7.6237679648,53.96,4.28,54.1294744109,132.66,32.4504181004,7.7719844958,33.3681491529,-6.8295818996,-3.3880155042,7.6237679648,39.28,11.16,40.8345931778,131.37
2021-05-04 17:00:00,50.7527675518,-0.7108578499,50.7577455474,-7.3672324482,-3.6108578499,8.2045358405,58.12,2.9,58.1923053333,132.2,36.5127675518,-18.4808578499,40.9233955234,-7.3672324482,-3.6108578499,8.2045358405,43.88,-14.87,46.3311051023,131.23,47.3827675518,-42.6208578499,63.7311869082,-7.3672324482,-3.6108578499,8.2045358405,54.75,-39.01,67.2260559605,132.44,35.9027675518,3.0791421501,36.0345644383,-7.3672324482,-3.6108578499,8.2045358405,43.27,6.69,43.7841181252,132.22,47.5927675518,1.0291421501,47.6038932946,-7.3672324482,-3.6108578499,8.2045358405,54.96,4.64,55.1555183096,132.44,33.8727675518,5.3091421501,34.2863146458,-7.3672324482,-3.6108578499,8.2045358405,41.24,8.92,42.1936488112,131.23
2021-05-04 17:30:00,51.9260174981,-2.3992089847,51.9814149188,-12.6539825019,-5.0192089847,13.6130720996,64.58,2.62,64.6331246344,131.37,37.9660174981,-19.6392089847,42.7447893223,-12.6539825019,-5.0192089847,13.6130720996,50.62,-14.62,52.6889817704,130.46,48.1860174981,-44.5592089847,65.6309026882,-12.6539825019,-5.0192089847,13.6130720996,60.84,-39.54,72.5597491727,131.6,37.1660174981,2.1207910153,37.226477287,-12.6539825019,-5.0192089847,13.6130720996,49.82,7.14,50.3290373443,131.45,48.5460174981,-0.4592089847,48.5481893361,-12.6539825019,-5.0192089847,13.6130720996,61.2,4.5600000000000005,61.3696472208,131.6,35.1460174981,5.1407910153,35.519998286,-12.6539825019,-5.0192089847,13.6130720996,47.8,10.16,48.8678380942,130.46
2021-05-04 18:00:00,51.8300005456,-2.1676396481,51.8753083673,-11.3199994544,-4.7676396481,12.2830279436,63.15,2.6,63.2035006942,131.95,38.1900005456,-19.4576396481,42.8611232045,-11.3199994544,-4.7676396481,12.2830279436,49.51,-14.69,51.6433558166,130.98,48.2000005456,-43.9276396481,65.2140903306,-11.3199994544,-4.7676396481,12.2830279436,59.52,-39.16,71.2470069547,132.18,37.4300005456,2.0923603519,37.4884370531,-11.3199994544,-4.7676396481,12.2830279436,48.75,6.86,49.2302965662,131.97,48.5200005456,-0.2476396481,48.5206325014,-11.3199994544,-4.7676396481,12.2830279436,59.84,4.52,60.0104657539,132.18,35.3200005456,4.7523603519,35.6382851363,-11.3199994544,-4.7676396481,12.2830279436,46.64,9.52,47.6016806426,130.98
2021-05-04 18:30:00,51.3570836364,-3.4759744411,51.4745805029,-13.1129163636,-5.1559744411,14.09016139,64.47,1.6800000000000002,64.4918855361,131.32,37.6570836364,-20.0959744411,42.6837690081,-13.1129163636,-5.1559744411,14.09016139,50.77,-14.94,52.9225519037,130.36,47.6570836364,-44.9259744411,65.4945860374,-13.1129163636,-5.1559744411,14.09016139,60.77,-39.77,72.6267567774,131.54,36.8670836364,1.3440255589,36.8915743843,-13.1129163636,-5.1559744411,14.09016139,49.98,6.5,50.4008968174,131.35,47.9670836364,-1.5559744411,47.9923136454,-13.1129163636,-5.1559744411,14.09016139,61.08,3.6,61.1859983983,131.54,34.8070836364,3.8440255589000003,35.0187036277,-13.1129163636,-5.1559744411,14.09016139,47.92,9.0,48.7578342423,130.36
2021-05-04 19:00:00,50.6926670869,-4.4309865716,50.8859522696,-14.6473329131,-5.5309865716,15.6568251546,65.34,1.1,65.3492586033,130.88,37.3626670869,-20.5909865716,42.6609613094,-14.6473329131,-5.5309865716,15.6568251546,52.01,-15.06,54.1465021954,129.89,46.9626670869,-45.9209865716,65.6827915639,-14.6473329131,-5.5309865716,15.6568251546,61.61,-40.39,73.6691536533,131.1,36.5426670869,0.8790134284000001,36.5532376464,-14.6473329131,-5.5309865716,15.6568251546,51.19,6.41,51.5897683654,130.83,47.3526670869,-2.4109865716,47.4140056997,-14.6473329131,-5.5309865716,15.6568251546,62.0,3.12,62.078453589,131.1,34.4326670869,3.4290134284000002,34.6029868048,-14.6473329131,-5.5309865716,15.6568251546,49.08,8.96,49.8911615419,129.89
2021-05-04 19:30:00,50.7738675001,-5.0694973927,51.0263209014,-15.0461324999,-5.5694973927,16.0438587756,65.82,0.5,65.8218990914,131.01,37.1938675001,-21.0094973927,42.7174760527,-15.0461324999,-5.5694973927,16.0438587756,52.24,-15.44,54.4739497375,129.89,47.0338675001,-46.2994973927,65.9986980995,-15.0461324999,-5.5694973927,16.0438587756,62.08,-40.73,74.2486316372,131.24,36.3638675001,0.3705026073,36.3657549316,-15.0461324999,-5.5694973927,16.0438587756,51.41,5.94,51.7520212166,130.83,47.3938675001,-3.0094973927,47.4893224965,-15.0461324999,-5.5694973927,16.0438587756,62.44,2.56,62.4924571448,131.24,34.2738675001,0.3105026073,34.2752739637,-15.0461324999,-5.5694973927,16.0438587756,49.32,5.88,49.6692742045,129.89
2021-05-04 20:00:00,50.4326171181,-5.4927079686999996,50.7308457471,-15.4273828819,-5.5927079687,16.4098301334,65.86,0.1,65.8600759186,130.71,36.9026171181,-21.4327079687,42.6750995434,-15.4273828819,-5.5927079687,16.4098301334,52.33,-15.84,54.674806812599996,129.68,46.6826171181,-46.7427079687,66.0616945683,-15.4273828819,-5.5927079687,16.4098301334,62.11,-41.15,74.5048629285,130.94,36.0826171181,-0.0427079687,36.082642393,-15.4273828819,-5.5927079687,16.4098301334,51.51,5.55,51.8081325662,130.61,47.0526171181,-3.4727079687,47.1805942979,-15.4273828819,-5.5927079687,16.4098301334,62.48,2.12,62.5159563632,130.94,33.9726171181,1.3672920312999999,34.0001206079,-15.4273828819,-5.5927079687,16.4098301334,49.4,6.96,49.8878903142,129.68
2021-05-04 20:30:00,49.173833513,-6.6257263844,49.6182038418,-15.876166487,-5.5957263844,16.8334433819,65.05,-1.03,65.0581539855,130.91,36.053833513,-21.9457263844,42.2077459422,-15.876166487,-5.5957263844,16.8334433819,51.93,-16.35,54.4430656742,129.8,45.483833513,-47.9057263844,66.0585931689,-15.876166487,-5.5957263844,16.8334433819,61.36,-42.31,74.5331181422,131.13,35.253833513000004,-0.5157263844000001,35.2576055776,-15.876166487,-5.5957263844,16.8334433819,51.13,5.08,51.3817409203,130.74,45.883833513,-4.5557263844,46.109443943,-15.876166487,-5.5957263844,16.8334433819,61.76,1.04,61.768755856,131.13,33.203833513,5.0842736156,33.5908380091,-15.876166487,-5.5957263844,16.8334433819,49.08,10.68,50.2285655778,129.8
2021-05-04 21:00:00,47.99468373,-7.0291291205,48.506683277,-15.67531627,-5.6391291205,16.6587909947,63.67,-1.3900000000000001,63.6851709584,130.91,35.23468373,-22.3691291205,41.7356068024,-15.67531627,-5.6391291205,16.6587909947,50.91,-16.73,53.5884409178,129.8,44.36468373,-48.4091291205,65.6632998308,-15.67531627,-5.6391291205,16.6587909947,60.04,-42.77,73.7161752942,131.13,34.45468373,-0.8891291205,34.4661541447,-15.67531627,-5.6391291205,16.6587909947,50.13,4.75,50.3545370349,130.74,44.72468373,-4.9591291205,44.9987810544,-15.67531627,-5.6391291205,16.6587909947,60.4,0.68,60.4038276933,131.13,32.40468373,3.4008708795,32.582655668,-15.67531627,-5.6391291205,16.6587909947,48.08,9.04,48.9224692754,129.8
2021-05-04 21:30:00,47.3478003989,-7.1503220559,47.8846667329,-15.7121996011,-5.5803220559,16.6737281539,63.06,-1.57,63.0795410573,130.91,34.5978003989,-23.6203220559,41.8918537006,-15.7121996011,-5.5803220559,16.6737281539,50.31,-18.04,53.446587356,129.87,43.7678003989,-48.2703220559,65.1586091253,-15.7121996011,-5.5803220559,16.6737281539,59.48,-42.69,73.2141140765,131.21,33.8578003989,-2.2003220559,33.9292214029,-15.7121996011,-5.5803220559,16.6737281539,49.57,3.38,49.6851013886,130.84,44.1278003989,-5.1403220559,44.4261823578,-15.7121996011,-5.5803220559,16.6737281539,59.84,0.44,59.8416176252,131.21,31.8478003989,3.0596779441,31.9944373192,-15.7121996011,-5.5803220559,16.6737281539,47.56,8.64,48.33842364,129.87
2021-05-04 22:00:00,44.6906836385,-9.0009544331,45.5880947703,-14.6493163615,-5.1809544331,15.5384928065,59.34,-3.8200000000000003,59.4628287252,130.61,32.4406836385,-24.270954433100002,40.5151475874,-14.6493163615,-5.1809544331,15.5384928065,47.09,-19.09,50.8123626689,129.64,41.3006836385,-50.6809544331,65.3781738141,-14.6493163615,-5.1809544331,15.5384928065,55.95,-45.5,72.1155496408,130.85,31.7906836385,-2.5809544331,31.8952800895,-14.6493163615,-5.1809544331,15.5384928065,46.44,2.6,46.5127251405,130.61,41.6706836385,-6.9809544331,42.2513857725,-14.6493163615,-5.1809544331,15.5384928065,56.32,-1.8,56.348756863,130.85,29.8306836385,2.5390455669,29.9385443656,-14.6493163615,-5.1809544331,15.5384928065,44.48,7.72,45.1449753572,129.64
2021-05-04 22:30:00,41.5779502926,-9.8233162105,42.7226344214,-13.5320497074,-4.8333162105,14.369318525,55.11,-4.99,55.3354515659,131.7,30.1579502926,-25.0233162105,39.1876041628,-13.5320497074,-4.8333162105,14.369318525,43.69,-20.19,48.1295356304,130.56,38.4179502926,-51.8333162105,64.5184591731,-13.5320497074,-4.8333162105,14.369318525,51.95,-47.0,70.0557099743,131.93,29.5979502926,-3.1833162105,29.7686439668,-13.5320497074,-4.8333162105,14.369318525,43.13,1.65,43.1615500185,131.55,38.7479502926,-7.8733162105000005,39.5397617599,-13.5320497074,-4.8333162105,14.369318525,52.28,-3.04,52.3683110287,131.93,27.7479502926,1.0866837894999999,27.7692208587,-13.5320497074,-4.8333162105,14.369318525,41.28,5.92,41.702335666,130.56
2021-05-04 23:00:00,38.1128172346,-11.5426355207,39.822346394,-11.9371827654,-4.3826355207,12.7162819441,50.05,-7.16,50.5595500376,132.19,27.4328172346,-24.7826355207,36.9694263518,-11.9371827654,-4.3826355207,12.7162819441,39.37,-20.4,44.3413678183,131.02,35.2128172346,-54.9026355207,65.2245497088,-11.9371827654,-4.3826355207,12.7162819441,47.15,-50.52,69.1042176716,132.41,26.9928172346,-2.3626355207,27.0960186903,-11.9371827654,-4.3826355207,12.7162819441,38.93,2.02,38.9823716569,132.02,35.5428172346,-9.6226355207,36.8223705285,-11.9371827654,-4.3826355207,12.7162819441,47.48,-5.24,47.7682739902,132.41,25.2228172346,1.8573644793000001,25.2911113251,-11.9371827654,-4.3826355207,12.7162819441,37.16,6.24,37.6802760075,131.02
2021-05-04 23:30:00,35.3350168369,-13.9698571586,37.9963198731,-10.9849831631,-3.9498571586,11.673526745,46.32,-10.02,47.3913789628,134.43,25.3750168369,-24.7198571586,35.4254543713,-10.9849831631,-3.9498571586,11.673526745,36.36,-20.77,41.8741268566,132.99,32.6450168369,-57.5798571586,66.1901584428,-10.9849831631,-3.9498571586,11.673526745,43.63,-53.63,69.1357635381,134.66,25.0250168369,-2.2498571586000002,25.1259492342,-10.9849831631,-3.9498571586,11.673526745,36.01,1.7000000000000002,36.050105409,134.01,32.9350168369,-12.0698571586,35.0770122142,-10.9849831631,-3.9498571586,11.673526745,43.92,-8.12,44.6643123758,134.66,23.2550168369,0.7301428414000001,23.2664762406,-10.9849831631,-3.9498571586,11.673526745,34.24,4.68,34.5583564424,132.99
2021-05-05 00:00:00,33.1129835219,-14.0823710803,35.9830912092,-10.1970164781,-3.6723710803,10.8381481077,43.31,-10.41,44.543509067,135.08,23.7029835219,-24.8023710803,34.3072738504,-10.1970164781,-3.6723710803,10.8381481077,33.9,-21.13,39.9460498673,133.39,30.5929835219,-57.7423710803,65.3460944414,-10.1970164781,-3.6723710803,10.8381481077,40.79,-54.07,67.7302664988,135.3,23.4229835219,-2.3123710803,23.5368480702,-10.1970164781,-3.6723710803,10.8381481077,33.62,1.3599999999999999,33.6474961921,134.4,30.8429835219,-12.2723710803,33.1948900355,-10.1970164781,-3.6723710803,10.8381481077,41.04,-8.6,41.931391582,135.3,21.7629835219,0.0876289197,21.7631599407,-10.1970164781,-3.6723710803,10.8381481077,31.96,3.76,32.180416405,133.39
2021-05-05 00:30:00,32.434500235,-14.3605215485,35.4714164453,-9.595499765,-3.5105215485,10.2175034761,42.03,-10.85,43.4078725579,134.96,23.264500235,-24.9205215485,34.0920718853,-9.595499765,-3.5105215485,10.2175034761,32.86,-21.41,39.2194811286,133.26,29.964500235,-57.8605215485,65.1591223713,-9.595499765,-3.5105215485,10.2175034761,39.56,-54.35,67.2228837525,135.18,23.014500235,-2.5205215485,23.1521111336,-9.595499765,-3.5105215485,10.2175034761,32.61,0.99,32.6250241379,134.33,30.204500235,-12.5505215485,32.7082164843,-9.595499765,-3.5105215485,10.2175034761,39.8,-9.04,40.8137427835,135.18,21.364500235,0.6494784515,21.3743699918,-9.595499765,-3.5105215485,10.2175034761,30.96,4.16,31.2382329846,133.26
2021-05-05 01:00:00,31.5473502104,-14.31624613,34.6437614665,-9.5026497896,-3.51624613,10.1323412828,41.05,-10.8,42.4469374631,134.79,22.7073502104,-24.82624613,33.6447061287,-9.5026497896,-3.51624613,10.1323412828,32.21,-21.31,38.6212402701,133.07,29.1173502104,-57.74624613,64.6718565172,-9.5026497896,-3.51624613,10.1323412828,38.62,-54.23,66.5762517719,135.02,22.4673502104,-2.46624613,22.6023050915,-9.5026497896,-3.51624613,10.1323412828,31.97,1.05,31.9872380802,134.13,29.2973502104,-12.55624613,31.8746615076,-9.5026497896,-3.51624613,10.1323412828,38.8,-9.04,39.8391967791,135.02,20.7773502104,1.00375387,20.8015817571,-9.5026497896,-3.51624613,10.1323412828,30.28,4.52,30.6154993427,133.07
2021-05-05 01:30:00,33.0526336004,-13.9322910066,35.8690022249,-9.7373663996,-3.6422910066,10.3962776116,42.79,-10.29,44.0098648032,134.3,23.8226336004,-25.0122910066,34.5417511579,-9.7373663996,-3.6422910066,10.3962776116,33.56,-21.37,39.7863104598,132.63,30.5526336004,-57.1222910066,64.779777321,-9.7373663996,-3.6422910066,10.3962776116,40.29,-53.48,66.9581548432,134.52,23.5426336004,-2.7422910066,23.7018091463,-9.7373663996,-3.6422910066,10.3962776116,33.28,0.9,33.292167247,133.65,30.7426336004,-12.1622910066,33.0610169719,-9.7373663996,-3.6422910066,10.3962776116,40.48,-8.52,41.3669046461,134.52,21.9026336004,0.6377089934,21.9119152835,-9.7373663996,-3.6422910066,10.3962776116,31.64,4.28,31.928169380699998,132.63
2021-05-05 02:00:00,32.9361169988,-14.3660541375,35.9328723377,-10.9638830012,-4.0160541375,11.6762760031,43.9,-10.35,45.1035752463,134.3,24.1861169988,-25.1660541375,34.9041335135,-10.9638830012,-4.0160541375,11.6762760031,35.15,-21.15,41.0224938296,132.63,30.3761169988,-57.4560541375,64.9915890018,-10.9638830012,-4.0160541375,11.6762760031,41.34,-53.44,67.5635197425,134.52,23.8761169988,-2.9460541375,24.0571859934,-10.9638830012,-4.0160541375,11.6762760031,34.84,1.07,34.856426954,133.65,30.6361169988,-12.5360541375,33.1017268145,-10.9638830012,-4.0160541375,11.6762760031,41.6,-8.52,42.46351846,134.52,22.1561169988,0.7039458625,22.1672970892,-10.9638830012,-4.0160541375,11.6762760031,33.12,4.72,33.4546379445,132.63
