Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-05 02:30:00,32.4395003238,-14.6031798629,35.5749074962,-11.3304996762,-4.0931798629,12.0471716308,43.77,-10.51,45.0141422222,134.13,23.8295003238,-25.3331798629,34.7795210957,-11.3304996762,-4.0931798629,12.0471716308,35.16,-21.24,41.0775267026,132.45,29.8895003238,-57.9431798629,65.1981159408,-11.3304996762,-4.0931798629,12.0471716308,41.22,-53.85,67.8152704042,134.36,23.5195003238,-2.9831798629,23.7079365946,-11.3304996762,-4.0931798629,12.0471716308,34.85,1.11,34.867672707,133.48,30.1095003238,-12.7731798629,32.7068209027,-11.3304996762,-4.0931798629,12.0471716308,41.44,-8.68,42.339296168,134.36,21.8295003238,-0.3331798629,21.8320428089,-11.3304996762,-4.0931798629,12.0471716308,33.16,3.76,33.372491666,132.45
2021-05-05 03:00:00,31.6767335976,-14.931146216,35.0193457783,-11.1032664024,-4.031146216,11.8123945336,42.78,-10.9,44.1467824422,134.63,23.4167335976,-25.321146216,34.4891846537,-11.1032664024,-4.031146216,11.8123945336,34.52,-21.29,40.5572989732,132.9,29.1767335976,-58.501146216,65.3732811783,-11.1032664024,-4.031146216,11.8123945336,40.28,-54.47,67.7455481932,134.83,23.1167335976,-2.861146216,23.2931219439,-11.1032664024,-4.031146216,11.8123945336,34.22,1.17,34.2399956192,133.91,29.4167335976,-13.111146216,32.2063094851,-11.1032664024,-4.031146216,11.8123945336,40.52,-9.08,41.5248937386,134.83,21.4567335976,0.488853784,21.4623017103,-11.1032664024,-4.031146216,11.8123945336,32.56,4.52,32.8722375265,132.9
2021-05-05 03:30:00,31.1427001719,-14.911210241500001,34.5284225655,-10.9572998281,-3.9512102415,11.6479389548,42.1,-10.96,43.5032366612,134.92,23.0127001719,-25.371210241500002,34.2532141312,-10.9572998281,-3.9512102415,11.6479389548,33.97,-21.42,40.1593986509,133.17,28.6727001719,-58.6712102415,65.3026388927,-10.9572998281,-3.9512102415,11.6479389548,39.63,-54.72,67.5634168763,135.12,22.7327001719,-2.8412102415,22.9095642198,-10.9572998281,-3.9512102415,11.6479389548,33.69,1.11,33.7082808817,134.17,28.8827001719,-13.1112102415,31.7193033217,-10.9572998281,-3.9512102415,11.6479389548,39.84,-9.16,40.8794716209,135.12,21.0427001719,0.0087897585,21.0427020077,-10.9572998281,-3.9512102415,11.6479389548,32.0,3.96,32.2440940329,133.17
2021-05-05 04:00:00,30.2727833274,-14.9919948469,33.7816713601,-10.9372166726,-3.8819948469,11.6057137882,41.21,-11.11,42.6813331563,135.18,22.3227833274,-25.3619948469,33.7866458545,-10.9372166726,-3.8819948469,11.6057137882,33.26,-21.48,39.5931559742,133.4,27.8527833274,-58.5719948469,64.8571978999,-10.9372166726,-3.8819948469,11.6057137882,38.79,-54.69,67.049684563,135.4,22.2027833274,-2.9119948469,22.3929297206,-10.9372166726,-3.8819948469,11.6057137882,33.14,0.97,33.1541927967,134.44,28.1027833274,-13.2019948469,31.0493010982,-10.9372166726,-3.8819948469,11.6057137882,39.04,-9.32,40.1370651643,135.4,20.4227833274,0.0780051531,20.4229322979,-10.9372166726,-3.8819948469,11.6057137882,31.36,3.96,31.6090366826,133.4
2021-05-05 04:30:00,30.2317500384,-15.0832518497,33.7855471577,-10.9882499616,-3.8732518497,11.65091057,41.22,-11.21,42.71712186,134.89,22.2017500384,-25.3232518497,33.6776600881,-10.9882499616,-3.8732518497,11.65091057,33.19,-21.45,39.5180794068,133.13,27.8117500384,-58.9132518497,65.1480213337,-10.9882499616,-3.8732518497,11.65091057,38.8,-55.04,67.34123254,135.11,21.9317500384,-2.7632518497,22.1051401382,-10.9882499616,-3.8732518497,11.65091057,32.92,1.11,32.9387082321,134.16,28.0117500384,-13.3132518497,31.0145258713,-10.9882499616,-3.8732518497,11.65091057,39.0,-9.44,40.1262208537,135.11,20.2517500384,0.9267481503,20.2729435887,-10.9882499616,-3.8732518497,11.65091057,31.24,4.8,31.6066069043,133.13
2021-05-05 05:00:00,30.2110334558,-15.0290004407,33.7428125194,-10.8789665442,-3.8490004407000002,11.5397884496,41.09,-11.18,42.5838056073,135.4,22.1210334558,-24.9490004407,33.3435562612,-10.8789665442,-3.8490004407000002,11.5397884496,33.0,-21.1,39.1689928387,133.59,27.7910334558,-58.6390004407,64.8912468152,-10.8789665442,-3.8490004407000002,11.5397884496,38.67,-54.79,67.0620086189,135.61,21.8610334558,-2.5190004407,22.0056844242,-10.8789665442,-3.8490004407000002,11.5397884496,32.74,1.33,32.7670032197,134.63,28.0010334558,-13.2490004407,30.9773124605,-10.8789665442,-3.8490004407000002,11.5397884496,38.88,-9.4,40.0001799996,135.61,20.2010334558,1.2309995593,20.2385056909,-10.8789665442,-3.8490004407000002,11.5397884496,31.08,5.08,31.4924244859,133.59
2021-05-05 05:30:00,30.7301167799,-14.8133639781,34.1141587857,-11.3098832201,-3.9933639781,11.9941825196,42.04,-10.82,43.4100679566,134.93,22.7501167799,-24.7033639781,33.5830910628,-11.3098832201,-3.9933639781,11.9941825196,34.06,-20.71,39.8621085744,133.1,28.2601167799,-58.6933639781,65.1424989962,-11.3098832201,-3.9933639781,11.9941825196,39.57,-54.7,67.5120352234,135.14,22.4701167799,-2.1433639781,22.5721101638,-11.3098832201,-3.9933639781,11.9941825196,33.78,1.85,33.8306207451,134.14,28.4501167799,-13.0333639781,31.2934133864,-11.3098832201,-3.9933639781,11.9941825196,39.76,-9.04,40.7747372769,135.14,20.7701167799,2.2866360219,20.8956085182,-11.3098832201,-3.9933639781,11.9941825196,32.08,6.28,32.6889094342,133.1
2021-05-05 06:00:00,31.4330667197,-14.6346450323,34.6729075594,-11.4569332803,-4.0846450323,12.1632908882,42.89,-10.55,44.1684797112,135.38,23.2430667197,-24.5046450323,33.7745137448,-11.4569332803,-4.0846450323,12.1632908882,34.7,-20.42,40.2624688761,133.53,28.9230667197,-58.1746450323,64.967939117,-11.4569332803,-4.0846450323,12.1632908882,40.38,-54.09,67.5001666665,135.59,22.9430667197,-2.1146450323,23.0403132382,-11.4569332803,-4.0846450323,12.1632908882,34.4,1.97,34.4563622572,134.58,29.1430667197,-12.8046450323,31.8320164651,-11.4569332803,-4.0846450323,12.1632908882,40.6,-8.72,41.5258762701,135.59,21.2630667197,2.1153549677,21.3680306291,-11.4569332803,-4.0846450323,12.1632908882,32.72,6.2,33.3022281537,133.53
2021-05-05 06:30:00,35.0039667092,-12.2084322147,37.071869423,-12.9160332908,-4.5584322147,13.6968324888,47.92,-7.65,48.526785387,134.92,26.2139667092,-23.7684322147,35.3851723265,-12.9160332908,-4.5584322147,13.6968324888,39.13,-19.21,43.5910655984,133.09,32.2239667092,-55.1984322147,63.9159678753,-12.9160332908,-4.5584322147,13.6968324888,45.14,-50.64,67.8382576427,135.12,25.7839667092,-1.6284322147,25.8353387966,-12.9160332908,-4.5584322147,13.6968324888,38.7,2.93,38.8107575293,134.09,32.4839667092,-10.3984322147,34.1077041984,-12.9160332908,-4.5584322147,13.6968324888,45.4,-5.84,45.7740712631,135.12,23.9639667092,2.7215677853,24.1180146705,-12.9160332908,-4.5584322147,13.6968324888,36.88,7.28,37.5916586492,133.09
2021-05-05 07:00:00,38.6260000906,-10.5166629244,40.0320881552,-14.0339999094,-4.9466629244,14.8802764606,52.66,-5.57,52.9537581291,133.76,28.9460000906,-22.4666629244,36.641804871,-14.0339999094,-4.9466629244,14.8802764606,42.98,-17.52,46.4136919454,132.14,35.5660000906,-53.4966629244,64.2404335796,-14.0339999094,-4.9466629244,14.8802764606,49.6,-48.55,69.4065018568,133.97,28.3960000906,-0.3466629244,28.3981160701,-14.0339999094,-4.9466629244,14.8802764606,42.43,4.6,42.6786234548,133.15,35.8860000906,-8.6266629244,36.9083231225,-14.0339999094,-4.9466629244,14.8802764606,49.92,-3.68,50.0554572449,133.97,26.5260000906,3.8933370756,26.8101987011,-14.0339999094,-4.9466629244,14.8802764606,40.56,8.84,41.5121572554,132.14
2021-05-05 07:30:00,43.0943333663,-7.2716510035,43.7035293381,-14.6656666337,-5.2216510035,15.567511587,57.76,-2.05,57.7963675329,133.76,32.4743333663,-21.2716510035,38.8209410499,-14.6656666337,-5.2216510035,15.567511587,47.14,-16.05,49.7974105752,132.14,39.7643333663,-49.2916510035,63.3314224277,-14.6656666337,-5.2216510035,15.567511587,54.43,-44.07,70.0342045004,133.97,31.8043333663,0.3883489965,31.806704259,-14.6656666337,-5.2216510035,15.567511587,46.47,5.61,46.8074032606,133.15,40.0943333663,-5.3416510035,40.4485945805,-14.6656666337,-5.2216510035,15.567511587,54.76,-0.12,54.7601314827,133.97,29.8143333663,2.1383489965,29.890918529,-14.6656666337,-5.2216510035,15.567511587,44.48,7.36,45.0848089715,132.14
2021-05-05 08:00:00,45.9055168751,-4.8033483071,46.1561332276,-13.6844831249,-5.0533483071,14.5877142661,59.59,0.25,59.5905244145,132.04,34.2255168751,-19.9233483071,39.6020935448,-13.6844831249,-5.0533483071,14.5877142661,47.91,-14.87,50.1645791371,130.73,42.4755168751,-46.4433483071,62.9377004329,-13.6844831249,-5.0533483071,14.5877142661,56.16,-41.39,69.7644443825,132.25,33.5155168751,1.5366516929,33.5507253249,-13.6844831249,-5.0533483071,14.5877142661,47.2,6.59,47.6578230724,131.67,42.7155168751,-2.9333483071,42.8161174582,-13.6844831249,-5.0533483071,14.5877142661,56.4,2.12,56.4398299076,132.25,31.4755168751,4.7066516929,31.8254730163,-13.6844831249,-5.0533483071,14.5877142661,45.16,9.76,46.2026319597,130.73
2021-05-05 08:30:00,46.9467834724,-3.0044370754,47.0428222001,-12.3732165276,-4.7344370754,13.2480708656,59.32,1.73,59.3452213746,131.27,34.9067834724,-18.3744370754,39.447477362,-12.3732165276,-4.7344370754,13.2480708656,47.28,-13.64,49.208210697,130.09,43.5367834724,-44.2944370754,62.108362327,-12.3732165276,-4.7344370754,13.2480708656,55.91,-39.56,68.4903036933,131.48,34.1767834724,2.8555629246,34.2958710071,-12.3732165276,-4.7344370754,13.2480708656,46.55,7.59,47.1647177454,131.04,43.7467834724,-1.1744370754,43.7625452485,-12.3732165276,-4.7344370754,13.2480708656,56.12,3.56,56.2328018153,131.48,32.1067834724,7.0655629246,32.8750319298,-12.3732165276,-4.7344370754,13.2480708656,44.48,11.8,46.0185875489,130.09
2021-05-05 09:00:00,47.3103500721,-1.3178315987,47.3287006379,-10.4996499279,-4.1378315987,11.2855792473,57.81,2.8200000000000003,57.87873962,130.77,34.7503500721,-17.6678315987,38.9838313091,-10.4996499279,-4.1378315987,11.2855792473,45.25,-13.53,47.2294759658,129.62,43.9703500721,-42.3778315987,61.0677680653,-10.4996499279,-4.1378315987,11.2855792473,54.47,-38.24,66.5528248837,130.97,34.0903500721,3.4121684013,34.2606897367,-10.4996499279,-4.1378315987,11.2855792473,44.59,7.55,45.2246680474,130.56,44.1003500721,0.3821684013,44.102005954,-10.4996499279,-4.1378315987,11.2855792473,54.6,4.52,54.7867721261,130.97,32.0203500721,7.7421684013,32.9430416066,-10.4996499279,-4.1378315987,11.2855792473,42.52,11.88,44.1484405161,129.62
2021-05-05 09:30:00,49.1797500547,0.4863158108,49.182154472,-9.6302499453,-3.8536841892,10.3726850834,58.81,4.34,58.9699219942,130.25,35.8797500547,-17.4236841892,39.8866047027,-9.6302499453,-3.8536841892,10.3726850834,45.51,-13.57,47.4900515898,129.22,45.7697500547,-40.4436841892,61.0783235761,-9.6302499453,-3.8536841892,10.3726850834,55.4,-36.59,66.3926810725,130.45,35.2097500547,3.6363158108,35.3970237674,-9.6302499453,-3.8536841892,10.3726850834,44.84,7.49,45.4612549321,130.17,45.8897500547,2.1863158108,45.9418016288,-9.6302499453,-3.8536841892,10.3726850834,55.52,6.04,55.8475782823,130.45,33.1297500547,8.4663158108,34.1944270619,-9.6302499453,-3.8536841892,10.3726850834,42.76,12.32,44.4994381987,129.22
2021-05-05 10:00:00,48.2809167553,0.2401508446,48.2815140106,-9.6390832447,-3.9598491554,10.4207644217,57.92,4.2,58.0720793497,130.03,35.2809167553,-17.6498491554,39.4494646643,-9.6390832447,-3.9598491554,10.4207644217,44.92,-13.69,46.959796635000004,129.22,44.9209167553,-40.7398491554,60.6434173785,-9.6390832447,-3.9598491554,10.4207644217,54.56,-36.78,65.7994072922,130.23,34.6109167553,3.4201508446,34.7794909457,-9.6390832447,-3.9598491554,10.4207644217,44.25,7.38,44.861195927,130.17,45.0409167553,1.9601508446,45.0835488121,-9.6390832447,-3.9598491554,10.4207644217,54.68,5.92,54.9995345435,130.23,32.5609167553,8.6801508446,33.6980462138,-9.6390832447,-3.9598491554,10.4207644217,42.2,12.64,44.0523506751,129.22
2021-05-05 10:30:00,48.5618500833,0.5285016020000001,48.5647258559,-7.8881499167,-3.721498398,8.7219527306,56.45,4.25,56.6097606425,129.95,35.6518500833,-17.511498398,39.720359899,-7.8881499167,-3.721498398,8.7219527306,43.54,-13.79,45.6716071537,129.11,45.2718500833,-40.661498398,60.8514409191,-7.8881499167,-3.721498398,8.7219527306,53.16,-36.94,64.734451415,130.23,35.0218500833,3.648501602,35.2113837728,-7.8881499167,-3.721498398,8.7219527306,42.91,7.37,43.538316458,130.06,45.3518500833,2.158501602,45.4031874998,-7.8881499167,-3.721498398,8.7219527306,53.24,5.88,53.5637190643,130.23,32.9918500833,8.718501602,34.1243965823,-7.8881499167,-3.721498398,8.7219527306,40.88,12.44,42.7308787647,129.11
2021-05-05 11:00:00,48.3220837214,0.0386135627,48.3220991492,-9.5679162786,-4.1213864373,10.417813978,57.89,4.16,58.0392772181,130.42,35.6420837214,-17.8913864373,39.8805697132,-9.5679162786,-4.1213864373,10.417813978,45.21,-13.77,47.2605226378,129.57,44.9620837214,-40.9313864373,60.8026921135,-9.5679162786,-4.1213864373,10.417813978,54.53,-36.81,65.7913140164,130.62,35.0120837214,3.1786135627,35.1560747339,-9.5679162786,-4.1213864373,10.417813978,44.58,7.3,45.1737357322,130.5,45.0720837214,1.7186135626999999,45.1048374741,-9.5679162786,-4.1213864373,10.417813978,54.64,5.84,54.9512074481,130.62,32.9520837214,8.3986135627,34.005536775,-9.5679162786,-4.1213864373,10.417813978,42.52,12.52,44.3249455724,129.57
2021-05-05 11:30:00,47.5463836745,1.2114642051,47.5618149994,-5.6536163255,-2.9985357949,6.399577679,53.2,4.21,53.3663199031,129.97,34.8463836745,-16.6685357949,38.6278467007,-5.6536163255,-2.9985357949,6.399577679,40.5,-13.67,42.744811381,129.13,44.4163836745,-39.7785357949,59.6250538675,-5.6536163255,-2.9985357949,6.399577679,50.07,-36.78,62.1270738084,130.18,34.2863836745,4.3314642051,34.5589017134,-5.6536163255,-2.9985357949,6.399577679,39.94,7.33,40.6070498805,130.09,44.4663836745,2.7614642051000002,44.5520477828,-5.6536163255,-2.9985357949,6.399577679,50.12,5.76,50.4498959365,130.18,32.2663836745,9.4414642051,33.6193510015,-5.6536163255,-2.9985357949,6.399577679,37.92,12.44,39.9083951068,129.13
2021-05-05 12:00:00,48.1458670915,1.3718965027,48.1654089364,-5.9441329085,-3.1481034973,6.7263118916,54.09,4.52,54.2785270618,129.97,35.1158670915,-16.7081034973,38.8881067174,-5.9441329085,-3.1481034973,6.7263118916,41.06,-13.56,43.241151696,129.13,44.9958670915,-39.4581034973,59.8462194873,-5.9441329085,-3.1481034973,6.7263118916,50.94,-36.31,62.5563721774,130.18,34.5458670915,4.2418965027,34.805324579,-5.9441329085,-3.1481034973,6.7263118916,40.49,7.39,41.1588653877,130.09,45.0158670915,2.9318965027,45.1112436883,-5.9441329085,-3.1481034973,6.7263118916,50.96,6.08,51.3214185307,130.18,32.5358670915,8.5318965027,33.6359317595,-5.9441329085,-3.1481034973,6.7263118916,38.48,11.68,40.2135897428,129.13
2021-05-05 12:30:00,48.4233836565,2.3291425274,48.4793666383,-3.4666163435,-2.4408574726,4.2397186315,51.89,4.77,52.1087804501,129.68,34.7633836565,-15.9408574726,38.2440031928,-3.4666163435,-2.4408574726,4.2397186315,38.23,-13.5,40.5435925887,128.85,45.3533836565,-38.6408574726,59.5822563798,-3.4666163435,-2.4408574726,4.2397186315,48.82,-36.2,60.7769067986,129.89,34.2733836565,5.0191425274,34.6389465627,-3.4666163435,-2.4408574726,4.2397186315,37.74,7.46,38.4702378469,129.8,45.3733836565,3.8391425274,45.5355131714,-3.4666163435,-2.4408574726,4.2397186315,48.84,6.28,49.2420958124,129.89,32.3333836565,10.3591425274,33.9523126249,-3.4666163435,-2.4408574726,4.2397186315,35.8,12.8,38.019468697,128.85
2021-05-05 13:00:00,47.928734214,1.8831376668000002,47.9657145347,-3.421265786,-2.6168623332000003,4.307322608,51.35,4.5,51.5467991247,129.81,34.888734214,-16.2668623332,38.4946046248,-3.421265786,-2.6168623332000003,4.307322608,38.31,-13.65,40.6691357174,129.01,44.908734214,-39.1168623332,59.5560519804,-3.421265786,-2.6168623332000003,4.307322608,48.33,-36.5,60.5643368658,130.02,34.408734214,4.7231376668,34.7313837851,-3.421265786,-2.6168623332000003,4.307322608,37.83,7.34,38.5354966232,129.95,44.898734214,3.3831376668,45.0260141973,-3.421265786,-2.6168623332000003,4.307322608,48.32,6.0,48.6910915877,130.02,32.418734214,9.6231376668,33.816846491,-3.421265786,-2.6168623332000003,4.307322608,35.84,12.24,37.8724596508,129.01
2021-05-05 13:30:00,46.8181840584,-0.0752613193,46.8182445505,-6.1118159416,-3.4452613193,7.0159902838,52.93,3.37,53.0371737558,129.93,33.9481840584,-17.9652613193,38.408720561,-6.1118159416,-3.4452613193,7.0159902838,40.06,-14.52,42.6102569812,129.12,43.6881840584,-41.0552613193,59.9515796982,-6.1118159416,-3.4452613193,7.0159902838,49.8,-37.61,62.4063466324,130.14,33.4181840584,3.0747386807,33.5593361632,-6.1118159416,-3.4452613193,7.0159902838,39.53,6.52,40.064089906,130.06,43.7681840584,1.4747386807,43.7930221604,-6.1118159416,-3.4452613193,7.0159902838,49.88,4.92,50.122059016,130.14,31.4081840584,3.6747386807,31.6224244835,-6.1118159416,-3.4452613193,7.0159902838,37.52,7.12,38.1895902047,129.12
2021-05-05 14:00:00,46.309083728,-0.6912982346000001,46.3142432624,-8.280916272,-3.7112982346,9.0745418006,54.59,3.02,54.6734716293,129.93,33.489083728,-18.4812982346,38.250191024,-8.280916272,-3.7112982346,9.0745418006,41.77,-14.77,44.3044670434,129.12,43.119083728,-41.7512982346,60.0202156428,-8.280916272,-3.7112982346,9.0745418006,51.4,-38.04,63.9453016257,130.23,32.929083728,2.6387017654,33.0346379149,-8.280916272,-3.7112982346,9.0745418006,41.21,6.35,41.6963619516,130.14,43.199083728,0.9687017654000001,43.2099435089,-8.280916272,-3.7112982346,9.0745418006,51.48,4.68,51.6922895604,130.23,30.959083728,2.0487017654,31.0267955838,-8.280916272,-3.7112982346,9.0745418006,39.24,5.76,39.6604992404,129.12
2021-05-05 14:30:00,46.920016940400004,-1.4417467482,46.942162534,-10.7999830596,-4.1917467482,11.5849201503,57.72,2.75,57.785473088,130.14,34.2600169404,-19.4217467482,39.3821407177,-10.7999830596,-4.1917467482,11.5849201503,45.06,-15.23,47.5642355137,129.32,43.5600169404,-42.9717467482,61.1886108229,-10.7999830596,-4.1917467482,11.5849201503,54.36,-38.78,66.7749803444,130.39,33.6300169404,1.9882532518,33.6887398162,-10.7999830596,-4.1917467482,11.5849201503,44.43,6.18,44.8577451506,130.29,43.7600169404,0.2882532518,43.760966312,-10.7999830596,-4.1917467482,11.5849201503,54.56,4.48,54.7436206329,130.39,31.6000169404,2.6882532518,31.7141573462,-10.7999830596,-4.1917467482,11.5849201503,42.4,6.88,42.9545620394,129.32
2021-05-05 15:00:00,50.7079333805,0.0379812694,50.7079476048,-8.8020666195,-3.4620187306,9.4584327701,59.51,3.5,59.6128350274,130.95,36.3279333805,-18.4320187306,40.7364463126,-8.8020666195,-3.4620187306,9.4584327701,45.13,-14.97,47.5480577942,130.13,47.2679333805,-41.3620187306,62.8098250239,-8.8020666195,-3.4620187306,9.4584327701,56.07,-37.9,67.6775804828,131.2,35.6879333805,2.9179812694000002,35.8070272943,-8.8020666195,-3.4620187306,9.4584327701,44.49,6.38,44.9451276558,131.12,47.4379333805,1.7779812694000001,47.4712411972,-8.8020666195,-3.4620187306,9.4584327701,56.24,5.24,56.4835834557,131.2,33.6779333805,3.8979812694,33.9027647067,-8.8020666195,-3.4620187306,9.4584327701,42.48,7.36,43.1128751071,130.13
2021-05-05 15:30:00,49.871066804,0.43235276800000005,49.8729408907,-7.638933196,-3.4576472320000002,8.3850238374,57.51,3.89,57.6414104616,130.77,36.421066804,-18.067647232,40.656290825,-7.638933196,-3.4576472320000002,8.3850238374,44.06,-14.61,46.4191307545,129.98,46.521066804,-41.167647232,62.1207279031,-7.638933196,-3.4576472320000002,8.3850238374,54.16,-37.71,65.995073301,131.0,35.781066804,3.342352768,35.9368343578,-7.638933196,-3.4576472320000002,8.3850238374,43.42,6.8,43.9492480027,130.96,46.681066804,2.142352768,46.7302008699,-7.638933196,-3.4576472320000002,8.3850238374,54.32,5.6,54.6078968648,131.0,33.761066804,6.542352768,34.3891263554,-7.638933196,-3.4576472320000002,8.3850238374,41.4,10.0,42.5906092936,129.98
2021-05-05 16:00:00,47.8712505541,-0.9538043208,47.8807515845,-7.8787494459000005,-3.9638043208,8.8196619848,55.75,3.01,55.8311973721,131.07,34.5612505541,-19.0938043208,39.4848503011,-7.8787494459000005,-3.9638043208,8.8196619848,42.44,-15.13,45.0563036655,130.25,44.6212505541,-42.4238043208,61.5697586,-7.8787494459000005,-3.9638043208,8.8196619848,52.5,-38.46,65.0801167792,131.29,34.0012505541,2.2461956792,34.0753640372,-7.8787494459000005,-3.9638043208,8.8196619848,41.88,6.21,42.3379085454,131.23,44.7212505541,0.7161956792,44.726985002,-7.8787494459000005,-3.9638043208,8.8196619848,52.6,4.68,52.8077873045,131.29,32.0012505541,2.0361956792,32.0659652883,-7.8787494459000005,-3.9638043208,8.8196619848,39.88,6.0,40.3288283986,130.25
2021-05-05 16:30:00,50.2959006057,-1.3509222108,50.3140398751,-11.6540993943,-4.5709222108,12.5184408993,61.95,3.22,62.0336271711,130.93,36.7659006057,-19.5209222108,41.6268885614,-11.6540993943,-4.5709222108,12.5184408993,48.42,-14.95,50.6754269839,130.07,46.7159006057,-42.7409222108,63.3179421714,-11.6540993943,-4.5709222108,12.5184408993,58.37,-38.17,69.7424246782,131.14,36.0459006057,1.8590777892,36.0938100053,-11.6540993943,-4.5709222108,12.5184408993,47.7,6.43,48.1314335959,131.04,46.9459006057,0.46907778920000004,46.9482440316,-11.6540993943,-4.5709222108,12.5184408993,58.6,5.04,58.8163378663,131.14,33.9459006057,3.5890777892,34.1351087197,-11.6540993943,-4.5709222108,12.5184408993,45.6,8.16,46.3243521271,130.07
2021-05-05 17:00:00,50.6293502859,-1.0223714157,50.6396717375,-11.5006497141,-4.7123714157,12.4286519062,62.13,3.69,62.239481039,130.93,37.6093502859,-19.9623714157,42.5788621439,-11.5006497141,-4.7123714157,12.4286519062,49.11,-15.25,51.4232884985,130.07,47.0293502859,-42.1823714157,63.1752502691,-11.5006497141,-4.7123714157,12.4286519062,58.53,-37.47,69.496487681,131.14,36.8793502859,1.3576285843,36.9043308147,-11.5006497141,-4.7123714157,12.4286519062,48.38,6.07,48.7592996258,131.04,47.2993502859,0.8076285843000001,47.3062448457,-11.5006497141,-4.7123714157,12.4286519062,58.8,5.52,59.0585336763,131.14,34.8193502859,0.8876285843,34.830662337,-11.5006497141,-4.7123714157,12.4286519062,46.32,5.6,46.6572866764,130.07
2021-05-05 17:30:00,53.184350924,-1.4576477771,53.2043223832,-12.905649076,-5.1476477771,13.8943893608,66.09,3.69,66.1929316468,130.42,39.124350924,-20.3476477771,44.0992245429,-12.905649076,-5.1476477771,13.8943893608,52.03,-15.2,54.2048051376,129.68,49.394350924,-43.1076477771,65.5596766319,-12.905649076,-5.1476477771,13.8943893608,62.3,-37.96,72.9537634396,130.66,38.294350924,1.2223522229000001,38.3138546436,-12.905649076,-5.1476477771,13.8943893608,51.2,6.37,51.5947371347,130.64,49.734350924,0.4923522229,49.7367879195,-12.905649076,-5.1476477771,13.8943893608,62.64,5.64,62.8933955197,130.66,36.214350924,2.7323522229,36.3172818575,-12.905649076,-5.1476477771,13.8943893608,49.12,7.88,49.7480532282,129.68
2021-05-05 18:00:00,53.3154673287,-2.4984403856,53.3739755016,-12.8145326713,-5.0684403856,13.7804693507,66.13,2.5700000000000003,66.1799199153,131.11,39.1054673287,-19.7984403856,43.8316759513,-12.8145326713,-5.0684403856,13.7804693507,51.92,-14.73,53.9690587281,130.36,49.5354673287,-44.3284403856,66.4738531342,-12.8145326713,-5.0684403856,13.7804693507,62.35,-39.26,73.6808665801,131.33,38.2954673287,1.8515596144000002,38.34020202,-12.8145326713,-5.0684403856,13.7804693507,51.11,6.92,51.5763366283,131.31,49.9054673287,-0.5084403856,49.9080572746,-12.8145326713,-5.0684403856,13.7804693507,62.72,4.5600000000000005,62.8855468291,131.33,36.1854673287,5.8115596144,36.6491783121,-12.8145326713,-5.0684403856,13.7804693507,49.0,10.88,50.1933700801,130.36
2021-05-05 18:30:00,53.2088340374,-3.4889370022,53.3230972564,-15.2211659626,-5.7489370022,16.2706536414,68.43,2.26,68.4673097179,131.54,38.8788340374,-20.3489370022,43.8821486851,-15.2211659626,-5.7489370022,16.2706536414,54.1,-14.6,56.0354352174,130.6,49.3188340374,-44.7789370022,66.6145673997,-15.2211659626,-5.7489370022,16.2706536414,64.54,-39.03,75.423819182,131.76,38.0088340374,1.0410629978000001,38.0230887362,-15.2211659626,-5.7489370022,16.2706536414,53.23,6.79,53.6613175388,131.54,49.6988340374,-1.4689370022000001,49.7205378148,-15.2211659626,-5.7489370022,16.2706536414,64.92,4.28,65.0609314412,131.76,35.8988340374,5.8510629978,36.3725339157,-15.2211659626,-5.7489370022,16.2706536414,51.12,11.6,52.419599388,130.6
2021-05-05 19:00:00,52.4387841162,-4.0505142581,52.5949878348,-15.1512158838,-5.7305142581,16.1987078626,67.59,1.6800000000000002,67.6108756044,130.58,38.3687841162,-20.6305142581,43.5635365083,-15.1512158838,-5.7305142581,16.1987078626,53.52,-14.9,55.5553813775,129.65,48.5887841162,-45.4405142581,66.5260120399,-15.1512158838,-5.7305142581,16.1987078626,63.74,-39.71,75.097747636,130.81,37.5087841162,0.8294857419,37.5179548013,-15.1512158838,-5.7305142581,16.1987078626,52.66,6.5600000000000005,53.0670255432,130.58,48.9687841162,-1.9705142581000001,49.0084150352,-15.1512158838,-5.7305142581,16.1987078626,64.12,3.76,64.2301486842,130.81,35.4087841162,4.0694857419,35.6418673303,-15.1512158838,-5.7305142581,16.1987078626,50.56,9.8,51.5010058154,129.65
2021-05-05 19:30:00,51.4447842159,-5.4967352466,51.7376064521,-15.4752157841,-5.7667352466,16.5147672999,66.92,0.27,66.920544678,130.87,37.9247842159,-21.1967352466,43.4464134646,-15.4752157841,-5.7667352466,16.5147672999,53.4,-15.43,55.584574299,129.89,47.6447842159,-46.9567352466,66.8951451751,-15.4752157841,-5.7667352466,16.5147672999,63.12,-41.19,75.3707536117,131.1,37.0747842159,0.3132647534,37.0761076633,-15.4752157841,-5.7667352466,16.5147672999,52.55,6.08,52.9005567078,130.82,48.0447842159,-3.4067352466,48.1654143073,-15.4752157841,-5.7667352466,16.5147672999,63.52,2.36,63.5638261907,131.1,34.9647842159,0.5132647534,34.9685512421,-15.4752157841,-5.7667352466,16.5147672999,50.44,6.28,50.8294402881,129.89
2021-05-05 20:00:00,50.6742009735,-5.2863108682,50.9491876962,-15.1457990265,-5.6463108682000005,16.164035838,65.82,0.36,65.8209844958,131.22,37.2142009735,-22.2763108682,43.3720045651,-15.1457990265,-5.6463108682000005,16.164035838,52.36,-16.63,54.9374781001,130.15,46.9342009735,-47.0063108682,66.4259925215,-15.1457990265,-5.6463108682000005,16.164035838,62.08,-41.36,74.5960856882,131.44,36.4242009735,-0.5963108682,36.4290818332,-15.1457990265,-5.6463108682000005,16.164035838,51.57,5.05,51.8166710625,131.08,47.3742009735,-3.2063108682,47.4825794083,-15.1457990265,-5.6463108682000005,16.164035838,62.52,2.44,62.5675954468,131.44,34.3742009735,3.8336891318,34.5873223151,-15.1457990265,-5.6463108682000005,16.164035838,49.52,9.48,50.4192502919,130.15
2021-05-05 20:30:00,49.6417673722,-5.8577440249,49.9861804191,-15.4782326278,-5.6777440249,16.4867359563,65.12,-0.18,65.120248771,131.48,36.5417673722,-22.9177440249,43.1337890044,-15.4782326278,-5.6777440249,16.4867359563,52.02,-17.24,54.802353964,130.53,45.9217673722,-47.6777440249,66.1964953293,-15.4782326278,-5.6777440249,16.4867359563,61.4,-42.0,74.3905908029,131.7,35.7417673722,-1.1777440249,35.7611663103,-15.4782326278,-5.6777440249,16.4867359563,51.22,4.5,51.4172967006,131.48,46.3617673722,-3.7977440249,46.5170542226,-15.4782326278,-5.6777440249,16.4867359563,61.84,1.88,61.868570373,131.7,33.7217673722,4.2422559751,33.987561408,-15.4782326278,-5.6777440249,16.4867359563,49.2,9.92,50.19010261,130.53
2021-05-05 21:00:00,48.5013006283,-6.6279842042,48.9520820523,-15.4986993717,-5.6379842042,16.4923178511,64.0,-0.99,64.0076565733,131.61,35.6713006283,-23.4179842042,42.6713448664,-15.4986993717,-5.6379842042,16.4923178511,51.17,-17.78,54.1710005446,130.64,44.8613006283,-48.3879842042,65.9843413956,-15.4986993717,-5.6379842042,16.4923178511,60.36,-42.75,73.9654791102,131.84,34.9013006283,-1.6779842042,34.9416143952,-15.4986993717,-5.6379842042,16.4923178511,50.4,3.96,50.555332063,131.59,45.2613006283,-4.5579842042,45.4902248244,-15.4986993717,-5.6379842042,16.4923178511,60.76,1.08,60.769597662,131.84,32.9013006283,1.6820157958,32.9442674858,-15.4986993717,-5.6379842042,16.4923178511,48.4,7.32,48.950407557,130.64
2021-05-05 21:30:00,47.2005170494,-7.7041651349,47.8251290657,-15.8494829506,-5.5941651349,16.807759915,63.05,-2.11,63.0852962266,131.68,34.7905170494,-23.9641651349,42.2452516524,-15.8494829506,-5.5941651349,16.807759915,50.64,-18.37,53.8689753012,130.64,43.6205170494,-49.2441651349,65.7855402614,-15.8494829506,-5.5941651349,16.807759915,59.47,-43.65,73.7699356107,131.84,34.0305170494,-2.3241651349,34.109790885,-15.8494829506,-5.5941651349,16.807759915,49.88,3.27,49.9870713285,131.59,43.9905170494,-5.6741651349,44.3549516993,-15.8494829506,-5.5941651349,16.807759915,59.84,-0.08,59.8400534759,131.84,32.0705170494,2.3658348651,32.1576622039,-15.8494829506,-5.5941651349,16.807759915,47.92,7.96,48.5766198906,130.64
2021-05-05 22:00:00,44.380466861,-9.0801778309,45.299839605,-14.939533139,-5.2401778309000004,15.8319017844,59.32,-3.84,59.4441586701,131.44,32.670466861,-24.6701778309,40.9386990404,-14.939533139,-5.2401778309000004,15.8319017844,47.61,-19.43,51.422145035,130.43,41.000466861,-50.6501778309,65.1650120626,-14.939533139,-5.2401778309000004,15.8319017844,55.94,-45.41,72.0510353846,131.67,32.000466861,-3.0201778309,32.1426718468,-14.939533139,-5.2401778309000004,15.8319017844,46.94,2.22,46.9924674815,131.37,41.380466861,-7.0401778309,41.9750776238,-14.939533139,-5.2401778309000004,15.8319017844,56.32,-1.8,56.348756863,131.67,30.060466861,1.4798221691,30.0968692982,-14.939533139,-5.2401778309000004,15.8319017844,45.0,6.72,45.4989933955,130.43
2021-05-05 22:30:00,41.1052334819,-10.4252617805,42.4066775732,-14.0247665181,-4.8752617805,14.8479713535,55.13,-5.55,55.4086581682,131.53,30.2852334819,-25.0952617805,39.3315081186,-14.0247665181,-4.8752617805,14.8479713535,44.31,-20.22,48.7054873705,130.43,37.9652334819,-52.1452617805,64.5018393497,-14.0247665181,-4.8752617805,14.8479713535,51.99,-47.27,70.2667275458,131.76,29.7052334819,-3.3852617805,29.8975064769,-14.0247665181,-4.8752617805,14.8479713535,43.73,1.49,43.7553768125,131.37,38.2952334819,-8.4752617805,39.2218685134,-14.0247665181,-4.8752617805,14.8479713535,52.32,-3.6,52.4437069628,131.76,27.8552334819,1.0047382195,27.8733480447,-14.0247665181,-4.8752617805,14.8479713535,41.88,5.88,42.2907649493,130.43
2021-05-05 23:00:00,37.7444501068,-12.1876555287,39.6633642188,-12.5155498932,-4.3576555287,13.2524771584,50.26,-7.83,50.8662609202,131.89,27.6944501068,-24.9776555287,37.2943138083,-12.5155498932,-4.3576555287,13.2524771584,40.21,-20.62,45.1888094554,130.69,34.8444501068,-54.5976555287,64.7691260747,-12.5155498932,-4.3576555287,13.2524771584,47.36,-50.24,69.0436615483,132.13,27.2144501068,-3.0076555287,27.3801440171,-12.5155498932,-4.3576555287,13.2524771584,39.73,1.35,39.7529294518,131.7,35.1244501068,-10.2376555287,36.5860162635,-12.5155498932,-4.3576555287,13.2524771584,47.64,-5.88,48.0014999766,132.13,25.4044501068,1.3223444713,25.4388419574,-12.5155498932,-4.3576555287,13.2524771584,37.92,5.68,38.3430410896,130.69
2021-05-05 23:30:00,34.9766666967,-13.0368307397,37.3272845108,-11.3433333033,-3.9568307397,12.0136472369,46.32,-9.08,47.2015762449,133.07,25.4366666967,-24.8968307397,35.5932043166,-11.3433333033,-3.9568307397,12.0136472369,36.78,-20.94,42.3231851353,131.62,32.2866666967,-55.3468307397,64.0757404898,-11.3433333033,-3.9568307397,12.0136472369,43.63,-51.39,67.4129735288,133.31,25.0466666967,-3.0168307397,25.2276986729,-11.3433333033,-3.9568307397,12.0136472369,36.39,0.9400000000000001,36.4021386734,132.66,32.5366666967,-11.1968307397,34.4093548086,-11.3433333033,-3.9568307397,12.0136472369,43.88,-7.24,44.4732728726,133.31,23.3366666967,0.0831692603,23.3368148992,-11.3433333033,-3.9568307397,12.0136472369,34.68,4.04,34.9145241984,131.62
2021-05-06 00:00:00,33.1446499959,-13.4225552374,35.7593737704,-10.6253500041,-3.7025552374,11.2519766261,43.77,-9.72,44.8362721466,132.85,24.0446499959,-25.2325552374,34.8543689834,-10.6253500041,-3.7025552374,11.2519766261,34.67,-21.53,40.8111479868,131.35,30.5846499959,-56.0025552374,63.809928761,-10.6253500041,-3.7025552374,11.2519766261,41.21,-52.3,66.5849389877,133.1,23.7246499959,-3.2525552374,23.9465682928,-10.6253500041,-3.7025552374,11.2519766261,34.35,0.45,34.3529474718,132.38,30.814649995899998,-11.6225552374,32.9336673424,-10.6253500041,-3.7025552374,11.2519766261,41.44,-7.92,42.1900462195,133.1,22.0146499959,-1.1825552374,22.0463886234,-10.6253500041,-3.7025552374,11.2519766261,32.64,2.52,32.7371348777,131.35
2021-05-06 00:30:00,38.1340500237,-13.3699531129,40.4099173156,-4.5259499763,-3.5699531129,5.7644417263,42.66,-9.8,43.7711731623,133.44,29.1540500237,-25.3299531129,38.6207865985,-4.5259499763,-3.5699531129,5.7644417263,33.68,-21.76,40.0978802432,131.89,35.6240500237,-56.2599531129,66.590203967,-4.5259499763,-3.5699531129,5.7644417263,40.15,-52.69,66.2439325523,133.69,28.8540500237,-3.1699531129,29.0276558735,-4.5259499763,-3.5699531129,5.7644417263,33.38,0.4,33.3823965587,132.96,35.8340500237,-11.5699531129,37.6555833329,-4.5259499763,-3.5699531129,5.7644417263,40.36,-8.0,41.1452257255,133.69,27.1540500237,-1.3699531129,27.188585918,-4.5259499763,-3.5699531129,5.7644417263,31.68,2.2,31.7562970133,131.89
2021-05-06 01:00:00,37.0234333458,-13.7236680571,39.4851070867,-4.3565666542,-3.4836680571,5.5781373365,41.38,-10.24,42.6281831656,133.95,28.4534333458,-25.6036680571,38.277221518,-4.3565666542,-3.4836680571,5.5781373365,32.81,-22.12,39.5700707606,132.41,34.5734333458,-56.5136680571,66.2504110975,-4.3565666542,-3.4836680571,5.5781373365,38.93,-53.03,65.7854527992,134.2,28.1834333458,-3.4636680571,28.3954734345,-4.3565666542,-3.4836680571,5.5781373365,32.54,0.02,32.5400061463,133.47,34.7634333458,-11.9636680571,36.764461799,-4.3565666542,-3.4836680571,5.5781373365,39.12,-8.48,40.0285498114,134.2,26.4834333458,-2.4036680571,26.5922895199,-4.3565666542,-3.4836680571,5.5781373365,30.84,1.08,30.8589047116,132.41
2021-05-06 01:30:00,38.2746666576,-13.4344447012,40.5639545925,-4.5153333424,-3.5544447012,5.7465043571,42.79,-9.88,43.9158115034,133.91,29.4746666576,-25.4744447012,38.9577117836,-4.5153333424,-3.5544447012,5.7465043571,33.99,-21.92,40.4451047718,132.38,35.7546666576,-56.3444447012,66.7314965851,-4.5153333424,-3.5544447012,5.7465043571,40.27,-52.79,66.3962122414,134.15,29.1946666576,-3.3644447012,29.3878895023,-4.5153333424,-3.5544447012,5.7465043571,33.71,0.19,33.7105354452,133.41,35.9646666576,-11.6744447012,37.8120338897,-4.5153333424,-3.5544447012,5.7465043571,40.48,-8.12,41.2863754767,134.15,27.4846666576,-1.6744447012,27.5356254031,-4.5153333424,-3.5544447012,5.7465043571,32.0,1.88,32.0551774289,132.38
2021-05-06 02:00:00,38.1664833221,-13.1754456441,40.3766370206,-5.8235166779,-3.9954456441,7.0623602565,43.99,-9.18,44.9376512515,133.91,29.7464833221,-25.7354456441,39.3340365654,-5.8235166779,-3.9954456441,7.0623602565,35.57,-21.74,41.6875580959,132.38,35.5864833221,-55.8554456441,66.2286086471,-5.8235166779,-3.9954456441,7.0623602565,41.41,-51.86,66.3645063268,134.15,29.4064833221,-3.6754456441,29.6352857596,-5.8235166779,-3.9954456441,7.0623602565,35.23,0.32,35.2314532769,133.41,35.8164833221,-11.3954456441,37.5855911087,-5.8235166779,-3.9954456441,7.0623602565,41.64,-7.4,42.2924295826,134.15,27.6964833221,-1.5554456441,27.7401261634,-5.8235166779,-3.9954456441,7.0623602565,33.52,2.44,33.6086893526,132.38
2021-05-06 02:30:00,37.9081166551,-13.1678476051,40.1300077111,-6.1718833449,-4.1178476051,7.4194887237,44.08,-9.05,44.9994322186,133.44,29.6281166551,-25.8178476051,39.2986838391,-6.1718833449,-4.1178476051,7.4194887237,35.8,-21.7,41.8632296891,131.97,35.3081166551,-56.1778476051,66.3521941105,-6.1718833449,-4.1178476051,7.4194887237,41.48,-52.06,66.5645100635,133.68,29.2781166551,-3.6078476051,29.499570831,-6.1718833449,-4.1178476051,7.4194887237,35.45,0.51,35.4536683574,132.99,35.5481166551,-11.3578476051,37.3184846952,-6.1718833449,-4.1178476051,7.4194887237,41.72,-7.24,42.3435473242,133.68,27.5881166551,-1.1978476051,27.6141090651,-6.1718833449,-4.1178476051,7.4194887237,33.76,2.92,33.8860443251,131.97
2021-05-06 03:00:00,37.0046499897,-13.3099612838,39.3255539089,-6.1253500103,-4.0799612838,7.3597552151,43.13,-9.23,44.1065732063,133.97,28.9646499897,-25.8899612838,38.848951650000004,-6.1253500103,-4.0799612838,7.3597552151,35.09,-21.81,41.3156653099,132.48,34.4746499897,-56.2499612838,65.9739314907,-6.1253500103,-4.0799612838,7.3597552151,40.6,-52.17,66.106496655,134.22,28.6346499897,-3.7199612838,28.8752712886,-6.1253500103,-4.0799612838,7.3597552151,34.76,0.36,34.7618641618,133.52,34.7146499897,-11.5599612838,36.5887910267,-6.1253500103,-4.0799612838,7.3597552151,40.84,-7.48,41.5193448889,134.22,26.9146499897,-1.3999612838,26.9510347791,-6.1253500103,-4.0799612838,7.3597552151,33.04,2.68,33.1485142955,132.48
2021-05-06 03:30:00,36.501166665,-13.7349172244,38.9997835772,-6.018833335,-4.0049172244,7.2295032117,42.52,-9.73,43.6190703707,134.16,28.551166665,-25.7949172244,38.4778751044,-6.018833335,-4.0049172244,7.2295032117,34.57,-21.79,40.8642753515,132.63,33.981166665,-56.8449172244,66.2273682262,-6.018833335,-4.0049172244,7.2295032117,40.0,-52.84,66.27266103,134.41,28.241166665,-3.5349172244,28.4615378078,-6.018833335,-4.0049172244,7.2295032117,34.26,0.47000000000000003,34.2632237246,133.65,34.181166665,-11.9649172244,36.214795302,-6.018833335,-4.0049172244,7.2295032117,40.2,-7.96,40.9805026812,134.41,26.541166665,-0.9249172244,26.5572777184,-6.018833335,-4.0049172244,7.2295032117,32.56,3.08,32.7053512441,132.63
2021-05-06 04:00:00,35.9070833435,-14.0633799844,38.5629004462,-5.8829166565,-3.9733799844,7.0990461956,41.79,-10.09,42.9908385589,134.16,28.0470833435,-26.0433799844,38.2739666757,-5.8829166565,-3.9733799844,7.0990461956,33.93,-22.07,40.476286885,132.63,33.4370833435,-57.2933799844,66.3367916963,-5.8829166565,-3.9733799844,7.0990461956,39.32,-53.32,66.2501683017,134.41,27.7470833435,-3.7333799844,27.9971205695,-5.8829166565,-3.9733799844,7.0990461956,33.63,0.24,33.6308563673,133.65,33.6770833435,-12.2933799844,35.8507061851,-5.8829166565,-3.9733799844,7.0990461956,39.56,-8.32,40.4254375363,134.41,26.0770833435,-2.0133799844,26.1546931672,-5.8829166565,-3.9733799844,7.0990461956,31.96,1.96,32.0200437226,132.63
2021-05-06 04:30:00,35.6584000069,-14.8006177544,38.6080273643,-5.7615999931,-3.9106177544,6.9634018771,41.42,-10.89,42.8276604544,134.77,27.8284000069,-26.2806177544,38.2765034518,-5.7615999931,-3.9106177544,6.9634018771,33.59,-22.37,40.3572174462,133.15,33.2084000069,-58.1406177544,66.9561742028,-5.7615999931,-3.9106177544,6.9634018771,38.97,-54.23,66.7798906857,135.01,27.5484000069,-3.8606177543999998,27.8175971713,-5.7615999931,-3.9106177544,6.9634018771,33.31,0.05,33.3100375262,134.16,33.4384000069,-13.0306177544,35.8876523902,-5.7615999931,-3.9106177544,6.9634018771,39.2,-9.12,40.2469178944,135.01,25.8384000069,-2.6306177544000002,25.971966900600002,-5.7615999931,-3.9106177544,6.9634018771,31.6,1.28,31.6259134255,133.15
2021-05-06 05:00:00,35.4965666601,-14.5850212658,38.3761526208,-5.6834333399,-3.8750212658,6.8787502018,41.18,-10.71,42.5499294947,134.77,27.6765666601,-26.1550212658,38.0798828714,-5.6834333399,-3.8750212658,6.8787502018,33.36,-22.28,40.1159319972,133.15,33.0765666601,-58.1850212658,66.9294849952,-5.6834333399,-3.8750212658,6.8787502018,38.76,-54.31,66.7226625668,135.01,27.4065666601,-3.6650212658,27.6505384572,-5.6834333399,-3.8750212658,6.8787502018,33.09,0.21,33.0906663578,134.16,33.2765666601,-12.795021265799999,35.6516823989,-5.6834333399,-3.8750212658,6.8787502018,38.96,-8.92,39.9680872697,135.01,25.7565666601,-2.3150212658,25.8603953871,-5.6834333399,-3.8750212658,6.8787502018,31.44,1.56,31.4786784983,133.15
2021-05-06 05:30:00,36.4663999882,-14.1749092212,39.1244984572,-5.9136000118,-4.0149092212,7.1477381845,42.38,-10.16,43.5808444159,135.08,28.5663999882,-25.7149092212,38.435605427,-5.9136000118,-4.0149092212,7.1477381845,34.48,-21.7,40.7401570935,133.47,33.9563999882,-57.7249092212,66.9716525461,-5.9136000118,-4.0149092212,7.1477381845,39.87,-53.71,66.8908140181,135.32,28.2463999882,-3.2449092212,28.4321745237,-5.9136000118,-4.0149092212,7.1477381845,34.16,0.77,34.1686771766,134.5,34.2063999882,-12.4149092212,36.3896657187,-5.9136000118,-4.0149092212,7.1477381845,40.12,-8.4,40.9899304708,135.32,26.5263999882,-0.17490922120000002,26.5269766383,-5.9136000118,-4.0149092212,7.1477381845,32.44,3.84,32.6664843532,133.47
2021-05-06 06:00:00,36.816266654,-13.7608340081,39.3039189259,-6.343733346,-4.1608340081,7.5865336227,43.16,-9.6,44.2147667641,134.94,28.966266654000002,-25.5408340081,38.6183739391,-6.343733346,-4.1608340081,7.5865336227,35.31,-21.38,41.2783296658,133.31,34.266266654,-56.8708340081,66.3963010353,-6.343733346,-4.1608340081,7.5865336227,40.61,-52.71,66.5395837077,135.18,28.646266654,-3.2908340081,28.8346697862,-6.343733346,-4.1608340081,7.5865336227,34.99,0.87,35.0008142762,134.28,34.496266654,-11.9608340081,36.5110115339,-6.343733346,-4.1608340081,7.5865336227,40.84,-7.8,41.5781865886,135.18,26.936266654,0.3191659919,26.9381574757,-6.343733346,-4.1608340081,7.5865336227,33.28,4.48,33.5801846332,133.31
2021-05-06 06:30:00,40.5109333179,-12.1915146978,42.3056585921,-7.7190666821,-4.6115146978,8.9916660442,48.23,-7.58,48.8220165499,134.12,31.9009333179,-24.4615146978,40.1999408938,-7.7190666821,-4.6115146978,8.9916660442,39.62,-19.85,44.3144096203,132.53,37.6909333179,-54.9415146978,66.6271453063,-7.7190666821,-4.6115146978,8.9916660442,45.41,-50.33,67.7877348788,134.35,31.4509333179,-2.3715146978,31.5402170019,-7.7190666821,-4.6115146978,8.9916660442,39.17,2.24,39.2339967375,133.55,38.0009333179,-10.3715146978,39.3908523665,-7.7190666821,-4.6115146978,8.9916660442,45.72,-5.76,46.0814062285,134.35,29.6009333179,1.1884853022,29.6247827098,-7.7190666821,-4.6115146978,8.9916660442,37.32,5.8,37.7680076255,132.53
2021-05-06 07:00:00,44.0676833154,-10.5004099652,45.3014273751,-8.972316684599999,-5.0804099652,10.3108211168,53.04,-5.42,53.3162076671,133.47,34.7676833154,-22.9304099652,41.6484754137,-8.972316684599999,-5.0804099652,10.3108211168,43.74,-17.85,47.2420374243,131.92,40.9876833154,-53.2404099652,67.1902629614,-8.972316684599999,-5.0804099652,10.3108211168,49.96,-48.16,69.3929910005,133.7,34.2076833154,-0.9004099652,34.2195314975,-8.972316684599999,-5.0804099652,10.3108211168,43.18,4.18,43.3818487388,132.9,41.3076833154,-8.6004099652,42.193503676,-8.972316684599999,-5.0804099652,10.3108211168,50.28,-3.52,50.403063399,133.7,32.3076833154,4.3995900348,32.6058705402,-8.972316684599999,-5.0804099652,10.3108211168,41.28,9.48,42.3545605573,131.92
2021-05-06 07:30:00,48.7403833131,-7.7888488414,49.3587999427,-10.1296166869,-5.4688488414,11.5116220349,58.87,-2.32,58.9156965502,132.1,38.2803833131,-21.5488488414,43.9288132436,-10.1296166869,-5.4688488414,11.5116220349,48.41,-16.08,51.0107292636,130.76,45.3603833131,-49.8588488414,67.4052607895,-10.1296166869,-5.4688488414,11.5116220349,55.49,-44.39,71.0606234141,132.31,37.5703833131,0.17115115860000002,37.570773149,-10.1296166869,-5.4688488414,11.5116220349,47.7,5.64,48.0322766481,131.71,45.7103833131,-5.8688488414,46.0856000216,-10.1296166869,-5.4688488414,11.5116220349,55.84,-0.4,55.8414326464,132.31,35.5503833131,1.3311511586,35.5752964445,-10.1296166869,-5.4688488414,11.5116220349,45.68,6.8,46.1833563094,130.76
2021-05-06 08:00:00,52.3327666451,-5.5148376957,52.6225417435,-10.7672333549,-5.6648376957,12.1664990953,63.1,0.15,63.1001782882,132.1,41.0427666451,-20.0848376957,45.6936472515,-10.7672333549,-5.6648376957,12.1664990953,51.81,-14.42,53.7792943427,130.76,48.7227666451,-46.9648376957,67.672771255,-10.7672333549,-5.6648376957,12.1664990953,59.49,-41.3,72.4206469179,132.31,40.2227666451,1.3151623043,40.2442618081,-10.7672333549,-5.6648376957,12.1664990953,50.99,6.98,51.4655272974,131.71,49.0727666451,-3.5048376957,49.1977673628,-10.7672333549,-5.6648376957,12.1664990953,59.84,2.16,59.878971267,132.31,38.1127666451,5.8151623043,38.5538466819,-10.7672333549,-5.6648376957,12.1664990953,48.88,11.48,50.2100069707,130.76
2021-05-06 08:30:00,54.1309833123,-4.0170074386,54.2798277735,-10.4990166877,-5.6870074386,11.9403268387,64.63,1.67,64.6515722933,131.03,42.3709833123,-19.0470074386,46.4552334966,-10.4990166877,-5.6870074386,11.9403268387,52.87,-13.36,54.5318851682,129.81,50.450983312299996,-45.1470074386,67.7019497344,-10.4990166877,-5.6870074386,11.9403268387,60.95,-39.46,72.6084988138,131.24,41.5109833123,2.1729925614,41.5678196713,-10.4990166877,-5.6870074386,11.9403268387,52.01,7.86,52.6005674874,130.74,50.7409833123,-2.0870074386,50.7838851168,-10.4990166877,-5.6870074386,11.9403268387,61.24,3.6,61.3457219372,131.24,39.3409833123,5.6329925614,39.7422139944,-10.4990166877,-5.6870074386,11.9403268387,49.84,11.32,51.1093729173,129.81
2021-05-06 09:00:00,54.9904166489,-1.8185845687,55.0204795785,-8.8895833511,-5.2785845687,10.3386724102,63.88,3.46,63.9736351945,130.61,42.7304166489,-18.3185845687,46.4914943574,-8.8895833511,-5.2785845687,10.3386724102,51.62,-13.04,53.2415814942,129.43,51.3304166489,-42.9185845687,66.9090171407,-8.8895833511,-5.2785845687,10.3386724102,60.22,-37.64,71.0156180005,130.8,41.9004166489,2.8614154313,41.9980072577,-8.8895833511,-5.2785845687,10.3386724102,50.79,8.14,51.4381541271,130.33,51.5904166489,0.08141543130000001,51.5904808902,-8.8895833511,-5.2785845687,10.3386724102,60.48,5.36,60.7170486766,130.8,39.7504166489,6.0414154313,40.2068939881,-8.8895833511,-5.2785845687,10.3386724102,48.64,11.32,49.9398838605,129.43
2021-05-06 09:30:00,56.8521666622,-0.3438526334,56.8532064955,-7.2278333378,-4.8138526334,8.6841667381,64.08,4.47,64.2357167003,130.27,43.6221666622,-17.7638526334,47.1004021712,-7.2278333378,-4.8138526334,8.6841667381,50.85,-12.95,52.4730883406,129.27,53.1521666622,-41.4038526334,67.3753058158,-7.2278333378,-4.8138526334,8.6841667381,60.38,-36.59,70.6015049415,130.48,42.8021666622,3.4061473666,42.937481422,-7.2278333378,-4.8138526334,8.6841667381,50.03,8.22,50.7007820453,130.2,53.4121666622,1.5061473666,53.4333980525,-7.2278333378,-4.8138526334,8.6841667381,60.64,6.32,60.9684508578,130.48,40.6521666622,6.7061473666,41.2015905862,-7.2278333378,-4.8138526334,8.6841667381,47.88,11.52,49.246368394,129.27
2021-05-06 10:00:00,57.1305000272,0.35540290290000004,57.1316054787,-5.5894999728,-4.4045970971,7.1163885176,62.72,4.76,62.9003656587,130.06,43.7805000272,-17.3445970971,47.0910525587,-5.5894999728,-4.4045970971,7.1163885176,49.37,-12.94,51.0376380723,129.15,53.5105000272,-40.9245970971,67.3661358601,-5.5894999728,-4.4045970971,7.1163885176,59.1,-36.52,69.4731631639,130.27,43.0005000272,3.9054029029,43.1774845773,-5.5894999728,-4.4045970971,7.1163885176,48.59,8.31,49.2954784945,130.09,53.7705000272,2.1554029029,53.8136825988,-5.5894999728,-4.4045970971,7.1163885176,59.36,6.5600000000000005,59.7213797563,130.27,40.8905000272,4.5554029029,41.1434647068,-5.5894999728,-4.4045970971,7.1163885176,46.48,8.96,47.3357370282,129.15
2021-05-06 10:30:00,56.4827500431,1.0514800437,56.4925363452,-3.2372499569,-3.5385199563,4.7959264761,59.72,4.59,59.8961309268,130.53,42.8027500431,-16.7985199563,45.9811448745,-3.2372499569,-3.5385199563,4.7959264761,46.04,-13.26,47.9114725301,129.64,53.0227500431,-40.4985199563,66.7198781532,-3.2372499569,-3.5385199563,4.7959264761,56.26,-36.96,67.3144055905,130.71,42.1027500431,4.5414800437,42.3469786665,-3.2372499569,-3.5385199563,4.7959264761,45.34,8.08,46.0543374722,130.57,53.202750043099996,2.7814800437000002,53.2754093685,-3.2372499569,-3.5385199563,4.7959264761,56.44,6.32,56.7927460157,130.71,40.0027500431,7.4614800437,40.6926737319,-3.2372499569,-3.5385199563,4.7959264761,43.24,11.0,44.6172343383,129.64
2021-05-06 11:00:00,55.6362500527,1.4660117737,55.6555613613,-1.2437499473,-3.2139882263,3.4462493018,56.88,4.68,57.0722068962,130.96,42.3062500527,-16.3239882263,45.346349193,-1.2437499473,-3.2139882263,3.4462493018,43.55,-13.11,45.4804859253,130.06,52.3062500527,-40.1639882263,65.9476288036,-1.2437499473,-3.2139882263,3.4462493018,53.55,-36.95,65.060779276,131.17,41.6862500527,5.0060117737,41.9857546953,-1.2437499473,-3.2139882263,3.4462493018,42.93,8.22,43.7098764583,130.99,52.4362500527,3.1460117737,52.5305407327,-1.2437499473,-3.2139882263,3.4462493018,53.68,6.36,54.0554530089,131.17,39.6362500527,8.4260117737,40.5219692592,-1.2437499473,-3.2139882263,3.4462493018,40.88,11.64,42.5048703092,130.06
