Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-06 11:30:00,55.2212167239,0.7981974811,55.2269852127,-1.9687832761,-3.3418025189,3.878627549,57.19,4.14,57.3396520743,130.85,41.3912167239,-16.8918025189,44.7053219899,-1.9687832761,-3.3418025189,3.878627549,43.36,-13.55,45.4278780046,129.95,51.8812167239,-40.8718025189,66.0466871985,-1.9687832761,-3.3418025189,3.878627549,53.85,-37.53,65.6378198907,131.04,40.7712167239,4.4881974811,41.0175088197,-1.9687832761,-3.3418025189,3.878627549,42.74,7.83,43.4513118329,130.9,52.0312167239,2.4581974811,52.0892527171,-1.9687832761,-3.3418025189,3.878627549,54.0,5.8,54.3105882863,131.04,38.7512167239,6.7781974811,39.3395571743,-1.9687832761,-3.3418025189,3.878627549,40.72,10.12,41.9587035071,129.95
2021-05-06 12:00:00,55.4972667241,0.2302630149,55.4977444128,-3.6427332759,-3.7097369851,5.199197459,59.14,3.94,59.2710991968,131.03,41.6872667241,-17.509736985099998,45.2152529155,-3.6427332759,-3.7097369851,5.199197459,45.33,-13.8,47.3840574455,130.11,52.0572667241,-41.4997369851,66.5746737778,-3.6427332759,-3.7097369851,5.199197459,55.7,-37.79,67.3095394428,131.24,41.0172667241,3.9302630149,41.2051348364,-3.6427332759,-3.7097369851,5.199197459,44.66,7.64,45.3087761918,131.06,52.2372667241,1.9702630149,52.2744102899,-3.6427332759,-3.7097369851,5.199197459,55.88,5.68,56.1679339125,131.24,38.9172667241,8.1302630149,39.757449943,-3.6427332759,-3.7097369851,5.199197459,42.56,11.84,44.176228902,130.11
2021-05-06 12:30:00,55.2501500475,1.6648909927000002,55.2752290116,-0.0198499525,-2.8551090073000003,2.8551780092,55.27,4.52,55.4545155961,131.31,42.0701500475,-16.2651090073,45.1048921519,-0.0198499525,-2.8551090073000003,2.8551780092,42.09,-13.41,44.1746103548,130.41,52.0001500475,-40.1051090073,65.6691356228,-0.0198499525,-2.8551090073000003,2.8551780092,52.02,-37.25,63.9815825062,131.5,41.4801500475,5.1348909927,41.7967696535,-0.0198499525,-2.8551090073000003,2.8551780092,41.5,7.99,42.2621591971,131.35,52.1401500475,3.3048909927,52.2447849211,-0.0198499525,-2.8551090073000003,2.8551780092,52.16,6.16,52.522482805,131.5,39.4601500475,8.5048909927,40.3662806383,-0.0198499525,-2.8551090073000003,2.8551780092,39.48,11.36,41.0818694803,130.41
2021-05-06 13:00:00,54.9567500374,1.5739543688,54.9792843445,0.5267500374,-2.4660456312,2.5216753671000003,54.43,4.04,54.5797260895,131.31,40.5667500374,-16.1260456312,43.654444863,0.5267500374,-2.4660456312,2.5216753671000003,40.04,-13.66,42.3059948471,130.41,51.7567500374,-40.2660456312,65.5752667186,0.5267500374,-2.4660456312,2.5216753671000003,51.23,-37.8,63.6659477272,131.42,40.0267500374,5.3039543688,40.3766349577,0.5267500374,-2.4660456312,2.5216753671000003,39.5,7.77,40.2569608888,131.35,51.8867500374,3.1739543688,51.9837360699,0.5267500374,-2.4660456312,2.5216753671000003,51.36,5.64,51.6687449044,131.42,38.0467500374,10.0139543688,39.3425275054,0.5267500374,-2.4660456312,2.5216753671000003,37.52,12.48,39.5411279556,130.41
2021-05-06 13:30:00,55.1605833947,0.5235539581,55.163067982,-0.0794166053,-2.7464460419,2.7475940126,55.24,3.27,55.3367012027,131.31,41.2105833947,-16.4864460419,44.3859784935,-0.0794166053,-2.7464460419,2.7475940126,41.29,-13.74,43.5161085117,130.31,51.9205833947,-41.3764460419,66.3909426587,-0.0794166053,-2.7464460419,2.7475940126,52.0,-38.63,64.7786762755,131.42,40.6505833947,4.9735539581,40.9537076381,-0.0794166053,-2.7464460419,2.7475940126,40.73,7.72,41.4551721743,131.28,52.0405833947,2.2135539581,52.0876390441,-0.0794166053,-2.7464460419,2.7475940126,52.12,4.96,52.3554772684,131.42,38.6405833947,8.5335539581,39.5716594072,-0.0794166053,-2.7464460419,2.7475940126,38.72,11.28,40.3296020313,130.31
2021-05-06 14:00:00,52.7957001151,-0.5418583316,52.7984806703,0.4157001151,-2.6218583316,2.6546087652,52.38,2.08,52.4212819378,131.55,39.5557001151,-17.0518583316,43.0745781657,0.4157001151,-2.6218583316,2.6546087652,39.14,-14.43,41.7152789755,130.53,49.7157001151,-42.721858331600004,65.5500420842,0.4157001151,-2.6218583316,2.6546087652,49.3,-40.1,63.5491935433,131.76,39.0457001151,4.5381416684,39.3085414036,0.4157001151,-2.6218583316,2.6546087652,38.63,7.16,39.2879434432,131.49,49.8557001151,1.0981416684,49.8677927032,0.4157001151,-2.6218583316,2.6546087652,49.44,3.7199999999999998,49.5797539324,131.76,37.0557001151,9.0181416684,38.1372755998,0.4157001151,-2.6218583316,2.6546087652,36.64,11.64,38.4444950546,130.53
2021-05-06 14:30:00,51.9957002085,-0.6080151269,51.9992550193,2.1457002085,-2.2180151269,3.0860363717,49.85,1.6099999999999999,49.8759922207,132.11,38.8157002085,-17.0580151269,42.398519582,2.1457002085,-2.2180151269,3.0860363717,36.67,-14.84,39.5590002401,131.06,49.0357002085,-43.3280151269,65.435592683,2.1457002085,-2.2180151269,3.0860363717,46.89,-41.11,62.3594756232,132.34,38.3657002085,4.7719848731,38.6613345879,2.1457002085,-2.2180151269,3.0860363717,36.22,6.99,36.8883247112,132.03,49.1457002085,0.9819848731,49.1555097957,2.1457002085,-2.2180151269,3.0860363717,47.0,3.2,47.1088102163,132.34,36.4657002085,8.5819848731,37.4619507775,2.1457002085,-2.2180151269,3.0860363717,34.32,10.8,35.9791939876,131.06
2021-05-06 15:00:00,52.6844334519,-0.6045083074000001,52.6879014428,1.9644334519000002,-2.1745083074,2.9304411214,50.72,1.57,50.7442932752,132.9,38.4144334519,-17.2145083074,42.0952253076,1.9644334519000002,-2.1745083074,2.9304411214,36.45,-15.04,39.4310042986,131.79,49.6644334519,-43.4045083074,65.9583754463,1.9644334519000002,-2.1745083074,2.9304411214,47.7,-41.23,63.0492101457,133.13,37.9944334519,4.6754916926,38.281029190699996,1.9644334519000002,-2.1745083074,2.9304411214,36.03,6.85,36.675378662,132.75,49.8444334519,1.0254916926,49.8549814899,1.9644334519000002,-2.1745083074,2.9304411214,47.88,3.2,47.9868148557,133.13,36.0444334519,8.9454916926,37.1378917616,1.9644334519000002,-2.1745083074,2.9304411214,34.08,11.12,35.8483026097,131.79
2021-05-06 15:30:00,51.5589668581,-0.5473905432,51.5618725405,2.6289668581,-1.9573905432,3.2776278739,48.93,1.4100000000000001,48.9503115414,132.9,38.0689668581,-17.0073905432,41.6952943476,2.6289668581,-1.9573905432,3.2776278739,35.44,-15.05,38.5031959712,131.8,48.6489668581,-43.2973905432,65.1259242101,2.6289668581,-1.9573905432,3.2776278739,46.02,-41.34,61.8614257838,133.12,37.6589668581,4.8326094568,37.9677744803,2.6289668581,-1.9573905432,3.2776278739,35.03,6.79,35.6819982624,132.81,48.7489668581,1.0426094568,48.7601148913,2.6289668581,-1.9573905432,3.2776278739,46.12,3.0,46.217468559,133.12,35.7489668581,9.1226094568,36.8945881496,2.6289668581,-1.9573905432,3.2776278739,33.12,11.08,34.924215095,131.8
2021-05-06 16:00:00,51.2621001221,-1.8238679689000001,51.2945358035,0.8921001221,-2.7138679689,2.8567327457,50.37,0.89,50.3778622016,132.9,38.9121001221,-18.1838679689,42.9511884611,0.8921001221,-2.7138679689,2.8567327457,38.02,-15.47,41.0468183907,131.8,48.2521001221,-44.4838679689,65.6283450627,0.8921001221,-2.7138679689,2.8567327457,47.36,-41.77,63.1482580916,133.12,38.4621001221,3.6661320311,38.6364293105,0.8921001221,-2.7138679689,2.8567327457,37.57,6.38,38.1078640178,132.81,48.4121001221,-0.19386796890000002,48.4124882961,0.8921001221,-2.7138679689,2.8567327457,47.52,2.52,47.586771271,133.12,36.5321001221,6.2461320311,37.062224767,0.8921001221,-2.7138679689,2.8567327457,35.64,8.96,36.7490299192,131.8
2021-05-06 16:30:00,53.0817333807,-2.4078313891,53.1363159308,-1.6782666193,-3.4878313891,3.870600295,54.76,1.08,54.7706490741,132.83,39.7417333807,-19.0578313891,44.0750077636,-1.6782666193,-3.4878313891,3.870600295,41.42,-15.57,44.2497604513,131.71,49.8617333807,-44.7278313891,66.9833662673,-1.6782666193,-3.4878313891,3.870600295,51.54,-41.24,66.0084024954,133.03,39.2017333807,2.6921686109,39.2940666244,-1.6782666193,-3.4878313891,3.870600295,40.88,6.18,41.3444893547,132.69,50.0817333807,-0.6878313891000001,50.086456557,-1.6782666193,-3.4878313891,3.870600295,51.76,2.8,51.8356788322,133.03,37.2417333807,3.8321686109,37.4383789909,-1.6782666193,-3.4878313891,3.870600295,38.92,7.32,39.6023837666,131.71
2021-05-06 17:00:00,54.5658333847,-2.7408819433,54.6346282754,-3.1041666153,-3.8408819433,4.9384435279000005,57.67,1.1,57.6804897691,132.26,40.9958333847,-19.4808819433,45.3890197756,-3.1041666153,-3.8408819433,4.9384435279000005,44.1,-15.64,46.7912342218,131.17,51.2058333847,-44.9808819433,68.1565632424,-3.1041666153,-3.8408819433,4.9384435279000005,54.31,-41.14,68.1327799227,132.47,40.3958333847,2.2591180567,40.4589541293,-3.1041666153,-3.8408819433,4.9384435279000005,43.5,6.1,43.9256189484,132.14,51.4958333847,-0.9208819433000001,51.504066631,-3.1041666153,-3.8408819433,4.9384435279000005,54.6,2.92,54.6780248363,132.47,38.3758333847,3.6391180567,38.5479930502,-3.1041666153,-3.8408819433,4.9384435279000005,41.48,7.48,42.1490308311,131.17
2021-05-06 17:30:00,56.024283361,-2.8132039983,56.0948700226,-6.335716639,-4.4532039983,7.7441804718,62.36,1.6400000000000001,62.3815613783,132.12,42.214283361,-20.0132039983,46.7180270769,-6.335716639,-4.4532039983,7.7441804718,48.55,-15.56,50.9825077845,131.17,52.424283361,-45.0232039983,69.1042284103,-6.335716639,-4.4532039983,7.7441804718,58.76,-40.57,71.4049192983,132.33,41.494283361,1.8067960017,41.5336016189,-6.335716639,-4.4532039983,7.7441804718,47.83,6.26,48.2379155851,132.07,52.744283361,-0.8532039983,52.7511837244,-6.335716639,-4.4532039983,7.7441804718,59.08,3.6,59.1895801641,132.33,39.464283361,5.6267960017,39.863397929,-6.335716639,-4.4532039983,7.7441804718,45.8,10.08,46.8961235072,131.17
2021-05-06 18:00:00,55.8927000028,-3.1577998795,55.9818328896,-8.5772999972,-5.0877998795,9.9727520201,64.47,1.9300000000000002,64.4988821609,132.12,42.9627000028,-20.687799879499998,47.6841551816,-8.5772999972,-5.0877998795,9.9727520201,51.54,-15.6,53.8491559822,131.17,52.1927000028,-45.3077998795,69.1149380634,-8.5772999972,-5.0877998795,9.9727520201,60.77,-40.22,72.8741469933,132.33,42.1727000028,1.1322001205,42.1878952146,-8.5772999972,-5.0877998795,9.9727520201,50.75,6.22,51.1297457455,132.07,52.5827000028,-1.2077998795,52.5965694712,-8.5772999972,-5.0877998795,9.9727520201,61.16,3.88,61.2829503206,132.33,40.1027000028,5.9922001205,40.5479100547,-8.5772999972,-5.0877998795,9.9727520201,48.68,11.08,49.9250317977,131.17
2021-05-06 18:30:00,56.8749333994,-3.4721553717,56.9808205637,-8.9250666006,-5.1121553717,10.2854725885,65.8,1.6400000000000001,65.8204345169,131.98,43.0049333994,-21.2021553717,47.9474263031,-8.9250666006,-5.1121553717,10.2854725885,51.93,-16.09,54.3655497535,131.04,53.0949333994,-45.7021553717,70.0553992088,-8.9250666006,-5.1121553717,10.2854725885,62.02,-40.59,74.1217140924,132.2,42.2049333994,0.6978446283,42.2107023203,-8.9250666006,-5.1121553717,10.2854725885,51.13,5.8100000000000005,51.4590419654,131.98,53.5149333994,-1.4321553717,53.5340934896,-8.9250666006,-5.1121553717,10.2854725885,62.44,3.68,62.5483492988,132.2,40.1549333994,1.8878446282999999,40.1992864819,-8.9250666006,-5.1121553717,10.2854725885,49.08,7.0,49.5766719335,131.04
2021-05-06 19:00:00,56.3697001635,-4.0034124584,56.511683817,-9.3602998365,-5.3634124584,10.7880214232,65.73,1.3599999999999999,65.7440681735,132.17,43.0497001635,-21.4934124584,48.1169768717,-9.3602998365,-5.3634124584,10.7880214232,52.41,-16.13,54.8359827121,131.24,52.6097001635,-46.0134124584,69.892880019,-9.3602998365,-5.3634124584,10.7880214232,61.97,-40.65,74.1127748772,132.39,42.2297001635,0.3065875416,42.2308130613,-9.3602998365,-5.3634124584,10.7880214232,51.59,5.67,51.900645468,132.19,53.0397001635,-1.9634124584000001,53.0760283171,-9.3602998365,-5.3634124584,10.7880214232,62.4,3.4,62.4925595571,132.39,40.1997001635,0.9965875416000001,40.2120514269,-9.3602998365,-5.3634124584,10.7880214232,49.56,6.36,49.9664207243,131.24
2021-05-06 19:30:00,55.6173834916,-4.953260356,55.8375154767,-9.5726165084,-5.423260356,11.0021243269,65.19,0.47000000000000003,65.1916942562,131.83,42.4073834916,-22.173260356,47.8543587296,-9.5726165084,-5.423260356,11.0021243269,51.98,-16.75,54.6121131252,130.89,51.8873834916,-46.823260356,69.8907595893,-9.5726165084,-5.423260356,11.0021243269,61.46,-41.4,74.1032495914,132.03,41.6073834916,-0.40326035600000004,41.6093376531,-9.5726165084,-5.423260356,11.0021243269,51.18,5.02,51.4256045176,131.83,52.2673834916,-2.903260356,52.3479540933,-9.5726165084,-5.423260356,11.0021243269,61.84,2.52,61.8913241093,132.03,39.5473834916,3.736739644,39.7235291005,-9.5726165084,-5.423260356,11.0021243269,49.12,9.16,49.9667889703,130.89
2021-05-06 20:00:00,54.5268668745,-5.6797695848,54.8218842588,-9.7631331255,-5.4897695848,11.2007293745,64.29,-0.19,64.2902807584,131.83,41.6768668745,-22.7797695848,47.4960959955,-9.7631331255,-5.4897695848,11.2007293745,51.44,-17.29,54.2680172846,130.89,50.8568668745,-47.6397695848,69.6847799335,-9.7631331255,-5.4897695848,11.2007293745,60.62,-42.15,73.8336434155,132.03,40.9068668745,-0.9697695848000001,40.9183603109,-9.7631331255,-5.4897695848,11.2007293745,50.67,4.52,50.8712030524,131.83,51.2368668745,-3.6497695848,51.3666949018,-9.7631331255,-5.4897695848,11.2007293745,61.0,1.8399999999999999,61.0277445102,132.03,38.8768668745,4.8302304152,39.1757821089,-9.7631331255,-5.4897695848,11.2007293745,48.64,10.32,49.7227513318,130.89
2021-05-06 20:30:00,53.6713669178,-6.2308584369,54.0318352796,-9.7186330822,-5.4308584369,11.1331061411,63.39,-0.8,63.3950479139,132.0,40.8713669178,-23.2508584369,47.022027304,-9.7186330822,-5.4308584369,11.1331061411,50.59,-17.82,53.6367457999,131.04,50.0513669178,-48.2008584369,69.4871361072,-9.7186330822,-5.4308584369,11.1331061411,59.77,-42.77,73.4964339271,132.22,40.1213669178,-1.4208584369000001,40.1465181809,-9.7186330822,-5.4308584369,11.1331061411,49.84,4.01,50.0010569888,131.97,50.4413669178,-4.1908584369,50.6151636466,-9.7186330822,-5.4308584369,11.1331061411,60.16,1.24,60.1727778983,132.22,38.1213669178,3.4091415631,38.2735007789,-9.7186330822,-5.4308584369,11.1331061411,47.84,8.84,48.6498838642,131.04
2021-05-06 21:00:00,53.0280836105,-6.7407623568,53.4547989291,-9.6619163895,-5.4207623568,11.0786864224,62.69,-1.32,62.7038954133,132.0,40.3480836105,-23.5607623568,46.7234135512,-9.6619163895,-5.4207623568,11.0786864224,50.01,-18.14,53.1983054241,131.04,49.4580836105,-48.3907623568,69.1936985273,-9.6619163895,-5.4207623568,11.0786864224,59.12,-42.97,73.0862182631,132.22,39.6180836105,-1.8807623568,39.6627005638,-9.6619163895,-5.4207623568,11.0786864224,49.28,3.54,49.4069833121,131.97,49.8180836105,-4.7007623568,50.0393707131,-9.6619163895,-5.4207623568,11.0786864224,59.48,0.72,59.4843576077,132.22,37.6180836105,2.0192376432,37.6722382556,-9.6619163895,-5.4207623568,11.0786864224,47.28,7.44,47.8618010526,131.04
2021-05-06 21:30:00,52.5028003045,-7.2985525979,53.007668406,-9.5671996955,-5.4485525979,11.0099062405,62.07,-1.85,62.0975635593,131.7,39.9628003045,-24.0585525979,46.645893295,-9.5671996955,-5.4485525979,11.0099062405,49.53,-18.61,52.9108022997,130.71,48.9728003045,-49.0285525979,69.2974324165,-9.5671996955,-5.4485525979,11.0099062405,58.54,-43.58,72.9804631391,131.9,39.2428003045,-2.3285525979,39.3118243401,-9.5671996955,-5.4485525979,11.0099062405,48.81,3.12,48.909615619,131.65,49.3528003045,-5.2085525979,49.6268870479,-9.5671996955,-5.4485525979,11.0099062405,58.92,0.24,58.9204887963,131.9,37.2728003045,2.2714474021,37.3419484741,-9.5671996955,-5.4485525979,11.0099062405,46.84,7.72,47.4719285473,130.71
2021-05-06 22:00:00,49.9292338346,-8.9356701944,50.7225255004,-8.6907661654,-5.1456701944,10.0998682313,58.62,-3.79,58.7423909966,131.7,37.9792338346,-24.4856701944,45.1881649056,-8.6907661654,-5.1456701944,10.0998682313,46.67,-19.34,50.5185559968,130.71,46.5792338346,-51.0656701944,69.1182153779,-8.6907661654,-5.1456701944,10.0998682313,55.27,-45.92,71.8569363388,131.9,37.3292338346,-2.5656701944,37.4173003065,-8.6907661654,-5.1456701944,10.0998682313,46.02,2.58,46.092263993,131.65,46.9492338346,-6.9056701944,47.4543869257,-8.6907661654,-5.1456701944,10.0998682313,55.64,-1.76,55.6678291296,131.9,35.4292338346,1.7743298055999999,35.4736360748,-8.6907661654,-5.1456701944,10.0998682313,44.12,6.92,44.6593864714,130.71
2021-05-06 22:30:00,46.9297670589,-10.9668229881,48.1941307906,-7.6602329411,-4.7468229881,9.011742184,54.59,-6.22,54.9432115916,132.47,35.7797670589,-24.5468229881,43.3905317967,-7.6602329411,-4.7468229881,9.011742184,43.44,-19.8,47.7396439032,131.32,43.8097670589,-53.0368229881,68.7909898346,-7.6602329411,-4.7468229881,9.011742184,51.47,-48.29,70.5768021378,132.69,35.2197670589,-2.7068229881,35.3236306511,-7.6602329411,-4.7468229881,9.011742184,42.88,2.04,42.9284986926,132.31,44.1397670589,-8.9868229881,45.0453329817,-7.6602329411,-4.7468229881,9.011742184,51.8,-4.24,51.9732392679,132.69,33.3397670589,2.3331770119,33.421307313,-7.6602329411,-4.7468229881,9.011742184,41.0,7.08,41.6068071354,131.32
2021-05-06 23:00:00,43.6262669663,-12.1950694526,45.298685283,-6.6037330337,-4.3350694526,7.8995010689,50.23,-7.86,50.8412480177,132.55,33.2862669663,-24.7350694526,41.4704621312,-6.6037330337,-4.3350694526,7.8995010689,39.89,-20.4,44.8037063199,131.21,40.7262669663,-54.6350694526,68.1441093206,-6.6037330337,-4.3350694526,7.8995010689,47.33,-50.3,69.0667713159,132.76,32.8162669663,-2.7550694526,32.9317139744,-6.6037330337,-4.3350694526,7.8995010689,39.42,1.58,39.451651423,132.2,41.0362669663,-10.2550694526,42.2982464886,-6.6037330337,-4.3350694526,7.8995010689,47.64,-5.92,48.0064162378,132.76,30.9962669663,0.7849305474,31.0062039246,-6.6037330337,-4.3350694526,7.8995010689,37.6,5.12,37.9469946109,131.21
2021-05-06 23:30:00,41.1031003012,-12.765990070099999,43.0399274725,-5.4468996988,-3.9659900701,6.7377884773000005,46.55,-8.8,47.3744920817,133.2,31.2531003012,-24.8359900701,39.9197029197,-5.4468996988,-3.9659900701,6.7377884773000005,36.7,-20.87,42.2190348066,131.73,38.3931003012,-55.2359900701,67.2684528569,-5.4468996988,-3.9659900701,6.7377884773000005,43.84,-51.27,67.4578275666,133.42,30.8731003012,-2.8759900701000003,31.006767666,-5.4468996988,-3.9659900701,6.7377884773000005,36.32,1.09,36.3363523211,132.77,38.6331003012,-10.9259900701,40.1483959567,-5.4468996988,-3.9659900701,6.7377884773000005,44.08,-6.96,44.6260910231,133.42,29.1131003012,0.7140099299,29.1218546684,-5.4468996988,-3.9659900701,6.7377884773000005,34.56,4.68,34.8754354812,131.73
2021-05-07 00:00:00,39.1042170039,-13.0875912517,41.2362077822,-4.4057829961,-3.6575912517,5.7261590594000005,43.51,-9.43,44.5201639709,133.2,29.6142170039,-25.1775912517,38.8704637224,-4.4057829961,-3.6575912517,5.7261590594000005,34.02,-21.52,40.2550717302,131.73,36.5442170039,-55.9075912517,66.7917551498,-4.4057829961,-3.6575912517,5.7261590594000005,40.95,-52.25,66.3849757099,133.42,29.3042170039,-3.0575912517,29.4632991784,-4.4057829961,-3.6575912517,5.7261590594000005,33.71,0.6000000000000001,33.715339239,132.69,36.7542170039,-11.2975912517,38.4513723508,-4.4057829961,-3.6575912517,5.7261590594000005,41.16,-7.64,41.8630529226,133.42,27.5942170039,-0.9375912517,27.6101410611,-4.4057829961,-3.6575912517,5.7261590594000005,32.0,2.7199999999999998,32.1153919484,131.73
2021-05-07 00:30:00,38.2751169532,-12.9526912915,40.4073853333,-4.1648830468,-3.5326912915,5.4613330382,42.44,-9.42,43.4728651,133.78,28.9851169532,-25.6326912915,38.6933052043,-4.1648830468,-3.5326912915,5.4613330382,33.15,-22.1,39.8413415939,132.26,35.7651169532,-56.1526912915,66.5752831759,-4.1648830468,-3.5326912915,5.4613330382,39.93,-52.62,66.0550474983,134.0,28.7151169532,-3.3626912915,28.9113409298,-4.1648830468,-3.5326912915,5.4613330382,32.88,0.17,32.8804394739,133.32,35.9951169532,-11.1726912915,37.689222268099996,-4.1648830468,-3.5326912915,5.4613330382,40.16,-7.64,40.8802544023,134.0,26.9951169532,-1.9326912915,27.0642131781,-4.1648830468,-3.5326912915,5.4613330382,31.16,1.6,31.2010512643,132.26
2021-05-07 01:00:00,37.1900168127,-12.9023389837,39.3645487943,-4.0899831873,-3.4523389837,5.35225251,41.28,-9.45,42.3478559079,134.31,28.3200168127,-25.7323389837,38.2645609128,-4.0899831873,-3.4523389837,5.35225251,32.41,-22.28,39.3294609676,132.85,34.7400168127,-56.0423389837,65.9364279205,-4.0899831873,-3.4523389837,5.35225251,38.83,-52.59,65.3718364435,134.54,28.0600168127,-3.4523389837,28.2715968419,-4.0899831873,-3.4523389837,5.35225251,32.15,0.0,32.15,133.89,34.9100168127,-11.1723389837,36.6542007447,-4.0899831873,-3.4523389837,5.35225251,39.0,-7.72,39.756740309,134.54,26.3900168127,-2.5323389837,26.5112377701,-4.0899831873,-3.4523389837,5.35225251,30.48,0.92,30.4938813535,132.85
2021-05-07 01:30:00,38.4050668909,-12.7958698547,40.4806552348,-4.3449331091,-3.5958698547,5.6399223163,42.75,-9.2,43.7287376904,134.15,29.2750668909,-25.6358698547,38.9130744696,-4.3449331091,-3.5958698547,5.6399223163,33.62,-22.04,40.2003233818,132.66,35.8650668909,-55.6858698547,66.2360862715,-4.3449331091,-3.5958698547,5.6399223163,40.21,-52.09,65.8043478807,134.38,28.9950668909,-3.5158698547,29.2074518718,-4.3449331091,-3.5958698547,5.6399223163,33.34,0.08,33.3400959807,133.73,36.0950668909,-11.0358698547,37.7444602202,-4.3449331091,-3.5958698547,5.6399223163,40.44,-7.44,41.1186964774,134.38,27.2950668909,-2.1158698547,27.3769534796,-4.3449331091,-3.5958698547,5.6399223163,31.64,1.48,31.6745954986,132.66
2021-05-07 02:00:00,38.2048167515,-13.0044048111,40.3574350958,-5.7151832485,-3.9944048111,6.97270316,43.92,-9.01,44.8346573534,133.78,29.6348167515,-25.7244048111,39.2424179528,-5.7151832485,-3.9944048111,6.97270316,35.35,-21.73,41.4947635251,132.33,35.6248167515,-55.8144048111,66.2146158563,-5.7151832485,-3.9944048111,6.97270316,41.34,-51.82,66.2895768579,134.02,29.2948167515,-3.5944048111,29.5145054923,-5.7151832485,-3.9944048111,6.97270316,35.01,0.4,35.0122849868,133.38,35.8848167515,-11.2344048111,37.6022861639,-5.7151832485,-3.9944048111,6.97270316,41.6,-7.24,42.2253194186,134.02,27.6048167515,-1.5544048111,27.648545752,-5.7151832485,-3.9944048111,6.97270316,33.32,2.44,33.4092202842,132.33
2021-05-07 02:30:00,37.7647333792,-13.0757098749,39.9643500627,-5.8152666208,-4.0557098749,7.0898595515,43.58,-9.02,44.5036717586,133.64,29.4147333792,-25.6957098749,39.0575990781,-5.8152666208,-4.0557098749,7.0898595515,35.23,-21.64,41.3454048233,132.19,35.1947333792,-55.8657098749,66.0276214736,-5.8152666208,-4.0557098749,7.0898595515,41.01,-51.81,66.0764420955,133.87,29.0847333792,-3.5657098749,29.3024914069,-5.8152666208,-4.0557098749,7.0898595515,34.9,0.49,34.9034396586,133.21,35.4247333792,-11.2957098749,37.1820493863,-5.8152666208,-4.0557098749,7.0898595515,41.24,-7.24,41.8706961967,133.87,27.3847333792,-1.2557098749,27.4135081582,-5.8152666208,-4.0557098749,7.0898595515,33.2,2.8,33.3178630767,132.19
2021-05-07 03:00:00,36.9028167421,-13.2489924795,39.2091020711,-5.6571832579,-3.9889924795000002,6.9221227535,42.56,-9.26,43.5557252264,133.64,28.7028167421,-25.9189924795,38.6735809058,-5.6571832579,-3.9889924795000002,6.9221227535,34.36,-21.93,40.7619246356,132.11,34.3828167421,-56.1889924795,65.8739778894,-5.6571832579,-3.9889924795000002,6.9221227535,40.04,-52.2,65.7878529821,133.87,28.4028167421,-3.7689924795,28.6517940659,-5.6571832579,-3.9889924795000002,6.9221227535,34.06,0.22,34.0607105035,133.21,34.5828167421,-11.5089924795,36.447607901,-5.6571832579,-3.9889924795000002,6.9221227535,40.24,-7.52,40.9366339603,133.87,26.6628167421,-2.0689924795,26.7429715346,-5.6571832579,-3.9889924795000002,6.9221227535,32.32,1.92,32.3769794762,132.11
2021-05-07 03:30:00,36.3830834501,-13.3811381709,38.7657531861,-5.3669165499,-3.9111381709,6.6408429469,41.75,-9.47,42.8105524375,134.01,28.3030834501,-26.0311381709,38.4536693601,-5.3669165499,-3.9111381709,6.6408429469,33.67,-22.12,40.2860186665,132.55,33.9030834501,-56.4011381709,65.8065912686,-5.3669165499,-3.9111381709,6.6408429469,39.27,-52.49,65.5540464045,134.25,28.0030834501,-3.8611381709,28.2680220512,-5.3669165499,-3.9111381709,6.6408429469,33.37,0.05,33.3700374588,133.57,34.1130834501,-11.6311381709,36.0414461089,-5.3669165499,-3.9111381709,6.6408429469,39.48,-7.72,40.2277118415,134.25,26.3530834501,-2.3911381709,26.4613406516,-5.3669165499,-3.9111381709,6.6408429469,31.72,1.52,31.7563977806,132.55
2021-05-07 04:00:00,35.6551167864,-13.8534600163,38.2518719474,-5.2448832136,-3.8734600163,6.5201604598,40.9,-9.98,42.1000047506,134.01,27.7151167864,-25.8934600163,37.9288672399,-5.2448832136,-3.8734600163,6.5201604598,32.96,-22.02,39.6388950401,132.55,33.2251167864,-56.9734600163,65.9536468415,-5.2448832136,-3.8734600163,6.5201604598,38.47,-53.1,65.5709607982,134.25,27.4451167864,-3.7134600163,27.6952021244,-5.2448832136,-3.8734600163,6.5201604598,32.69,0.16,32.6903915547,133.57,33.4351167864,-12.1134600163,35.5618186836,-5.2448832136,-3.8734600163,6.5201604598,38.68,-8.24,39.5479455851,134.25,25.7551167864,-1.9934600163,25.8321490302,-5.2448832136,-3.8734600163,6.5201604598,31.0,1.88,31.0569541327,132.55
2021-05-07 04:30:00,35.5936833895,-13.7734840258,38.1656803875,-5.2763166105,-3.8434840258,6.5277780623,40.87,-9.93,42.0590275684,134.22,27.6536833895,-25.8234840258,37.8362066312,-5.2763166105,-3.8434840258,6.5277780623,32.93,-21.98,39.5917327229,132.65,33.1736833895,-56.9734840258,65.9277722335,-5.2763166105,-3.8434840258,6.5277780623,38.45,-53.13,65.5835299446,134.45,27.3836833895,-3.5534840258,27.6132823963,-5.2763166105,-3.8434840258,6.5277780623,32.66,0.29,32.6612874823,133.72,33.3636833895,-12.0434840258,35.470845448,-5.2763166105,-3.8434840258,6.5277780623,38.64,-8.2,39.5005012626,134.45,25.6836833895,-1.9234840258,25.7556087727,-5.2763166105,-3.8434840258,6.5277780623,30.96,1.92,31.0194777519,132.65
2021-05-07 05:00:00,35.7229500456,-13.6549491952,38.2437811609,-5.3870499544,-3.8349491952,6.6126501904,41.11,-9.82,42.2665884594,134.33,27.5829500456,-25.7849491952,37.758214182,-5.3870499544,-3.8349491952,6.6126501904,32.97,-21.95,39.6083753769,132.77,33.2829500456,-56.7649491952,65.8028435622,-5.3870499544,-3.8349491952,6.6126501904,38.67,-52.93,65.5511540707,134.56,27.3129500456,-3.5449491952,27.5420388677,-5.3870499544,-3.8349491952,6.6126501904,32.7,0.29,32.7012859074,133.83,33.4929500456,-11.9149491952,35.5491732264,-5.3870499544,-3.8349491952,6.6126501904,38.88,-8.08,39.7107139195,134.56,25.6529500456,-1.7949491952,25.7156700993,-5.3870499544,-3.8349491952,6.6126501904,31.04,2.04,31.1069638506,132.77
2021-05-07 05:30:00,36.1451833667,-13.2767346596,38.50644055,-5.5148166333,-3.9467346596,6.7815866117,41.66,-9.33,42.6919723133,134.16,28.2151833667,-25.3667346596,37.9416367557,-5.5148166333,-3.9467346596,6.7815866117,33.73,-21.42,39.9565926976,132.61,33.6751833667,-56.4367346596,65.7200349499,-5.5148166333,-3.9467346596,6.7815866117,39.19,-52.49,65.5061539094,134.4,27.9251833667,-3.1067346596,28.0974672579,-5.5148166333,-3.9467346596,6.7815866117,33.44,0.84,33.4505485755,133.67,33.8851833667,-11.5467346596,35.7985018275,-5.5148166333,-3.9467346596,6.7815866117,39.4,-7.6,40.126300602,134.4,26.2051833667,-0.1067346596,26.2054007328,-5.5148166333,-3.9467346596,6.7815866117,31.72,3.84,31.9515883799,132.61
2021-05-07 06:00:00,37.0737833784,-13.1128836194,39.3244597014,-6.0462166216,-4.0728836194,7.2900697125,43.12,-9.04,44.0574170827,134.16,28.8837833784,-25.3128836194,38.4059242745,-6.0462166216,-4.0728836194,7.2900697125,34.93,-21.24,40.8808329172,132.61,34.5137833784,-56.0528836194,65.8264916667,-6.0462166216,-4.0728836194,7.2900697125,40.56,-51.98,65.9320407693,134.4,28.5637833784,-3.1428836194,28.7361695139,-6.0462166216,-4.0728836194,7.2900697125,34.61,0.93,34.622492689,133.67,34.7137833784,-11.3528836194,36.5230711047,-6.0462166216,-4.0728836194,7.2900697125,40.76,-7.28,41.4050238498,134.4,26.8337833784,0.6871163806,26.8425792225,-6.0462166216,-4.0728836194,7.2900697125,32.88,4.76,33.2227632806,132.61
2021-05-07 06:30:00,40.4292333272,-11.4499534064,42.0193329366,-7.2507666728,-4.4799534064,8.523121486099999,47.68,-6.97,48.1867544041,133.88,31.6292333272,-24.2099534064,39.8312721967,-7.2507666728,-4.4799534064,8.523121486099999,38.88,-19.73,43.5996249984,132.32,37.6292333272,-54.0899534064,65.8914429976,-7.2507666728,-4.4799534064,8.523121486099999,44.88,-49.61,66.8981800948,134.11,31.2092333272,-2.1999534064,31.2866751168,-7.2507666728,-4.4799534064,8.523121486099999,38.46,2.2800000000000002,38.5275226299,133.37,37.9092333272,-9.6399534064,39.1157087771,-7.2507666728,-4.4799534064,8.523121486099999,45.16,-5.16,45.4538359217,134.11,29.3892333272,1.9200465936,29.4518864334,-7.2507666728,-4.4799534064,8.523121486099999,36.64,6.4,37.194752318,132.32
2021-05-07 07:00:00,44.0962833167,-9.9353978765,45.2017071946,-8.3237166833,-4.8353978765,9.6262833975,52.42,-5.1,52.6675080102,133.23,34.4362833167,-22.4253978765,41.0944774707,-8.3237166833,-4.8353978765,9.6262833975,42.76,-17.59,46.2366272559,131.76,41.0562833167,-52.5753978765,66.706752744,-8.3237166833,-4.8353978765,9.6262833975,49.38,-47.74,68.6840010483,133.45,33.8762833167,-0.4453978765,33.8792111865,-8.3237166833,-4.8353978765,9.6262833975,42.2,4.39,42.4277279618,132.78,41.3562833167,-8.0353978765,42.1296782424,-8.3237166833,-4.8353978765,9.6262833975,49.68,-3.2,49.7829529056,133.45,31.9562833167,5.2446021235,32.3837906189,-8.3237166833,-4.8353978765,9.6262833975,40.28,10.08,41.5221001396,131.76
2021-05-07 07:30:00,47.9894499818,-7.5114027791,48.5737427142,-9.0805500182,-5.1414027791,10.4350568359,57.07,-2.37,57.11918942,133.23,37.6294499818,-20.9814027791,43.0835788731,-9.0805500182,-5.1414027791,10.4350568359,46.71,-15.84,49.3227097796,131.76,44.6894499818,-49.7114027791,66.8458712707,-9.0805500182,-5.1414027791,10.4350568359,53.77,-44.57,69.8405168938,133.45,36.9694499818,0.7485972209,36.9770284063,-9.0805500182,-5.1414027791,10.4350568359,46.05,5.89,46.425150511300004,132.69,44.9994499818,-5.5814027791,45.3442670649,-9.0805500182,-5.1414027791,10.4350568359,54.08,-0.44,54.0817899112,133.45,34.9594499818,2.5785972209,35.0544192173,-9.0805500182,-5.1414027791,10.4350568359,44.04,7.72,44.7115197684,131.76
2021-05-07 08:00:00,50.3862499835,-5.0692329942,50.6406093027,-8.2337500165,-4.9892329942,9.6274132146,58.62,-0.08,58.6200545889,132.33,39.3662499835,-20.0892329942,44.1959151966,-8.2337500165,-4.9892329942,9.6274132146,47.6,-15.1,49.9376611387,130.95,47.0162499835,-47.1292329942,66.5709573698,-8.2337500165,-4.9892329942,9.6274132146,55.25,-42.14,69.4862727451,132.53,38.6562499835,1.5607670058,38.687745559,-8.2337500165,-4.9892329942,9.6274132146,46.89,6.55,47.3452700911,131.94,47.2862499835,-3.2292329942,47.3963857613,-8.2337500165,-4.9892329942,9.6274132146,55.52,1.76,55.5478892488,132.53,36.6062499835,5.1307670058,36.9640677946,-8.2337500165,-4.9892329942,9.6274132146,44.84,10.12,45.9678148273,130.95
2021-05-07 08:30:00,51.6541666527,-3.4241168223000003,51.7675333447,-6.9858333473,-4.7441168223,8.4444367473,58.64,1.32,58.6548548715,132.0,40.1941666527,-19.0541168223,44.4817985336,-6.9858333473,-4.7441168223,8.4444367473,47.18,-14.31,49.3024188048,130.77,48.2641666527,-45.4341168223,66.2849059296,-6.9858333473,-4.7441168223,8.4444367473,55.25,-40.69,68.6166058618,132.2,39.4941666527,2.5458831777,39.5761382748,-6.9858333473,-4.7441168223,8.4444367473,46.48,7.29,47.0482146314,131.77,48.5341666527,-1.5841168223,48.5600119314,-6.9858333473,-4.7441168223,8.4444367473,55.52,3.16,55.609855241700004,132.2,37.4541666527,6.8158831777,38.0692902894,-6.9858333473,-4.7441168223,8.4444367473,44.44,11.56,45.9189198479,130.77
2021-05-07 09:00:00,52.1377499907,-2.2887282906,52.1879607886,-4.6722500093,-4.0587282906,6.1889575444,56.81,1.77,56.8375668022,131.88,40.1477499907,-18.0987282906,44.0386852103,-4.6722500093,-4.0587282906,6.1889575444,44.82,-14.04,46.9675845664,130.77,48.8377499907,-44.2087282906,65.8751658914,-4.6722500093,-4.0587282906,6.1889575444,53.51,-40.15,66.8980014649,132.07,39.5077499907,3.4212717094,39.6556100626,-4.6722500093,-4.0587282906,6.1889575444,44.18,7.48,44.8087357554,131.69,49.0077499907,-0.5387282906,49.0107109448,-4.6722500093,-4.0587282906,6.1889575444,53.68,3.52,53.7952860388,132.07,37.4477499907,7.8212717094,38.255800482,-4.6722500093,-4.0587282906,6.1889575444,42.12,11.88,43.763327113,130.77
2021-05-07 09:30:00,53.4664833284,-0.9280876167000001,53.4745377364,-2.8835166716,-3.5580876167,4.5798095903,56.35,2.63,56.4113410583,131.75,40.5964833284,-17.0180876167,44.0191976842,-2.8835166716,-3.5580876167,4.5798095903,43.48,-13.46,45.5157335435,130.61,50.1764833284,-42.7980876167,65.9496458129,-2.8835166716,-3.5580876167,4.5798095903,53.06,-39.24,65.9934936187,131.94,39.9664833284,4.4419123833,40.2125648928,-2.8835166716,-3.5580876167,4.5798095903,42.85,8.0,43.5903945841,131.59,50.3564833284,0.7619123833,50.3622470079,-2.8835166716,-3.5580876167,4.5798095903,53.24,4.32,53.4149791725,131.94,37.9164833284,6.9219123833000005,38.5431262229,-2.8835166716,-3.5580876167,4.5798095903,40.8,10.48,42.1244632013,130.61
2021-05-07 10:00:00,53.5919000396,-0.553972178,53.5947631307,-1.3680999604,-3.103972178,3.3920997602,54.96,2.55,55.0191248567,131.46,40.3819000396,-16.333972178,43.5602628312,-1.3680999604,-3.103972178,3.3920997602,41.75,-13.23,43.7960660334,130.39,50.3719000396,-42.383972178,65.831067219,-1.3680999604,-3.103972178,3.3920997602,51.74,-39.28,64.9611114437,131.66,39.8019000396,5.066027822,40.1230094168,-1.3680999604,-3.103972178,3.3920997602,41.17,8.17,41.9728221591,131.37,50.5119000396,1.136027822,50.5246732283,-1.3680999604,-3.103972178,3.3920997602,51.88,4.24,52.0529730179,131.66,37.7919000396,7.816027822,38.5916830356,-1.3680999604,-3.103972178,3.3920997602,39.16,10.92,40.6540526885,130.39
2021-05-07 10:30:00,53.3974834298,-0.22972868840000002,53.3979776012,-0.13251657020000002,-2.8097286884,2.8128519235000002,53.53,2.58,53.592138416,131.46,40.8774834298,-16.1597286884,43.9557218441,-0.13251657020000002,-2.8097286884,2.8128519235000002,41.01,-13.35,43.1282111848,130.3,50.2574834298,-41.9797286884,65.4836793518,-0.13251657020000002,-2.8097286884,2.8128519235000002,50.39,-39.17,63.8235144755,131.66,40.3174834298,5.1802713116,40.6489198008,-0.13251657020000002,-2.8097286884,2.8128519235000002,40.45,7.99,41.2315728538,131.37,50.3874834298,1.4302713116,50.4077787887,-0.13251657020000002,-2.8097286884,2.8128519235000002,50.52,4.24,50.6976133561,131.66,38.2674834298,8.1502713116,39.1257870272,-0.13251657020000002,-2.8097286884,2.8128519235000002,38.4,10.96,39.9334646631,130.3
2021-05-07 11:00:00,53.6096501579,0.3888941772,53.611060694,-0.9603498421000001,-2.9111058228,3.0654214931,54.57,3.3,54.6696890425,131.28,41.1796501579,-16.3211058228,44.2960729908,-0.9603498421000001,-2.9111058228,3.0654214931,42.14,-13.41,44.2222534478,130.17,50.3996501579,-41.2211058228,65.1099401113,-0.9603498421000001,-2.9111058228,3.0654214931,51.36,-38.31,64.074220245,131.47,40.5996501579,4.9888941772,40.9050199616,-0.9603498421000001,-2.9111058228,3.0654214931,41.56,7.9,42.3041794626,131.16,50.5596501579,2.0488941772,50.6011481237,-0.9603498421000001,-2.9111058228,3.0654214931,51.52,4.96,51.7582070787,131.47,38.5596501579,8.5688941772,39.5002856663,-0.9603498421000001,-2.9111058228,3.0654214931,39.52,11.48,41.1536243847,130.17
2021-05-07 11:30:00,52.8879168208,0.5686541656,52.8909738349,1.7379168208,-2.3513458344,2.9238984437,51.15,2.92,51.2332792236,130.92,40.1879168208,-16.0513458344,43.274869861,1.7379168208,-2.3513458344,2.9238984437,38.45,-13.7,40.8177963638,129.89,49.8579168208,-41.0013458344,64.551701991,1.7379168208,-2.3513458344,2.9238984437,48.12,-38.65,61.7199878483,131.13,39.6879168208,5.1986541656,40.0269502549,1.7379168208,-2.3513458344,2.9238984437,37.95,7.55,38.6937333428,130.94,49.8979168208,2.1286541656,49.9433005679,1.7379168208,-2.3513458344,2.9238984437,48.16,4.48,48.367923255,131.13,37.7379168208,9.6886541656,38.9617810875,1.7379168208,-2.3513458344,2.9238984437,36.0,12.04,37.96,129.89
2021-05-07 12:00:00,53.1752837248,-1.947014771,53.2109167909,-2.8647162752,-3.597014771,4.5983817371,56.04,1.65,56.0642854231,130.92,40.0852837248,-18.037014771,43.9563860337,-2.8647162752,-3.597014771,4.5983817371,42.95,-14.44,45.3124276551,129.89,49.9052837248,-43.607014771,66.2729890747,-2.8647162752,-3.597014771,4.5983817371,52.77,-40.01,66.2229038928,131.13,39.5052837248,3.352985229,39.6473196083,-2.8647162752,-3.597014771,4.5983817371,42.37,6.95,42.9362247991,130.94,50.0952837248,-0.237014771,50.0958444132,-2.8647162752,-3.597014771,4.5983817371,52.96,3.36,53.0664790616,131.13,37.4552837248,7.522985229,38.2033190399,-2.8647162752,-3.597014771,4.5983817371,40.32,11.12,41.8253129098,129.89
2021-05-07 12:30:00,53.3874335166,-2.2353654865,53.4342111043,-2.8925664834,-3.7053654865,4.7007099729,56.28,1.47,56.299194488,131.24,40.6874335166,-18.0153654865,44.4974228442,-2.8925664834,-3.7053654865,4.7007099729,43.58,-14.31,45.8692980108,130.18,50.1074335166,-43.7253654865,66.5031012851,-2.8925664834,-3.7053654865,4.7007099729,53.0,-40.02,66.4123512609,131.45,40.0774335166,3.3046345135,40.2134465887,-2.8925664834,-3.7053654865,4.7007099729,42.97,7.01,43.5380408379,131.2,50.2674335166,-0.5053654865,50.2699738076,-2.8925664834,-3.7053654865,4.7007099729,53.16,3.2,53.2562259271,131.45,38.0274335166,7.9746345135,38.8546071333,-2.8925664834,-3.7053654865,4.7007099729,40.92,11.68,42.5543041301,130.18
2021-05-07 13:00:00,51.5508837567,-2.428007501,51.6080307367,-0.7191162433,-3.398007501,3.4732669273,52.27,0.97,52.2789996079,131.11,40.1108837567,-17.708007501,43.8458267729,-0.7191162433,-3.398007501,3.4732669273,40.83,-14.31,43.2650551831,130.02,48.4708837567,-44.188007501,65.5896834804,-0.7191162433,-3.398007501,3.4732669273,49.19,-40.79,63.902114206,131.32,39.5608837567,3.671992499,39.7309331947,-0.7191162433,-3.398007501,3.4732669273,40.28,7.07,40.8957613941,131.02,48.6008837567,-0.758007501,48.606794559,-0.7191162433,-3.398007501,3.4732669273,49.32,2.64,49.3906063943,131.32,37.6008837567,8.041992499,38.4512691941,-0.7191162433,-3.398007501,3.4732669273,38.32,11.44,39.9911990318,130.02
2021-05-07 13:30:00,50.8705837083,-1.8312257867000001,50.9035330278,2.2905837083,-2.5012257867,3.3915931597,48.58,0.67,48.5846199944,131.77,38.4105837083,-17.4112257867,42.1725470444,2.2905837083,-2.5012257867,3.3915931597,36.12,-14.91,39.0763675384,130.63,47.9805837083,-43.7712257867,64.9465674217,2.2905837083,-2.5012257867,3.3915931597,45.69,-41.27,61.5693836253,132.0,37.9705837083,4.0287742133,38.1837170639,2.2905837083,-2.5012257867,3.3915931597,35.68,6.53,36.2726246638,131.65,48.0505837083,-0.2612257867,48.0512937768,2.2905837083,-2.5012257867,3.3915931597,45.76,2.24,45.814792371,132.0,36.0505837083,3.6587742133,36.2357725798,2.2905837083,-2.5012257867,3.3915931597,33.76,6.16,34.3173891781,130.63
2021-05-07 14:00:00,50.2942336313,-2.6303851590000003,50.3629711459,1.5242336313,-2.640385159,3.0487574437,48.77,0.01,48.7700010252,131.77,37.2642336313,-18.150385159,41.4494823797,1.5242336313,-2.640385159,3.0487574437,35.74,-15.51,38.9603349575,130.63,47.3842336313,-44.750385159,65.1756286406,1.5242336313,-2.640385159,3.0487574437,45.86,-42.11,62.2606753898,132.0,36.8742336313,3.419614841,37.0324570013,1.5242336313,-2.640385159,3.0487574437,35.35,6.06,35.8656674272,131.65,47.4842336313,-1.000385159,47.494770386,1.5242336313,-2.640385159,3.0487574437,45.96,1.6400000000000001,45.989250918,132.0,34.9242336313,4.079614841,35.1617029164,1.5242336313,-2.640385159,3.0487574437,33.4,6.72,34.0693175746,130.63
2021-05-07 14:30:00,49.0206336917,-2.4812417511,49.0833891267,2.5406336917,-2.3512417511,3.4616697311,46.48,-0.13,46.4801817983,132.09,36.4406336917,-18.0212417511,40.6532278928,2.5406336917,-2.3512417511,3.4616697311,33.9,-15.67,37.346471051500004,130.94,46.2506336917,-44.6712417511,64.3011738343,2.5406336917,-2.3512417511,3.4616697311,43.71,-42.32,60.8403361266,132.39,36.0606336917,3.5187582489,36.2319053026,2.5406336917,-2.3512417511,3.4616697311,33.52,5.87,34.0300940345,131.97,46.3006336917,-0.9912417511,46.3112431323,2.5406336917,-2.3512417511,3.4616697311,43.76,1.3599999999999999,43.7811283546,132.39,34.1806336917,6.1687582489,34.7328273813,2.5406336917,-2.3512417511,3.4616697311,31.64,8.52,32.767056627,130.94
2021-05-07 15:00:00,47.7726004206,-2.2749324761,47.8267359195,4.2826004206,-1.6449324761000002,4.5876431,43.49,-0.63,43.4945628786,132.09,35.5226004206,-17.5549324761,39.6236141067,4.2826004206,-1.6449324761000002,4.5876431,31.24,-15.91,35.0580333162,130.94,45.1326004206,-44.7649324761,63.5676867623,4.2826004206,-1.6449324761000002,4.5876431,40.85,-43.12,59.3974485984,132.39,35.2226004206,4.1150675239,35.4621680261,4.2826004206,-1.6449324761000002,4.5876431,30.94,5.76,31.4715935408,131.97,45.1626004206,-0.8049324761000001,45.1697730018,4.2826004206,-1.6449324761000002,4.5876431,40.88,0.84,40.8886292262,132.39,33.3626004206,6.4750675239,33.9851380203,4.2826004206,-1.6449324761000002,4.5876431,29.08,8.12,30.1923963938,130.94
2021-05-07 15:30:00,47.4419336817,-2.8897444012999998,47.5298610787,3.7419336817,-1.8797444013,4.1875418436,43.7,-1.01,43.7116700665,132.7,35.1819336817,-18.5897444013,39.7912937021,3.7419336817,-1.8797444013,4.1875418436,31.44,-16.71,35.6047426616,131.5,44.7919336817,-45.5697444013,63.8977223987,3.7419336817,-1.8797444013,4.1875418436,41.05,-43.69,59.9493002461,132.93,34.9019336817,3.2302555987,35.0510987838,3.7419336817,-1.8797444013,4.1875418436,31.16,5.11,31.5762204831,132.53,44.8619336817,-1.3997444013,44.8837651946,3.7419336817,-1.8797444013,4.1875418436,41.12,0.48,41.122801461,132.93,33.1019336817,8.0802555987,34.0738689322,3.7419336817,-1.8797444013,4.1875418436,29.36,9.96,31.0034062645,131.5
2021-05-07 16:00:00,48.2709837213,-2.7902008762,48.3515572691,2.3509837213,-2.2202008762,3.2336382587,45.92,-0.5700000000000001,45.923537538,132.98,36.3409837213,-19.0702008762,41.0407073439,2.3509837213,-2.2202008762,3.2336382587,33.99,-16.85,37.9373509882,131.8,45.5009837213,-45.4502008762,64.3122094107,2.3509837213,-2.2202008762,3.2336382587,43.15,-43.23,61.0799099541,133.2,36.0109837213,2.7897991238,36.1188860255,2.3509837213,-2.2202008762,3.2336382587,33.66,5.01,34.0308051624,132.83,45.5909837213,-1.2202008762,45.607309577,2.3509837213,-2.2202008762,3.2336382587,43.24,1.0,43.2515618215,133.2,34.1509837213,8.1797991238,35.1169304301,2.3509837213,-2.2202008762,3.2336382587,31.8,10.4,33.4574356459,131.8
2021-05-07 16:30:00,49.9868169729,-3.990305253,50.145831403,-1.1131830271,-3.130305253,3.3223466749,51.1,-0.86,51.1072362782,132.74,37.9368169729,-20.280305253,43.0173553719,-1.1131830271,-3.130305253,3.3223466749,39.05,-17.15,42.6500293083,131.62,46.9568169729,-46.510305253,66.0919900968,-1.1131830271,-3.130305253,3.3223466749,48.07,-43.38,64.7498980694,132.97,37.4868169729,1.599694747,37.5209337576,-1.1131830271,-3.130305253,3.3223466749,38.6,4.73,38.888724587,132.76,47.1268169729,-2.290305253,47.1824371578,-1.1131830271,-3.130305253,3.3223466749,48.24,0.84,48.2473128785,132.97,35.5668169729,6.549694747,36.164858231,-1.1131830271,-3.130305253,3.3223466749,36.68,9.68,37.9357983968,131.62
2021-05-07 17:00:00,51.5654835914,-3.668223587,51.6957925009,-1.2345164086,-3.128223587,3.363006627,52.8,-0.54,52.8027612914,132.74,38.9254835914,-20.218223587,43.8630805785,-1.2345164086,-3.128223587,3.363006627,40.16,-17.09,43.6450879252,131.62,48.4454835914,-46.198223587,66.9420700531,-1.2345164086,-3.128223587,3.363006627,49.68,-43.07,65.7504927738,132.97,38.4354835914,1.671776413,38.4718239141,-1.2345164086,-3.128223587,3.363006627,39.67,4.8,39.9593405851,132.76,48.6454835914,-1.9282235870000002,48.683684331,-1.2345164086,-3.128223587,3.363006627,49.88,1.2,49.8944325551,132.97,36.5254835914,7.191776413,37.2267726181,-1.2345164086,-3.128223587,3.363006627,37.76,10.32,39.1448591772,131.62
2021-05-07 17:30:00,51.6670668197,-4.4134678937,51.8552262804,-2.6229331803,-3.4734678937,4.3525576018,54.29,-0.9400000000000001,54.2981371688,132.74,39.1570668197,-20.8534678937,44.3637577884,-2.6229331803,-3.4734678937,4.3525576018,41.78,-17.38,45.2507767889,131.62,48.4970668197,-46.6834678937,67.3150181214,-2.6229331803,-3.4734678937,4.3525576018,51.12,-43.21,66.9354801283,132.97,38.6270668197,0.9665321063000001,38.6391572812,-2.6229331803,-3.4734678937,4.3525576018,41.25,4.44,41.4882646058,132.76,48.7370668197,-2.6334678937,48.8081636136,-2.6229331803,-3.4734678937,4.3525576018,51.36,0.84,51.3668686996,132.97,36.6970668197,5.6465321063000005,37.1289380133,-2.6229331803,-3.4734678937,4.3525576018,39.32,9.12,40.3638055689,131.62
2021-05-07 18:00:00,53.3561834235,-4.5854536472,53.5528588843,-4.8438165765,-3.9854536472,6.2726708666,58.2,-0.6000000000000001,58.2030927013,132.43,40.4361834235,-21.2854536472,45.6963397531,-4.8438165765,-3.9854536472,6.2726708666,45.28,-17.3,48.4723467557,131.34,49.9761834235,-46.7954536472,68.4648332477,-4.8438165765,-3.9854536472,6.2726708666,54.82,-42.81,69.5552190709,132.64,39.8161834235,0.5545463528,39.8200450034,-4.8438165765,-3.9854536472,6.2726708666,44.66,4.54,44.8901681886,132.38,50.2761834235,-2.7054536472,50.3489235146,-4.8438165765,-3.9854536472,6.2726708666,55.12,1.28,55.1348601159,132.64,37.8761834235,5.5345463528,38.2784074129,-4.8438165765,-3.9854536472,6.2726708666,42.72,9.52,43.7678969109,131.34
2021-05-07 18:30:00,52.3241833963,-5.3463264973,52.5966099202,-6.0958166037,-4.4563264973,7.5510148932,58.42,-0.89,58.4267789631,132.33,40.3041833963,-22.3663264973,46.0942486675,-6.0958166037,-4.4563264973,7.5510148932,46.4,-17.91,49.7365871366,131.34,48.9441833963,-47.6663264973,68.3199222048,-6.0958166037,-4.4563264973,7.5510148932,55.04,-43.21,69.9750362629,132.54,39.6641833963,-0.4363264973,39.666583232,-6.0958166037,-4.4563264973,7.5510148932,45.76,4.02,45.9362384181,132.29,49.2641833963,-3.4563264973,49.3852807885,-6.0958166037,-4.4563264973,7.5510148932,55.36,1.0,55.3690310553,132.54,37.7041833963,2.7036735027,37.8009959656,-6.0958166037,-4.4563264973,7.5510148932,43.8,7.16,44.3813654589,131.34
2021-05-07 19:00:00,51.8255335672,-6.5278478147,52.2350335179,-7.3644664328000005,-4.7678478147,8.7731259323,59.19,-1.76,59.2161608009,132.58,39.7955335672,-22.6478478147,45.7887486456,-7.3644664328000005,-4.7678478147,8.7731259323,47.16,-17.88,50.4357016408,131.56,48.4155335672,-48.5578478147,68.570609411,-7.3644664328000005,-4.7678478147,8.7731259323,55.78,-43.79,70.9152487128,132.78,39.1355335672,-0.8478478147,39.1447165465,-7.3644664328000005,-4.7678478147,8.7731259323,46.5,3.92,46.664937587,132.57,48.7155335672,-4.6478478147,48.9367520381,-7.3644664328000005,-4.7678478147,8.7731259323,56.08,0.12,56.0801283879,132.78,37.1555335672,2.2721521853,37.2249425817,-7.3644664328000005,-4.7678478147,8.7731259323,44.52,7.04,45.073184933,131.56
2021-05-07 19:30:00,51.9444334964,-6.7356220914,52.3793163016,-8.3555665036,-4.9456220914,9.7095143785,60.3,-1.79,60.3265621431,132.22,39.7144334964,-23.3856220914,46.0882148553,-8.3555665036,-4.9456220914,9.7095143785,48.07,-18.44,51.4855173811,131.13,48.4744334964,-48.6756220914,68.6956104041,-8.3555665036,-4.9456220914,9.7095143785,56.83,-43.73,71.7074738085,132.44,39.0444334964,-1.5856220913999999,39.0766168504,-8.3555665036,-4.9456220914,9.7095143785,47.4,3.36,47.5189393821,132.13,48.8444334964,-4.8256220914,49.0822301058,-8.3555665036,-4.9456220914,9.7095143785,57.2,0.12,57.200125874,132.44,37.0844334964,1.8543779086,37.1307679045,-8.3555665036,-4.9456220914,9.7095143785,45.44,6.8,45.9459856788,131.13
2021-05-07 20:00:00,51.4808834667,-7.438728626,52.0155365836,-8.8391165333,-5.098728626,10.2042645345,60.32,-2.34,60.3653708677,132.04,39.4008834667,-23.908728626,46.0874920393,-8.8391165333,-5.098728626,10.2042645345,48.24,-18.81,51.7775404978,131.02,48.0208834667,-49.358728626,68.8642820372,-8.8391165333,-5.098728626,10.2042645345,56.86,-44.26,72.0555841001,132.26,38.7208834667,-2.088728626,38.7771789035,-8.8391165333,-5.098728626,10.2042645345,47.56,3.01,47.655153971,132.02,48.3608834667,-5.458728626,48.6679850404,-8.8391165333,-5.098728626,10.2042645345,57.2,-0.36,57.2011328559,132.26,36.7608834667,1.941271374,36.8121051802,-8.8391165333,-5.098728626,10.2042645345,45.6,7.04,46.1402384042,131.02
