Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-07 20:30:00,51.1248336402,-7.9016990226,51.731861190000004,-9.1951663598,-5.1616990226,10.5448670539,60.32,-2.74,60.3821993637,132.04,39.0148336402,-24.3416990226,45.9856016083,-9.1951663598,-5.1616990226,10.5448670539,48.21,-19.18,51.8852242936,131.02,47.6648336402,-49.8016990226,68.9358077597,-9.1951663598,-5.1616990226,10.5448670539,56.86,-44.64,72.2896202784,132.26,38.3348336402,-2.5116990226,38.417028805,-9.1951663598,-5.1616990226,10.5448670539,47.53,2.65,47.6038170738,132.02,48.0448336402,-5.8816990226,48.4035166378,-9.1951663598,-5.1616990226,10.5448670539,57.24,-0.72,57.2445281228,132.26,36.3648336402,-0.2016990226,36.3653930018,-9.1951663598,-5.1616990226,10.5448670539,45.56,4.96,45.8291959345,131.02
2021-05-07 21:00:00,50.5151835765,-8.1151257683,51.1628677656,-9.2948164235,-5.1751257683,10.638399271699999,59.81,-2.94,59.8822152229,132.04,38.605183576499996,-24.5751257683,45.7634898746,-9.2948164235,-5.1751257683,10.638399271699999,47.9,-19.4,51.6794930316,131.02,47.0951835765,-50.0651257683,68.7348029335,-9.2948164235,-5.1751257683,10.638399271699999,56.39,-44.89,72.0759613186,132.26,37.9451835765,-2.7151257683,38.0421984721,-9.2948164235,-5.1751257683,10.638399271699999,47.24,2.46,47.3040082868,132.02,47.4251835765,-6.0951257683,47.8152548398,-9.2948164235,-5.1751257683,10.638399271699999,56.72,-0.92,56.7274607223,132.26,36.0251835765,-0.1351257683,36.0254369952,-9.2948164235,-5.1751257683,10.638399271699999,45.32,5.04,45.5993859608,131.02
2021-05-07 21:30:00,49.5364834682,-8.774941611300001,50.3076812691,-9.2835165318,-5.1449416113,10.6138637347,58.82,-3.63,58.9319039231,132.65,37.9864834682,-24.8549416113,45.3953857653,-9.2835165318,-5.1449416113,10.6138637347,47.27,-19.71,51.2146170541,131.56,46.1664834682,-51.1149416113,68.877292715,-9.2835165318,-5.1449416113,10.6138637347,55.45,-45.97,72.0273795164,132.87,37.3464834682,-2.8149416113,37.4524194641,-9.2835165318,-5.1449416113,10.6138637347,46.63,2.33,46.6881762334,132.6,46.5564834682,-6.7449416113,47.0425380934,-9.2835165318,-5.1449416113,10.6138637347,55.84,-1.6,55.8629179331,132.87,35.4364834682,0.4950583887,35.4399413572,-9.2835165318,-5.1449416113,10.6138637347,44.72,5.64,45.0742498551,131.56
2021-05-07 22:00:00,47.5372000788,-10.3827557781,48.6578565997,-8.5427999212,-4.8827557781,9.8397527653,56.08,-5.5,56.3490585547,132.65,36.3572000788,-24.7527557781,43.9834618485,-8.5427999212,-4.8827557781,9.8397527653,44.9,-19.87,49.1001720975,131.56,44.3172000788,-53.2627557781,69.2887824681,-8.5427999212,-4.8827557781,9.8397527653,52.86,-48.38,71.6575467065,132.87,35.7772000788,-2.4927557781000003,35.8639356018,-8.5427999212,-4.8827557781,9.8397527653,44.32,2.39,44.3843947801,132.6,44.7372000788,-8.4027557781,45.519483472,-8.5427999212,-4.8827557781,9.8397527653,53.28,-3.52,53.3961496739,132.87,33.9372000788,2.0772442219,34.0007131212,-8.5427999212,-4.8827557781,9.8397527653,42.48,6.96,43.0463935772,131.56
2021-05-07 22:30:00,44.7428167194,-12.1810102877,46.37129133,-7.6071832806,-4.5910102877,8.8851906522,52.35,-7.59,52.8973591023,133.6,34.4428167194,-24.9110102877,42.507247112900004,-7.6071832806,-4.5910102877,8.8851906522,42.05,-20.32,46.7023007999,132.32,41.7228167194,-55.9110102877,69.7627013983,-7.6071832806,-4.5910102877,8.8851906522,49.33,-51.32,71.1842068158,133.84,33.9328167194,-2.2810102877,34.0093966198,-7.6071832806,-4.5910102877,8.8851906522,41.54,2.31,41.6041788766,133.4,42.1128167194,-10.1510102877,43.3189605358,-7.6071832806,-4.5910102877,8.8851906522,49.72,-5.5600000000000005,50.0299110533,133.84,32.1528167194,0.3689897123,32.1549339355,-7.6071832806,-4.5910102877,8.8851906522,39.76,4.96,40.0681818904,132.32
2021-05-07 23:00:00,42.1539834704,-14.043187908,44.4316266757,-6.3860165296,-4.213187908,7.6506313115,48.54,-9.83,49.5253520936,135.04,32.3239834704,-24.643187908,40.646360448,-6.3860165296,-4.213187908,7.6506313115,38.71,-20.43,43.770412381,133.54,39.3339834704,-57.673187908,69.8094467757,-6.3860165296,-4.213187908,7.6506313115,45.72,-53.46,70.3440829068,135.27,31.8939834704,-2.1231879080000002,31.964575838000002,-6.3860165296,-4.213187908,7.6506313115,38.28,2.09,38.3370121423,134.61,39.7339834704,-12.133187908,41.5452005801,-6.3860165296,-4.213187908,7.6506313115,46.12,-7.92,46.7950937599,135.27,30.0939834704,2.306812092,30.1822666999,-6.3860165296,-4.213187908,7.6506313115,36.48,6.52,37.0580733444,133.54
2021-05-07 23:30:00,40.3009667779,-14.3737722662,42.7875361805,-5.3090332221,-3.8737722662,6.5720579215,45.61,-10.5,46.8030137918,135.31,30.7409667779,-24.8637722662,39.5375038381,-5.3090332221,-3.8737722662,6.5720579215,36.05,-20.99,41.7154959218,133.61,37.6409667779,-58.1837722662,69.2978624136,-5.3090332221,-3.8737722662,6.5720579215,42.95,-54.31,69.2407293434,135.55,30.3909667779,-2.2637722662,30.4751624535,-5.3090332221,-3.8737722662,6.5720579215,35.7,1.6099999999999999,35.7362854813,134.68,37.9709667779,-12.4737722662,39.9673530847,-5.3090332221,-3.8737722662,6.5720579215,43.28,-8.6,44.1261645739,135.55,28.6909667779,1.1262277338,28.7130625946,-5.3090332221,-3.8737722662,6.5720579215,34.0,5.0,34.3656805549,133.61
2021-05-08 00:00:00,38.5526167564,-14.8374711201,41.3092581391,-4.4873832436,-3.5474711201,5.7202412294,43.04,-11.29,44.4961312925,135.31,29.2226167564,-25.1974711201,38.5859285354,-4.4873832436,-3.5474711201,5.7202412294,33.71,-21.65,40.063532046,133.61,36.0226167564,-58.4474711201,68.6566515227,-4.4873832436,-3.5474711201,5.7202412294,40.51,-54.9,68.2280741337,135.55,28.9326167564,-2.6974711201,29.0580911764,-4.4873832436,-3.5474711201,5.7202412294,33.42,0.85,33.430807648,134.68,36.3126167564,-12.9874711201,38.5652763739,-4.4873832436,-3.5474711201,5.7202412294,40.8,-9.44,41.8778413961,135.55,27.2326167564,-0.1474711201,27.2330160491,-4.4873832436,-3.5474711201,5.7202412294,31.72,3.4,31.9016990143,133.61
2021-05-08 00:30:00,37.4771335185,-14.9823309386,40.3609437095,-3.5028664815,-3.3323309386,4.83471851,40.98,-11.65,42.6037897375,135.01,28.4771335185,-25.2623309386,38.0674729643,-3.5028664815,-3.3323309386,4.83471851,31.98,-21.93,38.7768655257,133.29,35.0471335185,-58.5223309386,68.2141098773,-3.5028664815,-3.3323309386,4.83471851,38.55,-55.19,67.3204174081,135.27,28.2271335185,-2.8123309386,28.3668868927,-3.5028664815,-3.3323309386,4.83471851,31.73,0.52,31.7342606657,134.42,35.2971335185,-13.1723309386,37.6748979691,-3.5028664815,-3.3323309386,4.83471851,38.8,-9.84,40.0283099818,135.27,26.5371335185,-0.8123309386,26.5495637805,-3.5028664815,-3.3323309386,4.83471851,30.04,2.52,30.1455137624,133.29
2021-05-08 01:00:00,36.6757668338,-15.0840683001,39.656537788,-3.1442331662,-3.2440683001,4.5177628688,39.82,-11.84,41.5429657102,134.91,27.8157668338,-25.4940683001,37.7314776154,-3.1442331662,-3.2440683001,4.5177628688,30.96,-22.25,38.1258980222,133.21,34.2957668338,-58.8740683001,68.1348335356,-3.1442331662,-3.2440683001,4.5177628688,37.44,-55.63,67.0555776949,135.16,27.6057668338,-2.9540683001,27.76337303,-3.1442331662,-3.2440683001,4.5177628688,30.75,0.29,30.751367449299998,134.31,34.5757668338,-13.3240683001,37.0542095883,-3.1442331662,-3.2440683001,4.5177628688,37.72,-10.08,39.0436268807,135.16,25.9357668338,-1.5240683001000002,25.980507798,-3.1442331662,-3.2440683001,4.5177628688,29.08,1.72,29.1308221648,133.21
2021-05-08 01:30:00,37.6671168986,-14.8170787126,40.4766292696,-3.2928831014,-3.2570787126000003,4.6315916119,40.96,-11.56,42.560018797,135.33,28.4271168986,-25.8470787126,38.4209897471,-3.2928831014,-3.2570787126000003,4.6315916119,31.72,-22.59,38.9418348309,133.61,35.2371168986,-58.0570787126,67.9137599899,-3.2928831014,-3.2570787126000003,4.6315916119,38.53,-54.8,66.9895581415,135.57,28.1971168986,-3.4770787126,28.4106930181,-3.2928831014,-3.2570787126000003,4.6315916119,31.49,-0.22,31.4907684886,134.73,35.4671168986,-13.0170787126,37.780427728,-3.2928831014,-3.2570787126000003,4.6315916119,38.76,-9.76,39.9699286965,135.57,26.5071168986,-2.7770787126,26.6521933892,-3.2928831014,-3.2570787126000003,4.6315916119,29.8,0.48,29.8038655211,133.61
2021-05-08 02:00:00,37.6338836081,-15.3539242847,40.6454448415,-4.2861163919,-3.5539242847,5.5678695698,41.92,-11.8,43.5491262829,134.49,28.5138836081,-25.8139242847,38.4629723941,-4.2861163919,-3.5539242847,5.5678695698,32.8,-22.26,39.6402270427,132.87,35.1538836081,-58.4839242847,68.2360969903,-4.2861163919,-3.5539242847,5.5678695698,39.44,-54.93,67.6226182575,134.74,28.2538836081,-3.5539242847,28.4765222027,-4.2861163919,-3.5539242847,5.5678695698,32.54,0.0,32.54,133.97,35.3938836081,-13.5139242847,37.8860547753,-4.2861163919,-3.5539242847,5.5678695698,39.68,-9.96,40.9109276355,134.74,26.5538836081,-2.5939242847,26.6802769451,-4.2861163919,-3.5539242847,5.5678695698,30.84,0.96,30.8549380165,132.87
2021-05-08 02:30:00,36.9033503008,-15.4480796135,40.0062548506,-4.4266496992,-3.5680796135,5.6856327429,41.33,-11.88,43.0035265996,134.36,28.1133503008,-25.8580796135,38.1968682805,-4.4266496992,-3.5680796135,5.6856327429,32.54,-22.29,39.4423085024,132.67,34.4633503008,-58.9780796135,68.30912376,-4.4266496992,-3.5680796135,5.6856327429,38.89,-55.41,67.6956438776,134.6,27.8633503008,-3.4280796135,28.0734397576,-4.4266496992,-3.5680796135,5.6856327429,32.29,0.14,32.2903034981,133.75,34.7733503008,-13.6480796135,37.3558023375,-4.4266496992,-3.5680796135,5.6856327429,39.2,-10.08,40.4752566391,134.6,26.1733503008,-2.2880796135,26.2731721398,-4.4266496992,-3.5680796135,5.6856327429,30.6,1.28,30.6267595413,132.67
2021-05-08 03:00:00,35.9479672267,-15.6134758968,39.1923076294,-3.8820327733,-3.4634758968,5.2024843816,39.83,-12.15,41.6419427981,134.88,27.2879672267,-25.9934758968,37.6867874005,-3.8820327733,-3.4634758968,5.2024843816,31.17,-22.53,38.4599765991,133.2,33.5779672267,-59.3034758968,68.1497038624,-3.8820327733,-3.4634758968,5.2024843816,37.46,-55.84,67.2410380646,135.13,27.0579672267,-3.4434758968,27.2762005546,-3.8820327733,-3.4634758968,5.2024843816,30.94,0.02,30.9400064641,134.32,33.8379672267,-13.8234758968,36.5526539653,-3.8820327733,-3.4634758968,5.2024843816,37.72,-10.36,39.116850589,135.13,25.3979672267,-2.5434758968,25.5250075198,-3.8820327733,-3.4634758968,5.2024843816,29.28,0.92,29.2944499863,133.2
2021-05-08 03:30:00,35.2177007105,-15.5460619311,38.4963178096,-3.1722992895,-3.3560619311,4.618076923,38.39,-12.19,40.2788803221,135.15,26.6777007105,-25.9360619311,37.2072442367,-3.1722992895,-3.3560619311,4.618076923,29.85,-22.58,37.4283168203,133.44,32.9177007105,-59.5960619311,68.0827850323,-3.1722992895,-3.3560619311,4.618076923,36.09,-56.24,66.8238408055,135.41,26.4977007105,-3.3260619311,26.7056329435,-3.1722992895,-3.3560619311,4.618076923,29.67,0.03,29.6700151668,134.55,33.1477007105,-13.7960619311,35.9040580882,-3.1722992895,-3.3560619311,4.618076923,36.32,-10.44,37.7906866834,135.41,24.8677007105,-2.3160619311,24.9753214493,-3.1722992895,-3.3560619311,4.618076923,28.04,1.04,28.0592801048,133.44
2021-05-08 04:00:00,34.9295673784,-15.7051972519,38.297883727,-3.1504326216,-3.3951972519,4.6316940834,38.08,-12.31,40.020276111,135.61,26.2595673784,-26.0251972519,36.9712830573,-3.1504326216,-3.3951972519,4.6316940834,29.41,-22.63,37.1088264433,133.85,32.6395673784,-59.6051972519,67.9567575602,-3.1504326216,-3.3951972519,4.6316940834,35.79,-56.21,66.6369882273,135.86,26.0795673784,-3.3851972519,26.2983534671,-3.1504326216,-3.3951972519,4.6316940834,29.23,0.01,29.2300017106,134.99,32.8895673784,-13.9551972519,35.7277367417,-3.1504326216,-3.3951972519,4.6316940834,36.04,-10.56,37.5552286639,135.86,24.4095673784,-2.5951972519,24.5471389041,-3.1504326216,-3.3951972519,4.6316940834,27.56,0.8,27.5716085856,133.85
2021-05-08 04:30:00,34.2871175787,-15.5822668712,37.6618304481,-2.7428824213,-3.2822668712,4.2774618398,37.03,-12.3,39.0193657047,135.51,25.7171175787,-26.1322668712,36.6642265483,-2.7428824213,-3.2822668712,4.2774618398,28.46,-22.85,36.4978643211,133.75,32.0471175787,-59.6622668712,67.7244699744,-2.7428824213,-3.2822668712,4.2774618398,34.79,-56.38,66.2498943395,135.76,25.5671175787,-3.3822668712,25.7898668176,-2.7428824213,-3.2822668712,4.2774618398,28.31,-0.1,28.3101766155,134.9,32.297117578699996,-13.9222668712,35.1700628194,-2.7428824213,-3.2822668712,4.2774618398,35.04,-10.64,36.6198197702,135.76,23.9371175787,-2.8422668712,24.105270771,-2.7428824213,-3.2822668712,4.2774618398,26.68,0.44,26.6836279392,133.75
2021-05-08 05:00:00,33.9628677714,-15.8613701374,37.4841226374,-2.6871322286,-3.2313701374,4.2026696967,36.65,-12.63,38.765182832,135.72,25.2528677714,-26.1413701374,36.3466444578,-2.6871322286,-3.2313701374,4.2026696967,27.94,-22.91,36.1318654376,133.98,31.7528677714,-60.0113701374,67.8941025236,-2.6871322286,-3.2313701374,4.2026696967,34.44,-56.78,66.4084482577,135.96,25.1228677714,-3.4013701374,25.3520769143,-2.6871322286,-3.2313701374,4.2026696967,27.81,-0.17,27.8105195924,135.14,31.9528677714,-14.1513701374,34.9463450962,-2.6871322286,-3.2313701374,4.2026696967,34.64,-10.92,36.3204625521,135.96,23.5128677714,-2.8313701374,23.6827280458,-2.6871322286,-3.2313701374,4.2026696967,26.2,0.4,26.2030532572,133.98
2021-05-08 05:30:00,34.4233176835,-15.3743485372,37.7006020281,-2.4866823165,-3.2843485372,4.1195308298,36.91,-12.09,38.8396215224,136.53,25.7033176835,-25.8343485372,36.4427510526,-2.4866823165,-3.2843485372,4.1195308298,28.19,-22.55,36.0995650943,134.75,32.1933176835,-59.9543485372,68.0509633436,-2.4866823165,-3.2843485372,4.1195308298,34.68,-56.67,66.4393806413,136.79,25.5733176835,-2.9443485372,25.7422564211,-2.4866823165,-3.2843485372,4.1195308298,28.06,0.34,28.0620597961,135.94,32.3533176835,-13.6843485372,35.1283156444,-2.4866823165,-3.2843485372,4.1195308298,34.84,-10.4,36.3591199013,136.79,23.9133176835,-1.7243485372,23.9754069936,-2.4866823165,-3.2843485372,4.1195308298,26.4,1.56,26.4460507449,134.75
2021-05-08 06:00:00,34.3925011451,-14.701081939,37.4027531766,-2.4874988549,-3.331081939,4.1573738631,36.88,-11.37,38.5928918326,136.53,25.5325011451,-25.661081939,36.1994439322,-2.4874988549,-3.331081939,4.1573738631,28.02,-22.33,35.8294473862,134.75,32.1625011451,-59.421081939,67.5669405753,-2.4874988549,-3.331081939,4.1573738631,34.65,-56.09,65.9295881983,136.79,25.4025011451,-2.691081939,25.5446469231,-2.4874988549,-3.331081939,4.1573738631,27.89,0.64,27.8973421673,135.94,32.3925011451,-13.011081939,34.9079129089,-2.4874988549,-3.331081939,4.1573738631,34.88,-9.68,36.1982983025,136.79,23.7925011451,-0.8910819390000001,23.8091817953,-2.4874988549,-3.331081939,4.1573738631,26.28,2.44,26.3930293828,134.75
2021-05-08 06:30:00,35.3142679719,-14.5998570328,38.2132614123,-3.1357320281,-3.5598570328,4.7439853969,38.45,-11.04,40.0035510924,135.84,26.3642679719,-25.3498570328,36.5744429524,-3.1357320281,-3.5598570328,4.7439853969,29.5,-21.79,36.6749792093,134.09,32.9942679719,-58.8198570328,67.4418067697,-3.1357320281,-3.5598570328,4.7439853969,36.13,-55.26,66.0230603653,136.11,26.2042679719,-2.6098570328,26.3339137553,-3.1357320281,-3.5598570328,4.7439853969,29.34,0.9500000000000001,29.3553759983,135.23,33.1842679719,-12.9198570328,35.6106493423,-3.1357320281,-3.5598570328,4.7439853969,36.32,-9.36,37.5066927361,136.11,24.5442679719,0.00014296720000000002,24.5442679723,-3.1357320281,-3.5598570328,4.7439853969,27.68,3.56,27.907991687,134.09
2021-05-08 07:00:00,36.4995845835,-14.0854055443,39.1231175153,-3.8804154165,-3.7854055443,5.420970295,40.38,-10.3,41.6729456602,135.84,27.4095845835,-24.8254055443,36.9808881381,-3.8804154165,-3.7854055443,5.420970295,31.29,-21.04,37.7060432822,134.09,34.0995845835,-58.2954055443,67.5361827197,-3.8804154165,-3.7854055443,5.420970295,37.98,-54.51,66.436590069,136.11,27.1895845835,-2.1254055443,27.2725293758,-3.8804154165,-3.7854055443,5.420970295,31.07,1.6600000000000001,31.1143134265,135.23,34.3195845835,-12.3454055443,36.4724954457,-3.8804154165,-3.7854055443,5.420970295,38.2,-8.56,39.1473319653,136.11,25.4795845835,0.5345944557,25.4851922061,-3.8804154165,-3.7854055443,5.420970295,29.36,4.32,29.6761183446,134.09
2021-05-08 07:30:00,38.7679508447,-13.8212022802,41.1579839784,-5.2420491553,-4.0912022802,6.6495876146,44.01,-9.73,45.0727523011,134.79,29.3479508447,-24.1512022802,38.0076675207,-5.2420491553,-4.0912022802,6.6495876146,34.59,-20.06,39.9858937627,133.01,36.1679508447,-57.3212022802,67.7778791285,-5.2420491553,-4.0912022802,6.6495876146,41.41,-53.23,67.4404997016,135.04,29.0579508447,-1.7812022802,29.1124919726,-5.2420491553,-4.0912022802,6.6495876146,34.3,2.31,34.3776977123,134.11,36.3979508447,-12.0112022802,38.3285768834,-5.2420491553,-4.0912022802,6.6495876146,41.64,-7.92,42.3865072871,135.04,27.3179508447,1.3087977198,27.3492849966,-5.2420491553,-4.0912022802,6.6495876146,32.56,5.4,33.0047511731,133.01
2021-05-08 08:00:00,41.3998007368,-12.8773112661,43.3562988099,-6.2201992632,-4.3973112661,7.617560321,47.62,-8.48,48.369151326,134.79,31.3898007368,-23.5973112661,39.2702519636,-6.2201992632,-4.3973112661,7.617560321,37.61,-19.2,42.2273856638,133.01,38.6298007368,-56.3373112661,68.3092537337,-6.2201992632,-4.3973112661,7.617560321,44.85,-51.94,68.6242384293,135.04,30.9998007368,-1.2473112661,31.0248840629,-6.2201992632,-4.3973112661,7.617560321,37.22,3.15,37.3530574384,134.11,38.8998007368,-11.0373112661,40.4353402032,-6.2201992632,-4.3973112661,7.617560321,45.12,-6.64,45.6059645222,135.04,29.1798007368,2.9626887339,29.3298192216,-6.2201992632,-4.3973112661,7.617560321,35.4,7.36,36.157013151,133.01
2021-05-08 08:30:00,43.6177844476,-11.2532200885,45.046044027,-6.8822155524,-4.6932200885,8.3301383967,50.5,-6.5600000000000005,50.9242928277,133.75,33.0777844476,-23.4832200885,40.5660134804,-6.8822155524,-4.6932200885,8.3301383967,39.96,-18.79,44.1572836574,132.19,40.6777844476,-54.2332200885,67.7932467782,-6.8822155524,-4.6932200885,8.3301383967,47.56,-49.54,68.6743416423,133.97,32.6377844476,-1.3332200885,32.6650034357,-6.8822155524,-4.6932200885,8.3301383967,39.52,3.36,39.66257682,133.27,40.9577844476,-9.4132200885,42.0255733964,-6.8822155524,-4.6932200885,8.3301383967,47.84,-4.72,48.0722789142,133.97,30.7977844476,2.5867799115,30.9062284531,-6.8822155524,-4.6932200885,8.3301383967,37.68,7.28,38.3768263409,132.19
2021-05-08 09:00:00,45.9519679704,-10.241122458,47.0793367578,-7.0580320296,-4.841122458,8.5587547449,53.01,-5.4,53.2843325941,133.75,34.7219679704,-22.951122458,41.6217380923,-7.0580320296,-4.841122458,8.5587547449,41.78,-18.11,45.536144984,132.19,42.8919679704,-53.191122458,68.3302014099,-7.0580320296,-4.841122458,8.5587547449,49.95,-48.35,69.5178034751,133.97,34.2119679704,-0.821122458,34.221820444,-7.0580320296,-4.841122458,8.5587547449,41.27,4.02,41.4653264789,133.27,43.1819679704,-8.321122458,43.9763963594,-7.0580320296,-4.841122458,8.5587547449,50.24,-3.48,50.3603812535,133.97,32.3019679704,3.718877542,32.5153376875,-7.0580320296,-4.841122458,8.5587547449,39.36,8.56,40.2800595829,132.19
2021-05-08 09:30:00,48.349984434,-9.1360624761,49.205575216,-7.900015566,-5.0460624761,9.3740595505,56.25,-4.09,56.398498207,133.67,36.659984434,-22.3960624761,42.9597261762,-7.900015566,-5.0460624761,9.3740595505,44.56,-17.35,47.8185748428,132.19,45.119984434,-51.3360624761,68.3462091551,-7.900015566,-5.0460624761,9.3740595505,53.02,-46.29,70.383836923,133.88,36.079984434,-0.6160624761,36.0852436563,-7.900015566,-5.0460624761,9.3740595505,43.98,4.43,44.2025485691,133.27,45.419984434,-7.2060624761,45.9880671739,-7.900015566,-5.0460624761,9.3740595505,53.32,-2.16,53.3637330029,133.88,34.139984434,3.9939375239,34.372810099,-7.900015566,-5.0460624761,9.3740595505,42.04,9.04,43.000967431,132.19
2021-05-08 10:00:00,50.2449678391,-7.3700576993,50.7826204882,-8.1650321609,-5.1300576993,9.6428855736,58.41,-2.24,58.4529357689,132.31,37.9449678391,-22.5700576993,44.150063294,-8.1650321609,-5.1300576993,9.6428855736,46.11,-17.44,49.2979279483,130.88,46.8949678391,-49.3100576993,68.0486575837,-8.1650321609,-5.1300576993,9.6428855736,55.06,-44.18,70.5937390992,132.52,37.3249678391,-0.8600576993,37.3348754309,-8.1650321609,-5.1300576993,9.6428855736,45.49,4.27,45.6899660757,131.93,47.1949678391,-5.4900576993,47.5132162969,-8.1650321609,-5.1300576993,9.6428855736,55.36,-0.36,55.3611705079,132.52,35.3949678391,3.7499423007,35.593058531,-8.1650321609,-5.1300576993,9.6428855736,43.56,8.88,44.4559107431,130.88
2021-05-08 10:30:00,52.3148347799,-6.622851984,52.7323819531,-8.3751652201,-5.282851984,9.9021168216,60.69,-1.34,60.7047914089,131.95,39.1948347799,-22.062851984,44.9778224361,-8.3751652201,-5.282851984,9.9021168216,47.57,-16.78,50.4427725249,130.74,48.8348347799,-48.682851984,68.9555013417,-8.3751652201,-5.282851984,9.9021168216,57.21,-43.4,71.8090809021,132.16,38.5348347799,-0.292851984,38.5359475529,-8.3751652201,-5.282851984,9.9021168216,46.91,4.99,47.1746563316,131.83,49.1448347799,-4.642851984,49.3636593061,-8.3751652201,-5.282851984,9.9021168216,57.52,0.64,57.5235603905,132.16,36.5448347799,5.437148016,36.9470909226,-8.3751652201,-5.282851984,9.9021168216,44.92,10.72,46.1814334988,130.74
2021-05-08 11:00:00,52.7092846549,-6.3113467568,53.0857964687,-8.360715345100001,-5.2113467568,9.8518879461,61.07,-1.1,61.0799058611,131.95,39.4992846549,-21.7913467568,45.1115980843,-8.360715345100001,-5.2113467568,9.8518879461,47.86,-16.58,50.6505281315,130.74,49.2192846549,-48.2713467568,68.9395452527,-8.360715345100001,-5.2113467568,9.8518879461,57.58,-43.06,71.900069541,132.16,38.8292846549,-0.0813467568,38.8293698649,-8.360715345100001,-5.2113467568,9.8518879461,47.19,5.13,47.468020814,131.83,49.5592846549,-4.3313467568,49.7481985627,-8.360715345100001,-5.2113467568,9.8518879461,57.92,0.88,57.9266846971,132.16,36.8392846549,5.1886532432,37.2028898926,-8.360715345100001,-5.2113467568,9.8518879461,45.2,10.4,46.3810306052,130.74
2021-05-08 11:30:00,53.7334181483,-5.7992410812,54.0454570063,-8.216581851699999,-5.2392410812,9.7448378351,61.95,-0.56,61.9525310217,131.74,40.1434181483,-21.8292410812,45.6947457244,-8.216581851699999,-5.2392410812,9.7448378351,48.36,-16.59,51.1264872644,130.57,50.1934181483,-47.5592410812,69.1466603506,-8.216581851699999,-5.2392410812,9.7448378351,58.41,-42.32,72.1298169969,131.97,39.4634181483,-0.1992410812,39.4639211047,-8.216581851699999,-5.2392410812,9.7448378351,47.68,5.04,47.9456358807,131.64,50.5034181483,-3.7992410812,50.6461200632,-8.216581851699999,-5.2392410812,9.7448378351,58.72,1.44,58.7376540219,131.97,37.4634181483,6.1607589188,37.9665991341,-8.216581851699999,-5.2392410812,9.7448378351,45.68,11.4,47.0810195302,130.57
2021-05-08 12:00:00,53.8830511523,-5.685926422,54.1822199689,-8.2569488477,-5.215926422,9.766426814,62.14,-0.47000000000000003,62.1417774126,131.43,40.4930511523,-21.855926422,46.0148748927,-8.2569488477,-5.215926422,9.766426814,48.75,-16.64,51.5116695517,130.32,50.3530511523,-47.645926422,69.3221758527,-8.2569488477,-5.215926422,9.766426814,58.61,-42.43,72.3563196963,131.65,39.8130511523,-0.115926422,39.8132199275,-8.2569488477,-5.215926422,9.766426814,48.07,5.1,48.3397858911,131.37,50.7030511523,-3.695926422,50.837577325,-8.2569488477,-5.215926422,9.766426814,58.96,1.52,58.97958969,131.65,37.8230511523,5.544073578,38.2272147862,-8.2569488477,-5.215926422,9.766426814,46.08,10.76,47.3195942502,130.32
2021-05-08 12:30:00,54.3760346261,-5.5360705212,54.6571241329,-7.7439653739,-5.1660705212,9.3089894372,62.12,-0.37,62.1211018898,131.78,40.7960346261,-21.8060705212,46.2582009247,-7.7439653739,-5.1660705212,9.3089894372,48.54,-16.64,51.3129730185,130.66,50.8360346261,-47.7160705212,69.7217742351,-7.7439653739,-5.1660705212,9.3089894372,58.58,-42.55,72.4024785487,132.0,40.0960346261,0.0239294788,40.0960417667,-7.7439653739,-5.1660705212,9.3089894372,47.84,5.19,48.1206992884,131.73,51.1760346261,-3.5660705212,51.3001303996,-7.7439653739,-5.1660705212,9.3089894372,58.92,1.6,58.9417203685,132.0,38.1360346261,4.1939294788,38.365950809,-7.7439653739,-5.1660705212,9.3089894372,45.88,9.36,46.8250360384,130.66
2021-05-08 13:00:00,54.4852683476,-5.5918430799,54.7714631531,-6.9047316524,-4.9818430799,8.5143455218,61.39,-0.61,61.3930305491,132.1,40.5952683476,-22.0518430799,46.1980475283,-6.9047316524,-4.9818430799,8.5143455218,47.5,-17.07,50.4741012798,130.99,50.9652683476,-48.3418430799,70.2452302302,-6.9047316524,-4.9818430799,8.5143455218,57.87,-43.36,72.3120079931,132.32,39.9552683476,0.0681569201,39.955326479600004,-6.9047316524,-4.9818430799,8.5143455218,46.86,5.05,47.1313282223,132.06,51.3352683476,-3.6218430799,51.4628751977,-6.9047316524,-4.9818430799,8.5143455218,58.24,1.3599999999999999,58.2558769568,132.32,38.0152683476,4.5381569201000005,38.285186375,-6.9047316524,-4.9818430799,8.5143455218,44.92,9.52,45.9177177133,130.99
2021-05-08 13:30:00,54.0373682312,-6.6466549212,54.4446065923,-6.9526317688,-4.9566549212,8.5385898438,60.99,-1.69,61.0134100014,133.11,40.4573682312,-21.7866549212,45.9505927802,-6.9526317688,-4.9566549212,8.5385898438,47.41,-16.83,50.3086175521,131.99,50.5573682312,-49.4066549212,70.6899217213,-6.9526317688,-4.9566549212,8.5385898438,57.51,-44.45,72.6856423236,133.33,39.8073682312,0.3233450788,39.8086814342,-6.9526317688,-4.9566549212,8.5385898438,46.76,5.28,47.0571567352,133.05,50.9273682312,-4.5966549212,51.1343922563,-6.9526317688,-4.9566549212,8.5385898438,57.88,0.36,57.8811195469,133.33,37.8473682312,2.3633450788,37.9210849263,-6.9526317688,-4.9566549212,8.5385898438,44.8,7.32,45.394078909,131.99
2021-05-08 14:00:00,53.1571182238,-7.048127968,53.6223398008,-5.6528817762,-4.548127968,7.2553800996,58.81,-2.5,58.8631132374,133.18,39.5871182238,-21.718127968,45.1532613628,-5.6528817762,-4.548127968,7.2553800996,45.24,-17.17,48.3887021938,131.99,49.7871182238,-49.948127968,70.5235608045,-5.6528817762,-4.548127968,7.2553800996,55.44,-45.4,71.657195033,133.4,38.9871182238,0.431872032,38.9895101386,-5.6528817762,-4.548127968,7.2553800996,44.64,4.98,44.916923314,133.05,50.1471182238,-5.068127968,50.4025732205,-5.6528817762,-4.548127968,7.2553800996,55.8,-0.52,55.8024228865,133.4,37.1071182238,4.291872032,37.3544962275,-5.6528817762,-4.548127968,7.2553800996,42.76,8.84,43.6642096001,131.99
2021-05-08 14:30:00,52.4379848259,-7.1427716587,52.9222206598,-5.5720151741,-4.4727716587,7.1451409651,58.01,-2.67,58.0714129327,133.47,38.9879848259,-22.4027716587,44.9660665255,-5.5720151741,-4.4727716587,7.1451409651,44.56,-17.93,48.0320570036,132.16,49.0979848259,-50.5327716587,70.4568884175,-5.5720151741,-4.4727716587,7.1451409651,54.67,-46.06,71.4865896515,133.7,38.4179848259,0.0172283413,38.4179886889,-5.5720151741,-4.4727716587,7.1451409651,43.99,4.49,44.2185504059,133.25,49.5079848259,-5.1527716587,49.7754117742,-5.5720151741,-4.4727716587,7.1451409651,55.08,-0.68,55.0841973709,133.7,36.5479848259,5.0072283413,36.8893959085,-5.5720151741,-4.4727716587,7.1451409651,42.12,9.48,43.1736586358,132.16
2021-05-08 15:00:00,51.728601462,-7.7025795404,52.2989286772,-6.081398538,-4.5825795404,7.6146860357,57.81,-3.12,57.894131827,134.17,38.518601462,-22.8225795404,44.7722324154,-6.081398538,-4.5825795404,7.6146860357,44.6,-18.24,48.1856576172,132.9,48.408601462,-50.9525795404,70.2819895658,-6.081398538,-4.5825795404,7.6146860357,54.49,-46.37,71.5495422767,134.41,37.958601462,-0.45257954040000004,37.9612994139,-6.081398538,-4.5825795404,7.6146860357,44.04,4.13,44.2332284601,134.01,48.798601462,-5.7025795404,49.1306718665,-6.081398538,-4.5825795404,7.6146860357,54.88,-1.12,54.8914273817,134.41,36.118601462,2.9774204596000002,36.2411148306,-6.081398538,-4.5825795404,7.6146860357,42.2,7.5600000000000005,42.8718275794,132.9
2021-05-08 15:30:00,51.2930344521,-7.767671577,51.8778575602,-5.8469655479,-4.467671577,7.3584709987,57.14,-3.3,57.2352129375,134.06,38.4130344521,-22.957671577,44.7505966447,-5.8469655479,-4.467671577,7.3584709987,44.26,-18.49,47.9669438259,132.77,48.0130344521,-51.477671577,70.3931967472,-5.8469655479,-4.467671577,7.3584709987,53.86,-47.01,71.490137082,134.28,37.8630344521,-0.367671577,37.86481956,-5.8469655479,-4.467671577,7.3584709987,43.71,4.1,43.9018689807,133.88,48.3930344521,-5.787671577,48.7379003012,-5.8469655479,-4.467671577,7.3584709987,54.24,-1.32,54.2560595694,134.28,36.0330344521,3.892328423,36.2426515639,-5.8469655479,-4.467671577,7.3584709987,41.88,8.36,42.7062524696,132.77
2021-05-08 16:00:00,51.253001032,-8.0383520991,51.8795260122,-5.686998968,-4.3983520991,7.1893990326,56.94,-3.64,57.0562284067,134.74,38.123001032,-23.2283520991,44.6421275134,-5.686998968,-4.3983520991,7.1893990326,43.81,-18.83,47.6852702624,133.43,47.973001032,-51.6183520991,70.4688803759,-5.686998968,-4.3983520991,7.1893990326,53.66,-47.22,71.4781365174,134.96,37.603001032,-0.6783520991,37.6091192157,-5.686998968,-4.3983520991,7.1893990326,43.29,3.7199999999999998,43.4495396984,134.55,48.393001032,-6.0383520991,48.7682708834,-5.686998968,-4.3983520991,7.1893990326,54.08,-1.6400000000000001,54.1048611494,134.96,35.753001032,3.1216479009,35.8890201651,-5.686998968,-4.3983520991,7.1893990326,41.44,7.52,42.1167900011,133.43
2021-05-08 16:30:00,52.1864843995,-8.0625795823,52.8056279529,-6.5735156005,-4.7125795823,8.0882330375,58.76,-3.35,58.855416913,135.32,38.8464843995,-22.9825795823,45.1358872125,-6.5735156005,-4.7125795823,8.0882330375,45.42,-18.27,48.9568105579,133.98,48.8264843995,-52.1125795823,71.4125096152,-6.5735156005,-4.7125795823,8.0882330375,55.4,-47.4,72.9103559174,135.54,38.2664843995,-0.2225795823,38.2671317186,-6.5735156005,-4.7125795823,8.0882330375,44.84,4.49,45.0642397029,135.14,49.2664843995,-6.0325795823,49.6344487378,-6.5735156005,-4.7125795823,8.0882330375,55.84,-1.32,55.855599540200004,135.54,36.4264843995,4.3274204177,36.6826298564,-6.5735156005,-4.7125795823,8.0882330375,43.0,9.04,43.9399772417,133.98
2021-05-08 17:00:00,52.4376678212,-7.8267349531,53.0185513433,-6.9723321788,-4.8567349531,8.4971342473,59.41,-2.9699999999999998,59.4841911772,135.32,39.2676678212,-22.5567349531,45.2852738521,-6.9723321788,-4.8567349531,8.4971342473,46.24,-17.7,49.5118935206,133.98,49.0176678212,-51.0567349531,70.7779763959,-6.9723321788,-4.8567349531,8.4971342473,55.99,-46.2,72.590082656,135.54,38.6676678212,-0.2067349531,38.6682204668,-6.9723321788,-4.8567349531,8.4971342473,45.64,4.65,45.8762694647,135.14,49.427667821200004,-5.7767349531,49.7640936113,-6.9723321788,-4.8567349531,8.4971342473,56.4,-0.92,56.407503047,135.54,36.7476678212,5.5432650469,37.163407778,-6.9723321788,-4.8567349531,8.4971342473,43.72,10.4,44.939942145,133.98
2021-05-08 17:30:00,53.4265177938,-7.7649897142,53.9878492703,-8.6634822062,-5.3449897142000005,10.1796286269,62.09,-2.42,62.1371426765,133.56,40.4765177938,-22.5949897142,46.3560357763,-8.6634822062,-5.3449897142000005,10.1796286269,49.14,-17.25,52.0797667045,132.26,49.8765177938,-50.7049897142,71.1242786196,-8.6634822062,-5.3449897142000005,10.1796286269,58.54,-45.36,74.0571482033,133.79,39.7865177938,-0.36498971420000004,39.7881919123,-8.6634822062,-5.3449897142000005,10.1796286269,48.45,4.98,48.7052656291,133.39,50.3365177938,-5.7049897142,50.6587794093,-8.6634822062,-5.3449897142000005,10.1796286269,59.0,-0.36,59.0010982949,133.79,37.8565177938,4.0950102858,38.0773561151,-8.6634822062,-5.3449897142000005,10.1796286269,46.52,9.44,47.4681366814,132.26
2021-05-08 18:00:00,55.034551422,-7.383492616,55.5276310807,-9.855448578,-5.653492616,11.3618592418,64.89,-1.73,64.9130572381,133.56,41.494551422,-22.653492616,47.2755594934,-9.855448578,-5.653492616,11.3618592418,51.35,-17.0,54.0908726127,132.26,51.344551422,-49.503492616,71.3222177299,-9.855448578,-5.653492616,11.3618592418,61.2,-43.85,75.2878642279,133.79,40.734551422,-0.7834926160000001,40.7420856147,-9.855448578,-5.653492616,11.3618592418,50.59,4.87,50.8238625057,133.39,51.784551422,-5.253492616,52.0503501491,-9.855448578,-5.653492616,11.3618592418,61.64,0.4,61.6412978449,133.79,38.704551422,2.706507384,38.7990654913,-9.855448578,-5.653492616,11.3618592418,48.56,8.36,49.2743665611,132.26
2021-05-08 18:30:00,55.1057017217,-6.9827880424,55.5463562359,-9.2642982783,-5.6227880424,10.8371106831,64.37,-1.3599999999999999,64.3843653382,132.29,41.2857017217,-23.1027880424,47.3101255757,-9.2642982783,-5.6227880424,10.8371106831,50.55,-17.48,53.4869413969,131.1,51.4457017217,-48.9627880424,71.0212280838,-9.2642982783,-5.6227880424,10.8371106831,60.71,-43.34,74.5926249706,132.52,40.5457017217,-1.2727880424,40.5656741286,-9.2642982783,-5.6227880424,10.8371106831,49.81,4.35,49.9995859983,132.19,51.8557017217,-4.9027880424,52.0869574043,-9.2642982783,-5.6227880424,10.8371106831,61.12,0.72,61.1242406906,132.52,38.5357017217,2.7372119576,38.6327922429,-9.2642982783,-5.6227880424,10.8371106831,47.8,8.36,48.5255561534,131.1
2021-05-08 19:00:00,55.405068473,-7.0335566833,55.8497317104,-9.504931527,-5.7035566833,11.08486726,64.91,-1.33,64.9236243597,132.05,41.295068473,-23.2035566833,47.3675809278,-9.504931527,-5.7035566833,11.08486726,50.8,-17.5,53.729786897,130.96,51.715068473,-48.9835566833,71.2308720466,-9.504931527,-5.7035566833,11.08486726,61.22,-43.28,74.9736407012,132.28,40.565068473,-1.3835566833000001,40.5886561655,-9.504931527,-5.7035566833,11.08486726,50.07,4.32,50.2560175501,132.05,52.135068473,-4.9435566833,52.3689232023,-9.504931527,-5.7035566833,11.08486726,61.64,0.76,61.6446850913,132.28,38.575068473,2.8564433167,38.6806822086,-9.504931527,-5.7035566833,11.08486726,48.08,8.56,48.8360522565,130.96
2021-05-08 19:30:00,55.0251685181,-7.4329882058,55.5249356967,-9.3248314819,-5.6329882058,10.8941745117,64.35,-1.8,64.3751699027,132.05,40.7951685181,-23.5929882058,47.126159051,-9.3248314819,-5.6329882058,10.8941745117,50.12,-17.96,53.2407362834,130.96,51.3651685181,-49.6129882058,71.4130879854,-9.3248314819,-5.6329882058,10.8941745117,60.69,-43.98,74.9500933955,132.28,40.0651685181,-1.6629882058,40.0996665592,-9.3248314819,-5.6329882058,10.8941745117,49.39,3.9699999999999998,49.5492986832,132.05,51.8351685181,-5.3529882058,52.1108355147,-9.3248314819,-5.6329882058,10.8941745117,61.16,0.28,61.1606409384,132.28,38.0751685181,2.7270117942,38.1727003369,-9.3248314819,-5.6329882058,10.8941745117,47.4,8.36,48.1315863026,130.96
2021-05-08 20:00:00,53.2325351264,-8.0094572929,53.8317211513,-8.5374648736,-5.3594572929,10.0802821856,61.77,-2.65,61.8268178059,132.45,39.4025351264,-24.0694572929,46.1724869242,-8.5374648736,-5.3594572929,10.0802821856,47.94,-18.71,51.4617110093,131.37,49.7125351264,-50.2094572929,70.6563921408,-8.5374648736,-5.3594572929,10.0802821856,58.25,-44.85,73.5158826377,132.68,38.7325351264,-2.1194572929,38.7904804886,-8.5374648736,-5.3594572929,10.0802821856,47.27,3.24,47.3809086025,132.46,50.1425351264,-5.9194572929,50.4907298774,-8.5374648736,-5.3594572929,10.0802821856,58.68,-0.56,58.6826720591,132.68,36.7825351264,3.0005427071,36.9047171357,-8.5374648736,-5.3594572929,10.0802821856,45.32,8.36,46.0846178242,131.37
2021-05-08 20:30:00,51.7685686811,-8.7746853836,52.5069500816,-7.5514313189,-5.0746853836,9.0981617213,59.32,-3.7,59.4352790857,132.45,38.1985686811,-24.2246853836,45.2323560211,-7.5514313189,-5.0746853836,9.0981617213,45.75,-19.15,49.596219614,131.37,48.3685686811,-51.4646853836,70.6267107963,-7.5514313189,-5.0746853836,9.0981617213,55.92,-46.39,72.6572673585,132.68,37.5885686811,-2.0446853836,37.6441394352,-7.5514313189,-5.0746853836,9.0981617213,45.14,3.03,45.241579327,132.46,48.8085686811,-6.7546853836,49.2737470803,-7.5514313189,-5.0746853836,9.0981617213,56.36,-1.6800000000000002,56.3850334752,132.68,35.7285686811,3.8053146164,35.9306420668,-7.5514313189,-5.0746853836,9.0981617213,43.28,8.88,44.1815889257,131.37
2021-05-08 21:00:00,50.920951989,-9.6730360153,51.8315635228,-7.279048011,-4.9230360153,8.7875379688,58.2,-4.75,58.3935141946,133.19,37.510951989,-24.303036015300002,44.6957389321,-7.279048011,-4.9230360153,8.7875379688,44.79,-19.38,48.8029558531,132.0,47.590951989,-52.4730360153,70.8400890731,-7.279048011,-4.9230360153,8.7875379688,54.87,-47.55,72.6066071374,133.43,36.930951989,-2.0830360153,36.9896506317,-7.279048011,-4.9230360153,8.7875379688,44.21,2.84,44.3011252679,133.15,48.000951989,-7.6030360153,48.5993574906,-7.279048011,-4.9230360153,8.7875379688,55.28,-2.68,55.3449256933,133.43,35.040951989,2.3969639847,35.1228380494,-7.279048011,-4.9230360153,8.7875379688,42.32,7.32,42.9483969433,132.0
2021-05-08 21:30:00,48.9379850814,-10.7244930976,50.0993127301,-6.4720149186,-4.6644930976,7.977748615,55.41,-6.06,55.7403955852,133.45,36.0079850814,-25.0044930976,43.8383355603,-6.4720149186,-4.6644930976,7.977748615,42.48,-20.34,47.0984713128,132.16,45.7579850814,-53.2544930976,70.21277828,-6.4720149186,-4.6644930976,7.977748615,52.23,-48.59,71.336953958,133.68,35.4879850814,-2.9144930976000003,35.6074620713,-6.4720149186,-4.6644930976,7.977748615,41.96,1.75,41.9964772332,133.33,46.1679850814,-8.7044930976,46.9813904282,-6.4720149186,-4.6644930976,7.977748615,52.64,-4.04,52.7948027745,133.68,33.6879850814,1.1755069024,33.7084878825,-6.4720149186,-4.6644930976,7.977748615,40.16,5.84,40.5824001262,132.16
2021-05-08 22:00:00,47.205684679,-11.5155578563,48.5899654122,-5.684315321,-4.3755578563,7.1733497909,52.89,-7.14,53.3697639118,133.08,34.625684679,-25.5655578563,43.0410941775,-5.684315321,-4.3755578563,7.1733497909,40.31,-21.19,45.5402261742,131.78,44.155684679,-53.9055578563,69.6816594038,-5.684315321,-4.3755578563,7.1733497909,49.84,-49.53,70.2655427646,133.32,34.165684679,-3.5355578563,34.3481321026,-5.684315321,-4.3755578563,7.1733497909,39.85,0.84,39.8588522163,132.96,44.515684679,-9.5355578563,45.5255208215,-5.684315321,-4.3755578563,7.1733497909,50.2,-5.16,50.4644984123,133.32,32.355684679,-0.6555578563000001,32.3623251197,-5.684315321,-4.3755578563,7.1733497909,38.04,3.7199999999999998,38.2214599407,131.78
2021-05-08 22:30:00,44.6066845915,-12.3209701041,46.2770203725,-5.0733154085,-4.1209701041,6.536124527,49.68,-8.2,50.3521836666,132.96,32.8366845915,-25.6909701041,41.6926108543,-5.0733154085,-4.1209701041,6.536124527,37.91,-21.57,43.6168889308,131.65,41.7266845915,-55.0509701041,69.0776774103,-5.0733154085,-4.1209701041,6.536124527,46.8,-50.93,69.1672241745,133.21,32.4366845915,-3.5209701041,32.6272238746,-5.0733154085,-4.1209701041,6.536124527,37.51,0.6000000000000001,37.5147984134,132.82,42.0866845915,-10.4009701041,43.3528453393,-5.0733154085,-4.1209701041,6.536124527,47.16,-6.28,47.5762966192,133.21,30.6866845915,-1.2809701041000001,30.7134090525,-5.0733154085,-4.1209701041,6.536124527,35.76,2.84,35.8725967836,131.65
2021-05-08 23:00:00,42.27123512,-13.1721709588,44.2759913084,-3.76876488,-3.7921709588,5.3464146212,46.04,-9.38,46.9858063675,133.37,30.83123512,-25.9021709588,40.2676982134,-3.76876488,-3.7921709588,5.3464146212,34.6,-22.11,41.061077677,131.97,39.58123512,-56.7521709588,69.1916402621,-3.76876488,-3.7921709588,5.3464146212,43.35,-52.96,68.4396383684,133.62,30.52123512,-3.3921709588,30.7091617773,-3.76876488,-3.7921709588,5.3464146212,34.29,0.4,34.2923329623,133.17,39.91123512,-11.3121709588,41.4833930701,-3.76876488,-3.7921709588,5.3464146212,43.68,-7.52,44.3225992018,133.62,28.83123512,-1.6721709588,28.879686187,-3.76876488,-3.7921709588,5.3464146212,32.6,2.12,32.6688597903,131.97
2021-05-08 23:30:00,40.3027350082,-13.8849410662,42.6274798405,-2.7472649918,-3.4549410662,4.4140777866,43.05,-10.43,44.2954557489,134.78,29.2827350082,-25.7549410662,38.997378872,-2.7472649918,-3.4549410662,4.4140777866,32.03,-22.3,39.0283345789,133.26,37.7727350082,-58.2249410662,69.4040580381,-2.7472649918,-3.4549410662,4.4140777866,40.52,-54.77,68.129459854,135.02,29.0627350082,-2.8749410662,29.2045861516,-2.7472649918,-3.4549410662,4.4140777866,31.81,0.58,31.815287206,134.49,38.0927350082,-12.0549410662,39.9547001554,-2.7472649918,-3.4549410662,4.4140777866,40.84,-8.6,41.7356634067,135.02,27.4527350082,-0.9349410662000001,27.4686507536,-2.7472649918,-3.4549410662,4.4140777866,30.2,2.52,30.3049566903,133.26
2021-05-09 00:00:00,38.9811847737,-14.0356455559,41.4310525154,-2.1088152263,-3.2256455559,3.8538151112,41.09,-10.81,42.4881654111,136.0,28.1711847737,-25.8556455559,38.2378092817,-2.1088152263,-3.2256455559,3.8538151112,30.28,-22.63,37.802054177,134.36,36.5411847737,-58.3056455559,68.8099301581,-2.1088152263,-3.2256455559,3.8538151112,38.65,-55.08,67.2876578579,136.24,27.9911847737,-3.0556455559,28.1574749365,-2.1088152263,-3.2256455559,3.8538151112,30.1,0.17,30.1004800626,135.59,36.8111847737,-12.2656455559,38.8008941307,-2.1088152263,-3.2256455559,3.8538151112,38.92,-9.04,39.9560758834,136.24,26.3311847737,-2.1456455559,26.4184610914,-2.1088152263,-3.2256455559,3.8538151112,28.44,1.08,28.4604989415,134.36
2021-05-09 00:30:00,37.9595012882,-14.0175510261,40.4649907305,-1.6604987117999999,-3.0575510261,3.4793496877,39.62,-10.96,41.1079797606,136.0,27.5295012882,-25.8175510261,37.7414809217,-1.6604987117999999,-3.0575510261,3.4793496877,29.19,-22.76,37.0145066157,134.36,35.5995012882,-58.3175510261,68.324675262,-1.6604987117999999,-3.0575510261,3.4793496877,37.26,-55.26,66.6481447604,136.24,27.3795012882,-3.0175510261,27.5452846234,-1.6604987117999999,-3.0575510261,3.4793496877,29.04,0.04,29.0400275482,135.59,35.8195012882,-12.2575510261,37.8587404663,-1.6604987117999999,-3.0575510261,3.4793496877,37.48,-9.2,38.5926210564,136.24,25.7795012882,-2.2175510261,25.8747023021,-1.6604987117999999,-3.0575510261,3.4793496877,27.44,0.84,27.4528541321,134.36
2021-05-09 01:00:00,36.7915348122,-14.346550209,39.4897523003,-1.4084651878,-3.006550209,3.3201081827,38.2,-11.34,39.8476548871,135.93,26.6815348122,-25.936550209,37.2103337352,-1.4084651878,-3.006550209,3.3201081827,28.09,-22.93,36.2606260288,134.28,34.5015348122,-58.356550209,67.792646037,-1.4084651878,-3.006550209,3.3201081827,35.91,-55.35,65.9784101051,136.24,26.5615348122,-3.236550209,26.7579967269,-1.4084651878,-3.006550209,3.3201081827,27.97,-0.23,27.9709456401,135.51,34.7115348122,-12.646550209,36.943549927,-1.4084651878,-3.006550209,3.3201081827,36.12,-9.64,37.3842747689,136.24,24.9515348122,-2.846550209,25.1133816436,-1.4084651878,-3.006550209,3.3201081827,26.36,0.16,26.3604855797,134.28
2021-05-09 01:30:00,37.8640683083,-13.839400516,40.3139761807,-1.5459316916999999,-3.089400516,3.4546056712,39.41,-10.75,40.8498543449,135.51,27.4540683083,-25.919400516,37.7563397297,-1.5459316916999999,-3.089400516,3.4546056712,29.0,-22.83,36.908114284,133.85,35.5040683083,-57.579400516,67.6455928367,-1.5459316916999999,-3.089400516,3.4546056712,37.05,-54.49,65.892811444,135.75,27.3140683083,-3.319400516,27.5150276638,-1.5459316916999999,-3.089400516,3.4546056712,28.86,-0.23,28.8609164789,135.02,35.6940683083,-12.089400516,37.6858079021,-1.5459316916999999,-3.089400516,3.4546056712,37.24,-9.0,38.3121077468,135.75,25.6940683083,-2.9694005160000003,25.8650823632,-1.5459316916999999,-3.089400516,3.4546056712,27.24,0.12,27.2402643159,133.85
2021-05-09 02:00:00,37.7394181895,-14.36072167,40.3793760745,-2.6005818105,-3.39072167,4.2731743699999996,40.34,-10.97,41.8049817606,135.04,27.6594181895,-26.15072167,38.0644671373,-2.6005818105,-3.39072167,4.2731743699999996,30.26,-22.76,37.8640357067,133.45,35.3494181895,-58.09072167,68.0008331602,-2.6005818105,-3.39072167,4.2731743699999996,37.95,-54.7,66.5754646998,135.29,27.4794181895,-3.54072167,27.7065900821,-2.6005818105,-3.39072167,4.2731743699999996,30.08,-0.15,30.0803740003,134.6,35.5594181895,-12.59072167,37.7226522682,-2.6005818105,-3.39072167,4.2731743699999996,38.16,-9.2,39.2533514493,135.29,25.8394181895,-3.19072167,26.0356723967,-2.6005818105,-3.39072167,4.2731743699999996,28.44,0.2,28.4407032262,133.45
2021-05-09 02:30:00,36.9152344477,-14.6535639318,39.7172691689,-2.6347655523,-3.3535639318,4.2647837648,39.55,-11.3,41.1326208744,135.04,27.3152344477,-26.0635639318,37.7548857469,-2.6347655523,-3.3535639318,4.2647837648,29.95,-22.71,37.5865215204,133.45,34.5652344477,-58.3435639318,67.8139136512,-2.6347655523,-3.3535639318,4.2647837648,37.2,-54.99,66.3908133705,135.29,27.1452344477,-3.4535639318,27.3640431416,-2.6347655523,-3.3535639318,4.2647837648,29.78,-0.1,29.7801678974,134.6,34.8052344477,-12.9135639318,37.123637731,-2.6347655523,-3.3535639318,4.2647837648,37.44,-9.56,38.6412629193,135.29,25.5252344477,-2.9535639317999998,25.6955469588,-2.6347655523,-3.3535639318,4.2647837648,28.16,0.4,28.1628407658,133.45
2021-05-09 03:00:00,35.70138434,-14.895829713,38.6842937978,-2.35861566,-3.255829713,4.0203849258,38.06,-11.64,39.8001658288,135.04,26.43138434,-26.255829713,37.2556931494,-2.35861566,-3.255829713,4.0203849258,28.79,-23.0,36.8492075899,133.45,33.42138434,-58.795829713,67.6308991722,-2.35861566,-3.255829713,4.0203849258,35.78,-55.54,66.067389838,135.29,26.28138434,-3.585829713,26.5248814806,-2.35861566,-3.255829713,4.0203849258,28.64,-0.33,28.6419011241,134.6,33.60138434,-13.215829713,36.1069409472,-2.35861566,-3.255829713,4.0203849258,35.96,-9.96,37.3138472956,135.29,24.64138434,-3.095829713,24.8350958082,-2.35861566,-3.255829713,4.0203849258,27.0,0.16,27.0004740699,133.45
2021-05-09 03:30:00,34.8018177421,-15.1158777321,37.9428027136,-2.1481822579,-3.1958777321,3.8507559636,36.95,-11.92,38.8251065678,135.6,25.751817742100002,-26.3158777321,36.8195809024,-2.1481822579,-3.1958777321,3.8507559636,27.9,-23.12,36.2345746491,133.89,32.5818177421,-59.1158777321,67.5000877586,-2.1481822579,-3.1958777321,3.8507559636,34.73,-55.92,65.8271927094,135.83,25.6318177421,-3.6358777321,25.888408364500002,-2.1481822579,-3.1958777321,3.8507559636,27.78,-0.44,27.7834843027,135.02,32.7318177421,-13.3958777321,35.3669539671,-2.1481822579,-3.1958777321,3.8507559636,34.88,-10.2,36.3408090169,135.83,24.0518177421,-3.1158777321,24.252806657,-2.1481822579,-3.1958777321,3.8507559636,26.2,0.08,26.2001221371,133.89
2021-05-09 04:00:00,34.3167176751,-15.3911619289,37.6101711977,-2.0532823249,-3.1011619289,3.7192974625,36.37,-12.29,38.3903763983,135.6,25.2467176751,-26.2911619289,36.4502667883,-2.0532823249,-3.1011619289,3.7192974625,27.3,-23.19,35.8199120602,133.89,32.1267176751,-59.5511619289,67.6643693214,-2.0532823249,-3.1011619289,3.7192974625,34.18,-56.45,65.9914759647,135.83,25.1467176751,-3.5411619289000003,25.3948269858,-2.0532823249,-3.1011619289,3.7192974625,27.2,-0.44,27.2035585907,135.02,32.3067176751,-13.7011619289,35.0919626858,-2.0532823249,-3.1011619289,3.7192974625,34.36,-10.6,35.9578864785,135.83,23.5467176751,-3.1011619289,23.750055128,-2.0532823249,-3.1011619289,3.7192974625,25.6,0.0,25.6,133.89
2021-05-09 04:30:00,33.5843509491,-15.1591362852,36.8470900016,-1.7756490509,-3.0291362852,3.5112100743,35.36,-12.13,37.3827032195,136.06,24.7543509491,-26.5691362852,36.3138664129,-1.7756490509,-3.0291362852,3.5112100743,26.53,-23.54,35.4679080297,134.36,31.4443509491,-59.4691362852,67.2705387009,-1.7756490509,-3.0291362852,3.5112100743,33.22,-56.44,65.4907779768,136.29,24.6743509491,-3.7391362852,24.956056077,-1.7756490509,-3.0291362852,3.5112100743,26.45,-0.71,26.4595275846,135.53,31.6243509491,-13.5091362852,34.388898443,-1.7756490509,-3.0291362852,3.5112100743,33.4,-10.48,35.0055766986,136.29,23.1043509491,-3.0291362852,23.3020750023,-1.7756490509,-3.0291362852,3.5112100743,24.88,0.0,24.88,134.36
2021-05-09 05:00:00,32.9212174223,-15.3183836506,36.310596721,-1.5887825777,-2.9283836506,3.3316153566,34.51,-12.39,36.6667724241,136.06,24.2712174223,-26.3183836506,35.8015266873,-1.5887825777,-2.9283836506,3.3316153566,25.86,-23.39,34.8687782981,134.36,30.8212174223,-59.6483836506,67.1407262064,-1.5887825777,-2.9283836506,3.3316153566,32.41,-56.72,65.3266140252,136.29,24.2112174223,-3.4983836506,24.4626600606,-1.5887825777,-2.9283836506,3.3316153566,25.8,-0.5700000000000001,25.8062957435,135.53,30.9312174223,-13.6883836506,33.824725545,-1.5887825777,-2.9283836506,3.3316153566,32.52,-10.76,34.2538756931,136.29,22.6112174223,-2.9283836506,22.8000566693,-1.5887825777,-2.9283836506,3.3316153566,24.2,0.0,24.2,134.36
