Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-09 05:30:00,32.4132670536,-15.4034917355,35.8871486571,-2.1367329464,-2.9234917355,3.6211091687,34.55,-12.48,36.7349002993,136.06,24.1032670536,-26.3234917355,35.6916474796,-2.1367329464,-2.9234917355,3.6211091687,26.24,-23.4,35.1581797026,134.36,30.3132670536,-59.6834917355,66.9403715646,-2.1367329464,-2.9234917355,3.6211091687,32.45,-56.76,65.3811907203,136.29,24.0332670536,-3.5434917355,24.2930907657,-2.1367329464,-2.9234917355,3.6211091687,26.17,-0.62,26.1773432571,135.45,30.4632670536,-13.7634917355,33.4281968454,-2.1367329464,-2.9234917355,3.6211091687,32.6,-10.84,34.3549938146,136.29,22.4632670536,-2.9234917355,22.6527077995,-2.1367329464,-2.9234917355,3.6211091687,24.6,0.0,24.6,134.36
2021-05-09 06:00:00,32.3565836873,-15.2796886725,35.7829204208,-1.8534163127,-2.8596886725,3.4077809982,34.21,-12.42,36.3947867146,135.94,23.9265836873,-26.2696886725,35.532772899,-1.8534163127,-2.8596886725,3.4077809982,25.78,-23.41,34.8229306636,134.2,30.2665836873,-59.5996886725,66.8445134469,-1.8534163127,-2.8596886725,3.4077809982,32.12,-56.74,65.2006288313,136.17,23.8765836873,-3.4596886725,24.1259340604,-1.8534163127,-2.8596886725,3.4077809982,25.73,-0.6000000000000001,25.7369947741,135.37,30.4265836873,-13.6596886725,33.3521227137,-1.8534163127,-2.8596886725,3.4077809982,32.28,-10.8,34.0387778864,136.17,22.3065836873,-2.8196886725,22.4840903753,-1.8534163127,-2.8596886725,3.4077809982,24.16,0.04,24.1600331126,134.2
2021-05-09 06:30:00,33.0589670369,-15.0413540472,36.3199343766,-2.4710329631,-2.9913540472,3.8799746056,35.53,-12.05,37.5177744543,135.94,24.6289670369,-26.1313540472,35.9086853233,-2.4710329631,-2.9913540472,3.8799746056,27.1,-23.14,35.6352297593,134.2,30.8989670369,-59.7513540472,67.2679007731,-2.4710329631,-2.9913540472,3.8799746056,33.37,-56.76,65.8426495518,136.17,24.5389670369,-3.1113540472,24.7354285843,-2.4710329631,-2.9913540472,3.8799746056,27.01,-0.12,27.0102665666,135.37,31.0489670369,-13.3913540472,33.8137060566,-2.4710329631,-2.9913540472,3.8799746056,33.52,-10.4,35.0963017995,136.17,22.9289670369,-2.6713540472,23.0840564422,-2.4710329631,-2.9913540472,3.8799746056,25.4,0.32,25.4020156681,134.2
2021-05-09 07:00:00,33.836900303,-14.0253012094,36.6284711137,-2.363099697,-3.0053012094,3.8230976364,36.2,-11.02,37.8401955597,136.63,25.236900303,-25.3453012094,35.7670998307,-2.363099697,-3.0053012094,3.8230976364,27.6,-22.34,35.5082469294,134.88,31.576900303,-60.7953012094,68.5067097582,-2.363099697,-3.0053012094,3.8230976364,33.94,-57.79,67.0194576224,136.86,25.126900303,-2.2953012094,25.2315185131,-2.363099697,-3.0053012094,3.8230976364,27.49,0.71,27.4991672601,136.08,31.836900303,-12.4053012094,34.1684023478,-2.363099697,-3.0053012094,3.8230976364,34.2,-9.4,35.4682957019,136.86,23.556900303,-2.5253012094000002,23.6918698731,-2.363099697,-3.0053012094,3.8230976364,25.92,0.48,25.9244440635,134.88
2021-05-09 07:30:00,35.7151003205,-5.9642683796,36.2096794822,-2.4048996795,-2.9942683796000003,3.8404668463,38.12,-2.9699999999999998,38.2355240581,136.74,26.4851003205,-17.7942683796,31.9076248905,-2.4048996795,-2.9942683796000003,3.8404668463,28.89,-14.8,32.4603157717,134.99,32.6051003205,-74.2742683796,81.1157167893,-2.4048996795,-2.9942683796000003,3.8404668463,35.01,-71.28,79.4137173289,136.98,26.2651003205,4.7057316204,26.6833169776,-2.4048996795,-2.9942683796000003,3.8404668463,28.67,7.7,29.6860051203,136.2,33.3951003205,-4.5142683796,33.698832983,-2.4048996795,-2.9942683796000003,3.8404668463,35.8,-1.52,35.8322536271,136.98,24.6751003205,-12.7542683796,27.7764637368,-2.4048996795,-2.9942683796000003,3.8404668463,27.08,-9.76,28.7851350527,134.99
2021-05-09 08:00:00,37.3943003574,-4.9629792803,37.7222064911,-1.1156996426,-2.7829792803,2.9982927420000003,38.51,-2.18,38.5716540999,135.57,27.5843003574,-17.2829792803,32.5514208447,-1.1156996426,-2.7829792803,2.9982927420000003,28.7,-14.5,32.1549374125,133.89,34.2743003574,-72.6829792803,80.35883985,-1.1156996426,-2.7829792803,2.9982927420000003,35.39,-69.9,78.3483382083,135.81,27.3543003574,5.0270207197,27.8123836692,-1.1156996426,-2.7829792803,2.9982927420000003,28.47,7.8100000000000005,29.5218055003,135.09,35.0043003574,-3.5429792803,35.1831457617,-1.1156996426,-2.7829792803,2.9982927420000003,36.12,-0.76,36.1279946856,135.81,25.6843003574,-13.3429792803,28.9433650587,-1.1156996426,-2.7829792803,2.9982927420000003,26.8,-10.56,28.8054439299,133.89
2021-05-09 08:30:00,39.0734004004,-4.0439560039,39.2821104196,-0.1865995996,-2.6039560039,2.6106333103,39.26,-1.44,39.2863996823,135.04,28.8334004004,-15.9739560039,32.9625886281,-0.1865995996,-2.6039560039,2.6106333103,29.02,-13.37,31.9517965066,133.43,35.8934004004,-71.2539560039,79.7838482308,-0.1865995996,-2.6039560039,2.6106333103,36.08,-68.65,77.5537806944,135.26,28.5934004004,6.1260439961,29.2422803745,-0.1865995996,-2.6039560039,2.6106333103,28.78,8.73,30.0749280963,134.59,36.6534004004,-2.6439560039,36.7486362232,-0.1865995996,-2.6039560039,2.6106333103,36.84,-0.04,36.8400217155,135.26,26.9334004004,-17.2839560039,32.0022373011,-0.1865995996,-2.6039560039,2.6106333103,27.12,-14.68,30.8382360066,133.43
2021-05-09 09:00:00,40.4044503512,-2.6632112468,40.4921264238,1.7544503512,-2.1032112468,2.7389037192,38.65,-0.56,38.6540567082,134.41,29.6044503512,-14.8432112468,33.117131529,1.7544503512,-2.1032112468,2.7389037192,27.85,-12.74,30.625644483,132.77,37.2644503512,-69.0932112468,78.501663042,1.7544503512,-2.1032112468,2.7389037192,35.51,-66.99,75.8196557629,134.63,29.3944503512,6.9667887532,30.2087711928,1.7544503512,-2.1032112468,2.7389037192,27.64,9.07,29.0901100032,133.92,37.9544503512,-1.3432112468000001,37.9782110942,1.7544503512,-2.1032112468,2.7389037192,36.2,0.76,36.2079770216,134.63,27.7144503512,-15.1832112468,31.6009598277,1.7544503512,-2.1032112468,2.7389037192,25.96,-13.08,29.0690213114,132.77
2021-05-09 09:30:00,43.8781338251,-1.110201002,43.8921766861,0.1481338251,-2.610201002,2.6144010597,43.73,1.5,43.7557184834,133.56,32.3481338251,-14.740201002,35.5482107503,0.1481338251,-2.610201002,2.6144010597,32.2,-12.13,34.4089654015,131.98,40.3881338251,-68.020201002,79.1072000403,0.1481338251,-2.610201002,2.6144010597,40.24,-65.41,76.7966516197,133.78,32.0281338251,7.269798998,32.8428277375,0.1481338251,-2.610201002,2.6144010597,31.88,9.88,33.3758715242,133.1,41.2281338251,0.349798998,41.2296177286,0.1481338251,-2.610201002,2.6144010597,41.08,2.96,41.1865026435,133.78,30.3081338251,-14.770201002,33.7156019315,0.1481338251,-2.610201002,2.6144010597,30.16,-12.16,32.5190897782,131.98
2021-05-09 10:00:00,44.6284505039,-0.257478704,44.6291932446,2.1984505039,-2.237478704,3.1367970239,42.43,1.98,42.4761733211,133.88,32.8184505039,-13.837478704,35.6163798042,2.1984505039,-2.237478704,3.1367970239,30.62,-11.6,32.7436161717,132.45,41.2184505039,-67.047478704,78.7040346012,2.1984505039,-2.237478704,3.1367970239,39.02,-64.81,75.6498281558,134.09,32.5084505039,8.092521296,33.5005709666,2.1984505039,-2.237478704,3.1367970239,30.31,10.33,32.0219455999,133.56,41.9984505039,1.122521296,42.0134490228,2.1984505039,-2.237478704,3.1367970239,39.8,3.36,39.9415773349,134.09,30.7584505039,-11.917478704,32.9864908116,2.1984505039,-2.237478704,3.1367970239,28.56,-9.68,30.1558617851,132.45
2021-05-09 10:30:00,45.3551008555,1.5282941482,45.3808423965,4.9751008555,-1.5117058518,5.1997002899,40.38,3.04,40.4942711998,133.88,32.8951008555,-12.7217058518,35.2693841749,4.9751008555,-1.5117058518,5.1997002899,27.92,-11.21,30.0863839635,132.45,42.0851008555,-64.9117058518,77.3607476089,4.9751008555,-1.5117058518,5.1997002899,37.11,-63.4,73.4623175512,134.09,32.6551008555,9.0582941482,33.8881735235,4.9751008555,-1.5117058518,5.1997002899,27.68,10.57,29.629500502,133.56,42.7351008555,2.8082941482,42.8272735667,4.9751008555,-1.5117058518,5.1997002899,37.76,4.32,38.0063152647,134.09,30.9351008555,-11.1917058518,32.8973364395,4.9751008555,-1.5117058518,5.1997002899,25.96,-9.68,27.7060282249,132.45
2021-05-09 11:00:00,45.221767362,2.2285584209,45.2766464745,6.001767362,-1.3214415791,6.1455202639,39.22,3.55,39.3803364638,133.45,32.891767362,-12.2314415791,35.0923997939,6.001767362,-1.3214415791,6.1455202639,26.89,-10.91,29.0189627658,132.1,42.011767362,-64.2114415791,76.7339418155,6.001767362,-1.3214415791,6.1455202639,36.01,-62.89,72.4698019868,133.67,32.661767362,9.5185584209,34.0204938474,6.001767362,-1.3214415791,6.1455202639,26.66,10.84,28.7795274457,133.18,42.641767362,3.4385584209,42.7801824186,6.001767362,-1.3214415791,6.1455202639,36.64,4.76,36.9478984517,133.67,30.961767362,-12.8814415791,33.5344982866,6.001767362,-1.3214415791,6.1455202639,24.96,-11.56,27.5070027448,132.1
2021-05-09 11:30:00,45.7530343512,3.1014088117,45.8580297109,7.4530343512,-0.9785911883,7.5170048393,38.3,4.08,38.5167028703,133.32,32.9930343512,-11.3885911883,34.9032996285,7.4530343512,-0.9785911883,7.5170048393,25.54,-10.41,27.5800598259,131.98,42.593034351200004,-63.0685911883,76.1039668462,7.4530343512,-0.9785911883,7.5170048393,35.14,-62.09,71.3441497251,133.53,32.8030343512,10.2414088117,34.3645968563,7.4530343512,-0.9785911883,7.5170048393,25.35,11.22,27.7220291465,133.07,43.1730343512,4.3014088117,43.3867838501,7.4530343512,-0.9785911883,7.5170048393,35.72,5.28,36.1081265091,133.53,31.0530343512,-13.2585911883,33.7650882232,7.4530343512,-0.9785911883,7.5170048393,23.6,-12.28,26.6037290619,131.98
2021-05-09 12:00:00,45.745667816,3.4203199596,45.8733551483,7.835667816,-0.9196800404000001,7.8894550825,37.91,4.34,38.1576165398,132.99,32.945667816,-11.0796800404,34.7588310741,7.835667816,-0.9196800404000001,7.8894550825,25.11,-10.16,27.0875931009,131.67,42.605667816,-62.5096800404,75.6485494164,7.835667816,-0.9196800404000001,7.8894550825,34.77,-61.59,70.7268053852,133.21,32.765667816,10.4603199596,34.3948728895,7.835667816,-0.9196800404000001,7.8894550825,24.93,11.38,27.4045488925,132.75,43.195667816,4.6003199596,43.4399431607,7.835667816,-0.9196800404000001,7.8894550825,35.36,5.52,35.7882662335,133.21,31.075667816,-11.3196800404,33.0731354188,7.835667816,-0.9196800404000001,7.8894550825,23.24,-10.4,25.4609033618,131.67
2021-05-09 12:30:00,46.2065510421,3.7614408664,46.3593981475,7.9665510421,-0.8885591336,8.0159511501,38.24,4.65,38.5216835042,132.71,33.3965510421,-11.1985591336,35.224101808,7.9665510421,-0.8885591336,8.0159511501,25.43,-10.31,27.4404992666,131.4,43.0565510421,-62.1485591336,75.6062827418,7.9665510421,-0.8885591336,8.0159511501,35.09,-61.26,70.5981281622,132.93,33.2065510421,10.3514408664,34.7825726496,7.9665510421,-0.8885591336,8.0159511501,25.24,11.24,27.6296073081,132.49,43.6065510421,4.9114408663999995,43.8822691434,7.9665510421,-0.8885591336,8.0159511501,35.64,5.8,36.1088576391,132.93,31.4865510421,-11.9285591336,33.6703641134,7.9665510421,-0.8885591336,8.0159511501,23.52,-11.04,25.9821477172,131.4
2021-05-09 13:00:00,46.5145511534,3.7439468687,46.6649826653,7.8545511534,-0.8960531313000001,7.9054971403,38.66,4.64,38.9374524077,132.71,33.4645511534,-11.2860531313,35.3164434673,7.8545511534,-0.8960531313000001,7.9054971403,25.61,-10.39,27.6373696288,131.4,43.3245511534,-62.2060531313,75.8063966879,7.8545511534,-0.8960531313000001,7.9054971403,35.47,-61.31,70.8310454532,132.93,33.2745511534,10.2839468687,34.8275080598,7.8545511534,-0.8960531313000001,7.9054971403,25.42,11.18,27.7699261792,132.49,43.9345511534,4.9439468687,44.2118467799,7.8545511534,-0.8960531313000001,7.9054971403,36.08,5.84,36.549582761,132.93,31.5745511534,-13.1360531313,34.1980726417,7.8545511534,-0.8960531313000001,7.9054971403,23.72,-12.24,26.6918714218,131.4
2021-05-09 13:30:00,46.0066845458,3.5826098341,46.1459653287,8.2266845458,-0.7873901659,8.2642798772,37.78,4.37,38.0318984538,132.71,32.9966845458,-11.3573901659,34.896582961600004,8.2266845458,-0.7873901659,8.2642798772,24.77,-10.57,26.9309821581,131.4,42.8766845458,-62.5073901659,75.799629966,8.2266845458,-0.7873901659,8.2642798772,34.65,-61.72,70.7812185541,132.93,32.8266845458,10.2526098341,34.3905107069,8.2266845458,-0.7873901659,8.2642798772,24.6,11.04,26.9637089437,132.49,43.4266845458,4.7726098341,43.68815326,8.2266845458,-0.7873901659,8.2642798772,35.2,5.5600000000000005,35.6364083488,132.93,31.1066845458,-12.7073901659,33.6021366621,8.2266845458,-0.7873901659,8.2642798772,22.88,-11.92,25.7988526877,131.4
2021-05-09 14:00:00,45.4841178996,2.5574856171,45.5559624395,6.6741178996,-1.1525143829,6.7728973963,38.81,3.71,38.9869234488,132.85,33.0641178996,-12.2125143829,35.2474311125,6.6741178996,-1.1525143829,6.7728973963,26.39,-11.06,28.6139074577,131.62,42.2941178996,-63.3325143829,76.1564165843,6.6741178996,-1.1525143829,6.7728973963,35.62,-62.18,71.6598688249,133.09,32.8841178996,9.3774856171,34.1950646517,6.6741178996,-1.1525143829,6.7728973963,26.21,10.53,28.2461501802,132.67,42.9141178996,3.7674856171,43.0791766748,6.6741178996,-1.1525143829,6.7728973963,36.24,4.92,36.5724486465,133.09,31.1941178996,-12.6325143829,33.6549165973,6.6741178996,-1.1525143829,6.7728973963,24.52,-11.48,27.0743568714,131.62
2021-05-09 14:30:00,46.2291844792,1.3333221174,46.2484080319,4.3091844792,-1.6766778826,4.6238857683,41.92,3.01,42.0279252402,132.64,33.2691844792,-13.3566778826,35.8502368189,4.3091844792,-1.6766778826,4.6238857683,28.96,-11.68,31.2266552804,131.38,42.8491844792,-64.6866778826,77.5913584494,4.3091844792,-1.6766778826,4.6238857683,38.54,-63.01,73.8619773632,132.88,33.0091844792,8.3333221174,34.0448309952,4.3091844792,-1.6766778826,4.6238857683,28.7,10.01,30.3955605311,132.48,43.5891844792,2.6833221174,43.6716981711,4.3091844792,-1.6766778826,4.6238857683,39.28,4.36,39.5212347985,132.88,31.2691844792,-12.8766778826,33.8167226574,4.3091844792,-1.6766778826,4.6238857683,26.96,-11.2,29.1938623687,131.38
2021-05-09 15:00:00,46.2543847557,0.9173493114,46.263480618,4.1043847557,-1.7626506886,4.4668682176,42.15,2.68,42.2351145376,132.9,33.2443847557,-13.7126506886,35.9614502863,4.1043847557,-1.7626506886,4.4668682176,29.14,-11.95,31.4951123192,131.63,42.8643847557,-65.1126506886,77.9551971339,4.1043847557,-1.7626506886,4.4668682176,38.76,-63.35,74.2668169508,133.15,33.0043847557,7.9873493114,33.9571371309,4.1043847557,-1.7626506886,4.4668682176,28.9,9.75,30.5003688502,132.73,43.5843847557,2.2773493114,43.6438416552,4.1043847557,-1.7626506886,4.4668682176,39.48,4.04,39.6861688753,133.15,31.2643847557,-13.6426506886,34.1113422774,4.1043847557,-1.7626506886,4.4668682176,27.16,-11.88,29.6445610526,131.63
2021-05-09 15:30:00,47.3226180814,-0.15968858860000001,47.3228875125,1.0826180814,-2.5996885886000003,2.816104165,46.24,2.44,46.3043324107,132.9,34.3226180814,-14.7496885886,37.3576688971,1.0826180814,-2.5996885886000003,2.816104165,33.24,-12.15,35.3909607103,131.63,43.6826180814,-66.1196885886,79.2463522284,1.0826180814,-2.5996885886000003,2.816104165,42.6,-63.52,76.4823535203,133.15,33.9626180814,7.0103114114,34.6785797435,1.0826180814,-2.5996885886000003,2.816104165,32.88,9.61,34.2556053807,132.73,44.5226180814,1.2803114114,44.5410228681,1.0826180814,-2.5996885886000003,2.816104165,43.44,3.88,43.6129338614,133.15,32.2026180814,-13.9996885886,35.1140981926,1.0826180814,-2.5996885886000003,2.816104165,31.12,-11.4,33.1423354639,131.63
2021-05-09 16:00:00,48.3057510307,-0.7378633599000001,48.3113860801,-1.9242489693,-3.3178633599,3.8354858063,50.23,2.58,50.2962155634,132.9,35.8457510307,-15.1778633599,38.9266669923,-1.9242489693,-3.3178633599,3.8354858063,37.77,-11.86,39.5882874093,131.63,44.4157510307,-66.0278633599,79.5766151548,-1.9242489693,-3.3178633599,3.8354858063,46.34,-62.71,77.9739680919,133.15,35.3857510307,6.4021366401,35.9602381745,-1.9242489693,-3.3178633599,3.8354858063,37.31,9.72,38.5553433392,132.73,45.3957510307,0.8421366401,45.4035615978,-1.9242489693,-3.3178633599,3.8354858063,47.32,4.16,47.5025051971,133.15,33.5557510307,-14.7978633599,36.6737670175,-1.9242489693,-3.3178633599,3.8354858063,35.48,-11.48,37.2910284117,131.63
2021-05-09 16:30:00,50.5520173978,-0.1899612,50.5523743087,-4.0779826022,-3.8199612,5.5876690734,54.63,3.63,54.7504684911,132.27,37.6720173978,-14.8699612,40.5005758096,-4.0779826022,-3.8199612,5.5876690734,41.75,-11.05,43.1875560781,130.99,46.3620173978,-65.1799612,79.986648881,-4.0779826022,-3.8199612,5.5876690734,50.44,-61.36,79.4307446774,132.49,37.1020173978,6.6300388,37.6897480686,-4.0779826022,-3.8199612,5.5876690734,41.18,10.45,42.4852315517,132.08,47.4420173978,1.4600388,47.4644785926,-4.0779826022,-3.8199612,5.5876690734,51.52,5.28,51.7898522879,132.49,35.1620173978,-15.0199612,38.2356731591,-4.0779826022,-3.8199612,5.5876690734,39.24,-11.2,40.8070778175,130.99
2021-05-09 17:00:00,53.2542173903,0.27877345870000003,53.2549470425,-7.7957826097,-4.8412265413,9.1766933545,61.05,5.12,61.2643199587,131.86,39.9442173903,-15.5212265413,42.8538093555,-7.7957826097,-4.8412265413,9.1766933545,47.74,-10.68,48.9200367948,130.64,48.6742173903,-64.0712265413,80.4630443687,-7.7957826097,-4.8412265413,9.1766933545,56.47,-59.23,81.835528959,132.09,39.2142173903,5.8687734587,39.6509438405,-7.7957826097,-4.8412265413,9.1766933545,47.01,10.71,48.2145641897,131.7,49.8842173903,1.9987734587000001,49.9242450117,-7.7957826097,-4.8412265413,9.1766933545,57.68,6.84,58.0841458575,132.09,37.2042173903,-15.8412265413,40.4363481284,-7.7957826097,-4.8412265413,9.1766933545,45.0,-11.0,46.3249392876,130.64
2021-05-09 17:30:00,53.962050505,0.4403186599,53.9638469277,-8.017949495,-4.9496813401,9.4226779353,61.98,5.39,62.2139252901,131.26,40.572050505,-15.3096813401,43.3644742263,-8.017949495,-4.9496813401,9.4226779353,48.59,-10.36,49.6821668207,130.17,49.322050505,-64.1696813401,80.9346197206,-8.017949495,-4.9496813401,9.4226779353,57.34,-59.22,82.4310863692,131.5,39.802050505,6.1603186599,40.2759574734,-8.017949495,-4.9496813401,9.4226779353,47.82,11.11,49.093629933,131.22,50.622050505,2.2503186599,50.6720428975,-8.017949495,-4.9496813401,9.4226779353,58.64,7.2,59.0803656048,131.5,37.782050505,-17.5496813401,41.6590284993,-8.017949495,-4.9496813401,9.4226779353,45.8,-12.6,47.5015789211,130.17
2021-05-09 18:00:00,54.0001502746,0.324393873,54.0011246278,-8.7298497254,-5.095606127,10.1081886621,62.73,5.42,62.9637141535,131.47,40.8801502746,-15.355606127,43.6689973094,-8.7298497254,-5.095606127,10.1081886621,49.61,-10.26,50.6598430712,130.4,49.3101502746,-64.305606127,81.0351892666,-8.7298497254,-5.095606127,10.1081886621,58.04,-59.21,82.9123977461,131.71,40.0901502746,6.124393873,40.5552505769,-8.7298497254,-5.095606127,10.1081886621,48.82,11.22,50.0927220263,131.44,50.5901502746,2.104393873,50.6338994981,-8.7298497254,-5.095606127,10.1081886621,59.32,7.2,59.7553545718,131.71,38.0301502746,-17.975606127,42.064411865,-8.7298497254,-5.095606127,10.1081886621,46.76,-12.88,48.5014638954,130.4
2021-05-09 18:30:00,54.1467835672,0.0063954233000000004,54.1467839449,-9.1432164328,-5.2536045767,10.5450826353,63.29,5.26,63.5082018325,131.47,40.9067835672,-15.6736045767,43.8066983718,-9.1432164328,-5.2536045767,10.5450826353,50.05,-10.42,51.123173806,130.4,49.4267835672,-64.6536045767,81.3824030031,-9.1432164328,-5.2536045767,10.5450826353,58.57,-59.4,83.4194515686,131.71,40.0967835672,5.8163954233,40.5164473783,-9.1432164328,-5.2536045767,10.5450826353,49.24,11.07,50.469025154,131.44,50.7367835672,1.8263954233000002,50.7696457245,-9.1432164328,-5.2536045767,10.5450826353,59.88,7.08,60.2971044081,131.71,38.0567835672,-17.5736045767,41.9183772741,-9.1432164328,-5.2536045767,10.5450826353,47.2,-12.32,48.7813734944,130.4
2021-05-09 19:00:00,53.0991005558,-0.47806406830000003,53.1012525755,-8.2308994442,-5.0180640683,9.6399519011,61.33,4.54,61.4978089041,131.54,39.8491005558,-16.0780640683,42.9703963129,-8.2308994442,-5.0180640683,9.6399519011,48.08,-11.06,49.3356868808,130.4,48.5091005558,-65.2380640683,81.2966041118,-8.2308994442,-5.0180640683,9.6399519011,56.74,-60.22,82.7398090401,131.71,39.0991005558,5.4619359317,39.478758952,-8.2308994442,-5.0180640683,9.6399519011,47.33,10.48,48.4763787839,131.44,49.8091005558,1.3419359317000001,49.8271742147,-8.2308994442,-5.0180640683,9.6399519011,58.04,6.36,58.3874233033,131.71,37.0891005558,-16.5780640683,40.6255287755,-8.2308994442,-5.0180640683,9.6399519011,45.32,-11.56,46.7711021893,130.4
2021-05-09 19:30:00,52.2022339939,-1.0209864039,52.2122174131,-8.3877660061,-5.0109864039,9.770598923,60.59,3.99,60.7212335184,131.86,39.0522339939,-16.5809864039,42.4264786429,-8.3877660061,-5.0109864039,9.770598923,47.44,-11.57,48.8305078819,130.77,47.6622339939,-66.0209864039,81.4276316433,-8.3877660061,-5.0109864039,9.770598923,56.05,-61.01,82.8481900828,132.11,38.3222339939,5.0490135961,38.653410672,-8.3877660061,-5.0109864039,9.770598923,46.71,10.06,47.7810391264,131.78,48.9322339939,0.7890135961,48.938594852,-8.3877660061,-5.0109864039,9.770598923,57.32,5.8,57.6126930459,132.11,36.3322339939,-16.3709864039,39.850224878,-8.3877660061,-5.0109864039,9.770598923,44.72,-11.36,46.140307758,130.77
2021-05-09 20:00:00,51.2577007226,-1.6148214377999999,51.2831310632,-8.1322992774,-4.9048214378,9.496923969000001,59.39,3.29,59.4810574889,131.86,38.3077007226,-17.4448214378,42.0927752666,-8.1322992774,-4.9048214378,9.496923969000001,46.44,-12.54,48.1032763957,130.77,46.7977007226,-66.1048214378,80.9930380356,-8.1322992774,-4.9048214378,9.496923969000001,54.93,-61.2,82.2359100393,132.11,37.6077007226,4.0551785622,37.8257006123,-8.1322992774,-4.9048214378,9.496923969000001,45.74,8.96,46.6093252472,131.78,48.0677007226,0.1751785622,48.0680199331,-8.1322992774,-4.9048214378,9.496923969000001,56.2,5.08,56.4291272305,132.11,35.6677007226,-13.0248214378,37.9714478039,-8.1322992774,-4.9048214378,9.496923969000001,43.8,-8.12,44.5463174685,130.77
2021-05-09 20:30:00,50.3573672662,-1.9500336059,50.3951095748,-8.3026327338,-4.9000336059,9.6407489155,58.66,2.95,58.7341306227,131.4,37.8373672662,-17.8500336059,41.8364680796,-8.3026327338,-4.9000336059,9.6407489155,46.14,-12.95,47.9228765831,130.33,45.9473672662,-66.7200336059,81.010637839,-8.3026327338,-4.9000336059,9.6407489155,54.25,-61.82,82.2482516532,131.65,37.1573672662,3.7499663941,37.3461134539,-8.3026327338,-4.9000336059,9.6407489155,45.46,8.65,46.2756318163,131.38,47.1773672662,-0.1800336059,47.1777107782,-8.3026327338,-4.9000336059,9.6407489155,55.48,4.72,55.6804166651,131.65,35.2173672662,-16.3000336059,38.8066238253,-8.3026327338,-4.9000336059,9.6407489155,43.52,-11.4,44.9883362662,130.33
2021-05-09 21:00:00,49.1353670028,-2.7571752957999998,49.2126640826,-8.1746329972,-4.8271752958,9.4934843959,57.31,2.07,57.3473713434,131.72,36.9553670028,-18.1271752958,41.161798242,-8.1746329972,-4.8271752958,9.4934843959,45.13,-13.3,47.0489840485,130.67,44.8053670028,-67.8771752958,81.3316164747,-8.1746329972,-4.8271752958,9.4934843959,52.98,-63.05,82.354009617,131.95,36.2953670028,3.5828247042,36.4717740003,-8.1746329972,-4.8271752958,9.4934843959,44.47,8.41,45.2582478671,131.7,46.0253670028,-0.9471752958,46.0351121295,-8.1746329972,-4.8271752958,9.4934843959,54.2,3.88,54.3387007574,131.95,34.3853670028,-18.0271752958,38.8243803951,-8.1746329972,-4.8271752958,9.4934843959,42.56,-13.2,44.56,130.67
2021-05-09 21:30:00,48.4521834933,-3.7757583552,48.5990785553,-10.1478165067,-5.4257583552,11.507260038,58.6,1.65,58.6232249198,131.76,36.4421834933,-19.2657583552,41.2213801656,-10.1478165067,-5.4257583552,11.507260038,46.59,-13.84,48.6021985099,130.65,44.0521834933,-68.4757583552,81.4218911156,-10.1478165067,-5.4257583552,11.507260038,54.2,-63.05,83.1441068266,132.0,35.7621834933,2.3542416448,35.8395901473,-10.1478165067,-5.4257583552,11.507260038,45.91,7.78,46.5645412304,131.71,45.3321834933,-1.9457583552000002,45.3739224207,-10.1478165067,-5.4257583552,11.507260038,55.48,3.48,55.58903489,132.0,33.8521834933,-17.4257583552,38.0739724945,-10.1478165067,-5.4257583552,11.507260038,44.0,-12.0,45.607017004,130.65
2021-05-09 22:00:00,46.4039502383,-5.2408103758,46.6989581374,-9.9060497617,-5.3608103758,11.2635744667,56.31,0.12,56.3101278635,131.76,34.7339502383,-19.2608103758,39.7168240862,-9.9060497617,-5.3608103758,11.2635744667,44.64,-13.9,46.7540329811,130.65,42.1639502383,-71.0608103758,82.6283091378,-9.9060497617,-5.3608103758,11.2635744667,52.07,-65.7,83.8318251024,132.0,34.0939502383,2.6591896242,34.1974959947,-9.9060497617,-5.3608103758,11.2635744667,44.0,8.02,44.7249415874,131.71,43.4139502383,-3.4408103758,43.5500889935,-9.9060497617,-5.3608103758,11.2635744667,53.32,1.92,53.3545574436,132.0,32.2139502383,-17.7608103758,36.7856626305,-9.9060497617,-5.3608103758,11.2635744667,42.12,-12.4,43.9073387943,130.65
2021-05-09 22:30:00,43.9031167793,-6.0649816272,44.3200593984,-9.2068832207,-5.0949816272,10.522620226,53.11,-0.97,53.1188572919,133.14,32.9631167793,-18.9949816272,38.0444003084,-9.2068832207,-5.0949816272,10.522620226,42.17,-13.9,44.4017893784,131.84,39.8631167793,-72.5049816272,82.7408027525,-9.2068832207,-5.0949816272,10.522620226,49.07,-67.41,83.3784924306,133.37,32.3931167793,3.0750183728,32.5387423339,-9.2068832207,-5.0949816272,10.522620226,41.6,8.17,42.3946800908,132.93,41.0731167793,-4.2549816272,41.2929266414,-9.2068832207,-5.0949816272,10.522620226,50.28,0.84,50.2870162169,133.37,30.5931167793,-18.974981627200002,35.9998433611,-9.2068832207,-5.0949816272,10.522620226,39.8,-13.88,42.1508528977,131.84
2021-05-09 23:00:00,41.2065003701,-6.5478878306,41.7235006657,-7.9334996299,-4.7178878306000005,9.2303240441,49.14,-1.83,49.1740632854,133.62,30.7865003701,-19.5978878306,36.4950107886,-7.9334996299,-4.7178878306000005,9.2303240441,38.72,-14.88,41.480752162900004,132.19,37.4165003701,-73.3078878306,82.3045619522,-7.9334996299,-4.7178878306000005,9.2303240441,45.35,-68.59,82.2265808604,133.86,30.2965003701,2.5621121693999998,30.4046436165,-7.9334996299,-4.7178878306000005,9.2303240441,38.23,7.28,38.9169795848,133.3,38.5065003701,-4.7578878306,38.799330759200004,-7.9334996299,-4.7178878306000005,9.2303240441,46.44,-0.04,46.4400172265,133.86,28.5465003701,-15.5978878306,32.5299367992,-7.9334996299,-4.7178878306000005,9.2303240441,36.48,-10.88,38.0678972364,132.19
2021-05-09 23:30:00,39.263200774,-6.8727716168,39.8601796874,-6.426799226,-4.3427716168,7.7565078229,45.69,-2.5300000000000002,45.7599934441,134.62,28.963200774,-19.5427716168,34.9397613263,-6.426799226,-4.3427716168,7.7565078229,35.39,-15.2,38.5161277908,133.12,35.683200774,-74.1327716168,82.2736813632,-6.426799226,-4.3427716168,7.7565078229,42.11,-69.79,81.5100987608,134.88,28.583200774,2.7572283832,28.7158784445,-6.426799226,-4.3427716168,7.7565078229,35.01,7.1,35.7226832699,134.26,36.693200774,-5.2227716168,37.0630318026,-6.426799226,-4.3427716168,7.7565078229,43.12,-0.88,43.128978657,134.88,26.893200774,-14.2227716168,30.4225488796,-6.426799226,-4.3427716168,7.7565078229,33.32,-9.88,34.7539465385,133.12
2021-05-10 00:00:00,37.3619175284,-7.6093447872,38.1289261518,-5.4780824716,-4.0693447872,6.8241449693,42.84,-3.54,42.9860116782,134.62,27.5019175284,-18.8993447872,33.369757283,-5.4780824716,-4.0693447872,6.8241449693,32.98,-14.83,36.1608807968,133.12,33.9719175284,-75.5093447872,82.7994705946,-5.4780824716,-4.0693447872,6.8241449693,39.45,-71.44,81.608676622,134.88,27.1719175284,3.5206552128,27.3990531825,-5.4780824716,-4.0693447872,6.8241449693,32.65,7.59,33.5205996366,134.26,34.9219175284,-6.0293447872,35.4385852204,-5.4780824716,-4.0693447872,6.8241449693,40.4,-1.96,40.447516611,134.88,25.4819175284,-14.3093447872,29.2247407031,-5.4780824716,-4.0693447872,6.8241449693,30.96,-10.24,32.6094955496,133.12
2021-05-10 00:30:00,36.318783990200004,-7.8713623439,37.1619754006,-5.2212160098,-3.8913623439,6.5118198311,41.54,-3.98,41.7302288515,135.23,26.8387839902,-19.4913623439,33.1697683455,-5.2212160098,-3.8913623439,6.5118198311,32.06,-15.6,35.6539422785,133.59,33.0087839902,-75.4913623439,82.3925094232,-5.2212160098,-3.8913623439,6.5118198311,38.23,-71.6,81.1670678293,135.49,26.5487839902,2.8686376560999998,26.7033146512,-5.2212160098,-3.8913623439,6.5118198311,31.77,6.76,32.4812330431,134.74,33.9387839902,-6.2913623439,34.5169856575,-5.2212160098,-3.8913623439,6.5118198311,39.16,-2.4,39.2334755024,135.49,24.9387839902,-16.9713623439,30.1657104461,-5.2212160098,-3.8913623439,6.5118198311,30.16,-13.08,32.8741844005,133.59
2021-05-10 01:00:00,35.3999337482,-7.8523231031,36.260368,-5.1400662518,-3.8623231031,6.4294494963,40.54,-3.99,40.7358773074,135.04,26.3699337482,-19.4423231031,32.7624378448,-5.1400662518,-3.8623231031,6.4294494963,31.51,-15.58,35.1513371012,133.43,32.1499337482,-75.5123231031,82.071488231,-5.1400662518,-3.8623231031,6.4294494963,37.29,-71.65,80.7729323474,135.29,26.0899337482,2.9276768969,26.2536842176,-5.1400662518,-3.8623231031,6.4294494963,31.23,6.79,31.9596151416,134.57,33.0199337482,-6.2623231031,33.6085214698,-5.1400662518,-3.8623231031,6.4294494963,38.16,-2.4,38.2353972125,135.29,24.4599337482,-16.7423231031,29.6410819954,-5.1400662518,-3.8623231031,6.4294494963,29.6,-12.88,32.2808673985,133.43
2021-05-10 01:30:00,36.6839335524,-7.6166065667,37.4663005442,-5.3760664476,-3.9766065667,6.6869642018,42.06,-3.64,42.2172144984,135.16,27.3639335524,-19.3266065667,33.5007847795,-5.3760664476,-3.9766065667,6.6869642018,32.74,-15.35,36.1597856741,133.54,33.3339335524,-75.3866065667,82.427492839,-5.3760664476,-3.9766065667,6.6869642018,38.71,-71.41,81.2271641755,135.4,27.0639335524,3.0733934333,27.2378825631,-5.3760664476,-3.9766065667,6.6869642018,32.44,7.05,33.1972303062,134.66,34.2239335524,-6.0566065667,34.7557205493,-5.3760664476,-3.9766065667,6.6869642018,39.6,-2.08,39.6545886374,135.4,25.3839335524,-13.6166065667,28.8054865778,-5.3760664476,-3.9766065667,6.6869642018,30.76,-9.64,32.2351857448,133.54
2021-05-10 02:00:00,36.4350334565,-8.0819709631,37.3206366187,-6.3549665435,-4.3019709631,7.6741484177,42.79,-3.7800000000000002,42.9566351103,135.16,27.6350334565,-19.1819709631,33.6399031534,-6.3549665435,-4.3019709631,7.6741484177,33.99,-14.88,37.1043730576,133.54,33.0550334565,-75.5219709631,82.4390886349,-6.3549665435,-4.3019709631,7.6741484177,39.41,-71.22,81.3967843345,135.4,27.2950334565,3.1080290369,27.4714159789,-6.3549665435,-4.3019709631,7.6741484177,33.65,7.41,34.4562127925,134.66,34.0050334565,-6.4619709631,34.6135720362,-6.3549665435,-4.3019709631,7.6741484177,40.36,-2.16,40.4177584732,135.4,25.6050334565,-13.9419709631,29.1546958935,-6.3549665435,-4.3019709631,7.6741484177,31.96,-9.64,33.3821988491,133.54
2021-05-10 02:30:00,36.0405333798,-8.1925874597,36.9599585441,-6.5394666202,-4.3125874597,7.8334560875,42.58,-3.88,42.7564123846,134.83,27.3605333798,-19.1525874597,33.3979100129,-6.5394666202,-4.3125874597,7.8334560875,33.9,-14.84,37.0058860183,133.18,32.6605333798,-75.9125874597,82.6403737618,-6.5394666202,-4.3125874597,7.8334560875,39.2,-71.6,81.6284264212,135.07,27.0105333798,3.2074125403,27.2003016282,-6.5394666202,-4.3125874597,7.8334560875,33.55,7.52,34.3824504653,134.29,33.6205333798,-6.5925874597,34.2608008394,-6.5394666202,-4.3125874597,7.8334560875,40.16,-2.2800000000000002,40.2246690477,135.07,25.3405333798,-13.9125874597,28.9085233417,-6.5394666202,-4.3125874597,7.8334560875,31.88,-9.6,33.2940595302,133.18
2021-05-10 03:00:00,34.9727667533,-8.4408019953,35.9769586361,-6.2372332467,-4.2008019953,7.5199611686,41.21,-4.24,41.4275475982,135.09,26.4927667533,-19.2808019953,32.7660802634,-6.2372332467,-4.2008019953,7.5199611686,32.73,-15.08,36.0369157948,133.4,31.6827667533,-76.4508019953,82.7558024242,-6.2372332467,-4.2008019953,7.5199611686,37.92,-72.25,81.5965005377,135.32,26.1727667533,3.1691980047,26.3639438536,-6.2372332467,-4.2008019953,7.5199611686,32.41,7.37,33.237403629,134.54,32.6027667533,-6.8808019953,33.3209519082,-6.2372332467,-4.2008019953,7.5199611686,38.84,-2.68,38.9323515858,135.32,24.5227667533,-13.8008019953,28.1394425131,-6.2372332467,-4.2008019953,7.5199611686,30.76,-9.6,32.2232462673,133.4
2021-05-10 03:30:00,34.234016762,-8.7134841097,35.3255248934,-5.855983238,-4.1034841097,7.1506028782,40.09,-4.61,40.3541844175,136.03,25.924016762,-19.2534841097,32.2916598434,-5.855983238,-4.1034841097,7.1506028782,31.78,-15.15,35.206404247,134.25,31.014016762,-77.1834841097,83.1814850494,-5.855983238,-4.1034841097,7.1506028782,36.87,-73.08,81.8540365529,136.25,25.634016762,3.3265158903,25.8489559427,-5.855983238,-4.1034841097,7.1506028782,31.49,7.43,32.3546750872,135.38,31.904016762,-7.1434841097,32.6939696393,-5.855983238,-4.1034841097,7.1506028782,37.76,-3.04,37.8821752279,136.25,23.984016762,-13.7034841097,27.6227901702,-5.855983238,-4.1034841097,7.1506028782,29.84,-9.6,31.3462214629,134.25
2021-05-10 04:00:00,33.8029835455,-8.6874952973,34.9014938236,-5.6170164545,-4.0374952973,6.9175315053,39.42,-4.65,39.6933105195,136.03,25.5029835455,-19.2674952973,31.9630809647,-5.6170164545,-4.0374952973,6.9175315053,31.12,-15.23,34.6468945217,134.25,30.6229835455,-77.3674952973,83.2075504375,-5.6170164545,-4.0374952973,6.9175315053,36.24,-73.33,81.796249914,136.25,25.2429835455,3.3825047027,25.4685994185,-5.6170164545,-4.0374952973,6.9175315053,30.86,7.42,31.7395022015,135.38,31.5029835455,-7.1574952973,32.3058463935,-5.6170164545,-4.0374952973,6.9175315053,37.12,-3.12,37.2508899223,136.25,23.6229835455,-13.6374952973,27.2768515334,-5.6170164545,-4.0374952973,6.9175315053,29.24,-9.6,30.7756007252,134.25
2021-05-10 04:30:00,33.9918835557,-8.2868868039,34.9874354671,-5.6981164443,-4.0168868039,6.9716504938,39.69,-4.27,39.9190305494,136.24,25.5618835557,-19.2768868039,32.0157501203,-5.6981164443,-4.0168868039,6.9716504938,31.26,-15.26,34.785847697,134.45,30.7818835557,-77.0368868039,82.9590639031,-5.6981164443,-4.0168868039,6.9716504938,36.48,-73.02,81.625429861,136.46,25.2818835557,3.3931131961,25.5085643125,-5.6981164443,-4.0168868039,6.9716504938,30.98,7.41,31.8538616183,135.59,31.6618835557,-6.7368868039,32.3706736739,-5.6981164443,-4.0168868039,6.9716504938,37.36,-2.7199999999999998,37.4588841265,136.46,23.6618835557,-14.3768868039,27.6871740627,-5.6981164443,-4.0168868039,6.9716504938,29.36,-10.36,31.1342126928,134.45
2021-05-10 05:00:00,33.9927672903,-7.8598812101,34.8896254019,-5.4772327097,-4.0498812101,6.8118731618,39.47,-3.81,39.6534613874,136.24,25.4027672903,-19.1798812101,31.8303067726,-5.4772327097,-4.0498812101,6.8118731618,30.88,-15.13,34.3873712284,134.45,30.8027672903,-76.5998812101,82.5612032018,-5.4772327097,-4.0498812101,6.8118731618,36.28,-72.55,81.1156020751,136.46,25.1427672903,3.4901187899,25.383846757,-5.4772327097,-4.0498812101,6.8118731618,30.62,7.54,31.5346793229,135.59,31.6427672903,-6.3298812101,32.2696779953,-5.4772327097,-4.0498812101,6.8118731618,37.12,-2.2800000000000002,37.1899556332,136.46,23.5227672903,-13.6498812101,27.1963203033,-5.4772327097,-4.0498812101,6.8118731618,29.0,-9.6,30.5476676687,134.45
2021-05-10 05:30:00,34.6051171267,-7.7290565888,35.4577558103,-5.9548828733,-4.1690565888,7.2692271168,40.56,-3.56,40.7159329993,136.24,26.0951171267,-18.9390565888,32.2434955042,-5.9548828733,-4.1690565888,7.2692271168,32.05,-14.77,35.2895933669,134.45,31.3351171267,-76.1590565888,82.3534544863,-5.9548828733,-4.1690565888,7.2692271168,37.29,-71.99,81.0746828548,136.46,25.8151171267,3.6209434112,26.0678250618,-5.9548828733,-4.1690565888,7.2692271168,31.77,7.79,32.7111143191,135.59,32.2451171267,-6.2090565888,32.8374780127,-5.9548828733,-4.1690565888,7.2692271168,38.2,-2.04,38.2544324229,136.46,24.1651171267,-13.7690565888,27.8125835745,-5.9548828733,-4.1690565888,7.2692271168,30.12,-9.6,31.6128834496,134.45
2021-05-10 06:00:00,35.1997668634,-7.4538124498,35.9803127734,-6.7402331366,-4.3438124498,8.0186937424,41.94,-3.11,42.0551506952,135.93,26.8197668634,-18.5838124498,32.6290971339,-6.7402331366,-4.3438124498,8.0186937424,33.56,-14.24,36.4561544873,134.22,31.8497668634,-75.6938124498,82.1216225633,-6.7402331366,-4.3438124498,8.0186937424,38.59,-71.35,81.1172645002,136.15,26.4797668634,3.9161875502,26.7677899362,-6.7402331366,-4.3438124498,8.0186937424,33.22,8.26,34.2315059558,135.34,32.7397668634,-5.9038124498,33.2678123072,-6.7402331366,-4.3438124498,8.0186937424,39.48,-1.56,39.5108086478,136.15,24.7797668634,-17.1838124498,30.154937508,-6.7402331366,-4.3438124498,8.0186937424,31.52,-12.84,34.0349232407,134.22
2021-05-10 06:30:00,38.9036839388,-6.2123073903,39.3965656768,-7.7363160612,-4.7923073903,9.1003734166,46.64,-1.42,46.661611631,135.72,29.6736839388,-17.1523073903,34.2743222736,-7.7363160612,-4.7923073903,9.1003734166,37.41,-12.36,39.3989555699,133.97,35.2536839388,-73.4823073903,81.5013602994,-7.7363160612,-4.7923073903,9.1003734166,42.99,-68.69,81.0336732476,135.93,29.2336839388,5.0176926097,29.661178597,-7.7363160612,-4.7923073903,9.1003734166,36.97,9.81,38.2494052241,135.1,36.2636839388,-4.5523073903,36.5483005814,-7.7363160612,-4.7923073903,9.1003734166,44.0,0.24,44.0006545406,135.93,27.4636839388,-15.9523073903,31.7605108045,-7.7363160612,-4.7923073903,9.1003734166,35.2,-11.16,36.9267599445,133.97
2021-05-10 07:00:00,42.3211339884,-4.4158623546,42.5508897956,-8.7388660116,-5.1658623546,10.1515473222,51.06,0.75,51.0655079285,134.67,32.5511339884,-16.0958623546,36.3132635392,-8.7388660116,-5.1658623546,10.1515473222,41.29,-10.93,42.7121645436,132.95,38.3711339884,-71.1758623546,80.860047647,-8.7388660116,-5.1658623546,10.1515473222,47.11,-66.01,81.0966842725,134.88,32.0011339884,5.9041376454000005,32.5412264348,-8.7388660116,-5.1658623546,10.1515473222,40.74,11.07,42.2172062079,134.02,39.4611339884,-2.7258623546000003,39.5551693363,-8.7388660116,-5.1658623546,10.1515473222,48.2,2.44,48.2617198202,134.88,30.1011339884,-16.1258623546,34.1485241858,-8.7388660116,-5.1658623546,10.1515473222,38.84,-10.96,40.3567491258,132.95
2021-05-10 07:30:00,46.5652502917,-1.3790009858,46.5856649459,-9.7847497083,-5.5390009857999996,11.2437475414,56.35,4.16,56.5033459186,134.05,35.9752502917,-15.6090009858,39.2155523399,-9.7847497083,-5.5390009857999996,11.2437475414,45.76,-10.07,46.8549090278,132.41,42.2852502917,-66.3790009858,78.70333007,-9.7847497083,-5.5390009857999996,11.2437475414,52.07,-60.84,80.0799007242,134.26,35.2752502917,5.9009990142,35.7654172702,-9.7847497083,-5.5390009857999996,11.2437475414,45.06,11.44,46.4895386082,133.49,43.4552502917,0.2609990142,43.4560340851,-9.7847497083,-5.5390009857999996,11.2437475414,53.24,5.8,53.5549960321,134.26,33.2552502917,-17.0590009858,37.3754088486,-9.7847497083,-5.5390009857999996,11.2437475414,43.04,-11.52,44.5550446078,132.41
2021-05-10 08:00:00,50.0963173459,0.2604625494,50.0969944443,-10.0536826541,-5.6495374506000005,11.532294148,60.15,5.91,60.4396442743,132.03,38.1263173459,-14.2695374506,40.7091608045,-10.0536826541,-5.6495374506000005,11.532294148,48.18,-8.62,48.9450385637,130.73,45.5463173459,-64.0295374506,78.5763876104,-10.0536826541,-5.6495374506000005,11.532294148,55.6,-58.38,80.62,132.25,37.3563173459,6.9904625494,38.004749865,-10.0536826541,-5.6495374506000005,11.532294148,47.41,12.64,49.0660544572,131.76,46.7463173459,1.9904625494000001,46.7886751956,-10.0536826541,-5.6495374506000005,11.532294148,56.8,7.64,57.3115136774,132.25,35.2663173459,-15.3695374506,38.469933982,-10.0536826541,-5.6495374506000005,11.532294148,45.32,-9.72,46.3506289062,130.73
2021-05-10 08:30:00,51.8060341522,2.4933127306,51.8659983317,-10.3639658478,-5.9566872694,11.953824129600001,62.17,8.45,62.7416241422,131.25,39.9760341522,-13.8166872694,42.2963846402,-10.3639658478,-5.9566872694,11.953824129600001,50.34,-7.86,50.9499283611,130.01,47.1460341522,-61.0366872694,77.1247413551,-10.3639658478,-5.9566872694,11.953824129600001,57.51,-55.08,79.6316928113,131.47,39.1260341522,7.2233127306,39.7872189941,-10.3639658478,-5.9566872694,11.953824129600001,49.49,13.18,51.2149636337,131.04,48.3160341522,4.1233127306,48.491657675,-10.3639658478,-5.9566872694,11.953824129600001,58.68,10.08,59.5394726211,131.47,36.9560341522,-16.6366872694,40.5281115222,-10.3639658478,-5.9566872694,11.953824129600001,47.32,-10.68,48.510254586,130.01
2021-05-10 09:00:00,52.4229841157,3.8180767625,52.5618395203,-8.2070158843,-5.2719232375,9.7543982053,60.63,9.09,61.3076259531,130.31,39.3129841157,-13.0819232375,41.4324442397,-8.2070158843,-5.2719232375,9.7543982053,47.52,-7.8100000000000005,48.1575175855,129.27,47.8629841157,-59.7419232375,76.5503928179,-8.2070158843,-5.2719232375,9.7543982053,56.07,-54.47,78.1717711198,130.52,38.5429841157,7.9380767625,39.3519337166,-8.2070158843,-5.2719232375,9.7543982053,46.75,13.21,48.5805166708,130.29,48.9529841157,5.4480767625,49.2552148939,-8.2070158843,-5.2719232375,9.7543982053,57.16,10.72,58.1565473528,130.52,36.4329841157,-15.9519232375,39.7721785492,-8.2070158843,-5.2719232375,9.7543982053,44.64,-10.68,45.8998039211,129.27
2021-05-10 09:30:00,53.588301022,4.6616957523,53.7906814765,-7.291698978,-4.9783042477,8.8290649091,60.88,9.64,61.6384944657,130.31,39.928301022,-12.4583042477,41.8267685487,-7.291698978,-4.9783042477,8.8290649091,47.22,-7.48,47.8087732535,129.4,48.998301022,-58.7583042477,76.5073318127,-7.291698978,-4.9783042477,8.8290649091,56.29,-53.78,77.8514771857,130.52,39.158301022,8.5016957523,40.070579851,-7.291698978,-4.9783042477,8.8290649091,46.45,13.48,48.3664439462,130.44,50.148301022,6.2216957523,50.5327774165,-7.291698978,-4.9783042477,8.8290649091,57.44,11.2,58.5217361328,130.52,37.028301022,-13.2583042477,39.330366234,-7.291698978,-4.9783042477,8.8290649091,44.32,-8.28,45.0868140369,129.4
2021-05-10 10:00:00,54.0267345343,4.816379375,54.2409951487,-8.1132654657,-5.363620625,9.7259191198,62.14,10.18,62.9683412518,130.2,40.4067345343,-12.863620625,42.4049163577,-8.1132654657,-5.363620625,9.7259191198,48.52,-7.5,49.0962361083,129.27,49.3667345343,-58.443620625,76.5031454931,-8.1132654657,-5.363620625,9.7259191198,57.48,-53.08,78.239611451,130.43,39.5967345343,8.086379375,40.413994076,-8.1132654657,-5.363620625,9.7259191198,47.71,13.45,49.5696136761,130.28,50.4867345343,6.436379375,50.895356796,-8.1132654657,-5.363620625,9.7259191198,58.6,11.8,59.7762494641,130.43,37.4867345343,-13.163620625,39.7307962921,-8.1132654657,-5.363620625,9.7259191198,45.6,-7.8,46.2622956629,129.27
2021-05-10 10:30:00,54.0406347239,6.1589496545,54.3904666482,-5.0093652761,-4.6710503455,6.8492665155,59.05,10.83,60.0349181727,130.03,40.5106347239,-11.8910503455,42.2197655613,-5.0093652761,-4.6710503455,6.8492665155,45.52,-7.22,46.089031233,129.17,49.550634723900004,-57.1910503455,75.6708771006,-5.0093652761,-4.6710503455,6.8492665155,54.56,-52.52,75.7307335235,130.27,39.7806347239,9.0389496545,40.7946259928,-5.0093652761,-4.6710503455,6.8492665155,44.79,13.71,46.8413086922,130.2,50.5906347239,7.6489496545,51.1656012628,-5.0093652761,-4.6710503455,6.8492665155,55.6,12.32,56.9485943637,130.27,37.6706347239,-12.8310503455,39.7958863888,-5.0093652761,-4.6710503455,6.8492665155,42.68,-8.16,43.4530551285,129.17
2021-05-10 11:00:00,52.7102179676,6.1986454916,53.0734423617,-4.2697820324,-4.4213545084,6.1464960988,56.98,10.62,57.9612353215,130.03,40.5002179676,-11.5313545084,42.1098538613,-4.2697820324,-4.4213545084,6.1464960988,44.77,-7.11,45.331059992,129.17,48.3602179676,-56.9313545084,74.698660015,-4.2697820324,-4.4213545084,6.1464960988,52.63,-52.51,74.3452553967,130.27,39.7802179676,9.2986454916,40.8525464265,-4.2697820324,-4.4213545084,6.1464960988,44.05,13.72,46.1371964905,130.2,49.3302179676,7.6186454916,49.9150695067,-4.2697820324,-4.4213545084,6.1464960988,53.6,12.04,54.9356132213,130.27,37.6902179676,-12.6613545084,39.7600607197,-4.2697820324,-4.4213545084,6.1464960988,41.96,-8.24,42.761421866,129.17
2021-05-10 11:30:00,54.4774348441,6.9312077259,54.9165962868,-2.6825651559,-3.8487922741,4.691413197,57.16,10.78,58.1676370502,129.87,40.3874348441,-10.5987922741,41.7549912101,-2.6825651559,-3.8487922741,4.691413197,43.07,-6.75,43.5957268548,129.0,50.0974348441,-56.2387922741,75.3163643201,-2.6825651559,-3.8487922741,4.691413197,52.78,-52.39,74.3669314951,130.1,39.7274348441,10.2112077259,41.0187498896,-2.6825651559,-3.8487922741,4.691413197,42.41,14.06,44.6798802595,130.04,51.0374348441,8.3512077259,51.7161718028,-2.6825651559,-3.8487922741,4.691413197,53.72,12.2,55.0879151902,130.1,37.6374348441,-12.4087922741,39.63022366,-2.6825651559,-3.8487922741,4.691413197,40.32,-8.56,41.2186365616,129.0
2021-05-10 12:00:00,55.2928350623,3.3322400526,55.3931533043,-7.6271649377,-5.3977599474,9.3439529877,62.92,8.73,63.5227463197,129.87,41.1628350623,-12.8577599474,43.1242505005,-7.6271649377,-5.3977599474,9.3439529877,48.79,-7.46,49.3570228032,129.0,51.0028350623,-50.6577599474,71.8853102329,-7.6271649377,-5.3977599474,9.3439529877,58.63,-45.26,74.0671620896,130.1,40.3628350623,8.0422400526,41.156239859,-7.6271649377,-5.3977599474,9.3439529877,47.99,13.44,49.836469578,130.04,51.7728350623,5.0022400526,52.0139294414,-7.6271649377,-5.3977599474,9.3439529877,59.4,10.4,60.3035654004,130.1,38.1728350623,-14.3977599474,40.7978042081,-7.6271649377,-5.3977599474,9.3439529877,45.8,-9.0,46.6759038477,129.0
2021-05-10 12:30:00,54.9519346747,0.7403668047,54.9569219253,-4.8280653253,-4.6196331953000005,6.6821572597,59.78,5.36,60.0198133952,131.33,40.7619346747,-13.4396331953,42.9203804602,-4.8280653253,-4.6196331953000005,6.6821572597,45.59,-8.82,46.4353367598,130.09,51.4719346747,-41.0696331953,65.8488787296,-4.8280653253,-4.6196331953000005,6.6821572597,56.3,-36.45,67.0693111639,131.54,40.0319346747,7.7803668047,40.7809992695,-4.8280653253,-4.6196331953000005,6.6821572597,44.86,12.4,46.5422345832,131.11,51.6519346747,2.4603668047,51.7104995185,-4.8280653253,-4.6196331953000005,6.6821572597,56.48,7.08,56.9220238572,131.54,38.0119346747,-11.0596331953,39.5881631821,-4.8280653253,-4.6196331953000005,6.6821572597,42.84,-6.44,43.3213480861,130.09
2021-05-10 13:00:00,55.9337180216,0.49560302440000004,55.9359136341,-5.2562819784,-4.5243969756,6.9353203408,61.19,5.02,61.3955739447,131.33,41.1137180216,-13.1943969756,43.1790449305,-5.2562819784,-4.5243969756,6.9353203408,46.37,-8.67,47.1735709905,130.09,52.3737180216,-41.1943969756,66.6332100501,-5.2562819784,-4.5243969756,6.9353203408,57.63,-36.67,68.3074359056,131.54,40.4037180216,7.9756030244,41.183378608,-5.2562819784,-4.5243969756,6.9353203408,45.66,12.5,47.3401056188,131.11,52.5437180216,2.2756030244,52.592971704,-5.2562819784,-4.5243969756,6.9353203408,57.8,6.8,58.1986254133,131.54,38.3037180216,-12.7643969756,40.3745544177,-5.2562819784,-4.5243969756,6.9353203408,43.56,-8.24,44.3325072605,130.09
2021-05-10 13:30:00,53.7553677387,-0.1203297237,53.7555024157,-4.0346322613,-4.5303297236999995,6.0664771399,57.79,4.41,57.9580210152,131.26,40.1553677387,-13.2903297237,42.2975935769,-4.0346322613,-4.5303297236999995,6.0664771399,44.19,-8.76,45.0499023306,129.98,50.3653677387,-42.3003297237,65.7722446188,-4.0346322613,-4.5303297236999995,6.0664771399,54.4,-37.77,66.2263761654,131.54,39.4653677387,8.0796702763,40.2839462134,-4.0346322613,-4.5303297236999995,6.0664771399,43.5,12.61,45.2908611091,131.02,50.5653677387,1.5896702763000001,50.5903495356,-4.0346322613,-4.5303297236999995,6.0664771399,54.6,6.12,54.941918423,131.54,37.4453677387,-10.6503297237,38.9305161578,-4.0346322613,-4.5303297236999995,6.0664771399,41.48,-6.12,41.9290448258,129.98
2021-05-10 14:00:00,52.2973851523,-0.5198091395000001,52.2999684064,-2.4026148477,-4.0098091395,4.674518953,54.7,3.49,54.811222391,132.01,38.5773851523,-12.8798091395,40.6706789796,-2.4026148477,-4.0098091395,4.674518953,40.98,-8.87,41.9289553888,130.66,49.0673851523,-42.9498091395,65.2096188518,-2.4026148477,-4.0098091395,4.674518953,51.47,-38.94,64.5405647636,132.26,37.9673851523,8.5501908605,38.9182232258,-2.4026148477,-4.0098091395,4.674518953,40.37,12.56,42.2787239637,131.7,49.2373851523,1.1501908605,49.250817614,-2.4026148477,-4.0098091395,4.674518953,51.64,5.16,51.8971598452,132.26,35.9573851523,-10.1298091395,37.3570151403,-2.4026148477,-4.0098091395,4.674518953,38.36,-6.12,38.8451283947,130.66
