Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-10 14:30:00,51.9131020517,0.22844562170000002,51.9136046912,-0.3168979483,-3.5215543783000003,3.5357841491,52.23,3.75,52.364447863,132.41,37.9731020517,-12.8415543783,40.0856832084,-0.3168979483,-3.5215543783000003,3.5357841491,38.29,-9.32,39.4079497056,130.98,48.8131020517,-42.4415543783,64.6838810675,-0.3168979483,-3.5215543783000003,3.5357841491,49.13,-38.92,62.6779331184,132.66,37.4531020517,8.7084456217,38.4522025174,-0.3168979483,-3.5215543783000003,3.5357841491,37.77,12.23,39.7007027646,132.01,48.9231020517,1.8384456217,48.9576326702,-0.3168979483,-3.5215543783000003,3.5357841491,49.24,5.36,49.5308711815,132.66,35.5231020517,-12.9215543783,37.800229456,-0.3168979483,-3.5215543783000003,3.5357841491,35.84,-9.4,37.0522010142,130.98
2021-05-10 15:00:00,50.6882185864,0.0627852333,50.688257471,0.6082185864,-3.0872147667,3.1465576213,50.08,3.15,50.178968702,132.73,36.8682185864,-12.3472147667,38.8808340217,0.6082185864,-3.0872147667,3.1465576213,36.26,-9.26,37.4237250952,131.33,47.6882185864,-43.0472147667,64.2435124437,0.6082185864,-3.0872147667,3.1465576213,47.08,-39.96,61.7521497602,132.96,36.3882185864,9.3527852333,37.570960109,0.6082185864,-3.0872147667,3.1465576213,35.78,12.44,37.8808922809,132.38,47.7682185864,1.5927852332999999,47.794766154,0.6082185864,-3.0872147667,3.1465576213,47.16,4.68,47.3916448332,132.96,34.5282185864,-13.5272147667,37.083465562,0.6082185864,-3.0872147667,3.1465576213,33.92,-10.44,35.4902803596,131.33
2021-05-10 15:30:00,49.6612685515,-0.3611138679,49.662581461,0.9712685515,-3.0311138679,3.182925365,48.69,2.67,48.763152072,133.4,36.4112685515,-12.7211138679,38.569511477,0.9712685515,-3.0311138679,3.182925365,35.44,-9.69,36.7408451182,131.9,46.7412685515,-43.1511138679,63.6141872057,0.9712685515,-3.0311138679,3.182925365,45.77,-40.12,60.8646638042,133.62,35.9812685515,8.8488861321,37.0534002806,0.9712685515,-3.0311138679,3.182925365,35.01,11.88,36.970724905,132.96,46.8112685515,1.2088861321,46.8268754999,0.9712685515,-3.0311138679,3.182925365,45.84,4.24,46.0356731242,133.62,34.0912685515,-14.7911138679,37.1616958831,0.9712685515,-3.0311138679,3.182925365,33.12,-11.76,35.1458674669,131.9
2021-05-10 16:00:00,50.4619685402,-0.889456706,50.4698068372,-0.4980314598,-3.539456706,3.5743235875,50.96,2.65,51.0288555623,132.82,37.3119685402,-13.189456706,39.5745469278,-0.4980314598,-3.539456706,3.5743235875,37.81,-9.65,39.0220271129,131.33,47.4219685402,-43.709456706,64.493098125,-0.4980314598,-3.539456706,3.5743235875,47.92,-40.17,62.529635374,133.04,36.8219685402,8.420543294,37.7725153589,-0.4980314598,-3.539456706,3.5743235875,37.32,11.96,39.1895904546,132.4,47.5419685402,0.700543294,47.547129604,-0.4980314598,-3.539456706,3.5743235875,48.04,4.24,48.2267477651,133.04,34.9019685402,-15.099456706,38.0281606286,-0.4980314598,-3.539456706,3.5743235875,35.4,-11.56,37.2396777644,131.33
2021-05-10 16:30:00,54.4485351381,-0.7685280852,54.4539586633,-3.1114648619,-3.9185280852,5.0036062936,57.56,3.15,57.6461282308,132.97,39.7485351381,-13.4285280852,41.9555885689,-3.1114648619,-3.9185280852,5.0036062936,42.86,-9.51,43.9023883177,131.46,51.0585351381,-43.3685280852,66.9910683504,-3.1114648619,-3.9185280852,5.0036062936,54.17,-39.45,67.0126211993,133.19,39.1585351381,8.1514719148,39.9979670551,-3.1114648619,-3.9185280852,5.0036062936,42.27,12.07,43.959501817,132.52,51.2485351381,0.9614719148,51.2575534145,-3.1114648619,-3.9185280852,5.0036062936,54.36,4.88,54.5786038664,133.19,37.1685351381,-13.9185280852,39.6891096949,-3.1114648619,-3.9185280852,5.0036062936,40.28,-10.0,41.502751716,131.46
2021-05-10 17:00:00,55.1608346894,-2.4345174007,55.2145321325,-8.2791653106,-5.5445174007,9.9642486644,63.44,3.11,63.5161845517,132.61,41.7108346894,-15.4545174007,44.4818596573,-8.2791653106,-5.5445174007,9.9642486644,49.99,-9.91,50.9628119318,131.16,51.5008346894,-44.6745174007,68.1773311203,-8.2791653106,-5.5445174007,9.9642486644,59.78,-39.13,71.4479201937,132.83,40.9108346894,6.0854825993,41.3609658186,-8.2791653106,-5.5445174007,9.9642486644,49.19,11.63,50.546147232,132.2,51.8408346894,-0.5445174007,51.8436943176,-8.2791653106,-5.5445174007,9.9642486644,60.12,5.0,60.327559208,132.83,38.8408346894,-15.5845174007,41.8507780332,-8.2791653106,-5.5445174007,9.9642486644,47.12,-10.04,48.1777542025,131.16
2021-05-10 17:30:00,55.4995844975,-1.96763969,55.534453138,-6.3404155025,-4.89763969,8.0117253621,61.84,2.93,61.9093732806,132.14,41.5995844975,-15.00763969,44.2239152431,-6.3404155025,-4.89763969,8.0117253621,47.94,-10.11,48.9944456036,130.74,51.9195844975,-44.29763969,68.2489863405,-6.3404155025,-4.89763969,8.0117253621,58.26,-39.4,70.3319813456,132.36,40.8295844975,6.55236031,41.3520059473,-6.3404155025,-4.89763969,8.0117253621,47.17,11.45,48.5397919237,131.78,52.2195844975,-0.09763969,52.2196757803,-6.3404155025,-4.89763969,8.0117253621,58.56,4.8,58.7563919927,132.36,38.8195844975,-16.69763969,42.2583874725,-6.3404155025,-4.89763969,8.0117253621,45.16,-11.8,46.6761780783,130.74
2021-05-10 18:00:00,56.1810349174,-2.7225957983,56.2469662494,-7.3889650826,-5.3425957983,9.118121235,63.57,2.62,63.6239679681,132.21,42.2510349174,-15.0225957983,44.8422606043,-7.3889650826,-5.3425957983,9.118121235,49.64,-9.68,50.5750135937,130.82,52.5110349174,-44.5725957983,68.8776094554,-7.3889650826,-5.3425957983,9.118121235,59.9,-39.23,71.6030928103,132.44,41.4510349174,6.2974042017,41.9266692619,-7.3889650826,-5.3425957983,9.118121235,48.84,11.64,50.207919694,131.78,52.8110349174,-0.8225957983000001,52.8174409915,-7.3889650826,-5.3425957983,9.118121235,60.2,4.52,60.3694492272,132.44,39.3710349174,-12.9425957983,41.4438074561,-7.3889650826,-5.3425957983,9.118121235,46.76,-7.6,47.3735960214,130.82
2021-05-10 18:30:00,56.8966847714,-4.1117473352,57.0450629251,-10.4333152286,-6.0117473352,12.0413941336,67.33,1.9,67.3568029229,131.47,42.4266847714,-15.7217473352,45.2459602613,-10.4333152286,-6.0117473352,12.0413941336,52.86,-9.71,53.7444294788,130.06,53.0366847714,-45.9717473352,70.1875450817,-10.4333152286,-6.0117473352,12.0413941336,63.47,-39.96,75.0016166492,131.7,41.5666847714,5.6582526648,41.950031062,-10.4333152286,-6.0117473352,12.0413941336,52.0,11.67,53.2934226711,131.07,53.4466847714,-2.0517473352,53.4860522022,-10.4333152286,-6.0117473352,12.0413941336,63.88,3.96,64.0026249462,131.7,39.4066847714,-12.5317473352,41.3513179469,-10.4333152286,-6.0117473352,12.0413941336,49.84,-6.52,50.2646595532,130.06
2021-05-10 19:00:00,56.9632016342,-4.6038211237999995,57.1489414544,-12.0567983658,-6.4138211238,13.6566279967,69.02,1.81,69.043728897,131.57,42.1732016342,-16.1438211238,45.1575231446,-12.0567983658,-6.4138211238,13.6566279967,54.23,-9.73,55.0959689996,130.06,53.0232016342,-46.3838211238,70.447986299,-12.0567983658,-6.4138211238,13.6566279967,65.08,-39.97,76.3741271636,131.8,41.2532016342,5.2161788762,41.5816686431,-12.0567983658,-6.4138211238,13.6566279967,53.31,11.63,54.5638433397,131.07,53.4632016342,-2.4938211238,53.5213328756,-12.0567983658,-6.4138211238,13.6566279967,65.52,3.92,65.6371602067,131.8,39.1032016342,-12.8938211238,41.1741545295,-12.0567983658,-6.4138211238,13.6566279967,51.16,-6.48,51.5687502272,130.06
2021-05-10 19:30:00,56.4844676469,-5.1326442367,56.7171854221,-12.7955323531,-6.5826442367,14.3894702247,69.28,1.45,69.2951722705,131.37,42.2144676469,-16.6226442367,45.3693021781,-12.7955323531,-6.5826442367,14.3894702247,55.01,-10.04,55.9187061724,129.91,52.5444676469,-46.9126442367,70.4394581862,-12.7955323531,-6.5826442367,14.3894702247,65.34,-40.33,76.7842724782,131.6,41.2844676469,4.7673557633,41.5588131431,-12.7955323531,-6.5826442367,14.3894702247,54.08,11.35,55.2582021061,130.91,53.0044676469,-3.0226442367,53.0905826744,-12.7955323531,-6.5826442367,14.3894702247,65.8,3.56,65.8962335798,131.6,39.1244676469,-15.5426442367,42.0986669447,-12.7955323531,-6.5826442367,14.3894702247,51.92,-8.96,52.6874558126,129.91
2021-05-10 20:00:00,55.3896834935,-5.5732847009,55.669368057,-13.0203165065,-6.4332847009,14.5229402661,68.41,0.86,68.4154054289,131.37,41.7896834935,-16.9432847009,45.0938193431,-13.0203165065,-6.4332847009,14.5229402661,54.81,-10.51,55.8085674426,129.91,51.4996834935,-47.4732847009,70.0423454792,-13.0203165065,-6.4332847009,14.5229402661,64.52,-41.04,76.4664109266,131.6,40.8596834935,4.5167152991,41.1085690858,-13.0203165065,-6.4332847009,14.5229402661,53.88,10.95,54.9814232264,130.91,51.9396834935,-3.4732847009,52.0556858376,-13.0203165065,-6.4332847009,14.5229402661,64.96,2.96,65.0274034542,131.6,38.7396834935,-19.1532847009,43.2158696778,-13.0203165065,-6.4332847009,14.5229402661,51.76,-12.72,53.3000562851,129.91
2021-05-10 20:30:00,53.7284502147,-6.2996257371,54.0965030931,-12.541549785299999,-6.3196257371,14.0437936639,66.27,0.02,66.270003018,131.94,40.6084502147,-17.5096257371,44.2225420153,-12.541549785299999,-6.3196257371,14.0437936639,53.15,-11.19,54.3151783574,130.41,49.9584502147,-48.3796257371,69.5444816956,-12.541549785299999,-6.3196257371,14.0437936639,62.5,-42.06,75.334544533,132.18,39.7384502147,4.0503742629,39.9443357328,-12.541549785299999,-6.3196257371,14.0437936639,52.28,10.37,53.2985487607,131.44,50.4184502147,-4.1996257371,50.5930526691,-12.541549785299999,-6.3196257371,14.0437936639,62.96,2.12,62.9956823917,132.18,37.6984502147,-17.9196257371,41.7407011818,-12.541549785299999,-6.3196257371,14.0437936639,50.24,-11.6,51.5617842981,130.41
2021-05-10 21:00:00,52.1139168625,-7.1140772676,52.5972473246,-12.5660831375,-6.2240772676,14.02303759,64.68,-0.89,64.68612293219999,131.94,39.3339168625,-18.5140772676,43.4733029895,-12.5660831375,-6.2240772676,14.02303759,51.9,-12.29,53.3352988179,130.41,48.4239168625,-49.1340772676,68.9857468847,-12.5660831375,-6.2240772676,14.02303759,60.99,-42.91,74.5724359264,132.18,38.5039168625,3.0459227324,38.6242056106,-12.5660831375,-6.2240772676,14.02303759,51.07,9.27,51.9045065481,131.44,48.8739168625,-5.0240772676,49.1314675323,-12.5660831375,-6.2240772676,14.02303759,61.44,1.2,61.4517176326,132.18,36.4739168625,-19.0240772676,41.1371137439,-12.5660831375,-6.2240772676,14.02303759,49.04,-12.8,50.6829517688,130.41
2021-05-10 21:30:00,50.8710002562,-7.7611068709,51.4596292925,-12.3789997438,-6.1611068709,13.8274680449,63.25,-1.6,63.2702339177,131.94,38.4410002562,-19.0511068709,42.9028574072,-12.3789997438,-6.1611068709,13.8274680449,50.82,-12.89,52.4292332578,130.41,47.2710002562,-49.8911068709,68.7289604899,-12.3789997438,-6.1611068709,13.8274680449,59.65,-43.73,73.9623917947,132.18,37.6210002562,2.5688931291,37.7086047499,-12.3789997438,-6.1611068709,13.8274680449,50.0,8.73,50.7564074773,131.44,47.7010002562,-5.7211068709,48.0428609605,-12.3789997438,-6.1611068709,13.8274680449,60.08,0.44,60.0816111635,132.18,35.6210002562,-18.2011068709,40.0016993461,-12.3789997438,-6.1611068709,13.8274680449,48.0,-12.04,49.4869841473,130.41
2021-05-10 22:00:00,48.4373171076,-9.0446455774,49.2745299542,-11.0826828924,-5.7746455774,12.4968952799,59.52,-3.27,59.6097584293,132.09,36.3773171076,-20.0846455774,41.5536061963,-11.0826828924,-5.7746455774,12.4968952799,47.46,-14.31,49.5704317108,130.55,45.0373171076,-50.7446455774,67.8482054813,-11.0826828924,-5.7746455774,12.4968952799,56.12,-44.97,71.9149170896,132.32,35.6773171076,1.3553544226,35.703052273,-11.0826828924,-5.7746455774,12.4968952799,46.76,7.13,47.3004703994,131.6,45.3973171076,-7.0146455774,45.9360604879,-11.0826828924,-5.7746455774,12.4968952799,56.48,-1.24,56.4936102582,132.32,33.7573171076,-19.0946455774,38.7835267611,-11.0826828924,-5.7746455774,12.4968952799,44.84,-13.32,46.7765753342,130.55
2021-05-10 22:30:00,45.7411338996,-9.8373196047,46.7870087463,-9.9688661004,-5.4273196047,11.3505105356,55.71,-4.41,55.8842750691,131.56,34.2511338996,-20.4173196047,39.8748932694,-9.9688661004,-5.4273196047,11.3505105356,44.22,-14.99,46.6916320126,130.01,42.5411338996,-52.1573196047,67.306270598,-9.9688661004,-5.4273196047,11.3505105356,52.51,-46.73,70.292197291,131.79,33.6311338996,1.2826803952999999,33.6555855152,-9.9688661004,-5.4273196047,11.3505105356,43.6,6.71,44.1133097829,131.04,42.8711338996,-7.8673196047000005,43.5870260468,-9.9688661004,-5.4273196047,11.3505105356,52.84,-2.44,52.8963061092,131.79,31.7911338996,-18.2673196047,36.6656673219,-9.9688661004,-5.4273196047,11.3505105356,41.76,-12.84,43.6893945941,130.01
2021-05-10 23:00:00,42.5149672037,-11.3670232353,44.0083134597,-8.7850327963,-5.0170232353,10.1166853947,51.3,-6.35,51.691512843,132.52,31.824967203699998,-20.3870232353,37.7949633406,-8.7850327963,-5.0170232353,10.1166853947,40.61,-15.37,43.4212966181,130.88,39.5549672037,-53.9470232353,66.8945195546,-8.7850327963,-5.0170232353,10.1166853947,48.34,-48.93,68.7815418554,132.74,31.3049672037,1.4029767647,31.3363896362,-8.7850327963,-5.0170232353,10.1166853947,40.09,6.42,40.6007943272,131.94,39.8549672037,-9.4570232353,40.9616125084,-8.7850327963,-5.0170232353,10.1166853947,48.64,-4.44,48.8422276314,132.74,29.4949672037,-16.9370232353,34.0119956254,-8.7850327963,-5.0170232353,10.1166853947,38.28,-11.92,40.0929519991,130.88
2021-05-10 23:30:00,40.3025002422,-11.8960783567,42.0215207488,-7.5474997578,-4.6360783567,8.8576506548,47.85,-7.26,48.3976249417,133.73,29.9825002422,-20.4460783567,36.2903904766,-7.5474997578,-4.6360783567,8.8576506548,37.53,-15.81,40.7241574498,131.86,37.5325002422,-54.8860783567,66.4918804954,-7.5474997578,-4.6360783567,8.8576506548,45.08,-50.25,67.5075469855,133.96,29.5525002422,1.5039216433,29.590742655,-7.5474997578,-4.6360783567,8.8576506548,37.1,6.14,37.6046486488,132.93,37.7725002422,-10.0360783567,39.0830480302,-7.5474997578,-4.6360783567,8.8576506548,45.32,-5.4,45.6405784363,133.96,27.8525002422,-17.7960783567,33.0524155641,-7.5474997578,-4.6360783567,8.8576506548,35.4,-13.16,37.7669908783,131.86
2021-05-11 00:00:00,38.0097500866,-12.4189125315,39.9871290556,-6.8702499134,-4.3489125315,8.1310131029,44.88,-8.07,45.5997730258,133.73,28.3897500866,-20.7889125315,35.1874522269,-6.8702499134,-4.3489125315,8.1310131029,35.26,-16.44,38.9042568365,131.86,35.3897500866,-55.3589125315,65.7042130145,-6.8702499134,-4.3489125315,8.1310131029,42.26,-51.01,66.241434918,133.96,28.0397500866,1.1210874685,28.0621528402,-6.8702499134,-4.3489125315,8.1310131029,34.91,5.47,35.335944872,132.93,35.5697500866,-10.6289125315,37.123858943,-6.8702499134,-4.3489125315,8.1310131029,42.44,-6.28,42.9021211597,133.96,26.3297500866,-18.5889125315,32.2304732935,-6.8702499134,-4.3489125315,8.1310131029,33.2,-14.24,36.1250273356,131.86
2021-05-11 00:30:00,37.404316771,-12.6475834162,39.4847347639,-6.395683229,-4.1875834162,7.6446464165,43.8,-8.46,44.6095460636,133.83,27.914316771,-20.4775834162,34.6199437226,-6.395683229,-4.1875834162,7.6446464165,34.31,-16.29,37.9807872483,131.86,34.844316771,-55.9575834162,65.9194777969,-6.395683229,-4.1875834162,7.6446464165,41.24,-51.77,66.1881447089,134.05,27.564316771,1.5924165838,27.6102761599,-6.395683229,-4.1875834162,7.6446464165,33.96,5.78,34.4483671601,133.0,35.044316771,-10.8675834162,36.6907141829,-6.395683229,-4.1875834162,7.6446464165,41.44,-6.68,41.9749449076,134.05,25.924316771,-19.3075834162,32.3241856419,-6.395683229,-4.1875834162,7.6446464165,32.32,-15.12,35.6818833584,131.86
2021-05-11 01:00:00,36.6913667403,-12.7222911743,38.8344317068,-6.3386332597,-4.1622911743,7.5830692612,43.03,-8.56,43.8731637792,134.4,27.3613667403,-20.6222911743,34.2625638733,-6.3386332597,-4.1622911743,7.5830692612,33.7,-16.46,37.5049543394,132.44,34.1513667403,-56.0122911743,65.6025351097,-6.3386332597,-4.1622911743,7.5830692612,40.49,-51.85,65.7864925346,134.62,27.0413667403,1.4277088257,27.0790300357,-6.3386332597,-4.1622911743,7.5830692612,33.38,5.59,33.8448297381,133.51,34.3413667403,-10.9622911743,36.0485963302,-6.3386332597,-4.1622911743,7.5830692612,40.68,-6.8,41.2444226533,134.62,25.3813667403,-18.9622911743,31.6825230085,-6.3386332597,-4.1622911743,7.5830692612,31.72,-14.8,35.002834171,132.44
2021-05-11 01:30:00,37.8071833819,-12.1335402158,39.7064971187,-6.6828166181,-4.2935402158,7.9432062504,44.49,-7.84,45.1754988904,134.32,28.2471833819,-20.7335402158,35.0397354284,-6.6828166181,-4.2935402158,7.9432062504,34.93,-16.44,38.6054206038,132.36,35.1871833819,-55.6935402158,65.8779803585,-6.6828166181,-4.2935402158,7.9432062504,41.87,-51.4,66.2952253183,134.54,27.9071833819,1.4664597842,27.9456864043,-6.6828166181,-4.2935402158,7.9432062504,34.59,5.76,35.0663043391,133.43,35.3971833819,-10.3735402158,36.8859177462,-6.6828166181,-4.2935402158,7.9432062504,42.08,-6.08,42.5169707293,134.54,26.2371833819,-19.0935402158,32.4492383545,-6.6828166181,-4.2935402158,7.9432062504,32.92,-14.8,36.0938554327,132.36
2021-05-11 02:00:00,36.8268333683,-12.5444370334,38.9047369406,-7.7131666317,-4.6044370334,8.9829716622,44.54,-7.94,45.2421838553,134.74,28.0868333683,-20.9244370334,35.0243097551,-7.7131666317,-4.6044370334,8.9829716622,35.8,-16.32,39.3444074806,132.82,34.2168333683,-55.4444370334,65.1527227651,-7.7131666317,-4.6044370334,8.9829716622,41.93,-50.84,65.9001555385,134.94,27.7168333683,0.9655629666000001,27.7336467816,-7.7131666317,-4.6044370334,8.9829716622,35.43,5.57,35.8651613687,133.87,34.3668333683,-10.7644370334,36.0132245211,-7.7131666317,-4.6044370334,8.9829716622,42.08,-6.16,42.5284845721,134.94,26.0068333683,-20.0044370334,32.8105605388,-7.7131666317,-4.6044370334,8.9829716622,33.72,-15.4,37.0701820875,132.82
2021-05-11 02:30:00,36.5538000409,-12.6210823583,38.6713332757,-7.9261999591,-4.6310823583000005,9.1799547712,44.48,-7.99,45.1919295893,133.64,27.9138000409,-20.8810823583,34.8597164816,-7.9261999591,-4.6310823583000005,9.1799547712,35.84,-16.25,39.35185002,131.74,33.9538000409,-55.5910823583,65.1400719602,-7.9261999591,-4.6310823583000005,9.1799547712,41.88,-50.96,65.9610187914,133.85,27.5438000409,1.0489176417,27.563765144,-7.9261999591,-4.6310823583000005,9.1799547712,35.47,5.68,35.9219055731,132.79,34.1538000409,-10.8310823583,35.8300767831,-7.9261999591,-4.6310823583000005,9.1799547712,42.08,-6.2,42.5342967498,133.85,25.8738000409,-20.2310823583,32.8443331785,-7.9261999591,-4.6310823583000005,9.1799547712,33.8,-15.6,37.2263347645,131.74
2021-05-11 03:00:00,35.7456500415,-12.6702496499,37.9247507979,-7.4043499585,-4.5002496499,8.6646780217,43.15,-8.17,43.9166414927,133.75,27.2256500415,-20.9702496499,34.3654970947,-7.4043499585,-4.5002496499,8.6646780217,34.63,-16.47,38.3470702923,131.83,33.2056500415,-55.8402496499,64.9672892743,-7.4043499585,-4.5002496499,8.6646780217,40.61,-51.34,65.4596646799,133.97,26.8756500415,1.0297503501,26.8953704369,-7.4043499585,-4.5002496499,8.6646780217,34.28,5.53,34.723181017900004,132.89,33.3956500415,-10.9402496499,35.141976383,-7.4043499585,-4.5002496499,8.6646780217,40.8,-6.44,41.3051280109,133.97,25.2356500415,-18.9802496499,31.5766988426,-7.4043499585,-4.5002496499,8.6646780217,32.64,-14.48,35.7077022504,131.83
2021-05-11 03:30:00,35.4006666836,-12.8197692494,37.6504141444,-7.3393333164,-4.4497692494,8.5829050969,42.74,-8.37,43.5518598914,134.02,26.9306666836,-20.8197692494,34.0400293716,-7.3393333164,-4.4497692494,8.5829050969,34.27,-16.37,37.9790705521,132.09,32.8806666836,-56.1697692494,65.085952548,-7.3393333164,-4.4497692494,8.5829050969,40.22,-51.72,65.5179883696,134.23,26.6006666836,1.2602307506,26.63050224,-7.3393333164,-4.4497692494,8.5829050969,33.94,5.71,34.4169681988,133.15,33.0206666836,-11.0897692494,34.8331366694,-7.3393333164,-4.4497692494,8.5829050969,40.36,-6.64,40.9025573773,134.23,24.9406666836,-19.4497692494,31.6279999126,-7.3393333164,-4.4497692494,8.5829050969,32.28,-15.0,35.594920986,132.09
2021-05-11 04:00:00,34.8607167742,-12.6738925235,37.0930873036,-7.1592832258,-4.3738925235,8.3896526814,42.02,-8.3,42.8318853192,134.37,26.4307167742,-21.0638925235,33.7974904015,-7.1592832258,-4.3738925235,8.3896526814,33.59,-16.69,37.5079218299,132.4,32.3707167742,-56.1938925235,64.8507275319,-7.1592832258,-4.3738925235,8.3896526814,39.53,-51.82,65.1761712591,134.58,26.1107167742,1.1161074765,26.1345599994,-7.1592832258,-4.3738925235,8.3896526814,33.27,5.49,33.7199199287,133.45,32.5607167742,-10.9338925235,34.3474931046,-7.1592832258,-4.3738925235,8.3896526814,39.72,-6.5600000000000005,40.2580675145,134.58,24.4807167742,-19.1738925235,31.0957175232,-7.1592832258,-4.3738925235,8.3896526814,31.64,-14.8,34.9303535625,132.4
2021-05-11 04:30:00,34.7473002061,-12.587351282,36.956951767,-6.8426997939,-4.347351282,8.1069108567,41.59,-8.24,42.398416244,134.62,26.3373002061,-21.017351282,33.6954364426,-6.8426997939,-4.347351282,8.1069108567,33.18,-16.67,37.1322137773,132.68,32.2773002061,-56.297351282,64.8938816065,-6.8426997939,-4.347351282,8.1069108567,39.12,-51.95,65.0321220629,134.82,26.0373002061,1.242648718,26.0669364878,-6.8426997939,-4.347351282,8.1069108567,32.88,5.59,33.3517990519,133.75,32.4373002061,-10.907351282,34.222050737,-6.8426997939,-4.347351282,8.1069108567,39.28,-6.5600000000000005,39.8240128566,134.82,24.3973002061,-18.307351282,30.5022518563,-6.8426997939,-4.347351282,8.1069108567,31.24,-13.96,34.2172354231,132.68
2021-05-11 05:00:00,34.5665668108,-13.8092407877,37.2228783441,-6.8634331892,-4.3292407877,8.1147421981,41.43,-9.48,42.5007682284,134.86,26.2465668108,-20.7492407877,33.4576338467,-6.8634331892,-4.3292407877,8.1147421981,33.11,-16.42,36.957928784,132.93,32.1165668108,-57.5492407877,65.9043927137,-6.8634331892,-4.3292407877,8.1147421981,38.98,-53.22,65.9682408436,135.07,25.9365668108,1.5007592123,25.9799495023,-6.8634331892,-4.3292407877,8.1147421981,32.8,5.83,33.3140946147,134.01,32.2965668108,-12.0492407877,34.4710375725,-6.8634331892,-4.3292407877,8.1147421981,39.16,-7.72,39.9137069188,135.07,24.2965668108,-18.9692407877,30.8245884783,-6.8634331892,-4.3292407877,8.1147421981,31.16,-14.64,34.4278259552,132.93
2021-05-11 05:30:00,34.8115501522,-14.0025794985,37.5222101776,-7.2184498478,-4.4525794985000005,8.4812429747,42.03,-9.55,43.1013155252,135.1,26.5715501522,-20.4525794985,33.5314074508,-7.2184498478,-4.4525794985000005,8.4812429747,33.79,-16.0,37.3866834582,133.01,32.3315501522,-57.8025794985,66.2304109297,-7.2184498478,-4.4525794985000005,8.4812429747,39.55,-53.35,66.4110307103,135.31,26.2515501522,1.8074205015,26.3136970846,-7.2184498478,-4.4525794985000005,8.4812429747,33.47,6.26,34.0503817893,134.08,32.5415501522,-12.2525794985,34.7718016599,-7.2184498478,-4.4525794985000005,8.4812429747,39.76,-7.8,40.5178676635,135.31,24.6215501522,-20.0125794985,31.7289153625,-7.2184498478,-4.4525794985000005,8.4812429747,31.84,-15.56,35.4386681465,133.01
2021-05-11 06:00:00,35.6683334146,-13.7525555308,38.2277751407,-7.7016665854,-4.6125555308,8.9772677757,43.37,-9.14,44.3226409412,135.26,27.3983334146,-20.1925555308,34.0353929427,-7.7016665854,-4.6125555308,8.9772677757,35.1,-15.58,38.4024270066,133.1,33.1083334146,-57.3925555308,66.2575819952,-7.7016665854,-4.6125555308,8.9772677757,40.81,-52.78,66.7171979328,135.46,27.0383334146,1.9774444692,27.1105470338,-7.7016665854,-4.6125555308,8.9772677757,34.74,6.59,35.3595206415,134.08,33.3383334146,-11.9725555308,35.422966572600004,-7.7016665854,-4.6125555308,8.9772677757,41.04,-7.36,41.6947382771,135.46,25.2983334146,-15.3325555308,29.5819697225,-7.7016665854,-4.6125555308,8.9772677757,33.0,-10.72,34.6975272894,133.1
2021-05-11 06:30:00,39.0973333383,-11.9111945705,40.8714818702,-8.9126666617,-5.0111945705,10.2248568717,48.01,-6.9,48.5032998877,134.93,30.1073333383,-19.6011945705,35.9257338037,-8.9126666617,-5.0111945705,10.2248568717,39.02,-14.59,41.658474528,132.78,36.2773333383,-54.8511945705,65.7624395833,-8.9126666617,-5.0111945705,10.2248568717,45.19,-49.84,67.2767545293,135.13,29.6273333383,2.2688054295,29.7140767788,-8.9126666617,-5.0111945705,10.2248568717,38.54,7.28,39.2215501988,133.84,36.5273333383,-10.0911945705,37.8956236084,-8.9126666617,-5.0111945705,10.2248568717,45.44,-5.08,45.7230795113,135.13,27.8473333383,-18.4911945705,33.4275073958,-8.9126666617,-5.0111945705,10.2248568717,36.76,-13.48,39.1536460627,132.78
2021-05-11 07:00:00,42.5093833793,-10.0668472073,43.6851128874,-9.9606166207,-5.3668472073,11.3144567881,52.47,-4.7,52.6800806757,133.72,32.8893833793,-18.1568472073,37.5683728631,-9.9606166207,-5.3668472073,11.3144567881,42.85,-12.79,44.718079118,131.74,39.4593833793,-52.7768472073,65.897181562,-9.9606166207,-5.3668472073,11.3144567881,49.42,-47.41,68.4838995677,133.93,32.2993833793,3.5731527927,32.4964242274,-9.9606166207,-5.3668472073,11.3144567881,42.26,8.94,43.1952682594,132.76,39.7593833793,-8.1668472073,40.5894809035,-9.9606166207,-5.3668472073,11.3144567881,49.72,-2.8,49.7987791015,133.93,30.3993833793,-17.2068472073,34.9313340807,-9.9606166207,-5.3668472073,11.3144567881,40.36,-11.84,42.0608511564,131.74
2021-05-11 07:30:00,46.5467333784,-7.3506263446,47.123562003,-10.6532666216,-5.7206263446,12.0920492674,57.2,-1.63,57.2232199374,133.16,36.0267333784,-17.2106263446,39.9265723183,-10.6532666216,-5.7206263446,12.0920492674,46.68,-11.49,48.0733034022,131.23,43.2367333784,-49.2906263446,65.5666146653,-10.6532666216,-5.7206263446,12.0920492674,53.89,-43.57,69.2999062048,133.37,35.3267333784,4.1593736554,35.5707531603,-10.6532666216,-5.7206263446,12.0920492674,45.98,9.88,47.0295098848,132.25,43.5467333784,-5.5206263446,43.8952765473,-10.6532666216,-5.7206263446,12.0920492674,54.2,0.2,54.2003690024,133.37,33.3467333784,-16.0806263446,37.0214960616,-10.6532666216,-5.7206263446,12.0920492674,44.0,-10.36,45.2032034263,131.23
2021-05-11 08:00:00,48.5611167499,-5.6686807746,48.8908580587,-10.1388832501,-5.6786807746,11.6208592152,58.7,0.01,58.7000008518,131.8,37.6111167499,-16.1186807746,40.9195304602,-10.1388832501,-5.6786807746,11.6208592152,47.75,-10.44,48.8779715209,130.09,45.1711167499,-47.4886807746,65.5408619881,-10.1388832501,-5.6786807746,11.6208592152,55.31,-41.81,69.3344950223,132.01,36.8811167499,5.1713192253999996,37.2419026803,-10.1388832501,-5.6786807746,11.6208592152,47.02,10.85,48.2555996751,131.06,45.4211167499,-3.7986807746,45.5796865109,-10.1388832501,-5.6786807746,11.6208592152,55.56,1.88,55.5917979562,132.01,34.8211167499,-17.5986807746,39.0156857778,-10.1388832501,-5.6786807746,11.6208592152,44.96,-11.92,46.5133099231,130.09
2021-05-11 08:30:00,49.5646834681,-4.4120514561,49.7606676537,-9.5353165319,-5.6320514561,11.0743968218,59.1,1.22,59.1125908754,131.55,38.9946834681,-14.8920514561,41.7415684342,-9.5353165319,-5.6320514561,11.0743968218,48.53,-9.26,49.4055513075,129.89,46.1546834681,-46.1520514561,65.2707182406,-9.5353165319,-5.6320514561,11.0743968218,55.69,-40.52,68.8712312944,131.76,38.2046834681,6.3179485439,38.7235627584,-9.5353165319,-5.6320514561,11.0743968218,47.74,11.95,49.2129058276,130.87,46.3846834681,-2.5920514561,46.4570510384,-9.5353165319,-5.6320514561,11.0743968218,55.92,3.04,56.0025713695,131.76,36.1046834681,-10.7920514561,37.6831068645,-9.5353165319,-5.6320514561,11.0743968218,45.64,-5.16,45.9307652886,129.89
2021-05-11 09:00:00,51.3058835121,-3.1761986141,51.4041041221,-8.1041164879,-5.1361986141,9.594646437,59.41,1.96,59.4423224647,131.43,39.2658835121,-14.1661986141,41.743152626,-8.1041164879,-5.1361986141,9.594646437,47.37,-9.03,48.2230007362,129.77,47.8658835121,-44.8961986141,65.6263015443,-8.1041164879,-5.1361986141,9.594646437,55.97,-39.76,68.6549233486,131.62,38.5158835121,6.9938013859,39.1457090949,-8.1041164879,-5.1361986141,9.594646437,46.62,12.13,48.1722046413,130.74,48.0958835121,-1.3361986141,48.1144410499,-8.1041164879,-5.1361986141,9.594646437,56.2,3.8,56.3283232486,131.62,36.4558835121,-10.2961986141,37.8819633671,-8.1041164879,-5.1361986141,9.594646437,44.56,-5.16,44.8577663287,129.77
2021-05-11 09:30:00,53.6246835501,-1.2733561426,53.6397997919,-6.7153164498999995,-4.5233561426,8.0966799255,60.34,3.25,60.4274614724,131.34,39.9046835501,-12.9433561426,41.9513317722,-6.7153164498999995,-4.5233561426,8.0966799255,46.62,-8.42,47.374263055,129.77,50.1346835501,-43.1033561426,66.1164563889,-6.7153164498999995,-4.5233561426,8.0966799255,56.85,-38.58,68.7047225451,131.54,39.1646835501,8.2766438574,40.0296798778,-6.7153164498999995,-4.5233561426,8.0966799255,45.88,12.8,47.632073228,130.74,50.3646835501,0.5166438574000001,50.3673333618,-6.7153164498999995,-4.5233561426,8.0966799255,57.08,5.04,57.3020767512,131.54,37.0846835501,-15.4033561426,40.156408386,-6.7153164498999995,-4.5233561426,8.0966799255,43.8,-10.88,45.1310801998,129.77
2021-05-11 10:00:00,54.8174669002,-0.7027395202000001,54.8219711447,-4.8925330998,-4.1227395202,6.3979575869,59.71,3.42,59.8078631954,131.43,40.0874669002,-12.4227395202,41.9681958114,-4.8925330998,-4.1227395202,6.3979575869,44.98,-8.3,45.7393747224,129.91,51.3474669002,-42.9027395202,66.9119377646,-4.8925330998,-4.1227395202,6.3979575869,56.24,-38.78,68.314171297,131.61,39.3974669002,8.9372604798,40.3984532258,-4.8925330998,-4.1227395202,6.3979575869,44.29,13.06,46.1754014601,130.88,51.5874669002,1.0772604798,51.5987134658,-4.8925330998,-4.1227395202,6.3979575869,56.48,5.2,56.718871639,131.61,37.3474669002,-15.0027395202,40.2481735856,-4.8925330998,-4.1227395202,6.3979575869,42.24,-10.88,43.6187115812,129.91
2021-05-11 10:30:00,55.7708500527,0.18949441590000002,55.7711719774,-3.8391499473,-3.6605055841,5.3045615699,59.61,3.85,59.7341995845,132.15,40.4308500527,-12.3205055841,42.2663991112,-3.8391499473,-3.6605055841,5.3045615699,44.27,-8.66,45.1090733667,130.62,52.2908500527,-42.4305055841,67.3400386349,-3.8391499473,-3.6605055841,5.3045615699,56.13,-38.77,68.2179580463,132.34,39.7508500527,9.2594944159,40.8150501255,-3.8391499473,-3.6605055841,5.3045615699,43.59,12.92,45.4644311523,131.6,52.5208500527,1.9794944159,52.5581400774,-3.8391499473,-3.6605055841,5.3045615699,56.36,5.64,56.6414971554,132.34,37.7208500527,-9.7405055841,38.9581824233,-3.8391499473,-3.6605055841,5.3045615699,41.56,-6.08,42.0023808849,130.62
2021-05-11 11:00:00,54.6308333612,-0.4084560566,54.632360283,-4.8391666388,-4.0084560566,6.2837292841,59.47,3.6,59.5788628626,132.69,39.6408333612,-12.8184560566,41.6618348761,-4.8391666388,-4.0084560566,6.2837292841,44.48,-8.81,45.3440900228,131.23,51.1708333612,-42.9384560566,66.799440083,-4.8391666388,-4.0084560566,6.2837292841,56.01,-38.93,68.210446414,132.88,38.9708333612,8.7315439434,39.9370218282,-4.8391666388,-4.0084560566,6.2837292841,43.81,12.74,45.6248145202,132.22,51.4008333612,1.3515439434,51.4185991764,-4.8391666388,-4.0084560566,6.2837292841,56.24,5.36,56.4948422425,132.88,36.9608333612,-9.6084560566,38.1893392264,-4.8391666388,-4.0084560566,6.2837292841,41.8,-5.6,42.1734513646,131.23
2021-05-11 11:30:00,52.5874168225,-0.6382880317,52.5912903404,-4.8225831775,-4.3482880317,6.4934518795,57.41,3.71,57.5297505644,132.64,39.5974168225,-12.9782880317,41.6700297485,-4.8225831775,-4.3482880317,6.4934518795,44.42,-8.63,45.2505613225,131.14,49.2274168225,-43.2682880317,65.5399368035,-4.8225831775,-4.3482880317,6.4934518795,54.05,-38.92,66.6045711644,132.85,38.9274168225,8.5917119683,39.8642859589,-4.8225831775,-4.3482880317,6.4934518795,43.75,12.94,45.6235257296,132.16,49.4174168225,1.0917119683,49.4294742075,-4.8225831775,-4.3482880317,6.4934518795,54.24,5.44,54.5121197533,132.85,36.8974168225,-10.3082880317,38.3103141506,-4.8225831775,-4.3482880317,6.4934518795,41.72,-5.96,42.1435641587,131.14
2021-05-11 12:00:00,53.3122503997,-0.1263983582,53.3124002388,-2.9377496003,-3.8463983582,4.8399538266,56.25,3.7199999999999998,56.3728737958,132.64,39.5622503997,-12.5463983582,41.5040211118,-2.9377496003,-3.8463983582,4.8399538266,42.5,-8.7,43.3813323908,131.14,50.0122503997,-42.7863983582,65.8171791747,-2.9377496003,-3.8463983582,4.8399538266,52.95,-38.94,65.7269054497,132.85,38.9222503997,9.0236016418,39.9545612261,-2.9377496003,-3.8463983582,4.8399538266,41.86,12.87,43.7937952226,132.16,50.2222503997,1.5536016418,50.2462746208,-2.9377496003,-3.8463983582,4.8399538266,53.16,5.4,53.4335624865,132.85,36.9422503997,-9.5663983582,38.1607893281,-2.9377496003,-3.8463983582,4.8399538266,39.88,-5.72,40.2881223191,131.14
2021-05-11 12:30:00,53.8412838609,-0.7576476094,53.8466143568,-5.5387161391,-4.6276476094,7.2175133437,59.38,3.87,59.5059770107,132.41,40.0412838609,-13.3076476094,42.194761501,-5.5387161391,-4.6276476094,7.2175133437,45.58,-8.68,46.3991249917,130.96,50.3612838609,-43.2176476094,66.3628207433,-5.5387161391,-4.6276476094,7.2175133437,55.9,-38.59,67.9264168052,132.61,39.3512838609,8.2023523906,40.1970412623,-5.5387161391,-4.6276476094,7.2175133437,44.89,12.83,46.6874822624,131.94,50.5812838609,1.0123523906,50.5914136428,-5.5387161391,-4.6276476094,7.2175133437,56.12,5.64,56.4026949711,132.61,37.3012838609,-10.7076476094,38.8077246821,-5.5387161391,-4.6276476094,7.2175133437,42.84,-6.08,43.2692962735,130.96
2021-05-11 13:00:00,53.5750008091,-0.2781917839,53.575723069,-2.6449991909,-3.8181917839,4.644847599,56.22,3.54,56.3313411877,132.41,38.8750008091,-12.8081917839,40.9306176924,-2.6449991909,-3.8181917839,4.644847599,41.52,-8.99,42.4821197682,130.96,50.2850008091,-42.9181917839,66.1101542304,-2.6449991909,-3.8181917839,4.644847599,52.93,-39.1,65.8057360722,132.61,38.2650008091,8.7618082161,39.2553126358,-2.6449991909,-3.8181917839,4.644847599,40.91,12.58,42.8005198567,131.94,50.4350008091,1.4218082161,50.4550378576,-2.6449991909,-3.8181917839,4.644847599,53.08,5.24,53.3380164611,132.61,36.2750008091,-10.6181917839,37.7971120651,-2.6449991909,-3.8181917839,4.644847599,38.92,-6.8,39.5095735234,130.96
2021-05-11 13:30:00,52.5311009149,0.016948523400000002,52.5311036491,0.3311009149,-3.2130514766,3.2300661924,52.2,3.23,52.2998365198,132.72,38.9711009149,-12.2830514766,40.8609845709,0.3311009149,-3.2130514766,3.2300661924,38.64,-9.07,39.6902317957,131.26,49.4411009149,-42.8530514766,65.4278723522,0.3311009149,-3.2130514766,3.2300661924,49.11,-39.64,63.1119774686,132.93,38.4211009149,9.3469485234,39.5417051,0.3311009149,-3.2130514766,3.2300661924,38.09,12.56,40.1073771269,132.26,49.5711009149,1.5869485234,49.5964963635,0.3311009149,-3.2130514766,3.2300661924,49.24,4.8,49.4734029555,132.93,36.4911009149,-13.1330514766,38.7824378691,0.3311009149,-3.2130514766,3.2300661924,36.16,-9.92,37.4960264561,131.26
2021-05-11 14:00:00,51.7163841911,-0.2929072935,51.7172136574,0.1063841911,-3.0029072935,3.0047911424,51.61,2.71,51.6811009945,133.04,37.3863841911,-12.3029072935,39.3586489956,0.1063841911,-3.0029072935,3.0047911424,37.28,-9.3,38.4224986173,131.54,48.6563841911,-43.2829072935,65.1218380141,0.1063841911,-3.0029072935,3.0047911424,48.55,-40.28,63.0839195041,133.24,36.9063841911,9.3670927065,38.0765494738,0.1063841911,-3.0029072935,3.0047911424,36.8,12.37,38.8234065996,132.5,48.7863841911,1.3170927065,48.804159819,0.1063841911,-3.0029072935,3.0047911424,48.68,4.32,48.8713085562,133.24,34.9863841911,-13.5629072935,37.523319856,0.1063841911,-3.0029072935,3.0047911424,34.88,-10.56,36.4434905024,131.54
2021-05-11 14:30:00,50.4102341408,-0.9193925967000001,50.4186174828,-0.6797658592,-3.3593925967000002,3.4274772416,51.09,2.44,51.1482326185,133.23,37.2802341408,-13.2293925967,39.5579661518,-0.6797658592,-3.3593925967000002,3.4274772416,37.96,-9.87,39.2221684765,131.72,47.3602341408,-43.6593925967,64.4137744568,-0.6797658592,-3.3593925967000002,3.4274772416,48.04,-40.3,62.7051162187,133.45,36.7702341408,8.3706074033,37.710969055,-0.6797658592,-3.3593925967000002,3.4274772416,37.45,11.73,39.2440492304,132.72,47.4802341408,0.6806074033,47.4851119879,-0.6797658592,-3.3593925967000002,3.4274772416,48.16,4.04,48.3291547619,133.45,34.8402341408,-14.5193925967,37.7445979759,-0.6797658592,-3.3593925967000002,3.4274772416,35.52,-11.16,37.2319217876,131.72
2021-05-11 15:00:00,50.186917524,-0.4630353445,50.1890535107,0.11691752400000001,-2.8430353445,2.8454383980999998,50.07,2.38,50.1265328943,132.9,36.696917524,-12.7430353445,38.8464761022,0.11691752400000001,-2.8430353445,2.8454383980999998,36.58,-9.9,37.8959945113,131.4,47.206917524,-43.1530353445,63.9584046202,0.11691752400000001,-2.8430353445,2.8454383980999998,47.09,-40.31,61.9868066608,133.11,36.226917524,8.7969646555,37.2797014533,0.11691752400000001,-2.8430353445,2.8454383980999998,36.11,11.64,37.9397113853,132.41,47.316917524,1.1169646555,47.3300992395,0.11691752400000001,-2.8430353445,2.8454383980999998,47.2,3.96,47.3658273442,133.11,34.356917524,-13.5230353445,36.9224899848,0.11691752400000001,-2.8430353445,2.8454383980999998,34.24,-10.68,35.8669764547,131.4
2021-05-11 15:30:00,50.7424507758,-0.6147086804,50.7461740183,0.0824507758,-2.8347086804,2.835907515,50.66,2.22,50.7086185968,132.9,37.0624507758,-12.9847086804,39.2712097729,0.0824507758,-2.8347086804,2.835907515,36.98,-10.15,38.3476583379,131.4,47.7124507758,-43.3647086804,64.4746145236,0.0824507758,-2.8347086804,2.835907515,47.63,-40.53,62.5403693625,133.11,36.5824507758,8.6252913196,37.5855205513,0.0824507758,-2.8347086804,2.835907515,36.5,11.46,38.2567850191,132.41,47.8424507758,0.9652913196,47.852187866,0.0824507758,-2.8347086804,2.835907515,47.76,3.8,47.9109340339,133.11,34.6824507758,-13.3947086804,37.1791690661,0.0824507758,-2.8347086804,2.835907515,34.6,-10.56,36.1755939827,131.4
2021-05-11 16:00:00,51.7946674953,-0.9661500499000001,51.8036777349,-1.6853325047,-3.5061500499,3.8901714389,53.48,2.54,53.5402838991,132.9,38.3446674953,-13.3761500499,40.6107733918,-1.6853325047,-3.5061500499,3.8901714389,40.03,-9.87,41.2288466974,131.4,48.6446674953,-43.6461500499,65.3551076038,-1.6853325047,-3.5061500499,3.8901714389,50.33,-40.14,64.3764592068,133.11,37.7946674953,8.2038499501,38.6747985784,-1.6853325047,-3.5061500499,3.8901714389,39.48,11.71,41.1800254978,132.41,48.7946674953,0.6938499501000001,48.7996004464,-1.6853325047,-3.5061500499,3.8901714389,50.48,4.2,50.6544213273,133.11,35.8746674953,-14.1861500499,38.5776959024,-1.6853325047,-3.5061500499,3.8901714389,37.56,-10.68,39.0488924299,131.4
2021-05-11 16:30:00,54.2460173892,-1.6050694945,54.2697581594,-5.5439826108,-4.4650694945,7.1184681483,59.79,2.86,59.8583636596,132.81,40.5660173892,-14.495069494500001,43.0779387445,-5.5439826108,-4.4650694945,7.1184681483,46.11,-10.03,47.188271848,131.4,50.7360173892,-43.8950694945,67.0889006204,-5.5439826108,-4.4650694945,7.1184681483,56.28,-39.43,68.7179983702,133.02,39.8960173892,7.0349305055,40.5115101019,-5.5439826108,-4.4650694945,7.1184681483,45.44,11.5,46.8726316735,132.33,51.0160173892,0.2149305055,51.0164701384,-5.5439826108,-4.4650694945,7.1184681483,56.56,4.68,56.7532906535,133.02,37.8560173892,-15.6250694945,40.9538868642,-5.5439826108,-4.4650694945,7.1184681483,43.4,-11.16,44.811891279,131.4
2021-05-11 17:00:00,57.8313842414,-2.1422996386,57.871050198,-9.5186157586,-5.5822996386,11.0347684713,67.35,3.44,67.4377942996,132.22,43.5413842414,-15.2322996386,46.1288965176,-9.5186157586,-5.5822996386,11.0347684713,53.06,-9.65,53.9303819753,130.8,53.9613842414,-44.2922996386,69.8114517577,-9.5186157586,-5.5822996386,11.0347684713,63.48,-38.71,74.351694668,132.42,42.681384241399996,6.3077003614,43.1449608252,-9.5186157586,-5.5822996386,11.0347684713,52.2,11.89,53.5370161664,131.81,54.3213842414,-0.1422996386,54.3215706243,-9.5186157586,-5.5822996386,11.0347684713,63.84,5.44,64.0713602166,132.42,40.5213842414,-14.0622996386,42.8920837913,-9.5186157586,-5.5822996386,11.0347684713,50.04,-8.48,50.7534432329,130.8
2021-05-11 17:30:00,59.4185002945,-3.0939413392,59.4989970525,-13.7914997055,-6.7839413392,15.3696884881,73.21,3.69,73.302934457,131.78,45.4885002945,-15.4339413392,48.0355098266,-13.7914997055,-6.7839413392,15.3696884881,59.28,-8.65,59.9077699468,130.36,55.2685002945,-44.9539413392,71.2422905775,-13.7914997055,-6.7839413392,15.3696884881,69.06,-38.17,78.9064794551,132.0,44.4485002945,5.9960586608,44.8511081011,-13.7914997055,-6.7839413392,15.3696884881,58.24,12.78,59.6257159286,131.32,55.7285002945,-0.9839413392,55.7371858424,-13.7914997055,-6.7839413392,15.3696884881,69.52,5.8,69.7615252127,132.0,42.2085002945,-17.6639413392,45.7555714722,-13.7914997055,-6.7839413392,15.3696884881,56.0,-10.88,57.0471243798,130.36
2021-05-11 18:00:00,59.2662502418,-3.1235409705,59.3485039905,-13.1737497582,-6.6335409705,14.749628758,72.44,3.51,72.5249867287,131.78,45.2062502418,-15.5135409705,47.794089743,-13.1737497582,-6.6335409705,14.749628758,58.38,-8.88,59.0514927838,130.36,55.1562502418,-44.8935409705,71.1171003458,-13.1737497582,-6.6335409705,14.749628758,68.33,-38.26,78.3123010772,132.0,44.1962502418,5.8864590295,44.5865331164,-13.1737497582,-6.6335409705,14.749628758,57.37,12.52,58.7202460826,131.32,55.6262502418,-0.9935409705,55.6351223565,-13.1737497582,-6.6335409705,14.749628758,68.8,5.64,69.0307873343,132.0,41.9862502418,-15.7535409705,44.8443894202,-13.1737497582,-6.6335409705,14.749628758,55.16,-9.12,55.9088543971,130.36
2021-05-11 18:30:00,59.7850836742,-3.636279149,59.8955654116,-13.4049163258,-6.596279149,14.9399692207,73.19,2.96,73.2498307165,131.59,45.0350836742,-16.116279149,47.8319267346,-13.4049163258,-6.596279149,14.9399692207,58.44,-9.52,59.2103369354,130.17,55.6550836742,-45.286279149,71.751901842,-13.4049163258,-6.596279149,14.9399692207,69.06,-38.69,79.1593310987,131.73,44.0250836742,5.253720851,44.3374511592,-13.4049163258,-6.596279149,14.9399692207,57.43,11.85,58.6398107091,131.14,56.0750836742,-1.476279149,56.0945131826,-13.4049163258,-6.596279149,14.9399692207,69.48,5.12,69.6683916852,131.73,41.7950836742,-11.876279149,43.4496838395,-13.4049163258,-6.596279149,14.9399692207,55.2,-5.28,55.4519467647,130.17
2021-05-11 19:00:00,59.3279170224,-4.1692094878,59.4742300998,-13.3620829776,-6.5792094878,14.8940007716,72.69,2.41,72.7299401897,131.59,44.8379170224,-15.9792094878,47.6001464153,-13.3620829776,-6.5792094878,14.8940007716,58.2,-9.4,58.9542195267,130.17,55.2079170224,-45.9492094878,71.8278772796,-13.3620829776,-6.5792094878,14.8940007716,68.57,-39.37,79.0685892122,131.73,43.8279170224,5.4507905122,44.1655683505,-13.3620829776,-6.5792094878,14.8940007716,57.19,12.03,58.4415691097,131.14,55.7179170224,-2.0192094878,55.7544929514,-13.3620829776,-6.5792094878,14.8940007716,69.08,4.5600000000000005,69.2303401696,131.73,41.5979170224,-11.8192094878,43.2444263867,-13.3620829776,-6.5792094878,14.8940007716,54.96,-5.24,55.2092311122,130.17
2021-05-11 19:30:00,59.3013002644,-4.8318676764,59.4978248199,-14.238699735600001,-6.7718676764,15.7670149992,73.54,1.94,73.5655843449,131.73,44.7213002644,-16.4818676764,47.661794547,-14.238699735600001,-6.7718676764,15.7670149992,58.96,-9.71,59.7542107303,130.25,55.1613002644,-46.6218676764,72.2244251794,-14.238699735600001,-6.7718676764,15.7670149992,69.4,-39.85,80.0273859376,131.93,43.7013002644,4.9681323236,43.982791903,-14.238699735600001,-6.7718676764,15.7670149992,57.94,11.74,59.1174356683,131.22,55.6813002644,-2.5718676764,55.7406647115,-14.238699735600001,-6.7718676764,15.7670149992,69.92,4.2,70.0460305799,131.93,41.5213002644,-12.9318676764,43.4885223622,-14.238699735600001,-6.7718676764,15.7670149992,55.76,-6.16,56.0992263761,130.25
2021-05-11 20:00:00,56.9113339214,-5.9600662056,57.2225682567,-13.6486660786,-6.6800662056,15.1957023607,70.56,0.72,70.5636733738,131.73,42.9113339214,-17.4200662056,46.3124312202,-13.6486660786,-6.6800662056,15.1957023607,56.56,-10.74,57.5706626677,130.25,52.9213339214,-48.0600662056,71.4873243849,-13.6486660786,-6.6800662056,15.1957023607,66.57,-41.38,78.3828380451,131.93,41.9513339214,4.1999337944,42.1610467335,-13.6486660786,-6.6800662056,15.1957023607,55.6,10.88,56.6545179134,131.29,53.3913339214,-3.7600662056000003,53.5235708429,-13.6486660786,-6.6800662056,15.1957023607,67.04,2.92,67.1035617535,131.93,39.7913339214,-17.8000662056,43.5911987925,-13.6486660786,-6.6800662056,15.1957023607,53.44,-11.12,54.5846864972,130.25
2021-05-11 20:30:00,54.6980009857,-6.6841654283,55.1048943317,-12.6319990143,-6.5041654283,14.2081514285,67.33,-0.18,67.3302406055,132.36,41.0180009857,-18.2441654283,44.8923821716,-12.6319990143,-6.5041654283,14.2081514285,53.65,-11.74,54.9194874339,130.85,50.8880009857,-49.0441654283,70.6747395247,-12.6319990143,-6.5041654283,14.2081514285,63.52,-42.54,76.4489502871,132.59,40.1480009857,3.5058345717,40.3007798832,-12.6319990143,-6.5041654283,14.2081514285,52.78,10.01,53.720838601,131.87,51.3680009857,-4.5441654283,51.568604448,-12.6319990143,-6.5041654283,14.2081514285,64.0,1.96,64.0300054662,132.59,38.0880009857,-17.9041654283,42.0862799351,-12.6319990143,-6.5041654283,14.2081514285,50.72,-11.4,51.9853671719,130.85
2021-05-11 21:00:00,53.8086842808,-6.9165112413,54.2513836854,-11.8013157192,-6.3065112413,13.3807001589,65.61,-0.61,65.6128356345,132.68,40.2086842808,-18.6665112413,44.3303161901,-11.8013157192,-6.3065112413,13.3807001589,52.01,-12.36,53.4584857623,131.16,50.0986842808,-48.6465112413,69.8309474561,-11.8013157192,-6.3065112413,13.3807001589,61.9,-42.34,74.9952371821,132.9,39.3886842808,2.7634887587,39.4855077147,-11.8013157192,-6.3065112413,13.3807001589,51.19,9.07,51.9873157607,132.19,50.5186842808,-4.8265112413,50.7487208925,-11.8013157192,-6.3065112413,13.3807001589,62.32,1.48,62.3375713354,132.9,37.3186842808,-17.1865112413,41.0860117935,-11.8013157192,-6.3065112413,13.3807001589,49.12,-10.88,50.31052375,131.16
2021-05-11 21:30:00,52.0681175518,-7.9091452946,52.665391337,-11.3618824482,-6.1391452946,12.9143903346,63.43,-1.77,63.4546909219,131.65,38.8781175518,-19.4791452946,43.4849988592,-11.3618824482,-6.1391452946,12.9143903346,50.24,-13.34,51.9808926434,130.17,48.4681175518,-49.7991452946,69.4918217569,-11.3618824482,-6.1391452946,12.9143903346,59.83,-43.66,74.0663520095,131.87,38.0981175518,2.0608547054,38.1538161015,-11.3618824482,-6.1391452946,12.9143903346,49.46,8.2,50.1351333897,131.21,48.8381175518,-5.7791452946,49.1788597503,-11.3618824482,-6.1391452946,12.9143903346,60.2,0.36,60.201076402300004,131.87,36.1181175518,-17.1391452946,39.9783531041,-11.3618824482,-6.1391452946,12.9143903346,47.48,-11.0,48.7375666196,130.17
2021-05-11 22:00:00,49.1361174153,-9.3442292442,50.0167237514,-10.2838825847,-5.7742292442,11.7940647946,59.42,-3.5700000000000003,59.5271475883,132.11,36.686117415300004,-20.0742292442,41.8192048078,-10.2838825847,-5.7742292442,11.7940647946,46.97,-14.3,49.0985834826,130.61,45.7661174153,-51.3942292442,68.8179068475,-10.2838825847,-5.7742292442,11.7940647946,56.05,-45.62,72.2688515199,132.34,36.0161174153,1.5157707558,36.047999593,-10.2838825847,-5.7742292442,11.7940647946,46.3,7.29,46.8703968406,131.65,46.1161174153,-7.3342292442,46.6956872106,-10.2838825847,-5.7742292442,11.7940647946,56.4,-1.56,56.4215703433,132.34,34.0761174153,-18.9742292442,39.0026044453,-10.2838825847,-5.7742292442,11.7940647946,44.36,-13.2,46.2822817069,130.61
2021-05-11 22:30:00,45.8124836845,-10.284301189,46.9526411641,-9.6375163155,-5.424301189,11.0591484356,55.45,-4.86,55.662573602,132.46,34.4624836845,-21.134301189,40.4267419965,-9.6375163155,-5.424301189,11.0591484356,44.1,-15.71,46.8146782537,130.85,42.6424836845,-52.474301189,67.6160757516,-9.6375163155,-5.424301189,11.0591484356,52.28,-47.05,70.3342086043,132.69,33.8524836845,0.5556988110000001,33.8570443597,-9.6375163155,-5.424301189,11.0591484356,43.49,5.98,43.8992084211,131.9,42.9624836845,-8.304301189,43.7577012945,-9.6375163155,-5.424301189,11.0591484356,52.6,-2.88,52.6787851037,132.69,32.0024836845,-16.784301189,36.136847239,-9.6375163155,-5.424301189,11.0591484356,41.64,-11.36,43.1617793887,130.85
2021-05-11 23:00:00,42.8810504666,-11.2290008181,44.3269099813,-8.6589495334,-5.0190008181,10.008385296,51.54,-6.21,51.9127701052,132.74,32.1210504666,-21.4390008181,38.6185530432,-8.6589495334,-5.0190008181,10.008385296,40.78,-16.42,43.9616287232,131.15,39.9110504666,-53.4390008181,66.697966669,-8.6589495334,-5.0190008181,10.008385296,48.57,-48.42,68.5823687255,132.98,31.6010504666,0.23099918190000002,31.6018947409,-8.6589495334,-5.0190008181,10.008385296,40.26,5.25,40.6008632913,132.21,40.1810504666,-9.2990008181,41.2430385982,-8.6589495334,-5.0190008181,10.008385296,48.84,-4.28,49.0271761373,132.98,29.8210504666,-15.9390008181,33.813411511,-8.6589495334,-5.0190008181,10.008385296,38.48,-10.92,39.9994599964,131.15
