Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-11 23:30:00,40.4937837427,-11.998264106,42.2339302381,-7.5262162573,-4.638264106,8.8406688135,48.02,-7.36,48.5807575075,132.82,30.1837837427,-21.168264106,36.8667357693,-7.5262162573,-4.638264106,8.8406688135,37.71,-16.53,41.1738387814,131.15,37.7137837427,-54.568264106,66.3326837368,-7.5262162573,-4.638264106,8.8406688135,45.24,-49.93,67.377017595,133.06,29.7537837427,0.6417358940000001,29.7607034857,-7.5262162573,-4.638264106,8.8406688135,37.28,5.28,37.652049081,132.21,37.9537837427,-10.158264106,39.2896936872,-7.5262162573,-4.638264106,8.8406688135,45.48,-5.52,45.8137621245,133.06,28.0337837427,-18.118264106,33.3791031207,-7.5262162573,-4.638264106,8.8406688135,35.56,-13.48,38.029251899,131.15
2021-05-12 00:00:00,38.6644002491,-13.176494606,40.8479602517,-6.9355997509,-4.376494606,8.2009907293,45.6,-8.8,46.4413608758,133.36,28.6844002491,-20.886494606,35.4829603412,-6.9355997509,-4.376494606,8.2009907293,35.62,-16.51,39.2602152312,131.59,36.0044002491,-55.966494606,66.5474669374,-6.9355997509,-4.376494606,8.2009907293,42.94,-51.59,67.1220656714,133.6,28.2944002491,0.963505394,28.3108005556,-6.9355997509,-4.376494606,8.2009907293,35.23,5.34,35.6324080017,132.68,36.2644002491,-11.336494606,37.9950369835,-6.9355997509,-4.376494606,8.2009907293,43.2,-6.96,43.7570748565,133.6,26.5844002491,-18.016494606,32.1142400578,-6.9355997509,-4.376494606,8.2009907293,33.52,-13.64,36.1889485893,131.59
2021-05-12 00:30:00,37.587583445,-13.2573512401,39.8570419266,-6.702416555,-4.2173512401,7.9188660273,44.29,-9.04,45.2031602877,133.84,28.007583445,-20.8773512401,34.9326283756,-6.702416555,-4.2173512401,7.9188660273,34.71,-16.66,38.5011649174,131.92,34.987583445,-56.0273512401,66.0544857091,-6.702416555,-4.2173512401,7.9188660273,41.69,-51.81,66.5006180422,134.09,27.637583445,0.9626487599,27.6543434439,-6.702416555,-4.2173512401,7.9188660273,34.34,5.18,34.7284897455,133.0,35.177583445,-11.4573512401,36.9963954253,-6.702416555,-4.2173512401,7.9188660273,41.88,-7.24,42.5011999831,134.09,25.937583445,-18.4573512401,31.8344475335,-6.702416555,-4.2173512401,7.9188660273,32.64,-14.24,35.6110544635,131.92
2021-05-12 01:00:00,36.5563334228,-13.2885281691,38.8966643071,-6.5936665772000005,-4.1785281691,7.8061857902,43.15,-9.11,44.1011859251,133.74,27.3863334228,-20.8785281691,34.4372501349,-6.5936665772000005,-4.1785281691,7.8061857902,33.98,-16.7,37.8619914954,131.81,34.0163334228,-56.1285281691,65.6317195719,-6.5936665772000005,-4.1785281691,7.8061857902,40.61,-51.95,65.9391734859,134.0,27.0563334228,0.9714718309,27.0737684079,-6.5936665772000005,-4.1785281691,7.8061857902,33.65,5.15,34.0418125252,132.92,34.2463334228,-11.4985281691,36.1251644005,-6.5936665772000005,-4.1785281691,7.8061857902,40.84,-7.32,41.4908182614,134.0,25.3663334228,-18.8585281691,31.6084633607,-6.5936665772000005,-4.1785281691,7.8061857902,31.96,-14.68,35.1702146709,131.81
2021-05-12 01:30:00,37.5068500371,-13.354997382,39.8135624477,-7.0231499629,-4.294997382,8.2323531212,44.53,-9.06,45.4423205834,133.74,28.1868500371,-20.904997382,35.0929826398,-7.0231499629,-4.294997382,8.2323531212,35.21,-16.61,38.9311725999,131.73,34.8968500371,-56.064997382,66.0384287665,-7.0231499629,-4.294997382,8.2323531212,41.92,-51.77,66.6139572462,134.0,27.8168500371,0.915002618,27.8318949369,-7.0231499629,-4.294997382,8.2323531212,34.84,5.21,35.2273998473,132.82,35.0968500371,-11.574997382,36.956318092000004,-7.0231499629,-4.294997382,8.2323531212,42.12,-7.28,42.7445060797,134.0,26.1368500371,-18.374997382,31.9495768149,-7.0231499629,-4.294997382,8.2323531212,33.16,-14.08,36.0254354589,131.73
2021-05-12 02:00:00,37.115483372,-13.6139006106,39.5334971356,-8.034516628,-4.6239006106,9.2700547087,45.15,-8.99,46.0363182716,133.74,28.275483372,-21.0339006106,35.2409979259,-8.034516628,-4.6239006106,9.2700547087,36.31,-16.41,39.8460060734,131.73,34.475483372,-56.2739006106,65.9947789121,-8.034516628,-4.6239006106,9.2700547087,42.51,-51.65,66.8941148383,134.0,27.885483372,0.7460993894,27.8954628424,-8.034516628,-4.6239006106,9.2700547087,35.92,5.37,36.3191863896,132.82,34.725483372,-11.7839006106,36.6704173554,-8.034516628,-4.6239006106,9.2700547087,42.76,-7.16,43.3553133999,134.0,26.165483372,-18.3839006106,31.9781225489,-8.034516628,-4.6239006106,9.2700547087,34.2,-13.76,36.8643133667,131.73
2021-05-12 02:30:00,36.7467335012,-13.4848453634,39.1428598531,-7.5832664988000005,-4.6148453634,8.8770900931,44.33,-8.87,45.2086916422,133.59,28.0367335012,-20.8848453634,34.9604804211,-7.5832664988000005,-4.6148453634,8.8770900931,35.62,-16.27,39.1598940244,131.62,34.1467335012,-56.1148453634,65.6877102582,-7.5832664988000005,-4.6148453634,8.8770900931,41.73,-51.5,66.2845600423,133.84,27.6367335012,0.8651546366,27.6502718099,-7.5832664988000005,-4.6148453634,8.8770900931,35.22,5.48,35.6437764554,132.72,34.3767335012,-11.6948453634,36.3115575855,-7.5832664988000005,-4.6148453634,8.8770900931,41.96,-7.08,42.5531197446,133.84,25.9367335012,-19.6148453634,32.5185532173,-7.5832664988000005,-4.6148453634,8.8770900931,33.52,-15.0,36.7231589055,131.62
2021-05-12 03:00:00,36.0487334292,-13.7675995483,38.5883140235,-7.6112665708,-4.5575995483,8.8714763402,43.66,-9.21,44.620843784,133.41,27.4587334292,-21.1275995483,34.6461758959,-7.6112665708,-4.5575995483,8.8714763402,35.07,-16.57,38.7874954077,131.46,33.4787334292,-56.5975995483,65.7579946977,-7.6112665708,-4.5575995483,8.8714763402,41.09,-52.04,66.3064830918,133.67,27.0887334292,0.7324004517,27.0986326079,-7.6112665708,-4.5575995483,8.8714763402,34.7,5.29,35.1009130935,132.56,33.6687334292,-11.9975995483,35.7424957949,-7.6112665708,-4.5575995483,8.8714763402,41.28,-7.44,41.9451069852,133.67,25.3887334292,-19.1575995483,31.8056819703,-7.6112665708,-4.5575995483,8.8714763402,33.0,-14.6,36.0854541332,131.46
2021-05-12 03:30:00,35.3638001276,-14.1766147376,38.0995375941,-7.3461998724,-4.4866147376,8.60792451,42.71,-9.69,43.7954358353,134.39,27.1138001276,-21.1166147376,34.3666928193,-7.3461998724,-4.4866147376,8.60792451,34.46,-16.63,38.2628867181,132.35,32.8538001276,-57.2766147376,66.0301656716,-7.3461998724,-4.4866147376,8.60792451,40.2,-52.79,66.3537798471,134.63,26.6138001276,0.9133852624000001,26.6294691999,-7.3461998724,-4.4866147376,8.60792451,33.96,5.4,34.3866485718,133.43,33.0538001276,-12.3666147376,35.2914559482,-7.3461998724,-4.4866147376,8.60792451,40.4,-7.88,41.1613216503,134.63,24.8938001276,-18.2066147376,30.8412403284,-7.3461998724,-4.4866147376,8.60792451,32.24,-13.72,35.0379223128,132.35
2021-05-12 04:00:00,34.7679667817,-13.8214826013,37.4145011383,-7.0220332183,-4.3914826013,8.2821537028,41.79,-9.43,42.8407399563,134.39,26.4379667817,-21.3414826013,33.9768298576,-7.0220332183,-4.3914826013,8.2821537028,33.46,-16.95,37.5083204103,132.35,32.2879667817,-57.2014826013,65.6850242497,-7.0220332183,-4.3914826013,8.2821537028,39.31,-52.81,65.8344302018,134.63,26.1179667817,0.7785173987,26.1295671252,-7.0220332183,-4.3914826013,8.2821537028,33.14,5.17,33.5408482302,133.43,32.4979667817,-12.0714826013,34.6675429925,-7.0220332183,-4.3914826013,8.2821537028,39.52,-7.68,40.259319418,134.63,24.4579667817,-19.3514826013,31.1876901671,-7.0220332183,-4.3914826013,8.2821537028,31.48,-14.96,34.8538663565,132.35
2021-05-12 04:30:00,34.9264167517,-13.6234761903,37.4893810382,-7.0135832483,-4.3734761903,8.2654488062,41.94,-9.25,42.9479464003,134.74,26.4364167517,-21.2234761903,33.901623446,-7.0135832483,-4.3734761903,8.2654488062,33.45,-16.85,37.4543054935,132.74,32.4464167517,-56.9434761903,65.5387628863,-7.0135832483,-4.3734761903,8.2654488062,39.46,-52.57,65.7320051421,134.99,26.1064167517,0.8565238097000001,26.1204637909,-7.0135832483,-4.3734761903,8.2654488062,33.12,5.23,33.530393675,133.85,32.6264167517,-11.8934761903,34.7266158148,-7.0135832483,-4.3734761903,8.2654488062,39.64,-7.52,40.3469949315,134.99,24.4664167517,-17.8534761903,30.2878219875,-7.0135832483,-4.3734761903,8.2654488062,31.48,-13.48,34.2447193009,132.74
2021-05-12 05:00:00,34.7785834032,-13.6659981991,37.3672232084,-7.0314165968,-4.3459981991,8.2661066836,41.81,-9.32,42.8361821361,134.55,26.3685834032,-21.2359981991,33.8566065961,-7.0314165968,-4.3459981991,8.2661066836,33.4,-16.89,37.42769162,132.58,32.2885834032,-57.0659981991,65.567375795,-7.0314165968,-4.3459981991,8.2661066836,39.32,-52.72,65.768235494,134.79,26.0485834032,0.8840018009,26.0635791191,-7.0314165968,-4.3459981991,8.2661066836,33.08,5.23,33.4908838343,133.68,32.5285834032,-11.9059981991,34.6390174707,-7.0314165968,-4.3459981991,8.2661066836,39.56,-7.5600000000000005,40.2758885687,134.79,24.4085834032,-18.7859981991,30.8008550545,-7.0314165968,-4.3459981991,8.2661066836,31.44,-14.44,34.5975028001,132.58
2021-05-12 05:30:00,35.4466000675,-13.2731239245,37.8501951787,-7.1933999325,-4.4231239245000005,8.4444672917,42.64,-8.85,43.5487324729,134.72,27.0066000675,-21.3931239245,34.4531885093,-7.1933999325,-4.4231239245000005,8.4444672917,34.2,-16.97,38.1788017098,132.73,32.9266000675,-56.7931239245,65.647695444,-7.1933999325,-4.4231239245000005,8.4444672917,40.12,-52.37,65.9714430644,134.96,26.6566000675,0.7968760755000001,26.6685083692,-7.1933999325,-4.4231239245000005,8.4444672917,33.85,5.22,34.2501226275,133.84,33.1266000675,-11.5431239245,35.0801274509,-7.1933999325,-4.4231239245000005,8.4444672917,40.32,-7.12,40.9438249312,134.96,24.9666000675,-18.7031239245,31.1951592954,-7.1933999325,-4.4231239245000005,8.4444672917,32.16,-14.28,35.1878388083,132.73
2021-05-12 06:00:00,36.2342667504,-12.6097132271,38.3657002361,-7.2757332496,-4.5197132271000005,8.565284699,43.51,-8.09,44.2557137554,134.94,27.7042667504,-20.9097132271,34.7094007931,-7.2757332496,-4.5197132271000005,8.565284699,34.98,-16.39,38.6294253128,133.0,33.6542667504,-56.0497132271,65.3772133342,-7.2757332496,-4.5197132271000005,8.565284699,40.93,-51.53,65.8073384966,135.18,27.3342667504,1.2302867729,27.3619397033,-7.2757332496,-4.5197132271000005,8.565284699,34.61,5.75,35.0843925414,134.11,33.8842667504,-10.8397132271,35.5758754785,-7.2757332496,-4.5197132271000005,8.565284699,41.16,-6.32,41.6423822565,135.18,25.6442667504,-18.9197132271,31.8682281554,-7.2757332496,-4.5197132271000005,8.565284699,32.92,-14.4,35.9316907479,133.0
2021-05-12 06:30:00,39.9229167503,-11.4071593314,41.5206281969,-8.7370832497,-4.9771593314,10.0552841194,48.66,-6.43,49.0829960373,134.62,30.6529167503,-19.8171593314,36.5009740865,-8.7370832497,-4.9771593314,10.0552841194,39.39,-14.84,42.0927274003,132.69,37.0729167503,-54.4071593314,65.8372245989,-8.7370832497,-4.9771593314,10.0552841194,45.81,-49.43,67.393478913,134.85,30.1429167503,2.1028406686,30.2161772746,-8.7370832497,-4.9771593314,10.0552841194,38.88,7.08,39.5193724647,133.8,37.3429167503,-9.6171593314,38.5614209415,-8.7370832497,-4.9771593314,10.0552841194,46.08,-4.64,46.3130219269,134.85,28.3829167503,-17.6171593314,33.4059016666,-8.7370832497,-4.9771593314,10.0552841194,37.12,-12.64,39.2130590493,132.69
2021-05-12 07:00:00,43.1668834191,-10.1537247083,44.3449878743,-10.0431165809,-5.3637247083,11.3856810689,53.21,-4.79,53.4251644827,133.86,33.2468834191,-18.6737247083,38.1321813114,-10.0431165809,-5.3637247083,11.3856810689,43.29,-13.31,45.2899569441,131.93,40.0668834191,-52.8537247083,66.3239878359,-10.0431165809,-5.3637247083,11.3856810689,50.11,-47.49,69.0384834712,134.08,32.6468834191,3.0862752917,32.7924395579,-10.0431165809,-5.3637247083,11.3856810689,42.69,8.45,43.5182559393,133.01,40.3968834191,-8.2437247083,41.2294456311,-10.0431165809,-5.3637247083,11.3856810689,50.44,-2.88,50.5221535566,134.08,30.7168834191,-17.3237247083,35.2652571911,-10.0431165809,-5.3637247083,11.3856810689,40.76,-11.96,42.4784557158,131.93
2021-05-12 07:30:00,47.6334334186,-7.6507624825,48.2439441361,-11.1165665814,-5.8107624825,12.5436443344,58.75,-1.8399999999999999,58.7788065547,133.35,36.6834334186,-17.2207624825,40.5244240904,-11.1165665814,-5.8107624825,12.5436443344,47.8,-11.41,49.1429354028,131.47,44.2534334186,-49.7407624825,66.5770968252,-11.1165665814,-5.8107624825,12.5436443344,55.37,-43.93,70.6801372381,133.58,35.9434334186,4.2392375175,36.192561952,-11.1165665814,-5.8107624825,12.5436443344,47.06,10.05,48.1211606261,132.49,44.5634334186,-5.7307624825,44.9304043681,-11.1165665814,-5.8107624825,12.5436443344,55.68,0.08,55.6800574712,133.58,33.9634334186,-16.2507624825,37.6510569685,-11.1165665814,-5.8107624825,12.5436443344,45.08,-10.44,46.2731023382,131.47
2021-05-12 08:00:00,49.7797000903,-5.5019713824,50.0828336876,-9.7802999097,-5.6019713824,11.271040311,59.56,0.1,59.5600839489,132.29,38.1397000903,-16.1119713824,41.4032890578,-9.7802999097,-5.6019713824,11.271040311,47.92,-10.51,49.0590103855,130.53,46.3497000903,-47.4919713824,66.3609979148,-9.7802999097,-5.6019713824,11.271040311,56.13,-41.89,70.0381967215,132.51,37.3897000903,5.2580286176,37.757602384,-9.7802999097,-5.6019713824,11.271040311,47.17,10.86,48.4040132634,131.54,46.6197000903,-3.6019713824,46.7586423493,-9.7802999097,-5.6019713824,11.271040311,56.4,2.0,56.435449852,132.51,35.3397000903,-16.2819713824,38.9101142966,-9.7802999097,-5.6019713824,11.271040311,45.12,-10.68,46.3667639587,130.53
2021-05-12 08:30:00,51.4027834757,-3.6741089449,51.5339230564,-8.1572165243,-5.1441089449,9.6437564394,59.56,1.47,59.5781377688,131.6,39.3427834757,-14.6541089449,41.9833004965,-8.1572165243,-5.1441089449,9.6437564394,47.5,-9.51,48.4426475329,130.0,47.9627834757,-45.4641089449,66.0864116206,-8.1572165243,-5.1441089449,9.6437564394,56.12,-40.32,69.1025093611,131.81,38.6027834757,6.5858910551,39.1605522568,-8.1572165243,-5.1441089449,9.6437564394,46.76,11.73,48.2088218068,131.01,48.2027834757,-1.8241089449,48.2372854568,-8.1572165243,-5.1441089449,9.6437564394,56.36,3.32,56.4577009805,131.81,36.5227834757,-12.0241089449,38.4511756482,-8.1572165243,-5.1441089449,9.6437564394,44.68,-6.88,45.2066012879,130.0
2021-05-12 09:00:00,52.0008501128,-2.6326036757,52.0674467836,-6.9591498872,-4.9426036757,8.5357541113,58.96,2.31,59.0052345136,131.6,39.4108501128,-14.0426036757,41.8378993809,-6.9591498872,-4.9426036757,8.5357541113,46.37,-9.1,47.2544907919,130.0,48.5708501128,-44.3326036757,65.7609856172,-6.9591498872,-4.9426036757,8.5357541113,55.53,-39.39,68.0819579624,131.81,38.6808501128,7.1173963243,39.3302109819,-6.9591498872,-4.9426036757,8.5357541113,45.64,12.06,47.2064953158,131.01,48.8008501128,-0.8626036757000001,48.8084732073,-6.9591498872,-4.9426036757,8.5357541113,55.76,4.08,55.9090690318,131.81,36.6008501128,-9.9826036757,37.9377728013,-6.9591498872,-4.9426036757,8.5357541113,43.56,-5.04,43.8506009081,130.0
2021-05-12 09:30:00,52.8611001553,-1.2341649252,52.8755054131,-6.6888998447,-4.9441649252,8.3178211054,59.55,3.71,59.6654556674,131.46,39.9411001553,-13.2241649252,42.0733884965,-6.6888998447,-4.9441649252,8.3178211054,46.63,-8.28,47.3594267279,129.89,49.4111001553,-42.8041649252,65.3731852788,-6.6888998447,-4.9441649252,8.3178211054,56.1,-37.86,67.6800531915,131.66,39.2011001553,7.8458350748,39.978536509,-6.6888998447,-4.9441649252,8.3178211054,45.89,12.79,47.6390197212,130.88,49.5911001553,0.5358350748,49.5939949372,-6.6888998447,-4.9441649252,8.3178211054,56.28,5.48,56.5461652104,131.66,37.1111001553,-14.5441649252,39.8593337639,-6.6888998447,-4.9441649252,8.3178211054,43.8,-9.6,44.8397145397,129.89
2021-05-12 10:00:00,52.8353000815,-0.7408101662000001,52.840493321,-6.0146999185,-4.7108101662,7.6399180318,58.85,3.9699999999999998,58.9837553908,131.09,39.9553000815,-12.8808101662,41.9802486312,-6.0146999185,-4.7108101662,7.6399180318,45.97,-8.17,46.6903608896,129.6,49.4053000815,-42.4308101662,65.1249362956,-6.0146999185,-4.7108101662,7.6399180318,55.42,-37.72,67.0386067874,131.28,39.2253000815,8.2291898338,40.0792182035,-6.0146999185,-4.7108101662,7.6399180318,45.24,12.94,47.0542367912,130.58,49.5453000815,1.0091898338,49.5555771259,-6.0146999185,-4.7108101662,7.6399180318,55.56,5.72,55.8536659495,131.28,37.1453000815,-16.0308101662,40.4568930187,-6.0146999185,-4.7108101662,7.6399180318,43.16,-11.32,44.6198162255,129.6
2021-05-12 10:30:00,52.0316834966,-0.5072471987,52.0341559671,-4.6883165034,-4.3472471987,6.3936585648,56.72,3.84,56.8498372909,131.21,39.3116834966,-12.6972471987,41.3113609769,-4.6883165034,-4.3472471987,6.3936585648,44.0,-8.35,44.785293345,129.7,48.7316834966,-42.3172471987,64.5408892632,-4.6883165034,-4.3472471987,6.3936585648,53.42,-37.97,65.5394331681,131.38,38.6516834966,8.4627528013,39.567294854400004,-4.6883165034,-4.3472471987,6.3936585648,43.34,12.81,45.1934917881,130.73,48.8716834966,1.1727528013,48.8857524942,-4.6883165034,-4.3472471987,6.3936585648,53.56,5.52,53.8436997243,131.38,36.6316834966,-15.1072471987,39.624602884,-4.6883165034,-4.3472471987,6.3936585648,41.32,-10.76,42.6980093213,129.7
2021-05-12 11:00:00,52.1996501472,-0.48825601900000004,52.2019335794,-4.1303498528,-4.388256019,6.0263239869,56.33,3.9,56.4648465862,131.34,39.6996501472,-12.738256019,41.6932295249,-4.1303498528,-4.388256019,6.0263239869,43.83,-8.35,44.6182854892,129.87,48.8896501472,-42.058256019,64.4910442687,-4.1303498528,-4.388256019,6.0263239869,53.02,-37.67,65.0395979385,131.54,39.0196501472,8.291743981,39.8909277387,-4.1303498528,-4.388256019,6.0263239869,43.15,12.68,44.9744916592,130.88,49.0296501472,1.171743981,49.0436497165,-4.1303498528,-4.388256019,6.0263239869,53.16,5.5600000000000005,53.44996913,131.54,36.9496501472,-15.068256019,39.9039971112,-4.1303498528,-4.388256019,6.0263239869,41.08,-10.68,42.4455981228,129.87
2021-05-12 11:30:00,54.1305335062,0.4803908981,54.1326651208,-5.2594664938,-4.3896091019,6.8505952928,59.39,4.87,59.5893362943,131.07,39.9305335062,-13.0096091019,41.9963978821,-5.2594664938,-4.3896091019,6.8505952928,45.19,-8.62,46.0047877943,129.61,50.6605335062,-40.8996091019,65.1096588827,-5.2594664938,-4.3896091019,6.8505952928,55.92,-36.51,66.7834298311,131.26,39.2305335062,7.9903908981,40.0359976257,-5.2594664938,-4.3896091019,6.8505952928,44.49,12.38,46.1803475517,130.61,50.7805335062,2.2103908981,50.8286180326,-5.2594664938,-4.3896091019,6.8505952928,56.04,6.6,56.4273125357,131.26,37.1805335062,-12.3896091019,39.1904897329,-5.2594664938,-4.3896091019,6.8505952928,42.44,-8.0,43.1874240954,129.61
2021-05-12 12:00:00,55.1781834401,1.5654030287,55.200384187,-4.5618165599000005,-4.0145969713,6.0767721011,59.74,5.58,60.0000333333,130.69,40.3081834401,-12.8145969713,42.2961410507,-4.5618165599000005,-4.0145969713,6.0767721011,44.87,-8.8,45.7247952428,129.37,51.7081834401,-39.9145969713,65.3215989245,-4.5618165599000005,-4.0145969713,6.0767721011,56.27,-35.9,66.7467070349,130.88,39.6081834401,8.2454030287,40.4573215442,-4.5618165599000005,-4.0145969713,6.0767721011,44.17,12.26,45.8399007416,130.39,51.8781834401,3.2654030286999998,51.9808500698,-4.5618165599000005,-4.0145969713,6.0767721011,56.44,7.28,56.9075741883,130.88,37.5581834401,-9.7345969713,38.7992206302,-4.5618165599000005,-4.0145969713,6.0767721011,42.12,-5.72,42.5066206608,129.37
2021-05-12 12:30:00,54.7293333996,1.0424485546,54.7392604385,-5.2206666004,-4.3575514454,6.800265756,59.95,5.4,60.1927113528,130.82,40.7393333996,-13.4175514454,42.8920035978,-5.2206666004,-4.3575514454,6.800265756,45.96,-9.06,46.8444788636,129.6,51.2293333996,-40.4875514454,65.2969097478,-5.2206666004,-4.3575514454,6.800265756,56.45,-36.13,67.0222306403,131.02,40.0393333996,7.6924485546,40.7715830432,-5.2206666004,-4.3575514454,6.800265756,45.26,12.05,46.8366320309,130.59,51.3793333996,2.7624485546,51.4535423718,-5.2206666004,-4.3575514454,6.800265756,56.6,7.12,57.046072608,131.02,37.9793333996,-9.1575514454,39.0677682234,-5.2206666004,-4.3575514454,6.800265756,43.2,-4.8,43.4658486631,129.6
2021-05-12 13:00:00,54.5041500551,1.5056033598,54.5249412169,-2.5958499449,-3.4843966402,4.3450496985000004,57.1,4.99,57.3176246891,130.82,39.6841500551,-12.6843966402,41.6620412813,-2.5958499449,-3.4843966402,4.3450496985000004,42.28,-9.2,43.2693702288,129.6,51.1641500551,-39.9643966402,64.9224402628,-2.5958499449,-3.4843966402,4.3450496985000004,53.76,-36.48,64.9686693722,131.02,39.0541500551,8.3556033598,39.9379862291,-2.5958499449,-3.4843966402,4.3450496985000004,41.65,11.84,43.3002090064,130.59,51.2841500551,3.1556033598,51.3811432283,-2.5958499449,-3.4843966402,4.3450496985000004,53.88,6.64,54.2876044784,131.02,37.0441500551,-10.524396640199999,38.5101542187,-2.5958499449,-3.4843966402,4.3450496985000004,39.64,-7.04,40.2602930938,129.6
2021-05-12 13:30:00,52.2303000607,0.5920565664,52.2336555816,-1.7996999393,-3.3479434336000002,3.8010058019,54.03,3.94,54.1734667526,130.82,38.4303000607,-12.6379434336,40.4549821034,-1.7996999393,-3.3479434336000002,3.8010058019,40.23,-9.29,41.2887030554,129.6,49.0503000607,-41.3479434336,64.1528203763,-1.7996999393,-3.3479434336000002,3.8010058019,50.85,-38.0,63.4800953055,131.02,37.8603000607,8.5820565664,38.8207935982,-1.7996999393,-3.3479434336000002,3.8010058019,39.66,11.93,41.4154620885,130.59,49.1603000607,2.2120565664,49.2100426368,-1.7996999393,-3.3479434336000002,3.8010058019,50.96,5.5600000000000005,51.2624150816,131.02,35.8803000607,-11.3079434336,37.6200148478,-1.7996999393,-3.3479434336000002,3.8010058019,37.68,-7.96,38.5116086395,129.6
2021-05-12 14:00:00,51.6906000163,-0.7106096674,51.6954842916,-2.4293999837,-3.6606096674,4.3934095436,54.12,2.95,54.2003404048,131.52,38.0906000163,-12.830609667400001,40.1935113425,-2.4293999837,-3.6606096674,4.3934095436,40.52,-9.17,41.5446663243,130.13,48.5006000163,-42.6406096674,64.5796391655,-2.4293999837,-3.6606096674,4.3934095436,50.93,-38.98,64.1350551571,131.73,37.5206000163,8.3893903326,38.4470713545,-2.4293999837,-3.6606096674,4.3934095436,39.95,12.05,41.7277485614,131.17,48.6106000163,0.9393903326,48.6196759362,-2.4293999837,-3.6606096674,4.3934095436,51.04,4.6,51.2468691727,131.73,35.5706000163,-10.1006096674,36.976883335,-2.4293999837,-3.6606096674,4.3934095436,38.0,-6.44,38.5418421978,130.13
2021-05-12 14:30:00,50.8525833488,-0.7133398008,50.8575863262,-1.8374166512,-3.5033398008,3.9559435929,52.69,2.79,52.7638152525,131.62,38.4525833488,-12.8233398008,40.534420063,-1.8374166512,-3.5033398008,3.9559435929,40.29,-9.32,41.3539175895,130.13,47.7425833488,-42.8933398008,64.1809384793,-1.8374166512,-3.5033398008,3.9559435929,49.58,-39.39,63.3225749634,131.84,37.8725833488,8.4866601992,38.8118019532,-1.8374166512,-3.5033398008,3.9559435929,39.71,11.99,41.4806485002,131.17,47.8425833488,0.8966601992000001,47.8509851623,-1.8374166512,-3.5033398008,3.9559435929,49.68,4.4,49.8744664132,131.84,35.8825833488,-11.3433398008,37.6328466319,-1.8374166512,-3.5033398008,3.9559435929,37.72,-7.84,38.5261469654,130.13
2021-05-12 15:00:00,51.953750056,0.0339141013,51.9537611251,-1.776249944,-3.1960858987,3.6565050164,53.73,3.23,53.8269988017,132.04,38.303750056,-12.2060858987,40.2015646626,-1.776249944,-3.1960858987,3.6565050164,40.08,-9.01,41.0802446439,130.55,48.783750056,-42.1060858987,64.442041706,-1.776249944,-3.1960858987,3.6565050164,50.56,-38.91,63.798916135,132.25,37.743750056,9.0939141013,38.8238321392,-1.776249944,-3.1960858987,3.6565050164,39.52,12.29,41.3868880202,131.54,48.903750056,1.6439141013,48.9313725856,-1.776249944,-3.1960858987,3.6565050164,50.68,4.84,50.9105882897,132.25,35.783750056,-9.1560858987,36.9365764122,-1.776249944,-3.1960858987,3.6565050164,37.56,-5.96,38.0299250591,130.55
2021-05-12 15:30:00,51.5176166896,-0.7962540494,51.5237697562,-2.3323833104,-3.2462540494,3.9972712267,53.85,2.45,53.9057047074,131.93,37.7276166896,-12.8262540494,39.8482854589,-2.3323833104,-3.2462540494,3.9972712267,40.06,-9.58,41.1895617845,130.45,48.3676166896,-43.1062540494,64.7886987244,-2.3323833104,-3.2462540494,3.9972712267,50.7,-39.86,64.4927096655,132.15,37.1576166896,8.5737459506,38.1339428551,-2.3323833104,-3.2462540494,3.9972712267,39.49,11.82,41.2210201232,131.46,48.5076166896,0.8737459506,48.5154852484,-2.3323833104,-3.2462540494,3.9972712267,50.84,4.12,51.006666231,132.15,35.1876166896,-13.6062540494,37.7266287594,-2.3323833104,-3.2462540494,3.9972712267,37.52,-10.36,38.9240285685,130.45
2021-05-12 16:00:00,52.7886166978,-1.763332133,52.818059346,-6.4313833022,-4.553332133,7.8800713635,59.22,2.79,59.2856854561,132.3,39.5086166978,-14.233332133,41.9942679062,-6.4313833022,-4.553332133,7.8800713635,45.94,-9.68,46.948759302,130.79,49.3286166978,-43.733332133,65.9235675974,-6.4313833022,-4.553332133,7.8800713635,55.76,-39.18,68.1487343976,132.51,38.7986166978,7.116667867,39.4459075087,-6.4313833022,-4.553332133,7.8800713635,45.23,11.67,46.7112598845,131.81,49.5286166978,0.046667867,49.5286386839,-6.4313833022,-4.553332133,7.8800713635,55.96,4.6,56.148745311,132.51,36.7686166978,-14.113332133,39.3842267636,-6.4313833022,-4.553332133,7.8800713635,43.2,-9.56,44.2451534069,130.79
2021-05-12 16:30:00,54.4858333406,-2.526022586,54.5443564901,-9.5641666594,-5.486022586,11.0258663017,64.05,2.96,64.1183600851,131.77,41.3558333406,-15.186022586,44.0558762627,-9.5641666594,-5.486022586,11.0258663017,50.92,-9.7,51.8356672572,130.31,50.7958333406,-44.476022586,67.5154298648,-9.5641666594,-5.486022586,11.0258663017,60.36,-38.99,71.8578436916,131.97,40.5158333406,6.203977414,40.9880724972,-9.5641666594,-5.486022586,11.0258663017,50.08,11.69,51.4262821911,131.32,51.1158333406,-0.606022586,51.1194256763,-9.5641666594,-5.486022586,11.0258663017,60.68,4.88,60.8759131348,131.97,38.3958333406,-13.406022586,40.6689249857,-9.5641666594,-5.486022586,11.0258663017,47.96,-7.92,48.609546387500004,130.31
2021-05-12 17:00:00,55.725666672,-2.5867912269,55.7856739216,-9.944333328,-5.5667912269,11.3964437393,65.67,2.98,65.7375790549,131.77,42.335666672,-14.9667912269,44.9033797413,-9.944333328,-5.5667912269,11.3964437393,52.28,-9.4,53.1183433477,130.31,51.955666672,-44.2867912269,68.2694014658,-9.944333328,-5.5667912269,11.3964437393,61.9,-38.72,73.0126591763,131.97,41.465666672,6.3232087731,41.945017364899996,-9.944333328,-5.5667912269,11.3964437393,51.41,11.89,52.7670370591,131.32,52.255666672,-0.6467912269,52.2596693275,-9.944333328,-5.5667912269,11.3964437393,62.2,4.92,62.3942817893,131.97,39.335666672,-11.6467912269,41.0236811904,-9.944333328,-5.5667912269,11.3964437393,49.28,-6.08,49.6536484057,130.31
2021-05-12 17:30:00,58.1280833207,-2.4439410457,58.179437247,-11.3119166793,-5.8739410457000005,12.7460834129,69.44,3.43,69.5246610923,131.46,44.1580833207,-14.8739410457,46.5958200356,-11.3119166793,-5.8739410457000005,12.7460834129,55.47,-9.0,56.1953814828,130.01,54.1680833207,-43.9939410457,69.7828639379,-11.3119166793,-5.8739410457000005,12.7460834129,65.48,-38.12,75.7678348641,131.66,43.1980833207,6.3760589543,43.6661027614,-11.3119166793,-5.8739410457000005,12.7460834129,54.51,12.25,55.8695140484,130.99,54.5680833207,-0.3939410457,54.5695052831,-11.3119166793,-5.8739410457000005,12.7460834129,65.88,5.48,66.1075245339,131.66,40.9680833207,-12.9939410457,42.9793712713,-11.3119166793,-5.8739410457000005,12.7460834129,52.28,-7.12,52.7626079719,130.01
2021-05-12 18:00:00,59.3737834542,-2.554781883,59.4287226191,-12.8962165458,-6.3847818830000005,14.3901994736,72.27,3.83,72.371415628,131.14,44.9737834542,-15.414781883,47.5421570681,-12.8962165458,-6.3847818830000005,14.3901994736,57.87,-9.03,58.5702808598,129.71,55.2637834542,-44.084781883,70.6933784406,-12.8962165458,-6.3847818830000005,14.3901994736,68.16,-37.7,77.8914347024,131.34,43.9637834542,5.875218117,44.354621445,-12.8962165458,-6.3847818830000005,14.3901994736,56.86,12.26,58.1667190067,130.69,55.6637834542,-0.424781883,55.6654042299,-12.8962165458,-6.3847818830000005,14.3901994736,68.56,5.96,68.818567262,131.34,41.7437834542,-14.904781883,44.3248912018,-12.8962165458,-6.3847818830000005,14.3901994736,54.64,-8.52,55.3002712471,129.71
2021-05-12 18:30:00,58.8521502137,-3.2968476265,58.9444211869,-13.6078497863,-6.6668476265,15.1532317702,72.46,3.37,72.5383243534,131.21,44.6521502137,-16.0768476265,47.4581873686,-13.6078497863,-6.6668476265,15.1532317702,58.26,-9.41,59.0150463865,129.84,54.7521502137,-44.8068476265,70.7492158773,-13.6078497863,-6.6668476265,15.1532317702,68.36,-38.14,78.2799412366,131.34,43.6321502137,5.2231523735,43.9436668132,-13.6078497863,-6.6668476265,15.1532317702,57.24,11.89,58.4618653483,130.8,55.1521502137,-1.1868476265,55.1649189294,-13.6078497863,-6.6668476265,15.1532317702,68.76,5.48,68.9780254864,131.34,41.3921502137,-12.2268476265,43.1602351963,-13.6078497863,-6.6668476265,15.1532317702,55.0,-5.5600000000000005,55.2803183782,129.84
2021-05-12 19:00:00,58.0561000931,-4.1050061818,58.2010466725,-13.9738999069,-6.7550061818,15.5209531641,72.03,2.65,72.078730566,131.21,44.3161000931,-16.2350061818,47.1963150382,-13.9738999069,-6.7550061818,15.5209531641,58.29,-9.48,59.0558591505,129.84,53.9761000931,-45.5950061818,70.656379542,-13.9738999069,-6.7550061818,15.5209531641,67.95,-38.84,78.2671585021,131.44,43.3061000931,5.0549938182,43.6001292175,-13.9738999069,-6.7550061818,15.5209531641,57.28,11.81,58.4848228175,130.8,54.4261000931,-1.9550061818,54.4612010565,-13.9738999069,-6.7550061818,15.5209531641,68.4,4.8,68.5682142104,131.44,41.0661000931,-11.7150061818,42.7044019593,-13.9738999069,-6.7550061818,15.5209531641,55.04,-4.96,55.263036471,129.84
2021-05-12 19:30:00,57.687249994,-4.4683207991,57.8600440946,-14.012750006,-6.6483207991,15.5099107728,71.7,2.18,71.7331332091,131.21,43.887249994,-16.4483207991,46.868304526,-14.012750006,-6.6483207991,15.5099107728,57.9,-9.8,58.7235046638,129.84,53.627249994,-46.1983207991,70.7825316485,-14.012750006,-6.6483207991,15.5099107728,67.64,-39.55,78.3541453913,131.44,42.887249994,4.9716792009,43.1744577976,-14.012750006,-6.6483207991,15.5099107728,56.9,11.62,58.0743867811,130.8,54.107249994,-2.2883207991,54.1556175663,-14.012750006,-6.6483207991,15.5099107728,68.12,4.36,68.2593876328,131.44,40.667249994,-13.0083207991,42.6970916115,-14.012750006,-6.6483207991,15.5099107728,54.68,-6.36,55.0486330439,129.84
2021-05-12 20:00:00,56.594383409,-5.163340807,56.8294318266,-13.935616591,-6.623340807,15.4295188914,70.53,1.46,70.5451096817,131.54,43.024383409,-16.933340807,46.2367342987,-13.935616591,-6.623340807,15.4295188914,56.96,-10.31,57.8855569205,130.08,52.604383409,-46.873340807,70.4580104193,-13.935616591,-6.623340807,15.4295188914,66.54,-40.25,77.7665358622,131.77,42.064383409,4.466659193,42.3008675552,-13.935616591,-6.623340807,15.4295188914,56.0,11.09,57.087547679,131.11,53.064383409,-3.023340807,53.1504409785,-13.935616591,-6.623340807,15.4295188914,67.0,3.6,67.096646712,131.77,39.904383409,-16.943340807,43.3524695139,-13.935616591,-6.623340807,15.4295188914,53.84,-10.32,54.8201422837,130.08
2021-05-12 20:30:00,55.028000061,-6.1533487683,55.3709715625,-13.461999939,-6.4833487683,14.9418624545,68.49,0.33,68.490795002,131.54,41.768000061,-17.6333487683,45.337631366,-13.461999939,-6.4833487683,14.9418624545,55.23,-11.15,56.3442579151,130.08,51.158000061,-47.4333487683,69.7643429383,-13.461999939,-6.4833487683,14.9418624545,64.62,-40.95,76.5025940737,131.77,40.848000061,3.6066512317,41.0069145644,-13.461999939,-6.4833487683,14.9418624545,54.31,10.09,55.2393356224,131.11,51.578000061,-3.9633487683,51.730051457100004,-13.461999939,-6.4833487683,14.9418624545,65.04,2.52,65.08880088,131.77,38.698000061,-17.5633487683,42.4971343584,-13.461999939,-6.4833487683,14.9418624545,52.16,-11.08,53.3238408219,130.08
2021-05-12 21:00:00,53.58948341,-6.8614832302,54.0269625675,-12.79051659,-6.3414832302,14.2762643642,66.38,-0.52,66.3820367268,130.99,40.64948341,-18.2014832302,44.538460832,-12.79051659,-6.3414832302,14.2762643642,53.44,-11.86,54.7402338322,129.51,49.82948341,-48.4114832302,69.4740895979,-12.79051659,-6.3414832302,14.2762643642,62.62,-42.07,75.4397063886,131.22,39.77948341,3.1385167698,39.9031024845,-12.79051659,-6.3414832302,14.2762643642,52.57,9.48,53.4179305103,130.52,50.24948341,-4.7814832302,50.476461493,-12.79051659,-6.3414832302,14.2762643642,63.04,1.56,63.0592990763,131.22,37.68948341,-17.0214832302,41.3549035916,-12.79051659,-6.3414832302,14.2762643642,50.48,-10.68,51.5974107878,129.51
2021-05-12 21:30:00,51.5050001165,-8.1761028694,52.1499155813,-13.4649998835,-6.1661028694,14.8096943404,64.97,-2.01,65.0010846063,131.45,38.9450001165,-19.3161028694,43.4721159381,-13.4649998835,-6.1661028694,14.8096943404,52.41,-13.15,54.0345315516,129.95,47.8350001165,-49.7661028694,69.0279090727,-13.4649998835,-6.1661028694,14.8096943404,61.3,-43.6,75.2239988302,131.68,38.1250001165,2.1038971306,38.1830069144,-13.4649998835,-6.1661028694,14.8096943404,51.59,8.27,52.2486459155,130.96,48.2150001165,-6.0461028694,48.5926084517,-13.4649998835,-6.1661028694,14.8096943404,61.68,0.12,61.6801167314,131.68,36.0950001165,-18.4061028694,40.517078575,-13.4649998835,-6.1661028694,14.8096943404,49.56,-12.24,51.0491057708,129.95
2021-05-12 22:00:00,48.8896335081,-9.2028761613,49.7482582027,-10.9003664919,-5.7728761613,12.3346701954,59.79,-3.43,59.8883043674,131.61,36.7796335081,-19.7928761613,41.7672046913,-10.9003664919,-5.7728761613,12.3346701954,47.68,-14.02,49.6985190926,130.07,45.4896335081,-51.0028761613,68.341789071,-10.9003664919,-5.7728761613,12.3346701954,56.39,-45.23,72.2882078904,131.84,36.0796335081,1.6871238387,36.1190578632,-10.9003664919,-5.7728761613,12.3346701954,46.98,7.46,47.5686030907,131.1,45.8596335081,-7.1328761613000005,46.4110321781,-10.9003664919,-5.7728761613,12.3346701954,56.76,-1.3599999999999999,56.7762908264,131.84,34.1396335081,-18.1728761613,38.675160039,-10.9003664919,-5.7728761613,12.3346701954,45.04,-12.4,46.7157532316,130.07
2021-05-12 22:30:00,45.4382501659,-10.1903540267,46.5669184436,-10.3417498341,-5.4103540267,11.671491778,55.78,-4.78,55.9844335508,132.56,34.3382501659,-20.8703540267,40.183169383,-10.3417498341,-5.4103540267,11.671491778,44.68,-15.46,47.2791074366,130.94,42.2582501659,-52.3103540267,67.2468054668,-10.3417498341,-5.4103540267,11.671491778,52.6,-46.9,70.472476897,132.8,33.7282501659,0.7696459733000001,33.7370303106,-10.3417498341,-5.4103540267,11.671491778,44.07,6.18,44.5012056016,132.03,42.5782501659,-8.2503540267,43.3702170707,-10.3417498341,-5.4103540267,11.671491778,52.92,-2.84,52.9961508036,132.8,31.8582501659,-17.7303540267,36.4597525711,-10.3417498341,-5.4103540267,11.671491778,42.2,-12.32,43.9616014267,130.94
2021-05-12 23:00:00,42.7509501637,-10.8611064936,44.1090395969,-8.4790498363,-4.9911064936,9.8389750563,51.23,-5.87,51.5651995051,132.56,32.1509501637,-20.6311064936,38.2011276218,-8.4790498363,-4.9911064936,9.8389750563,40.63,-15.64,43.5362664913,130.94,39.7909501637,-53.4511064936,66.6358799771,-8.4790498363,-4.9911064936,9.8389750563,48.27,-48.46,68.3985708915,132.8,31.6409501637,1.1788935064000001,31.6629044334,-8.4790498363,-4.9911064936,9.8389750563,40.12,6.17,40.5916654007,132.03,40.0409501637,-8.9511064936,41.0292578225,-8.4790498363,-4.9911064936,9.8389750563,48.52,-3.96,48.681331124,132.8,29.8809501637,-16.5111064936,34.1392416484,-8.4790498363,-4.9911064936,9.8389750563,38.36,-11.52,40.052465592,130.94
2021-05-12 23:30:00,40.5517670323,-11.8442208636,42.2460812065,-7.3882329677,-4.6142208636,8.710741677,47.94,-7.23,48.4821255722,133.26,30.2617670323,-20.3142208636,36.4477998405,-7.3882329677,-4.6142208636,8.710741677,37.65,-15.7,40.7923093242,131.54,37.7617670323,-54.9642208636,66.6859552271,-7.3882329677,-4.6142208636,8.710741677,45.15,-50.35,67.6287291024,133.5,29.8317670323,1.7157791364000001,29.8810679581,-7.3882329677,-4.6142208636,8.710741677,37.22,6.33,37.7544341767,132.65,38.0517670323,-9.9742208636,39.3372858255,-7.3882329677,-4.6142208636,8.710741677,45.44,-5.36,45.7550346956,133.5,28.0917670323,-16.5342208636,32.596438986,-7.3882329677,-4.6142208636,8.710741677,35.48,-11.92,37.428823118,131.54
2021-05-13 00:00:00,38.4591836765,-12.0472712082,40.3019298871,-6.4308163235,-4.3172712082,7.7455941846,44.89,-7.73,45.5506860541,134.14,28.6391836765,-20.617271208200002,35.2884501463,-6.4308163235,-4.3172712082,7.7455941846,35.07,-16.3,38.6729220515,132.26,35.8191836765,-55.5972712082,66.1367559308,-6.4308163235,-4.3172712082,7.7455941846,42.25,-51.28,66.4432156055,134.38,28.2791836765,1.5927287918,28.3240006781,-6.4308163235,-4.3172712082,7.7455941846,34.71,5.91,35.2095470008,133.39,36.0491836765,-10.2772712082,37.4855431764,-6.4308163235,-4.3172712082,7.7455941846,42.48,-5.96,42.8960604252,134.38,26.6091836765,-19.3572712082,32.9052063443,-6.4308163235,-4.3172712082,7.7455941846,33.04,-15.04,36.3021101315,132.26
2021-05-13 00:30:00,37.6643168276,-13.0309300882,39.8548102624,-6.0556831724,-4.1709300882,7.3530916277,43.72,-8.86,44.6087211204,134.77,28.1743168276,-20.6509300882,34.932120494,-6.0556831724,-4.1709300882,7.3530916277,34.23,-16.48,37.9905685664,132.9,35.0943168276,-56.8609300882,66.8189826628,-6.0556831724,-4.1709300882,7.3530916277,41.15,-52.69,66.8547574971,135.04,27.8243168276,1.6690699117999999,27.8743323022,-6.0556831724,-4.1709300882,7.3530916277,33.88,5.84,34.3796451407,134.05,35.3443168276,-11.2509300882,37.0918341398,-6.0556831724,-4.1709300882,7.3530916277,41.4,-7.08,42.0010285588,135.04,26.1443168276,-18.2109300882,31.8616270309,-6.0556831724,-4.1709300882,7.3530916277,32.2,-14.04,35.1277895689,132.9
2021-05-13 01:00:00,36.5232167411,-13.8009621009,39.0437180098,-6.1167832589,-4.1309621009,7.381049066,42.64,-9.67,43.7227457967,135.38,27.4532167411,-20.3609621009,34.1796414128,-6.1167832589,-4.1309621009,7.381049066,33.57,-16.23,37.2875019276,133.4,33.9932167411,-57.7609621009,67.0213960406,-6.1167832589,-4.1309621009,7.381049066,40.11,-53.63,66.9700604748,135.64,27.1332167411,1.9990378991000002,27.2067565734,-6.1167832589,-4.1309621009,7.381049066,33.25,6.13,33.8103445709,134.54,34.2432167411,-12.0109621009,36.288580895,-6.1167832589,-4.1309621009,7.381049066,40.36,-7.88,41.1220622051,135.64,25.4832167411,-18.1309621009,31.2750079485,-6.1167832589,-4.1309621009,7.381049066,31.6,-14.0,34.5624073236,133.4
2021-05-13 01:30:00,37.4179835309,-13.4106498929,39.7485977372,-6.5020164691,-4.2606498929,7.7736320774,43.92,-9.15,44.86300146,135.66,28.1179835309,-20.0606498929,34.5405656001,-6.5020164691,-4.2606498929,7.7736320774,34.62,-15.8,38.055018066,133.56,34.8179835309,-57.3106498929,67.0582028413,-6.5020164691,-4.2606498929,7.7736320774,41.32,-53.05,67.2431773491,135.92,27.7479835309,2.2493501071,27.8390043992,-6.5020164691,-4.2606498929,7.7736320774,34.25,6.51,34.8631983616,134.71,35.0979835309,-11.6206498929,36.9717182705,-6.5020164691,-4.2606498929,7.7736320774,41.6,-7.36,42.2460601713,135.92,26.0579835309,-18.2206498929,31.7963926919,-6.5020164691,-4.2606498929,7.7736320774,32.56,-13.96,35.4264759749,133.56
2021-05-13 02:00:00,37.1066503929,-13.5241567963,39.4943834036,-7.1433496071,-4.5641567963,8.4769670797,44.25,-8.96,45.14802432,135.42,28.1766503929,-20.1341567963,34.631025068,-7.1433496071,-4.5641567963,8.4769670797,35.32,-15.57,38.5995764225,133.32,34.5066503929,-57.4141567963,66.9857770125,-7.1433496071,-4.5641567963,8.4769670797,41.65,-52.85,67.289263631,135.67,27.7966503929,2.1758432037,27.8816797685,-7.1433496071,-4.5641567963,8.4769670797,34.94,6.74,35.5841425357,134.47,34.7766503929,-11.7241567963,36.6997447557,-7.1433496071,-4.5641567963,8.4769670797,41.92,-7.16,42.5270737296,135.67,26.0966503929,-14.6441567963,29.9246802824,-7.1433496071,-4.5641567963,8.4769670797,33.24,-10.08,34.7347664452,133.32
2021-05-13 02:30:00,36.8254004888,-13.7057180458,39.2932160597,-7.1245995112,-4.5657180458,8.462015095,43.95,-9.14,44.8903341489,135.42,27.8954004888,-20.2857180458,34.4915022153,-7.1245995112,-4.5657180458,8.462015095,35.02,-15.72,38.3864403143,133.32,34.2354004888,-57.6557180458,67.0540414144,-7.1245995112,-4.5657180458,8.462015095,41.36,-53.09,67.299314261,135.67,27.5154004888,2.0642819542,27.5927259264,-7.1245995112,-4.5657180458,8.462015095,34.64,6.63,35.2687751418,134.4,34.5154004888,-11.9257180458,36.517607011,-7.1245995112,-4.5657180458,8.462015095,41.64,-7.36,42.2854490339,135.67,25.8354004888,-17.0457180458,30.9519695999,-7.1245995112,-4.5657180458,8.462015095,32.96,-12.48,35.2436093498,133.32
2021-05-13 03:00:00,36.2007838904,-13.8992168201,38.7773771997,-6.7992161096,-4.4892168201,8.1475399578,43.0,-9.41,44.01758853,135.56,27.3107838904,-20.3392168201,34.0523517185,-6.7992161096,-4.4892168201,8.1475399578,34.11,-15.85,37.6126920068,133.46,33.6607838904,-58.0692168201,67.1199099688,-6.7992161096,-4.4892168201,8.1475399578,40.46,-53.58,67.1403604399,135.83,26.9607838904,2.1007831799,27.0425065028,-6.7992161096,-4.4892168201,8.1475399578,33.76,6.59,34.3971757562,134.61,33.9207838904,-12.1292168201,36.0241235897,-6.7992161096,-4.4892168201,8.1475399578,40.72,-7.64,41.4305201512,135.83,25.2807838904,-18.9292168201,31.582167176,-6.7992161096,-4.4892168201,8.1475399578,32.08,-14.44,35.1801080158,133.46
2021-05-13 03:30:00,35.1079837007,-14.0680158396,37.8216814697,-6.7220162993,-4.4280158396000004,8.0493991952,41.83,-9.64,42.9264312516,136.18,26.7279837007,-20.0780158396,33.4292062837,-6.7220162993,-4.4280158396000004,8.0493991952,33.45,-15.65,36.9300013539,134.05,32.6179837007,-58.4880158396,66.9685064605,-6.7220162993,-4.4280158396000004,8.0493991952,39.34,-54.06,66.8589500366,136.43,26.3979837007,2.4519841604,26.5116157521,-6.7220162993,-4.4280158396000004,8.0493991952,33.12,6.88,33.8270424365,135.23,32.8779837007,-12.3080158396,35.1062539462,-6.7220162993,-4.4280158396000004,8.0493991952,39.6,-7.88,40.3764089537,136.43,24.7179837007,-16.7480158396,29.8575744626,-6.7220162993,-4.4280158396000004,8.0493991952,31.44,-12.32,33.7676768523,134.05
2021-05-13 04:00:00,34.7581337106,-14.0515306204,37.4909772054,-6.3918662894,-4.3315306204,7.7212765899,41.15,-9.72,42.2823946815,136.18,26.3081337106,-20.0815306204,33.0966126875,-6.3918662894,-4.3315306204,7.7212765899,32.7,-15.75,36.295350942,134.05,32.2981337106,-58.4315306204,66.7638615706,-6.3918662894,-4.3315306204,7.7212765899,38.69,-54.1,66.5110975703,136.43,25.9881337106,2.4384693796,26.102283936,-6.3918662894,-4.3315306204,7.7212765899,32.38,6.77,33.0801647517,135.23,32.5281337106,-12.3315306204,34.7871546714,-6.3918662894,-4.3315306204,7.7212765899,38.92,-8.0,39.7336935107,136.43,24.3281337106,-18.2115306204,30.3894379246,-6.3918662894,-4.3315306204,7.7212765899,30.72,-13.88,33.7101290416,134.05
2021-05-13 04:30:00,34.6435670496,-14.0936282927,37.4006296253,-6.3564329504,-4.3136282927,7.6819026876,41.0,-9.78,42.1503072349,136.11,26.2135670496,-20.0436282927,32.9984565184,-6.3564329504,-4.3136282927,7.6819026876,32.57,-15.73,36.1695700832,133.96,32.1935670496,-58.1536282927,66.4700702797,-6.3564329504,-4.3136282927,7.6819026876,38.55,-53.84,66.2181855686,136.43,25.8935670496,2.3063717073,25.9960798007,-6.3564329504,-4.3136282927,7.6819026876,32.25,6.62,32.9224376376,135.1,32.4435670496,-12.3536282927,34.7159498631,-6.3564329504,-4.3136282927,7.6819026876,38.8,-8.04,39.624255198,136.43,24.2435670496,-18.2336282927,30.3350580023,-6.3564329504,-4.3136282927,7.6819026876,30.6,-13.92,33.617352662,133.96
2021-05-13 05:00:00,34.7834839154,-14.1031158794,37.5338331482,-6.2865160846,-4.3031158794,7.6182078440000005,41.07,-9.8,42.2230375506,135.68,26.1334839154,-20.0431158794,32.9345635421,-6.2865160846,-4.3031158794,7.6182078440000005,32.42,-15.74,36.0389234023,133.46,32.3434839154,-58.0231158794,66.428780872,-6.2865160846,-4.3031158794,7.6182078440000005,38.63,-53.72,66.1673280404,135.93,25.8134839154,2.2368841206,25.9102219677,-6.2865160846,-4.3031158794,7.6182078440000005,32.1,6.54,32.7594505448,134.57,32.5534839154,-12.3831158794,34.829167,-6.2865160846,-4.3031158794,7.6182078440000005,38.84,-8.08,39.6715515199,135.93,24.1534839154,-18.4231158794,30.3776559984,-6.2865160846,-4.3031158794,7.6182078440000005,30.44,-14.12,33.5554466518,133.46
2021-05-13 05:30:00,35.5157172432,-13.733868514000001,38.078672714,-6.6342827568,-4.403868514,7.9628993203,42.15,-9.33,43.1702605969,135.26,26.8757172432,-19.663868514,33.3012297411,-6.6342827568,-4.403868514,7.9628993203,33.51,-15.26,36.8210225279,133.09,33.0157172432,-57.553868514,66.3512273135,-6.6342827568,-4.403868514,7.9628993203,39.65,-53.15,66.3102179155,135.52,26.5357172432,2.566131486,26.65950713,-6.6342827568,-4.403868514,7.9628993203,33.17,6.97,33.8943918665,134.17,33.2857172432,-12.003868514,35.3840618315,-6.6342827568,-4.403868514,7.9628993203,39.92,-7.6,40.6370077639,135.52,24.8457172432,-14.003868514,28.5204838438,-6.6342827568,-4.403868514,7.9628993203,31.48,-9.6,32.9112503561,133.09
2021-05-13 06:00:00,36.530917193,-13.4230919537,38.9189839097,-7.159082807,-4.5930919537,8.5058192041,43.69,-8.83,44.5733664872,135.26,27.760917193,-19.3930919537,33.863852984,-7.159082807,-4.5930919537,8.5058192041,34.92,-14.8,37.9268559203,133.09,33.940917193,-57.3330919537,66.6263408336,-7.159082807,-4.5930919537,8.5058192041,41.1,-52.74,66.8634249796,135.52,27.360917193,2.8669080463,27.510706123,-7.159082807,-4.5930919537,8.5058192041,34.52,7.46,35.3168798169,134.17,34.160917193,-11.6330919537,36.087353628,-7.159082807,-4.5930919537,8.5058192041,41.32,-7.04,41.9154386831,135.52,25.640917193,-14.5930919537,29.5027959229,-7.159082807,-4.5930919537,8.5058192041,32.8,-10.0,34.2905234722,133.09
2021-05-13 06:30:00,39.920700487,-11.5955260532,41.570645314000004,-8.639299513,-5.0655260532,10.0148415,48.56,-6.53,48.9970866481,135.45,30.570700487,-18.7455260532,35.8603189512,-8.639299513,-5.0655260532,10.0148415,39.21,-13.68,41.5279002599,133.26,37.060700487,-54.8955260532,66.2345400924,-8.639299513,-5.0655260532,10.0148415,45.7,-49.83,67.6130083638,135.69,30.070700487,3.2344739468,30.2441539722,-8.639299513,-5.0655260532,10.0148415,38.71,8.3,39.5898231873,134.33,37.400700487,-9.7855260532,38.6596549009,-8.639299513,-5.0655260532,10.0148415,46.04,-4.72,46.2813137238,135.69,28.240700487,-18.1055260532,33.5461955766,-8.639299513,-5.0655260532,10.0148415,36.88,-13.04,39.1174641305,133.26
2021-05-13 07:00:00,43.4634837254,-10.1731162987,44.6381755091,-10.3365162746,-5.6031162987,11.7574861663,53.8,-4.57,53.9937487122,134.25,33.5034837254,-17.8431162987,37.958664636500004,-10.3365162746,-5.6031162987,11.7574861663,43.84,-12.24,45.516625534,132.21,40.3434837254,-52.8531162987,66.4909661652,-10.3365162746,-5.6031162987,11.7574861663,50.68,-47.25,69.2894284866,134.49,32.8534837254,3.8468837013,33.077936863,-10.3365162746,-5.6031162987,11.7574861663,43.19,9.45,44.2117473077,133.26,40.6634837254,-8.2831162987,41.4985412311,-10.3365162746,-5.6031162987,11.7574861663,51.0,-2.68,51.0703671418,134.49,30.9434837254,-16.0831162987,34.8735690021,-10.3365162746,-5.6031162987,11.7574861663,41.28,-10.48,42.5895386216,132.21
2021-05-13 07:30:00,48.7444003823,-7.0089210797,49.2457261428,-11.6655996177,-6.0289210797,13.1314166725,60.41,-0.98,60.4179484921,133.29,37.3644003823,-17.5189210797,41.2675539828,-11.6655996177,-6.0289210797,13.1314166725,49.03,-11.49,50.3583260246,131.32,45.2644003823,-48.9489210797,66.6698043857,-11.6655996177,-6.0289210797,13.1314166725,56.93,-42.92,71.2962222001,133.53,36.5844003823,3.8910789203,36.7907440329,-11.6655996177,-6.0289210797,13.1314166725,48.25,9.92,49.2592011709,132.35,45.5744003823,-5.0289210797,45.8510198079,-11.6655996177,-6.0289210797,13.1314166725,57.24,1.0,57.2487344838,133.53,34.5344003823,-16.4689210797,38.2602949713,-11.6655996177,-6.0289210797,13.1314166725,46.2,-10.44,47.3648983953,131.32
2021-05-13 08:00:00,52.1287670906,-5.2270556673,52.3901753131,-12.5912329094,-6.2770556673,14.0691355111,64.72,1.05,64.7285168994,131.89,39.9487670906,-15.9670556673,43.0215162302,-12.5912329094,-6.2770556673,14.0691355111,52.54,-9.69,53.4260956837,130.24,48.4287670906,-46.8070556673,67.351658793,-12.5912329094,-6.2770556673,14.0691355111,61.02,-40.53,73.2538142352,132.13,39.0687670906,5.2329443327,39.4176644205,-12.5912329094,-6.2770556673,14.0691355111,51.66,11.51,52.9267012008,131.23,48.7687670906,-3.2370556673,48.8760797623,-12.5912329094,-6.2770556673,14.0691355111,61.36,3.04,61.4352602338,132.13,36.9287670906,-13.3170556673,39.2565639159,-12.5912329094,-6.2770556673,14.0691355111,49.52,-7.04,50.0179167899,130.24
