Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-13 08:30:00,54.1561337075,-3.3604904582,54.2602959286,-12.5238662925,-6.4104904582,14.0691724997,66.68,3.05,66.7497183515,131.2,41.5561337075,-14.8404904582,44.1265498963,-12.5238662925,-6.4104904582,14.0691724997,54.08,-8.43,54.733091453,129.59,50.3361337075,-44.7004904582,67.3190924168,-12.5238662925,-6.4104904582,14.0691724997,62.86,-38.29,73.6036935215,131.43,40.6261337075,6.2295095418,41.1009674965,-12.5238662925,-6.4104904582,14.0691724997,53.15,12.64,54.632335663,130.59,50.6761337075,-1.4104904582,50.6957592987,-12.5238662925,-6.4104904582,14.0691724997,63.2,5.0,63.3974762905,131.43,38.4361337075,-16.7304904582,41.919514374,-12.5238662925,-6.4104904582,14.0691724997,50.96,-10.32,51.9944612435,129.59
2021-05-13 09:00:00,55.5997337326,-1.4816433357,55.6194719331,-11.9402662674,-6.2716433357,13.4871593995,67.54,4.79,67.7096425925,130.75,42.4597337326,-14.9516433357,45.0153376871,-11.9402662674,-6.2716433357,13.4871593995,54.4,-8.68,55.0881330234,129.2,51.7397337326,-42.5816433357,67.0089277328,-11.9402662674,-6.2716433357,13.4871593995,63.68,-36.31,73.3045598855,130.98,41.5197337326,6.0383566643,41.9565256001,-11.9402662674,-6.2716433357,13.4871593995,53.46,12.31,54.8589801218,130.19,52.0197337326,0.44835666430000004,52.0216658837,-11.9402662674,-6.2716433357,13.4871593995,63.96,6.72,64.3120517477,130.98,39.299733732600004,-17.6716433357,43.0900922445,-11.9402662674,-6.2716433357,13.4871593995,51.24,-11.4,52.4928337966,129.2
2021-05-13 09:30:00,55.9567837019,-0.9148778374000001,55.9642622012,-10.9032162981,-6.0048778374,12.4474368239,66.86,5.09,67.0534689632,130.28,42.8167837019,-14.6648778374,45.2585418298,-10.9032162981,-6.0048778374,12.4474368239,53.72,-8.66,54.4135461076,128.94,52.1267837019,-41.9248778374,66.8946706456,-10.9032162981,-6.0048778374,12.4474368239,63.03,-35.92,72.5467249433,130.5,41.9067837019,6.2651221626,42.3725179327,-10.9032162981,-6.0048778374,12.4474368239,52.81,12.27,54.2166856235,129.94,52.3767837019,0.9951221626000001,52.3862361606,-10.9032162981,-6.0048778374,12.4474368239,63.28,7.0,63.6659909214,130.5,39.6967837019,-17.6448778374,43.4416430418,-10.9032162981,-6.0048778374,12.4474368239,50.6,-11.64,51.9215716249,128.94
2021-05-13 10:00:00,56.3781004674,-0.256350968,56.3786832777,-10.0518995326,-5.856350968,11.6334659871,66.43,5.6,66.6656200751,130.12,43.4381004674,-14.226350968,45.7083978507,-10.0518995326,-5.856350968,11.6334659871,53.49,-8.37,54.1408995123,128.86,52.5581004674,-41.276350968,66.8288191874,-10.0518995326,-5.856350968,11.6334659871,62.61,-35.42,71.9346126701,130.36,42.518100467400004,6.693649032,43.0417681412,-10.0518995326,-5.856350968,11.6334659871,52.57,12.55,54.0472700513,129.84,52.8281004674,1.583649032,52.8518319763,-10.0518995326,-5.856350968,11.6334659871,62.88,7.44,63.318622853,130.36,40.2681004674,-17.216350968,43.7940938473,-10.0518995326,-5.856350968,11.6334659871,50.32,-11.36,51.586354785,128.86
2021-05-13 10:30:00,57.6985172277,0.08039043700000001,57.698573231,-10.0114827723,-5.819609563,11.5800536599,67.71,5.9,67.9665660454,129.83,43.8385172277,-14.129609563,46.0593254306,-10.0114827723,-5.819609563,11.5800536599,53.85,-8.31,54.487416896,128.62,53.8285172277,-40.819609563,67.5555311711,-10.0114827723,-5.819609563,11.5800536599,63.84,-35.0,72.8048459926,130.05,42.8985172277,6.760390437,43.4279363911,-10.0114827723,-5.819609563,11.5800536599,52.91,12.58,54.3849657534,129.62,54.0685172277,1.980390437,54.1047733706,-10.0114827723,-5.819609563,11.5800536599,64.08,7.8,64.5529735953,130.05,40.7085172277,-17.459609563,44.2947100788,-10.0114827723,-5.819609563,11.5800536599,50.72,-11.64,52.0385241912,128.62
2021-05-13 11:00:00,57.8030171774,-6.1892093201,58.1334250395,-10.9469828226,-6.0592093201,12.5120122483,68.75,-0.13,68.750122909,129.83,44.0230171774,-20.7492093201,48.6678099858,-10.9469828226,-6.0592093201,12.5120122483,54.97,-14.69,56.8990070212,128.62,54.7830171774,-27.9792093201,61.5143489378,-10.9469828226,-6.0592093201,12.5120122483,65.73,-21.92,69.2886664614,130.05,43.1430171774,0.4807906799,43.1456960872,-10.9469828226,-6.0592093201,12.5120122483,54.09,6.54,54.4839398355,129.62,54.3730171774,-4.0592093201,54.5243264725,-10.9469828226,-6.0592093201,12.5120122483,65.32,2.0,65.3506113208,130.05,40.9730171774,4.5407906799,41.2238634364,-10.9469828226,-6.0592093201,12.5120122483,51.92,10.6,52.9910030099,128.62
2021-05-13 11:30:00,58.3936339408,-5.801146803,58.6810854453,-10.1663660592,-5.851146803,11.7299155053,68.56,0.05,68.5600182322,130.36,44.3936339408,-20.421146803,48.8653043705,-10.1663660592,-5.851146803,11.7299155053,54.56,-14.57,56.4719266539,129.18,55.3836339408,-27.301146803,61.7470608632,-10.1663660592,-5.851146803,11.7299155053,65.55,-21.45,68.9703197035,130.58,43.5136339408,0.788853197,43.5207838636,-10.1663660592,-5.851146803,11.7299155053,53.68,6.64,54.0891116584,130.17,54.9136339408,-3.731146803,55.0402457212,-10.1663660592,-5.851146803,11.7299155053,65.08,2.12,65.114520654,130.58,41.3536339408,5.588853197,41.7295856697,-10.1663660592,-5.851146803,11.7299155053,51.52,11.44,52.7748424915,129.18
2021-05-13 12:00:00,59.3300671365,-6.2879764526,59.6623458664,-12.4599328635,-6.4279764526,14.0202998627,71.79,0.14,71.7901365091,130.36,45.2300671365,-20.7279764526,49.7534720496,-12.4599328635,-6.4279764526,14.0202998627,57.69,-14.3,59.4358990846,129.18,56.1900671365,-27.6179764526,62.6105124411,-12.4599328635,-6.4279764526,14.0202998627,68.65,-21.19,71.8459365587,130.58,44.2700671365,0.4120235474,44.271984456,-12.4599328635,-6.4279764526,14.0202998627,56.73,6.84,57.1408654117,130.17,55.7400671365,-4.0679764526,55.888312882,-12.4599328635,-6.4279764526,14.0202998627,68.2,2.36,68.2408206281,130.58,42.0200671365,6.3320235474,42.4944768688,-12.4599328635,-6.4279764526,14.0202998627,54.48,12.76,55.9543385271,129.18
2021-05-13 12:30:00,60.4394337623,-5.4853823314,60.6878453467,-12.0905662377,-6.2853823314,13.6267319266,72.53,0.8,72.5344118333,130.06,45.7994337623,-20.7553823314,50.2829397377,-12.0905662377,-6.2853823314,13.6267319266,57.89,-14.47,59.671039877,128.9,57.2594337623,-26.8353823314,63.2359114716,-12.0905662377,-6.2853823314,13.6267319266,69.35,-20.55,72.3306643133,130.22,44.8394337623,0.4246176686,44.8414442262,-12.0905662377,-6.2853823314,13.6267319266,56.93,6.71,57.3240699881,129.89,56.7894337623,-3.2853823314,56.8843873493,-12.0905662377,-6.2853823314,13.6267319266,68.88,3.0,68.9453000574,130.22,42.6294337623,6.5546176686,43.1304026839,-12.0905662377,-6.2853823314,13.6267319266,54.72,12.84,56.2062629962,128.9
2021-05-13 13:00:00,60.5730005454,-5.6709147946,60.8378802201,-12.2369994546,-6.4009147946,13.8099915228,72.81,0.73,72.8136594328,130.06,46.0230005454,-20.9109147946,50.5507956094,-12.2369994546,-6.4009147946,13.8099915228,58.26,-14.51,60.0397176875,128.9,57.4030005454,-27.1609147946,63.5044861729,-12.2369994546,-6.4009147946,13.8099915228,69.64,-20.76,72.6684745952,130.22,45.0530005454,0.3890852054,45.0546806163,-12.2369994546,-6.4009147946,13.8099915228,57.29,6.79,57.690971564,129.89,56.9630005454,-3.4809147946,57.0692579147,-12.2369994546,-6.4009147946,13.8099915228,69.2,2.92,69.2615795373,130.22,42.8430005454,6.4790852054,43.3301424049,-12.2369994546,-6.4009147946,13.8099915228,55.08,12.88,56.5658978537,128.9
2021-05-13 13:30:00,60.8778505315,-5.8040693482,61.1539034432,-12.7521494685,-6.4940693482,14.3104944976,73.63,0.6900000000000001,73.6332329862,130.47,46.1378505315,-21.1640693482,50.7604086178,-12.7521494685,-6.4940693482,14.3104944976,58.89,-14.67,60.6897108248,129.37,57.6578505315,-27.4140693482,63.8432371215,-12.7521494685,-6.4940693482,14.3104944976,70.41,-20.92,73.4521238631,130.69,45.1578505315,0.27593065180000004,45.1586935413,-12.7521494685,-6.4940693482,14.3104944976,57.91,6.77,58.3043823396,130.37,57.2478505315,-3.5340693482,57.3568307758,-12.7521494685,-6.4940693482,14.3104944976,70.0,2.96,70.0625549063,130.69,42.9678505315,6.2259306518,43.4165681714,-12.7521494685,-6.4940693482,14.3104944976,55.72,12.72,57.1534495897,129.37
2021-05-13 14:00:00,59.8657001305,-6.2703303107,60.1931814604,-12.6742998695,-6.3503303107,14.1761973828,72.54,0.08,72.5400441136,130.79,45.0957001305,-21.620330310699998,50.0106074049,-12.6742998695,-6.3503303107,14.1761973828,57.77,-15.27,59.7540442146,129.68,56.7057001305,-27.9603303107,63.2243347009,-12.6742998695,-6.3503303107,14.1761973828,69.38,-21.61,72.6675753001,131.02,44.1557001305,-0.0803303107,44.1557732009,-12.6742998695,-6.3503303107,14.1761973828,56.83,6.27,57.1748353736,130.73,56.2857001305,-4.0303303107,56.4298112844,-12.6742998695,-6.3503303107,14.1761973828,68.96,2.32,68.9990144857,131.02,41.9657001305,2.1696696893,42.0217497732,-12.6742998695,-6.3503303107,14.1761973828,54.64,8.52,55.3002712471,129.68
2021-05-13 14:30:00,58.7618835342,-6.2619315761,59.0945914916,-12.0381164658,-6.3019315761,13.5878839277,70.8,0.04,70.8000112994,131.14,44.3618835342,-21.5519315761,49.3200006627,-12.0381164658,-6.3019315761,13.5878839277,56.4,-15.25,58.4253583643,130.0,55.6718835342,-27.9919315761,62.31297497,-12.0381164658,-6.3019315761,13.5878839277,67.71,-21.69,71.0992278439,131.36,43.4418835342,-0.031931576100000005,43.4418952697,-12.0381164658,-6.3019315761,13.5878839277,55.48,6.27,55.8331738306,131.04,55.2418835342,-4.0619315761,55.3910189881,-12.0381164658,-6.3019315761,13.5878839277,67.28,2.24,67.317278614,131.36,41.3218835342,2.3780684239,41.3902557161,-12.0381164658,-6.3019315761,13.5878839277,53.36,8.68,54.0613725316,130.0
2021-05-13 15:00:00,57.4784501054,-7.2305464385,57.9314511153,-12.0215498946,-6.2105464385,13.5310217254,69.5,-1.02,69.5074844891,131.14,43.4884501054,-21.7605464385,48.6288666727,-12.0215498946,-6.2105464385,13.5310217254,55.51,-15.55,57.6468784931,129.92,54.4484501054,-29.0105464385,61.6947771172,-12.0215498946,-6.2105464385,13.5310217254,66.47,-22.8,70.2716222952,131.29,42.6084501054,-0.1705464385,42.6087914224,-12.0215498946,-6.2105464385,13.5310217254,54.63,6.04,54.9628829302,130.93,54.0184501054,-5.0505464385,54.254041058,-12.0215498946,-6.2105464385,13.5310217254,66.04,1.16,66.0501869793,131.29,40.4984501054,-0.3705464385,40.5001452541,-12.0215498946,-6.2105464385,13.5310217254,52.52,5.84,52.843694042,129.92
2021-05-13 15:30:00,56.7731834367,-7.5772236923000005,57.2765979822,-11.0568165633,-5.9372236923,12.5500524974,67.83,-1.6400000000000001,67.849823139,131.48,42.8931834367,-21.7472236923,48.0912354141,-11.0568165633,-5.9372236923,12.5500524974,53.95,-15.81,56.2188455947,130.26,53.8231834367,-29.4072236923,61.3328613432,-11.0568165633,-5.9372236923,12.5500524974,64.88,-23.47,68.99460341220001,131.71,42.0731834367,-0.14722369230000001,42.0734410206,-11.0568165633,-5.9372236923,12.5500524974,53.13,5.79,53.4445600599,131.29,53.4231834367,-5.3772236923,53.6931193278,-11.0568165633,-5.9372236923,12.5500524974,64.48,0.56,64.4824317159,131.71,39.9431834367,-1.0972236923,39.9582507486,-11.0568165633,-5.9372236923,12.5500524974,51.0,4.84,51.2291479531,130.26
2021-05-13 16:00:00,57.5444334396,-7.6676961734999995,58.0530394078,-12.2255665604,-6.2576961735,13.7340175886,69.77,-1.4100000000000001,69.7842460732,131.62,43.5844334396,-21.8576961735,48.7581964418,-12.2255665604,-6.2576961735,13.7340175886,55.81,-15.6,57.949254525,130.33,54.4944334396,-29.4176961735,61.927733077,-12.2255665604,-6.2576961735,13.7340175886,66.72,-23.16,70.6253778751,131.83,42.6844334396,-0.2876961735,42.6854029751,-12.2255665604,-6.2576961735,13.7340175886,54.91,5.97,55.233585797,131.29,54.0944334396,-5.4176961734999995,54.3650545937,-12.2255665604,-6.2576961735,13.7340175886,66.32,0.84,66.3253194489,131.83,40.5344334396,-0.9776961735,40.546222809,-12.2255665604,-6.2576961735,13.7340175886,52.76,5.28,53.0235419413,130.33
2021-05-13 16:30:00,58.4993667489,-7.730618593,59.007951785,-12.8106332511,-6.510618593,14.3701245212,71.31,-1.22,71.3204353604,131.34,44.4293667489,-22.010618593,49.5826175242,-12.8106332511,-6.510618593,14.3701245212,57.24,-15.5,59.3014974516,130.1,55.3993667489,-29.470618593,62.7503561459,-12.8106332511,-6.510618593,14.3701245212,68.21,-22.96,71.970589132,131.56,43.5093667489,-0.43061859300000005,43.5114976445,-12.8106332511,-6.510618593,14.3701245212,56.32,6.08,56.6472311768,131.13,54.9893667489,-5.470618593,55.2608190605,-12.8106332511,-6.510618593,14.3701245212,67.8,1.04,67.807975932,131.56,41.3893667489,0.009381407000000001,41.3893678121,-12.8106332511,-6.510618593,14.3701245212,54.2,6.52,54.5907537959,130.1
2021-05-13 17:00:00,59.3683834676,-7.7690734337,59.8745643623,-13.7616165324,-6.7490734337,15.3274943091,73.13,-1.02,73.1371130138,131.34,45.1583834676,-22.1590734337,50.3021285121,-13.7616165324,-6.7490734337,15.3274943091,58.92,-15.41,60.9018431577,130.1,56.1883834676,-29.4590734337,63.4426626512,-13.7616165324,-6.7490734337,15.3274943091,69.95,-22.71,73.544181279,131.56,44.1883834676,-0.5990734337,44.1924441784,-13.7616165324,-6.7490734337,15.3274943091,57.95,6.15,58.2754236364,131.13,55.8383834676,-5.4690734337,56.1055775525,-13.7616165324,-6.7490734337,15.3274943091,69.6,1.28,69.6117691199,131.56,41.9983834676,1.0109265663,42.0105485137,-13.7616165324,-6.7490734337,15.3274943091,55.76,7.76,56.2973818219,130.1
2021-05-13 17:30:00,60.6838668164,-7.7637812755999995,61.1784928834,-14.4261331836,-6.9837812756,16.0276797926,75.11,-0.78,75.1140499507,131.18,46.3538668164,-22.1737812756,51.3844095509,-14.4261331836,-6.9837812756,16.0276797926,60.78,-15.19,62.6493774909,129.95,57.4238668164,-29.4037812756,64.5142064467,-14.4261331836,-6.9837812756,16.0276797926,71.85,-22.42,75.2667184086,131.4,45.3338668164,-0.6237812756000001,45.3381581409,-14.4261331836,-6.9837812756,16.0276797926,59.76,6.36,60.0974808124,130.99,57.0538668164,-5.3837812756,57.3073190747,-14.4261331836,-6.9837812756,16.0276797926,71.48,1.6,71.4979048644,131.4,43.1338668164,3.0962187244,43.2448498313,-14.4261331836,-6.9837812756,16.0276797926,57.56,10.08,58.4359478403,129.95
2021-05-13 18:00:00,60.1845167877,-8.365838974,60.7631740671,-15.0154832123,-7.145838974,16.629123571,75.2,-1.22,75.2098956255,131.07,46.1345167877,-22.715838974,51.4237589012,-15.0154832123,-7.145838974,16.629123571,61.15,-15.57,63.1010887386,129.84,56.9345167877,-30.095838974,64.3995242637,-15.0154832123,-7.145838974,16.629123571,71.95,-22.95,75.521553215,131.28,45.1145167877,-1.065838974,45.1271053548,-15.0154832123,-7.145838974,16.629123571,60.13,6.08,60.4366056294,130.87,56.5845167877,-5.985838974,56.9002443608,-15.0154832123,-7.145838974,16.629123571,71.6,1.16,71.6093960315,131.28,42.9045167877,0.5741610260000001,42.9083584127,-15.0154832123,-7.145838974,16.629123571,57.92,7.72,58.4322239864,129.84
2021-05-13 18:30:00,59.4806669117,-8.8678165567,60.1380736866,-14.9693330883,-7.1478165567,16.5883156058,74.45,-1.72,74.4698657176,131.49,45.4206669117,-23.2578165567,51.0290408854,-14.9693330883,-7.1478165567,16.5883156058,60.39,-16.11,62.5018735719,130.24,56.2506669117,-30.6778165567,64.0723493926,-14.9693330883,-7.1478165567,16.5883156058,71.22,-23.53,75.0063283997,131.71,44.4206669117,-1.5078165567,44.4462502315,-14.9693330883,-7.1478165567,16.5883156058,59.39,5.64,59.657201577,131.27,55.9106669117,-6.5078165567,56.2881368571,-14.9693330883,-7.1478165567,16.5883156058,70.88,0.64,70.8828893316,131.71,42.2706669117,-0.9878165567,42.2822074011,-14.9693330883,-7.1478165567,16.5883156058,57.24,6.16,57.5705063379,130.24
2021-05-13 19:00:00,59.183017026,-9.3844298269,59.92242508,-14.746982974,-7.0844298269,16.3603989196,73.93,-2.3,73.9657684338,131.7,45.063017026,-23.5944298269,50.8662228039,-14.746982974,-7.0844298269,16.3603989196,59.81,-16.51,62.0468871097,130.45,55.983017026,-31.2344298269,64.1068467634,-14.746982974,-7.0844298269,16.3603989196,70.73,-24.15,74.7392493941,131.92,44.093017026,-1.7844298269,44.1291098965,-14.746982974,-7.0844298269,16.3603989196,58.84,5.3,59.0782159514,131.49,55.693017026,-7.0444298269,56.1367627945,-14.746982974,-7.0844298269,16.3603989196,70.44,0.04,70.4400113572,131.92,41.973017026,-0.6844298269,41.9785969567,-14.746982974,-7.0844298269,16.3603989196,56.72,6.4,57.0799299229,130.45
2021-05-13 19:30:00,58.593200364,-10.5457348068,59.5346592458,-14.396799636,-6.8857348068,15.9587337715,72.99,-3.66,73.0817056451,131.94,44.333200364,-23.5257348068,50.1885729297,-14.396799636,-6.8857348068,15.9587337715,58.73,-16.64,61.0418094424,130.66,55.433200364,-32.4757348068,64.2457240121,-14.396799636,-6.8857348068,15.9587337715,69.83,-25.59,74.3712108278,132.16,43.383200364,-1.6557348068,43.4147847118,-14.396799636,-6.8857348068,15.9587337715,57.78,5.23,58.0162158366,131.7,55.123200364,-8.1657348068,55.7247381627,-14.396799636,-6.8857348068,15.9587337715,69.52,-1.28,69.5317826609,132.16,41.283200364,-0.0457348068,41.2832256972,-14.396799636,-6.8857348068,15.9587337715,55.68,6.84,56.0985561312,130.66
2021-05-13 20:00:00,56.7544335402,-11.5345978518,57.9147017093,-14.0455664598,-6.7445978518,15.5809992413,70.8,-4.79,70.9618496095,132.25,42.9644335402,-24.1345978518,49.2790154416,-14.0455664598,-6.7445978518,15.5809992413,57.01,-17.39,59.6032901776,130.86,53.7144335402,-33.5145978518,63.31246828,-14.0455664598,-6.7445978518,15.5809992413,67.76,-26.77,72.8563689735,132.47,42.0744335402,-2.2045978518,42.1321517302,-14.0455664598,-6.7445978518,15.5809992413,56.12,4.54,56.303339155,131.89,53.4344335402,-9.1045978518,54.2045421511,-14.0455664598,-6.7445978518,15.5809992413,67.48,-2.36,67.5212559125,132.47,39.9944335402,3.0954021482,40.1140402934,-14.0455664598,-6.7445978518,15.5809992413,54.04,9.84,54.9285645179,130.86
2021-05-13 20:30:00,54.5596335901,-12.8957667357,56.062950486,-13.8503664099,-6.5857667357,15.3363937477,68.41,-6.31,68.7003944676,132.45,41.3596335901,-24.7757667357,48.2126322456,-13.8503664099,-6.5857667357,15.3363937477,55.21,-18.19,58.1293402681,131.02,51.6396335901,-34.9757667357,62.3695119115,-13.8503664099,-6.5857667357,15.3363937477,65.49,-28.39,71.3787937696,132.66,40.5096335901,-2.7657667356999998,40.6039392085,-13.8503664099,-6.5857667357,15.3363937477,54.36,3.8200000000000003,54.4940547216,132.08,51.3896335901,-10.5057667357,52.4525078069,-13.8503664099,-6.5857667357,15.3363937477,65.24,-3.92,65.3576621369,132.66,38.5096335901,2.1342332643,38.5687286655,-13.8503664099,-6.5857667357,15.3363937477,52.36,8.72,53.0811454285,131.02
2021-05-13 21:00:00,53.15860038,-13.6972879273,54.894922269,-13.41139962,-6.5072879273,14.9067245207,66.57,-7.19,66.9571579445,132.85,40.27860038,-25.4572879273,47.6491254609,-13.41139962,-6.5072879273,14.9067245207,53.69,-18.95,56.9360922438,131.34,50.29860038,-35.7472879273,61.7075181347,-13.41139962,-6.5072879273,14.9067245207,63.71,-29.24,70.0995128371,133.07,39.47860038,-3.4372879273,39.6279552369,-13.41139962,-6.5072879273,14.9067245207,52.89,3.07,52.9790241511,132.38,50.02860038,-11.3472879273,51.2993352714,-13.41139962,-6.5072879273,14.9067245207,63.44,-4.84,63.624360114699996,133.07,37.46860038,0.8527120727,37.4783021535,-13.41139962,-6.5072879273,14.9067245207,50.88,7.36,51.4095710933,131.34
2021-05-13 21:30:00,51.7598503331,-14.4210508906,53.7312647841,-12.8601496669,-6.3610508906,14.3473488104,64.62,-8.06,65.1207186693,132.44,39.2798503331,-25.9710508906,47.089299491,-12.8601496669,-6.3610508906,14.3473488104,52.14,-19.61,55.7057600253,130.92,49.0098503331,-36.3010508906,60.9896034209,-12.8601496669,-6.3610508906,14.3473488104,61.87,-29.94,68.7335471222,132.66,38.5298503331,-4.0910508906,38.7464329207,-12.8601496669,-6.3610508906,14.3473488104,51.39,2.27,51.4401108086,131.95,48.7398503331,-12.0810508906,50.214786678,-12.8601496669,-6.3610508906,14.3473488104,61.6,-5.72,61.8650014144,132.66,36.5398503331,-0.4810508906,36.5430167382,-12.8601496669,-6.3610508906,14.3473488104,49.4,5.88,49.7487125462,130.92
2021-05-13 22:00:00,49.3928503842,-15.5524038477,51.7835006012,-11.7171496158,-5.9724038477,13.1514715086,61.11,-9.58,61.8563537561,132.44,37.3128503842,-26.7224038477,45.8948327287,-11.7171496158,-5.9724038477,13.1514715086,49.03,-20.75,53.2400544703,130.92,46.7928503842,-37.4224038477,59.9166684389,-11.7171496158,-5.9724038477,13.1514715086,58.51,-31.45,66.4268213902,132.66,36.6428503842,-4.8524038477,36.9627421518,-11.7171496158,-5.9724038477,13.1514715086,48.36,1.12,48.3729676576,131.95,46.4828503842,-13.2524038477,48.3350968508,-11.7171496158,-5.9724038477,13.1514715086,58.2,-7.28,58.6535455024,132.66,34.7628503842,-1.0924038477,34.7800102501,-11.7171496158,-5.9724038477,13.1514715086,46.48,4.88,46.7354768885,130.92
2021-05-13 22:30:00,46.4816336894,-16.9090730563,49.4616924707,-10.3683663106,-5.5790730563,11.7740849376,56.85,-11.33,57.9680204941,132.52,35.1016336894,-26.5290730563,43.9990500454,-10.3683663106,-5.5790730563,11.7740849376,45.47,-20.95,50.0641927929,130.92,44.0716336894,-38.9790730563,58.8360181554,-10.3683663106,-5.5790730563,11.7740849376,54.44,-33.4,63.869191321,132.66,34.5316336894,-4.5390730563,34.8286794104,-10.3683663106,-5.5790730563,11.7740849376,44.9,1.04,44.9120429284,131.95,43.7916336894,-14.6990730563,46.1927475899,-10.3683663106,-5.5790730563,11.7740849376,54.16,-9.12,54.9224908394,132.66,32.6716336894,-1.0190730563,32.6875229687,-10.3683663106,-5.5790730563,11.7740849376,43.04,4.5600000000000005,43.2808872367,130.92
2021-05-13 23:00:00,43.6967169059,-18.0475917548,47.2770413256,-9.6532830941,-5.2175917548,10.9731097787,53.35,-12.83,54.8710433653,133.06,32.9667169059,-26.7775917548,42.4716828456,-9.6532830941,-5.2175917548,10.9731097787,42.62,-21.56,47.7629354207,131.32,41.4167169059,-40.3775917548,57.8419774487,-9.6532830941,-5.2175917548,10.9731097787,51.07,-35.16,62.0029878312,133.28,32.4767169059,-4.5675917548000005,32.7963417994,-9.6532830941,-5.2175917548,10.9731097787,42.13,0.65,42.1350139433,132.41,41.1467169059,-15.8575917548,44.0966611933,-9.6532830941,-5.2175917548,10.9731097787,50.8,-10.64,51.9023082338,133.28,30.7067169059,-1.4975917548,30.7432146043,-9.6532830941,-5.2175917548,10.9731097787,40.36,3.7199999999999998,40.5310744985,131.32
2021-05-13 23:30:00,40.909350227,-18.8733242137,45.0530498731,-8.390649773,-4.8233242137,9.678195084,49.3,-14.05,51.2629739676,133.93,30.779350227,-27.1133242137,41.0182977501,-8.390649773,-4.8233242137,9.678195084,39.17,-22.29,45.0680929261,132.07,38.829350227,-41.3633242137,56.7330858411,-8.390649773,-4.8233242137,9.678195084,47.22,-36.54,59.7067835342,134.16,30.369350227,-4.7733242137000005,30.7421869303,-8.390649773,-4.8233242137,9.678195084,38.76,0.05,38.760032249700004,133.18,38.569350227,-16.7833242137,42.0627477537,-8.390649773,-4.8233242137,9.678195084,46.96,-11.96,48.459087899,134.16,28.609350227,-3.2233242136999998,28.7903584451,-8.390649773,-4.8233242137,9.678195084,37.0,1.6,37.0345784369,132.07
2021-05-14 00:00:00,38.9590002856,-19.3196972207,43.4862553452,-7.4709997143999995,-4.5396972207,8.7421214581,46.43,-14.78,48.7256944537,134.5,29.2390002856,-27.8896972207,40.407355132,-7.4709997143999995,-4.5396972207,8.7421214581,36.71,-23.35,43.5068569308,132.59,36.9990002856,-42.0096972207,55.9798238896,-7.4709997143999995,-4.5396972207,8.7421214581,44.47,-37.47,58.1513697173,134.74,28.8990002856,-5.3696972207,29.3936364839,-7.4709997143999995,-4.5396972207,8.7421214581,36.37,-0.8300000000000001,36.3794694849,133.73,36.7290002856,-17.2596972207,40.5822203696,-7.4709997143999995,-4.5396972207,8.7421214581,44.2,-12.72,45.9938952471,134.74,27.2090002856,-4.3796972207,27.5592351905,-7.4709997143999995,-4.5396972207,8.7421214581,34.68,0.16,34.6803690868,132.59
2021-05-14 00:30:00,38.1776002857,-20.6598172685,43.4091835116,-6.9923997143,-4.3898172685,8.2561582721,45.17,-16.27,48.0108508569,135.12,28.6776002857,-27.2898172685,39.5871050305,-6.9923997143,-4.3898172685,8.2561582721,35.67,-22.9,42.3881929315,133.23,36.2576002857,-43.8198172685,56.8752139681,-6.9923997143,-4.3898172685,8.2561582721,43.25,-39.43,58.525954926,135.37,28.3676002857,-4.4198172685,28.7098507599,-6.9923997143,-4.3898172685,8.2561582721,35.36,-0.03,35.3600127262,134.38,36.0076002857,-18.6298172685,40.5415511518,-6.9923997143,-4.3898172685,8.2561582721,43.0,-14.24,45.2965517451,135.37,26.7276002857,-3.1498172685,26.9125614882,-6.9923997143,-4.3898172685,8.2561582721,33.72,1.24,33.7427918228,133.23
2021-05-14 01:00:00,37.4826502657,-20.5208020373,42.7323342119,-6.9973497343,-4.3308020373,8.2291402704,44.48,-16.19,47.3348338964,136.65,28.1226502657,-27.5508020373,39.3691522752,-6.9973497343,-4.3308020373,8.2291402704,35.12,-23.22,42.1020522065,134.51,35.5826502657,-43.7408020373,56.386015667,-6.9973497343,-4.3308020373,8.2291402704,42.58,-39.41,58.0190011979,136.89,27.8226502657,-4.5808020373,28.197227082,-6.9973497343,-4.3308020373,8.2291402704,34.82,-0.25,34.8208974612,135.65,35.4026502657,-18.4908020373,39.9406735774,-6.9973497343,-4.3308020373,8.2291402704,42.4,-14.16,44.7019641627,136.89,26.1626502657,-3.7308020373,26.4273183045,-6.9973497343,-4.3308020373,8.2291402704,33.16,0.6000000000000001,33.1654277826,134.51
2021-05-14 01:30:00,38.0374835876,-20.3921871748,43.1589093403,-6.9425164124,-4.4221871748,8.2312984119,44.98,-15.97,47.7309260333,136.65,28.7174835876,-27.3621871748,39.6658940476,-6.9425164124,-4.4221871748,8.2312984119,35.66,-22.94,42.4014056371,134.6,36.1274835876,-43.4221871748,56.4861169617,-6.9425164124,-4.4221871748,8.2312984119,43.07,-39.0,58.1035704583,136.89,28.4074835876,-4.5321871748,28.7667489363,-6.9425164124,-4.4221871748,8.2312984119,35.35,-0.11,35.3501711453,135.75,35.8974835876,-18.3821871748,40.3303128335,-6.9425164124,-4.4221871748,8.2312984119,42.84,-13.96,45.0571548147,136.89,26.7374835876,-3.5421871748,26.9710978378,-6.9425164124,-4.4221871748,8.2312984119,33.68,0.88,33.6914944756,134.6
2021-05-14 02:00:00,37.7077835503,-20.5390407501,42.9386671336,-7.7922164497,-4.7090407501,9.1045978486,45.5,-15.83,48.1750858847,136.09,28.8077835503,-27.4390407501,39.7842852188,-7.7922164497,-4.7090407501,9.1045978486,36.6,-22.73,43.0837892948,134.0,35.7777835503,-43.449040750099996,56.2838248334,-7.7922164497,-4.7090407501,9.1045978486,43.57,-38.74,58.3020797228,136.33,28.4577835503,-4.7290407501,28.8480375591,-7.7922164497,-4.7090407501,9.1045978486,36.25,-0.02,36.2500055172,135.15,35.5677835503,-18.5090407501,40.0955336187,-7.7922164497,-4.7090407501,9.1045978486,43.36,-13.8,45.5030724237,136.33,26.7677835503,-3.4290407501,26.9865254648,-7.7922164497,-4.7090407501,9.1045978486,34.56,1.28,34.5836955804,134.0
2021-05-14 02:30:00,37.0197501329,-20.9150775815,42.5194352049,-7.9002498671,-4.7150775815,9.2003208946,44.92,-16.2,47.7519256156,136.03,28.3797501329,-27.6950775815,39.6538464698,-7.9002498671,-4.7150775815,9.2003208946,36.28,-22.98,42.9455329458,133.92,35.1097501329,-43.8550775815,56.1779528291,-7.9002498671,-4.7150775815,9.2003208946,43.01,-39.14,58.1532432458,136.25,28.0597501329,-4.9550775815,28.4939005992,-7.9002498671,-4.7150775815,9.2003208946,35.96,-0.24,35.960800881,135.04,34.8597501329,-18.8750775815,39.6417801446,-7.9002498671,-4.7150775815,9.2003208946,42.76,-14.16,45.0435700184,136.25,26.3797501329,-3.9950775815,26.6805521299,-7.9002498671,-4.7150775815,9.2003208946,34.28,0.72,34.2875604265,133.92
2021-05-14 03:00:00,36.199300116,-21.1169110231,41.9083912844,-7.750699884,-4.6369110231,9.0318487879,43.95,-16.48,46.9381816861,136.03,27.739300116,-27.8869110231,39.333809596,-7.750699884,-4.6369110231,9.0318487879,35.49,-23.25,42.4276160066,133.92,34.329300116,-44.2069110231,55.9709909565,-7.750699884,-4.6369110231,9.0318487879,42.08,-39.57,57.7625423609,136.25,27.439300116,-5.0369110231,27.8977716585,-7.750699884,-4.6369110231,9.0318487879,35.19,-0.4,35.1922732997,135.04,34.089300116,-19.0769110231,39.0641640968,-7.750699884,-4.6369110231,9.0318487879,41.84,-14.44,44.2617125742,136.25,25.769300116,-4.3169110231,26.1283858906,-7.750699884,-4.6369110231,9.0318487879,33.52,0.32,33.5215274115,133.92
2021-05-14 03:30:00,35.4679167812,-21.115413799,41.2775219787,-7.4920832188,-4.555413799,8.7683011946,42.96,-16.56,46.0412336933,136.53,27.1579167812,-27.945413799,38.9679175257,-7.4920832188,-4.555413799,8.7683011946,34.65,-23.39,41.805676648,134.41,33.6379167812,-44.245413799,55.5802670705,-7.4920832188,-4.555413799,8.7683011946,41.13,-39.69,57.1574404605,136.76,26.8679167812,-5.075413799,27.3430937787,-7.4920832188,-4.555413799,8.7683011946,34.36,-0.52,34.3639345826,135.53,33.3879167812,-19.155413799,38.4926339031,-7.4920832188,-4.555413799,8.7683011946,40.88,-14.6,43.4089207422,136.76,25.1879167812,-4.355413799,25.5617053644,-7.4920832188,-4.555413799,8.7683011946,32.68,0.2,32.6806119894,134.41
2021-05-14 04:00:00,34.8227667595,-21.3122512422,40.8269168294,-7.3272332405,-4.4722512422000005,8.5842517515,42.15,-16.84,45.3895153092,136.53,26.6427667595,-27.9822512422,38.6373317555,-7.3272332405,-4.4722512422000005,8.5842517515,33.97,-23.51,41.3119958366,134.41,33.0427667595,-44.2022512422,55.1875298415,-7.3272332405,-4.4722512422000005,8.5842517515,40.37,-39.73,56.6410610776,136.76,26.3727667595,-5.3322512422,26.9064254382,-7.3272332405,-4.4722512422000005,8.5842517515,33.7,-0.86,33.7109715078,135.53,32.7527667595,-19.3122512422,38.0224509789,-7.3272332405,-4.4722512422000005,8.5842517515,40.08,-14.84,42.7391155734,136.76,24.7527667595,-4.4722512422000005,25.1535383877,-7.3272332405,-4.4722512422000005,8.5842517515,32.08,0.0,32.08,134.41
2021-05-14 04:30:00,35.2146334749,-21.1733320911,41.0899063349,-7.1353665251,-4.4233320911,8.3951963786,42.35,-16.75,45.5421233585,135.86,26.7046334749,-27.9333320911,38.6446437523,-7.1353665251,-4.4233320911,8.3951963786,33.84,-23.51,41.2051659383,133.75,33.4146334749,-44.1833320911,55.3958894227,-7.1353665251,-4.4233320911,8.3951963786,40.55,-39.76,56.7904930424,136.09,26.4346334749,-5.1733320911,26.9360949634,-7.1353665251,-4.4233320911,8.3951963786,33.57,-0.75,33.5783769709,134.88,33.1846334749,-19.2233320911,38.3504419212,-7.1353665251,-4.4233320911,8.3951963786,40.32,-14.8,42.9504644911,136.09,24.7846334749,-4.4233320911,25.1762571339,-7.1353665251,-4.4233320911,8.3951963786,31.92,0.0,31.92,133.75
2021-05-14 05:00:00,34.8678834215,-21.06595018,40.7374956433,-7.0421165785,-4.40595018,8.306852767,41.91,-16.66,45.0999301552,136.24,26.5678834215,-27.83595018,38.4797680856,-7.0421165785,-4.40595018,8.306852767,33.61,-23.43,40.9706846416,134.11,33.0878834215,-44.03595018,55.0815117582,-7.0421165785,-4.40595018,8.306852767,40.13,-39.63,56.3999450354,136.46,26.3178834215,-5.12595018,26.8124290775,-7.0421165785,-4.40595018,8.306852767,33.36,-0.72,33.3677688796,135.24,32.7978834215,-19.08595018,37.9469979209,-7.0421165785,-4.40595018,8.306852767,39.84,-14.68,42.4585444875,136.46,24.6378834215,-4.40595018,25.0287374129,-7.0421165785,-4.40595018,8.306852767,31.68,0.0,31.68,134.11
2021-05-14 05:30:00,35.3743500899,-20.709617147,40.9906438917,-7.4156499101,-4.509617147,8.6791998711,42.79,-16.2,45.7539517419,135.61,27.1243500899,-27.489617147,38.6187702896,-7.4156499101,-4.509617147,8.6791998711,34.54,-22.98,41.4860458468,133.5,33.5543500899,-43.569617147,54.9927808743,-7.4156499101,-4.509617147,8.6791998711,40.97,-39.06,56.605869837,135.83,26.8343500899,-4.889617147,27.276192927,-7.4156499101,-4.509617147,8.6791998711,34.25,-0.38,34.2521079643,134.63,33.3043500899,-18.749617147,38.2194698821,-7.4156499101,-4.509617147,8.6791998711,40.72,-14.24,43.1381038063,135.83,25.1843500899,-4.069617147,25.5110421812,-7.4156499101,-4.509617147,8.6791998711,32.6,0.44,32.6029691899,133.5
2021-05-14 06:00:00,36.4007167702,-20.2601296022,41.6591530505,-7.7592832298,-4.6501296022,9.0460036235,44.16,-15.61,46.8377806904,135.61,27.9307167702,-27.0201296022,38.8614506036,-7.7592832298,-4.6501296022,9.0460036235,35.69,-22.37,42.1211704491,133.5,34.5207167702,-42.9901296022,55.1346635933,-7.7592832298,-4.6501296022,9.0460036235,42.28,-38.34,57.0749857643,135.83,27.600716770200002,-4.5301296022,27.9700132364,-7.7592832298,-4.6501296022,9.0460036235,35.36,0.12,35.3602036193,134.63,34.2407167702,-18.2901296022,38.819525059,-7.7592832298,-4.6501296022,9.0460036235,42.0,-13.64,44.1593659375,135.83,25.8807167702,-2.8501296022,26.0371799412,-7.7592832298,-4.6501296022,9.0460036235,33.64,1.8,33.688122536,133.5
2021-05-14 06:30:00,40.1604334236,-18.9471433669,44.4055700846,-9.3995665764,-5.1271433669,10.7069814107,49.56,-13.82,51.450811461,135.23,30.9104334236,-25.8071433669,40.2674005021,-9.3995665764,-5.1271433669,10.7069814107,40.31,-20.68,45.3051707866,133.1,38.0204334236,-41.4671433669,56.2590200478,-9.3995665764,-5.1271433669,10.7069814107,47.42,-36.34,59.7432171882,135.44,30.4504334236,-3.5571433669,30.6574976901,-9.3995665764,-5.1271433669,10.7069814107,39.85,1.57,39.8809152352,134.22,37.7604334236,-16.8471433669,41.3482354154,-9.3995665764,-5.1271433669,10.7069814107,47.16,-11.72,48.5944852838,135.44,28.6804334236,0.4328566331,28.6836996608,-9.3995665764,-5.1271433669,10.7069814107,38.08,5.5600000000000005,38.4837628098,133.1
2021-05-14 07:00:00,43.4101167726,-17.0270474545,46.6300180488,-10.7598832274,-5.6370474545,12.1470733542,54.17,-11.39,55.3545029785,134.52,33.7601167726,-24.8370474545,41.9121033922,-10.7598832274,-5.6370474545,12.1470733542,44.52,-19.2,48.4837127291,132.41,41.0801167726,-39.1470474545,56.7456369993,-10.7598832274,-5.6370474545,12.1470733542,51.84,-33.51,61.7276736966,134.72,33.1801167726,-2.9570474545,33.3116237775,-10.7598832274,-5.6370474545,12.1470733542,43.94,2.68,44.0216537627,133.51,40.7601167726,-14.9170474545,43.4039793576,-10.7598832274,-5.6370474545,12.1470733542,51.52,-9.28,52.3491050544,134.72,31.2801167726,0.8429525455,31.2914728689,-10.7598832274,-5.6370474545,12.1470733542,42.04,6.48,42.5364784626,132.41
2021-05-14 07:30:00,48.0306834615,-14.458929124800001,50.1598164393,-12.2193165385,-6.1489291248,13.679218766,60.25,-8.31,60.8203798081,132.0,37.3806834615,-23.8089291248,44.3190771804,-12.2193165385,-6.1489291248,13.679218766,49.6,-17.66,52.6501244063,130.21,45.4506834615,-36.2389291248,58.1293782113,-12.2193165385,-6.1489291248,13.679218766,57.67,-30.09,65.0479592301,132.2,36.6506834615,-2.2489291248,36.7196171059,-12.2193165385,-6.1489291248,13.679218766,48.87,3.9,49.0253699629,131.23,45.1006834615,-12.2689291248,46.7396862481,-12.2193165385,-6.1489291248,13.679218766,57.32,-6.12,57.6457873569,132.2,34.6206834615,1.5710708752,34.6563123693,-12.2193165385,-6.1489291248,13.679218766,46.84,7.72,47.4719285473,130.21
2021-05-14 08:00:00,50.7034834208,-11.9591533816,52.0947653859,-12.5865165792,-6.3891533816,14.1152995197,63.29,-5.57,63.5346283534,132.0,39.5534834208,-22.8391533816,45.6738982124,-12.5865165792,-6.3891533816,14.1152995197,52.14,-16.45,54.6734131,130.21,47.9634834208,-33.5391533816,58.5266653024,-12.5865165792,-6.3891533816,14.1152995197,60.55,-27.15,66.3583076939,132.2,38.7534834208,-1.4691533816,38.781321392,-12.5865165792,-6.3891533816,14.1152995197,51.34,4.92,51.5752072221,131.23,47.5734834208,-9.7891533816,48.5701950657,-12.5865165792,-6.3891533816,14.1152995197,60.16,-3.4,60.2560005311,132.2,36.6934834208,3.4508466184,36.8553940142,-12.5865165792,-6.3891533816,14.1152995197,49.28,9.84,50.252800917,130.21
2021-05-14 08:30:00,53.4598167524,-10.1913231665,54.4225603503,-13.2801832476,-6.5413231665,14.8037892399,66.74,-3.65,66.8397344399,131.0,41.0698167524,-21.9413231665,46.5634138608,-13.2801832476,-6.5413231665,14.8037892399,54.35,-15.4,56.4896671968,129.57,50.5598167524,-31.7513231665,59.7029445912,-13.2801832476,-6.5413231665,14.8037892399,63.84,-25.21,68.6373783007,131.2,40.2098167524,-0.6113231665000001,40.2144635582,-13.2801832476,-6.5413231665,14.8037892399,53.49,5.93,53.8177015488,130.49,50.1598167524,-7.9813231665,50.7908331899,-13.2801832476,-6.5413231665,14.8037892399,63.44,-1.44,63.4563408967,131.2,38.0798167524,-0.4613231665,38.0826110313,-13.2801832476,-6.5413231665,14.8037892399,51.36,6.08,51.7186233382,129.57
2021-05-14 09:00:00,53.6479167358,-8.5883367216,54.3310086206,-12.3920832642,-6.3683367216,13.9326752717,66.04,-2.22,66.0773032137,131.0,41.3879167358,-21.8983367216,46.8241049343,-12.3920832642,-6.3683367216,13.9326752717,53.78,-15.53,55.9773999039,129.57,50.7679167358,-30.1883367216,59.06536247,-12.3920832642,-6.3683367216,13.9326752717,63.16,-23.82,67.5024295859,131.2,40.5379167358,-0.5383367216,40.5414910888,-12.3920832642,-6.3683367216,13.9326752717,52.93,5.83,53.2501061032,130.49,50.2879167358,-6.4483367216000005,50.6996609072,-12.3920832642,-6.3683367216,13.9326752717,62.68,-0.08,62.6800510529,131.2,38.4079167358,0.4316632784,38.4103423725,-12.3920832642,-6.3683367216,13.9326752717,50.8,6.8,51.2530974674,129.57
2021-05-14 09:30:00,54.8716667049,-7.7335728574000004,55.4139689619,-11.6683332951,-6.2035728574,13.2149278501,66.54,-1.53,66.5575878469,131.0,42.2316667049,-21.4735728574,47.3775052523,-11.6683332951,-6.2035728574,13.2149278501,53.9,-15.27,56.0212718528,129.57,51.9816667049,-29.1435728574,59.5939721139,-11.6683332951,-6.2035728574,13.2149278501,63.65,-22.94,67.6577127902,131.2,41.3816667049,-0.2835728574,41.382638302,-11.6683332951,-6.2035728574,13.2149278501,53.05,5.92,53.3792928016,130.6,51.5316667049,-5.6035728574,51.8354386704,-11.6683332951,-6.2035728574,13.2149278501,63.2,0.6000000000000001,63.2028480371,131.2,39.2516667049,-0.6035728574,39.2563070003,-11.6683332951,-6.2035728574,13.2149278501,50.92,5.6,51.2270085014,129.57
2021-05-14 10:00:00,55.5359166805,-7.077888208,55.9851278737,-10.6540833195,-5.887888208,12.172785997,66.19,-1.19,66.200696371,130.37,42.4759166805,-21.147888208,47.4493063543,-10.6540833195,-5.887888208,12.172785997,53.13,-15.26,55.2780652701,129.1,52.6359166805,-28.597888208,59.9030795098,-10.6540833195,-5.887888208,12.172785997,63.29,-22.71,67.2411198598,130.58,41.6459166805,0.112111792,41.646067584,-10.6540833195,-5.887888208,12.172785997,52.3,6.0,52.6430432251,130.09,52.1459166805,-4.967888208,52.3820249675,-10.6540833195,-5.887888208,12.172785997,62.8,0.92,62.806738492,130.58,39.4659166805,-0.007888208,39.4659174688,-10.6540833195,-5.887888208,12.172785997,50.12,5.88,50.4637374755,129.1
2021-05-14 10:30:00,56.383366677,-6.9761588078,56.8132979992,-10.796633323,-5.8361588078,12.2730615879,67.18,-1.1400000000000001,67.1896718254,130.66,42.753366677,-21.1861588078,47.7148162236,-10.796633323,-5.8361588078,12.2730615879,53.55,-15.35,55.7065974549,129.43,53.443366677,-28.4161588078,60.5282704458,-10.796633323,-5.8361588078,12.2730615879,64.24,-22.58,68.0928336905,130.88,41.903366677,0.0538411922,41.903401267,-10.796633323,-5.8361588078,12.2730615879,52.7,5.89,53.0281255562,130.41,52.963366677,-4.8361588078,53.1837065442,-10.796633323,-5.8361588078,12.2730615879,63.76,1.0,63.767841425,130.88,39.763366677,-0.6761588078,39.7691151552,-10.796633323,-5.8361588078,12.2730615879,50.56,5.16,50.822624883,129.43
2021-05-14 11:00:00,56.0949000141,-6.835214013,56.5098040892,-10.3150999859,-5.715214013,11.7925806731,66.41,-1.12,66.4194436893,130.44,42.4549000141,-21.115214013,47.4159340098,-10.3150999859,-5.715214013,11.7925806731,52.77,-15.4,54.9712006418,129.22,53.2049000141,-28.345214013,60.2844303527,-10.3150999859,-5.715214013,11.7925806731,63.52,-22.63,67.4307593017,130.64,41.6449000141,0.144785987,41.6451517006,-10.3150999859,-5.715214013,11.7925806731,51.96,5.86,52.2893985431,130.21,52.7649000141,-4.755214013,52.9787385072,-10.3150999859,-5.715214013,11.7925806731,63.08,0.96,63.0873045866,130.64,39.5249000141,-0.19521401300000002,39.5253820935,-10.3150999859,-5.715214013,11.7925806731,49.84,5.52,50.144750473,129.22
2021-05-14 11:30:00,55.7405666617,-6.6142372054,56.1316212627,-9.6594333383,-5.6342372054,11.1825435972,65.4,-0.98,65.4073420955,130.45,42.5705666617,-20.9542372054,47.4482160124,-9.6594333383,-5.6342372054,11.1825435972,52.23,-15.32,54.430462978,129.24,52.8905666617,-28.1142372054,59.8984338313,-9.6594333383,-5.6342372054,11.1825435972,62.55,-22.48,66.4669308754,130.67,41.7605666617,0.28576279460000004,41.7615443714,-9.6594333383,-5.6342372054,11.1825435972,51.42,5.92,51.759663832,130.25,52.4205666617,-4.5142372054,52.6145811224,-9.6594333383,-5.6342372054,11.1825435972,62.08,1.12,62.0901022708,130.67,39.6205666617,-0.3942372054,39.6225280058,-9.6594333383,-5.6342372054,11.1825435972,49.28,5.24,49.5578046326,129.24
2021-05-14 12:00:00,55.9886499845,-6.2566870598,56.3371552356,-8.1713500155,-5.3066870598,9.7432996786,64.16,-0.9500000000000001,64.1670328128,130.45,42.7386499845,-20.7066870598,47.4906210897,-8.1713500155,-5.3066870598,9.7432996786,50.91,-15.4,53.1882327212,129.24,53.1586499845,-27.7666870598,59.9735856727,-8.1713500155,-5.3066870598,9.7432996786,61.33,-22.46,65.3132490388,130.67,41.9586499845,0.5433129402,41.9621674544,-8.1713500155,-5.3066870598,9.7432996786,50.13,5.85,50.4701832769,130.25,52.6686499845,-4.2266870598,52.8379747406,-8.1713500155,-5.3066870598,9.7432996786,60.84,1.08,60.8495850438,130.67,39.8686499845,0.3333129402,39.8700432543,-8.1713500155,-5.3066870598,9.7432996786,48.04,5.64,48.3699410791,129.24
2021-05-14 12:30:00,56.2110833184,-6.2275596582,56.5550032015,-7.4889166816,-4.9975596582,9.0033035938,63.7,-1.23,63.7118740895,130.57,41.9310833184,-20.6575596582,46.7434542934,-7.4889166816,-4.9975596582,9.0033035938,49.42,-15.66,51.8417978083,129.35,53.4410833184,-27.8375596582,60.2567764983,-7.4889166816,-4.9975596582,9.0033035938,60.93,-22.84,65.0701967109,130.77,41.1910833184,0.6624403418,41.1964096997,-7.4889166816,-4.9975596582,9.0033035938,48.68,5.66,49.0079381325,130.36,52.9510833184,-4.1975596582,53.1171980781,-7.4889166816,-4.9975596582,9.0033035938,60.44,0.8,60.4452942751,130.77,39.1110833184,1.8024403418000001,39.1525941608,-7.4889166816,-4.9975596582,9.0033035938,46.6,6.8,47.0935239709,129.35
2021-05-14 13:00:00,53.1259333228,-7.0124914215,53.5867504832,-5.2840666772,-4.4324914215,6.8969805605,58.41,-2.58,58.4669522038,130.83,40.6559333228,-20.5024914215,45.5330327217,-5.2840666772,-4.4324914215,6.8969805605,45.94,-16.07,48.6695849582,129.65,50.5659333228,-28.7224914215,58.1540637124,-5.2840666772,-4.4324914215,6.8969805605,55.85,-24.29,60.9034202652,131.05,40.0059333228,0.8575085785000001,40.0151224163,-5.2840666772,-4.4324914215,6.8969805605,45.29,5.29,45.5978968813,130.63,50.0359333228,-5.0324914215,50.2883743363,-5.2840666772,-4.4324914215,6.8969805605,55.32,-0.6000000000000001,55.3232537004,131.05,37.9959333228,5.8875085785,38.4493654867,-5.2840666772,-4.4324914215,6.8969805605,43.28,10.32,44.4933792828,129.65
2021-05-14 13:30:00,52.7586333257,-7.2883439282,53.2596784407,-3.8413666743,-3.8883439282000003,5.4658317236,56.6,-3.4,56.7020281824,131.21,39.4786333257,-20.2183439282,44.3547508217,-3.8413666743,-3.8883439282000003,5.4658317236,43.32,-16.33,46.2956941842,129.89,50.2686333257,-29.2183439282,58.1433325355,-3.8413666743,-3.8883439282000003,5.4658317236,54.11,-25.33,59.7453010705,131.42,38.9086333257,1.3116560717999999,38.930735787,-3.8413666743,-3.8883439282000003,5.4658317236,42.75,5.2,43.0650960756,130.88,49.7986333257,-5.3683439282,50.0871540181,-3.8413666743,-3.8883439282000003,5.4658317236,53.64,-1.48,53.6604137144,131.42,36.9186333257,6.1916560718,37.4342368901,-3.8413666743,-3.8883439282000003,5.4658317236,40.76,10.08,41.9879030198,129.89
2021-05-14 14:00:00,52.1511499969,-7.1238841011,52.6354649517,-1.5688500031000001,-3.0838841010999998,3.4600045493,53.72,-4.04,53.8716994349,131.91,38.0111499969,-19.6538841011,42.7916193237,-1.5688500031000001,-3.0838841010999998,3.4600045493,39.58,-16.57,42.9085224635,130.52,49.7911499969,-29.0738841011,57.6580380756,-1.5688500031000001,-3.0838841010999998,3.4600045493,51.36,-25.99,57.5615296878,132.11,37.5311499969,1.8461158989,37.5765267687,-1.5688500031000001,-3.0838841010999998,3.4600045493,39.1,4.93,39.4095787849,131.53,49.3111499969,-5.2438841011,49.589190702,-1.5688500031000001,-3.0838841010999998,3.4600045493,50.88,-2.16,50.9258284174,132.11,35.5911499969,6.5161158989,36.1827268805,-1.5688500031000001,-3.0838841010999998,3.4600045493,37.16,9.6,38.3800156331,130.52
2021-05-14 14:30:00,50.2107999979,-7.7525150118,50.8057666553,-1.0592000021,-3.1025150118,3.2783386102,51.27,-4.65,51.4804370611,131.91,37.3107999979,-20.0425150118,42.3532549455,-1.0592000021,-3.1025150118,3.2783386102,38.37,-16.94,41.9430625968,130.52,47.9607999979,-29.8625150118,56.497859599,-1.0592000021,-3.1025150118,3.2783386102,49.02,-26.76,55.8485272859,132.11,36.8707999979,1.5974849882000002,36.9053905381,-1.0592000021,-3.1025150118,3.2783386102,37.93,4.7,38.2200850339,131.53,47.4607999979,-5.9025150118,47.8264280488,-1.0592000021,-3.1025150118,3.2783386102,48.52,-2.8,48.6007242744,132.11,34.9807999979,5.5374849882,35.4163819226,-1.0592000021,-3.1025150118,3.2783386102,36.04,8.64,37.0611818484,130.52
2021-05-14 15:00:00,49.3286999985,-8.152747188,49.9978792575,-0.7713000015,-3.072747188,3.1680718069,50.1,-5.08,50.3568902932,132.4,36.3986999985,-20.462747188,41.7563095119,-0.7713000015,-3.072747188,3.1680718069,37.17,-17.39,41.0368249259,130.93,47.1186999985,-30.322747188,56.0324984859,-0.7713000015,-3.072747188,3.1680718069,47.89,-27.25,55.1000417423,132.61,35.9786999985,1.237252812,35.9999673347,-0.7713000015,-3.072747188,3.1680718069,36.75,4.31,37.0018729256,131.96,46.6286999985,-6.312747188,47.0540799571,-0.7713000015,-3.072747188,3.1680718069,47.4,-3.24,47.5106051319,132.61,34.1086999985,4.807252812,34.4457993837,-0.7713000015,-3.072747188,3.1680718069,34.88,7.88,35.7590380184,130.93
2021-05-14 15:30:00,50.1314999974,-8.1402331824,50.7880959306,-1.2785000026,-3.0902331824,3.3442642506,51.41,-5.05,51.6574350892,132.58,36.1214999974,-20.9402331824,41.7523188314,-1.2785000026,-3.0902331824,3.3442642506,37.4,-17.85,41.441313927,131.1,47.8714999974,-30.3802331824,56.6977872604,-1.2785000026,-3.0902331824,3.3442642506,49.15,-27.29,56.2180273578,132.79,35.7014999974,0.8697668176000001,35.7120931392,-1.2785000026,-3.0902331824,3.3442642506,36.98,3.96,37.1914237426,132.14,47.4014999974,-6.2902331824,47.8170391753,-1.2785000026,-3.0902331824,3.3442642506,48.68,-3.2,48.7850632879,132.79,33.8814999974,4.1497668176,34.1346833399,-1.2785000026,-3.0902331824,3.3442642506,35.16,7.24,35.8976768051,131.1
2021-05-14 16:00:00,51.1824999962,-8.1515222818,51.827556583,-1.9175000038,-3.3015222818,3.817964856,53.1,-4.85,53.3210324356,132.82,37.4724999962,-21.2615222818,43.0841105943,-1.9175000038,-3.3015222818,3.817964856,39.39,-17.96,43.2912658628,131.37,48.8324999962,-30.4015222818,57.5227399636,-1.9175000038,-3.3015222818,3.817964856,50.75,-27.1,57.5323604591,133.04,37.0024999962,0.5884777182,37.0071791953,-1.9175000038,-3.3015222818,3.817964856,38.92,3.89,39.1139169606,132.44,48.3624999962,-6.2615222818,48.7661569858,-1.9175000038,-3.3015222818,3.817964856,50.28,-2.96,50.367052723,133.04,35.1224999962,3.9384777182,35.3426316609,-1.9175000038,-3.3015222818,3.817964856,37.04,7.24,37.7409485837,131.37
2021-05-14 16:30:00,53.3108499921,-9.0047171029,54.0659935355,-5.1391500079,-4.1247171029,6.5897005988,58.45,-4.88,58.6533622225,132.82,39.1308499921,-22.1847171029,44.9820530216,-5.1391500079,-4.1247171029,6.5897005988,44.27,-18.06,47.8120957499,131.37,50.7408499921,-31.0847171029,59.5054072777,-5.1391500079,-4.1247171029,6.5897005988,55.88,-26.96,62.0436620454,133.04,38.5508499921,-0.3847171029,38.552769581,-5.1391500079,-4.1247171029,6.5897005988,43.69,3.74,43.8497856323,132.44,50.3408499921,-6.9647171029,50.8203548025,-5.1391500079,-4.1247171029,6.5897005988,55.48,-2.84,55.5526417014,133.04,36.6208499921,3.2352828971,36.763483371,-5.1391500079,-4.1247171029,6.5897005988,41.76,7.36,42.4036224868,131.37
