Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-14 17:00:00,54.9292999933,-8.962475499,55.6556732492,-7.5607000067,-4.712475499,8.9090745827,62.49,-4.25,62.6343563869,132.48,40.9092999933,-22.282475499,46.584112531,-7.5607000067,-4.712475499,8.9090745827,48.47,-17.57,51.5562391957,131.09,52.2092999933,-30.992475499,60.7152743825,-7.5607000067,-4.712475499,8.9090745827,59.77,-26.28,65.2923525384,132.7,40.2092999933,-0.462475499,40.2119595337,-7.5607000067,-4.712475499,8.9090745827,47.77,4.25,47.9586843022,132.13,51.8392999933,-6.832475499,52.2876251635,-7.5607000067,-4.712475499,8.9090745827,59.4,-2.12,59.4378196101,132.7,38.1992999933,4.127524501,38.421647264,-7.5607000067,-4.712475499,8.9090745827,45.76,8.84,46.6060425267,131.09
2021-05-14 17:30:00,56.633283328,-9.2846374903,57.3893132372,-10.476716672,-5.5246374903,11.8441213953,67.11,-3.76,67.2152490139,132.34,42.593283328,-23.1946374903,48.4992679632,-10.476716672,-5.5246374903,11.8441213953,53.07,-17.67,55.9343704711,130.97,53.703283328,-31.1646374903,62.0908791217,-10.476716672,-5.5246374903,11.8441213953,64.18,-25.64,69.1120973492,132.55,41.783283328,-1.4246374903,41.8075634024,-10.476716672,-5.5246374903,11.8441213953,52.26,4.1,52.4205837434,132.0,53.363283328,-7.0446374903,53.8262661245,-10.476716672,-5.5246374903,11.8441213953,63.84,-1.52,63.8580926743,132.55,39.803283328,3.2753625097,39.9378187093,-10.476716672,-5.5246374903,11.8441213953,50.28,8.8,51.0442788175,130.97
2021-05-14 18:00:00,56.7410833384,-10.0320676302,57.6211152214,-12.4489166616,-6.1320676302,13.8772396199,69.19,-3.9,69.2998275611,131.93,43.0010833384,-23.8520676302,49.1733088017,-12.4489166616,-6.1320676302,13.8772396199,55.45,-17.72,58.2125493343,130.64,53.7410833384,-31.9820676302,62.5376421708,-12.4489166616,-6.1320676302,13.8772396199,66.19,-25.85,71.0586982712,132.14,42.1410833384,-1.9720676302000002,42.1872013254,-12.4489166616,-6.1320676302,13.8772396199,54.59,4.16,54.7482757719,131.66,53.3910833384,-7.7320676301999995,53.9480551075,-12.4489166616,-6.1320676302,13.8772396199,65.84,-1.6,65.8594381999,132.14,40.0710833384,3.0279323698,40.1853218769,-12.4489166616,-6.1320676302,13.8772396199,52.52,9.16,53.3128127189,130.64
2021-05-14 18:30:00,56.7313666824,-10.647143786200001,57.7218298087,-13.2986333176,-6.4271437862,14.7703021419,70.03,-4.22,70.1570331471,132.33,42.9313666824,-24.3171437862,49.3398999506,-13.2986333176,-6.4271437862,14.7703021419,56.23,-17.89,59.0073300531,131.02,53.7113666824,-32.4771437862,62.766836621,-13.2986333176,-6.4271437862,14.7703021419,67.01,-26.05,71.8953586819,132.56,42.0613666824,-2.5171437862,42.1366180422,-13.2986333176,-6.4271437862,14.7703021419,55.36,3.91,55.4979071677,132.05,53.3813666824,-8.3071437862,54.0238738593,-13.2986333176,-6.4271437862,14.7703021419,66.68,-1.88,66.7064974347,132.56,40.0213666824,1.8128562138,40.062404306,-13.2986333176,-6.4271437862,14.7703021419,53.32,8.24,53.9529424591,131.02
2021-05-14 19:00:00,55.4109500798,-11.2842775148,56.5482829782,-13.2290499202,-6.4942775148,14.7371436252,68.64,-4.79,68.8069306102,131.95,42.1409500798,-24.6942775148,48.8432903848,-13.2290499202,-6.4942775148,14.7371436252,55.37,-18.2,58.284448183,130.67,52.4509500798,-33.1242775148,62.0348283237,-13.2290499202,-6.4942775148,14.7371436252,65.68,-26.63,70.8732622362,132.17,41.2909500798,-2.8742775148,41.3908689173,-13.2290499202,-6.4942775148,14.7371436252,54.52,3.62,54.6400475842,131.67,52.0909500798,-8.9742775148,52.8583459553,-13.2290499202,-6.4942775148,14.7371436252,65.32,-2.48,65.367062042,132.17,39.2109500798,0.6257224852000001,39.215942355,-13.2290499202,-6.4942775148,14.7371436252,52.44,7.12,52.9211488915,130.67
2021-05-14 19:30:00,54.6016501335,-11.8611390095,55.8751001422,-13.3883498665,-6.5111390095,14.8876742089,67.99,-5.35,68.2001656889,132.03,41.4416501335,-25.1811390095,48.4922687405,-13.3883498665,-6.5111390095,14.8876742089,54.83,-18.67,57.9214796082,130.67,51.6716501335,-33.6611390095,61.6687255173,-13.3883498665,-6.5111390095,14.8876742089,65.06,-27.15,70.4977027995,132.17,40.6116501335,-3.3811390095,40.7521561094,-13.3883498665,-6.5111390095,14.8876742089,54.0,3.13,54.0906359733,131.67,51.3316501335,-9.5511390095,52.2126666797,-13.3883498665,-6.5111390095,14.8876742089,64.72,-3.04,64.7913574484,132.17,38.6116501335,1.2888609905,38.6331553032,-13.3883498665,-6.5111390095,14.8876742089,52.0,7.8,52.581745882,130.67
2021-05-14 20:00:00,52.9320000675,-12.8987931126,54.4809645189,-13.3879999325,-6.4487931126,14.8601976703,66.32,-6.45,66.6329115378,132.03,40.2520000675,-25.4987931126,47.648840066,-13.3879999325,-6.4487931126,14.8601976703,53.64,-19.05,56.9223339297,130.67,50.0920000675,-34.7587931126,60.9703384394,-13.3879999325,-6.4487931126,14.8601976703,63.48,-28.31,69.5065932124,132.17,39.4520000675,-3.6487931126,39.6203735534,-13.3879999325,-6.4487931126,14.8601976703,52.84,2.8,52.9141342176,131.67,49.7720000675,-10.5687931126,50.8817391466,-13.3879999325,-6.4487931126,14.8601976703,63.16,-4.12,63.2942335446,132.17,37.4120000675,0.6312068874,37.4173244793,-13.3879999325,-6.4487931126,14.8601976703,50.8,7.08,51.2909972607,130.67
2021-05-14 20:30:00,50.9672667283,-13.8670156514,52.8200378723,-12.9327332717,-6.3270156514,14.3974552241,63.9,-7.54,64.3433104526,132.26,38.7172667283,-26.0870156514,46.685748666,-12.9327332717,-6.3270156514,14.3974552241,51.65,-19.76,55.3008146414,130.84,48.2272667283,-35.8570156514,60.0965458867,-12.9327332717,-6.3270156514,14.3974552241,61.16,-29.53,67.915878114,132.47,37.9672667283,-4.1070156514,38.1887538469,-12.9327332717,-6.3270156514,14.3974552241,50.9,2.22,50.9483895722,131.88,47.9072667283,-11.6070156514,49.2932958698,-12.9327332717,-6.3270156514,14.3974552241,60.84,-5.28,61.068682645,132.47,36.0272667283,-0.9270156514000001,36.0391912497,-12.9327332717,-6.3270156514,14.3974552241,48.96,5.4,49.2568939337,130.84
2021-05-14 21:00:00,49.7960001459,-14.501291028,51.8645261427,-12.5539998541,-6.191291028,13.9976782693,62.35,-8.31,62.9013402083,132.69,37.8360001459,-26.151291028,45.9940531968,-12.5539998541,-6.191291028,13.9976782693,50.39,-19.96,54.1992038687,131.23,47.1160001459,-36.551291028,59.6314878698,-12.5539998541,-6.191291028,13.9976782693,59.67,-30.36,66.9495220297,132.92,37.1460001459,-4.141291028,37.3761370157,-12.5539998541,-6.191291028,13.9976782693,49.7,2.05,49.7422607046,132.28,46.8460001459,-12.231291028,48.4164456552,-12.5539998541,-6.191291028,13.9976782693,59.4,-6.04,59.7062944755,132.92,35.2060001459,-0.8312910280000001,35.2158130823,-12.5539998541,-6.191291028,13.9976782693,47.76,5.36,48.0598293796,131.23
2021-05-14 21:30:00,49.0590668179,-15.5595615859,51.4673876721,-11.8909331821,-6.0095615859,13.3232549475,60.95,-9.55,61.6936382458,132.85,37.2190668179,-26.1495615859,45.4869047741,-11.8909331821,-6.0095615859,13.3232549475,49.11,-20.14,53.0792963405,131.33,46.4690668179,-37.7595615859,59.8761944523,-11.8909331821,-6.0095615859,13.3232549475,58.36,-31.75,66.4375804797,133.07,36.5590668179,-4.0095615859,36.7782809645,-11.8909331821,-6.0095615859,13.3232549475,48.45,2.0,48.4912620995,132.37,46.1890668179,-13.2895615859,48.0628998361,-11.8909331821,-6.0095615859,13.3232549475,58.08,-7.28,58.5344753116,133.07,34.6290668179,0.3904384141,34.6312678202,-11.8909331821,-6.0095615859,13.3232549475,46.52,6.4,46.9581771367,131.33
2021-05-14 22:00:00,47.1815334597,-17.0231083374,50.1585816892,-11.1484665403,-5.7431083374,12.5407974059,58.33,-11.28,59.4106665507,133.45,35.7615334597,-26.0231083374,44.2276999507,-11.1484665403,-5.7431083374,12.5407974059,46.91,-20.28,51.1060319336,131.83,44.7115334597,-39.2931083374,59.5236892937,-11.1484665403,-5.7431083374,12.5407974059,55.86,-33.55,65.1608939472,133.67,35.1415334597,-3.8431083374,35.35105169,-11.1484665403,-5.7431083374,12.5407974059,46.29,1.9,46.3289768935,132.88,44.4515334597,-14.7431083374,46.8326602956,-11.1484665403,-5.7431083374,12.5407974059,55.6,-9.0,56.3237072643,133.67,33.2915334597,-0.4631083374,33.2947543831,-11.1484665403,-5.7431083374,12.5407974059,44.44,5.28,44.7525641723,131.83
2021-05-14 22:30:00,44.532400118300004,-17.9925157665,48.0298374337,-10.1675998817,-5.4425157665,11.5326087778,54.7,-12.55,56.1212303857,133.71,33.8224001183,-26.6925157665,43.0864845132,-10.1675998817,-5.4425157665,11.5326087778,43.99,-21.25,48.8536856337,131.83,42.2224001183,-39.9325157665,58.1148594354,-10.1675998817,-5.4425157665,11.5326087778,52.39,-34.49,62.7237769909,133.92,33.3024001183,-4.8125157665,33.6483307408,-10.1675998817,-5.4425157665,11.5326087778,43.47,0.63,43.4745649777,132.97,41.9524001183,-15.7625157665,44.815854103,-10.1675998817,-5.4425157665,11.5326087778,52.12,-10.32,53.1318812014,133.92,31.4724001183,-2.4025157665,31.5639676089,-10.1675998817,-5.4425157665,11.5326087778,41.64,3.04,41.7508227464,131.83
2021-05-14 23:00:00,42.4551334668,-18.4554860373,46.2930159155,-9.2148665332,-5.1154860373,10.539542809,51.67,-13.34,53.364262386,132.82,32.0351334668,-27.1754860373,42.0090087671,-9.2148665332,-5.1154860373,10.539542809,41.25,-22.06,46.7782652521,131.0,40.2651334668,-40.4254860373,57.056996893,-9.2148665332,-5.1154860373,10.539542809,49.48,-35.31,60.7870586556,133.04,31.5651334668,-5.2254860373,31.994739491,-9.2148665332,-5.1154860373,10.539542809,40.78,-0.11,40.7801483568,132.08,39.9451334668,-16.3154860373,43.1486821619,-9.2148665332,-5.1154860373,10.539542809,49.16,-11.2,50.4196945647,133.04,29.7851334668,-3.9954860373,30.0519231382,-9.2148665332,-5.1154860373,10.539542809,39.0,1.12,39.0160787368,131.0
2021-05-14 23:30:00,40.2029334352,-19.0590808079,44.4918466467,-8.4170665648,-4.7890808079,9.6841264212,48.62,-14.27,50.6708723035,133.85,30.3229334352,-27.3390808079,40.8277556515,-8.4170665648,-4.7890808079,9.6841264212,38.74,-22.55,44.8251056887,131.97,38.1429334352,-41.3190808079,56.2329957396,-8.4170665648,-4.7890808079,9.6841264212,46.56,-36.53,59.1800177425,134.08,29.9229334352,-5.1990808079,30.3712427572,-8.4170665648,-4.7890808079,9.6841264212,38.34,-0.41000000000000003,38.3421921648,133.05,37.8629334352,-16.9890808079,41.4997662044,-8.4170665648,-4.7890808079,9.6841264212,46.28,-12.2,47.8610321661,134.08,28.1829334352,-4.3490808079,28.5165257506,-8.4170665648,-4.7890808079,9.6841264212,36.6,0.44,36.6026447132,131.97
2021-05-15 00:00:00,38.3502167872,-19.5156779879,43.0302314072,-7.2497832128,-4.4856779879,8.5252955165,45.6,-15.03,48.0131325785,133.85,28.8102167872,-27.7956779879,40.0328403456,-7.2497832128,-4.4856779879,8.5252955165,36.06,-23.31,42.9380914806,131.97,36.4202167872,-41.6056779879,55.294345386,-7.2497832128,-4.4856779879,8.5252955165,43.67,-37.12,57.3145993618,134.08,28.4902167872,-5.8156779879,29.0777331139,-7.2497832128,-4.4856779879,8.5252955165,35.74,-1.33,35.7647382208,133.05,36.1102167872,-17.4856779879,40.1210255492,-7.2497832128,-4.4856779879,8.5252955165,43.36,-13.0,45.2668708881,134.08,26.7502167872,-4.6456779879,27.1506247098,-7.2497832128,-4.4856779879,8.5252955165,34.0,-0.16,34.0003764685,131.97
2021-05-15 00:30:00,37.7140834377,-19.5591367044,42.4842549443,-6.9359165623,-4.3291367044,8.176084831,44.65,-15.23,47.1760044938,133.4,28.3040834377,-27.8291367044,39.6936013605,-6.9359165623,-4.3291367044,8.176084831,35.24,-23.5,42.356907347,131.53,35.8240834377,-41.7791367044,55.0350907869,-6.9359165623,-4.3291367044,8.176084831,42.76,-37.45,56.8411831334,133.64,28.0140834377,-5.7591367044,28.5999392733,-6.9359165623,-4.3291367044,8.176084831,34.95,-1.43,34.979242416,132.64,35.5040834377,-17.5291367044,39.5955878143,-6.9359165623,-4.3291367044,8.176084831,42.44,-13.2,44.4454002119,133.64,26.3440834377,-4.6491367044,26.7511720168,-6.9359165623,-4.3291367044,8.176084831,33.28,-0.32,33.281538426,131.53
2021-05-15 01:00:00,36.7014500975,-19.7060942373,41.6572513417,-6.5885499025000005,-4.2260942373,7.8274428979,43.29,-15.48,45.9744983659,133.74,27.5314500975,-27.9560942373,39.2367678266,-6.5885499025000005,-4.2260942373,7.8274428979,34.12,-23.73,41.5606460489,131.86,34.8614500975,-41.9660942373,54.5570689135,-6.5885499025000005,-4.2260942373,7.8274428979,41.45,-37.74,56.057203819,133.97,27.2514500975,-5.8460942373,27.8714612148,-6.5885499025000005,-4.2260942373,7.8274428979,33.84,-1.62,33.8787544045,132.98,34.5314500975,-17.7060942373,38.8062729333,-6.5885499025000005,-4.2260942373,7.8274428979,41.12,-13.48,43.273141785600004,133.97,25.5714500975,-4.9460942373000005,26.0454009048,-6.5885499025000005,-4.2260942373,7.8274428979,32.16,-0.72,32.1680586918,131.86
2021-05-15 01:30:00,37.6692334224,-19.616806814,42.471051979,-6.6307665776,-4.246806814,7.8741624013,44.3,-15.37,46.8905843427,134.05,28.0392334224,-28.066806814,39.6729663077,-6.6307665776,-4.246806814,7.8741624013,34.67,-23.82,42.0642520437,132.18,35.7892334224,-41.936806814,55.1322500422,-6.6307665776,-4.246806814,7.8741624013,42.42,-37.69,56.7449777513,134.29,27.7492334224,-5.896806814,28.3688612061,-6.6307665776,-4.246806814,7.8741624013,34.38,-1.65,34.4195714674,133.28,35.4892334224,-17.606806814,39.6167304947,-6.6307665776,-4.246806814,7.8741624013,42.12,-13.36,44.188052684,134.29,26.0492334224,-5.046806814,26.5336168079,-6.6307665776,-4.246806814,7.8741624013,32.68,-0.8,32.6897904551,132.18
2021-05-15 02:00:00,37.0895333886,-19.704140748,41.9986505688,-7.1304666114,-4.454140748,8.4073137148,44.22,-15.25,46.7757511965,134.05,27.9695333886,-28.134140748,39.6714591817,-7.1304666114,-4.454140748,8.4073137148,35.1,-23.68,42.3409069341,132.18,35.2095333886,-41.934140748,54.7556700417,-7.1304666114,-4.454140748,8.4073137148,42.34,-37.48,56.5457867573,134.29,27.6695333886,-6.034140748,28.3198505029,-7.1304666114,-4.454140748,8.4073137148,34.8,-1.58,34.8358493509,133.28,34.8695333886,-17.734140748,39.1201240643,-7.1304666114,-4.454140748,8.4073137148,42.0,-13.28,44.0494994296,134.29,25.9895333886,-5.094140748,26.4840728688,-7.1304666114,-4.454140748,8.4073137148,33.12,-0.64,33.1261829977,132.18
2021-05-15 02:30:00,36.43475005,-19.8950774977,41.5127103409,-7.15524995,-4.4550774977,8.4288384346,43.59,-15.44,46.2437206548,133.75,27.48475005,-28.2550774977,39.4177737792,-7.15524995,-4.4550774977,8.4288384346,34.64,-23.8,42.0282000566,131.89,34.58475005,-42.2150774977,54.5730492474,-7.15524995,-4.4550774977,8.4288384346,41.74,-37.76,56.2853906445,133.98,27.20475005,-6.0850774977,27.8769903942,-7.15524995,-4.4550774977,8.4288384346,34.36,-1.63,34.3986409615,132.99,34.28475005,-17.8950774977,38.6739949403,-7.15524995,-4.4550774977,8.4288384346,41.44,-13.44,43.5649767589,133.98,25.52475005,-5.1750774977,26.0440836319,-7.15524995,-4.4550774977,8.4288384346,32.68,-0.72,32.6879304943,131.89
2021-05-15 03:00:00,35.3218500781,-20.3939085299,40.7865737476,-6.9081499219,-4.3539085299,8.165724391,42.23,-16.04,45.1736040183,134.03,26.6418500781,-28.2039085299,38.7975338385,-6.9081499219,-4.3539085299,8.165724391,33.55,-23.85,41.163393932,132.14,33.5218500781,-42.6739085299,54.2657986385,-6.9081499219,-4.3539085299,8.165724391,40.43,-38.32,55.704643433,134.26,26.3718500781,-6.0739085299,27.0622770914,-6.9081499219,-4.3539085299,8.165724391,33.28,-1.72,33.3244174743,133.27,33.2118500781,-18.3939085299,37.9652848879,-6.9081499219,-4.3539085299,8.165724391,40.12,-14.04,42.5057172625,134.26,24.6918500781,-5.2739085299,25.2487934654,-6.9081499219,-4.3539085299,8.165724391,31.6,-0.92,31.6133895683,132.14
2021-05-15 03:30:00,34.7051000496,-20.3963584681,40.2548805514,-6.5848999504,-4.2863584680999995,7.857084464,41.29,-16.11,44.3215094508,134.03,26.1451000496,-28.1563584681,38.4232583052,-6.5848999504,-4.2863584680999995,7.857084464,32.73,-23.87,40.5096260165,132.14,33.1151000496,-43.0763584681,54.3339903758,-6.5848999504,-4.2863584680999995,7.857084464,39.7,-38.79,55.5045412556,134.26,25.9151000496,-5.8563584681,26.5685781533,-6.5848999504,-4.2863584680999995,7.857084464,32.5,-1.57,32.5378994405,133.2,32.6551000496,-18.4863584681,37.5246719993,-6.5848999504,-4.2863584680999995,7.857084464,39.24,-14.2,41.7302959491,134.26,24.2551000496,-4.8463584681,24.7345319102,-6.5848999504,-4.2863584680999995,7.857084464,30.84,-0.56,30.8450838871,132.14
2021-05-15 04:00:00,34.0777167215,-20.4434040778,39.739445734,-6.3322832785,-4.2034040778,7.600422183,40.41,-16.24,43.5511848289,134.63,25.6577167215,-28.1834040778,38.1132876144,-6.3322832785,-4.2034040778,7.600422183,31.99,-23.98,39.9800012506,132.64,32.3577167215,-43.0034040778,53.8174190547,-6.3322832785,-4.2034040778,7.600422183,38.69,-38.8,54.7937596812,134.87,25.4377167215,-5.8334040778,26.09800826,-6.3322832785,-4.2034040778,7.600422183,31.77,-1.63,31.8117871236,133.77,32.0277167215,-18.4834040778,36.978518963,-6.3322832785,-4.2034040778,7.600422183,38.36,-14.28,40.9317480692,134.87,23.7877167215,-4.9234040778,24.2918787774,-6.3322832785,-4.2034040778,7.600422183,30.12,-0.72,30.1286043487,132.64
2021-05-15 04:30:00,33.5311666696,-20.4906658574,39.2963932887,-6.1488333304000005,-4.1106658574,7.396331869,39.68,-16.38,42.9279256429,134.79,25.2111666696,-28.3006658574,37.9015911646,-6.1488333304000005,-4.1106658574,7.396331869,31.36,-24.19,39.6056271254,132.82,31.8211666696,-43.0906658574,53.5667073119,-6.1488333304000005,-4.1106658574,7.396331869,37.97,-38.98,54.4165535476,135.03,25.0111666696,-5.9106658574,25.7000861681,-6.1488333304000005,-4.1106658574,7.396331869,31.16,-1.8,31.2119464308,133.89,31.5311666696,-18.5906658574,36.6036518474,-6.1488333304000005,-4.1106658574,7.396331869,37.68,-14.48,40.3664811446,135.03,23.3711666696,-5.3106658574,23.9669481442,-6.1488333304000005,-4.1106658574,7.396331869,29.52,-1.2,29.5443801763,132.82
2021-05-15 05:00:00,33.3017000309,-20.5482238804,39.1309689324,-5.9082999691,-4.0382238804,7.1564838177,39.21,-16.51,42.5441441329,134.79,24.9817000309,-28.3082238804,37.7550112661,-5.9082999691,-4.0382238804,7.1564838177,30.89,-24.27,39.2839025556,132.82,31.6317000309,-43.1182238804,53.4765899946,-5.9082999691,-4.0382238804,7.1564838177,37.54,-39.08,54.1894639206,135.03,24.7817000309,-5.9582238804,25.4879008204,-5.9082999691,-4.0382238804,7.1564838177,30.69,-1.92,30.75,134.02,31.3317000309,-18.638223880399998,36.4562589447,-5.9082999691,-4.0382238804,7.1564838177,37.24,-14.6,39.999719999,135.03,23.1717000309,-5.5982238804,23.8383680847,-5.9082999691,-4.0382238804,7.1564838177,29.08,-1.56,29.1218131304,132.82
2021-05-15 05:30:00,33.4969667117,-20.4496410307,39.2458226716,-6.0730332882999996,-4.0896410307,7.3216731067,39.57,-16.36,42.8186232847,134.71,25.0769667117,-28.1996410307,37.7369051953,-6.0730332882999996,-4.0896410307,7.3216731067,31.15,-24.11,39.3905394733,132.74,31.8069667117,-42.9996410307,53.4850657676,-6.0730332882999996,-4.0896410307,7.3216731067,37.88,-38.91,54.3036140602,135.03,24.8769667117,-5.8696410307,25.5600500509,-6.0730332882999996,-4.0896410307,7.3216731067,30.95,-1.78,31.0011435273,133.89,31.4869667117,-18.5696410307,36.5548989974,-6.0730332882999996,-4.0896410307,7.3216731067,37.56,-14.48,40.2544904327,135.03,23.2469667117,-5.2896410307,23.8411778972,-6.0730332882999996,-4.0896410307,7.3216731067,29.32,-1.2,29.3445463417,132.74
2021-05-15 06:00:00,33.3770333737,-20.3958780256,39.1154470416,-6.1829666263,-4.1058780256,7.4220826365,39.56,-16.29,42.7826799067,134.71,24.9870333737,-28.2058780256,37.6818708667,-6.1829666263,-4.1058780256,7.4220826365,31.17,-24.1,39.400239847,132.74,31.6870333737,-42.9558780256,53.3786056485,-6.1829666263,-4.1058780256,7.4220826365,37.87,-38.85,54.2536579412,135.03,24.7770333737,-5.8758780256000005,25.4642362024,-6.1829666263,-4.1058780256,7.4220826365,30.96,-1.77,31.0105546548,133.89,31.3770333737,-18.5058780256,36.4278155375,-6.1829666263,-4.1058780256,7.4220826365,37.56,-14.4,40.2257827767,135.03,23.1370333737,-5.2258780256,23.7198675054,-6.1829666263,-4.1058780256,7.4220826365,29.32,-1.12,29.3413837438,132.74
2021-05-15 06:30:00,34.7899833565,-19.9366307021,40.0975334116,-6.8200166435,-4.3366307021,8.0820166335,41.61,-15.6,44.4381829061,134.01,26.1299833565,-27.7266307021,38.0991086549,-6.8200166435,-4.3366307021,8.0820166335,32.95,-23.39,40.4078531971,132.08,33.0199833565,-42.2866307021,53.6514532608,-6.8200166435,-4.3366307021,8.0820166335,39.84,-37.95,55.0220692086,134.26,25.8699833565,-5.5966307021,26.4684399631,-6.8200166435,-4.3366307021,8.0820166335,32.69,-1.26,32.7142736432,133.21,32.6999833565,-17.9766307021,37.3155217424,-6.8200166435,-4.3366307021,8.0820166335,39.52,-13.64,41.8076548015,134.26,24.1799833565,-4.4966307021,24.5945376616,-6.8200166435,-4.3366307021,8.0820166335,31.0,-0.16,31.0004129005,132.08
2021-05-15 07:00:00,36.5928333511,-19.5328197197,41.4797118947,-7.4771666489,-4.5428197197,8.7490132072,44.07,-14.99,46.5495972056,134.01,27.4128333511,-27.4628197197,38.8029625067,-7.4771666489,-4.5428197197,8.7490132072,34.89,-22.92,41.7449218469,132.08,34.7228333511,-42.0628197197,54.5431568458,-7.4771666489,-4.5428197197,8.7490132072,42.2,-37.52,56.4676048722,134.26,27.1128333511,-5.1528197197,27.5981391291,-7.4771666489,-4.5428197197,8.7490132072,34.59,-0.61,34.595378304,133.21,34.4028333511,-17.5428197197,38.6174243873,-7.4771666489,-4.5428197197,8.7490132072,41.88,-13.0,43.8512759221,134.26,25.4028333511,-4.5428197197,25.8058356437,-7.4771666489,-4.5428197197,8.7490132072,32.88,0.0,32.88,132.08
2021-05-15 07:30:00,38.8275333819,-19.1959262962,43.3135190777,-8.2824666181,-4.8259262962000005,9.5858655267,47.11,-14.37,49.2529085436,134.63,29.2475333819,-27.2659262962,39.9856092328,-8.2824666181,-4.8259262962000005,9.5858655267,37.53,-22.44,43.7270454067,132.67,36.8175333819,-41.5459262962,55.5121135982,-8.2824666181,-4.8259262962000005,9.5858655267,45.1,-36.72,58.1581327073,134.86,28.8775333819,-5.0559262962,29.3167925417,-8.2824666181,-4.8259262962000005,9.5858655267,37.16,-0.23,37.1607117801,133.78,36.5175333819,-17.1859262962,40.3594636604,-8.2824666181,-4.8259262962000005,9.5858655267,44.8,-12.36,46.4737517315,134.86,27.1175333819,-3.9859262962,27.4089077702,-8.2824666181,-4.8259262962000005,9.5858655267,35.4,0.84,35.4099646992,132.67
2021-05-15 08:00:00,40.8568500393,-18.1884724403,44.7225080339,-9.3331499607,-5.1584724403,10.6638419956,50.19,-13.03,51.8538041035,134.09,31.0268500393,-26.7784724403,40.984777779,-9.3331499607,-5.1584724403,10.6638419956,40.36,-21.62,45.7859585463,132.17,38.7168500393,-40.3884724403,55.9483975018,-9.3331499607,-5.1584724403,10.6638419956,48.05,-35.23,59.581502163,134.32,30.5668500393,-4.7484724403000005,30.9334820517,-9.3331499607,-5.1584724403,10.6638419956,39.9,0.41000000000000003,39.9021064607,133.27,38.3868500393,-16.0784724403,41.6181154301,-9.3331499607,-5.1584724403,10.6638419956,47.72,-10.92,48.9534963001,134.32,28.7868500393,-1.9984724403,28.8561367352,-9.3331499607,-5.1584724403,10.6638419956,38.12,3.16,38.2507516266,132.17
2021-05-15 08:30:00,43.6657000677,-16.8311146226,46.7972198089,-9.894299932300001,-5.3711146226,11.2581545308,53.56,-11.46,54.7723032198,132.47,33.0157000677,-25.8311146226,41.9199586546,-9.894299932300001,-5.3711146226,11.2581545308,42.91,-20.46,47.5381920144,130.66,41.3757000677,-38.6811146226,56.6407731633,-9.894299932300001,-5.3711146226,11.2581545308,51.27,-33.31,61.1405675473,132.69,32.4857000677,-4.1111146226,32.7448006916,-9.894299932300001,-5.3711146226,11.2581545308,42.38,1.26,42.398726396,131.73,41.0657000677,-14.6911146226,43.6144536926,-9.894299932300001,-5.3711146226,11.2581545308,50.96,-9.32,51.8052506991,132.69,30.6257000677,-0.2511146226,30.6267295543,-9.894299932300001,-5.3711146226,11.2581545308,40.52,5.12,40.8421938686,130.66
2021-05-15 09:00:00,46.2575500832,-15.3579921655,48.7404232958,-10.3524499168,-5.4979921655,11.7218231147,56.61,-9.86,57.462263269,132.47,34.9275500832,-25.2579921655,43.1033632452,-10.3524499168,-5.4979921655,11.7218231147,45.28,-19.76,49.4038055214,130.66,43.8175500832,-37.2279921655,57.4969659718,-10.3524499168,-5.4979921655,11.7218231147,54.17,-31.73,62.7788324199,132.69,34.3175500832,-3.5379921655,34.4994439415,-10.3524499168,-5.4979921655,11.7218231147,44.67,1.96,44.7129791,131.73,43.4875500832,-13.2179921655,45.4519782752,-10.3524499168,-5.4979921655,11.7218231147,53.84,-7.72,54.3906609631,132.69,32.4075500832,1.1020078345,32.4262813727,-10.3524499168,-5.4979921655,11.7218231147,42.76,6.6,43.2663564447,130.66
2021-05-15 09:30:00,48.3653333815,-14.0873356949,50.3751774199,-10.8846666185,-5.6673356949,12.2717016454,59.25,-8.42,59.845291377,132.47,36.7053333815,-25.1073356949,44.4708871549,-10.8846666185,-5.6673356949,12.2717016454,47.59,-19.44,51.4074089991,130.66,45.8153333815,-35.7573356949,58.1173969552,-10.8846666185,-5.6673356949,12.2717016454,56.7,-30.09,64.1895482146,132.69,36.0453333815,-3.5373356949,36.2184870253,-10.8846666185,-5.6673356949,12.2717016454,46.93,2.13,46.9783120174,131.73,45.4753333815,-11.9073356949,47.0084097743,-10.8846666185,-5.6673356949,12.2717016454,56.36,-6.24,56.7043843102,132.69,34.0753333815,1.6126643051,34.1134728695,-10.8846666185,-5.6673356949,12.2717016454,44.96,7.28,45.545581564,130.66
2021-05-15 10:00:00,49.2518834056,-13.5694894315,51.0869754676,-10.6181165944,-5.7094894315,12.0558147622,59.87,-7.86,60.3837436733,131.68,37.5118834056,-24.5594894315,44.836479765600004,-10.6181165944,-5.7094894315,12.0558147622,48.13,-18.85,51.6896449978,130.14,46.6718834056,-35.2494894315,58.4875303445,-10.6181165944,-5.7094894315,12.0558147622,57.29,-29.54,64.4573944556,131.91,36.8218834056,-3.0094894315,36.9446629999,-10.6181165944,-5.7094894315,12.0558147622,47.44,2.7,47.5167717759,131.16,46.3418834056,-11.3894894315,47.720966326,-10.6181165944,-5.7094894315,12.0558147622,56.96,-5.68,57.2425016924,131.91,34.8218834056,0.8105105685,34.8313148086,-10.6181165944,-5.7094894315,12.0558147622,45.44,6.52,45.9053809482,130.14
2021-05-15 10:30:00,50.2720667222,-13.2232363883,51.9820610702,-10.3779332778,-5.5832363883,11.7844824955,60.65,-7.64,61.1293063923,131.68,37.9520667222,-23.9332363883,44.868242360400004,-10.3779332778,-5.5832363883,11.7844824955,48.33,-18.35,51.6963383616,130.14,47.6520667222,-34.7932363883,59.0024470787,-10.3779332778,-5.5832363883,11.7844824955,58.03,-29.21,64.9669531377,131.91,37.2620667222,-2.5032363883,37.346054796,-10.3779332778,-5.5832363883,11.7844824955,47.64,3.08,47.7394595696,131.16,47.3020667222,-11.0632363883,48.578603475,-10.3779332778,-5.5832363883,11.7844824955,57.68,-5.48,57.9397342072,131.91,35.2620667222,3.0567636117,35.3943096175,-10.3779332778,-5.5832363883,11.7844824955,45.64,8.64,46.4506103297,130.14
2021-05-15 11:00:00,50.1042166916,-12.8797535365,51.7331671313,-9.1357833084,-5.3797535365,10.6020886986,59.24,-7.5,59.7128763333,131.3,37.7042166916,-23.6997535365,44.5341023713,-9.1357833084,-5.3797535365,10.6020886986,46.84,-18.32,50.2952085193,129.73,47.5342166916,-34.4297535365,58.6933529888,-9.1357833084,-5.3797535365,10.6020886986,56.67,-29.05,63.6819550579,131.54,37.0442166916,-2.3197535365,37.1167785073,-9.1357833084,-5.3797535365,10.6020886986,46.18,3.06,46.2812705098,130.75,47.1842166916,-10.7397535365,48.3910385383,-9.1357833084,-5.3797535365,10.6020886986,56.32,-5.36,56.5744818801,131.54,35.0642166916,2.7002464635,35.1680341099,-9.1357833084,-5.3797535365,10.6020886986,44.2,8.08,44.9324648779,129.73
2021-05-15 11:30:00,50.4143166679,-12.3099295226,51.8954496073,-7.5856833321,-4.8999295226,9.0306091125,58.0,-7.41,58.4714297756,131.3,37.8643166679,-23.2599295226,44.4379432256,-7.5856833321,-4.8999295226,9.0306091125,45.45,-18.36,49.0182833237,129.73,47.8843166679,-34.0299295226,58.7447349646,-7.5856833321,-4.8999295226,9.0306091125,55.47,-29.13,62.6536335738,131.54,37.2543166679,-1.7399295226,37.2949254609,-7.5856833321,-4.8999295226,9.0306091125,44.84,3.16,44.951209105,130.75,47.5343166679,-10.2199295226,48.6205534782,-7.5856833321,-4.8999295226,9.0306091125,55.12,-5.32,55.3761392659,131.54,35.2543166679,3.2200704774,35.401069159,-7.5856833321,-4.8999295226,9.0306091125,42.84,8.12,43.6027522067,129.73
2021-05-15 12:00:00,48.9176499897,-12.067311308,50.3840895792,-5.3423500103,-4.527311308,7.0026603025,54.26,-7.54,54.7813763975,131.85,37.1176499897,-23.177311308,43.7596583651,-5.3423500103,-4.527311308,7.0026603025,42.46,-18.65,46.375360915,130.27,46.5376499897,-33.877311308,57.5623582563,-5.3423500103,-4.527311308,7.0026603025,51.88,-29.35,59.6066850278,132.08,36.5776499897,-1.627311308,36.613831005,-5.3423500103,-4.527311308,7.0026603025,41.92,2.9,42.0201903851,131.3,46.1776499897,-10.047311308,47.2580556423,-5.3423500103,-4.527311308,7.0026603025,51.52,-5.52,51.8148704524,132.08,34.6576499897,1.792688692,34.7039829927,-5.3423500103,-4.527311308,7.0026603025,40.0,6.32,40.4962022911,130.27
2021-05-15 12:30:00,49.6310500452,-11.072218936,50.8511077633,-2.7989499548000003,-3.602218936,4.5618090833,52.43,-7.47,52.9594731847,131.97,35.9010500452,-22.482218936,42.359598235,-2.7989499548000003,-3.602218936,4.5618090833,38.7,-18.88,43.0597770547,130.42,47.3410500452,-32.952218936,57.6803584609,-2.7989499548000003,-3.602218936,4.5618090833,50.14,-29.35,58.0985550595,132.2,35.4510500452,-0.922218936,35.4630432573,-2.7989499548000003,-3.602218936,4.5618090833,38.25,2.68,38.3437726365,131.48,46.9610500452,-9.122218936,47.8388450912,-2.7989499548000003,-3.602218936,4.5618090833,49.76,-5.52,50.0652374408,132.2,33.5610500452,1.717781064,33.604982546,-2.7989499548000003,-3.602218936,4.5618090833,36.36,5.32,36.7471359428,130.42
2021-05-15 13:00:00,47.8937334596,-10.8422909227,49.1056511733,-1.5862665404,-3.3822909227,3.7357908698,49.48,-7.46,50.03920463,132.07,35.9737334596,-22.7822909227,42.5810084276,-1.5862665404,-3.3822909227,3.7357908698,37.56,-19.4,42.274266404,130.53,45.7237334596,-32.8122909227,56.2788258325,-1.5862665404,-3.3822909227,3.7357908698,47.31,-29.43,55.7167928007,132.3,35.5637334596,-1.1322909227,35.5817540366,-1.5862665404,-3.3822909227,3.7357908698,37.15,2.25,37.2180735665,131.6,45.2937334596,-8.9822909227,46.1757928024,-1.5862665404,-3.3822909227,3.7357908698,46.88,-5.6,47.2132862656,132.3,33.6937334596,2.9777090773,33.8250561832,-1.5862665404,-3.3822909227,3.7357908698,35.28,6.36,35.8486819841,130.53
2021-05-15 13:30:00,48.244033502,-11.2447248126,49.5371638737,-0.7959664980000001,-3.2047248126,3.3020938494,49.04,-8.04,49.6946999186,132.29,35.674033502,-22.6947248126,42.2810501362,-0.7959664980000001,-3.2047248126,3.3020938494,36.47,-19.49,41.3511910348,130.79,46.084033502,-33.2947248126,56.8531163979,-0.7959664980000001,-3.2047248126,3.3020938494,46.88,-30.09,55.7058569632,132.52,35.284033502,-0.9847248126,35.2977719286,-0.7959664980000001,-3.2047248126,3.3020938494,36.08,2.22,36.1482337051,131.86,45.644033502,-9.3247248126,46.5867823225,-0.7959664980000001,-3.2047248126,3.3020938494,46.44,-6.12,46.8415200437,132.52,33.484033502,3.4752751874,33.6638981283,-0.7959664980000001,-3.2047248126,3.3020938494,34.28,6.68,34.9247877588,130.79
2021-05-15 14:00:00,46.4907335836,-11.5126670723,47.8949873396,0.2707335836,-2.9126670723,2.9252224099,46.22,-8.6,47.0132789752,132.54,34.1607335836,-23.2326670723,41.3123775431,0.2707335836,-2.9126670723,2.9252224099,33.89,-20.32,39.5149908263,130.99,44.4707335836,-33.6526670723,55.7687022132,0.2707335836,-2.9126670723,2.9252224099,44.2,-30.74,53.8385326695,132.76,33.8507335836,-1.4426670723,33.8814617812,0.2707335836,-2.9126670723,2.9252224099,33.58,1.47,33.612160002,132.06,44.0307335836,-9.7126670723,45.0892603795,0.2707335836,-2.9126670723,2.9252224099,43.76,-6.8,44.2851848816,132.76,32.0707335836,1.9673329277,32.1310185248,0.2707335836,-2.9126670723,2.9252224099,31.8,4.88,32.1722613442,130.99
2021-05-15 14:30:00,45.6385335802,-12.8470226484,47.4122530395,-1.0514664198,-3.1970226484,3.365491858,46.69,-9.65,47.6768140714,132.81,32.9485335802,-24.1670226484,40.8613613181,-1.0514664198,-3.1970226484,3.365491858,34.0,-20.97,39.9467257732,131.26,43.5785335802,-35.0770226484,55.9418100071,-1.0514664198,-3.1970226484,3.365491858,44.63,-31.88,54.846798448,133.04,32.6385335802,-2.2570226484,32.7164794179,-1.0514664198,-3.1970226484,3.365491858,33.69,0.9400000000000001,33.7031111324,132.36,43.2285335802,-10.9570226484,44.5955430599,-1.0514664198,-3.1970226484,3.365491858,44.28,-7.76,44.9548217659,133.04,30.8685335802,1.0429773516,30.8861484673,-1.0514664198,-3.1970226484,3.365491858,31.92,4.24,32.2003726687,131.26
2021-05-15 15:00:00,44.8766504249,-13.6641723834,46.9108021705,-0.3333495751,-3.2441723834,3.2612538068,45.21,-10.42,46.3952637669,133.23,33.1766504249,-23.6741723834,40.7572885685,-0.3333495751,-3.2441723834,3.2612538068,33.51,-20.43,39.2467196081,131.65,42.9066504249,-35.9141723834,55.9536274844,-0.3333495751,-3.2441723834,3.2612538068,43.24,-32.67,54.1943401104,133.46,32.8666504249,-1.7841723834,32.9150418691,-0.3333495751,-3.2441723834,3.2612538068,33.2,1.46,33.2320869041,132.77,42.5066504249,-11.7641723834,44.1045471829,-0.3333495751,-3.2441723834,3.2612538068,42.84,-8.52,43.6790109778,133.46,31.1066504249,1.3558276166,31.1361842425,-0.3333495751,-3.2441723834,3.2612538068,31.44,4.6,31.7747320996,131.65
2021-05-15 15:30:00,45.9781172646,-13.8431555599,48.0168743573,-1.3518827354,-3.2131555599,3.4859655165,47.33,-10.63,48.5090280257,133.58,33.5981172646,-23.6431555599,41.0832361013,-1.3518827354,-3.2131555599,3.4859655165,34.95,-20.43,40.4831742827,131.86,43.9081172646,-36.1431555599,56.8704708574,-1.3518827354,-3.2131555599,3.4859655165,45.26,-32.93,55.9718902665,133.82,33.2581172646,-1.6731555599,33.3001773796,-1.3518827354,-3.2131555599,3.4859655165,34.61,1.54,34.644244832300004,132.93,43.5281172646,-11.9331555599,45.1342131228,-1.3518827354,-3.2131555599,3.4859655165,44.88,-8.72,45.719282584,133.82,31.4481172646,1.2668444401,31.4736234698,-1.3518827354,-3.2131555599,3.4859655165,32.8,4.48,33.1045374533,131.86
2021-05-15 16:00:00,45.0057505189,-14.6467425789,47.3291099424,-2.2942494811,-3.6767425789,4.333822409,47.3,-10.97,48.5554415076,133.58,33.2457505189,-24.3367425789,41.201419477,-2.2942494811,-3.6767425789,4.333822409,35.54,-20.66,41.1087241349,131.86,42.9357505189,-36.9767425789,56.6635523451,-2.2942494811,-3.6767425789,4.333822409,45.23,-33.3,56.1662078122,133.82,32.8957505189,-2.3267425789000002,32.9779340352,-2.2942494811,-3.6767425789,4.333822409,35.19,1.35,35.21588562,132.93,42.5857505189,-12.6767425789,44.4324875476,-2.2942494811,-3.6767425789,4.333822409,44.88,-9.0,45.7735119911,133.82,31.1057505189,0.6032574211,31.1115996834,-2.2942494811,-3.6767425789,4.333822409,33.4,4.28,33.6731109344,131.86
2021-05-15 16:30:00,45.1123840298,-14.7774472782,47.4710452899,-2.9976159702,-4.0974472782,5.0768864181,48.11,-10.68,49.2811779486,133.65,33.2023840298,-24.5274472782,41.279461906,-2.9976159702,-4.0974472782,5.0768864181,36.2,-20.43,41.5671132026,131.86,43.0223840298,-37.1274472782,56.8275713805,-2.9976159702,-4.0974472782,5.0768864181,46.02,-33.03,56.6464588478,133.89,32.8323840298,-2.4974472782,32.9272331663,-2.9976159702,-4.0974472782,5.0768864181,35.83,1.6,35.8657064617,132.93,42.6823840298,-12.8174472782,44.565377382,-2.9976159702,-4.0974472782,5.0768864181,45.68,-8.72,46.5048470592,133.89,31.0423840298,0.7025527218000001,31.0503331155,-2.9976159702,-4.0974472782,5.0768864181,34.04,4.8,34.3767595913,131.86
2021-05-15 17:00:00,46.3478009723,-14.5487684323,48.5776215748,-3.9721990277,-4.3987684323,5.9268481368,50.32,-10.15,51.3334676405,133.65,34.1778009723,-24.7687684323,42.2091692521,-3.9721990277,-4.3987684323,5.9268481368,38.15,-20.37,43.2476519594,131.86,44.1678009723,-36.6687684323,57.4055155979,-3.9721990277,-4.3987684323,5.9268481368,48.14,-32.27,57.9552629189,133.89,33.7578009723,-2.8987684323,33.882030413,-3.9721990277,-4.3987684323,5.9268481368,37.73,1.5,37.7598053491,133.01,43.7878009723,-12.5587684323,45.553201627600004,-3.9721990277,-4.3987684323,5.9268481368,47.76,-8.16,48.4520711632,133.89,31.9078009723,0.4012315677,31.9103235593,-3.9721990277,-4.3987684323,5.9268481368,35.88,4.8,36.1996464071,131.86
2021-05-15 17:30:00,48.3102007795,-14.3344291141,50.3919771132,-5.8697992205,-4.8744291141,7.6298494138,54.18,-9.46,54.9996727263,133.02,35.9102007795,-24.7844291141,43.6326763623,-5.8697992205,-4.8744291141,7.6298494138,41.78,-19.91,46.2814919811,131.34,45.9902007795,-36.4444291141,58.6795959528,-5.8697992205,-4.8744291141,7.6298494138,51.86,-31.57,60.7134622633,133.26,35.3902007795,-2.8944291141000003,35.5083656496,-5.8697992205,-4.8744291141,7.6298494138,41.26,1.98,41.3074811626,132.43,45.6102007795,-12.2344291141,47.2225758604,-5.8697992205,-4.8744291141,7.6298494138,51.48,-7.36,52.0034614233,133.26,33.5302007795,1.5255708859000001,33.5648883633,-5.8697992205,-4.8744291141,7.6298494138,39.4,6.4,39.9164126645,131.34
2021-05-15 18:00:00,49.428150755,-14.3667911011,51.4737483928,-8.301849245,-5.1767911011,9.7836530494,57.73,-9.19,58.4568986519,133.02,37.138150755,-24.9367911011,44.7334974256,-8.301849245,-5.1767911011,9.7836530494,45.44,-19.76,49.5504914204,131.34,46.928150755,-36.6067911011,59.5172957048,-8.301849245,-5.1767911011,9.7836530494,55.23,-31.43,63.5468158132,133.26,36.548150755,-2.8667911011,36.660412093,-8.301849245,-5.1767911011,9.7836530494,44.85,2.31,44.9094488944,132.43,46.658150755,-12.2167911011,48.2310378977,-8.301849245,-5.1767911011,9.7836530494,54.96,-7.04,55.4090534119,133.26,34.658150755,-0.0167911011,34.6581548225,-8.301849245,-5.1767911011,9.7836530494,42.96,5.16,43.2687785823,131.34
2021-05-15 18:30:00,50.3914509981,-14.0121713362,52.3033390832,-6.6385490018999995,-4.9621713362,8.2881528231,57.03,-9.05,57.7436005112,134.0,37.3314509981,-24.6521713362,44.7366380634,-6.6385490018999995,-4.9621713362,8.2881528231,43.97,-19.69,48.1773494497,132.35,47.9114509981,-36.4521713362,60.201893092,-6.6385490018999995,-4.9621713362,8.2881528231,54.55,-31.49,62.9866858947,134.23,36.7714509981,-2.4321713362,36.8517986795,-6.6385490018999995,-4.9621713362,8.2881528231,43.41,2.5300000000000002,43.4836635991,133.43,47.6414509981,-11.8821713362,49.1008538507,-6.6385490018999995,-4.9621713362,8.2881528231,54.28,-6.92,54.7193274812,134.23,34.8814509981,1.4778286638,34.9127426779,-6.6385490018999995,-4.9621713362,8.2881528231,41.52,6.44,42.01647296,132.35
2021-05-15 19:00:00,49.8849841351,-15.0924916312,52.1180865516,-7.5050158649,-5.0824916312,9.0640490021,57.39,-10.01,58.2564348377,134.0,36.6849841351,-25.5124916312,44.6841727038,-7.5050158649,-5.0824916312,9.0640490021,44.19,-20.43,48.6840939117,132.35,47.4149841351,-37.2524916312,60.2986637768,-7.5050158649,-5.0824916312,9.0640490021,54.92,-32.17,63.648372328,134.23,36.1349841351,-3.4924916312,36.3033686624,-7.5050158649,-5.0824916312,9.0640490021,43.64,1.5899999999999999,43.6689557924,133.43,47.0949841351,-12.8824916312,48.8251586921,-7.5050158649,-5.0824916312,9.0640490021,54.6,-7.8,55.1543289326,134.23,34.2949841351,0.1975083688,34.295552866,-7.5050158649,-5.0824916312,9.0640490021,41.8,5.28,42.1321539919,132.35
2021-05-15 19:30:00,49.3156007899,-15.8155261371,51.7895679482,-8.664399210100001,-5.3255261371,10.1702036513,57.98,-10.49,58.9213076909,133.34,36.2456007899,-26.1755261371,44.7090790016,-8.664399210100001,-5.3255261371,10.1702036513,44.91,-20.85,49.5139434907,131.7,46.8356007899,-37.8955261371,60.2465302117,-8.664399210100001,-5.3255261371,10.1702036513,55.5,-32.57,64.3510287408,133.58,35.6656007899,-4.1855261371,35.9103565667,-8.664399210100001,-5.3255261371,10.1702036513,44.33,1.1400000000000001,44.3446558223,132.77,46.5356007899,-13.6055261371,48.4837342038,-8.664399210100001,-5.3255261371,10.1702036513,55.2,-8.28,55.8175456286,133.58,33.8156007899,-1.1255261371,33.8343267388,-8.664399210100001,-5.3255261371,10.1702036513,42.48,4.2,42.6871221799,131.7
2021-05-15 20:00:00,48.9017505427,-16.3263588454,51.5551277691,-9.5782494573,-5.4563588454,11.0233712863,58.48,-10.87,59.4816551552,133.14,36.1017505427,-26.4963588454,44.7816192685,-9.5782494573,-5.4563588454,11.0233712863,45.68,-21.04,50.2925839463,131.5,46.4017505427,-38.2963588454,60.164221546,-9.5782494573,-5.4563588454,11.0233712863,55.98,-32.84,64.9016640773,133.38,35.5117505427,-4.5763588454,35.8054114191,-9.5782494573,-5.4563588454,11.0233712863,45.09,0.88,45.0985864523,132.55,46.1017505427,-14.0563588454,48.197018861,-9.5782494573,-5.4563588454,11.0233712863,55.68,-8.6,56.3402378412,133.38,33.6617505427,-0.9763588454000001,33.6759072067,-9.5782494573,-5.4563588454,11.0233712863,43.24,4.48,43.4714619032,131.5
2021-05-15 20:30:00,47.5604170685,-17.2865269961,50.6045184477,-9.8595829315,-5.5065269961,11.293060486,57.42,-11.78,58.6159091032,132.88,35.3104170685,-26.9065269961,44.3935439962,-9.8595829315,-5.5065269961,11.293060486,45.17,-21.4,49.9828860711,131.24,45.1004170685,-39.4265269961,59.9040787487,-9.8595829315,-5.5065269961,11.293060486,54.96,-33.92,64.584580203,133.13,34.7504170685,-4.8265269961,35.0839970539,-9.8595829315,-5.5065269961,11.293060486,44.61,0.68,44.6151823934,132.3,44.8204170685,-15.0665269961,47.2849872784,-9.8595829315,-5.5065269961,11.293060486,54.68,-9.56,55.5094226236,133.13,32.9004170685,-1.2265269961,32.9232715834,-9.8595829315,-5.5065269961,11.293060486,42.76,4.28,42.9736663551,131.24
2021-05-15 21:00:00,46.8278336362,-17.6386887359,50.0396776906,-10.0121663638,-5.5386887359,11.4420517482,56.84,-12.1,58.1136438369,133.45,34.8578336362,-26.9386887359,44.054074915,-10.0121663638,-5.5386887359,11.4420517482,44.87,-21.4,49.7119392098,131.75,44.4078336362,-39.7686887359,59.6121153125,-10.0121663638,-5.5386887359,11.4420517482,54.42,-34.23,64.2901959866,133.7,34.2978336362,-4.8786887359,34.6430800582,-10.0121663638,-5.5386887359,11.4420517482,44.31,0.66,44.3149150964,132.81,44.1478336362,-15.3786887359,46.7497088975,-10.0121663638,-5.5386887359,11.4420517482,54.16,-9.84,55.046627508,133.7,32.4678336362,-1.8986887359,32.5233030294,-10.0121663638,-5.5386887359,11.4420517482,42.48,3.64,42.635665821,131.75
2021-05-15 21:30:00,46.7056503669,-17.9029721575,50.019338143,-9.9743496331,-5.5229721575,11.4013539572,56.68,-12.38,58.0162632371,133.45,34.7956503669,-27.1229721575,44.117943097,-9.9743496331,-5.5229721575,11.4013539572,44.77,-21.6,49.7082779826,131.75,44.3056503669,-40.0229721575,59.70618858,-9.9743496331,-5.5229721575,11.4013539572,54.28,-34.5,64.3161597112,133.7,34.2356503669,-5.0729721575,34.6094611711,-9.9743496331,-5.5229721575,11.4013539572,44.21,0.45,44.2122901465,132.81,44.0656503669,-15.642972157500001,46.7598558614,-9.9743496331,-5.5229721575,11.4013539572,54.04,-10.12,54.9794143294,133.7,32.4256503669,-2.0829721575,32.4924848961,-9.9743496331,-5.5229721575,11.4013539572,42.4,3.44,42.5393182832,131.75
2021-05-15 22:00:00,46.0198669684,-18.4202579466,49.5694871732,-9.7701330316,-5.4002579466,11.1632560369,55.79,-13.02,57.2891307318,133.37,34.2098669684,-27.7502579466,44.049878707,-9.7701330316,-5.4002579466,11.1632560369,43.98,-22.35,49.3331825448,131.61,43.6398669684,-40.6902579466,59.6668675295,-9.7701330316,-5.4002579466,11.1632560369,53.41,-35.29,64.0157183823,133.61,33.6898669684,-5.5702579466,34.1472533294,-9.7701330316,-5.4002579466,11.1632560369,43.46,-0.17,43.4603324884,132.7,43.3898669684,-16.2002579466,46.3155364114,-9.7701330316,-5.4002579466,11.1632560369,53.16,-10.8,54.2459731224,133.61,31.9098669684,-3.8002579466,32.1353632374,-9.7701330316,-5.4002579466,11.1632560369,41.68,1.6,41.7106988673,131.61
2021-05-15 22:30:00,43.7530334904,-18.7881761968,47.6164205334,-8.9669665096,-5.1381761968,10.3347638102,52.72,-13.65,54.4584327722,134.01,32.5530334904,-28.3681761968,43.1793169256,-8.9669665096,-5.1381761968,10.3347638102,41.52,-23.23,47.5767096382,132.25,41.5030334904,-40.9081761968,58.2750432746,-8.9669665096,-5.1381761968,10.3347638102,50.47,-35.77,61.8604380844,134.25,32.0930334904,-6.2681761968,32.6994316686,-8.9669665096,-5.1381761968,10.3347638102,41.06,-1.13,41.0755462532,133.34,41.2730334904,-16.5781761968,44.4780757173,-8.9669665096,-5.1381761968,10.3347638102,50.24,-11.44,51.5260244925,134.25,30.3530334904,-5.1381761968,30.7848582374,-8.9669665096,-5.1381761968,10.3347638102,39.32,0.0,39.32,132.25
2021-05-15 23:00:00,41.9358834697,-19.3035243771,46.1654023676,-8.1641165303,-4.8335243771,9.4876633912,50.1,-14.47,52.147779435,133.46,31.0258834697,-28.5235243771,42.144950919,-8.1641165303,-4.8335243771,9.4876633912,39.19,-23.69,45.7938008905,131.73,39.8058834697,-41.7435243771,57.6804142342,-8.1641165303,-4.8335243771,9.4876633912,47.97,-36.91,60.5265974593,133.7,30.6358834697,-6.1635243771,31.2497422184,-8.1641165303,-4.8335243771,9.4876633912,38.8,-1.33,38.8227884109,132.87,39.5558834697,-17.1935243771,43.1310236091,-8.1641165303,-4.8335243771,9.4876633912,47.72,-12.36,49.2947055981,133.7,28.9158834697,-4.9935243771,29.3438852665,-8.1641165303,-4.8335243771,9.4876633912,37.08,-0.16,37.080345198,131.73
2021-05-15 23:30:00,39.9214668056,-20.1866227408,44.7350338056,-7.2485331944,-4.4766227408,8.5194709128,47.17,-15.71,49.7173309823,134.32,29.3714668056,-28.5866227408,40.986315546,-7.2485331944,-4.4766227408,8.5194709128,36.62,-24.11,43.844229951,132.53,37.9114668056,-42.8366227408,57.20363243,-7.2485331944,-4.4766227408,8.5194709128,45.16,-38.36,59.252976296599996,134.57,29.0514668056,-6.0466227408,29.6740521353,-7.2485331944,-4.4766227408,8.5194709128,36.3,-1.57,36.3339359277,133.67,37.6714668056,-18.0766227408,41.7840125048,-7.2485331944,-4.4766227408,8.5194709128,44.92,-13.6,46.9336382566,134.57,27.4314668056,-4.9566227408,27.875679007,-7.2485331944,-4.4766227408,8.5194709128,34.68,-0.48,34.6833216402,132.53
2021-05-16 00:00:00,38.0334500554,-21.1752775772,43.5308592103,-6.6665499446,-4.2052775772,7.8820839672,44.7,-16.97,47.8128737894,135.12,27.9934500554,-28.2752775772,39.7884979369,-6.6665499446,-4.2052775772,7.8820839672,34.66,-24.07,42.1981101473,133.23,36.1334500554,-44.1452775772,57.0476269908,-6.6665499446,-4.2052775772,7.8820839672,42.8,-39.94,58.540956603,135.37,27.7234500554,-5.4952775772,28.2628335208,-6.6665499446,-4.2052775772,7.8820839672,34.39,-1.29,34.4141860284,134.38,35.9734500554,-19.1252775772,40.7414451302,-6.6665499446,-4.2052775772,7.8820839672,42.64,-14.92,45.1749488102,135.37,26.0934500554,-4.2052775772,26.4301436866,-6.6665499446,-4.2052775772,7.8820839672,32.76,0.0,32.76,133.23
2021-05-16 00:30:00,37.1262334866,-21.2490805564,42.7771041258,-5.8837665134,-4.0090805564,7.1197918012,43.01,-17.24,46.336569791,136.48,27.3362334866,-27.9790805564,39.1164749181,-5.8837665134,-4.0090805564,7.1197918012,33.22,-23.97,40.9649765043,134.39,35.2862334866,-44.3890805564,56.7054560542,-5.8837665134,-4.0090805564,7.1197918012,41.17,-40.38,57.6672636771,136.75,27.0962334866,-5.0790805564,27.5681506173,-5.8837665134,-4.0090805564,7.1197918012,32.98,-1.07,32.9973529241,135.58,35.0762334866,-19.2490805564,40.010864248,-5.8837665134,-4.0090805564,7.1197918012,40.96,-15.24,43.7033087992,136.75,25.4762334866,-4.0490805564,25.7959982559,-5.8837665134,-4.0090805564,7.1197918012,31.36,-0.04,31.3600255102,134.39
2021-05-16 01:00:00,36.00463343,-21.6328915807,42.0037572911,-5.79536657,-3.9328915807,7.0038496461,41.8,-17.7,45.3930611437,136.48,26.52463343,-28.2928915807,38.7820047521,-5.79536657,-3.9328915807,7.0038496461,32.32,-24.36,40.4721138563,134.39,34.24463343,-44.6628915807,56.2802701051,-5.79536657,-3.9328915807,7.0038496461,40.04,-40.73,57.1150987043,136.75,26.31463343,-5.4728915807,26.8777319506,-5.79536657,-3.9328915807,7.0038496461,32.11,-1.54,32.1469080939,135.58,34.04463343,-19.6528915807,39.3099632773,-5.79536657,-3.9328915807,7.0038496461,39.84,-15.72,42.8292423468,136.75,24.72463343,-4.5328915807,25.136718249,-5.79536657,-3.9328915807,7.0038496461,30.52,-0.6000000000000001,30.5258972022,134.39
