Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-16 01:30:00,36.7882334065,-21.5615705524,42.6412410919,-5.9817665935,-4.0215705524,7.2079512545,42.77,-17.54,46.2268807081,136.28,27.2382334065,-28.2215705524,39.222167247,-5.9817665935,-4.0215705524,7.2079512545,33.22,-24.2,41.0999805353,134.19,34.9782334065,-44.5115705524,56.610570791,-5.9817665935,-4.0215705524,7.2079512545,40.96,-40.49,57.5948061894,136.55,26.9882334065,-5.4715705524,27.5372988275,-5.9817665935,-4.0215705524,7.2079512545,32.97,-1.45,33.001869644,135.37,34.7382334065,-19.5415705524,39.8574690599,-5.9817665935,-4.0215705524,7.2079512545,40.72,-15.52,43.5773886322,136.55,25.3382334065,-4.3415705524,25.7074951526,-5.9817665935,-4.0215705524,7.2079512545,31.32,-0.32,31.3216346955,134.19
2021-05-16 02:00:00,36.2778834079,-21.7647892154,42.305920084,-6.6521165921000005,-4.2947892154,7.9180723386,42.93,-17.47,46.3485253271,136.09,27.1678834079,-28.2947892154,39.2261263141,-6.6521165921000005,-4.2947892154,7.9180723386,33.82,-24.0,41.4703797909,134.0,34.4478834079,-44.5747892154,56.3344344507,-6.6521165921000005,-4.2947892154,7.9180723386,41.1,-40.28,57.5472710039,136.33,26.9078834079,-5.6847892154,27.5018366281,-6.6521165921000005,-4.2947892154,7.9180723386,33.56,-1.3900000000000001,33.5887734221,135.15,34.2278834079,-19.7347892154,39.5096179172,-6.6521165921000005,-4.2947892154,7.9180723386,40.88,-15.44,43.6986040967,136.33,25.3078834079,-4.4547892154,25.6969669328,-6.6521165921000005,-4.2947892154,7.9180723386,31.96,-0.16,31.9604004981,134.0
2021-05-16 02:30:00,35.5319334719,-22.0565506283,41.8211635643,-6.6280665281,-4.3065506283,7.90428012,42.16,-17.75,45.74415919,136.13,26.6519334719,-28.5265506283,39.0395907835,-6.6280665281,-4.3065506283,7.90428012,33.28,-24.22,41.1602575308,134.01,33.7519334719,-44.9865506283,56.2404014079,-6.6280665281,-4.3065506283,7.90428012,40.38,-40.68,57.318468228,136.37,26.4119334719,-5.8065506283,27.0426747923,-6.6280665281,-4.3065506283,7.90428012,33.04,-1.5,33.0740321098,135.15,33.4919334719,-20.0665506283,39.0432588523,-6.6280665281,-4.3065506283,7.90428012,40.12,-15.76,43.1044313267,136.37,24.7719334719,-4.7065506283000005,25.2150809389,-6.6280665281,-4.3065506283,7.90428012,31.4,-0.4,31.4025476673,134.01
2021-05-16 03:00:00,34.356883421,-22.1419469116,40.8737232393,-6.303116579,-4.2019469116,7.575330782,40.66,-17.94,44.4418631473,136.13,25.796883421,-28.5119469116,38.4501015724,-6.303116579,-4.2019469116,7.575330782,32.1,-24.31,40.266438879,134.01,32.626883421,-44.9819469116,55.5687778319,-6.303116579,-4.2019469116,7.575330782,38.93,-40.78,56.3786599699,136.37,25.576883421,-5.8719469116,26.2422698345,-6.303116579,-4.2019469116,7.575330782,31.88,-1.67,31.9237106239,135.15,32.376883421,-20.1619469116,38.1414037933,-6.303116579,-4.2019469116,7.575330782,38.68,-15.96,41.8433268276,136.37,23.976883421,-5.0819469116,24.5095312684,-6.303116579,-4.2019469116,7.575330782,30.28,-0.88,30.2927846194,134.01
2021-05-16 03:30:00,33.6921501437,-21.9661662659,40.2203113082,-6.0878498563,-4.1361662659,7.3600127209,39.78,-17.83,43.5930877548,135.89,25.1621501437,-28.2461662659,37.8282924353,-6.0878498563,-4.1361662659,7.3600127209,31.25,-24.11,39.4696668342,133.77,31.9821501437,-45.6161662659,55.7107938609,-6.0878498563,-4.1361662659,7.3600127209,38.07,-41.48,56.3020008525,136.13,24.9821501437,-5.5261662659,25.5860575197,-6.0878498563,-4.1361662659,7.3600127209,31.07,-1.3900000000000001,31.1010771518,134.9,31.7521501437,-20.0561662659,37.555942859,-6.0878498563,-4.1361662659,7.3600127209,37.84,-15.92,41.0525516868,136.13,23.3521501437,-6.0961662659,24.1347500396,-6.0878498563,-4.1361662659,7.3600127209,29.44,-1.96,29.5051724279,133.77
2021-05-16 04:00:00,33.4466167916,-7.4927474814,34.2756099818,-5.6833832084,-3.9827474814,6.9399655759000005,39.13,-3.51,39.2871098453,136.27,24.9566167916,-14.1027474814,28.6656625286,-5.6833832084,-3.9827474814,6.9399655759000005,30.64,-10.12,32.2680027272,134.12,30.2866167916,-74.8427474814,80.7385657988,-5.6833832084,-3.9827474814,6.9399655759000005,35.97,-70.86,79.4668515798,136.51,24.6366167916,7.8372525186,25.8531509487,-5.6833832084,-3.9827474814,6.9399655759000005,30.32,11.82,32.5425075862,135.28,31.0766167916,-5.9827474814,31.6472649472,-5.6833832084,-3.9827474814,6.9399655759000005,36.76,-2.0,36.8143667608,136.51,22.6766167916,-30.0627474814,37.6563106961,-5.6833832084,-3.9827474814,6.9399655759000005,28.36,-26.08,38.528638699,134.12
2021-05-16 04:30:00,33.0146167623,-7.3146609968,33.8152212097,-5.5353832377,-3.9346609968,6.791319809,38.55,-3.38,38.6978927075,134.9,24.6746167623,-13.9646609968,28.3522215906,-5.5353832377,-3.9346609968,6.791319809,30.21,-10.03,31.8315095464,132.8,29.8946167623,-75.1946609968,80.9192508232,-5.5353832377,-3.9346609968,6.791319809,35.43,-71.26,79.5818603703,135.15,24.3646167623,8.1253390032,25.6837630399,-5.5353832377,-3.9346609968,6.791319809,29.9,12.06,32.2405583078,133.94,30.7046167623,-5.8546609968,31.2578077591,-5.5353832377,-3.9346609968,6.791319809,36.24,-1.92,36.2908252868,135.15,22.4246167623,-29.8146609968,37.3065335737,-5.5353832377,-3.9346609968,6.791319809,27.96,-25.88,38.099028859,132.8
2021-05-16 05:00:00,32.5346167886,-7.3147250222,33.3467613379,-5.1853832114,-3.8547250222000002,6.4611998922,37.72,-3.46,37.878357937,135.33,24.2746167886,-13.9547250222,27.9998459045,-5.1853832114,-3.8547250222000002,6.4611998922,29.46,-10.1,31.1432432479,133.21,29.4546167886,-74.9747250222,80.5529877926,-5.1853832114,-3.8547250222000002,6.4611998922,34.64,-71.12,79.107420638,135.58,23.9746167886,8.0552749778,25.2916924132,-5.1853832114,-3.8547250222000002,6.4611998922,29.16,11.91,31.4984713915,134.37,30.2546167886,-5.8947250222,30.8235238107,-5.1853832114,-3.8547250222000002,6.4611998922,35.44,-2.04,35.4986647636,135.58,22.0546167886,-29.6947250222,36.9889553223,-5.1853832114,-3.8547250222000002,6.4611998922,27.24,-25.84,37.5462807745,133.21
2021-05-16 05:30:00,32.307316821,-7.1993367002,33.0997457558,-5.142683179,-3.8193367002,6.4058194721,37.45,-3.38,37.6022193494,135.23,24.077316821,-13.8493367002,27.7762724701,-5.142683179,-3.8193367002,6.4058194721,29.22,-10.03,30.8935155008,133.1,29.237316821,-75.0193367002,80.5153499267,-5.142683179,-3.8193367002,6.4058194721,34.38,-71.2,79.0659496876,135.48,23.787316821,8.2106632998,25.164487544300002,-5.142683179,-3.8193367002,6.4058194721,28.93,12.03,31.3315464029,134.27,30.017316821,-5.7393367002,30.5610748321,-5.142683179,-3.8193367002,6.4058194721,35.16,-1.92,35.2123841851,135.48,21.857316821,-30.0193367002,37.1335814935,-5.142683179,-3.8193367002,6.4058194721,27.0,-26.2,37.6223337926,133.1
2021-05-16 06:00:00,32.6395334703,-7.1759499703,33.4190574842,-5.0504665297,-3.7559499703,6.2939949433999995,37.69,-3.42,37.8448477339,135.23,24.1195334703,-13.9059499703,27.8411088034,-5.0504665297,-3.7559499703,6.2939949433999995,29.17,-10.15,30.8854561242,133.1,29.5595334703,-75.0859499703,80.6948939025,-5.0504665297,-3.7559499703,6.2939949433999995,34.61,-71.33,79.2831697146,135.48,23.8395334703,8.1940500297,25.2084472344,-5.0504665297,-3.7559499703,6.2939949433999995,28.89,11.95,31.2639504861,134.27,30.3495334703,-5.7159499703000005,30.8831064812,-5.0504665297,-3.7559499703,6.2939949433999995,35.4,-1.96,35.4542183668,135.48,21.9095334703,-29.9559499703,37.1131593308,-5.0504665297,-3.7559499703,6.2939949433999995,26.96,-26.2,37.5936377596,133.1
2021-05-16 06:30:00,33.2698334749,-7.0451012976,34.0075766814,-5.1201665251,-3.7751012976,6.3614066881,38.39,-3.27,38.5290150406,135.42,24.6598334749,-13.7551012976,28.2366817937,-5.1201665251,-3.7751012976,6.3614066881,29.78,-9.98,31.407782475,133.29,30.1498334749,-74.6451012976,80.5040595641,-5.1201665251,-3.7751012976,6.3614066881,35.27,-70.87,79.1614161066,135.68,24.3498334749,8.2448987024,25.7078343092,-5.1201665251,-3.7751012976,6.3614066881,29.47,12.02,31.8270529581,134.44,30.9198334749,-5.6151012976,31.4255543261,-5.1201665251,-3.7751012976,6.3614066881,36.04,-1.8399999999999999,36.0869394657,135.68,22.3998334749,-30.4551012976,37.8056309926,-5.1201665251,-3.7751012976,6.3614066881,27.52,-26.68,38.3297899812,133.29
2021-05-16 07:00:00,33.6704167551,-6.5169507455,34.295300137,-4.5095832449,-3.6769507455,5.8186173467,38.18,-2.84,38.2854802765,135.13,25.0204167551,-13.2669507455,28.320191325,-4.5095832449,-3.6769507455,5.8186173467,29.53,-9.59,31.0481722489,133.01,30.5604167551,-74.1169507455,80.1702030686,-4.5095832449,-3.6769507455,5.8186173467,35.07,-70.44,78.687346505,135.37,24.7204167551,8.7030492545,26.207671985,-4.5095832449,-3.6769507455,5.8186173467,29.23,12.38,31.7436182563,134.16,31.3704167551,-5.0769507455,31.7785851835,-4.5095832449,-3.6769507455,5.8186173467,35.88,-1.4,35.9073028784,135.37,22.7704167551,-27.5569507455,35.7474112852,-4.5095832449,-3.6769507455,5.8186173467,27.28,-23.88,36.2553830486,133.01
2021-05-16 07:30:00,35.5379334721,-5.8198651198,36.0113252392,-4.7420665279000005,-3.8098651198,6.082948889,40.28,-2.01,40.3301190179,135.05,26.2679334721,-12.7898651198,29.2161766609,-4.7420665279000005,-3.8098651198,6.082948889,31.01,-8.98,32.2840595341,132.94,32.2779334721,-73.8498651198,80.5957043982,-4.7420665279000005,-3.8098651198,6.082948889,37.02,-70.04,79.2217268178,135.3,25.9279334721,9.3101348802,27.5487993499,-4.7420665279000005,-3.8098651198,6.082948889,30.67,13.12,33.3584067365,134.16,33.0979334721,-4.3298651198,33.3799480539,-4.7420665279000005,-3.8098651198,6.082948889,37.84,-0.52,37.84357277,135.3,23.9379334721,-29.2098651198,37.7656044468,-4.7420665279000005,-3.8098651198,6.082948889,28.68,-25.4,38.3106042761,132.94
2021-05-16 08:00:00,37.0081667578,-4.7414983561,37.3106715758,-3.7718332422,-3.5914983561,5.2082229645,40.78,-1.15,40.7962118339,135.56,27.2181667578,-11.9414983561,29.7225164588,-3.7718332422,-3.5914983561,5.2082229645,30.99,-8.35,32.0952114808,133.45,33.7281667578,-72.3614983561,79.8359297383,-3.7718332422,-3.5914983561,5.2082229645,37.5,-68.77,78.3298340353,135.79,26.8581667578,10.0085016439,28.6623660354,-3.7718332422,-3.5914983561,5.2082229645,30.63,13.6,33.5135330874,134.57,34.5481667578,-3.3114983561,34.7065101629,-3.7718332422,-3.5914983561,5.2082229645,38.32,0.28,38.3210229509,135.79,24.8281667578,-28.4714983561,37.7765017331,-3.7718332422,-3.5914983561,5.2082229645,28.6,-24.88,37.907445179,133.45
2021-05-16 08:30:00,40.0930501008,-3.0887202035,40.2118497322,-4.5369498992,-3.8087202035,5.9237035693,44.63,0.72,44.6358073748,135.01,29.4930501008,-11.8087202035,31.7692599394,-4.5369498992,-3.8087202035,5.9237035693,34.03,-8.0,34.9577015835,132.93,36.5630501008,-69.8587202035,78.8485727274,-4.5369498992,-3.8087202035,5.9237035693,41.1,-66.05,77.7933962493,135.25,29.0630501008,9.9212797965,30.7098139682,-4.5369498992,-3.8087202035,5.9237035693,33.6,13.73,36.2970095187,134.06,37.4630501008,-1.6087202035,37.4975746356,-4.5369498992,-3.8087202035,5.9237035693,42.0,2.2,42.0575795785,135.25,26.9430501008,-27.2887202035,38.3484315075,-4.5369498992,-3.8087202035,5.9237035693,31.48,-23.48,39.272137706,132.93
2021-05-16 09:00:00,42.1908001371,-2.6147731671,42.2717477155,-5.5591998629,-4.1847731671,6.9582346594,47.75,1.57,47.7758034993,134.03,31.5308001371,-11.3447731671,33.509628996800004,-5.5591998629,-4.1847731671,6.9582346594,37.09,-7.16,37.7747759755,132.14,38.4708001371,-68.7047731671,78.7422905378,-5.5591998629,-4.1847731671,6.9582346594,44.03,-64.52,78.1119152242,134.25,31.0208001371,10.1752268329,32.6469796803,-5.5591998629,-4.1847731671,6.9582346594,36.58,14.36,39.2976589634,133.23,39.4008001371,-1.0647731671,39.4151848067,-5.5591998629,-4.1847731671,6.9582346594,44.96,3.12,45.0681262091,134.25,28.7608001371,-25.3047731671,38.3081606132,-5.5591998629,-4.1847731671,6.9582346594,34.32,-21.12,40.2978510593,132.14
2021-05-16 09:30:00,44.5227668082,-1.638079907,44.5528907035,-6.3572331918,-4.478079907,7.7760924318,50.88,2.84,50.9591993658,133.32,32.9327668082,-11.258079907,34.8039005405,-6.3572331918,-4.478079907,7.7760924318,39.29,-6.78,39.87069726,131.43,40.6027668082,-66.988079907,78.3325444634,-6.3572331918,-4.478079907,7.7760924318,46.96,-62.51,78.184024583,133.54,32.3627668082,10.051920093,33.8879000978,-6.3572331918,-4.478079907,7.7760924318,38.72,14.53,41.3564904217,132.56,41.6027668082,-0.078079907,41.6028400782,-6.3572331918,-4.478079907,7.7760924318,47.96,4.4,48.1614119394,133.54,30.0427668082,-26.358079907,39.9664385938,-6.3572331918,-4.478079907,7.7760924318,36.4,-21.88,42.4699234753,131.43
2021-05-16 10:00:00,45.2627667885,0.2487256492,45.2634501756,-4.4372332115,-4.1312743508,6.0627111374,49.7,4.38,49.8926287141,132.5,33.6627667885,-11.2312743508,35.4869467748,-4.4372332115,-4.1312743508,6.0627111374,38.1,-7.1,38.7559027762,130.76,41.4027667885,-64.5312743508,76.6712101579,-4.4372332115,-4.1312743508,6.0627111374,45.84,-60.4,75.8252306294,132.73,33.1127667885,9.9387256492,34.5721505249,-4.4372332115,-4.1312743508,6.0627111374,37.55,14.07,40.0994688244,131.81,42.3227667885,1.7487256492,42.3588789987,-4.4372332115,-4.1312743508,6.0627111374,46.76,5.88,47.128250551,132.73,30.8427667885,-25.5712743508,40.0645271417,-4.4372332115,-4.1312743508,6.0627111374,35.28,-21.44,41.2837982749,130.76
2021-05-16 10:30:00,47.4396167547,1.8248428059,47.4747015694,-2.5203832453,-3.3151571941,4.1644446118,49.96,5.14,50.2237115315,131.24,34.2296167547,-10.0051571941,35.6618820823,-2.5203832453,-3.3151571941,4.1644446118,36.75,-6.69,37.3539636451,129.73,43.5696167547,-62.5251571941,76.2083117927,-2.5203832453,-3.3151571941,4.1644446118,46.09,-59.21,75.0340735933,131.47,33.7196167547,10.9948428059,35.4668735923,-2.5203832453,-3.3151571941,4.1644446118,36.24,14.31,38.9629785822,130.82,44.4396167547,3.2848428059,44.5608542284,-2.5203832453,-3.3151571941,4.1644446118,46.96,6.6,47.4215309749,131.47,31.4796167547,-25.7151571941,40.6477008026,-2.5203832453,-3.3151571941,4.1644446118,34.0,-22.4,40.7155989763,129.73
2021-05-16 11:00:00,49.4084999962,2.4473407632,49.4690746698,-3.2915000038,-3.4426592368,4.762969126,52.7,5.89,53.0281255562,131.24,35.3084999962,-9.5526592368,36.5779095969,-3.2915000038,-3.4426592368,4.762969126,38.6,-6.11,39.0805846937,129.73,45.3584999962,-61.982659236800004,76.8065333678,-3.2915000038,-3.4426592368,4.762969126,48.65,-58.54,76.1167136705,131.47,34.7484999962,11.4873407632,36.5980498087,-3.2915000038,-3.4426592368,4.762969126,38.04,14.93,40.8649788939,130.82,46.3084999962,3.9573407632,46.4772817387,-3.2915000038,-3.4426592368,4.762969126,49.6,7.4,50.1489780554,131.47,32.4284999962,-26.8426592368,42.0967453244,-3.2915000038,-3.4426592368,4.762969126,35.72,-23.4,42.702206032,129.73
2021-05-16 11:30:00,50.1735499924,2.6284775086,50.2423527798,-4.5964500076,-3.9515224914,6.0615082836,54.77,6.58,55.1638405117,131.37,36.7235499924,-9.2515224914,37.8709623914,-4.5964500076,-3.9515224914,6.0615082836,41.32,-5.3,41.6585213372,129.9,46.0035499924,-60.9415224914,76.3557186822,-4.5964500076,-3.9515224914,6.0615082836,50.6,-56.99,76.2116795511,131.61,36.0835499924,11.5084775086,37.8743664583,-4.5964500076,-3.9515224914,6.0615082836,40.68,15.46,43.5186626633,130.98,47.0035499924,4.1284775086,47.1845105774,-4.5964500076,-3.9515224914,6.0615082836,51.6,8.08,52.2287889961,131.61,33.6435499924,-26.6715224914,42.9331872576,-4.5964500076,-3.9515224914,6.0615082836,38.24,-22.72,44.4802877689,129.9
2021-05-16 12:00:00,50.8310667356,3.0427609303,50.9220555315,-4.3089332644,-3.9672390697,5.8571231602000005,55.14,7.01,55.583807894,130.44,36.9410667356,-8.9572390697,38.0115054071,-4.3089332644,-3.9672390697,5.8571231602000005,41.25,-4.99,41.5507232187,128.98,46.6310667356,-60.8272390697,76.6446958226,-4.3089332644,-3.9672390697,5.8571231602000005,50.94,-56.86,76.3409667217,130.68,36.3010667356,11.8827609303,38.1964324704,-4.3089332644,-3.9672390697,5.8571231602000005,40.61,15.85,43.5935155728,130.05,47.6110667356,4.5927609303,47.8320721761,-4.3089332644,-3.9672390697,5.8571231602000005,51.92,8.56,52.620908392,130.68,33.8510667356,-25.7672390697,42.5422769538,-4.3089332644,-3.9672390697,5.8571231602000005,38.16,-21.8,43.9479874397,128.98
2021-05-16 12:30:00,52.1546167256,3.9943220959000003,52.3073480001,-5.2753832744,-4.2256779041,6.7591436174,57.43,8.22,58.0152850549,130.67,37.9946167256,-9.7256779041,39.2196342515,-5.2753832744,-4.2256779041,6.7591436174,43.27,-5.5,43.6181487457,129.23,47.8046167256,-59.2256779041,76.1115122927,-5.2753832744,-4.2256779041,6.7591436174,53.08,-55.0,76.4361589825,130.91,37.3046167256,10.9943220959,38.890995711,-5.2753832744,-4.2256779041,6.7591436174,42.58,15.22,45.2184121791,130.3,48.8046167256,5.5343220959,49.1174035836,-5.2753832744,-4.2256779041,6.7591436174,54.08,9.76,54.9536531998,130.91,34.8046167256,-26.1056779041,43.5071001591,-5.2753832744,-4.2256779041,6.7591436174,40.08,-21.88,45.6633419714,129.23
2021-05-16 13:00:00,51.5591500384,4.5061717535,51.7556908615,-3.9708499616,-3.6738282465000003,5.4096823754,55.53,8.18,56.1292552953,130.02,37.5291500384,-9.1938282465,38.6388868943,-3.9708499616,-3.6738282465000003,5.4096823754,41.5,-5.52,41.8655036993,128.77,47.2991500384,-59.3438282465,75.8874136159,-3.9708499616,-3.6738282465000003,5.4096823754,51.27,-55.67,75.6819780397,130.26,36.9091500384,11.6861717535,38.7150095804,-3.9708499616,-3.6738282465000003,5.4096823754,40.88,15.36,43.6704018759,129.83,48.3091500384,6.0061717535,48.6810854087,-3.9708499616,-3.6738282465000003,5.4096823754,52.28,9.68,53.1686072791,130.26,34.4691500384,-22.9938282465,41.4347492064,-3.9708499616,-3.6738282465000003,5.4096823754,38.44,-19.32,43.0220408628,128.77
2021-05-16 13:30:00,49.6553171145,2.7839697043,49.733298755,-4.8746828855,-4.5660302957,6.679159071,54.53,7.35,55.0231169601,130.75,36.8853171145,-10.2860302957,38.2926760344,-4.8746828855,-4.5660302957,6.679159071,41.76,-5.72,42.1499228944,129.47,45.4953171145,-60.9460302957,76.0542075637,-4.8746828855,-4.5660302957,6.679159071,50.37,-56.38,75.603183134,130.98,36.2453171145,10.5639697043,37.7534166486,-4.8746828855,-4.5660302957,6.679159071,41.12,15.13,43.8151948529,130.52,46.4453171145,4.2739697043,46.6415512059,-4.8746828855,-4.5660302957,6.679159071,51.32,8.84,52.0757909205,130.98,33.8053171145,-22.6060302957,40.6673342,-4.8746828855,-4.5660302957,6.679159071,38.68,-18.04,42.6800187441,129.47
2021-05-16 14:00:00,49.4276003373,2.7635855096,49.504798555,-3.7623996627,-4.2164144904,5.6510001218,53.19,6.98,53.646029676,130.58,36.0576003373,-10.0364144904,37.4283336245,-3.7623996627,-4.2164144904,5.6510001218,39.82,-5.82,40.2430714534,129.25,45.3276003373,-61.4164144904,76.3319547843,-3.7623996627,-4.2164144904,5.6510001218,49.09,-57.2,75.3768406077,130.83,35.4676003373,10.9235855096,37.1116611603,-3.7623996627,-4.2164144904,5.6510001218,39.23,15.14,42.0501189059,130.31,46.2776003373,4.2635855096,46.4735887831,-3.7623996627,-4.2164144904,5.6510001218,50.04,8.48,50.7534432329,130.83,33.0776003373,-26.2164144904,42.2069666383,-3.7623996627,-4.2164144904,5.6510001218,36.84,-22.0,42.9090386749,129.25
2021-05-16 14:30:00,48.1185001155,2.8591102212,48.2033667354,-1.1814998845,-3.3108897788,3.5153852,49.3,6.17,49.6845941918,131.11,35.2985001155,-9.0408897788,36.4379170425,-1.1814998845,-3.3108897788,3.5153852,36.48,-5.73,36.9272704109,129.67,44.2785001155,-61.4408897788,75.733536226,-1.1814998845,-3.3108897788,3.5153852,45.46,-58.13,73.7950438715,131.35,34.7885001155,11.9091102212,36.7704588841,-1.1814998845,-3.3108897788,3.5153852,35.97,15.22,39.0575127216,130.79,45.0985001155,4.2491102212,45.2982301016,-1.1814998845,-3.3108897788,3.5153852,46.28,7.5600000000000005,46.893411051,131.35,32.5385001155,-24.8708897788,40.955038129100004,-1.1814998845,-3.3108897788,3.5153852,33.72,-21.56,40.0233931595,129.67
2021-05-16 15:00:00,49.0326667111,2.0405192845,49.0751069663,-2.9573332889,-3.5094807155,4.5893654326,51.99,5.55,52.2853956665,131.11,35.0626667111,-9.7494807155,36.3928972619,-2.9573332889,-3.5094807155,4.5893654326,38.02,-6.24,38.5286646537,129.67,45.0326667111,-62.5394807155,77.0657363507,-2.9573332889,-3.5094807155,4.5893654326,47.99,-59.03,76.0761526367,131.35,34.5126667111,11.3305192845,36.3249890677,-2.9573332889,-3.5094807155,4.5893654326,37.47,14.84,40.3016935128,130.79,45.9626667111,3.5305192845,46.0980617555,-2.9573332889,-3.5094807155,4.5893654326,48.92,7.04,49.4239617999,131.35,32.1626667111,-26.6294807155,41.7560339729,-2.9573332889,-3.5094807155,4.5893654326,35.12,-23.12,42.0469832449,129.67
2021-05-16 15:30:00,49.8403833433,1.6586136466,49.8679738012,-4.4196166567,-3.8613863534,5.8688428129,54.26,5.52,54.5400586725,131.51,35.6503833433,-10.0813863534,37.0484032494,-4.4196166567,-3.8613863534,5.8688428129,40.07,-6.22,40.5498865596,130.03,45.7003833433,-62.7613863534,77.637082987,-4.4196166567,-3.8613863534,5.8688428129,50.12,-58.9,77.338375985,131.76,35.0603833433,10.9686136466,36.7360989424,-4.4196166567,-3.8613863534,5.8688428129,39.48,14.83,42.1734430655,131.07,46.7003833433,3.2186136466,46.8111661702,-4.4196166567,-3.8613863534,5.8688428129,51.12,7.08,51.6079528755,131.76,32.7003833433,-26.6213863534,42.1664947817,-4.4196166567,-3.8613863534,5.8688428129,37.12,-22.76,43.542071609,130.03
2021-05-16 16:00:00,50.4396833197,1.4813756669,50.461432077,-6.8203166803,-4.4486243331,8.1429096812,57.26,5.93,57.5662444493,131.51,36.6796833197,-10.2786243331,38.0926408459,-6.8203166803,-4.4486243331,8.1429096812,43.5,-5.83,43.8889382419,130.03,46.0996833197,-63.0586243331,78.1125528001,-6.8203166803,-4.4486243331,8.1429096812,52.92,-58.61,78.9661858013,131.76,35.9896833197,10.8413756669,37.5871351902,-6.8203166803,-4.4486243331,8.1429096812,42.81,15.29,45.4585547505,131.07,47.1796833197,3.1513756669,47.284814547,-6.8203166803,-4.4486243331,8.1429096812,54.0,7.6,54.5321923271,131.76,33.4996833197,-25.8486243331,42.3128841186,-6.8203166803,-4.4486243331,8.1429096812,40.32,-21.4,45.6471510612,130.03
2021-05-16 16:30:00,50.484749988,2.102288449,50.5285028283,-6.005250012,-4.287711551,7.3788547927,56.49,6.39,56.8502612131,131.13,37.604749988,-9.607711551,38.8126956408,-6.005250012,-4.287711551,7.3788547927,43.61,-5.32,43.9332960293,129.64,46.184749988,-62.137711551,77.4217432524,-6.005250012,-4.287711551,7.3788547927,52.19,-57.85,77.9128911028,131.37,36.914749988,11.382288449,38.6297198671,-6.005250012,-4.287711551,7.3788547927,42.92,15.67,45.6910855638,130.7,47.234749988,3.672288449,47.3772868459,-6.005250012,-4.287711551,7.3788547927,53.24,7.96,53.8317675727,131.37,34.394749988,-27.527711551,44.0542135325,-6.005250012,-4.287711551,7.3788547927,40.4,-23.24,46.6074843775,129.64
2021-05-16 17:00:00,50.5052833272,1.8311913422,50.5384695622,-7.0647166728,-4.9988086578,8.6543809521,57.57,6.83,57.9737337076,131.13,39.3052833272,-10.0188086578,40.5620737186,-7.0647166728,-4.9988086578,8.6543809521,46.37,-5.02,46.6409401706,129.64,46.1452833272,-61.8288086578,77.1504293792,-7.0647166728,-4.9988086578,8.6543809521,53.21,-56.83,77.8521226429,131.37,38.5252833272,10.8211913422,40.0161921915,-7.0647166728,-4.9988086578,8.6543809521,45.59,15.82,48.2568181711,130.7,47.2152833272,3.4411913422,47.3405194048,-7.0647166728,-4.9988086578,8.6543809521,54.28,8.44,54.9322491802,131.37,35.9352833272,-25.0788086578,43.821127684,-7.0647166728,-4.9988086578,8.6543809521,43.0,-20.08,47.4574167017,129.64
2021-05-16 17:30:00,53.4758833205,3.176940059,53.5701693581,-6.3941166795,-4.633059941,7.8961998789,59.87,7.8100000000000005,60.3772556514,130.49,40.0358833205,-9.473059941,41.1413516781,-6.3941166795,-4.633059941,7.8961998789,46.43,-4.84,46.6815863055,129.03,48.9858833205,-60.213059941,77.6223508543,-6.3941166795,-4.633059941,7.8961998789,55.38,-55.58,78.4606958929,130.73,39.2758833205,11.286940059,40.8655114553,-6.3941166795,-4.633059941,7.8961998789,45.67,15.92,48.365228212,130.06,50.0858833205,4.806940059,50.3160250887,-6.3941166795,-4.633059941,7.8961998789,56.48,9.44,57.2634612995,130.73,36.6858833205,-23.713059941,43.6825279348,-6.3941166795,-4.633059941,7.8961998789,43.08,-19.08,47.1161628319,129.03
2021-05-16 18:00:00,52.5314499866,3.8847062487,52.6748913651,-6.7185500134,-4.7052937513,8.2023596342,59.25,8.59,59.8694462978,130.15,39.9614499866,-10.4652937513,41.3090771905,-6.7185500134,-4.7052937513,8.2023596342,46.68,-5.76,47.0340302334,128.79,48.0514499866,-59.6052937513,76.5619545792,-6.7185500134,-4.7052937513,8.2023596342,54.77,-54.9,77.5484551748,130.39,39.1914499866,10.3947062487,40.5465124277,-6.7185500134,-4.7052937513,8.2023596342,45.91,15.1,48.3294744437,129.84,49.1214499866,5.4547062487,49.423381805,-6.7185500134,-4.7052937513,8.2023596342,55.84,10.16,56.7567722831,130.39,36.6014499866,-25.7852937513,44.7721734447,-6.7185500134,-4.7052937513,8.2023596342,43.32,-21.08,48.176641643,128.79
2021-05-16 18:30:00,52.8308666909,2.8620400569,52.9083334513,-7.8691333091,-4.8879599431,9.2636608013,60.7,7.75,61.1927487534,130.15,39.6808666909,-10.8479599431,41.1369592492,-7.8691333091,-4.8879599431,9.2636608013,47.55,-5.96,47.9220627686,129.0,48.2708666909,-61.0779599431,77.8498154263,-7.8691333091,-4.8879599431,9.2636608013,56.14,-56.19,79.4293125993,130.39,38.9008666909,10.1720400569,40.2088028698,-7.8691333091,-4.8879599431,9.2636608013,46.77,15.06,49.1348806857,130.03,49.4108666909,4.5120400569,49.6164514311,-7.8691333091,-4.8879599431,9.2636608013,57.28,9.4,58.0461747232,130.39,36.3308666909,-23.2879599431,43.153921639,-7.8691333091,-4.8879599431,9.2636608013,44.2,-18.4,47.8769255487,129.0
2021-05-16 19:00:00,53.7428001144,2.3067236796,53.7922814005,-9.1471998856,-5.2732763204,10.55834783,62.89,7.58,63.3451537215,130.75,40.3828001144,-11.2932763204,41.9321909173,-9.1471998856,-5.2732763204,10.55834783,49.53,-6.02,49.8945017011,129.5,49.0528001144,-61.3732763204,78.5675266593,-9.1471998856,-5.2732763204,10.55834783,58.2,-56.1,80.835944975,130.99,39.5528001144,9.6567236796,40.7145712137,-9.1471998856,-5.2732763204,10.55834783,48.7,14.93,50.9371661952,130.52,50.2128001144,4.0467236796,50.3756019107,-9.1471998856,-5.2732763204,10.55834783,59.36,9.32,60.0872032965,130.99,36.8528001144,-23.5132763204,43.7150207548,-9.1471998856,-5.2732763204,10.55834783,46.0,-18.24,49.4843167074,129.5
2021-05-16 19:30:00,53.1679834357,1.6149702699000001,53.1925050321,-9.3420165643,-5.2950297300999996,10.7382779499,62.51,6.91,62.8907640278,130.61,40.0179834357,-11.2650297301,41.573307459,-9.3420165643,-5.2950297300999996,10.7382779499,49.36,-5.97,49.719719428,129.34,48.4979834357,-62.5350297301,79.1371236569,-9.3420165643,-5.2950297300999996,10.7382779499,57.84,-57.24,81.3749543779,130.83,39.1979834357,9.8349702699,40.4129749664,-9.3420165643,-5.2950297300999996,10.7382779499,48.54,15.13,50.8433722328,130.37,49.7379834357,3.3449702699,49.8503342251,-9.3420165643,-5.2950297300999996,10.7382779499,59.08,8.64,59.7084248662,130.83,36.5779834357,-23.8150297301,43.6475029443,-9.3420165643,-5.2950297300999996,10.7382779499,45.92,-18.52,49.5140060993,129.34
2021-05-16 20:00:00,51.8356668198,0.4919679444,51.8380013803,-8.7643331802,-5.0580320556,10.1191513661,60.6,5.55,60.8536153404,131.09,38.8956668198,-11.5680320556,40.5794561693,-8.7643331802,-5.0580320556,10.1191513661,47.66,-6.51,48.1025539862,129.73,47.2956668198,-63.4780320556,79.1602214094,-8.7643331802,-5.0580320556,10.1191513661,56.06,-58.42,80.9667833127,131.33,38.1156668198,9.4619679444,39.2725463205,-8.7643331802,-5.0580320556,10.1191513661,46.88,14.52,49.0771311305,130.77,48.5156668198,2.2619679444,48.5683685741,-8.7643331802,-5.0580320556,10.1191513661,57.28,7.32,57.7458292866,131.33,35.5556668198,-27.7380320556,45.0954971734,-8.7643331802,-5.0580320556,10.1191513661,44.32,-22.68,49.7859899972,129.73
2021-05-16 20:30:00,50.3785167415,-0.2224515314,50.3790078679,-8.3514832585,-4.8724515314,9.6689222017,58.73,4.65,58.9137963469,131.02,37.8085167415,-12.1224515314,39.7043797247,-8.3514832585,-4.8724515314,9.6689222017,46.16,-7.25,46.7258825492,129.57,45.9585167415,-64.6924515314,79.355519948,-8.3514832585,-4.8724515314,9.6689222017,54.31,-59.82,80.7960921085,131.26,37.0785167415,9.0675484686,38.171151921,-8.3514832585,-4.8724515314,9.6689222017,45.43,13.94,47.5206113176,130.62,47.1285167415,1.4875484686,47.1519871341,-8.3514832585,-4.8724515314,9.6689222017,55.48,6.36,55.8433523349,131.26,34.5685167415,-27.2324515314,44.0066900154,-8.3514832585,-4.8724515314,9.6689222017,42.92,-22.36,48.3952063742,129.57
2021-05-16 21:00:00,48.9060334398,-0.8042529602,48.9126459071,-8.3239665602,-4.8342529602,9.6259244221,57.23,4.03,57.371716028,131.68,36.8460334398,-12.5342529602,38.9196310044,-8.3239665602,-4.8342529602,9.6259244221,45.17,-7.7,45.821598619,130.18,44.5760334398,-65.3042529602,79.0674914988,-8.3239665602,-4.8342529602,9.6259244221,52.9,-60.47,80.3432069313,131.92,36.1460334398,8.675747039800001,37.1726286416,-8.3239665602,-4.8342529602,9.6259244221,44.47,13.51,46.4768867288,131.26,45.7160334398,0.9257470398000001,45.7254056411,-8.3239665602,-4.8342529602,9.6259244221,54.04,5.76,54.3461056562,131.92,33.6360334398,-27.9542529602,43.7358320388,-8.3239665602,-4.8342529602,9.6259244221,41.96,-23.12,47.9079951574,130.18
2021-05-16 21:30:00,48.5426501686,-0.8946612483,48.5508939582,-7.7873498314,-4.7146612483,9.1033426873,56.33,3.8200000000000003,56.4593774319,131.77,36.4426501686,-12.6246612483,38.5674580825,-7.7873498314,-4.7146612483,9.1033426873,44.23,-7.91,44.9317371131,130.26,44.2926501686,-65.1646612483,78.7925880687,-7.7873498314,-4.7146612483,9.1033426873,52.08,-60.45,79.7905313931,132.0,35.7626501686,8.5053387517,36.7601405651,-7.7873498314,-4.7146612483,9.1033426873,43.55,13.22,45.5123159156,131.33,45.4126501686,0.8053387517,45.4197904646,-7.7873498314,-4.7146612483,9.1033426873,53.2,5.52,53.4856092795,132.0,33.3326501686,-28.7546612483,44.0215414402,-7.7873498314,-4.7146612483,9.1033426873,41.12,-24.04,47.6316701366,130.26
2021-05-16 22:00:00,46.9258168602,-1.5027876651,46.949873895,-6.9541831398,-4.4527876651,8.2576014152,53.88,2.95,53.960697734600004,131.4,35.0358168602,-13.1027876651,37.4057683741,-6.9541831398,-4.4527876651,8.2576014152,41.99,-8.65,42.8716992899,129.91,42.8158168602,-66.2627876651,78.8920224265,-6.9541831398,-4.4527876651,8.2576014152,49.77,-61.81,79.3569719684,131.63,34.4358168602,8.1872123349,35.3957049463,-6.9541831398,-4.4527876651,8.2576014152,41.39,12.64,43.2770343254,130.99,43.8858168602,0.14721233490000002,43.8860637669,-6.9541831398,-4.4527876651,8.2576014152,50.84,4.6,51.047679673,131.63,32.0858168602,-24.8127876651,40.5607454973,-6.9541831398,-4.4527876651,8.2576014152,39.04,-20.36,44.0301169655,129.91
2021-05-16 22:30:00,44.3724668107,-2.0824833345,44.4213073615,-6.3175331893,-4.1824833345,7.5765686456,50.69,2.1,50.7334810554,132.48,33.1624668107,-13.3524833345,35.7496575671,-6.3175331893,-4.1824833345,7.5765686456,39.48,-9.17,40.5309671733,130.9,40.4624668107,-67.3524833345,78.572057576,-6.3175331893,-4.1824833345,7.5765686456,46.78,-63.17,78.6054533732,132.72,32.6124668107,8.0775166655,33.597905693,-6.3175331893,-4.1824833345,7.5765686456,38.93,12.26,40.8148563638,132.01,41.4824668107,-0.4624833345,41.4850448178,-6.3175331893,-4.1824833345,7.5765686456,47.8,3.7199999999999998,47.9445346207,132.72,30.3624668107,-24.2624833345,38.8657624187,-6.3175331893,-4.1824833345,7.5765686456,36.68,-20.08,41.8166091404,130.9
2021-05-16 23:00:00,41.5440668966,-3.3432277982,41.6783716863,-5.0959331034,-3.7732277981999998,6.3408029626,46.64,0.43,46.641982162,132.48,30.9340668966,-12.7332277982,33.4522284,-5.0959331034,-3.7732277981999998,6.3408029626,36.03,-8.96,37.1273820785,130.9,37.8940668966,-69.1232277982,78.8288077241,-5.0959331034,-3.7732277981999998,6.3408029626,42.99,-65.35,78.2225197753,132.72,30.4740668966,8.7567722018,31.7072517354,-5.0959331034,-3.7732277981999998,6.3408029626,35.57,12.53,37.7124090983,132.01,38.8240668966,-1.7732277982,38.8645404864,-5.0959331034,-3.7732277981999998,6.3408029626,43.92,2.0,43.9655137579,132.72,28.3440668966,-25.0932277982,37.8557288871,-5.0959331034,-3.7732277981999998,6.3408029626,33.44,-21.32,39.6582400013,130.9
2021-05-16 23:30:00,39.1269168518,-3.770497497,39.3081705718,-4.1230831482,-3.410497497,5.3508230978,43.25,-0.36,43.2514982399,133.04,29.0669168518,-12.820497497,31.7687080528,-4.1230831482,-3.410497497,5.3508230978,33.19,-9.41,34.4981767634,131.26,35.6869168518,-70.040497497,78.6080614442,-4.1230831482,-3.410497497,5.3508230978,39.81,-66.63,77.6169633521,133.27,28.6869168518,8.819502503,30.0120446298,-4.1230831482,-3.410497497,5.3508230978,32.81,12.23,35.0152680984,132.37,36.5569168518,-2.290497497,36.6286028739,-4.1230831482,-3.410497497,5.3508230978,40.68,1.12,40.6954149752,133.27,26.5969168518,-28.210497497,38.7714863663,-4.1230831482,-3.410497497,5.3508230978,30.72,-24.8,39.4811144726,131.26
2021-05-17 00:00:00,37.1343001263,-4.0359898186,37.3529846155,-3.5656998737,-3.1859898186,4.7817096015,40.7,-0.85,40.7088749537,133.59,27.6043001263,-12.9659898186,30.4977749588,-3.5656998737,-3.1859898186,4.7817096015,31.17,-9.78,32.6682919664,131.76,33.8443001263,-70.4259898186,78.1361420404,-3.5656998737,-3.1859898186,4.7817096015,37.41,-67.24,76.9462520205,133.82,27.2643001263,8.6840101814,28.6138793981,-3.5656998737,-3.1859898186,4.7817096015,30.83,11.87,33.0361287078,132.88,34.6343001263,-2.5859898186,34.7307081497,-3.5656998737,-3.1859898186,4.7817096015,38.2,0.6000000000000001,38.2047117513,133.82,25.2743001263,-27.4659898186,37.3252038653,-3.5656998737,-3.1859898186,4.7817096015,28.84,-24.28,37.6996551708,131.76
2021-05-17 00:30:00,36.2683167717,-4.0764221162,36.4966850374,-3.0316832283,-3.0364221162,4.2907997465,39.3,-1.04,39.3137584059,133.68,26.9883167717,-12.8664221162,29.8983956132,-3.0316832283,-3.0364221162,4.2907997465,30.02,-9.83,31.5884361753,131.84,33.0783167717,-70.6764221162,78.0341699744,-3.0316832283,-3.0364221162,4.2907997465,36.11,-67.64,76.6753004559,133.92,26.6783167717,8.8435778838,28.1058971669,-3.0316832283,-3.0364221162,4.2907997465,29.71,11.88,31.9971639368,132.99,33.8483167717,-2.6764221162,33.9539656538,-3.0316832283,-3.0364221162,4.2907997465,36.88,0.36,36.881757008,133.92,24.7283167717,-26.4364221162,36.1990892795,-3.0316832283,-3.0364221162,4.2907997465,27.76,-23.4,36.3067156322,131.84
2021-05-17 01:00:00,35.3746501134,-4.5258456355,35.6629941166,-3.0253498866,-2.9758456355,4.2436304248,38.4,-1.55,38.4312698203,133.88,26.3646501134,-12.7958456355,29.3057748768,-3.0253498866,-2.9758456355,4.2436304248,29.39,-9.82,30.9871666985,132.0,32.2446501134,-71.1758456355,78.1390968905,-3.0253498866,-2.9758456355,4.2436304248,35.27,-68.2,76.7802897885,134.13,26.0746501134,8.9141543645,27.5562974032,-3.0253498866,-2.9758456355,4.2436304248,29.1,11.89,31.4353638439,133.15,32.9746501134,-3.0958456355,33.1196589702,-3.0253498866,-2.9758456355,4.2436304248,36.0,-0.12,36.0001999994,134.13,24.1346501134,-26.5758456355,35.8992605403,-3.0253498866,-2.9758456355,4.2436304248,27.16,-23.6,35.9809060475,132.0
2021-05-17 01:30:00,36.4310501191,-4.3559577639,36.690540754,-3.1689498809,-3.0959577639,4.4302593404,39.6,-1.26,39.6200403836,133.97,27.2310501191,-12.6759577639,30.0368106799,-3.1689498809,-3.0959577639,4.4302593404,30.4,-9.58,31.8737572307,132.0,33.2210501191,-71.1259577639,78.5018473595,-3.1689498809,-3.0959577639,4.4302593404,36.39,-68.03,77.151234598,134.22,26.9110501191,9.0740422361,28.3996982557,-3.1689498809,-3.0959577639,4.4302593404,30.08,12.17,32.4486563666,133.15,33.9910501191,-2.9359577639000003,34.1176103529,-3.1689498809,-3.0959577639,4.4302593404,37.16,0.16,37.1603444548,134.22,24.9110501191,-28.2559577639,37.6690797232,-3.1689498809,-3.0959577639,4.4302593404,28.08,-25.16,37.7029441821,132.0
2021-05-17 02:00:00,36.0269334082,-4.5220987625,36.3096310642,-3.9130665918,-3.3620987625,5.1590501296,39.94,-1.16,39.956841717,134.2,27.2969334082,-12.7520987625,30.1287005419,-3.9130665918,-3.3620987625,5.1590501296,31.21,-9.39,32.5919652675,132.26,32.7969334082,-70.8720987625,78.0928500183,-3.9130665918,-3.3620987625,5.1590501296,36.71,-67.51,76.8454565996,134.44,26.9469334082,8.8579012375,28.3654655248,-3.9130665918,-3.3620987625,5.1590501296,30.86,12.22,33.1913844243,133.39,33.5669334082,-3.1620987625,33.7155437004,-3.9130665918,-3.3620987625,5.1590501296,37.48,0.2,37.4805336141,134.44,24.9269334082,-28.5620987625,37.9097018566,-3.9130665918,-3.3620987625,5.1590501296,28.84,-25.2,38.2986370515,132.26
2021-05-17 02:30:00,35.442433417,-4.6793765903,35.750002123,-3.897566583,-3.3793765903,5.1586055681,39.34,-1.3,39.3614735497,133.64,26.902433417,-12.8793765903,29.8264859666,-3.897566583,-3.3793765903,5.1586055681,30.8,-9.5,32.2318165793,131.7,32.262433417,-71.2993765903,78.2589656982,-3.897566583,-3.3793765903,5.1586055681,36.16,-67.92,76.9459030748,133.87,26.572433417,8.8206234097,27.9981716374,-3.897566583,-3.3793765903,5.1586055681,30.47,12.2,32.8216529139,132.82,33.022433417,-3.3393765903,33.1908503174,-3.897566583,-3.3793765903,5.1586055681,36.92,0.04,36.9200216685,133.87,24.582433417,-29.2193765903,38.1846566179,-3.897566583,-3.3793765903,5.1586055681,28.48,-25.84,38.4553767372,131.7
2021-05-17 03:00:00,34.6321667927,-4.8990402889,34.9769577367,-3.4978332073000002,-3.2790402889,4.7944699772,38.13,-1.62,38.1643983314,133.98,26.1521667927,-13.0590402889,29.2313934191,-3.4978332073000002,-3.2790402889,4.7944699772,29.65,-9.78,31.2213212405,132.04,31.5121667927,-71.6390402889,78.263457306,-3.4978332073000002,-3.2790402889,4.7944699772,35.01,-68.36,76.8035786927,134.21,25.8421667927,8.6709597111,27.2580836974,-3.4978332073000002,-3.2790402889,4.7944699772,29.34,11.95,31.6802477894,133.14,32.2621667927,-3.4790402889,32.4492084263,-3.4978332073000002,-3.2790402889,4.7944699772,35.76,-0.2,35.7605592797,134.21,23.9021667927,-26.3990402889,35.6121173979,-3.4978332073000002,-3.2790402889,4.7944699772,27.4,-23.12,35.8510027754,132.04
2021-05-17 03:30:00,33.9110834185,-4.9862620525,34.2757113402,-3.5689165815,-3.2362620525,4.817733662,37.48,-1.75,37.5208328799,134.18,25.6610834185,-13.1262620525,28.8234272369,-3.5689165815,-3.2362620525,4.817733662,29.23,-9.89,30.8578191063,132.23,30.8310834185,-71.8962620525,78.2280525252,-3.5689165815,-3.2362620525,4.817733662,34.4,-68.66,76.7955441416,134.41,25.3710834185,8.6637379475,26.8095548089,-3.5689165815,-3.2362620525,4.817733662,28.94,11.9,31.2911105588,133.35,31.5110834185,-3.5562620525,31.7111238841,-3.5689165815,-3.2362620525,4.817733662,35.08,-0.32,35.0814594907,134.41,23.4310834185,-27.2362620525,35.9281176902,-3.5689165815,-3.2362620525,4.817733662,27.0,-24.0,36.1247837364,132.23
2021-05-17 04:00:00,33.5737000827,-4.7810018233000005,33.9124065156,-3.1962999173,-3.1710018233,4.502397775,36.77,-1.6099999999999999,36.8052306065,134.34,25.3137000827,-12.9910018233,28.4525840698,-3.1962999173,-3.1710018233,4.502397775,28.51,-9.82,30.1538140208,132.38,30.5337000827,-71.8110018233,78.0328573334,-3.1962999173,-3.1710018233,4.502397775,33.73,-68.64,76.4798175992,134.57,25.0437000827,8.8189981767,26.5511137746,-3.1962999173,-3.1710018233,4.502397775,28.24,11.99,30.6799234028,133.51,31.2437000827,-3.3710018233,31.425029008,-3.1962999173,-3.1710018233,4.502397775,34.44,-0.2,34.4405807152,134.57,23.1237000827,-27.1710018233,35.6786889557,-3.1962999173,-3.1710018233,4.502397775,26.32,-24.0,35.6194104387,132.38
2021-05-17 04:30:00,33.7179000926,-4.6955974949,34.0432874806,-3.2420999074,-3.1555974949,4.5242687099,36.96,-1.54,36.9920694204,134.34,25.3979000926,-12.8855974949,28.4796761203,-3.2420999074,-3.1555974949,4.5242687099,28.64,-9.73,30.2476858619,132.38,30.6679000926,-71.7355974949,78.0161268203,-3.2420999074,-3.1555974949,4.5242687099,33.91,-68.58,76.5055847635,134.57,25.1079000926,8.9244025051,26.646793562,-3.2420999074,-3.1555974949,4.5242687099,28.35,12.08,30.8163738944,133.58,31.3579000926,-3.3555974949,31.5369296661,-3.2420999074,-3.1555974949,4.5242687099,34.6,-0.2,34.6005780299,134.57,23.1979000926,-25.9155974949,34.7816152906,-3.2420999074,-3.1555974949,4.5242687099,26.44,-22.76,34.8868341929,132.38
2021-05-17 05:00:00,33.5146167466,-4.7907135830000005,33.8552872135,-3.1753832534,-3.140713583,4.4662221861999996,36.69,-1.65,36.7270826503,134.44,25.3346167466,-12.890713583,28.4255747941,-3.1753832534,-3.140713583,4.4662221861999996,28.51,-9.75,30.1310902557,132.38,30.4846167466,-71.710713583,77.921359721,-3.1753832534,-3.140713583,4.4662221861999996,33.66,-68.57,76.3861276673,134.66,25.0646167466,8.879286417,26.5909146125,-3.1753832534,-3.140713583,4.4662221861999996,28.24,12.02,30.691660105,133.58,31.1846167466,-3.420713583,31.3716687961,-3.1753832534,-3.140713583,4.4662221861999996,34.36,-0.28,34.3611408425,134.66,23.1046167466,-26.300713583,35.007868401,-3.1753832534,-3.140713583,4.4662221861999996,26.28,-23.16,35.0289023522,132.38
2021-05-17 05:30:00,33.9738333921,-4.3936439637,34.2567579119,-3.5661666079,-3.2536439637,4.8273950861,37.54,-1.1400000000000001,37.5573055477,134.36,25.7738333921,-12.4936439637,28.6423048517,-3.5661666079,-3.2536439637,4.8273950861,29.34,-9.24,30.7605786682,132.38,30.8938333921,-71.0436439637,77.4701767734,-3.5661666079,-3.2536439637,4.8273950861,34.46,-67.79,76.0458789153,134.59,25.4738333921,9.1763560363,27.0762201534,-3.5661666079,-3.2536439637,4.8273950861,29.04,12.43,31.5883918552,133.5,31.5938333921,-3.0536439637,31.7410625195,-3.5661666079,-3.2536439637,4.8273950861,35.16,0.2,35.1605688236,134.59,23.5138333921,-29.2136439637,37.5011647076,-3.5661666079,-3.2536439637,4.8273950861,27.08,-25.96,37.5133043066,132.38
2021-05-17 06:00:00,35.1154833454,-3.7973990076,35.3202124825,-3.9445166546,-3.3773990076000002,5.1928831775,39.06,-0.42,39.0622579993,133.98,26.755483345400002,-12.0173990076,29.3304239307,-3.9445166546,-3.3773990076000002,5.1928831775,30.7,-8.64,31.892626107,132.02,31.9354833454,-70.8873990076,77.7489449097,-3.9445166546,-3.3773990076000002,5.1928831775,35.88,-67.51,76.452432924,134.2,26.3954833454,9.7826009924,28.149970217,-3.9445166546,-3.3773990076000002,5.1928831775,30.34,13.16,33.0711535934,133.12,32.6954833454,-2.4173990076000003,32.7847289016,-3.9445166546,-3.3773990076000002,5.1928831775,36.64,0.96,36.6525742616,134.2,24.4154833454,-27.4573990076,36.7426807304,-3.9445166546,-3.3773990076000002,5.1928831775,28.36,-24.08,37.2039782819,132.02
2021-05-17 06:30:00,38.8348499983,-2.6300172222000002,38.9238046056,-5.0551500017,-3.7500172222,6.2942172434,43.89,1.12,43.9042879455,134.33,29.6048499983,-11.4800172222,31.7527626962,-5.0551500017,-3.7500172222,6.2942172434,34.66,-7.73,35.5115262978,132.34,35.3548499983,-68.7400172222,77.2991292714,-5.0551500017,-3.7500172222,6.2942172434,40.41,-64.99,76.528871676,134.56,29.1548499983,10.0299827778,30.8318963566,-5.0551500017,-3.7500172222,6.2942172434,34.21,13.78,36.8810588243,133.45,36.1448499983,-1.1900172222,36.1644344956,-5.0551500017,-3.7500172222,6.2942172434,41.2,2.56,41.2794573608,134.56,26.9848499983,-27.5100172222,38.5354794572,-5.0551500017,-3.7500172222,6.2942172434,32.04,-23.76,39.8885848333,132.34
2021-05-17 07:00:00,42.6206333289,-1.2598171846000001,42.6392486413,-6.2093666711,-4.1298171846,7.4573201912,48.83,2.87,48.9142699015,133.36,32.4906333289,-9.9498171846,33.9799958228,-6.2093666711,-4.1298171846,7.4573201912,38.7,-5.82,39.1351811035,131.47,38.8206333289,-67.1698171846,77.5810924947,-6.2093666711,-4.1298171846,7.4573201912,45.03,-63.04,77.4709138968,133.58,31.9106333289,11.4701828154,33.9094914924,-6.2093666711,-4.1298171846,7.4573201912,38.12,15.6,41.1885226732,132.54,39.7906333289,0.23018281540000002,39.7912991098,-6.2093666711,-4.1298171846,7.4573201912,46.0,4.36,46.206164091,133.58,29.5906333289,-26.8098171846,39.9295865027,-6.2093666711,-4.1298171846,7.4573201912,35.8,-22.68,42.3795044803,131.47
2021-05-17 07:30:00,47.4675666757,1.5207991443000002,47.4919226411,-7.6924333243,-4.6392008557,8.9830793734,55.16,6.16,55.5028936183,133.04,36.3675666757,-8.9292008557,37.4477039861,-7.6924333243,-4.6392008557,8.9830793734,44.06,-4.29,44.2683600329,131.14,43.2675666757,-62.4892008557,76.0064638673,-7.6924333243,-4.6392008557,8.9830793734,50.96,-57.85,77.094384361,133.26,35.6475666757,11.9307991443,37.5911289817,-7.6924333243,-4.6392008557,8.9830793734,43.34,16.57,46.3995743515,132.19,44.2675666757,3.0807991443,44.3746412126,-7.6924333243,-4.6392008557,8.9830793734,51.96,7.72,52.530372167,133.26,33.1475666757,-25.5192008557,41.832891232,-7.6924333243,-4.6392008557,8.9830793734,40.84,-20.88,45.8680716839,131.14
2021-05-17 08:00:00,50.4186166715,3.4783251127,50.5384571654,-7.9613833285,-4.8016748873,9.2972956405,58.38,8.28,58.964250186,130.91,38.5386166715,-9.7816748873,39.760610389600004,-7.9613833285,-4.8016748873,9.2972956405,46.5,-4.98,46.7659106615,129.23,45.9986166715,-60.1416748873,75.7158754419,-7.9613833285,-4.8016748873,9.2972956405,53.96,-55.34,77.2929311127,131.11,37.7586166715,11.0583251127,39.3446271713,-7.9613833285,-4.8016748873,9.2972956405,45.72,15.86,48.3927473905,130.25,47.0786166715,5.0383251127,47.3474483752,-7.9613833285,-4.8016748873,9.2972956405,55.04,9.84,55.9126747706,131.11,35.2386166715,-23.3616748873,42.2791669556,-7.9613833285,-4.8016748873,9.2972956405,43.2,-18.56,47.0182262532,129.23
2021-05-17 08:30:00,51.8058333464,4.5746182556,52.0074177488,-6.2541666536000005,-4.4653817444,7.6846753121999996,58.06,9.04,58.7595541168,130.42,39.6158333464,-12.6353817444,41.5820529021,-6.2541666536000005,-4.4653817444,7.6846753121999996,45.87,-8.17,46.5919070226,129.05,47.3858333464,-58.8953817444,75.5915550359,-6.2541666536000005,-4.4653817444,7.6846753121999996,53.64,-54.43,76.4190715725,130.63,38.8858333464,8.3446182556,39.771103692,-6.2541666536000005,-4.4653817444,7.6846753121999996,45.14,12.81,46.9224434573,130.06,48.4258333464,6.1346182556,48.8128556472,-6.2541666536000005,-4.4653817444,7.6846753121999996,54.68,10.6,55.6979568746,130.63,36.8658333464,-15.5053817444,39.9938311664,-6.2541666536000005,-4.4653817444,7.6846753121999996,43.12,-11.04,44.5108526092,129.05
2021-05-17 09:00:00,51.7806833654,5.2740178073,52.048577633,-5.3293166346,-4.3659821927,6.8893698042,57.11,9.64,57.9178875651,130.2,39.8606833654,-12.1859821927,41.6817974704,-5.3293166346,-4.3659821927,6.8893698042,45.19,-7.82,45.8616233904,129.24,47.4206833654,-58.3459821927,75.1862676882,-5.3293166346,-4.3659821927,6.8893698042,52.75,-53.98,75.4745182164,130.41,39.1506833654,8.8140178073,40.1305733561,-5.3293166346,-4.3659821927,6.8893698042,44.48,13.18,46.391624244,130.25,48.4306833654,6.7540178073,48.8993644926,-5.3293166346,-4.3659821927,6.8893698042,53.76,11.12,54.898014536,130.41,37.0706833654,-15.0859821927,40.0227738157,-5.3293166346,-4.3659821927,6.8893698042,42.4,-10.72,43.7341788536,129.24
2021-05-17 09:30:00,52.1537501082,6.2420564406,52.5259642364,-4.0262498918,-3.7379435594,5.4938975459,56.18,9.98,57.0595548528,130.28,39.7437501082,-11.2379435594,41.3020223247,-4.0262498918,-3.7379435594,5.4938975459,43.77,-7.5,44.4079148351,129.33,47.8537501082,-57.0979435594,74.4993728708,-4.0262498918,-3.7379435594,5.4938975459,51.88,-53.36,74.423275929,130.41,39.0637501082,9.6420564406,40.2361258687,-4.0262498918,-3.7379435594,5.4938975459,43.09,13.38,45.1195356802,130.36,48.8137501082,7.6620564406,49.4114289262,-4.0262498918,-3.7379435594,5.4938975459,52.84,11.4,54.0557638,130.41,37.0137501082,-12.9379435594,39.2097957228,-4.0262498918,-3.7379435594,5.4938975459,41.04,-9.2,42.0585496659,129.33
2021-05-17 10:00:00,52.1072001254,6.2639459044,52.482352493,-2.8527998746,-3.8860540956,4.8207762402,54.96,10.15,55.8893916589,129.94,39.8572001254,-11.2960540956,41.4270109948,-2.8527998746,-3.8860540956,4.8207762402,42.71,-7.41,43.348035711,129.02,47.8872001254,-57.1660540956,74.5730626748,-2.8527998746,-3.8860540956,4.8207762402,50.74,-53.28,73.5751724429,130.15,39.2072001254,9.6039459044,40.3663265434,-2.8527998746,-3.8860540956,4.8207762402,42.06,13.49,44.1703939308,130.03,48.7872001254,7.6739459044,49.3870462957,-2.8527998746,-3.8860540956,4.8207762402,51.64,11.56,52.9180800861,130.15,37.1472001254,-13.4860540956,39.519465232,-2.8527998746,-3.8860540956,4.8207762402,40.0,-9.6,41.135872423,129.02
