Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-17 10:30:00,52.5883334365,6.8435697548,53.0317570953,-1.9816665635000001,-3.4164302452,3.9495566826,54.57,10.26,55.5261424916,129.87,39.2283334365,-10.8464302452,40.7002112189,-1.9816665635000001,-3.4164302452,3.9495566826,41.21,-7.43,41.8744432799,128.99,48.3883334365,-56.3164302452,74.2493846999,-1.9816665635000001,-3.4164302452,3.9495566826,50.37,-52.9,73.0448280168,130.07,38.6083334365,9.9535697548,39.8707532109,-1.9816665635000001,-3.4164302452,3.9495566826,40.59,13.37,42.7352898668,130.0,49.2983334365,8.2235697548,49.9795235984,-1.9816665635000001,-3.4164302452,3.9495566826,51.28,11.64,52.5844844037,130.07,36.5783334365,-13.2564302452,38.9063930458,-1.9816665635000001,-3.4164302452,3.9495566826,38.56,-9.84,39.7957183627,128.99
2021-05-17 11:00:00,52.4389667743,6.721439902,52.8679769871,-3.5310332257,-3.878560098,5.2451333705,55.97,10.6,56.9649093741,129.87,39.4989667743,-10.538560098,40.8806754491,-3.5310332257,-3.878560098,5.2451333705,43.03,-6.66,43.5423529451,128.99,48.1289667743,-56.768560098,74.4249075133,-3.5310332257,-3.878560098,5.2451333705,51.66,-52.89,73.9331299216,130.07,38.8289667743,10.321439902,40.177366544,-3.5310332257,-3.878560098,5.2451333705,42.36,14.2,44.676723246,130.0,49.0289667743,8.121439902,49.6970559393,-3.5310332257,-3.878560098,5.2451333705,52.56,12.0,53.9124623812,130.07,36.7489667743,-11.718560098,38.5721558867,-3.5310332257,-3.878560098,5.2451333705,40.28,-7.84,41.0358867334,128.99
2021-05-17 11:30:00,52.0806500993,8.9251953652,52.8398829207,1.3106500993,-2.4548046348,2.7827808893,50.77,11.38,52.0297732073,130.28,39.2306500993,-8.5448046348,40.150437027,1.3106500993,-2.4548046348,2.7827808893,37.92,-6.09,38.4059175128,129.34,48.1006500993,-54.2248046348,72.4844947396,1.3106500993,-2.4548046348,2.7827808893,46.79,-51.77,69.781351377,130.47,38.6806500993,12.1451953652,40.5425512587,1.3106500993,-2.4548046348,2.7827808893,37.37,14.6,40.1207789057,130.33,48.9106500993,10.1451953652,49.9517435345,1.3106500993,-2.4548046348,2.7827808893,47.6,12.6,49.2394151062,130.47,36.6706500993,-11.4948046348,38.4300287835,1.3106500993,-2.4548046348,2.7827808893,35.36,-9.04,36.4972766107,129.34
2021-05-17 12:00:00,52.0944334323,4.476115857,52.2863807105,-1.2455665677,-3.213884143,3.4468082858,53.34,7.69,53.8914807739,129.66,38.9344334323,-12.943884143,41.029675156,-1.2455665677,-3.213884143,3.4468082858,40.18,-9.73,41.3413267808,128.76,48.4544334323,-48.303884143,68.4185453116,-1.2455665677,-3.213884143,3.4468082858,49.7,-45.09,67.1058723213,129.87,38.3644334323,8.076115857,39.2052726036,-1.2455665677,-3.213884143,3.4468082858,39.61,11.29,41.1875733687,129.75,48.9144334323,5.946115857,49.2745176718,-1.2455665677,-3.213884143,3.4468082858,50.16,9.16,50.989520492,129.87,36.3544334323,-2.173884143,36.4193712529,-1.2455665677,-3.213884143,3.4468082858,37.6,1.04,37.6143802288,128.76
2021-05-17 12:30:00,53.1718833903,0.45420229980000004,53.1738232874,-2.2781166097,-3.2957977002,4.0065069285,55.45,3.75,55.5766587697,130.43,39.7318833903,-16.6857977002,43.0933684299,-2.2781166097,-3.2957977002,4.0065069285,42.01,-13.39,44.0923145231,129.48,49.9118833903,-40.8057977002,64.469444154,-2.2781166097,-3.2957977002,4.0065069285,52.19,-37.51,64.2712704091,130.63,39.1518833903,4.4642022998,39.4055716261,-2.2781166097,-3.2957977002,4.0065069285,41.43,7.76,42.1504744932,130.53,50.0018833903,2.0642022998,50.0444729587,-2.2781166097,-3.2957977002,4.0065069285,52.28,5.36,52.5540483693,130.63,37.1618833903,7.8242022998,37.9766206862,-2.2781166097,-3.2957977002,4.0065069285,39.44,11.12,40.9776524462,129.48
2021-05-17 13:00:00,54.7603335732,-0.1455417242,54.7605269829,-4.5396664268,-4.0055417242,6.0541668106,59.3,3.86,59.4254962116,130.43,41.6303335732,-17.1255417242,45.0152069057,-4.5396664268,-4.0055417242,6.0541668106,46.17,-13.12,47.9979509979,129.48,51.3103335732,-41.4155417242,65.9393465823,-4.5396664268,-4.0055417242,6.0541668106,55.85,-37.41,67.2215039998,130.63,40.9503335732,4.0544582758,41.1505583397,-4.5396664268,-4.0055417242,6.0541668106,45.49,8.06,46.1985248682,130.53,51.5003335732,1.5944582758,51.5250099985,-4.5396664268,-4.0055417242,6.0541668106,56.04,5.6,56.3191051065,130.63,38.8603335732,5.2744582758,39.2166474284,-4.5396664268,-4.0055417242,6.0541668106,43.4,9.28,44.381059023,129.48
2021-05-17 13:30:00,55.2313007471,-0.044572836000000005,55.2313187327,-2.6686992528999998,-3.654572836,4.5252467685,57.9,3.61,58.0124305645,130.43,41.0613007471,-17.024572836,44.4507198962,-2.6686992528999998,-3.654572836,4.5252467685,43.73,-13.37,45.728216672,129.48,51.8513007471,-41.294572836,66.2857385481,-2.6686992528999998,-3.654572836,4.5252467685,54.52,-37.64,66.2510377277,130.72,40.4413007471,4.145427164,40.6532086371,-2.6686992528999998,-3.654572836,4.5252467685,43.11,7.8,43.8099543483,130.53,52.0113007471,1.665427164,52.0379578101,-2.6686992528999998,-3.654572836,4.5252467685,54.68,5.32,54.9381907238,130.72,38.4513007471,7.6654271640000005,39.2079239791,-2.6686992528999998,-3.654572836,4.5252467685,41.12,11.32,42.6496987094,129.48
2021-05-17 14:00:00,51.6283176539,-1.379993045,51.6467575417,0.3083176539,-3.259993045,3.2745403386,51.32,1.88,51.3544233733,130.43,38.3783176539,-17.269993045,42.085008325,0.3083176539,-3.259993045,3.2745403386,38.07,-14.01,40.56605724,129.48,48.5683176539,-43.219993045,65.0142236633,0.3083176539,-3.259993045,3.2745403386,48.26,-39.96,62.6564378177,130.72,37.9183176539,4.110006955,38.1404112572,0.3083176539,-3.259993045,3.2745403386,37.61,7.37,38.3253049564,130.53,48.7083176539,0.220006955,48.7088145178,0.3083176539,-3.259993045,3.2745403386,48.4,3.48,48.5249461617,130.72,35.9483176539,8.140006955,36.8583946391,0.3083176539,-3.259993045,3.2745403386,35.64,11.4,37.4188401744,129.48
2021-05-17 14:30:00,52.4900176157,-2.235381367,52.5375949121,-1.0299823843,-3.295381367,3.4525935275,53.52,1.06,53.5304959813,131.51,38.1600176157,-17.235381367,41.871772297,-1.0299823843,-3.295381367,3.4525935275,39.19,-13.94,41.5954288354,130.42,49.3400176157,-43.985381367,66.0995545546,-1.0299823843,-3.295381367,3.4525935275,50.37,-40.69,64.751934334,131.74,37.6600176157,4.104618633,37.8830413369,-1.0299823843,-3.295381367,3.4525935275,38.69,7.4,39.3913201099,131.48,49.4900176157,-0.535381367,49.4929133999,-1.0299823843,-3.295381367,3.4525935275,50.52,2.76,50.5953357534,131.74,35.6900176157,8.504618633,36.6893158222,-1.0299823843,-3.295381367,3.4525935275,36.72,11.8,38.5693971952,130.42
2021-05-17 15:00:00,52.5104178414,-2.3884398406000003,52.5647089477,-1.6395821586000001,-3.3784398406,3.7552743457,54.15,0.99,54.1590491054,131.43,38.0804178414,-17.3184398406,41.8335580783,-1.6395821586000001,-3.3784398406,3.7552743457,39.72,-13.94,42.0951541154,130.26,49.3304178414,-44.2484398406,66.2677489638,-1.6395821586000001,-3.3784398406,3.7552743457,50.97,-40.87,65.3322110448,131.66,37.5604178414,4.0815601594,37.7815314903,-1.6395821586000001,-3.3784398406,3.7552743457,39.2,7.46,39.903528666,131.33,49.4804178414,-0.6984398406,49.4853470026,-1.6395821586000001,-3.3784398406,3.7552743457,51.12,2.68,51.1902021875,131.66,35.6004178414,8.1815601594,36.5284502426,-1.6395821586000001,-3.3784398406,3.7552743457,37.24,11.56,38.9929634678,130.26
2021-05-17 15:30:00,49.2451510096,-1.0953971219,49.2573323761,2.9051510096,-2.4953971219,3.8297400936,46.34,1.4,46.3611432128,131.62,37.0851510096,-16.4353971219,40.5639088841,2.9051510096,-2.4953971219,3.8297400936,34.18,-13.94,36.9133580158,130.44,46.4451510096,-43.1853971219,63.4202694482,2.9051510096,-2.4953971219,3.8297400936,43.54,-40.69,59.5936884242,131.84,36.7151510096,5.0046028781,37.0546672314,2.9051510096,-2.4953971219,3.8297400936,33.81,7.5,34.6318653844,131.49,46.4651510096,0.3846028781,46.4667427061,2.9051510096,-2.4953971219,3.8297400936,43.56,2.88,43.6551027945,131.84,34.7851510096,8.1046028781,35.7168212272,2.9051510096,-2.4953971219,3.8297400936,31.88,10.6,33.5960473866,130.44
2021-05-17 16:00:00,50.874767732,-2.1458856933,50.9200040966,0.594767732,-3.0558856933,3.1132275898,50.28,0.91,50.2882342104,131.77,37.464767732,-17.2458856933,41.2435376097,0.594767732,-3.0558856933,3.1132275898,36.87,-14.19,39.5063665755,130.6,47.884767732,-44.3358856933,65.2581162842,0.594767732,-3.0558856933,3.1132275898,47.29,-41.28,62.7724660978,132.0,37.034767732,4.2841143067,37.2817335481,0.594767732,-3.0558856933,3.1132275898,36.44,7.34,37.1718872268,131.69,47.994767732,-0.49588569330000004,47.9973294285,0.594767732,-3.0558856933,3.1132275898,47.4,2.56,47.469080463,132.0,35.114767732,8.1841143067,36.0558821811,0.594767732,-3.0558856933,3.1132275898,34.52,11.24,36.3038289992,130.6
2021-05-17 16:30:00,52.609384453,-2.6092726747,52.6740508829,-2.610615547,-3.8992726747,4.6925090225,55.22,1.29,55.2350658549,132.11,39.139384453,-18.1092726747,43.1258295244,-2.610615547,-3.8992726747,4.6925090225,41.75,-14.21,44.1020022221,130.89,49.389384453,-44.5992726747,66.5462727713,-2.610615547,-3.8992726747,4.6925090225,52.0,-40.7,66.0340063906,132.33,38.569384453,3.4007273253,38.7190181103,-2.610615547,-3.8992726747,4.6925090225,41.18,7.3,41.8220324709,131.98,49.549384453,-0.8992726747,49.5575442391,-2.610615547,-3.8992726747,4.6925090225,52.16,3.0,52.2462017758,132.33,36.589384453,7.3007273253000005,37.3106375465,-2.610615547,-3.8992726747,4.6925090225,39.2,11.2,40.76861538,130.89
2021-05-17 17:00:00,54.2112509469,-2.9090166567,54.2892448569,-5.2687490531,-4.4790166567,6.9152951344,59.48,1.57,59.5007168024,131.78,40.3612509469,-18.5090166567,44.4028633716,-5.2687490531,-4.4790166567,6.9152951344,45.63,-14.03,47.738221584,130.63,50.7712509469,-44.7990166567,67.7102046676,-5.2687490531,-4.4790166567,6.9152951344,56.04,-40.32,69.0375549973,132.0,39.7012509469,3.0009833433,39.8145102667,-5.2687490531,-4.4790166567,6.9152951344,44.97,7.48,45.5878415808,131.69,51.0112509469,-1.0790166567,51.022661633,-5.2687490531,-4.4790166567,6.9152951344,56.28,3.4,56.3826072473,132.0,37.6512509469,6.7609833433,38.2534651193,-5.2687490531,-4.4790166567,6.9152951344,42.92,11.24,44.3673754013,130.63
2021-05-17 17:30:00,54.6515839107,-3.2253018383,54.7466729208,-6.5984160893,-4.9553018383000005,8.251915607699999,61.25,1.73,61.2744269659,131.56,41.9015839107,-18.6853018383,45.8790065174,-6.5984160893,-4.9553018383000005,8.251915607699999,48.5,-13.73,50.4059807959,130.43,51.1015839107,-45.1153018383,68.1671646627,-6.5984160893,-4.9553018383000005,8.251915607699999,57.7,-40.16,70.3001820766,131.78,41.1715839107,2.8446981617000002,41.2697422981,-6.5984160893,-4.9553018383000005,8.251915607699999,47.77,7.8,48.4026125328,131.49,51.4015839107,-1.3153018383,51.4184096162,-6.5984160893,-4.9553018383000005,8.251915607699999,58.0,3.64,58.1141084419,131.78,39.1215839107,5.0446981617,39.4454979336,-6.5984160893,-4.9553018383000005,8.251915607699999,45.72,10.0,46.8008375993,130.43
2021-05-17 18:00:00,55.3373839577,-3.3247013481,55.4371689603,-6.3026160423,-4.9247013481,7.9984781268,61.64,1.6,61.6607622399,131.56,41.8573839577,-18.9947013481,45.9656314118,-6.3026160423,-4.9247013481,7.9984781268,48.16,-14.07,50.1732050003,130.43,51.7773839577,-45.1647013481,68.7076978028,-6.3026160423,-4.9247013481,7.9984781268,58.08,-40.24,70.6579365677,131.78,41.1373839577,2.5452986519,41.2160515347,-6.3026160423,-4.9247013481,7.9984781268,47.44,7.47,48.024519779,131.49,52.0973839577,-1.4447013481,52.1174114593,-6.3026160423,-4.9247013481,7.9984781268,58.4,3.48,58.5035930521,131.78,39.0973839577,5.9152986519,39.5423341556,-6.3026160423,-4.9247013481,7.9984781268,45.4,10.84,46.6761780783,130.43
2021-05-17 18:30:00,55.3721005491,-3.5621392815,55.4865601338,-6.7778994509,-4.8721392815,8.3473146667,62.15,1.31,62.1638045811,131.45,41.6221005491,-19.4321392815,45.9348156758,-6.7778994509,-4.8721392815,8.3473146667,48.4,-14.56,50.5425919399,130.33,51.7821005491,-45.7421392815,69.092179321,-6.7778994509,-4.8721392815,8.3473146667,58.56,-40.87,71.4116972211,131.67,40.9021005491,2.2878607185,40.9660363715,-6.7778994509,-4.8721392815,8.3473146667,47.68,7.16,48.2146035968,131.4,52.1021005491,-1.6321392815,52.127658304,-6.7778994509,-4.8721392815,8.3473146667,58.88,3.24,58.9690766419,131.67,38.8621005491,4.8478607185,39.1633069675,-6.7778994509,-4.8721392815,8.3473146667,45.64,9.72,46.6635618015,130.33
2021-05-17 19:00:00,54.6007007045,-4.3276076354,54.7719335542,-6.5792992955,-4.8076076354,8.1486361064,61.18,0.48,61.1818829393,132.09,41.0107007045,-19.9776076354,45.617785776,-6.5792992955,-4.8076076354,8.1486361064,47.59,-15.17,49.94934434,130.97,51.0807007045,-46.4976076354,69.0743476283,-6.5792992955,-4.8076076354,8.1486361064,57.66,-41.69,71.1528755568,132.32,40.3307007045,1.7623923646000001,40.3691893177,-6.5792992955,-4.8076076354,8.1486361064,46.91,6.57,47.3678477451,132.04,51.4207007045,-2.3676076354,51.4751787453,-6.5792992955,-4.8076076354,8.1486361064,58.0,2.44,58.0513014497,132.32,38.3407007045,5.2323923646,38.6960884376,-6.5792992955,-4.8076076354,8.1486361064,44.92,10.04,46.0283390967,130.97
2021-05-17 19:30:00,53.853700397,-5.2913147021,54.1130211477,-8.076299603,-5.1213147021,9.5631835471,61.93,-0.17,61.9302333275,132.09,40.733700397,-20.7013147021,45.6922179198,-8.076299603,-5.1213147021,9.5631835471,48.81,-15.58,51.2362420558,130.97,50.293700397,-47.2813147021,69.0288274534,-8.076299603,-5.1213147021,9.5631835471,58.37,-42.16,72.0036283808,132.32,40.013700397,0.9886852979,40.0259130824,-8.076299603,-5.1213147021,9.5631835471,48.09,6.11,48.4765943523,132.04,50.643700397,-3.3213147021,50.752492759,-8.076299603,-5.1213147021,9.5631835471,58.72,1.8,58.7475820779,132.32,38.003700397,2.4786852979000003,38.0844472807,-8.076299603,-5.1213147021,9.5631835471,46.08,7.6,46.7025309807,130.97
2021-05-17 20:00:00,52.9879004468,-6.2990488791,53.3609933429,-8.3620995532,-5.0890488791,9.7889288194,61.35,-1.21,61.3619311952,131.91,39.9779004468,-21.4690488791,45.3778865077,-8.3620995532,-5.0890488791,9.7889288194,48.34,-16.38,51.0397884008,130.77,49.4679004468,-48.4990488791,69.2764817004,-8.3620995532,-5.0890488791,9.7889288194,57.83,-43.41,72.3100062232,132.14,39.2879004468,0.3409511209,39.2893798524,-8.3620995532,-5.0890488791,9.7889288194,47.65,5.43,47.9583923834,131.83,49.8379004468,-4.3290488791,50.0255633166,-8.3620995532,-5.0890488791,9.7889288194,58.2,0.76,58.2049619878,132.14,37.2779004468,3.2709511209,37.4211301668,-8.3620995532,-5.0890488791,9.7889288194,45.64,8.36,46.399344823,130.77
2021-05-17 20:30:00,51.8753670146,-7.0431962047,52.3513162746,-8.4446329854,-5.1131962047,9.8720110254,60.32,-1.9300000000000002,60.3508682622,132.74,39.2453670146,-21.7531962047,44.8709302024,-8.4446329854,-5.1131962047,9.8720110254,47.69,-16.64,50.5096594722,131.5,48.4153670146,-49.4631962047,69.2145616323,-8.4446329854,-5.1131962047,9.8720110254,56.86,-44.35,72.110901395,132.96,38.5653670146,0.1668037953,38.5657277447,-8.4446329854,-5.1131962047,9.8720110254,47.01,5.28,47.3055863509,132.58,48.7553670146,-5.0331962047,49.014476196,-8.4446329854,-5.1131962047,9.8720110254,57.2,0.08,57.200055944,132.96,36.6353670146,1.9268037953000001,36.6860012697,-8.4446329854,-5.1131962047,9.8720110254,45.08,7.04,45.6263958691,131.5
2021-05-17 21:00:00,50.2984836012,-7.8781521453,50.9117150939,-8.3415163988,-5.0381521453,9.744940886,58.64,-2.84,58.7087318889,132.74,38.1984836012,-22.4181521453,44.2910566033,-8.3415163988,-5.0381521453,9.744940886,46.54,-17.38,49.6793317185,131.5,46.9284836012,-50.0981521453,68.6447916559,-8.3415163988,-5.0381521453,9.744940886,55.27,-45.06,71.3104235018,132.96,37.5684836012,-0.5781521453,37.5729320122,-8.3415163988,-5.0381521453,9.744940886,45.91,4.46,46.1261281705,132.58,47.2984836012,-5.9181521453,47.6672956626,-8.3415163988,-5.0381521453,9.744940886,55.64,-0.88,55.6469585872,132.96,35.6184836012,4.0818478547,35.8516088336,-8.3415163988,-5.0381521453,9.744940886,43.96,9.12,44.8960577334,131.5
2021-05-17 21:30:00,49.5441669344,-8.4651337296,50.262142476,-8.4158330656,-5.0351337296,9.8070799866,57.96,-3.43,58.0614028422,132.28,37.7241669344,-22.8151337296,44.0867678333,-8.4158330656,-5.0351337296,9.8070799866,46.14,-17.78,49.4472243913,131.04,46.2141669344,-50.5551337296,68.4950419509,-8.4158330656,-5.0351337296,9.8070799866,54.63,-45.52,71.1091224809,132.5,37.1041669344,-1.0351337296,37.1186032298,-8.4158330656,-5.0351337296,9.8070799866,45.52,4.0,45.6954089598,132.09,46.5841669344,-6.4751337295999996,47.0320312743,-8.4158330656,-5.0351337296,9.8070799866,55.0,-1.44,55.0188476797,132.5,35.1841669344,2.9248662704,35.3055299573,-8.4158330656,-5.0351337296,9.8070799866,43.6,7.96,44.320667865,131.04
2021-05-17 22:00:00,48.0047502095,-9.2795852181,48.8934223029,-7.7552497905,-4.8095852181000005,9.1255689841,55.76,-4.47,55.9388818265,132.28,36.4747502095,-23.5295852181,43.4056307796,-7.7552497905,-4.8095852181000005,9.1255689841,44.23,-18.72,48.0284426148,131.04,44.7947502095,-50.9995852181,67.8787694257,-7.7552497905,-4.8095852181000005,9.1255689841,52.55,-46.19,69.9644095237,132.5,35.8947502095,-1.9095852181000001,35.9455088753,-7.7552497905,-4.8095852181000005,9.1255689841,43.65,2.9,43.7462284089,132.09,45.1247502095,-7.3295852181,45.7161448608,-7.7552497905,-4.8095852181000005,9.1255689841,52.88,-2.52,52.9400113336,132.5,34.0447502095,1.9504147819000002,34.100573817,-7.7552497905,-4.8095852181000005,9.1255689841,41.8,6.76,42.3430938879,131.04
2021-05-17 22:30:00,45.2906669006,-10.1253577348,46.4086993737,-6.9193330994,-4.4953577348,8.2513884713,52.21,-5.63,52.5126746605,131.75,34.4506669006,-24.1053577348,42.0466017821,-6.9193330994,-4.4953577348,8.2513884713,41.37,-19.61,45.7824092857,130.5,42.2606669006,-51.8353577348,66.8795056679,-6.9193330994,-4.4953577348,8.2513884713,49.18,-47.34,68.2623468685,131.98,33.9506669006,-2.4753577348,34.0407869902,-6.9193330994,-4.4953577348,8.2513884713,40.87,2.02,40.9198888073,131.59,42.5206669006,-8.2553577348,43.314640077,-6.9193330994,-4.4953577348,8.2513884713,49.44,-3.76,49.5827712013,131.98,32.1206669006,1.8646422652,32.1747437117,-6.9193330994,-4.4953577348,8.2513884713,39.04,6.36,39.5546609137,130.5
2021-05-17 23:00:00,42.3397167723,-11.213908446,43.7995817217,-6.1002832277,-4.093908446,7.3466687568,48.44,-7.12,48.9604738539,131.75,32.0997167723,-24.473908446,40.3653813495,-6.1002832277,-4.093908446,7.3466687568,38.2,-20.38,43.2964709878,130.5,39.5097167723,-53.293908446,66.3419806524,-6.1002832277,-4.093908446,7.3466687568,45.61,-49.2,67.0888373725,131.98,31.6997167723,-2.703908446,31.8148261716,-6.1002832277,-4.093908446,7.3466687568,37.8,1.3900000000000001,37.8255482445,131.59,39.7797167723,-9.333908446,40.8600992824,-6.1002832277,-4.093908446,7.3466687568,45.88,-5.24,46.1782632848,131.98,29.8997167723,1.146091554,29.9216742332,-6.1002832277,-4.093908446,7.3466687568,36.0,5.24,36.3793567838,130.5
2021-05-17 23:30:00,39.7516833483,-12.6459099125,41.7146900568,-4.9083166517,-3.6759099125,6.13220075,44.66,-8.97,45.551909949,133.17,30.0916833483,-24.1959099125,38.6128406521,-4.9083166517,-3.6759099125,6.13220075,35.0,-20.52,40.5717931573,131.61,37.1216833483,-55.1359099125,66.4679466848,-4.9083166517,-3.6759099125,6.13220075,42.03,-51.46,66.4428513837,133.4,29.7616833483,-2.2859099125,29.8493413638,-4.9083166517,-3.6759099125,6.13220075,34.67,1.3900000000000001,34.6978529595,132.74,37.3316833483,-10.8759099125,38.8836726409,-4.9083166517,-3.6759099125,6.13220075,42.24,-7.2,42.8492427004,133.4,28.0516833483,0.9640900875,28.068245552,-4.9083166517,-3.6759099125,6.13220075,32.96,4.64,33.2849996245,131.61
2021-05-18 00:00:00,37.4423833376,-13.0690563372,39.6576890848,-4.0576166624,-3.3890563372,5.2867717783,41.5,-9.68,42.613993007,133.17,28.3623833376,-24.7590563372,37.6488467194,-4.0576166624,-3.3890563372,5.2867717783,32.42,-21.37,38.8295415888,131.61,34.9923833376,-55.2590563372,65.4066525586,-4.0576166624,-3.3890563372,5.2867717783,39.05,-51.87,64.9261072297,133.4,28.1023833376,-3.0090563372,28.2630212344,-4.0576166624,-3.3890563372,5.2867717783,32.16,0.38,32.1622449465,132.74,35.1423833376,-11.3090563372,36.9172298783,-4.0576166624,-3.3890563372,5.2867717783,39.2,-7.92,39.9920792158,133.4,26.3823833376,-1.3090563372,26.4148401295,-4.0576166624,-3.3890563372,5.2867717783,30.44,2.08,30.5109816296,131.61
2021-05-18 00:30:00,36.5249666835,-13.242210807,38.8513749858,-3.5650333165,-3.222210807,4.8054245424,40.09,-10.02,41.3232198649,132.74,27.6149666835,-24.922210807,37.1981582399,-3.5650333165,-3.222210807,4.8054245424,31.18,-21.7,37.9879243971,131.2,34.1349666835,-55.512210807,65.1674880532,-3.5650333165,-3.222210807,4.8054245424,37.7,-52.29,64.4634322698,132.98,27.3949666835,-3.132210807,27.5734463593,-3.5650333165,-3.222210807,4.8054245424,30.96,0.09,30.9601308137,132.34,34.2749666835,-11.502210807,36.1534810856,-3.5650333165,-3.222210807,4.8054245424,37.84,-8.28,38.7353068918,132.98,25.7149666835,-1.942210807,25.7882084363,-3.5650333165,-3.222210807,4.8054245424,29.28,1.28,29.3079647878,131.2
2021-05-18 01:00:00,35.5696833263,-13.4412980669,38.0246086851,-3.5203166737,-3.1912980669,4.7515274212000005,39.09,-10.25,40.4115156855,132.87,26.9696833263,-25.1312980669,36.8638842398,-3.5203166737,-3.1912980669,4.7515274212000005,30.49,-21.94,37.5633291922,131.34,33.2296833263,-55.9512980669,65.0750306134,-3.5203166737,-3.1912980669,4.7515274212000005,36.75,-52.76,64.297590157,133.11,26.7596833263,-3.1812980669,26.9481225527,-3.5203166737,-3.1912980669,4.7515274212000005,30.28,0.01,30.2800016513,132.47,33.3996833263,-11.7512980669,35.4066639568,-3.5203166737,-3.1912980669,4.7515274212000005,36.92,-8.56,37.8993403637,133.11,25.1196833263,-2.2712980669,25.2221586174,-3.5203166737,-3.1912980669,4.7515274212000005,28.64,0.92,28.6547727264,131.34
2021-05-18 01:30:00,36.4581000138,-13.5361099501,38.8898358083,-3.8818999862,-3.2961099501,5.092493329,40.34,-10.24,41.6193849066,133.26,27.6581000138,-24.8261099501,37.1659283704,-3.8818999862,-3.2961099501,5.092493329,31.54,-21.53,38.187858018,131.72,34.0581000138,-55.9661099501,65.514575779,-3.8818999862,-3.2961099501,5.092493329,37.94,-52.67,64.9120366342,133.51,27.4181000138,-2.9861099501,27.5802295313,-3.8818999862,-3.2961099501,5.092493329,31.3,0.31,31.3015351061,132.85,34.1981000138,-11.8161099501,36.1819084476,-3.8818999862,-3.2961099501,5.092493329,38.08,-8.52,39.0214915143,133.51,25.7181000138,-1.3761099501,25.7548897671,-3.8818999862,-3.2961099501,5.092493329,29.6,1.92,29.6622049079,131.72
2021-05-18 02:00:00,35.9530001088,-13.6809138722,38.4679817667,-4.5269998912,-3.5409138722,5.7473297334,40.48,-10.14,41.7306841545,133.17,27.5330001088,-24.9109138722,37.1297687165,-4.5269998912,-3.5409138722,5.7473297334,32.06,-21.37,38.5294757296,131.59,33.5530001088,-56.1209138722,65.3862431261,-4.5269998912,-3.5409138722,5.7473297334,38.08,-52.58,64.9210505152,133.4,27.2730001088,-3.0309138722,27.4408996543,-4.5269998912,-3.5409138722,5.7473297334,31.8,0.51,31.8040893597,132.71,33.7130001088,-11.9809138722,35.7786063668,-4.5269998912,-3.5409138722,5.7473297334,38.24,-8.44,39.1603268628,133.4,25.5930001088,-0.7409138722,25.6037225406,-4.5269998912,-3.5409138722,5.7473297334,30.12,2.8,30.2498661154,131.59
2021-05-18 02:30:00,35.6017667224,-13.8400812058,38.1972988776,-4.4782332776,-3.5400812058,5.7084803785,40.08,-10.3,41.3823198963,133.17,27.2317667224,-25.0100812058,36.9739540859,-4.4782332776,-3.5400812058,5.7084803785,31.71,-21.47,38.2947124287,131.59,33.2117667224,-56.3200812058,65.3832776469,-4.4782332776,-3.5400812058,5.7084803785,37.69,-52.78,64.8557206421,133.4,26.9917667224,-3.1200812058,27.1714993611,-4.4782332776,-3.5400812058,5.7084803785,31.47,0.42,31.4728025444,132.71,33.3617667224,-12.1000812058,35.4883001006,-4.4782332776,-3.5400812058,5.7084803785,37.84,-8.56,38.7961235177,133.4,25.3217667224,-1.2600812058,25.353099901,-4.4782332776,-3.5400812058,5.7084803785,29.8,2.2800000000000002,29.8870942047,131.59
2021-05-18 03:00:00,34.2308667057,-14.1522268972,37.0410280847,-4.2791332943,-3.4622268972,5.5043616195,38.51,-10.69,39.9661882095,133.24,26.3508667057,-25.2222268972,36.4764157476,-4.2791332943,-3.4622268972,5.5043616195,30.63,-21.76,37.5725232051,131.59,31.9308667057,-56.6522268972,65.0311852959,-4.2791332943,-3.4622268972,5.5043616195,36.21,-53.19,64.3454753654,133.48,26.1308667057,-3.4022268972,26.3514201259,-4.2791332943,-3.4622268972,5.5043616195,30.41,0.06,30.410059191,132.71,32.0808667057,-12.4622268972,34.416407538,-4.2791332943,-3.4622268972,5.5043616195,36.36,-9.0,37.4573036937,133.48,24.4408667057,-1.9822268972,24.5211172012,-4.2791332943,-3.4622268972,5.5043616195,28.72,1.48,28.7581084218,131.59
2021-05-18 03:30:00,33.7389334047,-13.9562380849,36.5115352837,-3.8810665953,-3.3962380849000002,5.1572387037,37.62,-10.56,39.0740067052,133.32,25.9089334047,-25.1262380849,36.0915595461,-3.8810665953,-3.3962380849000002,5.1572387037,29.79,-21.73,36.873255891,131.7,31.4789334047,-56.6362380849,64.7965023185,-3.8810665953,-3.3962380849000002,5.1572387037,35.36,-53.24,63.9126528944,133.56,25.7189334047,-3.2362380849,25.9217432365,-3.8810665953,-3.3962380849000002,5.1572387037,29.6,0.16,29.6004324293,132.84,31.5989334047,-12.3162380849,33.9143378658,-3.8810665953,-3.3962380849000002,5.1572387037,35.48,-8.92,36.5841058385,133.56,24.0789334047,-1.7962380849000001,24.1458382577,-3.8810665953,-3.3962380849000002,5.1572387037,27.96,1.6,28.0057422683,131.7
2021-05-18 04:00:00,33.3207333411,-14.0121147688,36.1470694619,-3.4892666589,-3.3421147688,4.8316366735,36.81,-10.67,38.3252527715,133.5,25.5407333411,-25.1921147688,35.8743878851,-3.4892666589,-3.3421147688,4.8316366735,29.03,-21.85,36.3340528981,131.89,31.1107333411,-56.6821147688,64.6586410597,-3.4892666589,-3.3421147688,4.8316366735,34.6,-53.34,63.579207293,133.74,25.3607333411,-3.2921147688,25.5735178505,-3.4892666589,-3.3421147688,4.8316366735,28.85,0.05,28.8500433275,133.01,31.2307333411,-12.3821147688,33.5957656733,-3.4892666589,-3.3421147688,4.8316366735,34.72,-9.04,35.8775695944,133.74,23.7507333411,-2.0221147688,23.8366583728,-3.4892666589,-3.3421147688,4.8316366735,27.24,1.32,27.2719636257,131.89
2021-05-18 04:30:00,33.3547499932,-14.1910018653,36.248087964,-3.4152500068,-3.3010018653,4.7497943033,36.77,-10.89,38.3487287925,133.5,25.5747499932,-24.9410018653,35.7228415899,-3.4152500068,-3.3010018653,4.7497943033,28.99,-21.64,36.1760929344,131.89,31.1347499932,-56.9510018653,64.9060033479,-3.4152500068,-3.3010018653,4.7497943033,34.55,-53.65,63.8124204211,133.74,25.3947499932,-2.9810018653,25.5691161235,-3.4152500068,-3.3010018653,4.7497943033,28.81,0.32,28.8117771059,133.01,31.2647499932,-12.5410018653,33.6862185459,-3.4152500068,-3.3010018653,4.7497943033,34.68,-9.24,35.889831429,133.74,23.7447499932,-1.2210018653,23.7761224297,-3.4152500068,-3.3010018653,4.7497943033,27.16,2.08,27.2395300987,131.89
2021-05-18 05:00:00,33.3261166689,-14.2378713631,36.2401301485,-3.4838833311,-3.3078713631,4.8041082439,36.81,-10.93,38.3984504896,133.71,25.5161166689,-24.7478713631,35.5461579761,-3.4838833311,-3.3078713631,4.8041082439,29.0,-21.44,36.0648526962,132.05,31.1061166689,-56.9378713631,64.8807497612,-3.4838833311,-3.3078713631,4.8041082439,34.59,-53.63,63.8172782246,133.95,25.3461166689,-2.7978713631,25.5000728304,-3.4838833311,-3.3078713631,4.8041082439,28.83,0.51,28.8345105733,133.16,31.1961166689,-12.5878713631,33.6400386544,-3.4838833311,-3.3078713631,4.8041082439,34.68,-9.28,35.9001504175,133.95,23.6761166689,-0.7078713631,23.6866963164,-3.4838833311,-3.3078713631,4.8041082439,27.16,2.6,27.2841639051,132.05
2021-05-18 05:30:00,33.6733499923,-13.9342605022,36.4425316827,-3.8666500077,-3.3942605022,5.1450934529,37.54,-10.54,38.9915785779,133.6,25.9233499923,-24.4742605022,35.6512202028,-3.8666500077,-3.3942605022,5.1450934529,29.79,-21.08,36.4939789554,131.91,31.4233499923,-56.5942605022,64.7328142948,-3.8666500077,-3.3942605022,5.1450934529,35.29,-53.2,63.8406148153,133.83,25.7133499923,-2.5442605022,25.8389169535,-3.8666500077,-3.3942605022,5.1450934529,29.58,0.85,29.5922101236,133.03,31.5333499923,-12.2742605022,33.8379909659,-3.8666500077,-3.3942605022,5.1450934529,35.4,-8.88,36.49677246,133.83,24.0533499923,0.48573949780000003,24.0582540661,-3.8666500077,-3.3942605022,5.1450934529,27.92,3.88,28.1883096336,131.91
2021-05-18 06:00:00,34.7443166709,-13.3673589917,37.2270577314,-3.8956833291,-3.4273589917000002,5.1887511271,38.64,-9.94,39.8980350393,133.51,26.6343166709,-24.3373589917,36.0789948199,-3.8956833291,-3.4273589917000002,5.1887511271,30.53,-20.91,37.0041754401,131.82,32.4343166709,-55.9573589917,64.677746739,-3.8956833291,-3.4273589917000002,5.1887511271,36.33,-52.53,63.8691615727,133.74,26.4143166709,-2.4373589917,26.5265309463,-3.8956833291,-3.4273589917000002,5.1887511271,30.31,0.99,30.3261636215,132.93,32.5443166709,-11.6673589917,34.5725297514,-3.8956833291,-3.4273589917000002,5.1887511271,36.44,-8.24,37.3600214133,133.74,24.7043166709,0.9326410083000001,24.7219150032,-3.8956833291,-3.4273589917000002,5.1887511271,28.6,4.36,28.9304268893,131.82
2021-05-18 06:30:00,38.1248333397,-11.6161421306,39.8552088839,-4.8051666603,-3.7761421306000003,6.1113726792,42.93,-7.84,43.6400103116,133.38,29.3748333397,-23.1461421306,37.398191524,-4.8051666603,-3.7761421306000003,6.1113726792,34.18,-19.37,39.2870118487,131.73,35.5948333397,-53.5561421306,64.3059291232,-4.8051666603,-3.7761421306000003,6.1113726792,40.4,-49.78,64.1109070284,133.6,29.0348333397,-1.5661421306,29.0770416005,-4.8051666603,-3.7761421306000003,6.1113726792,33.84,2.21,33.9120878154,132.81,35.7548333397,-9.9361421306,37.1097699749,-4.8051666603,-3.7761421306000003,6.1113726792,40.56,-6.16,41.0251045093,133.6,27.2748333397,2.6638578694,27.4046104234,-4.8051666603,-3.7761421306000003,6.1113726792,32.08,6.44,32.7200244499,131.73
2021-05-18 07:00:00,41.5407833528,-9.7563024039,42.671092301,-6.4492166472,-4.2263024039,7.7106437715,47.99,-5.53,48.3075666951,132.19,32.1607833528,-22.3963024039,39.1906920994,-6.4492166472,-4.2263024039,7.7106437715,38.61,-18.17,42.6717822454,130.62,38.7307833528,-51.8463024039,64.7156291175,-6.4492166472,-4.2263024039,7.7106437715,45.18,-47.62,65.642187654,132.41,31.7107833528,-0.7363024039,31.719330416600002,-6.4492166472,-4.2263024039,7.7106437715,38.16,3.49,38.3192601703,131.68,38.9107833528,-7.9863024039,39.7219094105,-6.4492166472,-4.2263024039,7.7106437715,45.36,-3.76,45.515570962,132.41,29.8707833528,2.9736975961,30.0184372595,-6.4492166472,-4.2263024039,7.7106437715,36.32,7.2,37.0267794981,130.62
2021-05-18 07:30:00,46.2353666613,-7.1431880338,46.7839103281,-7.2746333387,-4.6031880338,8.6086950397,53.51,-2.54,53.5702501394,132.41,35.7253666613,-20.6531880338,41.2656757978,-7.2746333387,-4.6031880338,8.6086950397,43.0,-16.05,45.8977395958,130.93,43.1353666613,-49.2831880338,65.4942171476,-7.2746333387,-4.6031880338,8.6086950397,50.41,-44.68,67.3607489566,132.61,35.1453666613,1.0068119662,35.159784813,-7.2746333387,-4.6031880338,8.6086950397,42.42,5.61,42.7893503106,132.0,43.3653666613,-5.3231880338,43.6908612471,-7.2746333387,-4.6031880338,8.6086950397,50.64,-0.72,50.6451182248,132.61,33.2053666613,2.7568119662,33.3196096515,-7.2746333387,-4.6031880338,8.6086950397,40.48,7.36,41.143650786,130.93
2021-05-18 08:00:00,49.0886667107,-5.3344210271,49.3776593929,-6.9713332893,-4.6244210271,8.3656893121,56.06,-0.71,56.0644958954,132.29,37.5686667107,-19.1844210271,42.1834888145,-6.9713332893,-4.6244210271,8.3656893121,44.54,-14.56,46.859419544,130.93,45.8386667107,-47.3944210271,65.9349263312,-6.9713332893,-4.6244210271,8.3656893121,52.81,-42.77,67.9571114748,132.49,36.9486667107,2.3955789729,37.0262443452,-6.9713332893,-4.6244210271,8.3656893121,43.92,7.02,44.4774864398,132.0,46.0686667107,-3.5444210271000003,46.2048154732,-6.9713332893,-4.6244210271,8.3656893121,53.04,1.08,53.0509943356,132.49,34.9486667107,5.3755789729,35.3596684677,-6.9713332893,-4.6244210271,8.3656893121,41.92,10.0,43.0962457762,130.93
2021-05-18 08:30:00,50.9046333928,-3.5462223301,51.0280059738,-5.4453666072,-4.1962223301,6.8746126677,56.35,0.65,56.3537487662,132.05,38.9246333928,-17.5962223301,42.7171408811,-5.4453666072,-4.1962223301,6.8746126677,44.37,-13.4,46.3492923355,130.72,47.6246333928,-45.2062223301,65.6635990725,-5.4453666072,-4.1962223301,6.8746126677,53.07,-41.01,67.0689570517,132.25,38.2946333928,3.7437776699,38.4771986757,-5.4453666072,-4.1962223301,6.8746126677,43.74,7.94,44.4548220107,131.76,47.8346333928,-1.7562223301,47.8668619056,-5.4453666072,-4.1962223301,6.8746126677,53.28,2.44,53.3358416077,132.25,36.2746333928,6.1237776699,36.7879012819,-5.4453666072,-4.1962223301,6.8746126677,41.72,10.32,42.9774452475,130.72
2021-05-18 09:00:00,52.5802667179,-2.4311942351,52.6364432075,-4.5597332821,-3.9711942351,6.0466148593,57.14,1.54,57.1607487705,131.35,40.3702667179,-16.5011942351,43.6124735146,-4.5597332821,-3.9711942351,6.0466148593,44.93,-12.53,46.6444616219,130.03,49.2602667179,-43.8111942351,65.9241580714,-4.5597332821,-3.9711942351,6.0466148593,53.82,-39.84,66.9613171913,131.53,39.7102667179,4.6588057649,39.9826181479,-4.5597332821,-3.9711942351,6.0466148593,44.27,8.63,45.1033236026,131.07,49.4402667179,-0.6511942351000001,49.4445550801,-4.5597332821,-3.9711942351,6.0466148593,54.0,3.32,54.1019629958,131.53,37.6402667179,7.2688057649,38.3356911486,-4.5597332821,-3.9711942351,6.0466148593,42.2,11.24,43.6712445437,130.03
2021-05-18 09:30:00,53.7869001301,-5.1865668024,54.0363868223,-7.2630998699,-4.8065668024,8.709518020299999,61.05,-0.38,61.0511826257,130.85,41.4169001301,-18.4065668024,45.3228564616,-7.2630998699,-4.8065668024,8.709518020299999,48.68,-13.6,50.5440639442,129.57,50.8169001301,-33.3265668024,60.7702015273,-7.2630998699,-4.8065668024,8.709518020299999,58.08,-28.52,64.704534617,131.04,40.6769001301,2.7634331976,40.7706606181,-7.2630998699,-4.8065668024,8.709518020299999,47.94,7.57,48.5339932419,130.6,50.5369001301,-3.2865668024,50.6436550429,-7.2630998699,-4.8065668024,8.709518020299999,57.8,1.52,57.8199827049,131.04,38.5769001301,6.7534331976,39.1635810876,-7.2630998699,-4.8065668024,8.709518020299999,45.84,11.56,47.2751435746,129.57
2021-05-18 10:00:00,53.5186834911,-6.2250533204,53.8795023313,-4.6113165089,-3.9650533204,6.0816024022,58.13,-2.26,58.1739159761,130.64,39.6086834911,-18.9250533204,43.8976702239,-4.6113165089,-3.9650533204,6.0816024022,44.22,-14.96,46.6820093826,129.32,50.9586834911,-27.9950533204,58.1421571114,-4.6113165089,-3.9650533204,6.0816024022,55.57,-24.03,60.5430904398,130.85,38.9986834911,2.3849466796,39.0715405981,-4.6113165089,-3.9650533204,6.0816024022,43.61,6.35,44.0698831403,130.36,50.4686834911,-4.2050533204,50.6435631325,-4.6113165089,-3.9650533204,6.0816024022,55.08,-0.24,55.0805228733,130.85,36.9886834911,2.6749466796,37.0852807209,-4.6113165089,-3.9650533204,6.0816024022,41.6,6.64,42.1265901777,129.32
2021-05-18 10:30:00,53.0665333628,-5.9239242428,53.3961594272,-2.8634666372,-3.4239242428,4.4634850064,55.93,-2.5,55.9858455326,131.2,39.7965333628,-18.2139242428,43.7665523433,-2.8634666372,-3.4239242428,4.4634850064,42.66,-14.79,45.1510763991,129.81,50.5965333628,-27.6439242428,57.6558386971,-2.8634666372,-3.4239242428,4.4634850064,53.46,-24.22,58.6905443832,131.42,39.2265333628,3.0060757572,39.3415481536,-2.8634666372,-3.4239242428,4.4634850064,42.09,6.43,42.5783160776,130.85,50.0965333628,-4.0639242428,50.2610996221,-2.8634666372,-3.4239242428,4.4634850064,52.96,-0.64,52.9638669283,131.42,37.2565333628,3.3360757572,37.405596903,-2.8634666372,-3.4239242428,4.4634850064,40.12,6.76,40.6855256817,129.81
2021-05-18 11:00:00,53.1729001506,-6.0071187704,53.5111463748,-1.8470998494000002,-3.3371187704,3.8142023467,55.02,-2.67,55.0847465275,131.04,39.4429001506,-18.3871187704,43.5181399989,-1.8470998494000002,-3.3371187704,3.8142023467,41.29,-15.05,43.9473161865,129.62,50.8629001506,-25.0271187704,56.6867822836,-1.8470998494000002,-3.3371187704,3.8142023467,52.71,-21.69,56.9982473415,131.26,38.9029001506,2.8128812296,39.0044605261,-1.8470998494000002,-3.3371187704,3.8142023467,40.75,6.15,41.2114668509,130.65,50.1929001506,-4.1371187704,50.3631112745,-1.8470998494000002,-3.3371187704,3.8142023467,52.04,-0.8,52.0461487528,131.26,36.9529001506,3.7428812296,37.1419707263,-1.8470998494000002,-3.3371187704,3.8142023467,38.8,7.08,39.4406693655,129.62
2021-05-18 11:30:00,54.3545168027,-10.7071029737,55.3990573109,-4.1254831973,-4.0071029737,5.7512160326,58.48,-6.7,58.8625551603,131.04,40.1545168027,-20.5271029737,45.0970861159,-4.1254831973,-4.0071029737,5.7512160326,44.28,-16.52,47.2612822509,129.62,52.6945168027,-10.5171029737,53.7338027319,-4.1254831973,-4.0071029737,5.7512160326,56.82,-6.51,57.1917170576,131.26,39.5645168027,0.7628970263,39.5718713444,-4.1254831973,-4.0071029737,5.7512160326,43.69,4.77,43.9496188834,130.65,51.3945168027,-8.6071029737,52.1102540675,-4.1254831973,-4.0071029737,5.7512160326,55.52,-4.6,55.7102360433,131.26,37.5945168027,5.4328970263,37.9850505294,-4.1254831973,-4.0071029737,5.7512160326,41.72,9.44,42.774665399,129.62
2021-05-18 12:00:00,54.5269501167,-10.5964062775,55.5470261583,-3.1930498833,-3.5764062775000003,4.7943977118,57.72,-7.02,58.1453248336,131.29,40.7369501167,-19.1564062775,45.0162971187,-3.1930498833,-3.5764062775000003,4.7943977118,43.93,-15.58,46.6109568664,129.62,52.8769501167,-10.3964062775,53.8893042925,-3.1930498833,-3.5764062775000003,4.7943977118,56.07,-6.82,56.483247959,131.49,40.1469501167,2.3735937225,40.2170554719,-3.1930498833,-3.5764062775000003,4.7943977118,43.34,5.95,43.7465210045,130.65,51.6469501167,-8.4964062775,52.341153751,-3.1930498833,-3.5764062775000003,4.7943977118,54.84,-4.92,55.0602578999,131.49,38.1669501167,3.4235937225,38.3201914816,-3.1930498833,-3.5764062775000003,4.7943977118,41.36,7.0,41.9481775528,129.62
2021-05-18 12:30:00,54.8182668559,-9.7720505757,55.6824510374,-0.6917331441,-2.9020505757,2.9833525247,55.51,-6.87,55.9335051646,132.29,40.9382668559,-18.2220505757,44.8105436292,-0.6917331441,-2.9020505757,2.9833525247,41.63,-15.32,44.3594330442,130.44,53.2382668559,-9.6120505757,54.0990256297,-0.6917331441,-2.9020505757,2.9833525247,53.93,-6.71,54.3458278067,132.49,40.3982668559,3.3379494243,40.5359330881,-0.6917331441,-2.9020505757,2.9833525247,41.09,6.24,41.5611080218,131.49,51.9882668559,-7.7420505757,52.5615756784,-0.6917331441,-2.9020505757,2.9833525247,52.68,-4.84,52.9018714225,132.49,38.4282668559,3.8979494243,38.6254540849,-0.6917331441,-2.9020505757,2.9833525247,39.12,6.8,39.7066039847,130.44
2021-05-18 13:00:00,54.8564837963,-10.2735638061,55.8102134718,-0.9035162037000001,-2.9635638061,3.0982336844,55.76,-7.31,56.2371203032,132.52,40.1864837963,-19.1835638061,44.5304682236,-0.9035162037000001,-2.9635638061,3.0982336844,41.09,-16.22,44.1755192386,130.66,53.2864837963,-10.0835638061,54.232164021,-0.9035162037000001,-2.9635638061,3.0982336844,54.19,-7.12,54.6557453522,132.72,39.6664837963,2.4564361939,39.7424711805,-0.9035162037000001,-2.9635638061,3.0982336844,40.57,5.42,40.9304446592,131.69,52.0564837963,-8.2035638061,52.6989180567,-0.9035162037000001,-2.9635638061,3.0982336844,52.96,-5.24,53.2185982529,132.72,37.7364837963,5.6764361939,38.1610290371,-0.9035162037000001,-2.9635638061,3.0982336844,38.64,8.64,39.5941813907,130.66
2021-05-18 13:30:00,53.5853168238,-10.6512578832,54.6336478153,0.25531682380000004,-2.7212578832,2.7332089469,53.33,-7.93,53.9163592985,132.68,40.0553168238,-19.0812578832,44.3680381385,0.25531682380000004,-2.7212578832,2.7332089469,39.8,-16.36,43.0312630537,130.88,52.0853168238,-10.4712578832,53.1274643691,0.25531682380000004,-2.7212578832,2.7332089469,51.83,-7.75,52.4062152803,132.88,39.5653168238,2.6087421168000002,39.6512273555,0.25531682380000004,-2.7212578832,2.7332089469,39.31,5.33,39.6696987637,131.95,50.8953168238,-8.6412578832,51.6236826699,0.25531682380000004,-2.7212578832,2.7332089469,50.64,-5.92,50.984860498,132.88,37.6553168238,6.8387421168,38.2712853043,0.25531682380000004,-2.7212578832,2.7332089469,37.4,9.56,38.6025076906,130.88
2021-05-18 14:00:00,52.8436003774,-11.0506175029,53.9866858405,-0.9263996226000001,-3.1306175029,3.2648096744,53.77,-7.92,54.3501545536,133.03,40.2236003774,-19.4006175029,44.657832312,-0.9263996226000001,-3.1306175029,3.2648096744,41.15,-16.27,44.2496937843,131.15,51.3236003774,-10.8706175029,52.4621985871,-0.9263996226000001,-3.1306175029,3.2648096744,52.25,-7.74,52.8201675499,133.24,39.6936003774,2.1493824971,39.7517516097,-0.9263996226000001,-3.1306175029,3.2648096744,40.62,5.28,40.9617235965,132.22,50.1136003774,-9.0506175029,50.9243224792,-0.9263996226000001,-3.1306175029,3.2648096744,51.04,-5.92,51.3821758979,133.24,37.7936003774,4.8693824971,38.1059984174,-0.9263996226000001,-3.1306175029,3.2648096744,38.72,8.0,39.5378097522,131.15
2021-05-18 14:30:00,51.9694839499,-10.9677029608,53.1141955625,2.1694839499,-2.4777029608,3.2932768743,49.8,-8.49,50.5185124484,132.38,38.4794839499,-19.3977029608,43.0922448383,2.1694839499,-2.4777029608,3.2932768743,36.31,-16.92,40.0587381229,130.52,50.5794839499,-10.7977029608,51.7191897255,2.1694839499,-2.4777029608,3.2932768743,48.41,-8.32,49.1197567176,132.6,38.0894839499,2.1022970392,38.1474565392,2.1694839499,-2.4777029608,3.2932768743,35.92,4.58,36.2108105405,131.61,49.3694839499,-9.0377029608,50.1898995843,2.1694839499,-2.4777029608,3.2932768743,47.2,-6.5600000000000005,47.6536840129,132.6,36.2094839499,6.2022970392,36.7368373227,2.1694839499,-2.4777029608,3.2932768743,34.04,8.68,35.1292470742,130.52
2021-05-18 15:00:00,50.4385837798,-11.5619062249,51.7467719695,2.6585837798,-2.1719062249,3.4329643697,47.78,-9.39,48.693947262500004,132.38,37.0685837798,-19.5719062249,41.918246823,2.6585837798,-2.1719062249,3.4329643697,34.41,-17.4,38.5591506649,130.52,49.1185837798,-11.3919062249,50.4223244205,2.6585837798,-2.1719062249,3.4329643697,46.46,-9.22,47.3660215767,132.6,36.7285837798,2.0580937751,36.786201441,2.6585837798,-2.1719062249,3.4329643697,34.07,4.23,34.3315860397,131.61,47.8985837798,-9.6519062249,48.8613714696,2.6585837798,-2.1719062249,3.4329643697,45.24,-7.48,45.8542037331,132.6,34.8985837798,5.5080937751,35.3305851476,2.6585837798,-2.1719062249,3.4329643697,32.24,7.68,33.1421182184,130.52
2021-05-18 15:30:00,49.6632338919,-12.0303209658,51.0995638253,3.1432338919,-2.2003209658,3.8368387576,46.52,-9.83,47.5472323064,132.93,36.2532338919,-19.9903209658,41.3993949223,3.1432338919,-2.2003209658,3.8368387576,33.11,-17.79,37.5866492255,131.02,48.3832338919,-11.8603209658,49.8157057086,3.1432338919,-2.2003209658,3.8368387576,45.24,-9.66,46.2598443577,133.15,35.9432338919,1.6796790341999999,35.9824593971,3.1432338919,-2.2003209658,3.8368387576,32.8,3.88,33.0286905584,132.09,47.2232338919,-10.1203209658,48.2954937407,3.1432338919,-2.2003209658,3.8368387576,44.08,-7.92,44.7858549098,133.15,34.1432338919,4.9596790342,34.5015773077,3.1432338919,-2.2003209658,3.8368387576,31.0,7.16,31.816121699500002,131.02
2021-05-18 16:00:00,50.8729008106,-12.2645885908,52.3304134341,0.9129008106000001,-2.8545885908,2.9970091613000003,49.96,-9.41,50.8384667353,132.93,36.9929008106,-21.0745885908,42.5747929491,0.9129008106000001,-2.8545885908,2.9970091613000003,36.08,-18.22,40.4194854,131.02,49.5029008106,-12.0645885908,50.9518545936,0.9129008106000001,-2.8545885908,2.9970091613000003,48.59,-9.21,49.4551534221,133.15,36.6129008106,0.5854114092,36.6175806449,0.9129008106000001,-2.8545885908,2.9970091613000003,35.7,3.44,35.8653537554,132.09,48.3129008106,-10.2945885908,49.3975195631,0.9129008106000001,-2.8545885908,2.9970091613000003,47.4,-7.44,47.9803459762,133.15,34.7929008106,4.2254114092,35.048538463,0.9129008106000001,-2.8545885908,2.9970091613000003,33.88,7.08,34.6118592393,131.02
2021-05-18 16:30:00,51.8246007271,-12.5119946372,53.3135934854,-0.4753992729,-3.2319946372,3.2667711588,52.3,-9.28,53.1169313873,132.77,38.4946007271,-21.3219946372,44.0052467378,-0.4753992729,-3.2319946372,3.2667711588,38.97,-18.09,42.9640431058,130.93,50.3646007271,-12.3119946372,51.8476442893,-0.4753992729,-3.2319946372,3.2667711588,50.84,-9.08,51.6444769554,132.98,38.0446007271,0.3580053628,38.0462851317,-0.4753992729,-3.2319946372,3.2667711588,38.52,3.59,38.6869293173,132.01,49.1246007271,-10.5119946372,50.2367238965,-0.4753992729,-3.2319946372,3.2667711588,49.6,-7.28,50.1314113107,132.98,36.1646007271,4.1680053628,36.4039917379,-0.4753992729,-3.2319946372,3.2667711588,36.64,7.4,37.3798020326,130.93
2021-05-18 17:00:00,53.3193841584,-12.8457738584,54.8449690769,-2.4606158416,-3.8457738584000003,4.5655894351,55.78,-9.0,56.5014017525,132.77,39.9993841584,-21.6257738584,45.4711428054,-2.4606158416,-3.8457738584000003,4.5655894351,42.46,-17.78,46.0323799081,130.93,51.7593841584,-12.6057738584,53.2723134754,-2.4606158416,-3.8457738584000003,4.5655894351,54.22,-8.76,54.9230916828,132.98,39.4493841584,-0.025773858400000002,39.4493925779,-2.4606158416,-3.8457738584000003,4.5655894351,41.91,3.8200000000000003,42.0837320113,131.92,50.5393841584,-10.7257738584,51.6649937189,-2.4606158416,-3.8457738584000003,4.5655894351,53.0,-6.88,53.4446854233,132.98,37.5793841584,3.2342261416,37.7183023539,-2.4606158416,-3.8457738584000003,4.5655894351,40.04,7.08,40.661136236,130.93
2021-05-18 17:30:00,54.354367462,-13.5428436454,56.0161215741,-4.115632538,-4.2528436454,5.9182016069,58.47,-9.29,59.2034205093,132.34,40.714367462,-22.3428436454,46.4420324706,-4.115632538,-4.2528436454,5.9182016069,44.83,-18.09,48.3422899747,130.53,52.714367462,-13.2628436454,54.3572217694,-4.115632538,-4.2528436454,5.9182016069,56.83,-9.01,57.5398036145,132.55,40.114367462,-0.6728436454000001,40.1200099134,-4.115632538,-4.2528436454,5.9182016069,44.23,3.58,44.3746470408,131.56,51.524367462,-11.3728436454,52.7645905409,-4.115632538,-4.2528436454,5.9182016069,55.64,-7.12,56.093707312,132.55,38.164367462,2.8671563546,38.2719156737,-4.115632538,-4.2528436454,5.9182016069,42.28,7.12,42.8753169084,130.53
2021-05-18 18:00:00,55.9973508144,-13.6173434046,57.6292923749,-6.3826491856,-4.7473434046000005,7.9545886146,62.38,-8.87,63.007470192,132.47,41.3573508144,-23.0273434046,47.3359167088,-6.3826491856,-4.7473434046000005,7.9545886146,47.74,-18.28,51.1201134584,130.66,54.2473508144,-13.3173434046,55.8580943618,-6.3826491856,-4.7473434046000005,7.9545886146,60.63,-8.57,61.232685716,132.69,40.6973508144,-1.3973434046,40.7213326391,-6.3826491856,-4.7473434046000005,7.9545886146,47.08,3.35,47.1990349478,131.7,52.9773508144,-11.3473434046,54.1789802567,-6.3826491856,-4.7473434046000005,7.9545886146,59.36,-6.6,59.7257867257,132.69,38.7373508144,2.8126565954,38.8393278166,-6.3826491856,-4.7473434046000005,7.9545886146,45.12,7.5600000000000005,45.7489672015,130.66
2021-05-18 18:30:00,56.1041009829,-14.7077518604,57.9998975161,-7.8658990171,-5.1477518604,9.4006232008,63.97,-9.56,64.6804027508,132.2,41.5841009829,-23.5477518604,47.7884303177,-7.8658990171,-5.1477518604,9.4006232008,49.45,-18.4,52.762320836,130.47,54.3041009829,-14.3677518604,56.1726595158,-7.8658990171,-5.1477518604,9.4006232008,62.17,-9.22,62.8499586316,132.41,40.8741009829,-1.7877518604,40.9131786576,-7.8658990171,-5.1477518604,9.4006232008,48.74,3.36,48.8556772545,131.48,53.0941009829,-12.3477518604,54.5110129715,-7.8658990171,-5.1477518604,9.4006232008,60.96,-7.2,61.3837242272,132.41,38.9341009829,1.8922481396,38.9800567261,-7.8658990171,-5.1477518604,9.4006232008,46.8,7.04,47.3265422358,130.47
2021-05-18 19:00:00,55.8532174376,-14.8858143774,57.8028491323,-8.7167825624,-5.3558143774,10.2306913689,64.57,-9.53,65.2694859793,132.6,41.7332174376,-23.8458143774,48.0654168922,-8.7167825624,-5.3558143774,10.2306913689,50.45,-18.49,53.7315791691,130.82,54.0332174376,-14.5458143774,55.9568521503,-8.7167825624,-5.3558143774,10.2306913689,62.75,-9.19,63.4193866259,132.81,41.0032174376,-2.1058143774,41.0572562945,-8.7167825624,-5.3558143774,10.2306913689,49.72,3.25,49.8261066109,131.84,52.8432174376,-12.5558143774,54.31440052,-8.7167825624,-5.3558143774,10.2306913689,61.56,-7.2,61.9796224577,132.81,39.0432174376,2.0041856226,39.0946235164,-8.7167825624,-5.3558143774,10.2306913689,47.76,7.36,48.323774687,130.82
