Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-18 19:30:00,55.4078672035,-15.7660065796,57.6072800218,-9.5021327965,-5.5060065796,10.9821052689,64.91,-10.26,65.7158709902,132.48,41.5678672035,-24.2560065796,48.1273460627,-9.5021327965,-5.5060065796,10.9821052689,51.07,-18.75,54.403192921,130.67,53.5678672035,-15.3860065796,55.7337025075,-9.5021327965,-5.5060065796,10.9821052689,63.07,-9.88,63.8391674444,132.71,40.8278672035,-2.4760065796,40.9028770256,-9.5021327965,-5.5060065796,10.9821052689,50.33,3.03,50.4211245412,131.72,52.3778672035,-13.346006579600001,54.051427959,-9.5021327965,-5.5060065796,10.9821052689,61.88,-7.84,62.3746743478,132.71,38.8578672035,1.4939934204,38.8865768607,-9.5021327965,-5.5060065796,10.9821052689,48.36,7.0,48.8639908317,130.67
2021-05-18 20:00:00,54.5915671586,-16.7559745669,57.1051826765,-9.7584328414,-5.5459745669,11.2242971012,64.35,-11.21,65.3191135886,132.48,41.0415671586,-24.7459745669,47.9246647573,-9.7584328414,-5.5459745669,11.2242971012,50.8,-19.2,54.3072739143,130.67,52.8015671586,-16.3659745669,55.2797487144,-9.7584328414,-5.5459745669,11.2242971012,62.56,-10.82,63.4887864115,132.71,40.3215671586,-2.9259745669,40.4275908915,-9.7584328414,-5.5459745669,11.2242971012,50.08,2.62,50.1484875146,131.72,51.6015671586,-14.3459745669,53.5586474764,-9.7584328414,-5.5459745669,11.2242971012,61.36,-8.8,61.9878181581,132.71,38.3615671586,0.6540254331,38.3671419855,-9.7584328414,-5.5459745669,11.2242971012,48.12,6.2,48.5177740627,130.67
2021-05-18 20:30:00,53.0679672817,-17.9095454118,56.0085794166,-9.5820327183,-5.5095454118,11.0530738557,62.65,-12.4,63.8653466287,133.23,39.9079672817,-25.1995454118,47.1981243432,-9.5820327183,-5.5095454118,11.0530738557,49.49,-19.69,53.2630847774,131.27,51.3179672817,-17.4995454118,54.2196261103,-9.5820327183,-5.5095454118,11.0530738557,60.9,-11.99,62.0690752307,133.44,39.2179672817,-3.2795454118,39.3548519984,-9.5820327183,-5.5095454118,11.0530738557,48.8,2.23,48.8509252727,132.3,50.1779672817,-15.5095454118,52.5202284782,-9.5820327183,-5.5095454118,11.0530738557,59.76,-10.0,60.5909036077,133.44,37.2979672817,0.7304545882,37.3051193169,-9.5820327183,-5.5095454118,11.0530738557,46.88,6.24,47.2934667792,131.27
2021-05-18 21:00:00,51.8799842398,-18.7770473707,55.1734562329,-9.0800157602,-5.3770473707,10.5526927668,60.96,-13.4,62.4153955367,133.23,38.8799842398,-25.1770473707,46.3199405094,-9.0800157602,-5.3770473707,10.5526927668,47.96,-19.8,51.8864298251,131.27,50.2099842398,-18.3570473707,53.4604873298,-9.0800157602,-5.3770473707,10.5526927668,59.29,-12.98,60.6941883544,133.44,38.2299842398,-3.2770473707,38.3701802765,-9.0800157602,-5.3770473707,10.5526927668,47.31,2.1,47.3565845475,132.3,49.1199842398,-16.4170473707,51.790851471,-9.0800157602,-5.3770473707,10.5526927668,58.2,-11.04,59.2378392584,133.44,36.3199842398,-0.0170473707,36.3199882406,-9.0800157602,-5.3770473707,10.5526927668,45.4,5.36,45.7153103457,131.27
2021-05-18 21:30:00,50.3126169873,-20.226558925,54.2261294401,-8.9273830127,-5.206558925,10.3347193138,59.24,-15.02,61.1144663725,133.23,37.8326169873,-25.386558925,45.5607756975,-8.9273830127,-5.206558925,10.3347193138,46.76,-20.18,50.928675616,131.2,48.7026169873,-19.766558925,52.561028844,-8.9273830127,-5.206558925,10.3347193138,57.63,-14.56,59.4408151021,133.44,37.2226169873,-3.576558925,37.3940501835,-8.9273830127,-5.206558925,10.3347193138,46.15,1.63,46.1787765104,132.3,47.6326169873,-17.846558925,50.8661563962,-8.9273830127,-5.206558925,10.3347193138,56.56,-12.64,57.9551826846,133.44,35.3526169873,-0.046558925,35.352647646,-8.9273830127,-5.206558925,10.3347193138,44.28,5.16,44.5796366069,131.2
2021-05-18 22:00:00,47.7860168769,-21.4309463461,52.3716418518,-8.3639831231,-4.9309463461,9.7092968618,56.15,-16.5,58.5241189596,133.08,35.9560168769,-26.1709463461,44.4719415171,-8.3639831231,-4.9309463461,9.7092968618,44.32,-21.24,49.1467191174,130.94,46.2960168769,-20.9809463461,50.8283512249,-8.3639831231,-4.9309463461,9.7092968618,54.66,-16.05,56.9676934762,133.31,35.4160168769,-4.1809463461,35.6619484013,-8.3639831231,-4.9309463461,9.7092968618,43.78,0.75,43.786423695,132.0,45.2360168769,-19.0509463461,49.0839666242,-8.3639831231,-4.9309463461,9.7092968618,53.6,-14.12,55.4286424153,133.31,33.5960168769,-0.7709463461,33.6048613784,-8.3639831231,-4.9309463461,9.7092968618,41.96,4.16,42.1657111881,130.94
2021-05-18 22:30:00,44.6734501259,-22.5985042853,50.0640543912,-7.5565498741,-4.5985042853,8.8457723044,52.23,-18.0,55.2446639957,133.07,33.7734501259,-26.6185042853,43.0022174288,-7.5565498741,-4.5985042853,8.8457723044,41.33,-22.02,46.8300042708,130.82,43.3134501259,-22.1185042853,48.6341772176,-7.5565498741,-4.5985042853,8.8457723044,50.87,-17.52,53.8024841434,133.29,33.3134501259,-4.8685042853,33.6673178806,-7.5565498741,-4.5985042853,8.8457723044,40.87,-0.27,40.8708918425,131.89,42.2834501259,-20.3185042853,46.9119576542,-7.5565498741,-4.5985042853,8.8457723044,49.84,-15.72,52.2603482575,133.29,31.5634501259,-3.3985042853,31.7458850126,-7.5565498741,-4.5985042853,8.8457723044,39.12,1.2,39.1384005805,130.82
2021-05-18 23:00:00,41.924850046,-23.3481839065,47.987818695,-6.395149954,-4.2181839065,7.6610063571,48.32,-19.13,51.9690225038,133.07,31.554850046,-27.1681839065,41.6391495854,-6.395149954,-4.2181839065,7.6610063571,37.95,-22.95,44.3498027053,130.82,40.684850046,-22.8881839065,46.6811095176,-6.395149954,-4.2181839065,7.6610063571,47.08,-18.67,50.6467698871,133.29,31.174850046,-5.2281839065,31.610206933,-6.395149954,-4.2181839065,7.6610063571,37.57,-1.01,37.5835735395,131.89,39.684850046,-21.1381839065,44.9634311639,-6.395149954,-4.2181839065,7.6610063571,46.08,-16.92,49.0882144715,133.29,29.484850046,-4.2581839065,29.790745415499998,-6.395149954,-4.2181839065,7.6610063571,35.88,-0.04,35.8800222965,130.82
2021-05-18 23:30:00,39.4597833562,-23.766206198,46.0641624211,-5.1702166438,-3.826206198,6.4320287634,44.63,-19.94,48.8819036045,133.74,29.5597833562,-27.546206198,40.4051267535,-5.1702166438,-3.826206198,6.4320287634,34.73,-23.72,42.0572383782,131.44,38.3397833562,-23.306206198,44.8677861627,-5.1702166438,-3.826206198,6.4320287634,43.51,-19.48,47.6716949562,133.98,29.2897833562,-5.406206198,29.7845341496,-5.1702166438,-3.826206198,6.4320287634,34.46,-1.58,34.4962026896,132.55,37.3897833562,-21.586206198,43.1736053329,-5.1702166438,-3.826206198,6.4320287634,42.56,-17.76,46.1169296463,133.98,27.6297833562,-4.306206198,27.9633392163,-5.1702166438,-3.826206198,6.4320287634,32.8,-0.48,32.8035120071,131.44
2021-05-19 00:00:00,37.3695666831,-24.1125631986,44.4735901192,-4.3604333169,-3.5625631986,5.6307402049,41.73,-20.55,46.515539339,134.38,28.0195666831,-27.5025631986,39.2617765722,-4.3604333169,-3.5625631986,5.6307402049,32.38,-23.94,40.2689458516,132.07,36.3395666831,-23.6625631986,43.3645131858,-4.3604333169,-3.5625631986,5.6307402049,40.7,-20.1,45.3927306956,134.63,27.7895666831,-5.4825631986,28.3252275483,-4.3604333169,-3.5625631986,5.6307402049,32.15,-1.92,32.2072802329,133.22,35.3995666831,-22.0425631986,41.7013658495,-4.3604333169,-3.5625631986,5.6307402049,39.76,-18.48,43.8448172536,134.63,26.1995666831,-5.1225631986,26.6956541052,-4.3604333169,-3.5625631986,5.6307402049,30.56,-1.56,30.599790849,132.07
2021-05-19 00:30:00,36.4754833785,-24.5121628298,43.9466382592,-4.0145166215,-3.4121628298,5.2686999233,40.49,-21.1,45.6579686364,134.14,27.2554833785,-27.8621628298,38.9764222544,-4.0145166215,-3.4121628298,5.2686999233,31.27,-24.45,39.69402222,131.8,35.5054833785,-24.0621628298,42.8908735046,-4.0145166215,-3.4121628298,5.2686999233,39.52,-20.65,44.5898295579,134.39,27.0654833785,-5.8421628298,27.688829102,-4.0145166215,-3.4121628298,5.2686999233,31.08,-2.43,31.1748504407,132.93,34.5454833785,-22.4521628298,41.2006072478,-4.0145166215,-3.4121628298,5.2686999233,38.56,-19.04,43.0045951033,134.39,25.4654833785,-6.8121628298,26.3608878098,-4.0145166215,-3.4121628298,5.2686999233,29.48,-3.4,29.675417436,131.8
2021-05-19 01:00:00,35.6077500788,-24.8311860223,43.4108242833,-4.5322499212,-3.3311860223,5.6247746322,40.14,-21.5,45.5353664749,134.14,26.6077500788,-28.1011860223,38.6994705405,-4.5322499212,-3.3311860223,5.6247746322,31.14,-24.77,39.790105554,131.8,34.6277500788,-24.3711860223,42.3442532542,-4.5322499212,-3.3311860223,5.6247746322,39.16,-21.04,44.4543271235,134.39,26.4177500788,-6.0711860223,27.1063981183,-4.5322499212,-3.3311860223,5.6247746322,30.95,-2.74,31.0710492259,132.93,33.6677500788,-22.7311860223,40.622951805,-4.5322499212,-3.3311860223,5.6247746322,38.2,-19.4,42.8439027167,134.39,24.8277500788,-7.5711860223,25.9565026874,-4.5322499212,-3.3311860223,5.6247746322,29.36,-4.24,29.6645782036,131.8
2021-05-19 01:30:00,36.2932167266,-24.7934678517,43.9535394307,-3.9767832734,-3.3434678517,5.1955348597,40.27,-21.45,45.6264769624,134.14,27.2032167266,-28.1534678517,39.1488537809,-3.9767832734,-3.3434678517,5.1955348597,31.18,-24.81,39.8463109961,131.8,35.3332167266,-24.3434678517,42.9073493856,-3.9767832734,-3.3434678517,5.1955348597,39.31,-21.0,44.5676575557,134.39,27.0132167266,-6.1634678517,27.7074396847,-3.9767832734,-3.3434678517,5.1955348597,30.99,-2.8200000000000003,31.1180413908,132.93,34.3832167266,-22.7034678517,41.202585416,-3.9767832734,-3.3434678517,5.1955348597,38.36,-19.36,42.9685838724,134.39,25.3832167266,-7.9434678517,26.5971121159,-3.9767832734,-3.3434678517,5.1955348597,29.36,-4.6,29.7181695264,131.8
2021-05-19 02:00:00,35.8909667155,-24.8498490296,43.6540546635,-4.5790332845,-3.5698490296000003,5.8061491468,40.47,-21.28,45.7237279757,134.14,27.1509667155,-28.2198490296,39.1603737576,-4.5790332845,-3.5698490296000003,5.8061491468,31.73,-24.65,40.1797884514,131.8,34.9109667155,-24.3998490296,42.5925842099,-4.5790332845,-3.5698490296000003,5.8061491468,39.49,-20.83,44.646937185,134.39,26.9309667155,-6.2398490296,27.6443969755,-4.5790332845,-3.5698490296000003,5.8061491468,31.51,-2.67,31.6229189039,132.93,33.9809667155,-22.8098490296,40.9267065823,-4.5790332845,-3.5698490296000003,5.8061491468,38.56,-19.24,43.0935169138,134.39,25.3409667155,-7.9298490296,26.5527230187,-4.5790332845,-3.5698490296000003,5.8061491468,29.92,-4.36,30.2360050271,131.8
2021-05-19 02:30:00,35.3895166747,-24.9551892907,43.3033412452,-4.5804833253,-3.5351892907,5.7860514009,39.97,-21.42,45.34773754,133.98,26.7395166747,-28.3251892907,38.952767557,-4.5804833253,-3.5351892907,5.7860514009,31.32,-24.79,39.9435414053,131.64,34.4295166747,-24.4951892907,42.2540639091,-4.5804833253,-3.5351892907,5.7860514009,39.01,-20.96,44.2843279276,134.22,26.5495166747,-6.3351892907,27.2948980399,-4.5804833253,-3.5351892907,5.7860514009,31.13,-2.8,31.2556698856,132.77,33.4595166747,-22.8551892907,40.5203520915,-4.5804833253,-3.5351892907,5.7860514009,38.04,-19.32,42.6650208016,134.22,24.9795166747,-7.4151892907,26.0568855683,-4.5804833253,-3.5351892907,5.7860514009,29.56,-3.88,29.8135539646,131.64
2021-05-19 03:00:00,34.4770833391,-25.2673429853,42.744682676400004,-4.5229166609,-3.4473429853,5.6869103017,39.0,-21.82,44.6890635391,133.98,26.0570833391,-28.5273429853,38.6365227465,-4.5229166609,-3.4473429853,5.6869103017,30.58,-25.08,39.549245252,131.64,33.5370833391,-24.8073429853,41.7149880125,-4.5229166609,-3.4473429853,5.6869103017,38.06,-21.36,43.644165704,134.22,25.8770833391,-6.4973429853,26.6803093686,-4.5229166609,-3.4473429853,5.6869103017,30.4,-3.05,30.5526185457,132.77,32.5970833391,-23.2073429853,40.0143800483,-4.5229166609,-3.4473429853,5.6869103017,37.12,-19.76,42.0517776081,134.22,24.3170833391,-8.5273429853,25.7688983177,-4.5229166609,-3.4473429853,5.6869103017,28.84,-5.08,29.2839887993,131.64
2021-05-19 03:30:00,33.910883328,-25.0419706696,42.1550507425,-4.069116672,-3.3919706696,5.2974687837,37.98,-21.65,43.7173066416,134.27,25.660883328,-28.3419706696,38.2328162004,-4.069116672,-3.3919706696,5.2974687837,29.73,-24.95,38.8120522518,131.88,33.000883328,-24.6019706696,41.1620609452,-4.069116672,-3.3919706696,5.2974687837,37.07,-21.21,42.7088866631,134.5,25.490883328,-6.3019706696,26.2583313857,-4.069116672,-3.3919706696,5.2974687837,29.56,-2.91,29.7028904317,133.02,32.050883328,-23.0319706696,39.4680984471,-4.069116672,-3.3919706696,5.2974687837,36.12,-19.64,41.1142797578,134.5,23.890883328,-7.8719706696,25.1543679788,-4.069116672,-3.3919706696,5.2974687837,27.96,-4.48,28.3166382185,131.88
2021-05-19 04:00:00,33.4134166996,-25.1763821841,41.8366661604,-3.9265833004,-3.3463821841,5.1591016793,37.34,-21.83,43.2530287957,134.27,25.2434166996,-28.4463821841,38.0319174646,-3.9265833004,-3.3463821841,5.1591016793,29.17,-25.1,38.4824492464,131.88,32.5334166996,-24.736382184100002,40.8694483167,-3.9265833004,-3.3463821841,5.1591016793,36.46,-21.39,42.2713106019,134.5,25.1134166996,-6.3863821841,25.9127299937,-3.9265833004,-3.3463821841,5.1591016793,29.04,-3.04,29.1986849019,133.02,31.6334166996,-23.1863821841,39.2209302653,-3.9265833004,-3.3463821841,5.1591016793,35.56,-19.84,40.7202554019,134.5,23.5534166996,-7.8663821841,24.8323057103,-3.9265833004,-3.3463821841,5.1591016793,27.48,-4.52,27.849251336400002,131.88
2021-05-19 04:30:00,33.4310500501,-25.0893285293,41.7984391276,-3.7389499499000003,-3.3093285293,4.9931354921,37.17,-21.78,43.081055001,134.05,25.2010500501,-28.3593285293,37.9386931543,-3.7389499499000003,-3.3093285293,4.9931354921,28.94,-25.05,38.2756593673,131.69,32.5510500501,-24.6593285293,40.8369115247,-3.7389499499000003,-3.3093285293,4.9931354921,36.29,-21.35,42.1044724465,134.3,25.0610500501,-6.3693285293,25.8577759199,-3.7389499499000003,-3.3093285293,4.9931354921,28.8,-3.06,28.962106277,132.82,31.6210500501,-23.0693285293,39.1418538787,-3.7389499499000003,-3.3093285293,4.9931354921,35.36,-19.76,40.5066315558,134.3,23.5010500501,-8.8693285293,25.1190036032,-3.7389499499000003,-3.3093285293,4.9931354921,27.24,-5.5600000000000005,27.8016402394,131.69
2021-05-19 05:00:00,33.6108834094,-25.5026752012,42.1909697208,-3.7191165906,-3.2926752012,4.9672465406,37.33,-22.21,43.4374607913,134.05,25.2908834094,-28.0626752012,37.7775399289,-3.7191165906,-3.2926752012,4.9672465406,29.01,-24.77,38.146205578,131.69,32.7408834094,-25.0526752012,41.2262292863,-3.7191165906,-3.2926752012,4.9672465406,36.46,-21.76,42.4597362215,134.3,25.1408834094,-5.8126752012,25.8040929234,-3.7191165906,-3.2926752012,4.9672465406,28.86,-2.52,28.9698118737,132.82,31.8008834094,-23.4926752012,39.5373490984,-3.7191165906,-3.2926752012,4.9672465406,35.52,-20.2,40.8620900102,134.3,23.6008834094,-6.8526752012,24.5756150507,-3.7191165906,-3.2926752012,4.9672465406,27.32,-3.56,27.5509709448,131.69
2021-05-19 05:30:00,34.0347500584,-25.3219786728,42.4213014351,-3.9652499415999998,-3.3819786728,5.2116203663,38.0,-21.94,43.8789653479,134.54,25.6747500584,-27.4719786728,37.601893606,-3.9652499415999998,-3.3819786728,5.2116203663,29.64,-24.09,38.1949957455,132.03,33.1347500584,-24.8719786728,41.4309906294,-3.9652499415999998,-3.3819786728,5.2116203663,37.1,-21.49,42.874585712300004,134.77,25.5147500584,-5.3819786728,26.076199205,-3.9652499415999998,-3.3819786728,5.2116203663,29.48,-2.0,29.5477647209,133.15,32.1947500584,-23.3019786728,39.7427243831,-3.9652499415999998,-3.3819786728,5.2116203663,36.16,-19.92,41.2837982749,134.77,23.9147500584,-5.1819786728,24.4697399521,-3.9652499415999998,-3.3819786728,5.2116203663,27.88,-1.8,27.938045744100002,132.03
2021-05-19 06:00:00,35.2867500335,-24.9421068076,43.2118435145,-4.2432499665,-3.4821068076,5.4891017569,39.53,-21.46,44.979467538,134.54,26.6167500335,-27.1221068076,38.0007902553,-4.2432499665,-3.4821068076,5.4891017569,30.86,-23.64,38.8740170294,132.03,34.3367500335,-24.5021068076,42.1825276728,-4.2432499665,-3.4821068076,5.4891017569,38.58,-21.02,43.9346878901,134.77,26.4067500335,-4.9521068076,26.8670766769,-4.2432499665,-3.4821068076,5.4891017569,30.65,-1.47,30.6852309752,133.15,33.4367500335,-22.8821068076,40.5167504219,-4.2432499665,-3.4821068076,5.4891017569,37.68,-19.4,42.3809202354,134.77,24.7567500335,-3.7621068076,25.0409688281,-4.2432499665,-3.4821068076,5.4891017569,29.0,-0.28,29.0013516926,132.03
2021-05-19 06:30:00,38.2090166774,-23.7420108532,44.9845755211,-5.2209833226,-3.8620108532,6.4941354071,43.43,-19.88,47.7637864914,134.84,29.1890166774,-25.8820108532,39.0112442816,-5.2209833226,-3.8620108532,6.4941354071,34.41,-22.02,40.852521342,132.33,37.1290166774,-23.3020108532,43.8354604086,-5.2209833226,-3.8620108532,6.4941354071,42.35,-19.44,46.5986705819,135.06,28.8790166774,-3.8920108532,29.1400987084,-5.2209833226,-3.8620108532,6.4941354071,34.1,-0.03,34.1000131965,133.43,36.1390166774,-21.6620108532,42.1339677768,-5.2209833226,-3.8620108532,6.4941354071,41.36,-17.8,45.0276537252,135.06,27.2190166774,-2.1020108532,27.3000607785,-5.2209833226,-3.8620108532,6.4941354071,32.44,1.76,32.4877084449,132.33
2021-05-19 07:00:00,41.3354500097,-22.2070469514,46.9230472349,-5.7345499903,-4.0770469514,7.0361477696,47.07,-18.13,50.4408742985,134.2,31.6054500097,-24.5770469514,40.0366795223,-5.7345499903,-4.0770469514,7.0361477696,37.34,-20.5,42.5972487374,131.68,40.1354500097,-21.7870469514,45.6676007947,-5.7345499903,-4.0770469514,7.0361477696,45.87,-17.71,49.1701230424,134.42,31.2154500097,-2.6070469514,31.3241282898,-5.7345499903,-4.0770469514,7.0361477696,36.95,1.47,36.9792293051,132.77,39.1454500097,-20.0370469514,43.9755557895,-5.7345499903,-4.0770469514,7.0361477696,44.88,-15.96,47.6333496618,134.42,29.4254500097,1.5229530486,29.4648348759,-5.7345499903,-4.0770469514,7.0361477696,35.16,5.6,35.6031683983,131.68
2021-05-19 07:30:00,46.3290666705,-18.6265026092,49.9332456186,-7.2709333295,-4.3665026092,8.4813216257,53.6,-14.26,55.464471511,134.2,35.4190666705,-23.3865026092,42.4433597645,-7.2709333295,-4.3665026092,8.4813216257,42.69,-19.02,46.7353880908,131.68,44.8890666705,-18.2565026092,48.4595521447,-7.2709333295,-4.3665026092,8.4813216257,52.16,-13.89,53.9777518984,134.42,34.8690666705,-1.7965026092,34.915315151,-7.2709333295,-4.3665026092,8.4813216257,42.14,2.5700000000000003,42.218295797,132.77,43.7690666705,-16.4465026092,46.75701707,-7.2709333295,-4.3665026092,8.4813216257,51.04,-12.08,52.4500524309,134.42,33.0090666705,1.1534973908,33.0292149269,-7.2709333295,-4.3665026092,8.4813216257,40.28,5.52,40.6564730394,131.68
2021-05-19 08:00:00,49.0552000284,-16.7860142474,51.8476896702,-8.7647999716,-4.4560142474,9.8324860292,57.82,-12.33,59.1200583559,132.55,37.3252000284,-22.7460142474,43.7098583995,-8.7647999716,-4.4560142474,9.8324860292,46.09,-18.29,49.5864114451,130.32,47.4752000284,-16.4160142474,50.2332573253,-8.7647999716,-4.4560142474,9.8324860292,56.24,-11.96,57.4976451692,132.76,36.7052000284,-1.1160142474,36.7221622039,-8.7647999716,-4.4560142474,9.8324860292,45.47,3.34,45.5925048665,131.4,46.2752000284,-14.4960142474,48.4925619733,-8.7647999716,-4.4560142474,9.8324860292,55.04,-10.04,55.9482189171,132.76,34.795200028400004,3.0639857526,34.9298433107,-8.7647999716,-4.4560142474,9.8324860292,43.56,7.52,44.204343678,130.32
2021-05-19 08:30:00,50.9676500141,-14.7711782707,53.0649512905,-9.3323499859,-4.1211782707,10.2018070261,60.3,-10.65,61.2332630194,132.66,38.4376500141,-21.3111782707,43.9501906468,-9.3323499859,-4.1211782707,10.2018070261,47.77,-17.19,50.7687797766,130.55,49.2776500141,-14.4311782707,51.3473046731,-9.3323499859,-4.1211782707,10.2018070261,58.61,-10.31,59.5099000167,132.85,37.7676500141,0.048821729300000005,37.7676815697,-9.3323499859,-4.1211782707,10.2018070261,47.1,4.17,47.2842352164,131.6,48.0676500141,-12.5211782707,49.6717110956,-9.3323499859,-4.1211782707,10.2018070261,57.4,-8.4,58.0113781943,132.85,35.7476500141,3.3988217293,35.9088634,-9.3323499859,-4.1211782707,10.2018070261,45.08,7.52,45.702918944,130.55
2021-05-19 09:00:00,52.5670000168,-13.2552133421,54.2124540259,-7.9929999832,-3.6352133421,8.780821418,60.56,-9.62,61.3193118031,131.7,39.1170000168,-20.2952133421,44.0685304374,-7.9929999832,-3.6352133421,8.780821418,47.11,-16.66,49.9690674318,129.68,50.8770000168,-12.9352133421,52.4956081488,-7.9929999832,-3.6352133421,8.780821418,58.87,-9.3,59.6000578859,131.89,38.4570000168,0.8647866579,38.4667220628,-7.9929999832,-3.6352133421,8.780821418,46.45,4.5,46.667467255,130.72,49.6070000168,-11.0352133421,50.8195866194,-7.9929999832,-3.6352133421,8.780821418,57.6,-7.4,58.0734018291,131.89,36.4470000168,5.4847866579,36.8573831804,-7.9929999832,-3.6352133421,8.780821418,44.44,9.12,45.3661547853,129.68
2021-05-19 09:30:00,54.3254666659,-12.5422910066,55.7545100612,-7.7845333341,-3.6422910066,8.5944891068,62.11,-8.9,62.7444188753,131.47,40.6054666659,-19.7922910066,45.1723223494,-7.7845333341,-3.6422910066,8.5944891068,48.39,-16.15,51.0138667423,129.55,52.5854666659,-12.2322910066,53.9894457069,-7.7845333341,-3.6422910066,8.5944891068,60.37,-8.59,60.9780698284,131.68,39.9154666659,1.4677089934,39.9424416986,-7.7845333341,-3.6422910066,8.5944891068,47.7,5.11,47.972930909,130.58,51.2954666659,-10.2822910066,52.315871481,-7.7845333341,-3.6422910066,8.5944891068,59.08,-6.64,59.4519638027,131.68,37.8954666659,7.0777089934,38.5507504262,-7.7845333341,-3.6422910066,8.5944891068,45.68,10.72,46.9210059568,129.55
2021-05-19 10:00:00,53.8880333856,-11.8927312654,55.1847551333,-5.8219666144,-3.3527312654,6.7183407324,59.71,-8.54,60.3176234611,131.47,40.1280333856,-19.6927312654,44.699694944,-5.8219666144,-3.3527312654,6.7183407324,45.95,-16.34,48.7688230328,129.55,52.1880333856,-11.6227312654,53.4666130471,-5.8219666144,-3.3527312654,6.7183407324,58.01,-8.27,58.5965272009,131.68,39.4980333856,1.4972687346,39.5264019991,-5.8219666144,-3.3527312654,6.7183407324,45.32,4.85,45.5787768594,130.58,50.9380333856,-9.7127312654,51.8557652902,-5.8219666144,-3.3527312654,6.7183407324,56.76,-6.36,57.1152098832,131.68,37.4580333856,6.5672687346,38.0293739595,-5.8219666144,-3.3527312654,6.7183407324,43.28,9.92,44.4023062464,129.55
2021-05-19 10:30:00,53.766833435,-11.9263341231,55.0736763186,-5.313166565,-3.2763341231,6.2421233754,59.08,-8.65,59.709872718,131.57,39.946833435,-19.9463341231,44.6498123897,-5.313166565,-3.2763341231,6.2421233754,45.26,-16.67,48.2323180036,129.71,52.106833435,-11.6563341231,53.394683404,-5.313166565,-3.2763341231,6.2421233754,57.42,-8.38,58.0282758662,131.78,39.326833435,1.3636658769,39.350469027,-5.313166565,-3.2763341231,6.2421233754,44.64,4.64,44.880499106,130.79,50.806833435,-9.7563341231,51.7350981367,-5.313166565,-3.2763341231,6.2421233754,56.12,-6.48,56.4928738869,131.78,37.366833435,5.5636658769,37.7787588328,-5.313166565,-3.2763341231,6.2421233754,42.68,8.84,43.5858692698,129.71
2021-05-19 11:00:00,52.759516837,-11.6742123993,54.0356720326,-4.950483163,-3.1942123993,5.8915427860000005,57.71,-8.48,58.3297051253,131.57,39.589516837,-19.7742123993,44.2532407785,-4.950483163,-3.1942123993,5.8915427860000005,44.54,-16.58,47.5258666412,129.71,51.129516837,-11.4242123993,52.3902674256,-4.950483163,-3.1942123993,5.8915427860000005,56.08,-8.23,56.6806783657,131.78,38.999516837,1.5857876007,39.0317439507,-4.950483163,-3.1942123993,5.8915427860000005,43.95,4.78,44.2091721253,130.79,49.889516837,-9.5142123993,50.788622031,-4.950483163,-3.1942123993,5.8915427860000005,54.84,-6.32,55.2029709345,131.78,37.009516837,5.9657876007,37.4872639466,-4.950483163,-3.1942123993,5.8915427860000005,41.96,9.16,42.9481920458,129.71
2021-05-19 11:30:00,51.6556001455,-11.7442203605,52.9738401314,-4.3943998545,-3.0542203605,5.3515429637,56.05,-8.69,56.7196491527,131.81,38.7456001455,-19.8242203605,43.5226520738,-4.3943998545,-3.0542203605,5.3515429637,43.14,-16.77,46.2849057469,129.95,50.0756001455,-11.5142203605,51.3823218669,-4.3943998545,-3.0542203605,5.3515429637,54.47,-8.46,55.1230668595,132.03,38.1756001455,1.4857796395,38.2045021902,-4.3943998545,-3.0542203605,5.3515429637,42.57,4.54,42.8114061904,131.03,48.8056001455,-9.6542203605,49.7512871826,-4.3943998545,-3.0542203605,5.3515429637,53.2,-6.6,53.6078352482,132.03,36.2456001455,5.4657796395,36.6553990153,-4.3943998545,-3.0542203605,5.3515429637,40.64,8.52,41.5234873295,129.95
2021-05-19 12:00:00,51.3304002337,-12.8234761484,52.9079533594,-7.4295997663,-4.2434761484,8.5560529749,58.76,-8.58,59.3831120774,131.66,39.9204002337,-20.8834761484,45.0528348815,-7.4295997663,-4.2434761484,8.5560529749,47.35,-16.64,50.188764679,129.8,49.6804002337,-12.5734761484,51.2467996058,-7.4295997663,-4.2434761484,8.5560529749,57.11,-8.33,57.7143049859,131.87,39.2604002337,0.6065238516,39.2650849699,-7.4295997663,-4.2434761484,8.5560529749,46.69,4.85,46.9412249521,130.86,48.4104002337,-10.6834761484,49.5752308457,-7.4295997663,-4.2434761484,8.5560529749,55.84,-6.44,56.2101343176,131.87,37.2504002337,5.2365238516,37.6166651847,-7.4295997663,-4.2434761484,8.5560529749,44.68,9.48,45.6746406663,129.8
2021-05-19 12:30:00,51.7804501501,-11.7246287325,53.0912604547,-4.2495498499,-3.1946287325,5.3164204748,56.03,-8.53,56.6755838082,132.15,39.1004501501,-19.9146287325,43.8798090185,-4.2495498499,-3.1946287325,5.3164204748,43.35,-16.72,46.4626828756,130.34,50.2004501501,-11.4946287325,51.4996280081,-4.2495498499,-3.1946287325,5.3164204748,54.45,-8.3,55.0789660397,132.36,38.5404501501,1.5553712675,38.5718223261,-4.2495498499,-3.1946287325,5.3164204748,42.79,4.75,43.0528349821,131.33,48.9504501501,-9.5946287325,49.8818952168,-4.2495498499,-3.1946287325,5.3164204748,53.2,-6.4,53.5835795743,132.36,36.5904501501,6.1253712675,37.0996120648,-4.2495498499,-3.1946287325,5.3164204748,40.84,9.32,41.8899510623,130.34
2021-05-19 13:00:00,53.167650355,-12.1572068474,54.53986361,-5.712349645,-3.3572068474,6.6258415528,58.88,-8.8,59.5339768536,132.15,38.887650355,-20.3972068474,43.912360416,-5.712349645,-3.3572068474,6.6258415528,44.6,-17.04,47.7443357897,130.34,51.537650355,-11.8972068474,52.8930329522,-5.712349645,-3.3572068474,6.6258415528,57.25,-8.54,57.8834527305,132.36,38.277650355,1.1627931526,38.2953078668,-5.712349645,-3.3572068474,6.6258415528,43.99,4.52,44.2216067098,131.33,50.287650355,-9.9972068474,51.2717458546,-5.712349645,-3.3572068474,6.6258415528,56.0,-6.64,56.39228316,132.36,36.327650355,4.8427931526,36.6490221675,-5.712349645,-3.3572068474,6.6258415528,42.04,8.2,42.8322495323,130.34
2021-05-19 13:30:00,54.4749002867,-14.0178559017,56.2495781791,-11.8950997133,-5.0178559017,12.9101616969,66.37,-9.0,66.9774357526,132.39,40.8849002867,-21.7178559017,46.2951437672,-11.8950997133,-5.0178559017,12.9101616969,52.78,-16.7,55.3589956556,130.53,52.5749002867,-13.6678559017,54.3224670381,-11.8950997133,-5.0178559017,12.9101616969,64.47,-8.65,65.0477009586,132.6,40.0949002867,-0.1078559017,40.0950453535,-11.8950997133,-5.0178559017,12.9101616969,51.99,4.91,52.2213385504,131.59,51.3449002867,-11.6178559017,52.6428851907,-11.8950997133,-5.0178559017,12.9101616969,63.24,-6.6,63.5834695499,132.6,38.0249002867,5.0621440983,38.3603746682,-11.8950997133,-5.0178559017,12.9101616969,49.92,10.08,50.9275249742,130.53
2021-05-19 14:00:00,52.8585339594,-11.691249922,54.1360317817,-3.8714660406,-2.861249922,4.8140420044,56.73,-8.83,57.4130803911,132.39,39.7985339594,-19.521249922,44.3283487605,-3.8714660406,-2.861249922,4.8140420044,43.67,-16.66,46.7399668378,130.53,51.2385339594,-11.451249922,52.5025569575,-3.8714660406,-2.861249922,4.8140420044,55.11,-8.59,55.7754444178,132.6,39.2285339594,2.068750078,39.2830447329,-3.8714660406,-2.861249922,4.8140420044,43.1,4.93,43.3810430949,131.51,50.0885339594,-9.581249922,50.9966820908,-3.8714660406,-2.861249922,4.8140420044,53.96,-6.72,54.3768333024,132.6,37.2885339594,6.018750078,37.7711545672,-3.8714660406,-2.861249922,4.8140420044,41.16,8.88,42.1070065429,130.53
2021-05-19 14:30:00,50.8633339116,-13.6668063947,52.667450419,-4.3666660884,-2.9468063947000003,5.2679636156,55.23,-10.72,56.2607438628,132.64,38.0033339116,-21.6468063947,43.7359990796,-4.3666660884,-2.9468063947000003,5.2679636156,42.37,-18.7,46.3131396042,130.73,49.3333339116,-13.3768063947,51.1147413586,-4.3666660884,-2.9468063947000003,5.2679636156,53.7,-10.43,54.7035181684,132.85,37.4733339116,0.16319360530000002,37.473689258,-4.3666660884,-2.9468063947000003,5.2679636156,41.84,3.11,41.9554251558,131.78,48.1533339116,-11.5068063947,49.5090916924,-4.3666660884,-2.9468063947000003,5.2679636156,52.52,-8.56,53.213005929,132.85,35.5933339116,4.0131936053,35.8188657254,-4.3666660884,-2.9468063947000003,5.2679636156,39.96,6.96,40.5615976017,130.73
2021-05-19 15:00:00,49.6046011769,-14.5638682205,51.6983821358,-5.7653988231,-3.4938682205,6.7414344714,55.37,-11.07,56.4657577652,133.21,37.2846011769,-22.3538682205,43.4722544773,-5.7653988231,-3.4938682205,6.7414344714,43.05,-18.86,47.0000223404,131.3,48.0646011769,-14.2838682205,50.1421457223,-5.7653988231,-3.4938682205,6.7414344714,53.83,-10.79,54.9007559147,133.43,36.7546011769,-0.5038682205,36.7580547752,-5.7653988231,-3.4938682205,6.7414344714,42.52,2.99,42.6249985337,132.36,46.9146011769,-12.4138682205,48.529206956,-5.7653988231,-3.4938682205,6.7414344714,52.68,-8.92,53.4298493354,133.43,34.8746011769,4.3061317795,35.1394447615,-5.7653988231,-3.4938682205,6.7414344714,40.64,7.8,41.3817544336,131.3
2021-05-19 15:30:00,49.0333346569,-14.2101930826,51.0509304031,-2.3566653431,-2.8801930826,3.7214760153,51.39,-11.33,52.6241484492,133.36,36.3233346569,-22.2201930826,42.58076586,-2.3566653431,-2.8801930826,3.7214760153,38.68,-19.34,43.2455546848,131.42,47.6233346569,-13.9401930826,49.6216785994,-2.3566653431,-2.8801930826,3.7214760153,49.98,-11.06,51.1891004023,133.57,35.9033346569,-0.4501930826,35.9061570388,-2.3566653431,-2.8801930826,3.7214760153,38.26,2.43,38.3370903956,132.51,46.4433346569,-12.1601930826,48.0088911542,-2.3566653431,-2.8801930826,3.7214760153,48.8,-9.28,49.674524658,133.57,34.0433346569,3.1998069174,34.1933823842,-2.3566653431,-2.8801930826,3.7214760153,36.4,6.08,36.9042870138,131.42
2021-05-19 16:00:00,49.7903514722,-13.5245165202,51.594492408,-2.1396485278,-2.8145165201999998,3.5354772047000003,51.93,-10.71,53.0229101427,133.13,36.8203514722,-21.5945165202,42.6856114666,-2.1396485278,-2.8145165201999998,3.5354772047000003,38.96,-18.78,43.2500867051,131.24,48.3603514722,-13.2745165202,50.1491414021,-2.1396485278,-2.8145165201999998,3.5354772047000003,50.5,-10.46,51.5719070813,133.35,36.3803514722,-0.0145165202,36.3803543684,-2.1396485278,-2.8145165201999998,3.5354772047000003,38.52,2.8,38.6216312447,132.31,47.1803514722,-11.4545165202,48.5509167139,-2.1396485278,-2.8145165201999998,3.5354772047000003,49.32,-8.64,50.0710694913,133.35,34.5403514722,2.7054834798,34.6461472704,-2.1396485278,-2.8145165201999998,3.5354772047000003,36.68,5.52,37.0930289947,131.24
2021-05-19 16:30:00,51.5681848546,-13.0130032479,53.1847341136,1.4081848546,-2.6230032479,2.9771010435000003,50.16,-10.39,51.2247762318,132.94,37.6581848546,-21.2030032479,43.2169669606,1.4081848546,-2.6230032479,2.9771010435000003,36.25,-18.58,40.734247262,131.05,50.1881848546,-12.7830032479,51.7905307082,1.4081848546,-2.6230032479,2.9771010435000003,48.78,-10.16,49.8268401567,133.15,37.2781848546,0.4669967521,37.281109855,1.4081848546,-2.6230032479,2.9771010435000003,35.87,3.09,36.0028471096,132.11,49.0081848546,-11.0230032479,50.2325470522,1.4081848546,-2.6230032479,2.9771010435000003,47.6,-8.4,48.3354942046,133.15,35.4481848546,4.0169967521,35.675062332,1.4081848546,-2.6230032479,2.9771010435000003,34.04,6.64,34.681568592,131.05
2021-05-19 17:00:00,52.4816013573,-13.3693044778,54.1577028985,0.1316013573,-3.2093044778,3.2120015798,52.35,-10.16,53.3268047046,132.94,39.2616013573,-21.5093044778,44.7674381695,0.1316013573,-3.2093044778,3.2120015798,39.13,-18.3,43.1977649885,131.05,51.0416013573,-13.1393044778,52.7056580575,0.1316013573,-3.2093044778,3.2120015798,50.91,-9.93,51.8693840334,133.15,38.8016013573,0.1606955222,38.8019341134,0.1316013573,-3.2093044778,3.2120015798,38.67,3.37,38.8165660511,132.11,49.8116013573,-11.3293044778,51.0837427146,0.1316013573,-3.2093044778,3.2120015798,49.68,-8.12,50.3392173161,133.15,36.9316013573,4.8706955222,37.2514006943,0.1316013573,-3.2093044778,3.2120015798,36.8,8.08,37.6766028193,131.05
2021-05-19 17:30:00,53.3037846281,-13.7597770429,55.0511118866,-2.5562153719,-3.7897770429,4.5712850559,55.86,-9.97,56.7427572471,132.77,40.7937846281,-22.1597770429,46.4240086903,-2.5562153719,-3.7897770429,4.5712850559,43.35,-18.37,47.0816248658,130.86,51.7437846281,-13.4897770429,53.4732955063,-2.5562153719,-3.7897770429,4.5712850559,54.3,-9.7,55.1595866554,132.96,40.2437846281,-0.5897770429,40.2481060195,-2.5562153719,-3.7897770429,4.5712850559,42.8,3.2,42.9194594561,131.92,50.5637846281,-11.6297770429,51.8839862577,-2.5562153719,-3.7897770429,4.5712850559,53.12,-7.84,53.6954374226,132.96,38.3637846281,4.1302229571,38.585472819,-2.5562153719,-3.7897770429,4.5712850559,40.92,7.92,41.6794049862,130.86
2021-05-19 18:00:00,53.640984651,-14.3093608774,55.5167816345,-4.109015349,-4.3093608774,5.9543763998,57.75,-10.0,58.6094062417,132.33,41.170984651,-22.7993608774,47.0623079922,-4.109015349,-4.3093608774,5.9543763998,45.28,-18.49,48.9096974025,130.47,52.020984651,-14.0193608774,53.8769461223,-4.109015349,-4.3093608774,5.9543763998,56.13,-9.71,56.9636814119,132.53,40.570984651,-1.1093608774,40.5861488332,-4.109015349,-4.3093608774,5.9543763998,44.68,3.2,44.7944460843,131.51,50.810984651,-12.1093608774,52.2340193941,-4.109015349,-4.3093608774,5.9543763998,54.92,-7.8,55.4711312306,132.53,38.650984651,2.8506391226,38.7559641591,-4.109015349,-4.3093608774,5.9543763998,42.76,7.16,43.3553133999,130.47
2021-05-19 18:30:00,53.7798179598,-15.3577917505,55.9296932518,-5.5801820402,-4.7077917505,7.300803707,59.36,-10.65,60.3078112685,132.49,41.0398179598,-23.7477917505,47.4154433829,-5.5801820402,-4.7077917505,7.300803707,46.62,-19.04,50.3581770917,130.64,52.1398179598,-15.0377917505,54.2650513463,-5.5801820402,-4.7077917505,7.300803707,57.72,-10.33,58.6370812712,132.71,40.399817959800004,-1.9577917505,40.4472278373,-5.5801820402,-4.7077917505,7.300803707,45.98,2.75,46.0621634316,131.7,50.9398179598,-13.1077917505,52.5992324882,-5.5801820402,-4.7077917505,7.300803707,56.52,-8.4,57.1407945342,132.71,38.4998179598,1.7722082495,38.540585167,-5.5801820402,-4.7077917505,7.300803707,44.08,6.48,44.5537518061,130.64
2021-05-19 19:00:00,54.0593679247,-16.3890968143,56.4890941227,-6.5706320753,-4.7690968143,8.1189586952,60.63,-11.62,61.7334698523,132.78,40.3693679247,-24.4290968143,47.1854494288,-6.5706320753,-4.7690968143,8.1189586952,46.94,-19.66,50.8908557601,130.91,52.3693679247,-16.0290968143,54.7675327316,-6.5706320753,-4.7690968143,8.1189586952,58.94,-11.26,60.005926374,132.99,39.7393679247,-2.5790968143,39.8229720567,-6.5706320753,-4.7690968143,8.1189586952,46.31,2.19,46.3617536338,131.97,51.2293679247,-14.0890968143,53.1314481922,-6.5706320753,-4.7690968143,8.1189586952,57.8,-9.32,58.5465831625,132.99,37.8293679247,0.4709031857,37.8322987326,-6.5706320753,-4.7690968143,8.1189586952,44.4,5.24,44.7081379617,130.91
2021-05-19 19:30:00,53.1875175808,-17.2187686419,55.9052593228,-7.8624824192,-5.0487686419,9.3439121674,61.05,-12.17,62.2511959724,132.96,39.8875175808,-24.8187686419,46.9785625116,-7.8624824192,-5.0487686419,9.3439121674,47.75,-19.77,51.68089976,131.09,51.4975175808,-16.828768641899998,54.1775024433,-7.8624824192,-5.0487686419,9.3439121674,59.36,-11.78,60.5175842214,133.19,39.2475175808,-3.0287686419,39.3642105947,-7.8624824192,-5.0487686419,9.3439121674,47.11,2.02,47.1532872661,132.14,50.3375175808,-14.8487686419,52.4819169465,-7.8624824192,-5.0487686419,9.3439121674,58.2,-9.8,59.019318871,133.19,37.3375175808,1.1112313581,37.3540500378,-7.8624824192,-5.0487686419,9.3439121674,45.2,6.16,45.617821079,131.09
2021-05-19 20:00:00,52.4801172335,-17.9969432454,55.4802007118,-8.8898827665,-5.2469432454,10.3228111008,61.37,-12.75,62.6804546888,132.77,39.6601172335,-25.4569432454,47.1272835879,-8.8898827665,-5.2469432454,10.3228111008,48.55,-20.21,52.5884645146,130.85,50.8001172335,-17.5969432454,53.7615505963,-8.8898827665,-5.2469432454,10.3228111008,59.69,-12.35,60.9542336512,132.99,38.9901172335,-3.5969432454,39.1556795701,-8.8898827665,-5.2469432454,10.3228111008,47.88,1.65,47.9084220153,131.89,49.6301172335,-15.6069432454,52.0261973825,-8.8898827665,-5.2469432454,10.3228111008,58.52,-10.36,59.429958775,132.99,37.1101172335,1.0330567546,37.1244933614,-8.8898827665,-5.2469432454,10.3228111008,46.0,6.28,46.426699215,130.85
2021-05-19 20:30:00,51.3090506368,-18.4492410812,54.5251609234,-8.8709493632,-5.2392410812,10.3025914076,60.18,-13.21,61.6127949374,133.0,38.7690506368,-25.7592410812,46.5465120966,-8.8709493632,-5.2392410812,10.3025914076,47.64,-20.52,51.8713793917,131.07,49.6590506368,-18.0392410812,52.8340375983,-8.8709493632,-5.2392410812,10.3025914076,58.53,-12.8,59.913278161,133.22,38.1290506368,-4.0392410812,38.3424043453,-8.8709493632,-5.2392410812,10.3025914076,47.0,1.2,47.0153166532,132.12,48.4890506368,-16.0792410812,51.0855167871,-8.8709493632,-5.2392410812,10.3025914076,57.36,-10.84,58.3752961449,133.22,36.2490506368,0.3607589188,36.2508457704,-8.8709493632,-5.2392410812,10.3025914076,45.12,5.6,45.4661896358,131.07
2021-05-19 21:00:00,50.1425172306,-19.0528359357,53.6403075253,-8.9574827694,-5.1728359357,10.3438256551,59.1,-13.88,60.7080258286,132.44,37.7825172306,-25.6528359357,45.6682230859,-8.9574827694,-5.1728359357,10.3438256551,46.74,-20.48,51.0299715853,130.5,48.5225172306,-18.6228359357,51.9734999464,-8.9574827694,-5.1728359357,10.3438256551,57.48,-13.45,59.0326426649,132.66,37.1725172306,-4.2728359357,37.4172842974,-8.9574827694,-5.1728359357,10.3438256551,46.13,0.9,46.1387787008,131.56,47.3625172306,-16.7328359357,50.2314228035,-8.9574827694,-5.1728359357,10.3438256551,56.32,-11.56,57.4941388317,132.66,35.2825172306,-0.0928359357,35.2826393661,-8.9574827694,-5.1728359357,10.3438256551,44.24,5.08,44.5307085055,130.5
2021-05-19 21:30:00,49.3493671371,-19.9733643554,53.2381002713,-8.9606328629,-5.1633643554,10.3418215403,58.31,-14.81,60.161384625,131.95,37.3493671371,-26.0733643554,45.5499237579,-8.9606328629,-5.1633643554,10.3418215403,46.31,-20.91,50.8118509799,129.92,47.7593671371,-19.5233643554,51.5957256474,-8.9606328629,-5.1633643554,10.3418215403,56.72,-14.36,58.5095547753,132.17,36.7493671371,-4.5733643554,37.0328455091,-8.9606328629,-5.1633643554,10.3418215403,45.71,0.59,45.7138075421,130.97,46.6393671371,-17.6033643554,49.8508676311,-8.9606328629,-5.1633643554,10.3418215403,55.6,-12.44,56.9746750759,132.17,34.8793671371,-1.4433643554,34.9092187329,-8.9606328629,-5.1633643554,10.3418215403,43.84,3.7199999999999998,43.9975453861,129.92
2021-05-19 22:00:00,47.8156669343,-20.9724995924,52.2128695201,-8.4543330657,-4.9424995924,9.7930613093,56.27,-16.03,58.508749773,131.95,36.2056669343,-27.1824995924,45.2740389434,-8.4543330657,-4.9424995924,9.7930613093,44.66,-22.24,49.8912136553,129.92,46.3156669343,-20.5124995924,50.6547494624,-8.4543330657,-4.9424995924,9.7930613093,54.77,-15.57,56.9401246925,132.17,35.6556669343,-5.5224995924,36.0808063418,-8.4543330657,-4.9424995924,9.7930613093,44.11,-0.58,44.1138130295,130.97,45.2256669343,-18.6224995924,48.9096967964,-8.4543330657,-4.9424995924,9.7930613093,53.68,-13.68,55.3957110253,132.17,33.8256669343,-4.1824995924,34.0832663691,-8.4543330657,-4.9424995924,9.7930613093,42.28,0.76,42.2868301011,129.92
2021-05-19 22:30:00,45.3270002467,-22.5106420155,50.6089513359,-7.7129997533,-4.6606420155,9.0117672624,53.04,-17.85,55.9630601379,132.34,34.3170002467,-27.6706420155,44.0831139495,-7.7129997533,-4.6606420155,9.0117672624,42.03,-23.01,47.9163959413,130.32,43.9270002467,-22.0306420155,49.1419427606,-7.7129997533,-4.6606420155,9.0117672624,51.64,-17.37,54.4830845309,132.57,33.8470002467,-5.7506420155,34.3320449331,-7.7129997533,-4.6606420155,9.0117672624,41.56,-1.09,41.5742913349,131.4,42.8870002467,-20.1806420155,47.3978174848,-7.7129997533,-4.6606420155,9.0117672624,50.6,-15.52,52.9266511315,132.57,32.1270002467,-4.6206420155,32.4575796616,-7.7129997533,-4.6606420155,9.0117672624,39.84,0.04,39.8400200803,130.32
2021-05-19 23:00:00,42.3713335475,-23.774725148,48.5856713699,-6.5786664525,-4.244725148,7.8292109356,48.95,-19.53,52.7022143747,133.41,31.9413335475,-27.794725148,42.3414163066,-6.5786664525,-4.244725148,7.8292109356,38.52,-23.55,45.1485647612,131.25,41.1113335475,-23.284725148,47.2474356053,-6.5786664525,-4.244725148,7.8292109356,47.69,-19.04,51.3503427447,133.64,31.5713335475,-6.024725148,32.1410394213,-6.5786664525,-4.244725148,7.8292109356,38.15,-1.78,38.1915029817,132.36,40.1413335475,-21.524725148,45.5482211691,-6.5786664525,-4.244725148,7.8292109356,46.72,-17.28,49.8132191291,133.64,29.8613335475,-5.084725148,30.2911483947,-6.5786664525,-4.244725148,7.8292109356,36.44,-0.84,36.4496803827,131.25
2021-05-19 23:30:00,39.7964668321,-24.1673191015,46.5598333854,-5.3735331679,-3.8673191015,6.6204996593,45.17,-20.3,49.5219032348,133.19,29.8564668321,-28.1073191015,41.0052435522,-5.3735331679,-3.8673191015,6.6204996593,35.23,-24.24,42.7636586367,130.92,38.6764668321,-23.6873191015,45.3537007623,-5.3735331679,-3.8673191015,6.6204996593,44.05,-19.82,48.3035702614,133.43,29.5564668321,-6.2473191015,30.2094973072,-5.3735331679,-3.8673191015,6.6204996593,34.93,-2.38,35.0109882751,132.04,37.6664668321,-21.9873191015,43.6142743249,-5.3735331679,-3.8673191015,6.6204996593,43.04,-18.12,46.6987794273,133.43,27.9064668321,-6.8273191015,28.7294827167,-5.3735331679,-3.8673191015,6.6204996593,33.28,-2.96,33.4113753084,130.92
2021-05-20 00:00:00,37.4701500947,-25.1518506219,45.1290121521,-4.5798499053,-3.5418506219,5.7896226978000005,42.05,-21.61,47.2778447055,133.37,28.0701500947,-28.8318506219,40.2393953312,-4.5798499053,-3.5418506219,5.7896226978000005,32.65,-25.29,41.2989903024,131.1,36.4401500947,-24.6718506219,44.0066444078,-4.5798499053,-3.5418506219,5.7896226978000005,41.02,-21.13,46.1423590641,133.6,27.8501500947,-6.7918506219,28.6663582474,-4.5798499053,-3.5418506219,5.7896226978000005,32.43,-3.25,32.5924439096,132.23,35.5001500947,-22.9818506219,42.2897873576,-4.5798499053,-3.5418506219,5.7896226978000005,40.08,-19.44,44.5457068638,133.6,26.2601500947,-7.8618506219,27.4117525561,-4.5798499053,-3.5418506219,5.7896226978000005,30.84,-4.32,31.1410982465,131.1
2021-05-20 00:30:00,36.4615167014,-26.170537513,44.8813907303,-4.0184832986,-3.360537513,5.2384559173,40.48,-22.81,46.464249698,134.14,27.3615167014,-28.130537513,39.2425755649,-4.0184832986,-3.360537513,5.2384559173,31.38,-24.77,39.9782103151,131.83,35.5015167014,-25.670537513,43.8102063942,-4.0184832986,-3.360537513,5.2384559173,39.52,-22.31,45.3824470473,134.38,27.1715167014,-5.940537513,27.8133296424,-4.0184832986,-3.360537513,5.2384559173,31.19,-2.58,31.2965253662,132.97,34.5815167014,-24.080537513,42.1396913169,-4.0184832986,-3.360537513,5.2384559173,38.6,-20.72,43.8095697308,134.38,25.5815167014,-7.360537513,26.6193822096,-4.0184832986,-3.360537513,5.2384559173,29.6,-4.0,29.8690475242,131.83
2021-05-20 01:00:00,35.4937000314,-26.4773509466,44.281518211,-3.8762999686,-3.3073509466,5.0955148641,39.37,-23.17,45.682007399,134.77,26.6937000314,-28.2173509466,38.8429210514,-3.8762999686,-3.3073509466,5.0955148641,30.57,-24.91,39.4339067301,132.27,34.5537000314,-25.9773509466,43.2293991175,-3.8762999686,-3.3073509466,5.0955148641,38.43,-22.67,44.618312384,135.01,26.5137000314,-5.9673509466,27.176930781,-3.8762999686,-3.3073509466,5.0955148641,30.39,-2.66,30.5061911749,133.44,33.6837000314,-24.3473509466,41.5618231785,-3.8762999686,-3.3073509466,5.0955148641,37.56,-21.04,43.0515412035,135.01,24.9237000314,-7.5873509466,26.0529982467,-3.8762999686,-3.3073509466,5.0955148641,28.8,-4.28,29.1162909726,132.27
2021-05-20 01:30:00,36.2324833909,-26.0088721802,44.6010569914,-3.9975166091,-3.3588721802,5.2213179718,40.23,-22.65,46.1679044359,134.08,27.2224833909,-28.1788721802,39.1805109629,-3.9975166091,-3.3588721802,5.2213179718,31.22,-24.82,39.883841339599996,131.59,35.2824833909,-25.5088721802,43.5379856462,-3.9975166091,-3.3588721802,5.2213179718,39.28,-22.15,45.0947990349,134.31,27.0324833909,-6.2088721802,27.7363525365,-3.9975166091,-3.3588721802,5.2213179718,31.03,-2.85,31.160606541,132.71,34.3224833909,-23.9188721802,41.8347381071,-3.9975166091,-3.3588721802,5.2213179718,38.32,-20.56,43.4871935172,134.31,25.4424833909,-7.3588721802,26.4853348263,-3.9975166091,-3.3588721802,5.2213179718,29.44,-4.0,29.7104964617,131.59
2021-05-20 02:00:00,36.019616733,-26.3234359229,44.6131826748,-5.010383267,-3.6434359229,6.1950436485,41.03,-22.68,46.8811614617,134.08,27.279616733,-27.9434359229,39.051416111,-5.010383267,-3.6434359229,6.1950436485,32.29,-24.3,40.4120538948,131.59,35.029616733,-25.8234359229,43.519235877,-5.010383267,-3.6434359229,6.1950436485,40.04,-22.18,45.7728522161,134.31,27.059616733,-6.0234359229,27.7219162045,-5.010383267,-3.6434359229,6.1950436485,32.07,-2.38,32.1581918024,132.71,34.109616733,-24.1634359229,41.8011673194,-5.010383267,-3.6434359229,6.1950436485,39.12,-20.52,44.1751604411,134.31,25.469616733,-6.6434359229,26.3217897831,-5.010383267,-3.6434359229,6.1950436485,30.48,-3.0,30.6272819558,131.59
2021-05-20 02:30:00,35.122616714,-26.3749411082,43.9230659597,-4.707383286,-3.5849411082,5.917031363,39.83,-22.79,45.8891381484,133.95,26.752616714,-28.3149411082,38.9543115843,-4.707383286,-3.5849411082,5.917031363,31.46,-24.73,40.0163029277,131.42,34.172616714,-25.8749411082,42.8635079109,-4.707383286,-3.5849411082,5.917031363,38.88,-22.29,44.8162749456,134.18,26.552616714,-6.4249411082,27.3188821624,-4.707383286,-3.5849411082,5.917031363,31.26,-2.84,31.3887432052,132.55,33.252616714,-24.2649411082,41.1645950461,-4.707383286,-3.5849411082,5.917031363,37.96,-20.68,43.2275837863,134.18,24.932616714,-7.9049411082,26.1557540539,-4.707383286,-3.5849411082,5.917031363,29.64,-4.32,29.9531634389,131.42
2021-05-20 03:00:00,34.1060667005,-26.9623790416,43.4763575907,-4.6739332995,-3.5323790416,5.858613674,38.78,-23.43,45.3084241615,133.95,26.0460667005,-28.5223790416,38.625428111,-4.6739332995,-3.5323790416,5.858613674,30.72,-24.99,39.6007386295,131.42,33.1960667005,-26.4723790416,42.4589884065,-4.6739332995,-3.5323790416,5.858613674,37.87,-22.94,44.2761843433,134.18,25.8560667005,-6.3923790416,26.6345395123,-4.6739332995,-3.5323790416,5.858613674,30.53,-2.86,30.6636674258,132.55,32.2860667005,-24.8923790416,40.7678873298,-4.6739332995,-3.5323790416,5.858613674,36.96,-21.36,42.6883028475,134.18,24.2860667005,-7.3723790416,25.3804059958,-4.6739332995,-3.5323790416,5.858613674,28.96,-3.84,29.2134763423,131.42
2021-05-20 03:30:00,33.5959000561,-27.136606399,43.1865709154,-4.3340999439,-3.456606399,5.5436946274,37.93,-23.68,44.7149561109,135.52,25.5859000561,-28.796606399,38.521199641,-4.3340999439,-3.456606399,5.5436946274,29.92,-25.34,39.2086980146,132.95,32.7259000561,-26.646606399,42.2022057133,-4.3340999439,-3.456606399,5.5436946274,37.06,-23.19,43.7174987848,135.75,25.4359000561,-6.436606399,26.2376621214,-4.3340999439,-3.456606399,5.5436946274,29.77,-2.98,29.9187783842,134.08,31.8259000561,-25.056606399,40.5058198117,-4.3340999439,-3.456606399,5.5436946274,36.16,-21.6,42.1201329533,135.75,23.8659000561,-7.616606399,25.0518238562,-4.3340999439,-3.456606399,5.5436946274,28.2,-4.16,28.5051854932,132.95
2021-05-20 04:00:00,33.4300333993,-27.3537480889,43.1948453822,-4.1599666007,-3.3837480889,5.3623757093,37.59,-23.97,44.5821601092,135.52,25.3400333993,-28.8437480889,38.393737725,-4.1599666007,-3.3837480889,5.3623757093,29.5,-25.46,38.9674428209,132.95,32.5600333993,-26.8437480889,42.198845795,-4.1599666007,-3.3837480889,5.3623757093,36.72,-23.46,43.5744191011,135.75,25.2000333993,-6.3737480889,25.993582824,-4.1599666007,-3.3837480889,5.3623757093,29.36,-2.99,29.5118569392,134.08,31.6800333993,-25.3037480889,40.5450882787,-4.1599666007,-3.3837480889,5.3623757093,35.84,-21.92,42.011807864,135.75,23.640033399300002,-8.5037480889,25.122995655,-4.1599666007,-3.3837480889,5.3623757093,27.8,-5.12,28.2675503007,132.95
