Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-20 04:30:00,33.3996167402,-27.3709698525,43.1822230676,-4.0003832598,-3.3409698525,5.2120193573,37.4,-24.03,44.4544812139,135.82,25.2496167402,-28.8909698525,38.3696662032,-4.0003832598,-3.3409698525,5.2120193573,29.25,-25.55,38.8376750077,133.23,32.5296167402,-26.8709698525,42.192712476,-4.0003832598,-3.3409698525,5.2120193573,36.53,-23.53,43.4522933802,136.06,25.1096167402,-6.4109698525,25.915118894,-4.0003832598,-3.3409698525,5.2120193573,29.11,-3.07,29.2714365893,134.38,31.6796167402,-25.3009698525,40.5430288987,-4.0003832598,-3.3409698525,5.2120193573,35.68,-21.96,41.8963482896,136.06,23.5996167402,-8.7409698525,25.1663756677,-4.0003832598,-3.3409698525,5.2120193573,27.6,-5.4,28.1232999486,133.23
2021-05-20 05:00:00,33.3339000978,-27.380897782,43.1377150424,-4.0260999022,-3.300897782,5.2062852966,37.36,-24.08,44.4479020877,135.82,25.1039000978,-29.010897782,38.3645407927,-4.0260999022,-3.300897782,5.2062852966,29.13,-25.71,38.8530693768,133.23,32.4739000978,-26.880897782,42.1561010191,-4.0260999022,-3.300897782,5.2062852966,36.5,-23.58,43.4541873701,136.06,24.9739000978,-6.540897782,25.8162551485,-4.0260999022,-3.300897782,5.2062852966,29.0,-3.24,29.1804317994,134.38,31.6139000978,-25.300897782,40.4916547942,-4.0260999022,-3.300897782,5.2062852966,35.64,-22.0,41.883285449,136.06,23.4139000978,-7.500897782,24.5860567259,-4.0260999022,-3.300897782,5.2062852966,27.44,-4.2,27.75956772,133.23
2021-05-20 05:30:00,33.6997501512,-27.0359018255,43.2043186241,-4.3302498488,-3.4259018255,5.5215819355,38.03,-23.61,44.7628529028,135.82,25.5997501512,-28.5659018255,38.3582840454,-4.3302498488,-3.4259018255,5.5215819355,29.93,-25.14,39.0873956666,133.23,32.8097501512,-26.5459018255,42.2038458995,-4.3302498488,-3.4259018255,5.5215819355,37.14,-23.12,43.7483028242,136.06,25.4397501512,-6.1259018255,26.1669172989,-4.3302498488,-3.4259018255,5.5215819355,29.77,-2.7,29.8921879427,134.38,31.9097501512,-24.9859018255,40.5281068487,-4.3302498488,-3.4259018255,5.5215819355,36.24,-21.56,42.1683672911,136.06,23.8697501512,-7.1059018255,24.9049957445,-4.3302498488,-3.4259018255,5.5215819355,28.2,-3.68,28.4390998451,133.23
2021-05-20 06:00:00,34.9036002501,-26.3373430272,43.7254725321,-4.3963997499,-3.5773430272,5.6679550011,39.3,-22.76,45.4148389846,135.63,26.4736002501,-28.1873430272,38.6701152977,-4.3963997499,-3.5773430272,5.6679550011,30.87,-24.61,39.4792223834,133.04,33.9736002501,-25.8473430272,42.6882964702,-4.3963997499,-3.5773430272,5.6679550011,38.37,-22.27,44.3645105912,135.85,26.2836002501,-5.9073430272,26.9392714035,-4.3963997499,-3.5773430272,5.6679550011,30.68,-2.33,30.768348997,134.17,33.0836002501,-24.2573430272,41.0236918896,-4.3963997499,-3.5773430272,5.6679550011,37.48,-20.68,42.8066910658,135.85,24.6836002501,-6.2573430272,25.4643763534,-4.3963997499,-3.5773430272,5.6679550011,29.08,-2.68,29.2032326978,133.04
2021-05-20 06:30:00,38.585516903,-24.3195929697,45.6101383125,-5.894483097,-4.0195929697,7.1345678652,44.48,-20.3,48.893357422,135.14,29.315516903,-26.7995929697,39.7192360782,-5.894483097,-4.0195929697,7.1345678652,35.21,-22.78,41.9365294224,132.58,37.485516903,-23.8495929697,44.4293491097,-5.894483097,-4.0195929697,7.1345678652,43.38,-19.83,47.6975188034,135.36,28.995516903,-4.8195929697,29.3933406891,-5.894483097,-4.0195929697,7.1345678652,34.89,-0.8,34.8991704772,133.69,36.505516903,-22.1795929697,42.7151859256,-5.894483097,-4.0195929697,7.1345678652,42.4,-18.16,46.1253249311,135.36,27.305516903,-3.8595929697,27.5769416584,-5.894483097,-4.0195929697,7.1345678652,33.2,0.16,33.2003855399,132.58
2021-05-20 07:00:00,41.9819169911,-22.512379335,47.637050471,-7.0080830089,-4.442379335,8.2974671808,48.99,-18.07,52.2163288637,134.05,32.0919169911,-25.592379335,41.0470585571,-7.0080830089,-4.442379335,8.2974671808,39.1,-21.15,44.453711881,131.59,40.7119169911,-22.082379335,46.3151342672,-7.0080830089,-4.442379335,8.2974671808,47.72,-17.64,50.8760061326,134.26,31.6519169911,-3.642379335,31.8608031354,-7.0080830089,-4.442379335,8.2974671808,38.66,0.8,38.6682764033,132.67,39.7519169911,-20.282379335,44.6272317757,-7.0080830089,-4.442379335,8.2974671808,46.76,-15.84,49.3700638039,134.26,29.9119169911,-0.44237933500000004,29.9151880749,-7.0080830089,-4.442379335,8.2974671808,36.92,4.0,37.1360525635,131.59
2021-05-20 07:30:00,46.6654170658,-20.1300416511,50.8220397741,-8.6045829342,-5.0200416511,9.9619107429,55.27,-15.11,57.2982111414,133.84,35.9154170658,-23.9800416511,43.1851777882,-8.6045829342,-5.0200416511,9.9619107429,44.52,-18.96,48.3891723426,131.4,45.1854170658,-19.7200416511,49.3011354649,-8.6045829342,-5.0200416511,9.9619107429,53.79,-14.7,55.7624793208,134.04,35.3354170658,-2.2000416511,35.4038399398,-8.6045829342,-5.0200416511,9.9619107429,43.94,2.8200000000000003,44.0303985901,132.49,44.1154170658,-17.8600416511,47.5936036739,-8.6045829342,-5.0200416511,9.9619107429,52.72,-12.84,54.2610726027,134.04,33.4354170658,1.6199583489,33.4746378534,-8.6045829342,-5.0200416511,9.9619107429,42.04,6.64,42.5611466011,131.4
2021-05-20 08:00:00,50.5087837076,-17.7050617429,53.5220183003,-9.4612162924,-5.2550617429,10.8226746996,59.97,-12.45,61.2487012107,133.3,38.5687837076,-23.0450617429,44.9291213738,-9.4612162924,-5.2550617429,10.8226746996,48.03,-17.79,51.2187953783,130.97,48.8587837076,-17.3150617429,51.8362046117,-9.4612162924,-5.2550617429,10.8226746996,58.32,-12.06,59.5538915605,133.51,37.8787837076,-1.4550617429,37.9067205103,-9.4612162924,-5.2550617429,10.8226746996,47.34,3.8,47.4922688445,132.02,47.6987837076,-15.3750617429,50.1155314327,-9.4612162924,-5.2550617429,10.8226746996,57.16,-10.12,58.0489448655,133.51,35.9387837076,1.6649382571,35.9773288862,-9.4612162924,-5.2550617429,10.8226746996,45.4,6.92,45.9243551942,130.97
2021-05-20 08:30:00,52.6140669726,-15.8880722392,54.9606302991,-10.0659330274,-5.5280722392,11.4840145591,62.68,-10.36,63.5304021709,132.55,40.4240669726,-21.948072239200002,45.9980767601,-10.0659330274,-5.5280722392,11.4840145591,50.49,-16.42,53.0929044223,130.37,50.8540669726,-15.5280722392,53.1719583533,-10.0659330274,-5.5280722392,11.4840145591,60.92,-10.0,61.7352929855,132.74,39.6540669726,-0.6180722392,39.6588835037,-10.0659330274,-5.5280722392,11.4840145591,49.72,4.91,49.9618504461,131.43,49.6540669726,-13.5680722392,51.4744494988,-10.0659330274,-5.5280722392,11.4840145591,59.72,-8.04,60.2587752946,132.74,37.6140669726,4.6319277608,37.8981897853,-10.0659330274,-5.5280722392,11.4840145591,47.68,10.16,48.7504666644,130.37
2021-05-20 09:00:00,53.8643170851,-15.0967111532,55.9399261948,-9.9856829149,-5.5367111532,11.4179259794,63.85,-9.56,64.5617231802,131.59,41.2743170851,-21.3967111532,46.4907356256,-9.9856829149,-5.5367111532,11.4179259794,51.26,-15.86,53.6574990099,129.52,52.0643170851,-14.7567111532,54.1151886035,-9.9856829149,-5.5367111532,11.4179259794,62.05,-9.22,62.7312593529,131.81,40.4943170851,-0.0667111532,40.4943720357,-9.9856829149,-5.5367111532,11.4179259794,50.48,5.47,50.7754990128,130.57,50.8543170851,-12.7767111532,52.4347777155,-9.9856829149,-5.5367111532,11.4179259794,60.84,-7.24,61.2692679898,131.81,38.4143170851,1.9832888468,38.4654805216,-9.9856829149,-5.5367111532,11.4179259794,48.4,7.52,48.9807145722,129.52
2021-05-20 09:30:00,56.0113174322,-13.6147495349,57.6422508703,-9.2186825678,-5.3847495349,10.6761245702,65.23,-8.23,65.7471352988,131.59,42.5613174322,-20.6447495349,47.3040318041,-9.2186825678,-5.3847495349,10.6761245702,51.78,-15.26,53.9818117517,129.52,54.1513174322,-13.3147495349,55.7642155403,-9.2186825678,-5.3847495349,10.6761245702,63.37,-7.93,63.8642450828,131.81,41.7713174322,0.7052504651,41.7772705935,-9.2186825678,-5.3847495349,10.6761245702,50.99,6.09,51.3523923493,130.57,52.9013174322,-11.304749534900001,54.0957183898,-9.2186825678,-5.3847495349,10.6761245702,62.12,-5.92,62.4014487011,131.81,39.7013174322,0.8152504651,39.709686969,-9.2186825678,-5.3847495349,10.6761245702,48.92,6.2,49.3113212153,129.52
2021-05-20 10:00:00,56.0827178828,-13.2433804037,57.6251539663,-8.1172821172,-5.2733804037,9.6798145567,64.2,-7.97,64.6928195397,131.66,42.3927178828,-20.3233804037,47.0125761954,-8.1172821172,-5.2733804037,9.6798145567,50.51,-15.05,52.7044836802,129.7,54.2427178828,-12.9433804037,55.7656125187,-8.1172821172,-5.2733804037,9.6798145567,62.36,-7.67,62.8299172369,131.81,41.6227178828,1.0166195963,41.6351313118,-8.1172821172,-5.2733804037,9.6798145567,49.74,6.29,50.1361316817,130.74,53.0027178828,-10.9533804037,54.1226814305,-8.1172821172,-5.2733804037,9.6798145567,61.12,-5.68,61.3833593085,131.81,39.5227178828,2.2066195963,39.5842695889,-8.1172821172,-5.2733804037,9.6798145567,47.64,7.48,48.2236456523,129.7
2021-05-20 10:30:00,57.0040185436,-13.1489688892,58.5008847196,-8.3659814564,-5.3189688892,9.9136812422,65.37,-7.83,65.8372675618,131.66,42.7140185436,-20.2389688892,47.2663013345,-8.3659814564,-5.3189688892,9.9136812422,51.08,-14.92,53.2144040651,129.7,55.1540185436,-12.8389688892,56.6286577949,-8.3659814564,-5.3189688892,9.9136812422,63.52,-7.52,63.9635896429,131.89,41.9240185436,1.0710311108,41.9376971052,-8.3659814564,-5.3189688892,9.9136812422,50.29,6.39,50.694340907,130.74,53.8740185436,-10.8389688892,54.9535542128,-8.3659814564,-5.3189688892,9.9136812422,62.24,-5.52,62.4843020286,131.89,39.8340185436,3.5210311108,39.9893322452,-8.3659814564,-5.3189688892,9.9136812422,48.2,8.84,49.0039345359,129.7
2021-05-20 11:00:00,57.3303019462,-12.9635405931,58.7776905463,-8.5096980538,-5.4635405931,10.1126275903,65.84,-7.5,66.2657950982,131.66,42.7703019462,-20.2235405931,47.3105730539,-8.5096980538,-5.4635405931,10.1126275903,51.28,-14.76,53.3619339979,129.7,55.4603019462,-12.6735405931,56.8899263766,-8.5096980538,-5.4635405931,10.1126275903,63.97,-7.21,64.3750339806,131.81,41.9903019462,1.1464594069,42.0059498965,-8.5096980538,-5.4635405931,10.1126275903,50.5,6.61,50.9307578974,130.74,54.2103019462,-10.6235405931,55.2414378147,-8.5096980538,-5.4635405931,10.1126275903,62.72,-5.16,62.9318997012,131.81,39.9303019462,5.6964594069,40.3345839608,-8.5096980538,-5.4635405931,10.1126275903,48.44,11.16,49.7089448691,129.7
2021-05-20 11:30:00,57.9395518994,-12.3882723607,59.24914317,-8.5604481006,-5.4082723607,10.1257435091,66.5,-6.98,66.8653153735,131.84,43.6295518994,-19.6282723607,47.8414765116,-8.5604481006,-5.4082723607,10.1257435091,52.19,-14.22,54.0925549406,129.87,56.0195518994,-12.0982723607,57.3110668992,-8.5604481006,-5.4082723607,10.1257435091,64.58,-6.69,64.9255920266,132.03,42.8095518994,1.8017276393000001,42.8474498227,-8.5604481006,-5.4082723607,10.1257435091,51.37,7.21,51.8735096171,130.92,54.7595518994,-10.0882723607,55.6810718597,-8.5604481006,-5.4082723607,10.1257435091,63.32,-4.68,63.4927145427,132.03,40.7195518994,6.1917276393,41.1876121916,-8.5604481006,-5.4082723607,10.1257435091,49.28,11.6,50.6268545339,129.87
2021-05-20 12:00:00,58.5813688205,-12.2518832635,59.8488547625,-8.1886311795,-5.4518832635,9.8375155254,66.77,-6.8,67.1153700727,131.84,43.8213688205,-19.5918832635,48.0016067972,-8.1886311795,-5.4518832635,9.8375155254,52.01,-14.14,53.897863594,129.87,56.6713688205,-11.9718832635,57.9221031461,-8.1886311795,-5.4518832635,9.8375155254,64.86,-6.52,65.1868851841,132.03,43.0113688205,1.8081167365000002,43.0493569516,-8.1886311795,-5.4518832635,9.8375155254,51.2,7.26,51.7121610455,130.92,55.4113688205,-9.9318832635,56.2944233448,-8.1886311795,-5.4518832635,9.8375155254,63.6,-4.48,63.7575909206,132.03,40.8913688205,5.9881167365,41.3274918918,-8.1886311795,-5.4518832635,9.8375155254,49.08,11.44,50.3956347316,129.87
2021-05-20 12:30:00,59.2550020987,-11.9878559856,60.4554709257,-7.8149979013,-5.2778559856000005,9.4302680769,67.07,-6.71,67.4048143681,131.74,44.4150020987,-19.3678559856,48.4541665587,-7.8149979013,-5.2778559856000005,9.4302680769,52.23,-14.09,54.0971441021,129.87,57.3250020987,-11.6978559856,58.5063731594,-7.8149979013,-5.2778559856000005,9.4302680769,65.14,-6.42,65.4556032743,131.95,43.5950020987,2.0321440144,43.6423397319,-7.8149979013,-5.2778559856000005,9.4302680769,51.41,7.31,51.9271046757,130.92,56.0650020987,-9.6378559856,56.8873687941,-7.8149979013,-5.2778559856000005,9.4302680769,63.88,-4.36,64.0286186014,131.95,41.5050020987,5.9221440144,41.925374046499996,-7.8149979013,-5.2778559856000005,9.4302680769,49.32,11.2,50.5757095847,129.87
2021-05-20 13:00:00,59.3499852187,-12.3711866931,60.6256299403,-8.3400147813,-5.4111866931,9.9416692753,67.69,-6.96,68.046878694,131.74,44.8199852187,-19.7111866931,48.9628630276,-8.3400147813,-5.4111866931,9.9416692753,53.16,-14.3,55.0497556761,129.87,57.4099852187,-12.0811866931,58.6673799886,-8.3400147813,-5.4111866931,9.9416692753,65.75,-6.67,66.0874526669,132.02,43.9799852187,1.7888133069,44.0163487001,-8.3400147813,-5.4111866931,9.9416692753,52.32,7.2,52.8130892867,130.92,56.1399852187,-10.0111866931,57.0256240594,-8.3400147813,-5.4111866931,9.9416692753,64.48,-4.6,64.6438736463,132.02,41.8599852187,5.7088133069,42.2474722544,-8.3400147813,-5.4111866931,9.9416692753,50.2,11.12,51.4168688273,129.87
2021-05-20 13:30:00,59.8931353185,-12.8303220559,61.2519781096,-8.7968646815,-5.5803220559,10.4175247766,68.69,-7.25,69.071546964,132.17,45.0031353185,-20.1903220559,49.3247533518,-8.7968646815,-5.5803220559,10.4175247766,53.8,-14.61,55.7484717279,130.22,57.9131353185,-12.5203220559,59.2510734654,-8.7968646815,-5.5803220559,10.4175247766,66.71,-6.94,67.0700208737,132.37,44.1631353185,1.4296779441,44.1862704942,-8.7968646815,-5.5803220559,10.4175247766,52.96,7.01,53.4219215304,131.29,56.6831353185,-10.4603220559,57.6402304563,-8.7968646815,-5.5803220559,10.4175247766,65.48,-4.88,65.6615930358,132.37,42.0431353185,6.1796779441,42.4948661241,-8.7968646815,-5.5803220559,10.4175247766,50.84,11.76,52.1824031643,130.22
2021-05-20 14:00:00,58.9714853666,-12.9948695826,60.3862792513,-7.7385146334,-5.2348695826,9.3428297789,66.71,-7.76,67.1598220665,132.49,44.2114853666,-20.6848695826,48.8110568209,-7.7385146334,-5.2348695826,9.3428297789,51.95,-15.45,54.1987545982,130.55,57.0714853666,-12.6848695826,58.46418013,-7.7385146334,-5.2348695826,9.3428297789,64.81,-7.45,65.2367887009,132.71,43.4214853666,1.1151304174,43.4358021371,-7.7385146334,-5.2348695826,9.3428297789,51.16,6.35,51.5525760753,131.61,55.8614853666,-10.6348695826,56.8648045666,-7.7385146334,-5.2348695826,9.3428297789,63.6,-5.4,63.8288336099,132.71,41.3814853666,4.6851304174,41.6458614772,-7.7385146334,-5.2348695826,9.3428297789,49.12,9.92,50.1116832685,130.55
2021-05-20 14:30:00,57.8334686053,-12.6972553276,59.2108975086,-5.6965313947,-4.7272553276,7.4025274645,63.53,-7.97,64.0279766977,132.96,43.1934686053,-21.6572553276,48.3188621398,-5.6965313947,-4.7272553276,7.4025274645,48.89,-16.93,51.738351346,131.03,56.0234686053,-12.4172553276,57.3830747211,-5.6965313947,-4.7272553276,7.4025274645,61.72,-7.69,62.1972226068,133.18,42.4834686053,0.23274467240000002,42.4841061436,-5.6965313947,-4.7272553276,7.4025274645,48.18,4.96,48.434636367,132.11,54.8634686053,-10.4072553276,55.8418405039,-5.6965313947,-4.7272553276,7.4025274645,60.56,-5.68,60.8257840065,133.18,40.5434686053,4.5927446724,40.8027713541,-5.6965313947,-4.7272553276,7.4025274645,46.24,9.32,47.1699056603,131.03
2021-05-20 15:00:00,56.2063516064,-13.2869270714,57.7554879808,-6.3936483936,-4.7469270714,7.9631687413000005,62.6,-8.54,63.1798353907,133.13,42.1463516064,-21.9469270714,47.5182339908,-6.3936483936,-4.7469270714,7.9631687413000005,48.54,-17.2,51.4972970164,131.32,54.4163516064,-13.0069270714,55.949258029,-6.3936483936,-4.7469270714,7.9631687413000005,60.81,-8.26,61.3684259208,133.35,41.4563516064,-0.026927071400000002,41.4563603513,-6.3936483936,-4.7469270714,7.9631687413000005,47.85,4.72,48.0822306055,132.41,53.2463516064,-10.9869270714,54.3680653129,-6.3936483936,-4.7469270714,7.9631687413000005,59.64,-6.24,59.96555011,133.35,39.4863516064,5.4530729286,39.8611084586,-6.3936483936,-4.7469270714,7.9631687413000005,45.88,10.2,47.0001531912,131.32
2021-05-20 15:30:00,55.8145016223,-14.3084082052,57.6193468959,-6.6454983777,-4.5884082052,8.0756509673,62.46,-9.72,63.2117868756,133.13,41.8545016223,-22.0284082052,47.2974637175,-6.6454983777,-4.5884082052,8.0756509673,48.5,-17.44,51.5403104376,131.32,54.0545016223,-13.9884082052,55.8351565749,-6.6454983777,-4.5884082052,8.0756509673,60.7,-9.4,61.4235296934,133.35,41.1645016223,0.011591794800000001,41.1645032544,-6.6454983777,-4.5884082052,8.0756509673,47.81,4.6,48.0307828377,132.41,52.9145016223,-11.9884082052,54.255565735,-6.6454983777,-4.5884082052,8.0756509673,59.56,-7.4,60.0179439834,133.35,39.1945016223,5.8915917948,39.6348307842,-6.6454983777,-4.5884082052,8.0756509673,45.84,10.48,47.0227179138,131.32
2021-05-20 16:00:00,55.9129685947,-13.7948692891,57.5895691577,-4.6370314053,-4.3248692891000005,6.3408638704,60.55,-9.47,61.2860783539,133.68,41.3929685947,-21.3448692891,46.5723232623,-4.6370314053,-4.3248692891000005,6.3408638704,46.03,-17.02,49.0758728909,131.71,54.2129685947,-13.5048692891,55.8697365159,-4.6370314053,-4.3248692891000005,6.3408638704,58.85,-9.18,59.5616898686,133.89,40.7629685947,0.5951307109,40.7673127544,-4.6370314053,-4.3248692891000005,6.3408638704,45.4,4.92,45.6658121575,132.8,53.0829685947,-11.5648692891,54.3281488411,-4.6370314053,-4.3248692891000005,6.3408638704,57.72,-7.24,58.1722958117,133.89,38.8429685947,5.7151307109000005,39.2611631041,-4.6370314053,-4.3248692891000005,6.3408638704,43.48,10.04,44.6241190389,131.71
2021-05-20 16:30:00,57.8014853948,-14.4867030661,59.5892295601,-7.8285146052,-5.2867030661,9.4464210277,65.63,-9.2,66.2716900343,133.37,42.9814853948,-21.9567030661,48.2649447972,-7.8285146052,-5.2867030661,9.4464210277,50.81,-16.67,53.4747136505,131.42,55.9514853948,-14.1467030661,57.7121991049,-7.8285146052,-5.2867030661,9.4464210277,63.78,-8.86,64.3924529739,133.59,42.2214853948,0.0132969339,42.2214874886,-7.8285146052,-5.2867030661,9.4464210277,50.05,5.3,50.329837075,132.51,54.7714853948,-12.0867030661,56.0892503369,-7.8285146052,-5.2867030661,9.4464210277,62.6,-6.8,62.9682459657,133.59,40.2514853948,1.9932969339,40.3008102791,-7.8285146052,-5.2867030661,9.4464210277,48.08,7.28,48.6280248416,131.42
2021-05-20 17:00:00,58.3851015247,-14.224429198,60.0928819917,-7.4548984753,-5.134429198,9.0519541794,65.84,-9.09,66.464529638,133.37,44.1851015247,-21.744429198,49.2457449725,-7.4548984753,-5.134429198,9.0519541794,51.64,-16.61,54.2455684826,131.42,56.5251015247,-13.884429198,58.2053646714,-7.4548984753,-5.134429198,9.0519541794,63.98,-8.75,64.5755596182,133.59,43.4151015247,0.20557080200000002,43.4155882116,-7.4548984753,-5.134429198,9.0519541794,50.87,5.34,51.1495112391,132.51,55.3851015247,-11.854429198,56.639535331,-7.4548984753,-5.134429198,9.0519541794,62.84,-6.72,63.1982911161,133.59,41.3851015247,1.985570802,41.4327059172,-7.4548984753,-5.134429198,9.0519541794,48.84,7.12,49.3562559358,131.42
2021-05-20 17:30:00,59.5269186309,-14.5483684828,61.2789447298,-8.7130813691,-5.5483684828,10.3296747173,68.24,-9.0,68.8309349058,133.04,44.8669186309,-22.1983684828,50.0580458141,-8.7130813691,-5.5483684828,10.3296747173,53.58,-16.65,56.1073872142,131.12,57.5969186309,-14.1983684828,59.3211488707,-8.7130813691,-5.5483684828,10.3296747173,66.31,-8.65,66.8718072135,133.26,44.0369186309,-0.3083684828,44.0379982926,-8.7130813691,-5.5483684828,10.3296747173,52.75,5.24,53.0096227114,132.19,56.4069186309,-12.1083684828,57.6918803363,-8.7130813691,-5.5483684828,10.3296747173,65.12,-6.5600000000000005,65.4495836503,133.26,42.0069186309,1.8916315172,42.0494884946,-8.7130813691,-5.5483684828,10.3296747173,50.72,7.44,51.2627740178,131.12
2021-05-20 18:00:00,60.489185309,-14.786310994,62.2701897552,-10.790814691,-6.036310994,12.3644139414,71.28,-8.75,71.8150464736,133.04,45.529185309,-22.726310994,50.8860680962,-10.790814691,-6.036310994,12.3644139414,56.32,-16.69,58.7409439829,131.12,58.439185309,-14.396310994,60.1863119805,-10.790814691,-6.036310994,12.3644139414,69.23,-8.36,69.732936981,133.26,44.649185309,-0.8463109940000001,44.6572053654,-10.790814691,-6.036310994,12.3644139414,55.44,5.19,55.6824002715,132.19,57.249185309,-12.236310994,58.5422627277,-10.790814691,-6.036310994,12.3644139414,68.04,-6.2,68.3218969292,133.26,42.609185309,1.963689006,42.6544106419,-10.790814691,-6.036310994,12.3644139414,53.4,8.0,53.9959257722,131.12
2021-05-20 18:30:00,60.5104684961,-15.0975440292,62.3654762936,-11.379531503900001,-6.1875440292,12.9529702525,71.89,-8.91,72.4400455549,132.95,45.6004684961,-23.0175440292,51.080427369,-11.379531503900001,-6.1875440292,12.9529702525,56.98,-16.83,59.413544752,131.12,58.4504684961,-14.6975440292,60.2700179849,-11.379531503900001,-6.1875440292,12.9529702525,69.83,-8.51,70.3466346032,133.16,44.7004684961,-1.0875440292,44.7136962885,-11.379531503900001,-6.1875440292,12.9529702525,56.08,5.1,56.3114233526,132.11,57.2604684961,-12.547544029200001,58.61912754,-11.379531503900001,-6.1875440292,12.9529702525,68.64,-6.36,68.9340206284,133.16,42.6604684961,1.4524559708,42.6851871338,-11.379531503900001,-6.1875440292,12.9529702525,54.04,7.64,54.5773872588,131.12
2021-05-20 19:00:00,59.7366850887,-15.5121637522,61.7178966724,-11.4233149113,-6.2721637522,13.0319669159,71.16,-9.24,71.7573912569,132.95,45.0866850887,-23.3721637522,50.7845174315,-11.4233149113,-6.2721637522,13.0319669159,56.51,-17.1,59.0405801123,131.12,57.7166850887,-15.1221637522,59.6648604639,-11.4233149113,-6.2721637522,13.0319669159,69.14,-8.85,69.7041038964,133.16,44.1866850887,-1.3921637522,44.2086106889,-11.4233149113,-6.2721637522,13.0319669159,55.61,4.88,55.8237091208,132.11,56.5766850887,-12.9921637522,58.0492688549,-11.4233149113,-6.2721637522,13.0319669159,68.0,-6.72,68.3312402931,133.16,42.1366850887,2.2078362478,42.1944874499,-11.4233149113,-6.2721637522,13.0319669159,53.56,8.48,54.2271518706,131.12
2021-05-20 19:30:00,58.5263184253,-16.4375199777,60.7908053199,-10.9936815747,-6.0875199777,12.5665800457,69.52,-10.35,70.286221267,133.46,44.0463184253,-24.0475199777,50.183277931,-10.9936815747,-6.0875199777,12.5665800457,55.04,-17.96,57.8961414949,131.53,56.5563184253,-16.0275199777,58.7834887571,-10.9936815747,-6.0875199777,12.5665800457,67.55,-9.94,68.2774201329,133.68,43.2063184253,-1.9675199777,43.2510934744,-10.9936815747,-6.0875199777,12.5665800457,54.2,4.12,54.3563648527,132.63,55.4463184253,-13.8875199777,57.159053859,-10.9936815747,-6.0875199777,12.5665800457,66.44,-7.8,66.8962898822,133.68,41.2463184253,3.3524800223,41.3823380918,-10.9936815747,-6.0875199777,12.5665800457,52.24,9.44,53.0860735033,131.53
2021-05-20 20:00:00,56.7462684098,-17.6669194455,59.4328109812,-10.7637315902,-5.9269194455,12.2876479385,67.51,-11.74,68.5231909648,133.46,42.6962684098,-24.5569194455,49.2545797746,-10.7637315902,-5.9269194455,12.2876479385,53.46,-18.63,56.6131477662,131.53,54.8562684098,-17.2369194455,57.500622395,-10.7637315902,-5.9269194455,12.2876479385,65.62,-11.31,66.5875401258,133.68,41.9062684098,-2.6169194454999998,41.9878982496,-10.7637315902,-5.9269194455,12.2876479385,52.67,3.31,52.7739045362,132.63,53.7162684098,-15.1669194455,55.8164217533,-10.7637315902,-5.9269194455,12.2876479385,64.48,-9.24,65.1386828236,133.68,39.9162684098,1.8730805545,39.9601916227,-10.7637315902,-5.9269194455,12.2876479385,50.68,7.8,51.2767237643,131.53
2021-05-20 20:30:00,54.7830016344,-18.553949007,57.839660198,-9.9869983656,-5.733949007,11.5160022391,64.77,-12.82,66.0265499629,133.18,41.1930016344,-25.223949007,48.3022875976,-9.9869983656,-5.733949007,11.5160022391,51.18,-19.49,54.7654316152,131.2,52.9830016344,-18.103949007,55.9906370015,-9.9869983656,-5.733949007,11.5160022391,62.97,-12.37,64.1734976451,133.4,40.4530016344,-3.443949007,40.5993365216,-9.9869983656,-5.733949007,11.5160022391,50.44,2.29,50.4919567852,132.27,51.8530016344,-16.053949007,54.281332493,-9.9869983656,-5.733949007,11.5160022391,61.84,-10.32,62.6951991782,133.4,38.4930016344,-0.17394900700000002,38.4933946682,-9.9869983656,-5.733949007,11.5160022391,48.48,5.5600000000000005,48.7977868351,131.2
2021-05-20 21:00:00,53.2418685454,-19.0155262209,56.5357126396,-9.4881314546,-5.5855262209,11.010119966,62.73,-13.43,64.1515221955,132.69,39.9418685454,-25.5455262209,47.4123061325,-9.4881314546,-5.5855262209,11.010119966,49.43,-19.96,53.3078465144,130.67,51.5018685454,-18.5655262209,54.7459699661,-9.4881314546,-5.5855262209,11.010119966,60.99,-12.98,62.3559179228,132.9,39.2618685454,-3.7155262209,39.4372851091,-9.4881314546,-5.5855262209,11.010119966,48.75,1.87,48.7858524574,131.76,50.4318685454,-16.5455262209,53.0766219998,-9.4881314546,-5.5855262209,11.010119966,59.92,-10.96,60.9141034572,132.9,37.3518685454,1.5344737791,37.3833745616,-9.4881314546,-5.5855262209,11.010119966,46.84,7.12,47.3780539913,130.67
2021-05-20 21:30:00,51.8695353007,-19.9667111112,55.5798366758,-8.9204646993,-5.4067111112,10.4310697194,60.79,-14.56,62.509340902,132.77,38.7595353007,-26.2167111112,46.793349081,-8.9204646993,-5.4067111112,10.4310697194,47.68,-20.81,52.0234418315,130.74,50.1995353007,-19.5167111112,53.8599606109,-8.9204646993,-5.4067111112,10.4310697194,59.12,-14.11,60.7804779514,132.99,38.1095353007,-4.3367111112,38.3554917072,-8.9204646993,-5.4067111112,10.4310697194,47.03,1.07,47.0421704431,131.84,49.1195353007,-17.5667111112,52.1662542974,-8.9204646993,-5.4067111112,10.4310697194,58.04,-12.16,59.3001450251,132.99,36.2795353007,0.3932888888,36.2816669654,-8.9204646993,-5.4067111112,10.4310697194,45.2,5.8,45.5706045604,130.74
2021-05-20 22:00:00,49.5607353878,-22.1559423864,54.2876806947,-7.9392646122,-5.0659423864,9.4178391813,57.5,-17.09,59.9859825293,132.89,36.8507353878,-26.7459423864,45.5337471856,-7.9392646122,-5.0659423864,9.4178391813,44.79,-21.68,49.7610942404,130.87,48.0207353878,-21.6659423864,52.6821040456,-7.9392646122,-5.0659423864,9.4178391813,55.96,-16.6,58.3702115809,133.12,36.3107353878,-4.5159423864,36.5904801832,-7.9392646122,-5.0659423864,9.4178391813,44.25,0.55,44.2534179471,131.98,47.0607353878,-19.7059423864,51.0199664894,-7.9392646122,-5.0659423864,9.4178391813,55.0,-14.64,56.9151087146,133.12,34.5007353878,-1.5459423864000001,34.5353540616,-7.9392646122,-5.0659423864,9.4178391813,42.44,3.52,42.5857253079,130.87
2021-05-20 22:30:00,46.5251187194,-22.6913705986,51.7637418615,-6.7948812806,-4.6613705986,8.2400720552,53.32,-18.03,56.2859067618,134.49,34.5151187194,-27.4913705986,44.1256034248,-6.7948812806,-4.6613705986,8.2400720552,41.31,-22.83,47.1987817639,132.25,45.1351187194,-22.2113705986,50.3043131917,-6.7948812806,-4.6613705986,8.2400720552,51.93,-17.55,54.8153938233,134.72,34.0651187194,-5.5713705986,34.5177126084,-6.7948812806,-4.6613705986,8.2400720552,40.86,-0.91,40.870132126,133.37,44.0851187194,-20.3813705986,48.5684873141,-6.7948812806,-4.6613705986,8.2400720552,50.88,-15.72,53.2531013181,134.72,32.3251187194,-4.5813705986,32.6481585512,-6.7948812806,-4.6613705986,8.2400720552,39.12,0.08,39.1200817995,132.25
2021-05-20 23:00:00,43.4030020179,-24.0534281293,49.6224544832,-5.4569979821,-4.3034281293,6.9496993202,48.86,-19.75,52.7006840563,133.22,32.1830020179,-27.8234281293,42.5427875409,-5.4569979821,-4.3034281293,6.9496993202,37.64,-23.52,44.3842314341,131.03,42.1630020179,-23.5734281293,48.3055406028,-5.4569979821,-4.3034281293,6.9496993202,47.62,-19.27,51.3711718768,133.45,31.8330020179,-5.5234281293,32.308640884,-5.4569979821,-4.3034281293,6.9496993202,37.29,-1.22,37.3099517555,132.17,41.2230020179,-21.7834281293,46.624603338,-5.4569979821,-4.3034281293,6.9496993202,46.68,-17.48,49.8454892643,133.45,30.1830020179,-4.3434281293,30.4939170774,-5.4569979821,-4.3034281293,6.9496993202,35.64,-0.04,35.6400224467,131.03
2021-05-20 23:30:00,41.2329354022,-25.2954295958,48.373688305900004,-4.1470645978,-3.8854295958,5.6828432956,45.38,-21.41,50.1770116687,135.67,30.2729354022,-27.6454295958,40.996590046,-4.1470645978,-3.8854295958,5.6828432956,34.42,-23.76,41.8243230668,133.18,40.1029354022,-24.8054295958,47.1545837146,-4.1470645978,-3.8854295958,5.6828432956,44.25,-20.92,48.9459794059,135.91,30.0129354022,-5.1154295958,30.4457535857,-4.1470645978,-3.8854295958,5.6828432956,34.16,-1.23,34.1821371479,134.34,39.2129354022,-23.0854295958,45.5037510814,-4.1470645978,-3.8854295958,5.6828432956,43.36,-19.2,47.42077182,135.91,28.4129354022,-3.9654295958,28.6883169609,-4.1470645978,-3.8854295958,5.6828432956,32.56,-0.08,32.560098279900004,133.18
2021-05-21 00:00:00,39.1817853943,-14.2218346155,41.6830047683,-3.0982146057,-3.5618346155,4.7207626049,42.28,-10.66,43.6031420886,135.67,28.8517853943,-20.3518346155,35.3075444155,-3.0982146057,-3.5618346155,4.7207626049,31.95,-16.79,36.0930270274,133.18,36.8117853943,-54.2618346155,65.5702237281,-3.0982146057,-3.5618346155,4.7207626049,39.91,-50.7,64.5236243557,135.91,28.5817853943,2.0681653845,28.6565134722,-3.0982146057,-3.5618346155,4.7207626049,31.68,5.63,32.1763779814,134.34,36.9417853943,-12.4018346155,38.9679484955,-3.0982146057,-3.5618346155,4.7207626049,40.04,-8.84,41.0042339277,135.91,26.9817853943,-15.5618346155,31.1478320219,-3.0982146057,-3.5618346155,4.7207626049,30.08,-12.0,32.3852806071,133.18
2021-05-21 00:30:00,38.3523686472,-12.818527917499999,40.4378391958,-2.7276313528,-3.3985279175,4.3577476754,41.08,-9.42,42.1462074213,135.67,28.2023686472,-19.3485279175,34.2014492367,-2.7276313528,-3.3985279175,4.3577476754,30.93,-15.95,34.8003936759,133.52,35.9023686472,-56.7785279175,67.1772380123,-2.7276313528,-3.3985279175,4.3577476754,38.63,-53.38,65.8915874752,135.91,27.9323686472,2.9314720825,28.0857748124,-2.7276313528,-3.3985279175,4.3577476754,30.66,6.33,31.3066207055,134.71,36.1123686472,-11.1185279175,37.7852462261,-2.7276313528,-3.3985279175,4.3577476754,38.84,-7.72,39.5997979793,135.91,26.3123686472,-18.9985279175,32.4543495831,-2.7276313528,-3.3985279175,4.3577476754,29.04,-15.6,32.9648540115,133.52
2021-05-21 01:00:00,37.0878685539,-13.0327072559,39.3110856157,-2.6421314461,-3.3827072558999998,4.2922682765,39.73,-9.65,40.885148893,135.15,27.4978685539,-19.4227072559,33.6656253789,-2.6421314461,-3.3827072558999998,4.2922682765,30.14,-16.04,34.1423666432,133.03,34.7178685539,-56.9327072559,66.6833078994,-2.6421314461,-3.3827072558999998,4.2922682765,37.36,-53.55,65.2945028314,135.4,27.2578685539,2.8172927441,27.4030753111,-2.6421314461,-3.3827072558999998,4.2922682765,29.9,6.2,30.5360442756,134.22,34.8778685539,-11.3027072559,36.6635637408,-2.6421314461,-3.3827072558999998,4.2922682765,37.52,-7.92,38.3467964764,135.4,25.6778685539,-19.3027072559,32.123938751,-2.6421314461,-3.3827072558999998,4.2922682765,28.32,-15.92,32.4879793154,133.03
2021-05-21 01:30:00,38.0293518657,-12.933571977,40.1685061635,-3.0206481343,-3.473571977,4.6032616079,41.05,-9.46,42.1259314437,135.01,28.2793518657,-19.353571977,34.2678054478,-3.0206481343,-3.473571977,4.6032616079,31.3,-15.88,35.0979258646,132.87,35.5793518657,-57.043571977,67.2298994724,-3.0206481343,-3.473571977,4.6032616079,38.6,-53.57,66.0280614587,135.26,27.9993518657,2.986428023,28.1581685703,-3.0206481343,-3.473571977,4.6032616079,31.02,6.46,31.6855171963,134.08,35.8193518657,-11.233571977,37.539567225,-3.0206481343,-3.473571977,4.6032616079,38.84,-7.76,39.6076154294,135.26,26.3793518657,-19.113571977,32.5760470065,-3.0206481343,-3.473571977,4.6032616079,29.4,-15.64,33.3011951737,132.87
2021-05-21 02:00:00,37.4936018171,-13.6509859847,39.9013733545,-3.7363981829,-3.7109859847,5.2661265043,41.23,-9.94,42.4112779812,135.39,28.2436018171,-19.0609859847,34.0737762849,-3.7363981829,-3.7109859847,5.2661265043,31.98,-15.35,35.4731292671,133.23,35.0636018171,-56.6009859847,66.5817376375,-3.7363981829,-3.7109859847,5.2661265043,38.8,-52.89,65.5956713511,135.64,27.9336018171,2.7090140153,28.0646551273,-3.7363981829,-3.7109859847,5.2661265043,31.67,6.42,32.3141656244,134.42,35.2236018171,-11.9109859847,37.182976106,-3.7363981829,-3.7109859847,5.2661265043,38.96,-8.2,39.813585621,135.64,26.3036018171,-15.2309859847,30.3951049121,-3.7363981829,-3.7109859847,5.2661265043,30.04,-11.52,32.1731565128,133.23
2021-05-21 02:30:00,37.3208686653,-13.6636761441,39.7434684408,-3.6691313347,-3.7336761441,5.2347743314,40.99,-9.93,42.1756446305,133.61,27.9008686653,-19.1736761441,33.8539263477,-3.6691313347,-3.7336761441,5.2347743314,31.57,-15.44,35.1433990957,131.41,34.8808686653,-56.9236761441,66.7606164187,-3.6691313347,-3.7336761441,5.2347743314,38.55,-53.19,65.690780175,133.86,27.6108686653,2.7363238559000003,27.746126517,-3.6691313347,-3.7336761441,5.2347743314,31.28,6.47,31.9421242249,132.59,35.0908686653,-11.9336761441,37.0645611063,-3.6691313347,-3.7336761441,5.2347743314,38.76,-8.2,39.6178949466,133.86,25.9708686653,-14.3336761441,29.6637875369,-3.6691313347,-3.7336761441,5.2347743314,29.64,-10.6,31.4783989428,131.41
2021-05-21 03:00:00,36.2307852886,-13.2386000719,38.573700036299996,-3.5892147114,-3.6986000719,5.1538436857,39.82,-9.54,40.9468435902,134.08,27.1407852886,-19.8086000719,33.6006378346,-3.5892147114,-3.6986000719,5.1538436857,30.73,-16.11,34.6967577736,131.88,33.8607852886,-56.2586000719,65.6626443453,-3.5892147114,-3.6986000719,5.1538436857,37.45,-52.56,64.5372458353,134.33,26.8707852886,2.0213999281,26.9467096265,-3.5892147114,-3.6986000719,5.1538436857,30.46,5.72,30.9924184277,133.03,33.9707852886,-11.5386000719,35.8769221749,-3.5892147114,-3.6986000719,5.1538436857,37.56,-7.84,38.3695087276,134.33,25.2507852886,-17.9386000719,30.9741106447,-3.5892147114,-3.6986000719,5.1538436857,28.84,-14.24,32.1640047258,131.88
2021-05-21 03:30:00,35.7076853843,-13.0421869233,38.0149633072,-3.2623146157000003,-3.6421869233,4.8896034845,38.97,-9.4,40.0876651852,134.12,26.6476853843,-20.0821869233,33.3675496248,-3.2623146157000003,-3.6421869233,4.8896034845,29.91,-16.44,34.1303633148,132.07,33.3676853843,-56.3721869233,65.5074490911,-3.2623146157000003,-3.6421869233,4.8896034845,36.63,-52.73,64.2044375413,134.36,26.4076853843,1.9078130767,26.4765103081,-3.2623146157000003,-3.6421869233,4.8896034845,29.67,5.55,30.1846219125,133.18,33.5376853843,-11.4021869233,35.4229615867,-3.2623146157000003,-3.6421869233,4.8896034845,36.8,-7.76,37.6092754517,134.36,24.8576853843,-19.2421869233,31.4351122196,-3.2623146157000003,-3.6421869233,4.8896034845,28.12,-15.6,32.1573381983,132.07
2021-05-21 04:00:00,35.1834851389,-13.0085039499,37.5113156465,-3.3265148611,-3.5585039499,4.8712063683,38.51,-9.45,39.6525232488,134.12,26.2734851389,-20.3285039499,33.2196341669,-3.3265148611,-3.5585039499,4.8712063683,29.6,-16.77,34.0204776568,132.07,32.8734851389,-56.3985039499,65.2798381812,-3.3265148611,-3.5585039499,4.8712063683,36.2,-52.84,64.0508048349,134.36,26.0334851389,1.6914960501,26.0883787799,-3.3265148611,-3.5585039499,4.8712063683,29.36,5.25,29.8256952978,133.18,32.9934851389,-11.3585039499,34.8939202955,-3.3265148611,-3.5585039499,4.8712063683,36.32,-7.8,37.1481143532,134.36,24.4334851389,-18.3585039499,30.5619021546,-3.3265148611,-3.5585039499,4.8712063683,27.76,-14.8,31.4588238814,132.07
2021-05-21 04:30:00,34.9108017739,-13.1461580531,37.3039616134,-2.9791982261000003,-3.4961580531,4.5933368266,37.89,-9.65,39.099547312,134.23,26.1208017739,-20.0261580531,32.914180708,-2.9791982261000003,-3.4961580531,4.5933368266,29.1,-16.53,33.4671615169,132.2,32.6208017739,-56.6861580531,65.402119409,-2.9791982261000003,-3.4961580531,4.5933368266,35.6,-53.19,64.0041881442,134.47,25.9008017739,2.0438419469,25.9813167956,-2.9791982261000003,-3.4961580531,4.5933368266,28.88,5.54,29.4065638931,133.32,32.7408017739,-11.4961580531,34.700457501,-2.9791982261000003,-3.4961580531,4.5933368266,35.72,-8.0,36.6048958474,134.47,24.3408017739,-18.5361580531,30.5951595251,-2.9791982261000003,-3.4961580531,4.5933368266,27.32,-15.04,31.1862790342,132.2
2021-05-21 05:00:00,34.9182852459,-13.0423309805,37.2745092781,-2.9317147541,-3.4623309805,4.5368146554,37.85,-9.58,39.0435513241,134.44,25.9582852459,-20.1123309805,32.8380637429,-2.9317147541,-3.4623309805,4.5368146554,28.89,-16.65,33.3444838017,132.34,32.6482852459,-56.3323309805,65.1094620098,-2.9317147541,-3.4623309805,4.5368146554,35.58,-52.87,63.727335579,134.67,25.7382852459,1.8476690195,25.8045191431,-2.9317147541,-3.4623309805,4.5368146554,28.67,5.31,29.1575890636,133.51,32.7482852459,-11.4223309805,34.683134685,-2.9317147541,-3.4623309805,4.5368146554,35.68,-7.96,36.5571333668,134.67,24.1882852459,-17.9023309805,30.0926336115,-2.9317147541,-3.4623309805,4.5368146554,27.12,-14.44,30.7247131801,132.34
2021-05-21 05:30:00,35.8394852515,-12.8289282863,38.0663907412,-3.1705147485,-3.5489282863,4.758892282,39.01,-9.28,40.0986097016,134.06,26.6294852515,-19.6889282863,33.1177200577,-3.1705147485,-3.5489282863,4.758892282,29.8,-16.14,33.8901106519,132.0,33.4994852515,-56.2889282863,65.5031217556,-3.1705147485,-3.5489282863,4.758892282,36.67,-52.74,64.2354769578,134.3,26.3894852515,2.3410717137,26.4931226662,-3.1705147485,-3.5489282863,4.758892282,29.56,5.89,30.1410965295,133.13,33.6294852515,-11.1489282863,35.4293787726,-3.1705147485,-3.5489282863,4.758892282,36.8,-7.6,37.5765884561,134.3,24.7894852515,-19.4689282863,31.5207510642,-3.1705147485,-3.5489282863,4.758892282,27.96,-15.92,32.1746484052,132.0
2021-05-21 06:00:00,36.6932352097,-12.3535640157,38.7169737201,-3.4667647903,-3.6135640157,5.0076244874,40.16,-8.74,41.1000389294,134.4,27.3732352097,-19.7835640157,33.7740049596,-3.4667647903,-3.6135640157,5.0076244874,30.84,-16.17,34.8220404342,132.3,34.3032352097,-55.3835640157,65.1463821631,-3.4667647903,-3.6135640157,5.0076244874,37.77,-51.77,64.0835844815,134.62,27.0932352097,2.0564359843,27.1711671278,-3.4667647903,-3.6135640157,5.0076244874,30.56,5.67,31.0815459718,133.42,34.4532352097,-10.6935640157,36.074613342,-3.4667647903,-3.6135640157,5.0076244874,37.92,-7.08,38.575287426,134.62,25.4932352097,-17.5335640157,30.9407645114,-3.4667647903,-3.6135640157,5.0076244874,28.96,-13.92,32.1317288673,132.3
2021-05-21 06:30:00,40.4083184688,-11.3232919494,41.9648560351,-4.8416815312,-4.0832919494,6.3336524371,45.25,-7.24,45.8255398222,133.69,30.3483184688,-18.393291949400002,35.4870909292,-4.8416815312,-4.0832919494,6.3336524371,35.19,-14.31,37.988316625,131.67,37.7483184688,-54.3832919494,66.2002869365,-4.8416815312,-4.0832919494,6.3336524371,42.59,-50.3,65.9090137993,133.92,29.9483184688,3.4367080506,30.1448626026,-4.8416815312,-4.0832919494,6.3336524371,34.79,7.52,35.5934614782,132.77,37.9183184688,-9.603291949399999,39.1154968237,-4.8416815312,-4.0832919494,6.3336524371,42.76,-5.52,43.114823437,133.92,28.2383184688,-17.9632919494,33.467633433,-4.8416815312,-4.0832919494,6.3336524371,33.08,-13.88,35.8739571277,131.67
2021-05-21 07:00:00,43.6899351585,-9.8260863599,44.7812729531,-6.5100648415,-4.6260863599,7.9863395401,50.2,-5.2,50.468604102,133.76,33.0999351585,-17.3160863599,37.3557566423,-6.5100648415,-4.6260863599,7.9863395401,39.61,-12.69,41.5931268361,131.67,40.7699351585,-52.2560863599,66.2788516382,-6.5100648415,-4.6260863599,7.9863395401,47.28,-47.63,67.111960931,133.92,32.5699351585,4.1939136401,32.8388426691,-6.5100648415,-4.6260863599,7.9863395401,39.08,8.82,40.0629354891,132.77,41.0099351585,-8.0260863599,41.7879509423,-6.5100648415,-4.6260863599,7.9863395401,47.52,-3.4,47.6414777269,133.92,30.7299351585,-16.6660863599,34.9583659429,-6.5100648415,-4.6260863599,7.9863395401,37.24,-12.04,39.1379508917,131.67
2021-05-21 07:30:00,48.8801684807,-7.7804981259,49.4955252703,-8.8898315193,-5.3604981259,10.3809462286,57.77,-2.42,57.820664991,132.7,37.3601684807,-17.3804981259,41.205144145,-8.8898315193,-5.3604981259,10.3809462286,46.25,-12.02,47.7864300822,130.71,45.7101684807,-46.4404981259,65.1624076344,-8.8898315193,-5.3604981259,10.3809462286,54.6,-41.08,68.3280791476,132.92,36.6601684807,3.9095018741,36.8680370773,-8.8898315193,-5.3604981259,10.3809462286,45.55,9.27,46.4837111255,131.77,45.8301684807,-5.8804981259,46.2058935762,-8.8898315193,-5.3604981259,10.3809462286,54.72,-0.52,54.7224707045,132.92,34.7101684807,-12.9604981259,37.0509150714,-8.8898315193,-5.3604981259,10.3809462286,43.6,-7.6,44.257428755,130.71
2021-05-21 08:00:00,52.6972684127,-11.1216351648,53.8580807948,-10.1027315873,-5.7616351648,11.6302031495,62.8,-5.36,63.0283237918,131.6,40.2772684127,-21.5116351648,45.6618965687,-10.1027315873,-5.7616351648,11.6302031495,50.38,-15.75,52.7845327724,129.87,49.9872684127,-32.8616351648,59.821518445,-10.1027315873,-5.7616351648,11.6302031495,60.09,-27.1,65.9182683328,131.83,39.5172684127,-0.1016351648,39.5173991111,-10.1027315873,-5.7616351648,11.6302031495,49.62,5.66,49.9417660881,130.91,49.5772684127,-8.9616351648,50.3807150415,-10.1027315873,-5.7616351648,11.6302031495,59.68,-3.2,59.7657293104,131.83,37.4972684127,2.7583648352,37.5985866088,-10.1027315873,-5.7616351648,11.6302031495,47.6,8.52,48.3564928422,129.87
2021-05-21 08:30:00,55.1450519771,-9.5273838398,55.9620210535,-10.6449480229,-5.9973838398,12.218163991800001,65.79,-3.5300000000000002,65.8846340204,131.43,42.0650519771,-20.7173838398,46.8900692151,-10.6449480229,-5.9973838398,12.218163991800001,52.71,-14.72,54.726798737,129.78,52.2950519771,-31.1173838398,60.8528063307,-10.6449480229,-5.9973838398,12.218163991800001,62.94,-25.12,67.7676766608,131.66,41.2350519771,0.5526161602,41.2387547845,-10.6449480229,-5.9973838398,12.218163991800001,51.88,6.55,52.2918435322,130.84,51.8350519771,-7.3573838398,52.3545958865,-10.6449480229,-5.9973838398,12.218163991800001,62.48,-1.3599999999999999,62.4947997837,131.66,39.1550519771,3.2826161602,39.2924122979,-10.6449480229,-5.9973838398,12.218163991800001,49.8,9.28,50.6572640398,129.78
2021-05-21 09:00:00,56.4046019869,-8.0170875962,56.9715088341,-10.5353980131,-5.9770875962000005,12.1128108805,66.94,-2.04,66.9710773394,130.93,42.9146019869,-20.7070875962,47.6492029358,-10.5353980131,-5.9770875962000005,12.1128108805,53.45,-14.73,55.442541428,129.38,53.4846019869,-29.4970875962,61.0792994914,-10.5353980131,-5.9770875962000005,12.1128108805,64.02,-23.52,68.2037447652,131.16,42.0746019869,0.4829124038,42.0773732159,-10.5353980131,-5.9770875962000005,12.1128108805,52.61,6.46,53.0051289971,130.44,53.0246019869,-5.8570875962,53.3471076159,-10.5353980131,-5.9770875962000005,12.1128108805,63.56,0.12,63.5601132787,131.16,39.9846019869,3.9029124038000003,40.1746328083,-10.5353980131,-5.9770875962000005,12.1128108805,50.52,9.88,51.4770317715,129.38
2021-05-21 09:30:00,58.1372520243,-7.2836448441,58.591736236,-10.4227479757,-5.9836448441000005,12.0182228714,68.56,-1.3,68.5723238632,130.55,44.2472520243,-19.6836448441,48.4279380735,-10.4227479757,-5.9836448441000005,12.0182228714,54.67,-13.7,56.3604373652,129.18,55.1572520243,-28.7436448441,62.1974241412,-10.4227479757,-5.9836448441000005,12.0182228714,65.58,-22.76,69.4172456959,130.78,43.3672520243,1.4363551559,43.391032072,-10.4227479757,-5.9836448441000005,12.0182228714,53.79,7.42,54.2993600331,130.22,54.6572520243,-5.1036448441,54.8950124287,-10.4227479757,-5.9836448441000005,12.0182228714,65.08,0.88,65.0859493286,130.78,41.2172520243,5.8563551559,41.6312233804,-10.4227479757,-5.9836448441000005,12.0182228714,51.64,11.84,52.9799509249,129.18
2021-05-21 10:00:00,58.6891687115,-13.656350968,60.2570696749,-9.9508312885,-5.856350968,11.5462500403,68.64,-7.8,69.0817602555,130.38,44.3391687115,-26.386350968,51.5965250713,-9.9508312885,-5.856350968,11.5462500403,54.29,-20.53,58.0420967919,129.01,56.7091687115,-13.766350968,58.3561670685,-9.9508312885,-5.856350968,11.5462500403,66.66,-7.91,67.1276671723,130.63,43.5291687115,-4.7963509680000005,43.7926193704,-9.9508312885,-5.856350968,11.5462500403,53.48,1.06,53.4905038301,130.03,55.4091687115,-11.216350968,56.5330213799,-9.9508312885,-5.856350968,11.5462500403,65.36,-5.36,65.5794114033,130.63,42.0491687115,15.063649032,44.665939053,-9.9508312885,-5.856350968,11.5462500403,52.0,20.92,56.0503916133,129.01
2021-05-21 10:30:00,59.0154021345,-13.6783125024,60.5798144765,-9.2945978655,-5.7483125024,10.928524425,68.31,-7.93,68.7687501704,131.11,44.7354021345,-26.4583125024,51.9740175916,-9.2945978655,-5.7483125024,10.928524425,54.03,-20.71,57.8631575357,129.76,57.0654021345,-13.3483125024,58.6057810069,-9.2945978655,-5.7483125024,10.928524425,66.36,-7.6,66.7937841419,131.34,43.9454021345,-4.9183125024,44.2197712187,-9.2945978655,-5.7483125024,10.928524425,53.24,0.8300000000000001,53.2464693665,130.76,55.7854021345,-11.2683125024,56.9120897346,-9.2945978655,-5.7483125024,10.928524425,65.08,-5.52,65.3136800372,131.34,42.5054021345,15.5316874976,45.254199,-9.2945978655,-5.7483125024,10.928524425,51.8,21.28,56.0006999956,129.76
2021-05-21 11:00:00,58.974468839400004,-12.6950617848,60.3253890879,-7.5555311606,-5.3850617848,9.2781971064,66.53,-7.31,66.9303892115,131.11,44.7644688394,-25.9250617848,51.7297448188,-7.5555311606,-5.3850617848,9.2781971064,52.32,-20.54,56.2074194391,129.76,57.0844688394,-12.4150617848,58.418921094,-7.5555311606,-5.3850617848,9.2781971064,64.64,-7.03,65.02115425,131.34,44.0244688394,-4.3050617848,44.2344595712,-7.5555311606,-5.3850617848,9.2781971064,51.58,1.08,51.591305469,130.76,55.7644688394,-10.3850617848,56.7232359198,-7.5555311606,-5.3850617848,9.2781971064,63.32,-5.0,63.517103208500004,131.34,42.5644688394,15.5749382152,45.3245265611,-7.5555311606,-5.3850617848,9.2781971064,50.12,20.96,54.3261999407,129.76
2021-05-21 11:30:00,59.4558855125,-13.2142771794,60.9066453144,-8.3241144875,-5.4542771794,9.9518853265,67.78,-7.76,68.2227674607,131.4,44.8258855125,-26.3342771794,51.9889812031,-8.3241144875,-5.4542771794,9.9518853265,53.15,-20.88,57.1042634135,130.08,57.5158855125,-12.9142771794,58.947906166,-8.3241144875,-5.4542771794,9.9518853265,65.84,-7.46,66.2612797945,131.62,44.0558855125,-4.5842771794,44.2937540241,-8.3241144875,-5.4542771794,9.9518853265,52.38,0.87,52.3872245877,131.08,56.2758855125,-10.8142771794,57.305530982,-8.3241144875,-5.4542771794,9.9518853265,64.6,-5.36,64.8219839252,131.62,42.5958855125,14.8257228206,45.1022340882,-8.3241144875,-5.4542771794,9.9518853265,50.92,20.28,54.8098969165,130.08
2021-05-21 12:00:00,59.3441355123,-13.6293931836,60.8891351413,-7.0158644877,-5.1793931836,8.7205772894,66.36,-8.45,66.8958302138,131.86,44.4541355123,-25.8093931836,51.4032580743,-7.0158644877,-5.1793931836,8.7205772894,51.47,-20.63,55.4504986452,130.51,57.4441355123,-13.3093931836,58.9658261341,-7.0158644877,-5.1793931836,8.7205772894,64.46,-8.13,64.9706741538,132.08,43.7141355123,-4.2393931836,43.919222422,-7.0158644877,-5.1793931836,8.7205772894,50.73,0.9400000000000001,50.7387081034,131.52,56.1841355123,-11.2593931836,57.3012305115,-7.0158644877,-5.1793931836,8.7205772894,63.2,-6.08,63.4917821454,132.08,42.2641355123,16.1006068164,45.2270570617,-7.0158644877,-5.1793931836,8.7205772894,49.28,21.28,53.678271209100004,130.51
2021-05-21 12:30:00,60.587785479,-13.2510665615,62.0199203021,-7.662214521,-5.3010665615,9.3172333906,68.25,-7.95,68.7114619259,131.6,45.157785479,-25.9810665615,52.0983820195,-7.662214521,-5.3010665615,9.3172333906,52.82,-20.68,56.7240231295,130.24,58.627785479,-12.9310665615,60.0369029231,-7.662214521,-5.3010665615,9.3172333906,66.29,-7.63,66.7276629293,131.84,44.407785479,-4.3110665615,44.6165519292,-7.662214521,-5.3010665615,9.3172333906,52.07,0.99,52.0794105189,131.29,57.337785479,-10.8610665615,58.3573852267,-7.662214521,-5.3010665615,9.3172333906,65.0,-5.5600000000000005,65.2373635274,131.84,42.937785479,15.4989334385,45.6494289074,-7.662214521,-5.3010665615,9.3172333906,50.6,20.8,54.7083174664,130.24
