Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-21 13:00:00,59.7370688593,-13.9632761527,61.3472939649,-5.1829311407,-4.7532761527,7.0325251079,64.92,-9.21,65.5700427024,131.6,44.4970688593,-25.6732761527,51.3722322416,-5.1829311407,-4.7532761527,7.0325251079,49.68,-20.92,53.904997913,130.24,57.8970688593,-13.6432761527,59.4828510302,-5.1829311407,-4.7532761527,7.0325251079,63.08,-8.89,63.7033633335,131.84,43.8170688593,-4.0032761527,43.9995652635,-5.1829311407,-4.7532761527,7.0325251079,49.0,0.75,49.0057394598,131.29,56.6570688593,-11.5932761527,57.8310254421,-5.1829311407,-4.7532761527,7.0325251079,61.84,-6.84,62.2171294741,131.84,42.3770688593,16.2467238473,45.3847110917,-5.1829311407,-4.7532761527,7.0325251079,47.56,21.0,51.9899374879,130.24
2021-05-21 13:30:00,59.4654854835,-14.6325556566,61.239330898,-6.4445145165,-5.0025556566,8.1582676134,65.91,-9.63,66.6097965768,131.86,44.3454854835,-26.2725556566,51.5438576699,-6.4445145165,-5.0025556566,8.1582676134,50.79,-21.27,55.0639355658,130.38,57.6054854835,-14.2925556566,59.352077512,-6.4445145165,-5.0025556566,8.1582676134,64.05,-9.29,64.7202178612,132.1,43.6354854835,-4.3125556566,43.8480755526,-6.4445145165,-5.0025556566,8.1582676134,50.08,0.6900000000000001,50.084753169,131.45,56.3954854835,-12.2425556566,57.7090196756,-6.4445145165,-5.0025556566,8.1582676134,62.84,-7.24,63.2556969766,132.1,42.1954854835,16.1974443434,45.1975242513,-6.4445145165,-5.0025556566,8.1582676134,48.64,21.2,53.0593026716,130.38
2021-05-21 14:00:00,58.6017688228,-14.6805059614,60.4126192484,-6.4282311772,-4.8305059614,8.0408919847,65.03,-9.85,65.7717522953,132.66,43.6917688228,-27.2205059614,51.4774378506,-6.4282311772,-4.8305059614,8.0408919847,50.12,-22.39,54.8937746926,131.17,56.7717688228,-14.3405059614,58.5549643199,-6.4282311772,-4.8305059614,8.0408919847,63.2,-9.51,63.9115020947,132.9,43.0217688228,-5.1205059614,43.3254217977,-6.4282311772,-4.8305059614,8.0408919847,49.45,-0.29,49.4508503466,132.25,55.6117688228,-12.3105059614,56.9580318184,-6.4282311772,-4.8305059614,8.0408919847,62.04,-7.48,62.4892950832,132.9,41.6117688228,14.0494940386,43.9195581411,-6.4282311772,-4.8305059614,8.0408919847,48.04,18.88,51.6168189644,131.17
2021-05-21 14:30:00,57.3203521686,-15.2194891799,59.3064551598,-6.6196478314,-4.9294891799,8.2534599403,63.94,-10.29,64.762703001,132.94,42.7603521686,-27.7294891799,50.9644217838,-6.6196478314,-4.9294891799,8.2534599403,49.38,-22.8,54.3895614985,131.51,55.5403521686,-14.8794891799,57.4989557928,-6.6196478314,-4.9294891799,8.2534599403,62.16,-9.95,62.9513153159,133.18,42.1103521686,-5.5994891799,42.4810079781,-6.6196478314,-4.9294891799,8.2534599403,48.73,-0.67,48.7346057745,132.6,54.3403521686,-12.8094891799,55.8297132973,-6.6196478314,-4.9294891799,8.2534599403,60.96,-7.88,61.4671945024,133.18,40.7003521686,13.6305108201,42.9221328904,-6.6196478314,-4.9294891799,8.2534599403,47.32,18.56,50.8296763712,131.51
2021-05-21 15:00:00,56.7366855092,-16.3674315234,59.0503539129,-6.7833144908000005,-4.8974315234,8.3664921567,63.52,-11.47,64.5472795709,132.94,42.3666855092,-27.8474315234,50.6992651178,-6.7833144908000005,-4.8974315234,8.3664921567,49.15,-22.95,54.2441241057,131.51,54.9566855092,-15.9974315234,57.2377069553,-6.7833144908000005,-4.8974315234,8.3664921567,61.74,-11.1,62.7298780487,133.18,41.7166855092,-5.6774315234,42.1012479456,-6.7833144908000005,-4.8974315234,8.3664921567,48.5,-0.78,48.5062717594,132.6,53.8166855092,-13.9774315234,55.6021962802,-6.7833144908000005,-4.8974315234,8.3664921567,60.6,-9.08,61.2764750944,133.18,40.3766855092,12.9025684766,42.3881234074,-6.7833144908000005,-4.8974315234,8.3664921567,47.16,17.8,50.4073962827,131.51
2021-05-21 15:30:00,56.3117021131,-16.8000576155,58.7643576563,-6.5882978869,-4.8700576155,8.192870695,62.9,-11.93,64.0213628409,133.3,42.1717021131,-27.8100576155,50.5158565571,-6.5882978869,-4.8700576155,8.192870695,48.76,-22.94,53.8867441956,131.74,54.5617021131,-16.4300576155,56.9818052603,-6.5882978869,-4.8700576155,8.192870695,61.15,-11.56,62.2330788247,133.53,41.5417021131,-5.4500576155000005,41.8976866004,-6.5882978869,-4.8700576155,8.192870695,48.13,-0.58,48.133494575,132.85,53.4917021131,-14.3900576155,55.3934648955,-6.5882978869,-4.8700576155,8.192870695,60.08,-9.52,60.8295717558,133.53,40.2117021131,14.5699423845,42.7698983857,-6.5882978869,-4.8700576155,8.192870695,46.8,19.44,50.6769533417,131.74
2021-05-21 16:00:00,57.1185854318,-17.0146133131,59.598908278,-7.1014145682,-5.0346133131,8.7050226928,64.22,-11.98,65.327856233,133.87,42.6285854318,-27.7846133131,50.8839958423,-7.1014145682,-5.0346133131,8.7050226928,49.73,-22.75,54.6867022228,132.23,55.3285854318,-16.6146133131,57.7693494981,-7.1014145682,-5.0346133131,8.7050226928,62.43,-11.58,63.4948919205,134.11,41.9685854318,-5.4546133131,42.3215662463,-7.1014145682,-5.0346133131,8.7050226928,49.07,-0.42,49.0717973993,133.37,54.2185854318,-14.5946133131,56.1485328747,-7.1014145682,-5.0346133131,8.7050226928,61.32,-9.56,62.0607444364,134.11,40.6185854318,14.2453866869,43.0441694581,-7.1014145682,-5.0346133131,8.7050226928,47.72,19.28,51.4676286611,132.23
2021-05-21 16:30:00,57.5964188232,-17.3067911011,60.1404396349,-7.4335811768,-5.1767911011,9.0585481848,65.03,-12.13,66.151627342,134.02,43.2664188232,-28.4267911011,51.7693485578,-7.4335811768,-5.1767911011,9.0585481848,50.7,-23.25,55.7768096972,132.43,55.7864188232,-16.9167911011,58.2949598703,-7.4335811768,-5.1767911011,9.0585481848,63.22,-11.74,64.300824256,134.25,42.5864188232,-5.9767911011,43.003780067,-7.4335811768,-5.1767911011,9.0585481848,50.02,-0.8,50.026397032,133.52,54.6864188232,-14.8567911011,56.6685860555,-7.4335811768,-5.1767911011,9.0585481848,62.12,-9.68,62.8696810872,134.25,41.2464188232,14.0632088989,43.577986533,-7.4335811768,-5.1767911011,9.0585481848,48.68,19.24,52.3442451469,132.43
2021-05-21 17:00:00,58.5547187733,-17.187607845,61.0251501764,-8.4252812267,-5.457607845,10.0384683662,66.98,-11.73,67.999362497,134.02,43.944718773299996,-28.287607845,52.2620997058,-8.4252812267,-5.457607845,10.0384683662,52.37,-22.83,57.1299028531,132.43,56.6847187733,-16.777607845,59.1155264496,-8.4252812267,-5.457607845,10.0384683662,65.11,-11.32,66.0867195433,134.25,43.2147187733,-6.057607845,43.6372149828,-8.4252812267,-5.457607845,10.0384683662,51.64,-0.6000000000000001,51.6434855524,133.52,55.5747187733,-14.657607845,57.4751671113,-8.4252812267,-5.457607845,10.0384683662,64.0,-9.2,64.6578688173,134.25,41.8947187733,13.742392155,44.0910512829,-8.4252812267,-5.457607845,10.0384683662,50.32,19.2,53.8585406412,132.43
2021-05-21 17:30:00,58.6279187421,-17.4982244255,61.1835003418,-9.2120812579,-5.7282244255,10.8478106625,67.84,-11.77,68.8534567033,133.21,44.3179187421,-28.3882244255,52.630496935400004,-9.2120812579,-5.7282244255,10.8478106625,53.53,-22.66,58.1286203174,131.65,56.7279187421,-17.0682244255,59.2400291176,-9.2120812579,-5.7282244255,10.8478106625,65.94,-11.34,66.9079905542,133.45,43.5679187421,-6.2382244255,44.0122595137,-9.2120812579,-5.7282244255,10.8478106625,52.78,-0.51,52.782463944,132.74,55.5879187421,-14.9682244255,57.5679116569,-9.2120812579,-5.7282244255,10.8478106625,64.8,-9.24,65.4554627208,133.45,42.1879187421,13.5117755745,44.2988551429,-9.2120812579,-5.7282244255,10.8478106625,51.4,19.24,54.8829445274,131.65
2021-05-21 18:00:00,58.6227521226,-17.8237808982,61.2724590003,-9.4172478774,-5.8137808982,11.0672763549,68.04,-12.01,69.0918352629,132.98,44.1727521226,-28.6537808982,52.652361674,-9.4172478774,-5.8137808982,11.0672763549,53.59,-22.84,58.2542161564,131.42,56.7227521226,-17.3937808982,59.3297077551,-9.4172478774,-5.8137808982,11.0672763549,66.14,-11.58,67.1460795579,133.21,43.4227521226,-6.4837808982,43.9041548904,-9.4172478774,-5.8137808982,11.0672763549,52.84,-0.67,52.8442475583,132.49,55.5827521226,-15.2937808982,57.6484350845,-9.4172478774,-5.8137808982,11.0672763549,65.0,-9.48,65.6876731206,133.21,42.0627521226,12.2662191018,43.8147834319,-9.4172478774,-5.8137808982,11.0672763549,51.48,18.08,54.5625952462,131.42
2021-05-21 18:30:00,58.0800020005,-18.4246216097,60.9323667178,-9.9499979995,-5.9346216097,11.5854302398,68.03,-12.49,69.1670514046,132.98,43.7800020005,-29.2046216097,52.6269750084,-9.9499979995,-5.9346216097,11.5854302398,53.73,-23.27,58.5525900366,131.42,56.1800020005,-17.9746216097,58.9854189337,-9.9499979995,-5.9346216097,11.5854302398,66.13,-12.04,67.2170997589,133.21,43.0200020005,-6.9946216097,43.5849205986,-9.9499979995,-5.9346216097,11.5854302398,52.97,-1.06,52.9806049418,132.49,55.0500020005,-15.8546216097,57.2876229795,-9.9499979995,-5.9346216097,11.5854302398,65.0,-9.92,65.7526151571,133.21,41.7300020005,11.9853783903,43.4170745458,-9.9499979995,-5.9346216097,11.5854302398,51.68,17.92,54.6987093084,131.42
2021-05-21 19:00:00,56.6462686185,-19.5838449656,59.9360219904,-9.9037313815,-5.8638449656,11.5094992531,66.55,-13.72,67.949546724,133.21,42.8062686185,-29.5438449656,52.0116853062,-9.9037313815,-5.8638449656,11.5094992531,52.71,-23.68,57.784829324,131.63,54.7962686185,-19.1138449656,58.0342151138,-9.9037313815,-5.8638449656,11.5094992531,64.7,-13.25,66.0428080869,133.44,42.0862686185,-7.2838449656,42.7119234373,-9.9037313815,-5.8638449656,11.5094992531,51.99,-1.42,52.0093885755,132.7,53.6962686185,-17.0238449656,56.3302810304,-9.9037313815,-5.8638449656,11.5094992531,63.6,-11.16,64.5717089754,133.44,40.7362686185,13.1761550344,42.8141873968,-9.9037313815,-5.8638449656,11.5094992531,50.64,19.04,54.1011201363,131.63
2021-05-21 19:30:00,55.4403685077,-20.2351739971,59.0177661977,-9.7396314923,-5.7651739971,11.3180233619,65.18,-14.47,66.7668577964,133.48,41.9403685077,-30.0051739971,51.5684494353,-9.7396314923,-5.7651739971,11.3180233619,51.68,-24.24,57.082396586,131.81,53.6503685077,-19.7651739971,57.1753805772,-9.7396314923,-5.7651739971,11.3180233619,63.39,-14.0,64.9175792833,133.72,41.2503685077,-7.8551739971,41.9916260765,-9.7396314923,-5.7651739971,11.3180233619,50.99,-2.09,51.0328149331,132.9,52.5403685077,-17.7251739971,55.4497260242,-9.7396314923,-5.7651739971,11.3180233619,62.28,-11.96,63.4179785234,133.72,39.9003685077,12.2348260029,41.7340433504,-9.7396314923,-5.7651739971,11.3180233619,49.64,18.0,52.802742353,131.81
2021-05-21 20:00:00,53.9940183725,-20.8062307945,57.8640930101,-9.4059816275,-5.6162307945,10.9551147284,63.4,-15.19,65.1942949958,133.1,40.9340183725,-30.3862307945,50.979573184,-9.4059816275,-5.6162307945,10.9551147284,50.34,-24.77,56.1040863039,131.42,52.2640183725,-20.3162307945,56.0738517505,-9.4059816275,-5.6162307945,10.9551147284,61.67,-14.7,63.3977830843,133.33,40.2740183725,-8.3262307945,41.1256936126,-9.4059816275,-5.6162307945,10.9551147284,49.68,-2.71,49.753859146799996,132.49,51.1540183725,-18.2562307945,54.3141193289,-9.4059816275,-5.6162307945,10.9551147284,60.56,-12.64,61.8650402085,133.33,38.9940183725,11.9837692055,40.7939234839,-9.4059816275,-5.6162307945,10.9551147284,48.4,17.6,51.5006796072,131.42
2021-05-21 20:30:00,52.5589180725,-21.6838368367,56.8562102933,-9.1710819275,-5.4838368367,10.6855608263,61.73,-16.2,63.8203172979,132.81,39.7789180725,-31.1738368367,50.5388011941,-9.1710819275,-5.4838368367,10.6855608263,48.95,-25.69,55.2818107518,131.13,50.8889180725,-21.1838368367,55.1220185199,-9.1710819275,-5.4838368367,10.6855608263,60.06,-15.7,62.0781249717,133.04,39.1689180725,-9.0638368367,40.2039460896,-9.1710819275,-5.4838368367,10.6855608263,48.34,-3.58,48.4723838902,132.21,49.8289180725,-19.2038368367,53.401389734,-9.1710819275,-5.4838368367,10.6855608263,59.0,-13.72,60.5742387488,133.04,37.8689180725,12.6761631633,39.9341967307,-9.1710819275,-5.4838368367,10.6855608263,47.04,18.16,50.4236769782,131.13
2021-05-21 21:00:00,51.4528011499,-22.1367671335,56.0127414549,-8.8571988501,-5.3367671335,10.3407473089,60.31,-16.8,62.6061985749,133.01,38.9028011499,-31.5767671335,50.1050911576,-8.8571988501,-5.3367671335,10.3407473089,47.76,-26.24,54.4936253153,131.32,49.8328011499,-21.6267671335,54.3233386961,-8.8571988501,-5.3367671335,10.3407473089,58.69,-16.29,60.9087859015,133.25,38.3228011499,-9.4967671335,39.4819664399,-8.8571988501,-5.3367671335,10.3407473089,47.18,-4.16,47.3630446656,132.4,48.742801149900004,-19.6567671335,52.5571037832,-8.8571988501,-5.3367671335,10.3407473089,57.6,-14.32,59.3533689019,133.25,37.0228011499,10.2232328665,38.4083623086,-8.8571988501,-5.3367671335,10.3407473089,45.88,15.56,48.4467542772,131.32
2021-05-21 21:30:00,50.3675510459,-22.8324196025,55.3010812125,-8.3124489541,-5.1724196025,9.7903387152,58.68,-17.66,61.2798335507,133.56,38.1075510459,-31.8824196025,49.6857537573,-8.3124489541,-5.1724196025,9.7903387152,46.42,-26.71,53.5559567182,131.78,48.7975510459,-22.3124196025,53.6567335625,-8.3124489541,-5.1724196025,9.7903387152,57.11,-17.14,59.6266022846,133.79,37.5775510459,-9.6124196025,38.7875102736,-8.3124489541,-5.1724196025,9.7903387152,45.89,-4.44,46.1042915573,132.91,47.7675510459,-20.3324196025,51.914797696,-8.3124489541,-5.1724196025,9.7903387152,56.08,-15.16,58.0929599866,133.79,36.2875510459,11.627580397500001,38.1049470123,-8.3124489541,-5.1724196025,9.7903387152,44.6,16.8,47.6592068755,131.78
2021-05-21 22:00:00,48.4935009812,-24.1589607602,54.1781784709,-7.7164990188,-4.9389607602000005,9.1617514973,56.21,-19.22,59.4051555002,133.56,36.5935009812,-32.2789607602,48.7956516692,-7.7164990188,-4.9389607602000005,9.1617514973,44.31,-27.34,52.0658400489,131.78,47.0235009812,-23.628960760200002,52.6263948141,-7.7164990188,-4.9389607602000005,9.1617514973,54.74,-18.69,57.8427497617,133.79,36.1235009812,-10.0189607602,37.4871564386,-7.7164990188,-4.9389607602000005,9.1617514973,43.84,-5.08,44.1333434038,132.91,46.0435009812,-21.6989607602,50.9003819306,-7.7164990188,-4.9389607602000005,9.1617514973,53.76,-16.76,56.3119454468,133.79,34.8835009812,10.8610392398,36.5351996583,-7.7164990188,-4.9389607602000005,9.1617514973,42.6,15.8,45.4356688077,131.78
2021-05-21 22:30:00,45.7369509295,-24.9243089406,52.0873291358,-6.9530490705,-4.6343089406,8.3559386506,52.69,-20.29,56.4616701843,133.56,34.6469509295,-32.8343089406,47.7336679119,-6.9530490705,-4.6343089406,8.3559386506,41.6,-28.2,50.2573377727,131.78,44.3769509295,-24.3843089406,50.6350500771,-6.9530490705,-4.6343089406,8.3559386506,51.33,-19.75,54.9984672514,133.79,34.2469509295,-10.4943089406,35.8187683779,-6.9530490705,-4.6343089406,8.3559386506,41.2,-5.86,41.6146560721,132.91,43.4069509295,-22.5543089406,48.9168707174,-6.9530490705,-4.6343089406,8.3559386506,50.36,-17.92,53.4533067265,133.79,32.9669509295,10.8056910594,34.6926910582,-6.9530490705,-4.6343089406,8.3559386506,39.92,15.44,42.8018691181,131.78
2021-05-21 23:00:00,43.486284149,-25.7073272305,50.5165674054,-5.733715851,-4.2473272305,7.1354948015,49.22,-21.46,53.694878713,133.77,32.766284149,-33.4273272305,46.8082854067,-5.733715851,-4.2473272305,7.1354948015,38.5,-29.18,48.3086162087,131.89,42.236284149,-25.1973272305,49.1813887388,-5.733715851,-4.2473272305,7.1354948015,47.97,-20.95,52.3452328297,133.99,32.446284149,-10.7973272305,34.1956668366,-5.733715851,-4.2473272305,7.1354948015,38.18,-6.55,38.7377709736,133.04,41.346284149,-23.3673272305,47.4926014747,-5.733715851,-4.2473272305,7.1354948015,47.08,-19.12,50.8143759186,133.99,31.226284149,11.3126727695,33.212307763,-5.733715851,-4.2473272305,7.1354948015,36.96,15.56,40.1018104329,131.89
2021-05-21 23:30:00,41.6525508596,-27.1013143248,49.69322118,-4.7774491404,-3.9513143248,6.1997504129,46.43,-23.15,51.8812817883,134.74,31.1925508596,-33.4013143248,45.7014554227,-4.7774491404,-3.9513143248,6.1997504129,35.97,-29.45,46.4880995525,132.81,40.5225508596,-26.5513143248,48.4463561121,-4.7774491404,-3.9513143248,6.1997504129,45.3,-22.6,50.6245987638,134.97,30.9425508596,-10.5713143248,32.6985342217,-4.7774491404,-3.9513143248,6.1997504129,35.72,-6.62,36.3282644782,133.97,39.6625508596,-24.8313143248,46.7943598288,-4.7774491404,-3.9513143248,6.1997504129,44.44,-20.88,49.1007942909,134.97,29.7025508596,11.4886856752,31.8470002686,-4.7774491404,-3.9513143248,6.1997504129,34.48,15.44,37.7791476876,132.81
2021-05-22 00:00:00,39.4066342463,-27.9989603409,48.3407137183,-3.6433657537,-3.6389603408999998,5.1493831065,43.05,-24.36,49.4642507272,135.64,29.4466342463,-34.3089603409,45.2129298776,-3.6433657537,-3.6389603408999998,5.1493831065,33.09,-30.67,45.1175908045,133.53,38.3766342463,-27.4489603409,47.1827455737,-3.6433657537,-3.6389603408999998,5.1493831065,42.02,-23.81,48.2969616022,135.86,29.296634246300002,-11.1789603409,31.3570077091,-3.6433657537,-3.6389603408999998,5.1493831065,32.94,-7.54,33.7919398674,134.72,37.5166342463,-25.7589603409,45.5084814405,-3.6433657537,-3.6389603408999998,5.1493831065,41.16,-22.12,46.7272939512,135.86,28.0766342463,10.5610396591,29.9972156922,-3.6433657537,-3.6389603408999998,5.1493831065,31.72,14.2,34.7533940789,133.53
2021-05-22 00:30:00,38.5835675247,-26.9168465784,47.0447479817,-3.1264324753,-3.4168465784,4.6313519152,41.71,-23.5,47.8745663166,136.55,28.6835675247,-30.9468465784,42.1954305475,-3.1264324753,-3.4168465784,4.6313519152,31.81,-27.53,42.068717594,134.2,37.5935675247,-26.4068465784,45.9412436211,-3.1264324753,-3.4168465784,4.6313519152,40.72,-22.99,46.7617204559,136.77,28.5135675247,-8.0268465784,29.6218466504,-3.1264324753,-3.4168465784,4.6313519152,31.64,-4.61,31.9740785637,135.38,36.7535675247,-24.7768465784,44.3251266458,-3.1264324753,-3.4168465784,4.6313519152,39.88,-21.36,45.2400707338,136.77,27.1135675247,-1.9768465784,27.1855378154,-3.1264324753,-3.4168465784,4.6313519152,30.24,1.44,30.2742662999,134.2
2021-05-22 01:00:00,37.8782340303,-17.699408603,41.8094448438,-3.1717659697,-3.339408603,4.6056214765,41.05,-14.36,43.4892182041,136.55,28.2282340303,-20.509408603,34.8922489633,-3.1717659697,-3.339408603,4.6056214765,31.4,-17.17,35.7878317309,134.2,36.0482340303,-43.209408603,56.2719127854,-3.1717659697,-3.339408603,4.6056214765,39.22,-39.87,55.9269639798,136.77,27.9782340303,1.9305913970000002,28.0447635504,-3.1717659697,-3.339408603,4.6056214765,31.15,5.27,31.5926478789,135.38,35.7882340303,-15.859408603,39.1448404805,-3.1717659697,-3.339408603,4.6056214765,38.96,-12.52,40.9222677768,136.77,26.2282340303,-21.499408603,33.9137852595,-3.1717659697,-3.339408603,4.6056214765,29.4,-18.16,34.5564118508,134.2
2021-05-22 01:30:00,38.6006505187,-11.3742364927,40.2415640384,-3.3793494813000002,-3.4242364927,4.8109664803,41.98,-7.95,42.7261383699,136.07,29.0006505187,-14.3442364927,32.3542091708,-3.3793494813000002,-3.4242364927,4.8109664803,32.38,-10.92,34.1717836819,133.59,36.1006505187,-55.5042364927,66.2116095297,-3.3793494813000002,-3.4242364927,4.8109664803,39.48,-52.08,65.3528637475,136.29,28.6506505187,7.7757635073,29.6870724941,-3.3793494813000002,-3.4242364927,4.8109664803,32.03,11.2,33.9317093587,134.76,36.2606505187,-9.6642364927,37.5264205997,-3.3793494813000002,-3.4242364927,4.8109664803,39.64,-6.24,40.1281347685,136.29,26.7406505187,-29.3842364927,39.7302874948,-3.3793494813000002,-3.4242364927,4.8109664803,30.12,-25.96,39.7635008519,133.59
2021-05-22 02:00:00,38.2167338266,-11.7891525012,39.9937852805,-3.9332661734,-3.6591525012,5.372148529,42.15,-8.13,42.9269076454,135.42,28.9167338266,-14.2491525012,32.23687085,-3.9332661734,-3.6591525012,5.372148529,32.85,-10.59,34.5147881349,132.96,35.7167338266,-55.8291525012,66.2765369059,-3.9332661734,-3.6591525012,5.372148529,39.65,-52.17,65.5273332282,135.64,28.5567338266,7.8108474988,29.6056816421,-3.9332661734,-3.6591525012,5.372148529,32.49,11.47,34.4552028002,134.11,35.9467338266,-10.0591525012,37.3276602781,-3.9332661734,-3.6591525012,5.372148529,39.88,-6.4,40.3902760575,135.64,26.5867338266,-29.4191525012,39.6527546263,-3.9332661734,-3.6591525012,5.372148529,30.52,-25.76,39.9380520306,132.96
2021-05-22 02:30:00,37.5202503472,-11.9198810843,39.3681692637,-4.4397496528,-3.6598810843000003,5.7537906228,41.96,-8.26,42.7652803101,135.34,28.4702503472,-14.3398810843,31.8776935229,-4.4397496528,-3.6598810843000003,5.7537906228,32.91,-10.68,34.5995736968,132.83,35.0202503472,-56.3198810843,66.3200342259,-4.4397496528,-3.6598810843000003,5.7537906228,39.46,-52.66,65.8040059571,135.64,28.1002503472,7.8801189157,29.184248212,-4.4397496528,-3.6598810843000003,5.7537906228,32.54,11.54,34.5256889866,133.99,35.2402503472,-10.2198810843,36.6922500524,-4.4397496528,-3.6598810843000003,5.7537906228,39.68,-6.5600000000000005,40.218602661,135.64,26.1602503472,-30.0598810843,39.8491549349,-4.4397496528,-3.6598810843000003,5.7537906228,30.6,-26.4,40.4143538857,132.83
2021-05-22 03:00:00,36.2269835864,-12.3147489479,38.262872101,-4.3530164136,-3.5647489479,5.6263831152,40.58,-8.75,41.5126354259,135.92,27.5269835864,-14.7647489479,31.2367193677,-4.3530164136,-3.5647489479,5.6263831152,31.88,-11.2,33.7901524116,133.37,33.7969835864,-56.5047489479,65.8408896751,-4.3530164136,-3.5647489479,5.6263831152,38.15,-52.94,65.2538588897,136.13,27.2069835864,7.3752510521,28.1889035606,-4.3530164136,-3.5647489479,5.6263831152,31.56,10.94,33.4023532105,134.53,33.9669835864,-10.6447489479,35.5958797352,-4.3530164136,-3.5647489479,5.6263831152,38.32,-7.08,38.9685616876,136.13,25.2869835864,-30.2047489479,39.3923647158,-4.3530164136,-3.5647489479,5.6263831152,29.64,-26.64,39.8524679286,133.37
2021-05-22 03:30:00,35.2409668933,-12.2299370646,37.3027761457,-4.1890331067,-3.4599370646,5.4331540435,39.43,-8.77,40.3935366117,135.65,26.7909668933,-15.2099370646,30.8074356704,-4.1890331067,-3.4599370646,5.4331540435,30.98,-11.75,33.1334106304,133.15,32.8709668933,-56.5299370646,65.392157397,-4.1890331067,-3.4599370646,5.4331540435,37.06,-53.07,64.7291935683,135.87,26.4909668933,7.0000629354,27.4002227735,-4.1890331067,-3.4599370646,5.4331540435,30.68,10.46,32.4141018694,134.3,33.0109668933,-10.5799370646,34.6649535341,-4.1890331067,-3.4599370646,5.4331540435,37.2,-7.12,37.875247854,135.87,24.6109668933,-31.4599370646,39.9428007472,-4.1890331067,-3.4599370646,5.4331540435,28.8,-28.0,40.167648674,133.15
2021-05-22 04:00:00,34.5574334266,-12.3427072559,36.6954851097,-3.9325665734,-3.3827072558999998,5.1872717524,38.49,-8.96,39.5191308103,135.76,26.3274334266,-15.1827072559,30.3915835462,-3.9325665734,-3.3827072558999998,5.1872717524,30.26,-11.8,32.4793411263,133.3,32.2374334266,-56.622707255899996,65.1566043538,-3.9325665734,-3.3827072558999998,5.1872717524,36.17,-53.24,64.3643262996,135.98,26.0374334266,6.9972927441,26.9612693542,-3.9325665734,-3.3827072558999998,5.1872717524,29.97,10.38,31.7166407427,134.44,32.3874334266,-10.7427072559,34.1225966648,-3.9325665734,-3.3827072558999998,5.1872717524,36.32,-7.36,37.0582244583,135.98,24.1874334266,-31.8227072559,39.9714477203,-3.9325665734,-3.3827072558999998,5.1872717524,28.12,-28.44,39.9945996355,133.3
2021-05-22 04:30:00,34.3838501335,-12.6349410243,36.6318288472,-3.7661498665,-3.3249410243,5.0238548578,38.15,-9.31,39.2695632774,136.03,26.0338501335,-15.0749410243,30.0834705388,-3.7661498665,-3.3249410243,5.0238548578,29.8,-11.75,32.0328347169,133.51,32.0838501335,-57.1049410243,65.500746017,-3.7661498665,-3.3249410243,5.0238548578,35.85,-53.78,64.6336669237,136.25,25.7538501335,7.2050589757,26.7427311908,-3.7661498665,-3.3249410243,5.0238548578,29.52,10.53,31.3418458295,134.67,32.2338501335,-10.9649410243,34.047775641,-3.7661498665,-3.3249410243,5.0238548578,36.0,-7.64,36.8017608274,136.25,23.9138501335,-32.1249410243,40.0485213712,-3.7661498665,-3.3249410243,5.0238548578,27.68,-28.8,39.9452425202,133.51
2021-05-22 05:00:00,34.0739669288,-12.7392964746,36.3775328594,-3.5760330712,-3.2192964746,4.8116402939,37.65,-9.52,38.8349443157,136.03,25.5739669288,-15.2192964746,29.7599524472,-3.5760330712,-3.2192964746,4.8116402939,29.15,-12.0,31.5233643509,133.51,31.7939669288,-57.1692964746,65.4154782332,-3.5760330712,-3.2192964746,4.8116402939,35.37,-53.95,64.5107696435,136.25,25.3239669288,7.0307035254,26.2818205814,-3.5760330712,-3.2192964746,4.8116402939,28.9,10.25,30.6638630965,134.67,31.9439669288,-11.1392964746,33.8304736754,-3.5760330712,-3.2192964746,4.8116402939,35.52,-7.92,36.392262914,136.25,23.5039669288,-32.4192964746,40.0430673813,-3.5760330712,-3.2192964746,4.8116402939,27.08,-29.2,39.8241936516,133.51
2021-05-22 05:30:00,33.687183488,-12.665421383,35.9894322011,-3.602816512,-3.245421383,4.8490253425,37.29,-9.42,38.4614157306,136.03,25.387183488,-15.095421383,29.5360937191,-3.602816512,-3.245421383,4.8490253425,28.99,-11.85,31.3184067283,133.51,31.437183488,-56.885421383,64.9942126006,-3.602816512,-3.245421383,4.8490253425,35.04,-53.64,64.0706734786,136.25,25.127183488,7.054578617,26.0987055139,-3.602816512,-3.245421383,4.8490253425,28.73,10.3,30.5205324331,134.67,31.557183488,-11.045421383,33.4343709859,-3.602816512,-3.245421383,4.8490253425,35.16,-7.8,36.014796959,136.25,23.317183488,-32.125421383,39.6955129057,-3.602816512,-3.245421383,4.8490253425,26.92,-28.88,39.4808915806,133.51
2021-05-22 06:00:00,33.8934500775,-12.5193845515,36.1317166449,-3.5965499225,-3.2393845515,4.840328875,37.49,-9.28,38.6214771856,135.67,25.5334500775,-15.0793845515,29.6537503752,-3.5965499225,-3.2393845515,4.840328875,29.13,-11.84,31.4442761087,133.15,31.6434500775,-56.5993845515,64.8444158307,-3.5965499225,-3.2393845515,4.840328875,35.24,-53.36,63.9464400886,135.9,25.2734500775,6.9906154485,26.2224328232,-3.5965499225,-3.2393845515,4.840328875,28.87,10.23,30.628904649,134.31,31.7234500775,-10.9193845515,33.5501154067,-3.5965499225,-3.2393845515,4.840328875,35.32,-7.68,36.1453288822,135.9,23.4434500775,-31.5593845515,39.313993753,-3.5965499225,-3.2393845515,4.840328875,27.04,-28.32,39.1558935538,133.15
2021-05-22 06:30:00,35.4065333311,-12.151946702,37.4338404546,-4.6934666689,-3.551946702,5.8859964955,40.1,-8.6,41.0118275623,135.41,26.8465333311,-14.681946702,30.5989527739,-4.6934666689,-3.551946702,5.8859964955,31.54,-11.13,33.446203073,132.91,32.9965333311,-55.941946702,64.9482302506,-4.6934666689,-3.551946702,5.8859964955,37.69,-52.39,64.538734106,135.64,26.5165333311,7.258053298,27.491923861,-4.6934666689,-3.551946702,5.8859964955,31.21,10.81,33.0290811256,134.07,33.1465333311,-10.471946702,34.7613915084,-4.6934666689,-3.551946702,5.8859964955,37.84,-6.92,38.4675447618,135.64,24.5865333311,-29.471946702,38.3808971189,-4.6934666689,-3.551946702,5.8859964955,29.28,-25.92,39.1045368212,132.91
2021-05-22 07:00:00,37.0563833409,-11.5720668755,38.8212348861,-5.2036166591,-3.7920668754999998,6.4387419208,42.26,-7.78,42.9701757036,134.96,28.1863833409,-13.9620668755,31.4549124506,-5.2036166591,-3.7920668754999998,6.4387419208,33.39,-10.17,34.904455303,132.47,34.5563833409,-55.1920668755,65.1176464224,-5.2036166591,-3.7920668754999998,6.4387419208,39.76,-51.4,64.9832101392,135.2,27.7963833409,7.8779331245,28.8911882267,-5.2036166591,-3.7920668754999998,6.4387419208,33.0,11.67,35.0026984674,133.61,34.7163833409,-9.8720668755,36.0927274761,-5.2036166591,-3.7920668754999998,6.4387419208,39.92,-6.08,40.3803516577,135.2,25.7963833409,-29.1120668755,38.8968614574,-5.2036166591,-3.7920668754999998,6.4387419208,31.0,-25.32,40.0262713727,132.47
2021-05-22 07:30:00,38.758933382,-10.9430117122,40.274116033,-5.861066618,-4.0430117122,7.1202560071,44.62,-6.9,45.1503532655,134.64,29.728933382,-13.4430117122,32.6270446704,-5.861066618,-4.0430117122,7.1202560071,35.59,-9.4,36.8104346619,132.13,36.118933382,-54.3930117122,65.2930093638,-5.861066618,-4.0430117122,7.1202560071,41.98,-50.35,65.5548846388,134.87,29.268933382,8.2969882878,30.4222036671,-5.861066618,-4.0430117122,7.1202560071,35.13,12.34,37.23429199,133.28,36.338933382,-9.2430117122,37.4960177199,-5.861066618,-4.0430117122,7.1202560071,42.2,-5.2,42.5191721462,134.87,27.178933382,-29.0830117122,39.8059793252,-5.861066618,-4.0430117122,7.1202560071,33.04,-25.04,41.456521803,132.13
2021-05-22 08:00:00,41.1170000428,-8.8407458892,42.0567055343,-5.1829999572,-4.0107458892,6.5535922321,46.3,-4.83,46.5512502517,134.45,31.2570000428,-13.0907458892,33.8875741181,-5.1829999572,-4.0107458892,6.5535922321,36.44,-9.08,37.5542274584,131.95,38.3770000428,-51.9107458892,64.5563294422,-5.1829999572,-4.0107458892,6.5535922321,43.56,-47.9,64.7447573167,134.68,30.7670000428,8.4992541108,31.919361085,-5.1829999572,-4.0107458892,6.5535922321,35.95,12.51,38.064453234,133.07,38.5370000428,-7.1307458892,39.1911713174,-5.1829999572,-4.0107458892,6.5535922321,43.72,-3.12,43.8311852452,134.68,28.6170000428,-28.0107458892,40.044157835,-5.1829999572,-4.0107458892,6.5535922321,33.8,-24.0,41.4540709702,131.95
2021-05-22 08:30:00,43.78321671,-7.7699212679,44.4673109372,-5.71678329,-4.1299212679,7.0525074168,49.5,-3.64,49.6336539054,133.64,32.75321671,-12.4899212679,35.0538348562,-5.71678329,-4.1299212679,7.0525074168,38.47,-8.36,39.3678866591,131.33,40.88321671,-50.2899212679,64.8113692934,-5.71678329,-4.1299212679,7.0525074168,46.6,-46.16,65.5919629223,133.86,32.22321671,8.8200787321,33.4085241215,-5.71678329,-4.1299212679,7.0525074168,37.94,12.95,40.0892267324,132.44,41.08321671,-6.0499212679,41.526283756,-5.71678329,-4.1299212679,7.0525074168,46.8,-1.92,46.8393680572,133.86,30.00321671,-26.1299212679,39.7865027165,-5.71678329,-4.1299212679,7.0525074168,35.72,-22.0,41.9513813837,131.33
2021-05-22 09:00:00,45.0943333809,-6.6265506283,45.5786142429,-5.5656666191,-4.3065506283,7.0372596391,50.66,-2.32,50.7130949558,132.79,34.7243333809,-11.9765506283,36.7316905914,-5.5656666191,-4.3065506283,7.0372596391,40.29,-7.67,41.0135709248,130.55,42.1243333809,-49.1965506283,64.7669673253,-5.5656666191,-4.3065506283,7.0372596391,47.69,-44.89,65.4938791033,133.01,34.1243333809,9.3634493717,35.385651228,-5.5656666191,-4.3065506283,7.0372596391,39.69,13.67,41.9781490778,131.65,42.3143333809,-4.8665506283,42.5932638394,-5.5656666191,-4.3065506283,7.0372596391,47.88,-0.56,47.8832747418,133.01,31.7943333809,-29.3865506283,43.2949072406,-5.5656666191,-4.3065506283,7.0372596391,37.36,-25.08,44.9975110423,130.55
2021-05-22 09:30:00,48.2681167225,-4.9402335597,48.5202741085,-5.6318832775,-4.2602335597,7.0617065384,53.9,-0.68,53.9042892542,132.79,36.3081167225,-12.0602335597,38.2587058518,-5.6318832775,-4.2602335597,7.0617065384,41.94,-7.8,42.6591561098,130.55,45.1181167225,-47.0502335597,65.1871838218,-5.6318832775,-4.2602335597,7.0617065384,50.75,-42.79,66.3818243196,133.01,35.6681167225,9.1097664403,36.8130736985,-5.6318832775,-4.2602335597,7.0617065384,41.3,13.37,43.4102165394,131.65,45.2881167225,-3.1802335597,45.3996409872,-5.6318832775,-4.2602335597,7.0617065384,50.92,1.08,50.9314519722,133.01,33.3281167225,-29.0602335597,44.2183280871,-5.6318832775,-4.2602335597,7.0617065384,38.96,-24.8,46.183564176,130.55
2021-05-22 10:00:00,49.3566667028,-3.8800333544,49.5089406758,-5.5133332972,-4.1200333544,6.8826970649,54.87,0.24,54.8705248745,131.98,36.9466667028,-11.4700333544,38.686145396,-5.5133332972,-4.1200333544,6.8826970649,42.46,-7.35,43.0914620314,130.0,46.1466667028,-46.1000333544,65.2282754874,-5.5133332972,-4.1200333544,6.8826970649,51.66,-41.98,66.5663278242,132.2,36.3066667028,9.7599666456,37.5956246921,-5.5133332972,-4.1200333544,6.8826970649,41.82,13.88,44.0632136822,131.1,46.3666667028,-2.1200333544,46.4151087745,-5.5133332972,-4.1200333544,6.8826970649,51.88,2.0,51.9185361889,132.2,33.9266667028,-25.8400333544,42.646524328699996,-5.5133332972,-4.1200333544,6.8826970649,39.44,-21.72,45.0252373675,130.0
2021-05-22 10:30:00,48.5994833721,-3.7500092191,48.7439468363,-4.0005166279,-3.7600092191,5.4901550632,52.6,0.01,52.6000009506,132.14,37.0094833721,-11.2900092191,38.6932315481,-4.0005166279,-3.7600092191,5.4901550632,41.01,-7.53,41.6955753048,130.22,45.5194833721,-45.9000092191,64.6439031369,-4.0005166279,-3.7600092191,5.4901550632,49.52,-42.14,65.0231497238,132.37,36.3994833721,9.8699907809,37.7139113295,-4.0005166279,-3.7600092191,5.4901550632,40.4,13.63,42.6372712542,131.32,45.6794833721,-2.0800092191,45.726815322,-4.0005166279,-3.7600092191,5.4901550632,49.68,1.6800000000000002,49.7083976809,132.37,34.0794833721,-27.3200092191,43.6783022866,-4.0005166279,-3.7600092191,5.4901550632,38.08,-23.56,44.7790129413,130.22
2021-05-22 11:00:00,49.7021000795,-2.5925630309,49.7696708386,-1.6078999205,-3.0425630309,3.4412980039,51.31,0.45,51.3119732616,131.95,36.8221000795,-10.7125630309,38.3487426255,-1.6078999205,-3.0425630309,3.4412980039,38.43,-7.67,39.187929264,130.02,46.6621000795,-45.0125630309,64.8342688278,-1.6078999205,-3.0425630309,3.4412980039,48.27,-41.97,63.9646292884,132.18,36.2721000795,10.5674369691,37.7801001623,-1.6078999205,-3.0425630309,3.4412980039,37.88,13.61,40.2507950232,131.15,46.7921000795,-0.9225630309,46.8011939206,-1.6078999205,-3.0425630309,3.4412980039,48.4,2.12,48.4464075035,132.18,33.9921000795,-26.5625630309,43.139687326,-1.6078999205,-3.0425630309,3.4412980039,35.6,-23.52,42.6679083153,130.02
2021-05-22 11:30:00,50.2413667205,-2.1326189693,50.2866084918,-1.0586332795,-2.7126189693000002,2.9118732962,51.3,0.58,51.3032786477,132.43,36.8013667205,-10.7926189693,38.3512870281,-1.0586332795,-2.7126189693000002,2.9118732962,37.86,-8.08,38.7126077654,130.55,47.2113667205,-44.3026189693,64.7428389489,-1.0586332795,-2.7126189693000002,2.9118732962,48.27,-41.59,63.7159399209,132.66,36.2713667205,10.3973810307,37.7321822331,-1.0586332795,-2.7126189693000002,2.9118732962,37.33,13.11,39.5651488055,131.67,47.3413667205,-0.4726189693,47.3437257897,-1.0586332795,-2.7126189693000002,2.9118732962,48.4,2.24,48.4518069838,132.66,34.0613667205,-27.0326189693,43.4849306221,-1.0586332795,-2.7126189693000002,2.9118732962,35.12,-24.32,42.7185767553,130.55
2021-05-22 12:00:00,49.8387833796,-1.8742522475,49.8740127747,-0.23121662040000002,-2.6242522475,2.6344185286,50.07,0.75,50.075616821,132.12,36.5087833796,-10.5842522475,38.0120725494,-0.23121662040000002,-2.6242522475,2.6344185286,36.74,-7.96,37.5924088082,130.32,46.8687833796,-44.0442522475,64.3162422062,-0.23121662040000002,-2.6242522475,2.6344185286,47.1,-41.42,62.7218175757,132.35,36.0187833796,10.5657477525,37.5364860065,-0.23121662040000002,-2.6242522475,2.6344185286,36.25,13.19,38.5751033699,131.43,46.9687833796,-0.26425224750000004,46.9695267318,-0.23121662040000002,-2.6242522475,2.6344185286,47.2,2.36,47.258963171,132.35,33.8087833796,-27.1042522475,43.3321396137,-0.23121662040000002,-2.6242522475,2.6344185286,34.04,-24.48,41.9284151859,130.32
2021-05-22 12:30:00,49.0527834721,-2.30084155,49.1067147975,0.8727834721000001,-2.7208415500000003,2.8573991198,48.18,0.42,48.1818306003,131.93,36.8827834721,-10.33084155,38.3022976306,0.8727834721000001,-2.7208415500000003,2.8573991198,36.01,-7.61,36.8053284186,130.13,46.1727834721,-44.43084155,64.0782772428,0.8727834721000001,-2.7208415500000003,2.8573991198,45.3,-41.71,61.577707817,132.16,36.3827834721,10.77915845,37.9459772581,0.8727834721000001,-2.7208415500000003,2.8573991198,35.51,13.5,37.9896051572,131.26,46.2327834721,-0.72084155,46.2384026554,0.8727834721000001,-2.7208415500000003,2.8573991198,45.36,2.0,45.4040703021,132.16,34.1527834721,-28.32084155,44.3675859722,0.8727834721000001,-2.7208415500000003,2.8573991198,33.28,-25.6,41.9871218352,130.13
2021-05-22 13:00:00,48.2938336609,-2.7937398342,48.374573403,1.1238336609,-2.6137398342,2.845107734,47.17,-0.18,47.1703434374,131.93,36.3238336609,-10.1737398342,37.7216897028,1.1238336609,-2.6137398342,2.845107734,35.2,-7.5600000000000005,36.0026887885,130.01,45.4738336609,-45.2137398342,64.1260619219,1.1238336609,-2.6137398342,2.845107734,44.35,-42.6,61.4953860058,132.16,35.8638336609,11.0462601658,37.5264497189,1.1238336609,-2.6137398342,2.845107734,34.74,13.66,37.3291200003,131.13,45.5638336609,-1.2537398342000001,45.5810794239,1.1238336609,-2.6137398342,2.845107734,44.44,1.3599999999999999,44.4608052109,132.16,33.7238336609,-28.2537398342,43.9951221319,1.1238336609,-2.6137398342,2.845107734,32.6,-25.64,41.4749273658,130.01
2021-05-22 13:30:00,47.8642671768,-3.7727150075,48.012721761,0.7242671768000001,-2.5927150075,2.6919758642,47.14,-1.18,47.1547664611,132.36,35.4942671768,-10.7027150075,37.0727812681,0.7242671768000001,-2.5927150075,2.6919758642,34.77,-8.11,35.7032911648,130.41,45.0542671768,-46.3527150075,64.6410177782,0.7242671768000001,-2.5927150075,2.6919758642,44.33,-43.76,62.2903403426,132.6,35.0542671768,10.6072849925,36.623983156,0.7242671768000001,-2.5927150075,2.6919758642,34.33,13.2,36.780278683,131.54,45.1242671768,-2.1527150075,45.1755871035,0.7242671768000001,-2.5927150075,2.6919758642,44.4,0.44,44.4021801267,132.6,32.8842671768,-23.7127150075,40.5421741004,0.7242671768000001,-2.5927150075,2.6919758642,32.16,-21.12,38.4749269005,130.41
2021-05-22 14:00:00,46.7504168208,-4.8353571898,46.999810128,-0.0795831792,-2.8053571898,2.806485782,46.83,-2.03,46.8739778555,132.8,34.6104168208,-11.3753571898,36.4318501273,-0.0795831792,-2.8053571898,2.806485782,34.69,-8.57,35.732912,130.81,43.9504168208,-47.5553571898,64.7545452935,-0.0795831792,-2.8053571898,2.806485782,44.03,-44.75,62.7790044521,133.04,34.1604168208,10.0246428102,35.6009485947,-0.0795831792,-2.8053571898,2.806485782,34.24,12.83,36.5648259944,131.93,44.0804168208,-3.2053571898,44.196803751,-0.0795831792,-2.8053571898,2.806485782,44.16,-0.4,44.161811557,133.04,32.0404168208,-22.5253571898,39.1660570721,-0.0795831792,-2.8053571898,2.806485782,32.12,-19.72,37.6904868634,130.81
2021-05-22 14:30:00,46.3471167912,-4.4700807446,46.5621826885,1.9071167912,-2.1100807446,2.8442108227,44.44,-2.36,44.5026201476,133.07,34.6371167912,-10.7000807446,36.2521942446,1.9071167912,-2.1100807446,2.8442108227,32.73,-8.59,33.8384544564,131.04,43.6771167912,-47.4600807446,64.499223216,1.9071167912,-2.1100807446,2.8442108227,41.77,-45.35,61.6551327953,133.32,34.2471167912,10.7999192554,35.9096541954,1.9071167912,-2.1100807446,2.8442108227,32.34,12.91,34.8215981827,132.17,43.7871167912,-2.8700807446,43.881077475,1.9071167912,-2.1100807446,2.8442108227,41.88,-0.76,41.8868953254,133.32,32.1471167912,-21.9500807446,38.9261244241,1.9071167912,-2.1100807446,2.8442108227,30.24,-19.84,36.1674328644,131.04
2021-05-22 15:00:00,45.7343501393,-4.3643960532,45.94212376,3.7243501393000003,-1.6643960532,4.0793379588,42.01,-2.7,42.0966756407,133.55,33.9143501393,-10.2043960532,35.4162793667,3.7243501393000003,-1.6643960532,4.0793379588,30.19,-8.54,31.3746346592,131.45,43.1743501393,-47.4343960532,64.1408328515,3.7243501393000003,-1.6643960532,4.0793379588,39.45,-45.77,60.4251222589,133.78,33.5743501393,11.2856039468,35.4203591699,3.7243501393000003,-1.6643960532,4.0793379588,29.85,12.95,32.5380546438,132.59,43.2043501393,-2.8643960532,43.2991990193,3.7243501393000003,-1.6643960532,4.0793379588,39.48,-1.2,39.4982328719,133.78,31.6043501393,-22.0243960532,38.52153903,3.7243501393000003,-1.6643960532,4.0793379588,27.88,-20.36,34.5228040576,131.45
2021-05-22 15:30:00,44.0450175511,-5.35037703,44.3687965291,3.2550175511,-2.26037703,3.9628832403,40.79,-3.09,40.9068722833,133.87,33.4850175511,-11.08037703,35.2706840808,3.2550175511,-2.26037703,3.9628832403,30.23,-8.82,31.4904001245,131.72,41.5650175511,-48.64037703,63.9807546192,3.2550175511,-2.26037703,3.9628832403,38.31,-46.38,60.1561343505,134.11,33.1650175511,10.51962297,34.7934024866,3.2550175511,-2.26037703,3.9628832403,29.91,12.78,32.5259358051,132.9,41.6150175511,-3.82037703,41.7900103665,3.2550175511,-2.26037703,3.9628832403,38.36,-1.56,38.3917074379,134.11,31.1350175511,-25.54037703,40.2703386718,3.2550175511,-2.26037703,3.9628832403,27.88,-23.28,36.321519792,131.72
2021-05-22 16:00:00,44.695801117,-5.7323386902,45.0618945934,1.835801117,-2.5423386902000003,3.135865392,42.86,-3.19,42.9785493008,133.87,33.015801117,-12.0423386902,35.1434352977,1.835801117,-2.5423386902000003,3.135865392,31.18,-9.5,32.5951284704,131.72,42.095801117,-49.0923386902,64.6692677379,1.835801117,-2.5423386902000003,3.135865392,40.26,-46.55,61.5448624988,134.11,32.675801117,9.6476613098,34.0703000777,1.835801117,-2.5423386902000003,3.135865392,30.84,12.19,33.1617505569,132.9,42.195801117,-4.1823386902,42.4025658283,1.835801117,-2.5423386902000003,3.135865392,40.36,-1.6400000000000001,40.3933063762,134.11,30.675801117,-28.0223386902,41.5482399126,1.835801117,-2.5423386902000003,3.135865392,28.84,-25.48,38.4834509887,131.72
2021-05-22 16:30:00,46.4203180834,-5.368575727,46.7297286136,1.2603180834,-2.688575727,2.9693166067,45.16,-2.68,45.2394518092,134.07,33.5303180834,-11.818575727,35.5522286641,1.2603180834,-2.688575727,2.9693166067,32.27,-9.13,33.5366933373,131.97,43.7203180834,-48.738575727,65.4745368613,1.2603180834,-2.688575727,2.9693166067,42.46,-46.05,62.6374815905,134.32,33.1503180834,9.891424273,34.5945640698,1.2603180834,-2.688575727,2.9693166067,31.89,12.58,34.281605855,133.16,43.8203180834,-3.728575727,43.9786602101,1.2603180834,-2.688575727,2.9693166067,42.56,-1.04,42.5727048706,134.32,31.1003180834,-27.688575727,41.6399689082,1.2603180834,-2.688575727,2.9693166067,29.84,-25.0,38.9284677325,131.97
2021-05-22 17:00:00,47.1487847281,-5.8666704664000004,47.512374427,-1.5312152719,-3.5066704664,3.8264027453000002,48.68,-2.36,48.7371726714,134.07,34.5587847281,-12.2266704664,36.6578923641,-1.5312152719,-3.5066704664,3.8264027453000002,36.09,-8.72,37.1285133018,131.97,44.2687847281,-48.9466704664,65.9962260364,-1.5312152719,-3.5066704664,3.8264027453000002,45.8,-45.44,64.5169249112,134.32,34.0887847281,9.3633295336,35.3513392135,-1.5312152719,-3.5066704664,3.8264027453000002,35.62,12.87,37.873754765,133.16,44.4287847281,-4.1866704664,44.6256106066,-1.5312152719,-3.5066704664,3.8264027453000002,45.96,-0.68,45.965030186,134.32,31.9487847281,-24.7866704664,40.4364177248,-1.5312152719,-3.5066704664,3.8264027453000002,33.48,-21.28,39.6705028957,131.97
2021-05-22 17:30:00,47.5519009292,-5.5557017040000005,47.8753496426,-1.7480990708,-3.545701704,3.9532076767,49.3,-2.01,49.3409576316,133.6,35.6919009292,-11.855701704,37.6094330565,-1.7480990708,-3.545701704,3.9532076767,37.44,-8.31,38.3511368801,131.52,44.6319009292,-48.015701704,65.5554283845,-1.7480990708,-3.545701704,3.9532076767,46.38,-44.47,64.2548465098,133.84,35.1819009292,9.454298296,36.4300687518,-1.7480990708,-3.545701704,3.9532076767,36.93,13.0,39.1513077687,132.69,44.8119009292,-3.865701704,44.9783293882,-1.7480990708,-3.545701704,3.9532076767,46.56,-0.32,46.5610996434,133.84,32.9719009292,-23.665701704,40.5858557631,-1.7480990708,-3.545701704,3.9532076767,34.72,-20.12,40.1284537454,131.52
2021-05-22 18:00:00,48.6501837674,-5.6827313912,48.9809536112,-2.9498162326,-3.7427313912,4.7654437436,51.6,-1.94,51.6364561139,132.56,36.6101837674,-11.9527313912,38.5119896031,-2.9498162326,-3.7427313912,4.7654437436,39.56,-8.21,40.4029417246,130.51,45.6301837674,-48.3427313912,66.4765624037,-2.9498162326,-3.7427313912,4.7654437436,48.58,-44.6,65.9482858003,132.8,36.0401837674,9.4572686088,37.2603646725,-2.9498162326,-3.7427313912,4.7654437436,38.99,13.2,41.1638202795,131.65,45.8101837674,-3.9027313912,45.9761269477,-2.9498162326,-3.7427313912,4.7654437436,48.76,-0.16,48.7602625095,132.8,33.7701837674,-24.1427313912,41.5126100205,-2.9498162326,-3.7427313912,4.7654437436,36.72,-20.4,42.0061709752,130.51
2021-05-22 18:30:00,49.599883715,-5.8812903152,49.9473526858,-4.150116285,-3.9812903152,5.7510118895,53.75,-1.9,53.7835709116,133.01,37.309883715,-12.1612903152,39.2418705589,-4.150116285,-3.9812903152,5.7510118895,41.46,-8.18,42.2592475087,130.93,46.469883715,-48.7012903152,67.3146772321,-4.150116285,-3.9812903152,5.7510118895,50.62,-44.72,67.5445245745,133.24,36.699883715,9.3687096848,37.876829142,-4.150116285,-3.9812903152,5.7510118895,40.85,13.35,42.9760980081,132.06,46.689883715,-3.9812903152,46.8593204592,-4.150116285,-3.9812903152,5.7510118895,50.84,0.0,50.84,133.24,34.369883715,-25.9012903152,43.0367952638,-4.150116285,-3.9812903152,5.7510118895,38.52,-21.92,44.3201624546,130.93
2021-05-22 19:00:00,49.5916835899,-6.4479677367,50.0091128617,-5.5783164101,-4.2279677367,6.999523209,55.17,-2.22,55.2146475131,133.32,37.0916835899,-12.6679677367,39.1952854067,-5.5783164101,-4.2279677367,6.999523209,42.67,-8.44,43.4966952768,131.25,46.3716835899,-49.2979677367,67.6802974427,-5.5783164101,-4.2279677367,6.999523209,51.95,-45.07,68.7757762588,133.55,36.4516835899,8.8920322633,37.5205740136,-5.5783164101,-4.2279677367,6.999523209,42.03,13.12,44.0301635246,132.38,46.6616835899,-4.5479677367,46.8827977619,-5.5783164101,-4.2279677367,6.999523209,52.24,-0.32,52.2409800827,133.55,34.1416835899,-26.1879677367,43.0286440936,-5.5783164101,-4.2279677367,6.999523209,39.72,-21.96,45.3863415578,131.25
2021-05-22 19:30:00,49.2631836465,-6.87554185,49.7406708713,-6.2368163535,-4.39554185,7.6301157515,55.5,-2.48,55.5553813775,133.4,36.9631836465,-12.98554185,39.1778156924,-6.2368163535,-4.39554185,7.6301157515,43.2,-8.59,44.0457500788,131.25,46.0431836465,-49.72554185,67.768755873,-6.2368163535,-4.39554185,7.6301157515,52.28,-45.33,69.1954283172,133.62,36.3131836465,8.58445815,37.3140754713,-6.2368163535,-4.39554185,7.6301157515,42.55,12.98,44.4857606432,132.38,46.3631836465,-4.99554185,46.6315369275,-6.2368163535,-4.39554185,7.6301157515,52.6,-0.6000000000000001,52.6034219419,133.62,33.9631836465,-26.23554185,42.9162148793,-6.2368163535,-4.39554185,7.6301157515,40.2,-21.84,45.7495967195,131.25
2021-05-22 20:00:00,48.4139335367,-7.7518108994,49.0305979233,-6.5960664633,-4.5018108994,7.9858871869,55.01,-3.25,55.1059216419,133.29,36.4939335367,-13.5818108994,38.9393473532,-6.5960664633,-4.5018108994,7.9858871869,43.09,-9.08,44.036286174,131.25,45.2339335367,-50.2318108994,67.5969198222,-6.5960664633,-4.5018108994,7.9858871869,51.83,-45.73,69.1200535301,133.53,35.8539335367,7.8481891006,36.7028421544,-6.5960664633,-4.5018108994,7.9858871869,42.45,12.35,44.2100101787,132.38,45.4839335367,-5.8618108994,45.860102889,-6.5960664633,-4.5018108994,7.9858871869,52.08,-1.3599999999999999,52.0977542702,133.53,33.5239335367,-24.1818108994,41.335385545,-6.5960664633,-4.5018108994,7.9858871869,40.12,-19.68,44.6868750306,131.25
2021-05-22 20:30:00,47.8360502137,-8.4350134722,48.5740378425,-7.2439497863,-4.5350134722,8.5464118611,55.08,-3.9,55.2178992719,132.88,35.9760502137,-14.0250134722,38.6131738125,-7.2439497863,-4.5350134722,8.5464118611,43.22,-9.49,44.2496158175,130.79,44.6460502137,-51.3150134722,68.0183828633,-7.2439497863,-4.5350134722,8.5464118611,51.89,-46.78,69.8637280712,133.11,35.3460502137,7.6049865278,36.154931694,-7.2439497863,-4.5350134722,8.5464118611,42.59,12.14,44.2864279436,131.9,44.9560502137,-6.4950134722,45.4228098076,-7.2439497863,-4.5350134722,8.5464118611,52.2,-1.96,52.2367839745,133.11,33.0360502137,-27.7350134722,43.1348071286,-7.2439497863,-4.5350134722,8.5464118611,40.28,-23.2,46.4835282654,130.79
2021-05-22 21:00:00,46.7712668678,-9.1986803973,47.6672542263,-7.1187331322,-4.5086803973,8.4264203747,53.89,-4.69,54.0936983391,133.6,35.2212668678,-14.5786803973,38.1192282438,-7.1187331322,-4.5086803973,8.4264203747,42.34,-10.07,43.5210351439,131.46,43.6712668678,-51.2986803973,67.370128101,-7.1187331322,-4.5086803973,8.4264203747,50.79,-46.79,69.0574268272,133.84,34.6212668678,6.6913196027,35.261960773,-7.1187331322,-4.5086803973,8.4264203747,41.74,11.2,43.2165199895,132.59,43.9212668678,-7.3086803973,44.525211874,-7.1187331322,-4.5086803973,8.4264203747,51.04,-2.8,51.1167448103,133.84,32.2812668678,-28.6286803973,43.147207695,-7.1187331322,-4.5086803973,8.4264203747,39.4,-24.12,46.1966925223,131.46
2021-05-22 21:30:00,46.5357001659,-9.5016027328,47.4958087037,-7.1742998341,-4.5016027328,8.4696520161,53.71,-5.0,53.9422292828,132.49,35.1257001659,-14.5316027328,38.0129226728,-7.1742998341,-4.5016027328,8.4696520161,42.3,-10.03,43.4728754513,130.39,43.4357001659,-51.5716027328,67.4261837667,-7.1742998341,-4.5016027328,8.4696520161,50.61,-47.07,69.1155337099,132.73,34.5057001659,6.7283972672,35.155578131,-7.1742998341,-4.5016027328,8.4696520161,41.68,11.23,43.1663676952,131.48,43.7057001659,-7.5816027328,44.3584143877,-7.1742998341,-4.5016027328,8.4696520161,50.88,-3.08,50.9731380239,132.73,32.2257001659,-27.1416027328,42.1326755629,-7.1742998341,-4.5016027328,8.4696520161,39.4,-22.64,45.4414964542,130.39
