Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-22 22:00:00,46.1705168026,-10.0956779879,47.2613937147,-7.3594831974,-4.4856779879,8.618776012,53.53,-5.61,53.8231641582,132.42,34.8905168026,-14.7356779879,37.8746401767,-7.3594831974,-4.4856779879,8.618776012,42.25,-10.25,43.4755678514,130.3,43.1005168026,-51.9956779879,67.5366943082,-7.3594831974,-4.4856779879,8.618776012,50.46,-47.51,69.3066497531,132.66,34.2905168026,6.4443220121,34.8908129568,-7.3594831974,-4.4856779879,8.618776012,41.65,10.93,43.0602763577,131.4,43.3605168026,-8.1656779879,44.1227006697,-7.3594831974,-4.4856779879,8.618776012,50.72,-3.68,50.8533263415,132.66,32.0005168026,-28.7656779879,43.0290286404,-7.3594831974,-4.4856779879,8.618776012,39.36,-24.28,46.2463836424,130.3
2021-05-22 22:30:00,44.8287834594,-10.4705938707,46.035346881,-6.9012165406,-4.3305938707,8.1474433421,51.73,-6.14,52.0931137484,132.24,33.7287834594,-15.2305938707,37.0081318537,-6.9012165406,-4.3305938707,8.1474433421,40.63,-10.9,42.0666958531,130.07,41.8387834594,-52.9005938707,67.4459534237,-6.9012165406,-4.3305938707,8.1474433421,48.74,-48.57,68.8086658787,132.47,33.1787834594,6.1994061293,33.7529896187,-6.9012165406,-4.3305938707,8.1474433421,40.08,10.53,41.4401652989,131.17,42.0987834594,-8.5705938707,42.9623398811,-6.9012165406,-4.3305938707,8.1474433421,49.0,-4.24,49.1831027895,132.47,30.9387834594,-29.2905938707,42.6045444905,-6.9012165406,-4.3305938707,8.1474433421,37.84,-24.96,45.3306430574,130.07
2021-05-22 23:00:00,42.7089667414,-11.0909060367,44.1255485726,-6.1910332586,-4.0709060367,7.4095322908,48.9,-7.02,49.4013198204,133.06,32.1189667414,-15.7009060367,35.7511744549,-6.1910332586,-4.0709060367,7.4095322908,38.31,-11.63,40.0363959417,130.86,39.8489667414,-53.7909060367,66.9432724223,-6.1910332586,-4.0709060367,7.4095322908,46.04,-49.72,67.7625265172,133.29,31.6189667414,5.8790939633,32.1608893475,-6.1910332586,-4.0709060367,7.4095322908,37.81,9.95,39.0972965817,131.99,40.0889667414,-9.2309060367,41.1379980146,-6.1910332586,-4.0709060367,7.4095322908,46.28,-5.16,46.5667692674,133.29,29.4889667414,-30.1509060367,42.1743558849,-6.1910332586,-4.0709060367,7.4095322908,35.68,-26.08,44.1953481715,130.86
2021-05-22 23:30:00,40.8709833697,-11.253988394,42.392092852,-5.2090166303,-3.733988394,6.4090969396,46.08,-7.52,46.6895791371,133.51,30.6209833697,-15.813988394,34.4634132299,-5.2090166303,-3.733988394,6.4090969396,35.83,-12.08,37.8115762697,131.29,38.1609833697,-54.693988394,66.6910265192,-5.2090166303,-3.733988394,6.4090969396,43.37,-50.96,66.9169522617,133.73,30.2109833697,6.086011606,30.8179015092,-5.2090166303,-3.733988394,6.4090969396,35.42,9.82,36.7560716073,132.42,38.3909833697,-9.453988394,39.5378995477,-5.2090166303,-3.733988394,6.4090969396,43.6,-5.72,43.973610268,133.73,28.1909833697,-30.533988394,41.557863162,-5.2090166303,-3.733988394,6.4090969396,33.4,-26.8,42.8228910748,131.29
2021-05-23 00:00:00,39.12690004,-12.010361401,40.9287562446,-4.35309996,-3.450361401,5.5546802841,43.48,-8.56,44.3146025594,134.56,29.26690004,-15.680361401,33.2027886121,-4.35309996,-3.450361401,5.5546802841,33.62,-12.23,35.7753728143,132.33,36.55690004,-55.620361401,66.558482126,-4.35309996,-3.450361401,5.5546802841,40.91,-52.17,66.2973378048,134.79,28.89690004,6.269638599,29.5692272487,-4.35309996,-3.450361401,5.5546802841,33.25,9.72,34.641606487,133.49,36.76690004,-10.210361401,38.1583073327,-4.35309996,-3.450361401,5.5546802841,41.12,-6.76,41.6719569975,134.79,26.92690004,-31.610361401,41.5243650604,-4.35309996,-3.450361401,5.5546802841,31.28,-28.16,42.0882881572,132.33
2021-05-23 00:30:00,38.2509666991,-12.4046847967,40.2120959205,-3.5690333009,-3.2546847967,4.8302144703,41.82,-9.15,42.8092852078,134.89,28.6209666991,-15.1146847967,32.3668569882,-3.5690333009,-3.2546847967,4.8302144703,32.19,-11.86,34.3053304896,132.56,35.7409666991,-56.8046847967,67.1132543946,-3.5690333009,-3.2546847967,4.8302144703,39.31,-53.55,66.4295009766,135.13,28.2909666991,7.1853152033,29.1891683907,-3.5690333009,-3.2546847967,4.8302144703,31.86,10.44,33.5269026306,133.73,35.9909666991,-10.6946847967,37.5463176202,-3.5690333009,-3.2546847967,4.8302144703,39.56,-7.44,40.2535364906,135.13,26.3509666991,-31.3346847967,40.9418602079,-3.5690333009,-3.2546847967,4.8302144703,29.92,-28.08,41.0328258837,132.56
2021-05-23 01:00:00,36.7638167294,-12.6253012514,38.8712805578,-3.1861832706,-3.1353012514,4.470109369,39.95,-9.49,41.06169261,136.15,27.5838167294,-15.5653012514,31.672473039,-3.1861832706,-3.1353012514,4.470109369,30.77,-12.43,33.1858072073,133.68,34.3738167294,-56.5453012514,66.1734869125,-3.1861832706,-3.1353012514,4.470109369,37.56,-53.41,65.2945763444,136.38,27.2838167294,6.4946987486,28.046172059,-3.1861832706,-3.1353012514,4.470109369,30.47,9.63,31.9555597667,134.87,34.5738167294,-10.9353012514,36.2619582579,-3.1861832706,-3.1353012514,4.470109369,37.76,-7.8,38.5571990684,136.38,25.3738167294,-30.8553012514,39.9484691913,-3.1861832706,-3.1353012514,4.470109369,28.56,-27.72,39.800402008,133.68
2021-05-23 01:30:00,37.4749334582,-12.5647168094,39.5252165864,-3.4950665418,-3.2147168094,4.7486728984,40.97,-9.35,42.0233673092,135.39,28.1949334582,-15.5947168094,32.2203268928,-3.4950665418,-3.2147168094,4.7486728984,31.69,-12.38,34.0223529463,133.54,35.0349334582,-56.8047168094,66.7399611494,-3.4950665418,-3.2147168094,4.7486728984,38.53,-53.59,66.0034014275,136.17,27.8749334582,6.6252831906,28.6514623127,-3.4950665418,-3.2147168094,4.7486728984,31.37,9.84,32.8770816831,134.14,35.2249334582,-10.8147168094,36.8477141327,-3.4950665418,-3.2147168094,4.7486728984,38.72,-7.6,39.4588190396,136.17,25.9849334582,-30.0147168094,39.7001258433,-3.4950665418,-3.2147168094,4.7486728984,29.48,-26.8,39.8410642428,133.54
2021-05-23 02:00:00,36.9629001102,-12.7291204046,39.0933049362,-4.0270998898,-3.4391204046,5.2957608216,40.99,-9.29,42.0295634048,135.94,28.0829001102,-15.6991204046,32.1731512302,-4.0270998898,-3.4391204046,5.2957608216,32.11,-12.26,34.3709135753,133.54,34.5129001102,-56.5791204046,66.2747096544,-4.0270998898,-3.4391204046,5.2957608216,38.54,-53.14,65.644430076,136.17,27.7429001102,6.3508795954,28.4605372079,-4.0270998898,-3.4391204046,5.2957608216,31.77,9.79,33.2442025021,134.7,34.7329001102,-11.0391204046,36.4449794811,-4.0270998898,-3.4391204046,5.2957608216,38.76,-7.6,39.498070839,136.17,25.8129001102,-32.7191204046,41.6754922245,-4.0270998898,-3.4391204046,5.2957608216,29.84,-29.28,41.8060282734,133.54
2021-05-23 02:30:00,36.4510667165,-12.7993285712,38.6329273631,-4.0489332835,-3.4393285712,5.3125174592,40.5,-9.36,41.5675305978,135.21,27.6310667165,-15.7493285712,31.8043581658,-4.0489332835,-3.4393285712,5.3125174592,31.68,-12.31,33.9876227471,132.81,34.0210667165,-56.8593285712,66.2602160131,-4.0489332835,-3.4393285712,5.3125174592,38.07,-53.42,65.5974183943,135.46,27.3110667165,6.3906714288,28.0487975946,-4.0489332835,-3.4393285712,5.3125174592,31.36,9.83,32.8645477681,133.97,34.2310667165,-11.0793285712,35.9794031376,-4.0489332835,-3.4393285712,5.3125174592,38.28,-7.64,39.0349586909,135.46,25.3910667165,-31.9593285712,40.8179488917,-4.0489332835,-3.4393285712,5.3125174592,29.44,-28.52,40.9890717143,132.81
2021-05-23 03:00:00,34.9278334087,-13.0683757732,37.2925728795,-3.4721665913,-3.3283757732,4.8097844157,38.4,-9.74,39.6160018174,135.5,26.5678334087,-15.8883757732,30.9562636108,-3.4721665913,-3.3283757732,4.8097844157,30.04,-12.56,32.56002457,133.05,32.6078334087,-57.2783757732,65.9096588584,-3.4721665913,-3.3283757732,4.8097844157,36.08,-53.95,64.9027649642,135.75,26.2878334087,6.3016242268,27.0325850266,-3.4721665913,-3.3283757732,4.8097844157,29.76,9.63,31.2792982658,134.21,32.8078334087,-11.4083757732,34.734780419,-3.4721665913,-3.3283757732,4.8097844157,36.28,-8.08,37.1688686941,135.75,24.4078334087,-28.6483757732,37.6360434444,-3.4721665913,-3.3283757732,4.8097844157,27.88,-25.32,37.6616091,133.05
2021-05-23 03:30:00,33.9885000211,-13.2548929633,36.4816436191,-3.2414999789,-3.2548929633,4.5936532646,37.23,-10.0,38.5496160811,135.74,25.8785000211,-15.9948929633,30.4225798421,-3.2414999789,-3.2548929633,4.5936532646,29.12,-12.74,31.7849335378,133.29,31.7285000211,-57.3648929633,65.5547760142,-3.2414999789,-3.2548929633,4.5936532646,34.97,-54.11,64.4266482133,135.98,25.6185000211,6.1451070367,26.3452060881,-3.2414999789,-3.2548929633,4.5936532646,28.86,9.4,30.3522585651,134.45,31.8785000211,-11.6148929633,33.9285204827,-3.2414999789,-3.2548929633,4.5936532646,35.12,-8.36,36.1013019156,135.98,23.7985000211,-27.6148929633,36.4547790643,-3.2414999789,-3.2548929633,4.5936532646,27.04,-24.36,36.3946589488,133.29
2021-05-23 04:00:00,33.4050834906,-13.2317384096,35.930189317,-3.0649165094,-3.1617384096,4.403442174,36.47,-10.07,37.8347168616,135.54,25.3250834906,-16.0917384096,30.0050645534,-3.0649165094,-3.1617384096,4.403442174,28.39,-12.93,31.1957849717,133.1,31.1850834906,-57.2517384096,65.1941023655,-3.0649165094,-3.1617384096,4.403442174,34.25,-54.09,64.0217978504,135.79,25.0850834906,6.0182615904,25.7969162169,-3.0649165094,-3.1617384096,4.403442174,28.15,9.18,29.6090340943,134.27,31.3350834906,-11.6417384096,33.4277957778,-3.0649165094,-3.1617384096,4.403442174,34.4,-8.48,35.4297953706,135.79,23.2950834906,-27.5217384096,36.0569965461,-3.0649165094,-3.1617384096,4.403442174,26.36,-24.36,35.892327871,133.1
2021-05-23 04:30:00,33.1220167881,-13.1646687484,35.6423413845,-3.0179832119,-3.1446687484,4.3585736433,36.14,-10.02,37.5033331852,135.39,25.0520167881,-15.9846687484,29.7172202628,-3.0179832119,-3.1446687484,4.3585736433,28.07,-12.84,30.867304709,132.93,30.9220167881,-57.3046687484,65.1152530718,-3.0179832119,-3.1446687484,4.3585736433,33.94,-54.16,63.9157977342,135.64,24.8220167881,6.1553312516,25.5738268596,-3.0179832119,-3.1446687484,4.3585736433,27.84,9.3,29.3522673741,134.08,31.0220167881,-11.5446687484,33.100527218,-3.0179832119,-3.1446687484,4.3585736433,34.04,-8.4,35.0611123611,135.64,23.0220167881,-27.4246687484,35.8067830578,-3.0179832119,-3.1446687484,4.3585736433,26.04,-24.28,35.603370627,132.93
2021-05-23 05:00:00,32.6532835003,-13.6701371023,35.3992877293,-2.8467164997000003,-3.0801371023,4.1941673069,35.5,-10.59,37.04589181,135.55,24.5632835003,-15.8801371023,29.2495068454,-2.8467164997000003,-3.0801371023,4.1941673069,27.41,-12.8,30.2514148429,133.1,30.4832835003,-57.920137102300004,65.4520653219,-2.8467164997000003,-3.0801371023,4.1941673069,33.33,-54.84,64.174095241,135.78,24.3532835003,6.2898628977,25.1524311453,-2.8467164997000003,-3.0801371023,4.1941673069,27.2,9.37,28.7686791494,134.25,30.5932835003,-12.0801371023,32.8919246585,-2.8467164997000003,-3.0801371023,4.1941673069,33.44,-9.0,34.6299523534,135.78,22.5532835003,-27.5601371023,35.6119608241,-2.8467164997000003,-3.0801371023,4.1941673069,25.4,-24.48,35.2764850857,133.1
2021-05-23 05:30:00,32.417033496,-13.5065181963,35.1182302297,-2.802966504,-3.0465181963,4.1397939977,35.22,-10.46,36.7404409337,135.91,24.427033496,-15.7765181963,29.0788323667,-2.802966504,-3.0465181963,4.1397939977,27.23,-12.73,30.0587058936,133.39,30.277033496,-57.7665181963,65.2201608541,-2.802966504,-3.0465181963,4.1397939977,33.08,-54.72,63.9418861154,136.15,24.207033496,6.4134818037,25.0422287251,-2.802966504,-3.0465181963,4.1397939977,27.01,9.46,28.618729881,134.53,30.397033496,-11.9265181963,32.6530470499,-2.802966504,-3.0465181963,4.1397939977,33.2,-8.88,34.3670539907,136.15,22.397033496,-27.4465181963,35.425110734,-2.802966504,-3.0465181963,4.1397939977,25.2,-24.4,35.0770580294,133.39
2021-05-23 06:00:00,32.3048501617,-13.2877591508,34.9309016091,-2.2551498383,-2.9277591508,3.69560204,34.56,-10.36,36.0794013254,135.91,24.2348501617,-15.6477591508,28.8475359225,-2.2551498383,-2.9277591508,3.69560204,26.49,-12.72,29.3856852906,133.39,30.1748501617,-57.6177591508,65.0409697948,-2.2551498383,-2.9277591508,3.69560204,32.43,-54.69,63.5822380858,136.08,24.0448501617,6.5622408492,24.9242416988,-2.2551498383,-2.9277591508,3.69560204,26.3,9.49,27.9597943483,134.53,30.3048501617,-11.7277591508,32.4949885063,-2.2551498383,-2.9277591508,3.69560204,32.56,-8.8,33.7282314983,136.08,22.3048501617,-26.9677591508,34.9966623316,-2.2551498383,-2.9277591508,3.69560204,24.56,-24.04,34.3673566048,133.39
2021-05-23 06:30:00,33.3675834583,-12.9338600077,35.7865947045,-2.0524165417,-2.8538600077,3.5152426096,35.42,-10.08,36.8263872787,135.27,24.9175834583,-15.303860007699999,29.241992007,-2.0524165417,-2.8538600077,3.5152426096,26.97,-12.45,29.7049389833,132.77,31.2075834583,-56.8938600077,64.8908666291,-2.0524165417,-2.8538600077,3.5152426096,33.26,-54.04,63.4550959341,135.51,24.7075834583,6.7161399923000005,25.6041249947,-2.0524165417,-2.8538600077,3.5152426096,26.76,9.57,28.4197554529,133.92,31.3075834583,-11.3338600077,33.2959631888,-2.0524165417,-2.8538600077,3.5152426096,33.36,-8.48,34.4209238691,135.51,22.9075834583,-29.8538600077,37.629912799,-2.0524165417,-2.8538600077,3.5152426096,24.96,-27.0,36.7695743788,132.77
2021-05-23 07:00:00,34.1097667453,-12.4088800576,36.2967834897,-2.4602332547,-2.9588800576,3.848079893,36.57,-9.45,37.7712509721,135.27,25.5497667453,-14.9988800576,29.6269637951,-2.4602332547,-2.9588800576,3.848079893,28.01,-12.04,30.488058318,132.77,31.8997667453,-56.1788800576,64.6038828781,-2.4602332547,-2.9588800576,3.848079893,34.36,-53.22,63.3480702153,135.51,25.3097667453,6.9311199424000005,26.241659939,-2.4602332547,-2.9588800576,3.848079893,27.77,9.89,29.4785515248,133.92,31.9797667453,-10.7988800576,33.7538337316,-2.4602332547,-2.9588800576,3.848079893,34.44,-7.84,35.321087186,135.51,23.4997667453,-31.4788800576,39.2830615757,-2.4602332547,-2.9588800576,3.848079893,25.96,-28.52,38.5656842283,132.77
2021-05-23 07:30:00,36.0029336296,-12.1187600937,37.9878345809,-3.7370663704,-3.3687600937,5.0313228505,39.74,-8.75,40.6918923128,135.2,26.9829336296,-14.5787600937,30.6695117849,-3.7370663704,-3.3687600937,5.0313228505,30.72,-11.21,32.7014143425,132.71,33.6229336296,-56.0187600937,65.3345478923,-3.7370663704,-3.3687600937,5.0313228505,37.36,-52.65,64.5584394173,135.44,26.6629336296,7.4012399063,27.6711109622,-3.7370663704,-3.3687600937,5.0313228505,30.4,10.77,32.2514015199,133.86,33.7829336296,-10.4887600937,35.3737288524,-3.7370663704,-3.3687600937,5.0313228505,37.52,-7.12,38.1895902047,135.44,24.7429336296,-30.0487600937,38.9248088982,-3.7370663704,-3.3687600937,5.0313228505,28.48,-26.68,39.0247716201,132.71
2021-05-23 08:00:00,37.8029501853,-11.4420507853,39.4966273102,-4.2670498147,-3.5520507853,5.5520067456,42.07,-7.89,42.8034694855,135.2,28.3929501853,-14.0920507853,31.697720983700002,-4.2670498147,-3.5520507853,5.5520067456,32.66,-10.54,34.3186130256,132.71,35.3029501853,-55.1220507853,65.4579160573,-4.2670498147,-3.5520507853,5.5520067456,39.57,-51.57,65.0019215101,135.44,28.0329501853,7.7979492147,29.0973247575,-4.2670498147,-3.5520507853,5.5520067456,32.3,11.35,34.2361285779,133.86,35.4529501853,-9.7520507853,36.7697453263,-4.2670498147,-3.5520507853,5.5520067456,39.72,-6.2,40.2009751126,135.44,26.0529501853,-29.992050785300002,39.7275637771,-4.2670498147,-3.5520507853,5.5520067456,30.32,-26.44,40.2290442342,132.71
2021-05-23 08:30:00,39.8034837226,-10.7546689161,41.2308163872,-4.1465162774,-3.6646689161,5.5338409358,43.95,-7.09,44.5182052648,134.75,29.7934837226,-13.6346689161,32.7651624257,-4.1465162774,-3.6646689161,5.5338409358,33.94,-9.97,35.3740653587,132.29,37.1934837226,-54.2046689161,65.7381271693,-4.1465162774,-3.6646689161,5.5338409358,41.34,-50.54,65.2938526969,135.0,29.3934837226,8.1253310839,30.4958667786,-4.1465162774,-3.6646689161,5.5338409358,33.54,11.79,35.5518733684,133.43,37.4134837226,-9.0246689161,38.4865354807,-4.1465162774,-3.6646689161,5.5338409358,41.56,-5.36,41.9042145852,135.0,27.3334837226,-28.9846689161,39.8400597965,-4.1465162774,-3.6646689161,5.5338409358,31.48,-25.32,40.3991683083,132.29
2021-05-23 09:00:00,41.8034670047,-8.9207536408,42.7447037553,-2.2265329953,-3.2207536408,3.9154441886,44.03,-5.7,44.3974199701,134.52,31.0134670047,-13.0707536408,33.6553077001,-2.2265329953,-3.2207536408,3.9154441886,33.24,-9.85,34.6687193303,132.08,39.1934670047,-51.9907536408,65.1088805002,-2.2265329953,-3.2207536408,3.9154441886,41.42,-48.77,63.9853834872,134.76,30.6134670047,8.5092463592,31.7740717512,-2.2265329953,-3.2207536408,3.9154441886,32.84,11.73,34.8720303395,133.22,39.3334670047,-7.2607536408,39.9980020756,-2.2265329953,-3.2207536408,3.9154441886,41.56,-4.04,41.7559001819,134.76,28.5734670047,-28.3007536408,40.2166094208,-2.2265329953,-3.2207536408,3.9154441886,30.8,-25.08,39.7195971782,132.08
2021-05-23 09:30:00,43.7876337376,-7.4517544579,44.4171758764,-2.0623662624,-3.2717544579,3.8675226998000003,45.85,-4.18,46.0401444394,133.25,32.6576337376,-12.9917544579,35.1469305236,-2.0623662624,-3.2717544579,3.8675226998000003,34.72,-9.72,36.0549136735,131.1,41.0676337376,-50.1717544579,64.836374715,-2.0623662624,-3.2717544579,3.8675226998000003,43.13,-46.9,63.7166140029,133.48,32.2276337376,8.4482455421,33.3165608829,-2.0623662624,-3.2717544579,3.8675226998000003,34.29,11.72,36.2375840806,132.21,41.1776337376,-5.7917544579,41.5829525158,-2.0623662624,-3.2717544579,3.8675226998000003,43.24,-2.52,43.3133697604,133.48,30.1376337376,-28.5517544579,41.5148124159,-2.0623662624,-3.2717544579,3.8675226998000003,32.2,-25.28,40.9379823636,131.1
2021-05-23 10:00:00,45.3894675273,-6.4767182759,45.8492272785,-0.050532472700000004,-2.7967182759,2.7971747613,45.44,-3.68,45.5887705471,133.25,33.1794675273,-11.6667182759,35.1708598235,-0.050532472700000004,-2.7967182759,2.7971747613,33.23,-8.87,34.3934557729,131.1,42.6894675273,-49.0167182759,65.0002254481,-0.050532472700000004,-2.7967182759,2.7971747613,42.74,-46.22,62.9523311721,133.48,32.7794675273,9.6132817241,34.1600450363,-0.050532472700000004,-2.7967182759,2.7971747613,32.83,12.41,35.0972506046,132.21,42.7894675273,-4.8367182759,43.0619597203,-0.050532472700000004,-2.7967182759,2.7971747613,42.84,-2.04,42.8885439249,133.48,30.6694675273,-22.1967182759,37.8590879529,-0.050532472700000004,-2.7967182759,2.7971747613,30.72,-19.4,36.3328831776,131.1
2021-05-23 10:30:00,47.0609341911,-5.8304653585,47.4207323144,-0.9090658089,-3.0604653585,3.1926241332,47.97,-2.77,48.0499094692,132.87,34.5709341911,-11.1504653585,36.3246798823,-0.9090658089,-3.0604653585,3.1926241332,35.48,-8.09,36.3906375322,130.71,44.2409341911,-48.4404653585,65.6028882158,-0.9090658089,-3.0604653585,3.1926241332,45.15,-45.38,64.0145834947,133.1,34.1109341911,10.1795346415,35.5974543599,-0.9090658089,-3.0604653585,3.1926241332,35.02,13.24,37.4392574713,131.81,44.3709341911,-4.1804653585,44.5674330829,-0.9090658089,-3.0604653585,3.1926241332,45.28,-1.12,45.2938494721,133.1,31.9709341911,-24.5804653585,40.3279048587,-0.9090658089,-3.0604653585,3.1926241332,32.88,-21.52,39.2963713338,130.71
2021-05-23 11:00:00,48.5116677378,-4.2375188457,48.6963907561,1.5116677377999999,-2.5775188457000002,2.9881001907,47.0,-1.6600000000000001,47.0293057572,132.96,35.2816677378,-10.4875188457,36.8073923268,1.5116677377999999,-2.5775188457000002,2.9881001907,33.77,-7.91,34.6840164918,130.78,45.7316677378,-46.5375188457,65.2466558101,1.5116677377999999,-2.5775188457000002,2.9881001907,44.22,-43.96,62.3529470033,133.17,34.8616677378,10.6624811543,36.4557866714,1.5116677377999999,-2.5775188457000002,2.9881001907,33.35,13.24,35.8820303216,131.89,45.7516677378,-2.6175188457000003,45.8264825805,1.5116677377999999,-2.5775188457000002,2.9881001907,44.24,-0.04,44.2400180832,133.17,32.7116677378,-27.2575188457,42.5796376196,1.5116677377999999,-2.5775188457000002,2.9881001907,31.2,-24.68,39.7811814807,130.78
2021-05-23 11:30:00,51.5201178074,-3.3756214625,51.6305855007,-0.6598821926,-2.9956214625,3.0674407011,52.18,-0.38,52.1813836536,131.7,37.4701178074,-11.4956214625,39.1938648427,-0.6598821926,-2.9956214625,3.0674407011,38.13,-8.5,39.0659301694,129.84,48.4801178074,-45.3756214625,66.4023256048,-0.6598821926,-2.9956214625,3.0674407011,49.14,-42.38,64.8907081176,131.92,36.9601178074,9.6243785375,38.1926559769,-0.6598821926,-2.9956214625,3.0674407011,37.62,12.62,39.6803326599,130.94,48.6201178074,-1.6356214625,48.6476218656,-0.6598821926,-2.9956214625,3.0674407011,49.28,1.3599999999999999,49.298762662,131.92,34.8201178074,-23.9956214625,42.287473955,-0.6598821926,-2.9956214625,3.0674407011,35.48,-21.0,41.2289995028,129.84
2021-05-23 12:00:00,51.7218340454,-3.1618983475,51.8183916981,0.3818340454,-2.5718983475,2.6000881423999997,51.34,-0.59,51.3433900322,131.7,38.1818340454,-15.1918983475,41.0931408689,0.3818340454,-2.5718983475,2.6000881423999997,37.8,-12.62,39.8510275903,129.84,48.7018340454,-44.5818983475,66.0258608399,0.3818340454,-2.5718983475,2.6000881423999997,48.32,-42.01,64.0286068879,131.92,37.7118340454,5.8881016525,38.16873286,0.3818340454,-2.5718983475,2.6000881423999997,37.33,8.46,38.276631252,130.94,48.7818340454,-1.4918983475,48.8046421308,0.3818340454,-2.5718983475,2.6000881423999997,48.4,1.08,48.4120480872,131.92,35.9018340454,-13.2118983475,38.2556655381,0.3818340454,-2.5718983475,2.6000881423999997,35.52,-10.64,37.0793743205,129.84
2021-05-23 12:30:00,53.6390510358,-5.2258054519,53.8930128926,0.6390510358,-2.5058054519,2.5860098973,53.0,-2.7199999999999998,53.0697503292,130.85,39.2790510358,-16.9358054519,42.774587743,0.6390510358,-2.5058054519,2.5860098973,38.64,-14.43,41.2465089432,129.4,50.9690510358,-36.5058054519,62.6938433595,0.6390510358,-2.5058054519,2.5860098973,50.33,-34.0,60.7380350357,131.05,38.8090510358,4.2341945481,39.0393499661,0.6390510358,-2.5058054519,2.5860098973,38.17,6.74,38.7605018027,130.47,50.7190510358,-3.3458054519,50.8292883296,0.6390510358,-2.5058054519,2.5860098973,50.08,-0.84,50.087044233,131.05,36.9990510358,-8.5458054519,37.9731558917,0.6390510358,-2.5058054519,2.5860098973,36.36,-6.04,36.8582582334,129.4
2021-05-23 13:00:00,53.9416004694,-15.8913542149,56.2337211998,-3.0783995306,-3.5113542149,4.6697057823,57.02,-12.38,58.3484772723,130.93,40.1316004694,-24.7813542149,47.1663107838,-3.0783995306,-3.5113542149,4.6697057823,43.21,-21.27,48.1613641833,129.48,52.4016004694,-15.5313542149,54.6548323161,-3.0783995306,-3.5113542149,4.6697057823,55.48,-12.02,56.767163043400004,131.15,39.6116004694,-3.2213542149,39.7423705222,-3.0783995306,-3.5113542149,4.6697057823,42.69,0.29,42.6909849968,130.55,51.2016004694,-13.6313542149,52.9850706177,-3.0783995306,-3.5113542149,4.6697057823,54.28,-10.12,55.2153312043,131.15,37.8016004694,-0.9913542149000001,37.8145974622,-3.0783995306,-3.5113542149,4.6697057823,40.88,2.52,40.9575975858,129.48
2021-05-23 13:30:00,53.7124175138,-16.3716905582,56.1520796312,-3.6075824862,-3.7416905582,5.1975859424,57.32,-12.63,58.6949682682,131.94,39.9624175138,-25.2616905582,47.2773500041,-3.6075824862,-3.7416905582,5.1975859424,43.57,-21.52,48.5948073358,130.09,52.1424175138,-16.0116905582,54.5454483776,-3.6075824862,-3.7416905582,5.1975859424,55.75,-12.27,57.0842833011,132.15,39.4524175138,-3.6516905582,39.6210561648,-3.6075824862,-3.7416905582,5.1975859424,43.06,0.09,43.0600940547,131.26,50.9924175138,-14.1416905582,52.9170488193,-3.6075824862,-3.7416905582,5.1975859424,54.6,-10.4,55.5816516487,132.15,37.6724175138,-1.8616905582,37.7183898525,-3.6075824862,-3.7416905582,5.1975859424,41.28,1.88,41.3227879021,130.09
2021-05-23 14:00:00,53.9254507543,-17.0048371506,56.5430696511,-4.2745492457,-3.9748371506,5.837045625,58.2,-13.03,59.640765421,131.94,39.9454507543,-25.6548371506,47.4743057368,-4.2745492457,-3.9748371506,5.837045625,44.22,-21.68,49.248662926,130.09,52.3554507543,-16.6348371506,54.9346068586,-4.2745492457,-3.9748371506,5.837045625,56.63,-12.66,58.0278596883,132.15,39.4054507543,-3.8048371506,39.5887147416,-4.2745492457,-3.9748371506,5.837045625,43.68,0.17,43.6803308138,131.26,51.1654507543,-14.6948371506,53.2338387661,-4.2745492457,-3.9748371506,5.837045625,55.44,-10.72,56.4669106646,132.15,37.6454507543,-1.8148371506,37.6891708104,-4.2745492457,-3.9748371506,5.837045625,41.92,2.16,41.975611967,130.09
2021-05-23 14:30:00,52.9360675348,-18.2159580574,55.9825720559,-4.1039324652,-4.0059580574,5.7349770389,57.04,-14.21,58.7833794537,132.36,39.5860675348,-25.1159580574,46.8814258743,-4.1039324652,-4.0059580574,5.7349770389,43.69,-21.11,48.5226565637,130.56,51.4060675348,-17.8059580574,54.4025359862,-4.1039324652,-4.0059580574,5.7349770389,55.51,-13.8,57.1996512227,132.57,39.0660675348,-3.2859580574000002,39.2040196024,-4.1039324652,-4.0059580574,5.7349770389,43.17,0.72,43.1760037521,131.65,50.2960675348,-15.8859580574,52.7452184834,-4.1039324652,-4.0059580574,5.7349770389,54.4,-11.88,55.6820832944,132.57,37.2960675348,0.19404194260000002,37.2965723068,-4.1039324652,-4.0059580574,5.7349770389,41.4,4.2,41.6124981226,130.56
2021-05-23 15:00:00,53.0256014079,-18.3235000741,56.1022732127,-3.5343985921,-3.9535000741,5.3030308545,56.56,-14.37,58.3569233253,132.63,39.0656014079,-25.3035000741,46.5444768943,-3.5343985921,-3.9535000741,5.3030308545,42.6,-21.35,47.6506295866,130.66,51.5056014079,-17.9235000741,54.5351155798,-3.5343985921,-3.9535000741,5.3030308545,55.04,-13.97,56.7852313546,132.85,38.5856014079,-3.3035000741,38.7267575295,-3.5343985921,-3.9535000741,5.3030308545,42.12,0.65,42.1250151335,131.76,50.3856014079,-16.0335000741,52.8751544098,-3.5343985921,-3.9535000741,5.3030308545,53.92,-12.08,55.2566086545,132.85,36.8256014079,-0.3535000741,36.8272980458,-3.5343985921,-3.9535000741,5.3030308545,40.36,3.6,40.5202369193,130.66
2021-05-23 15:30:00,53.9359017408,-18.6088324577,57.0558510762,-4.7340982592,-4.3188324577,6.4081198589,58.67,-14.29,60.3852051417,133.18,39.7559017408,-25.4188324577,47.1873793163,-4.7340982592,-4.3188324577,6.4081198589,44.49,-21.1,49.2399238423,131.21,52.3459017408,-18.1788324577,55.4126644241,-4.7340982592,-4.3188324577,6.4081198589,57.08,-13.86,58.7386244306,133.4,39.2159017408,-3.5488324577,39.3761496487,-4.7340982592,-4.3188324577,6.4081198589,43.95,0.77,43.9567446474,132.32,51.2659017408,-16.2388324577,53.7763178442,-4.7340982592,-4.3188324577,6.4081198589,56.0,-11.92,57.254575363,133.4,37.4259017408,-0.27883245770000004,37.4269404126,-4.7340982592,-4.3188324577,6.4081198589,42.16,4.04,42.3531250323,131.21
2021-05-23 16:00:00,54.6693518731,-18.7738445883,57.8030732302,-5.9006481269,-4.6938445883,7.5398823158,60.57,-14.08,62.1849764815,132.78,40.2693518731,-25.5638445883,47.6983317362,-5.9006481269,-4.6938445883,7.5398823158,46.17,-20.87,50.6677984523,130.8,53.0393518731,-18.3338445883,56.1186484558,-5.9006481269,-4.6938445883,7.5398823158,58.94,-13.64,60.4977123534,133.0,39.6793518731,-3.6238445883,39.8444878831,-5.9006481269,-4.6938445883,7.5398823158,45.58,1.07,45.5925575067,131.89,51.8993518731,-16.3338445883,54.408980912,-5.9006481269,-4.6938445883,7.5398823158,57.8,-11.64,58.9604070542,133.0,37.8593518731,-0.41384458830000004,37.8616136951,-5.9006481269,-4.6938445883,7.5398823158,43.76,4.28,43.9688071251,130.8
2021-05-23 16:30:00,54.8434684417,-17.8172314019,57.6650653823,-6.9965315583,-5.0172314019,8.6095333664,61.84,-12.8,63.1508163051,131.73,40.8834684417,-25.857231401900002,48.3741088558,-6.9965315583,-5.0172314019,8.6095333664,47.88,-20.84,52.2187705715,129.88,53.1534684417,-17.4072314019,55.9312337828,-6.9965315583,-5.0172314019,8.6095333664,60.15,-12.39,61.412821137,131.93,40.2434684417,-4.2472314019,40.4669708132,-6.9965315583,-5.0172314019,8.6095333664,47.24,0.77,47.2462749854,130.95,51.9634684417,-15.4172314019,54.2023346046,-6.9965315583,-5.0172314019,8.6095333664,58.96,-10.4,59.8702062799,131.93,38.4034684417,-0.5772314019,38.4078062956,-6.9965315583,-5.0172314019,8.6095333664,45.4,4.44,45.6165934721,129.88
2021-05-23 17:00:00,56.4538851297,-16.9298976776,58.9377856864,-8.4961148703,-5.4598976776,10.0992301954,64.95,-11.47,65.9550104238,131.73,42.2938851297,-25.6398976776,49.4588422053,-8.4961148703,-5.4598976776,10.0992301954,50.79,-20.18,54.6521408547,129.88,54.6638851297,-16.5298976776,57.1084744561,-8.4961148703,-5.4598976776,10.0992301954,63.16,-11.07,64.1227767646,131.93,41.5838851297,-3.9298976776,41.7691704279,-8.4961148703,-5.4598976776,10.0992301954,50.08,1.53,50.1033661544,130.95,53.4638851297,-14.4998976776,55.3952529178,-8.4961148703,-5.4598976776,10.0992301954,61.96,-9.04,62.6159979558,131.93,39.7038851297,1.2601023224,39.7238763498,-8.4961148703,-5.4598976776,10.0992301954,48.2,6.72,48.666193605,129.88
2021-05-23 17:30:00,56.9110352034,-17.2476399835,59.4671927446,-9.4189647966,-5.8076399835,11.0655130933,66.33,-11.44,67.309304706,131.86,42.7910352034,-25.8276399835,49.9813933469,-9.4189647966,-5.8076399835,11.0655130933,52.21,-20.02,55.9167640337,130.09,55.0710352034,-16.8276399835,57.5846193509,-9.4189647966,-5.8076399835,11.0655130933,64.49,-11.02,65.4247697741,132.07,42.0510352034,-4.0176399835,42.2425258799,-9.4189647966,-5.8076399835,11.0655130933,51.47,1.79,51.5011164928,131.17,53.8610352034,-14.7676399835,55.8488523057,-9.4189647966,-5.8076399835,11.0655130933,63.28,-8.96,63.9111883789,132.07,40.1410352034,1.7123600165,40.1775420357,-9.4189647966,-5.8076399835,11.0655130933,49.56,7.52,50.1272780031,130.09
2021-05-23 18:00:00,56.1519351886,-17.732203642400002,58.885234749,-9.6080648114,-5.8322036424,11.239640063,65.76,-11.9,66.8280450111,132.34,42.3319351886,-25.8522036424,49.6017053132,-9.6080648114,-5.8322036424,11.239640063,51.94,-20.02,55.6647464739,130.55,54.3119351886,-17.3122036424,57.0043743838,-9.6080648114,-5.8322036424,11.239640063,63.92,-11.48,64.9427193764,132.55,41.5919351886,-3.9122036424,41.7755240551,-9.6080648114,-5.8322036424,11.239640063,51.2,1.92,51.2359873526,131.62,53.1919351886,-15.2322036424,55.3299376189,-9.6080648114,-5.8322036424,11.239640063,62.8,-9.4,63.499606298,132.55,39.7119351886,0.9277963576,39.7227718382,-9.6080648114,-5.8322036424,11.239640063,49.32,6.76,49.7811209195,130.55
2021-05-23 18:30:00,56.5408351832,-17.9105303064,59.3098064326,-9.729164816800001,-5.8405303064,11.3476183533,66.27,-12.07,67.3602093227,132.66,42.4008351832,-25.8705303064,49.6700630417,-9.729164816800001,-5.8405303064,11.3476183533,52.13,-20.03,55.8456605297,130.83,54.7008351832,-17.4705303064,57.4229988674,-9.729164816800001,-5.8405303064,11.3476183533,64.43,-11.63,65.4712287956,132.89,41.6608351832,-4.0005303064,41.8524722196,-9.729164816800001,-5.8405303064,11.3476183533,51.39,1.8399999999999999,51.4229297104,131.92,53.5508351832,-15.4005303064,55.7213449455,-9.729164816800001,-5.8405303064,11.3476183533,63.28,-9.56,63.9980624707,132.89,39.7508351832,0.9994696936,39.7633982128,-9.729164816800001,-5.8405303064,11.3476183533,49.48,6.84,49.9505355327,130.83
2021-05-23 19:00:00,56.5870014078,-18.6103141366,59.5687209917,-10.6029985922,-5.8503141366,12.1099031641,67.19,-12.76,68.3908890131,132.39,42.4170014078,-25.9803141366,49.7411171071,-10.6029985922,-5.8503141366,12.1099031641,53.02,-20.13,56.7127613505,130.57,54.7170014078,-18.1603141366,57.6519492524,-10.6029985922,-5.8503141366,12.1099031641,65.32,-12.31,66.4698315027,132.63,41.6570014078,-3.8103141366,41.8309007805,-10.6029985922,-5.8503141366,12.1099031641,52.26,2.04,52.2998011468,131.67,53.5970014078,-16.0903141366,55.9601355334,-10.6029985922,-5.8503141366,12.1099031641,64.2,-10.24,65.0115189793,132.63,39.7570014078,0.0696858634,39.7570624802,-10.6029985922,-5.8503141366,12.1099031641,50.36,5.92,50.7067648347,130.57
2021-05-23 19:30:00,55.2713670921,-19.3914269982,58.5743242493,-10.8486329079,-5.7614269982,12.2836019565,66.12,-13.63,67.5102310765,133.43,41.9113670921,-26.0314269982,49.3375909738,-10.8486329079,-5.7614269982,12.2836019565,52.76,-20.27,56.5198239558,131.52,53.4513670921,-18.9214269982,56.7015788463,-10.8486329079,-5.7614269982,12.2836019565,64.3,-13.16,65.6328850501,133.69,41.1513670921,-3.9414269982,41.3396886821,-10.8486329079,-5.7614269982,12.2836019565,52.0,1.82,52.0318402519,132.66,52.3513670921,-16.8414269982,54.9936296288,-10.8486329079,-5.7614269982,12.2836019565,63.2,-11.08,64.1639026245,133.69,39.2713670921,0.7585730018,39.2786927772,-10.8486329079,-5.7614269982,12.2836019565,50.12,6.52,50.5423070308,131.52
2021-05-23 20:00:00,53.5224002577,-19.5240930643,56.9722523631,-10.2175997423,-5.5540930643,11.6295870202,63.74,-13.97,65.2529577874,133.22,40.5824002577,-27.0940930643,48.795707697,-10.2175997423,-5.5540930643,11.6295870202,50.8,-21.54,55.1779992388,131.24,51.7724002577,-19.0540930643,55.1673806787,-10.2175997423,-5.5540930643,11.6295870202,61.99,-13.5,63.4429673013,133.48,39.8724002577,-5.2140930643,40.2118772105,-10.2175997423,-5.5540930643,11.6295870202,50.09,0.34,50.0911539096,132.35,50.6624002577,-16.9940930643,53.4366727908,-10.2175997423,-5.5540930643,11.6295870202,60.88,-11.44,61.945524455,133.48,38.0224002577,-2.5940930643,38.110789026,-10.2175997423,-5.5540930643,11.6295870202,48.24,2.96,48.3307272861,131.24
2021-05-23 20:30:00,51.7645335131,-20.3909304655,55.6359324095,-9.8254664869,-5.3409304655,11.1832611488,61.59,-15.05,63.4021340335,132.46,39.2345335131,-27.8409304655,48.1088976092,-9.8254664869,-5.3409304655,11.1832611488,49.06,-22.5,53.9734527337,130.6,50.0845335131,-19.9009304655,53.8934831925,-9.8254664869,-5.3409304655,11.1832611488,59.91,-14.56,61.6538863333,132.71,38.594533513100004,-5.9509304655,39.0506285545,-9.8254664869,-5.3409304655,11.1832611488,48.42,-0.61,48.423842268,131.69,49.0145335131,-17.9409304655,52.1948415217,-9.8254664869,-5.3409304655,11.1832611488,58.84,-12.6,60.173961146,132.71,36.8145335131,-4.8209304655,37.1288465797,-9.8254664869,-5.3409304655,11.1832611488,46.64,0.52,46.6428987092,130.6
2021-05-23 21:00:00,49.9800001481,-22.0467350369,54.6265406245,-8.8499998519,-5.1167350369,10.2226941075,58.83,-16.93,61.2175938763,132.58,37.9600001481,-27.4867350369,46.8666428735,-8.8499998519,-5.1167350369,10.2226941075,46.81,-22.37,51.8805647618,130.72,48.4100001481,-21.5367350369,52.9845172705,-8.8499998519,-5.1167350369,10.2226941075,57.26,-16.42,59.5678100991,132.83,37.3600001481,-5.6567350369,37.7858209167,-8.8499998519,-5.1167350369,10.2226941075,46.21,-0.54,46.2131550535,131.8,47.3500001481,-19.5567350369,51.2297608752,-8.8499998519,-5.1167350369,10.2226941075,56.2,-14.44,58.0254564825,132.83,35.5500001481,-4.6367350369,35.8511062916,-8.8499998519,-5.1167350369,10.2226941075,44.4,0.48,44.4025945188,130.72
2021-05-23 21:30:00,49.2320335376,-22.2603779105,54.0307093324,-8.3479664624,-4.9903779105,9.7258632392,57.58,-17.27,60.1141356089,132.7,37.3220335376,-27.6603779105,46.454608959,-8.3479664624,-4.9903779105,9.7258632392,45.67,-22.67,50.9870356071,130.63,47.7020335376,-21.7603779105,52.4308883239,-8.3479664624,-4.9903779105,9.7258632392,56.05,-16.77,58.5050032049,132.95,36.7620335376,-5.8303779105,37.2215047573,-8.3479664624,-4.9903779105,9.7258632392,45.11,-0.84,45.1178202044,131.7,46.6520335376,-19.8303779105,50.6917756768,-8.3479664624,-4.9903779105,9.7258632392,55.0,-14.84,56.9668816068,132.95,34.9720335376,-4.9503779105,35.3206649316,-8.3479664624,-4.9903779105,9.7258632392,43.32,0.04,43.3200184672,130.63
2021-05-23 22:00:00,47.4321167881,-23.1506900765,52.7803008141,-7.7978832119,-4.7306900765,9.1206584842,55.23,-18.42,58.2206947743,132.7,35.8721167881,-28.3006900765,45.6917697367,-7.7978832119,-4.7306900765,9.1206584842,43.67,-23.57,49.6247297222,130.63,45.9821167881,-22.6306900765,51.2494214373,-7.7978832119,-4.7306900765,9.1206584842,53.78,-17.9,56.6806704265,132.95,35.3621167881,-6.3706900765,35.9313929008,-7.7978832119,-4.7306900765,9.1206584842,43.16,-1.6400000000000001,43.1911472411,131.7,44.9621167881,-20.7306900765,49.5111447769,-7.7978832119,-4.7306900765,9.1206584842,52.76,-16.0,55.1327271228,132.95,33.6421167881,-5.0106900765,34.0132185632,-7.7978832119,-4.7306900765,9.1206584842,41.44,-0.28,41.4409459351,130.63
2021-05-23 22:30:00,45.0247001598,-24.1012584283,51.0695044259,-7.0052998402,-4.4112584283,8.2784918175,52.03,-19.69,55.6310794431,134.2,33.9447001598,-28.8712584283,44.5622287613,-7.0052998402,-4.4112584283,8.2784918175,40.95,-24.46,47.6989947483,132.02,43.6747001598,-23.5812584283,49.6342138359,-7.0052998402,-4.4112584283,8.2784918175,50.68,-19.17,54.1844193473,134.44,33.5347001598,-6.5912584283,34.1763193231,-7.0052998402,-4.4112584283,8.2784918175,40.54,-2.18,40.5985714034,133.16,42.7147001598,-21.7712584283,47.9430214243,-7.0052998402,-4.4112584283,8.2784918175,49.72,-17.36,52.6635357719,134.44,31.8747001598,-6.1312584283,32.459033260300004,-7.0052998402,-4.4112584283,8.2784918175,38.88,-1.72,38.9180266715,132.02
2021-05-23 23:00:00,42.1948668648,-25.1786642232,49.1362587281,-5.6451331352,-4.0086642232,6.9236491079,47.84,-21.17,52.3147636906,134.2,31.6848668648,-29.2686642232,43.134504676,-5.6451331352,-4.0086642232,6.9236491079,37.33,-25.26,45.0732348517,132.02,41.0048668648,-24.6686642232,47.8533394984,-5.6451331352,-4.0086642232,6.9236491079,46.65,-20.66,51.0201734611,134.44,31.3548668648,-6.7186642232,32.0666201064,-5.6451331352,-4.0086642232,6.9236491079,37.0,-2.71,37.0991118492,133.16,40.0748668648,-22.8886642232,46.1506869304,-5.6451331352,-4.0086642232,6.9236491079,45.72,-18.88,49.4648642978,134.44,29.7948668648,-7.8086642232,30.8011254411,-5.6451331352,-4.0086642232,6.9236491079,35.44,-3.8,35.6431423979,132.02
2021-05-23 23:30:00,39.7335001962,-23.0818986829,45.9513338723,-4.6064998038,-3.6118986829,5.8536870892,44.34,-19.47,48.4264029224,136.23,29.7235001962,-26.3918986829,39.7494500591,-4.6064998038,-3.6118986829,5.8536870892,34.33,-22.78,41.2004526674,133.82,38.3135001962,-33.0318986829,50.5868622063,-4.6064998038,-3.6118986829,5.8536870892,42.92,-29.42,52.035207312,136.46,29.4635001962,-3.7018986829,29.6951493963,-4.6064998038,-3.6118986829,5.8536870892,34.07,-0.09,34.0701188727,134.98,37.7135001962,-20.9718986829,43.1523884787,-4.6064998038,-3.6118986829,5.8536870892,42.32,-17.36,45.7422343136,136.46,27.9135001962,-13.7318986829,31.1083354527,-4.6064998038,-3.6118986829,5.8536870892,32.52,-10.12,34.0582559741,133.82
2021-05-24 00:00:00,37.8294501815,-19.0217945157,42.3426022775,-3.5505498185,-3.3517945157,4.8827175312,41.38,-15.67,44.2476360951,136.23,28.2694501815,-22.2917945157,36.0011932621,-3.5505498185,-3.3517945157,4.8827175312,31.82,-18.94,37.0302038882,133.82,36.0794501815,-42.0417945157,55.4007149007,-3.5505498185,-3.3517945157,4.8827175312,39.63,-38.69,55.3845917201,136.46,28.0394501815,0.1882054843,28.0400818078,-3.5505498185,-3.3517945157,4.8827175312,31.59,3.54,31.7877287644,134.98,35.7694501815,-17.0717945157,39.6345775085,-3.5505498185,-3.3517945157,4.8827175312,39.32,-13.72,41.6449372673,136.46,26.5294501815,-19.6717945157,33.027128643,-3.5505498185,-3.3517945157,4.8827175312,30.08,-16.32,34.2220513704,133.82
2021-05-24 00:30:00,36.9654668486,-18.0810098265,41.1505608186,-2.7345331514,-3.1610098265,4.1796715995,39.7,-14.92,42.4110410153,136.02,27.6954668486,-21.1910098265,34.8725935575,-2.7345331514,-3.1610098265,4.1796715995,30.43,-18.03,35.3704085359,133.61,35.1754668486,-44.2710098265,56.5441047243,-2.7345331514,-3.1610098265,4.1796715995,37.91,-41.11,55.9213751619,136.24,27.4754668486,1.2689901735,27.504756218,-2.7345331514,-3.1610098265,4.1796715995,30.21,4.43,30.5330804211,134.78,34.9454668486,-16.2410098265,38.5351275261,-2.7345331514,-3.1610098265,4.1796715995,37.68,-13.08,39.8856966844,136.24,25.9454668486,-21.8010098265,33.8888075837,-2.7345331514,-3.1610098265,4.1796715995,28.68,-18.64,34.2051458117,133.61
2021-05-24 01:00:00,37.1980669024,-12.2364861836,39.1590063126,-3.0319330976,-3.0864861836,4.3265477312,40.23,-9.15,41.257428422,136.11,27.5280669024,-15.2664861836,31.4779298521,-3.0319330976,-3.0864861836,4.3265477312,30.56,-12.18,32.8978114774,133.61,34.8080669024,-56.4264861836,66.2989431628,-3.0319330976,-3.0864861836,4.3265477312,37.84,-53.34,65.3989388293,136.34,27.2480669024,6.9335138164,28.1163789233,-3.0319330976,-3.0864861836,4.3265477312,30.28,10.02,31.894808355,134.78,34.9680669024,-10.5264861836,36.5181135091,-3.0319330976,-3.0864861836,4.3265477312,38.0,-7.44,38.7214875747,136.34,25.3680669024,-31.6464861836,40.5590792071,-3.0319330976,-3.0864861836,4.3265477312,28.4,-28.56,40.2769611565,133.61
2021-05-24 01:30:00,38.5253669542,-12.2461979852,40.4249089553,-3.0846330458,-3.1861979852,4.4347286983,41.61,-9.06,42.5849233884,135.42,28.4453669542,-14.8461979852,32.086578125,-3.0846330458,-3.1861979852,4.4347286983,31.53,-11.66,33.6169079482,132.94,36.0753669542,-56.1361979852,66.7285907622,-3.0846330458,-3.1861979852,4.4347286983,39.16,-52.95,65.8574832498,135.64,28.1353669542,7.1738020148,29.03553528,-3.0846330458,-3.1861979852,4.4347286983,31.22,10.36,32.8940420137,134.07,36.2353669542,-10.5461979852,37.7388938662,-3.0846330458,-3.1861979852,4.4347286983,39.32,-7.36,40.0028998949,135.64,26.2353669542,-30.3461979852,40.1146632963,-3.0846330458,-3.1861979852,4.4347286983,29.32,-27.16,39.9665860438,132.94
2021-05-24 02:00:00,37.2752169941,-12.3722909646,39.2748696455,-3.8947830059,-3.5122909646,5.2445707625,41.17,-8.86,42.1125693825,135.42,28.2652169941,-14.8322909646,31.9205160827,-3.8947830059,-3.5122909646,5.2445707625,32.16,-11.32,34.0941050623,132.94,34.8352169941,-56.2922909646,66.1990510889,-3.8947830059,-3.5122909646,5.2445707625,38.73,-52.78,65.4655733955,135.64,27.9352169941,7.1877090354,28.8450950716,-3.8947830059,-3.5122909646,5.2445707625,31.83,10.7,33.5803350192,134.07,35.0252169941,-10.6722909646,36.6150736708,-3.8947830059,-3.5122909646,5.2445707625,38.92,-7.16,39.5731221917,135.64,26.0252169941,-29.2722909646,39.1685963229,-3.8947830059,-3.5122909646,5.2445707625,29.92,-25.76,39.4814386769,132.94
2021-05-24 02:30:00,37.4078669353,-12.611538372,39.4765678442,-4.1421330647,-3.5415383719999998,5.4497486516,41.55,-9.07,42.5284304907,135.32,28.0678669353,-15.081538372,31.8631127476,-4.1421330647,-3.5415383719999998,5.4497486516,32.21,-11.54,34.2148461928,132.82,34.9478669353,-56.571538372,66.4958070641,-4.1421330647,-3.5415383719999998,5.4497486516,39.09,-53.03,65.8802625981,135.53,27.7378669353,6.978461628,28.6022409754,-4.1421330647,-3.5415383719999998,5.4497486516,31.88,10.52,33.5708921538,133.97,35.1378669353,-10.901538372000001,36.7901241047,-4.1421330647,-3.5415383719999998,5.4497486516,39.28,-7.36,39.9635834229,135.53,25.8178669353,-30.581538372,40.0224030049,-4.1421330647,-3.5415383719999998,5.4497486516,29.96,-27.04,40.3579385004,132.82
2021-05-24 03:00:00,35.9870335275,-12.8180315525,38.2016820964,-4.2029664725,-3.4980315525,5.4681945751,40.19,-9.32,41.2564964581,135.51,27.2370335275,-15.1880315525,31.1854500981,-4.2029664725,-3.4980315525,5.4681945751,31.44,-11.69,33.5429530602,133.0,33.6070335275,-56.9280315525,66.107741445,-4.2029664725,-3.4980315525,5.4681945751,37.81,-53.43,65.4550303644,135.72,26.9270335275,6.9419684475,27.807482096,-4.2029664725,-3.4980315525,5.4681945751,31.13,10.44,32.8339839191,134.13,33.7570335275,-11.0980315525,35.5345411806,-4.2029664725,-3.4980315525,5.4681945751,37.96,-7.6,38.7133258711,135.72,25.0370335275,-30.2580315525,39.2734200356,-4.2029664725,-3.4980315525,5.4681945751,29.24,-26.76,39.6367909902,133.0
2021-05-24 03:30:00,34.9241335326,-13.0490803887,37.282349738,-3.8858664674,-3.4890803887,5.2224170804,38.81,-9.56,39.9701100824,135.7,26.6741335326,-14.8690803887,30.5384831208,-3.8858664674,-3.4890803887,5.2224170804,30.56,-11.38,32.6100904629,133.18,32.5941335326,-57.2790803887,65.9034945273,-3.8858664674,-3.4890803887,5.2224170804,36.48,-53.79,64.9934958284,135.92,26.3841335326,7.2809196113,27.3703177302,-3.8858664674,-3.4890803887,5.2224170804,30.27,10.77,32.1288935384,134.31,32.7541335326,-11.4090803887,34.6842958525,-3.8858664674,-3.4890803887,5.2224170804,36.64,-7.92,37.4862107981,135.92,24.5141335326,-30.7690803887,39.3405522434,-3.8858664674,-3.4890803887,5.2224170804,28.4,-27.28,39.3796698818,133.18
2021-05-24 04:00:00,34.7300334715,-12.9309778976,37.0592149717,-3.8599665285,-3.4609778976,5.1843716697,38.59,-9.47,39.7349845854,135.89,26.5100334715,-14.6709778976,30.298836068900002,-3.8599665285,-3.4609778976,5.1843716697,30.37,-11.21,32.3728435575,133.31,32.4200334715,-57.5809778976,66.080462967,-3.8599665285,-3.4609778976,5.1843716697,36.28,-54.12,65.155297559,136.11,26.2200334715,7.6590221024,27.315760557,-3.8599665285,-3.4609778976,5.1843716697,30.08,11.12,32.0696242572,134.44,32.5800334715,-11.2609778976,34.4712663564,-3.8599665285,-3.4609778976,5.1843716697,36.44,-7.8,37.2654478036,136.11,24.3400334715,-30.5009778976,39.0223894976,-3.8599665285,-3.4609778976,5.1843716697,28.2,-27.04,39.0691899071,133.31
2021-05-24 04:30:00,34.8356501286,-13.0044366561,37.1838391324,-3.8543498714,-3.4344366561,5.1624963028,38.69,-9.57,39.8560033119,136.47,26.5356501286,-14.6944366561,30.3326094556,-3.8543498714,-3.4344366561,5.1624963028,30.39,-11.26,32.408944753,133.86,32.5056501286,-57.4644366561,66.0210479353,-3.8543498714,-3.4344366561,5.1624963028,36.36,-54.03,65.1251909786,136.68,26.2556501286,7.5555633439,27.3211584878,-3.8543498714,-3.4344366561,5.1624963028,30.11,10.99,32.0529593018,135.01,32.6656501286,-11.3544366561,34.5827692659,-3.8543498714,-3.4344366561,5.1624963028,36.52,-7.92,37.3689282694,136.68,24.3856501286,-30.8744366561,39.3432430161,-3.8543498714,-3.4344366561,5.1624963028,28.24,-27.44,39.3757691988,133.86
2021-05-24 05:00:00,34.7145834845,-12.7979914947,36.998525549,-3.9254165155000003,-3.4179914947,5.2049553963,38.64,-9.38,39.762218248,136.27,26.4345834845,-14.5479914947,30.173353485,-3.9254165155000003,-3.4179914947,5.2049553963,30.36,-11.13,32.33583925,133.64,32.4045834845,-57.3479914947,65.8699412424,-3.9254165155000003,-3.4179914947,5.2049553963,36.33,-53.93,65.0254857729,136.47,26.1345834845,7.7220085053,27.2515296684,-3.9254165155000003,-3.4179914947,5.2049553963,30.06,11.14,32.0578102808,134.79,32.5545834845,-11.1379914947,34.407205065,-3.9254165155000003,-3.4179914947,5.2049553963,36.48,-7.72,37.2879176142,136.47,24.2745834845,-30.6179914947,39.0732236514,-3.9254165155000003,-3.4179914947,5.2049553963,28.2,-27.2,39.1800969881,133.64
2021-05-24 05:30:00,34.8535667907,-12.7794887187,37.1225867895,-4.1064332093,-3.4994887187,5.3952956355,38.96,-9.28,40.049968789,136.36,26.7435667907,-14.4394887187,30.3927162186,-4.1064332093,-3.4994887187,5.3952956355,30.85,-10.94,32.7323402769,133.75,32.5235667907,-57.0994887187,65.7125102909,-4.1064332093,-3.4994887187,5.3952956355,36.63,-53.6,64.9208510419,136.57,26.4435667907,7.7305112813,27.5503725798,-4.1064332093,-3.4994887187,5.3952956355,30.55,11.23,32.5486620309,134.88,32.6535667907,-11.0994887187,34.4884629111,-4.1064332093,-3.4994887187,5.3952956355,36.76,-7.6,37.5374160006,136.57,24.5335667907,-30.2194887187,38.92445758,-4.1064332093,-3.4994887187,5.3952956355,28.64,-26.72,39.1689673083,133.75
2021-05-24 06:00:00,35.7486001351,-11.9638762237,37.6974368613,-3.7813998649,-3.4838762237,5.1416318888,39.53,-8.48,40.4293371205,136.05,27.4586001351,-14.0738762237,30.8552866352,-3.7813998649,-3.4838762237,5.1416318888,31.24,-10.59,32.9861440608,133.43,33.3886001351,-56.1738762237,65.3475553405,-3.7813998649,-3.4838762237,5.1416318888,37.17,-52.69,64.481353894,136.25,27.1486001351,8.0361237763,28.3129965677,-3.7813998649,-3.4838762237,5.1416318888,30.93,11.52,33.0056858738,134.55,33.5386001351,-10.3238762237,35.091596135,-3.7813998649,-3.4838762237,5.1416318888,37.32,-6.84,37.9416393953,136.25,25.2186001351,-28.3238762237,37.9238679081,-3.7813998649,-3.4838762237,5.1416318888,29.0,-24.84,38.1841014036,133.43
2021-05-24 06:30:00,39.976283689,-9.9988723479,41.2077748224,-4.993716311,-3.8788723479,6.3231996083,44.97,-6.12,45.384527099,135.75,30.576283689,-13.3388723479,33.3591762449,-4.993716311,-3.8788723479,6.3231996083,35.57,-9.46,36.8064736154,133.18,37.336283689,-52.9988723479,64.8296116744,-4.993716311,-3.8788723479,6.3231996083,42.33,-49.12,64.8429124886,135.95,30.126283689,8.2011276521,31.2226114167,-4.993716311,-3.8788723479,6.3231996083,35.12,12.08,37.1394776485,134.3,37.446283689,-8.2788723479,38.3505396242,-4.993716311,-3.8788723479,6.3231996083,42.44,-4.4,42.6674770756,135.95,28.046283689,-28.7188723479,40.1418442239,-4.993716311,-3.8788723479,6.3231996083,33.04,-24.84,41.3360278692,133.18
