Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-24 07:00:00,43.4701835339,-9.2241728026,44.4380717445,-9.7898164661,-4.5441728026,10.793053919,53.26,-4.68,53.4652223413,133.8,33.5201835339,-12.8041728026,35.8824406264,-9.7898164661,-4.5441728026,10.793053919,43.31,-8.26,44.090630524,131.4,40.4201835339,-52.2141728026,66.0311371883,-9.7898164661,-4.5441728026,10.793053919,50.21,-47.67,69.2349117137,134.0,32.8601835339,8.8058271974,34.0196157314,-9.7898164661,-4.5441728026,10.793053919,42.65,13.35,44.6905470989,132.48,40.6901835339,-7.3441728026,41.3476469727,-9.7898164661,-4.5441728026,10.793053919,50.48,-2.8,50.5575948795,134.0,30.5701835339,-28.5841728026,41.8520137641,-9.7898164661,-4.5441728026,10.793053919,40.36,-24.04,46.9771348637,131.4
2021-05-24 07:30:00,48.1985501327,-6.6004259715,48.6483900854,-12.9714498673,-5.0604259715,13.9235923049,61.17,-1.54,61.1893822489,133.8,37.3185501327,-12.1404259715,39.243650783,-12.9714498673,-5.0604259715,13.9235923049,50.29,-7.08,50.7859281691,131.4,44.7085501327,-48.5404259715,65.992631471,-12.9714498673,-5.0604259715,13.9235923049,57.68,-43.48,72.2322144199,134.0,36.4685501327,9.0195740285,37.5673776625,-12.9714498673,-5.0604259715,13.9235923049,49.44,14.08,51.4058362445,132.48,45.0285501327,-4.6604259715000005,45.2690832389,-12.9714498673,-5.0604259715,13.9235923049,58.0,0.4,58.0013792939,134.0,33.8685501327,-28.3404259715,44.1617304047,-12.9714498673,-5.0604259715,13.9235923049,46.84,-23.28,52.3062520164,131.4
2021-05-24 08:00:00,52.9280000773,-6.835253945,53.367535906,-14.1019999227,-5.405253945,15.1024227206,67.03,-1.43,67.0452518826,132.03,40.8280000773,-18.525253945,44.8342572598,-14.1019999227,-5.405253945,15.1024227206,54.93,-13.12,56.4751210711,129.91,49.1480000773,-48.155253945,68.8073716553,-14.1019999227,-5.405253945,15.1024227206,63.25,-42.75,76.342157423,132.22,39.9380000773,2.794746055,40.0356647963,-14.1019999227,-5.405253945,15.1024227206,54.04,8.2,54.6585912735,130.95,49.5380000773,-4.725253945,49.7628523751,-14.1019999227,-5.405253945,15.1024227206,63.64,0.68,63.6436328316,132.22,37.6980000773,-5.965253945,38.1670468396,-14.1019999227,-5.405253945,15.1024227206,51.8,-0.56,51.8030269386,129.91
2021-05-24 08:30:00,54.6464167625,-5.5929802446,54.9318877611,-15.0135832375,-5.7729802446,16.08524114,69.66,0.18,69.6602325578,131.09,42.5164167625,-20.9829802446,47.4123523385,-15.0135832375,-5.7729802446,16.08524114,57.53,-15.21,59.5066802973,129.61,50.7264167625,-46.8729802446,69.0669648571,-15.0135832375,-5.7729802446,16.08524114,65.74,-41.1,77.530365664,131.29,41.5664167625,0.4770197554,41.5691538322,-15.0135832375,-5.7729802446,16.08524114,56.58,6.25,56.9241504109,130.66,51.1064167625,-3.4529802446,51.2229334075,-15.0135832375,-5.7729802446,16.08524114,66.12,2.32,66.1606892346,131.29,39.4664167625,2.7870197554000002,39.5647005699,-15.0135832375,-5.7729802446,16.08524114,54.48,8.56,55.1483816626,129.61
2021-05-24 09:00:00,54.418783602,-5.1819794275,54.6649514726,-14.741216398,-5.7219794275,15.812795751,69.16,0.54,69.1621081229,130.97,42.518783602,-20.6319794275,47.2601897381,-14.741216398,-5.7219794275,15.812795751,57.26,-14.91,59.1693814401,129.87,50.508783602,-46.4919794275,68.6486807742,-14.741216398,-5.7219794275,15.812795751,65.25,-40.77,76.9399467117,131.18,41.588783602,0.8380205725000001,41.5972258687,-14.741216398,-5.7219794275,15.812795751,56.33,6.5600000000000005,56.7106912319,130.91,50.898783602,-3.0019794275,50.9872342125,-14.741216398,-5.7219794275,15.812795751,65.64,2.7199999999999998,65.6963317089,131.18,39.498783602,4.3980205725,39.7428797521,-14.741216398,-5.7219794275,15.812795751,54.24,10.12,55.1760092794,129.87
2021-05-24 09:30:00,54.4281000884,-4.2795454118,54.5960858319,-13.9418999116,-5.5095454118,14.9910527912,68.37,1.23,68.3810631681,130.97,42.6081000884,-20.3395454118,47.2138464934,-13.9418999116,-5.5095454118,14.9910527912,56.55,-14.83,58.4622219899,129.87,50.5481000884,-46.0195454118,68.358678911,-13.9418999116,-5.5095454118,14.9910527912,64.49,-40.51,76.157863678,131.18,41.6981000884,1.3204545882,41.7190022808,-13.9418999116,-5.5095454118,14.9910527912,55.64,6.83,56.0576355192,130.91,50.9781000884,-2.1895454118,51.0250996837,-13.9418999116,-5.5095454118,14.9910527912,64.92,3.32,65.0048367431,131.18,39.6181000884,6.2104545882,40.1019151763,-13.9418999116,-5.5095454118,14.9910527912,53.56,11.72,54.8272924737,129.87
2021-05-24 10:00:00,53.7479666976,-2.62883229,53.8122168595,-7.5020333024,-3.79883229,8.4090207776,61.25,1.17,61.2611736747,131.58,41.1779666976,-19.03883229,45.3663099262,-7.5020333024,-3.79883229,8.4090207776,48.68,-15.24,51.0098029794,130.52,50.2179666976,-44.42883229,67.0504684391,-7.5020333024,-3.79883229,8.4090207776,57.72,-40.63,70.5860843226,131.78,40.4779666976,2.56116771,40.558912313,-7.5020333024,-3.79883229,8.4090207776,47.98,6.36,48.3996900817,131.59,50.4979666976,-0.67883229,50.5025291829,-7.5020333024,-3.79883229,8.4090207776,58.0,3.12,58.0838566213,131.78,38.4579666976,3.68116771,38.6337442946,-7.5020333024,-3.79883229,8.4090207776,45.96,7.48,46.5647076658,130.52
2021-05-24 10:30:00,54.1971000457,-2.9117785513000003,54.2752623918,-6.3128999543,-3.5017785513,7.219082965,60.51,0.59,60.5128763157,132.19,41.8671000457,-18.2017785513,45.6525881924,-6.3128999543,-3.5017785513,7.219082965,48.18,-14.7,50.3726354284,131.02,50.7271000457,-45.0017785513,67.8114942457,-6.3128999543,-3.5017785513,7.219082965,57.04,-41.5,70.5394329436,132.4,41.1571000457,3.5082214487,41.3063494139,-6.3128999543,-3.5017785513,7.219082965,47.47,7.01,47.9847996766,132.09,50.9671000457,-0.9817785513,50.9765551621,-6.3128999543,-3.5017785513,7.219082965,57.28,2.52,57.3354061641,132.4,39.1271000457,7.5782214487,39.8542268563,-6.3128999543,-3.5017785513,7.219082965,45.44,11.08,46.7713587573,131.02
2021-05-24 11:00:00,54.1203667249,-3.0001292249,54.2034580982,-6.4496332751,-3.4801292249,7.3286471333,60.57,0.48,60.5719019018,132.19,41.7503667249,-18.1301292249,45.5169716411,-6.4496332751,-3.4801292249,7.3286471333,48.2,-14.65,50.3772021851,131.02,50.6403667249,-44.9501292249,67.7123390481,-6.4496332751,-3.4801292249,7.3286471333,57.09,-41.47,70.5622349419,132.4,41.0503667249,3.4998707750999998,41.1992925144,-6.4496332751,-3.4801292249,7.3286471333,47.5,6.98,48.0101072692,132.09,50.9103667249,-1.0801292249,50.9218236045,-6.4496332751,-3.4801292249,7.3286471333,57.36,2.4,57.4101872493,132.4,39.0703667249,8.0398707751,39.8890094901,-6.4496332751,-3.4801292249,7.3286471333,45.52,11.52,46.9550934404,131.02
2021-05-24 11:30:00,54.2969667428,-2.5535479255,54.3569793539,-6.4730332572,-3.3735479255,7.2993825187,60.77,0.8200000000000001,60.7755320832,131.87,41.4769667428,-17.8535479255,45.156261401,-6.4730332572,-3.3735479255,7.2993825187,47.95,-14.48,50.088650411,130.71,50.8069667428,-44.9935479255,67.8658030567,-6.4730332572,-3.3735479255,7.2993825187,57.28,-41.62,70.8041156996,132.08,40.7669667428,3.9964520745,40.9623877062,-6.4730332572,-3.3735479255,7.2993825187,47.24,7.37,47.811447374,131.79,51.0869667428,-0.6135479255,51.090650926,-6.4730332572,-3.3735479255,7.2993825187,57.56,2.76,57.6261329607,132.08,38.7669667428,7.5864520745,39.5023032938,-6.4730332572,-3.3735479255,7.2993825187,45.24,10.96,46.5486755988,130.71
2021-05-24 12:00:00,53.8937668026,-2.6628834936,53.9595130508,-7.1462331974,-3.6828834936,8.0394203609,61.04,1.02,61.0485216856,132.68,41.0137668026,-18.8328834936,45.1309934305,-7.1462331974,-3.6828834936,8.0394203609,48.16,-15.15,50.4867121132,131.48,50.3837668026,-45.2028834936,67.6891766338,-7.1462331974,-3.6828834936,8.0394203609,57.53,-41.52,70.9479478209,132.88,40.3237668026,3.1071165064,40.4432978643,-7.1462331974,-3.6828834936,8.0394203609,47.47,6.79,47.9531542237,132.58,50.6937668026,-0.7628834936000001,50.6995067418,-7.1462331974,-3.6828834936,8.0394203609,57.84,2.92,57.913659874,132.88,38.2937668026,7.8771165064,39.0955437408,-7.1462331974,-3.6828834936,8.0394203609,45.44,11.56,46.8873884963,131.48
2021-05-24 12:30:00,53.923800218,-2.334845028,53.9743247411,-6.066199782,-3.574845028,7.0411857502,59.99,1.24,60.0028141007,132.82,41.563800218,-18.734845028,45.5910507314,-6.066199782,-3.574845028,7.0411857502,47.63,-15.16,49.9844225734,131.7,50.453800218,-44.904845028,67.5428091171,-6.066199782,-3.574845028,7.0411857502,56.52,-41.33,70.0191352417,133.01,40.873800218,3.215154972,41.000058119,-6.066199782,-3.574845028,7.0411857502,46.94,6.79,47.428553636,132.79,50.733800218,-0.414845028,50.7354962621,-6.066199782,-3.574845028,7.0411857502,56.8,3.16,56.8878334972,133.01,38.893800218,7.825154972,39.6731741324,-6.066199782,-3.574845028,7.0411857502,44.96,11.4,46.382772664,131.7
2021-05-24 13:00:00,53.7802835659,-2.1691123595,53.8240090374,-5.3997164341,-3.3191123595,6.338252474,59.18,1.15,59.1911724837,132.82,41.2002835659,-18.4991123595,45.1628223653,-5.3997164341,-3.3191123595,6.338252474,46.6,-15.18,49.0101254844,131.7,50.3502835659,-44.9391123595,67.4883313975,-5.3997164341,-3.3191123595,6.338252474,55.75,-41.62,69.5721704419,133.01,40.5502835659,3.5208876405,40.7028518295,-5.3997164341,-3.3191123595,6.338252474,45.95,6.84,46.4563031245,132.79,50.6402835659,-0.3191123595,50.6412890074,-5.3997164341,-3.3191123595,6.338252474,56.04,3.0,56.1202423373,133.01,38.6002835659,7.8808876405,39.3965770261,-5.3997164341,-3.3191123595,6.338252474,44.0,11.2,45.4030835957,131.7
2021-05-24 13:30:00,52.0555168041,-2.3239400395,52.1073653819,-3.4244831959,-2.7539400394999998,4.3944591135,55.48,0.43,55.4816663412,133.06,40.5255168041,-18.3439400395,44.4839032506,-3.4244831959,-2.7539400394999998,4.3944591135,43.95,-15.59,46.6331491538,131.95,48.8155168041,-45.2639400395,66.5716076774,-3.4244831959,-2.7539400394999998,4.3944591135,52.24,-42.51,67.350706752,133.25,39.9355168041,3.7560599605,40.1117624748,-3.4244831959,-2.7539400394999998,4.3944591135,43.36,6.51,43.8459770104,133.03,49.0555168041,-0.5139400395,49.0582089286,-3.4244831959,-2.7539400394999998,4.3944591135,52.48,2.24,52.5277831247,133.25,38.0155168041,6.6460599605,38.5920928544,-3.4244831959,-2.7539400394999998,4.3944591135,41.44,9.4,42.4927476165,131.95
2021-05-24 14:00:00,51.6524501958,-2.1566781342,51.6974551773,-2.3975498042,-2.4566781342,3.4327121229,54.05,0.30000000000000004,54.050832556,133.42,39.4824501958,-18.6866781342,43.6812982082,-2.3975498042,-2.4566781342,3.4327121229,41.88,-16.23,44.9148895134,132.27,48.492450195800004,-45.3466781342,66.391557775,-2.3975498042,-2.4566781342,3.4327121229,50.89,-42.89,66.5533184747,133.62,38.9424501958,3.5133218658,39.1006119874,-2.3975498042,-2.4566781342,3.4327121229,41.34,5.97,41.7688460458,133.37,48.6824501958,-0.3766781342,48.6839074385,-2.3975498042,-2.4566781342,3.4327121229,51.08,2.08,51.1223317152,133.62,37.0424501958,4.4233218658,37.3056147629,-2.3975498042,-2.4566781342,3.4327121229,39.44,6.88,40.0355841721,132.27
2021-05-24 14:30:00,50.4557669543,-3.5706896154,50.5819557083,-4.4542330457,-3.3006896154,5.543892492,54.91,-0.27,54.9106638095,133.73,39.3857669543,-19.8906896154,44.1234424309,-4.4542330457,-3.3006896154,5.543892492,43.84,-16.59,46.8740194564,132.6,47.2657669543,-46.6506896154,66.410387496,-4.4542330457,-3.3006896154,5.543892492,51.72,-43.35,67.4846715929,133.94,38.8057669543,2.2893103846000002,38.8732361779,-4.4542330457,-3.3006896154,5.543892492,43.26,5.59,43.6196710212,133.73,47.5057669543,-1.7806896154,47.5391286144,-4.4542330457,-3.3006896154,5.543892492,51.96,1.52,51.9822277322,133.94,36.9057669543,2.0193103846,36.9609692637,-4.4542330457,-3.3006896154,5.543892492,41.36,5.32,41.7007433986,132.6
2021-05-24 15:00:00,51.9022169424,-5.366902978,52.1789590842,-9.6077830576,-4.516902978,10.6165864474,61.51,-0.85,61.5158727484,133.53,40.3222169424,-20.636902978,45.2963899629,-9.6077830576,-4.516902978,10.6165864474,49.93,-16.12,52.4676976815,132.42,48.3922169424,-48.576902978,68.5676466238,-9.6077830576,-4.516902978,10.6165864474,58.0,-44.06,72.8373777672,133.75,39.5922169424,1.683097022,39.6279756989,-9.6077830576,-4.516902978,10.6165864474,49.2,6.2,49.5891117081,133.55,48.7122169424,-3.356902978,48.8277469995,-9.6077830576,-4.516902978,10.6165864474,58.32,1.16,58.3315352104,133.75,37.6322169424,5.003097022,37.9633340449,-9.6077830576,-4.516902978,10.6165864474,47.24,9.52,48.1897084449,132.42
2021-05-24 15:30:00,55.7531002387,-4.8097293173,55.9601794344,-12.1168997613,-4.7597293173,13.0182288734,67.87,-0.05,67.8700184176,134.05,43.1531002387,-19.4697293173,47.3419520077,-12.1168997613,-4.7597293173,13.0182288734,55.27,-14.71,57.1940294087,132.85,51.9031002387,-47.9297293173,70.6483599726,-12.1168997613,-4.7597293173,13.0182288734,64.02,-43.17,77.2153436825,134.27,42.2731002387,2.8402706827,42.3684097099,-12.1168997613,-4.7597293173,13.0182288734,54.39,7.6,54.9184131235,133.95,52.4431002387,-2.6397293173,52.5094937465,-12.1168997613,-4.7597293173,13.0182288734,64.56,2.12,64.5947985522,134.27,40.2831002387,6.2002706827,40.7574719699,-12.1168997613,-4.7597293173,13.0182288734,52.4,10.96,53.533929428,132.85
2021-05-24 16:00:00,56.4125167031,-4.8009784427,56.6164413822,-12.9374832969,-5.1509784427,13.925194899000001,69.35,0.35000000000000003,69.3508831955,133.87,44.0525167031,-19.5209784427,48.1839478171,-12.9374832969,-5.1509784427,13.925194899000001,56.99,-14.37,58.7737781668,132.63,52.4725167031,-47.8309784427,71.0011796236,-12.9374832969,-5.1509784427,13.925194899000001,65.41,-42.68,78.1028200515,134.09,43.1225167031,2.7490215573,43.2100516817,-12.9374832969,-5.1509784427,13.925194899000001,56.06,7.9,56.6138993534,133.72,53.0225167031,-2.5909784427,53.0857838486,-12.9374832969,-5.1509784427,13.925194899000001,65.96,2.56,66.0096598991,134.09,41.0625167031,6.5290215573,41.5783405211,-12.9374832969,-5.1509784427,13.925194899000001,54.0,11.68,55.2487321121,132.63
2021-05-24 16:30:00,55.9119169005,-5.1878079246,56.1520774553,-11.978083099500001,-5.2078079246,13.0612303448,67.89,0.02,67.8900029459,133.59,43.9319169005,-19.9278079246,48.2403446425,-11.978083099500001,-5.2078079246,13.0612303448,55.91,-14.72,57.8152791224,132.34,52.0619169005,-48.1478079246,70.9130072645,-11.978083099500001,-5.2078079246,13.0612303448,64.04,-42.94,77.1036004347,133.83,43.0319169005,2.2921920754,43.0929230459,-11.978083099500001,-5.2078079246,13.0612303448,55.01,7.5,55.5189165961,133.44,52.5419169005,-3.0478079246,52.6302400215,-11.978083099500001,-5.2078079246,13.0612303448,64.52,2.16,64.5561461055,133.83,40.9819169005,6.0721920754,41.4293257179,-11.978083099500001,-5.2078079246,13.0612303448,52.96,11.28,54.1479454827,132.34
2021-05-24 17:00:00,59.0998835777,-4.6491769719,59.2824686177,-12.3001164223,-5.0591769719,13.299929911,71.4,0.41000000000000003,71.4011771612,133.59,45.5198835777,-18.9891769719,49.3218880721,-12.3001164223,-5.0591769719,13.299929911,57.82,-13.93,59.4743415264,132.34,55.0698835777,-47.4091769719,72.6658251065,-12.3001164223,-5.0591769719,13.299929911,67.37,-42.35,79.5753693048,133.83,44.5698835777,3.1508230281,44.681116905,-12.3001164223,-5.0591769719,13.299929911,56.87,8.21,57.459559692,133.44,55.6598835777,-2.3791769718999998,55.7107092303,-12.3001164223,-5.0591769719,13.299929911,67.96,2.68,68.0128223205,133.83,42.4998835777,8.1808230281,43.2800874483,-12.3001164223,-5.0591769719,13.299929911,54.8,13.24,56.3767469796,132.34
2021-05-24 17:30:00,61.5375836305,-4.5290250792,61.7040214836,-14.0324163695,-5.7690250792,15.1720255579,75.57,1.24,75.5801726645,133.25,47.0975836305,-19.6090250792,51.0166271758,-14.0324163695,-5.7690250792,15.1720255579,61.13,-13.84,62.6771290025,131.99,57.2875836305,-47.1690250792,74.2077096072,-14.0324163695,-5.7690250792,15.1720255579,71.32,-41.4,82.4651587035,133.46,46.0575836305,2.5109749208,46.1259797179,-14.0324163695,-5.7690250792,15.1720255579,60.09,8.28,60.6577818586,133.06,57.8875836305,-2.2090250792,57.9297171613,-14.0324163695,-5.7690250792,15.1720255579,71.92,3.56,72.008055105,133.46,43.9275836305,5.4709749208,44.2669647729,-14.0324163695,-5.7690250792,15.1720255579,57.96,11.24,59.0398102978,131.99
2021-05-24 18:00:00,61.0354336845,-4.8858465998,61.2306758256,-14.0045663155,-5.9658465998,15.2223258189,75.04,1.08,75.0477714526,133.1,47.0354336845,-19.8258465998,51.0430819533,-14.0045663155,-5.9658465998,15.2223258189,61.04,-13.86,62.5937792436,131.9,56.8054336845,-47.5258465998,74.0645893198,-14.0045663155,-5.9658465998,15.2223258189,70.81,-41.56,82.1053573161,133.31,46.0054336845,2.3041534002,46.0630985866,-14.0045663155,-5.9658465998,15.2223258189,60.01,8.27,60.577165665,132.93,57.3954336845,-2.6058465998,57.4545580815,-14.0045663155,-5.9658465998,15.2223258189,71.4,3.36,71.4790151023,133.31,43.8754336845,5.4741534002,44.2156085162,-14.0045663155,-5.9658465998,15.2223258189,57.88,11.44,58.9997288129,131.9
2021-05-24 18:30:00,59.3879504665,-5.7798659164,59.6685470799,-13.7120495335,-6.2798659164,15.0816782335,73.1,0.5,73.1017099663,133.1,46.2779504665,-20.3698659164,50.5626357781,-13.7120495335,-6.2798659164,15.0816782335,59.99,-14.09,61.6224650594,131.83,55.2579504665,-48.4898659164,73.5167204543,-13.7120495335,-6.2798659164,15.0816782335,68.97,-42.21,80.8612700865,133.31,45.2679504665,1.7801340836000001,45.3029382799,-13.7120495335,-6.2798659164,15.0816782335,58.98,8.06,59.5281782016,132.93,55.8879504665,-3.4798659164,55.9961826747,-13.7120495335,-6.2798659164,15.0816782335,69.6,2.8,69.6562990691,133.31,43.2079504665,6.5201340836,43.6971295623,-13.7120495335,-6.2798659164,15.0816782335,56.92,12.8,58.3414638143,131.83
2021-05-24 19:00:00,58.9247335407,-5.9409066237,59.2234632081,-10.7952664593,-5.8909066237,12.2979900299,69.72,-0.05,69.7200179289,133.1,45.4847335407,-20.5209066237,49.8995851078,-10.7952664593,-5.8909066237,12.2979900299,56.28,-14.63,58.1504539965,131.83,54.9647335407,-49.0109066237,73.6423173269,-10.7952664593,-5.8909066237,12.2979900299,65.76,-43.12,78.6365818179,133.31,44.5947335407,1.7690933763,44.6298101155,-10.7952664593,-5.8909066237,12.2979900299,55.39,7.66,55.9171503208,132.93,55.5647335407,-3.7309066237,55.6898489645,-10.7952664593,-5.8909066237,12.2979900299,66.36,2.16,66.3951444008,133.31,42.5247335407,4.1090933763,42.7227996635,-10.7952664593,-5.8909066237,12.2979900299,53.32,10.0,54.2496304135,131.83
2021-05-24 19:30:00,57.7724500127,-6.8153260994,58.17305777,-10.8175499873,-5.7053260994,12.2298869017,68.59,-1.11,68.598981042,133.92,44.5724500127,-20.9153260994,49.2357001167,-10.8175499873,-5.7053260994,12.2298869017,55.39,-15.21,57.4403708205,132.64,53.8824500127,-49.9653260994,73.48368684,-10.8175499873,-5.7053260994,12.2298869017,64.7,-44.26,78.3902902151,134.16,43.6924500127,1.4146739006,43.7153461654,-10.8175499873,-5.7053260994,12.2298869017,54.51,7.12,54.9730342986,133.7,54.4624500127,-4.5853260994,54.6551340391,-10.8175499873,-5.7053260994,12.2298869017,65.28,1.12,65.2896071362,134.16,41.7024500127,4.2146739006,41.9148877268,-10.8175499873,-5.7053260994,12.2298869017,52.52,9.92,53.4486370266,132.64
2021-05-24 20:00:00,56.0611166605,-7.307207602,56.5353348284,-11.0688833395,-5.697207602,12.4490301969,67.13,-1.6099999999999999,67.1493037939,133.92,43.3211166605,-22.177207602,48.6677273533,-11.0688833395,-5.697207602,12.4490301969,54.39,-16.48,56.831879258,132.64,52.2711166605,-48.957207602,71.6175803356,-11.0688833395,-5.697207602,12.4490301969,63.34,-43.26,76.7032150565,134.16,42.4811166605,-0.507207602,42.4841444809,-11.0688833395,-5.697207602,12.4490301969,53.55,5.19,53.8009163491,133.7,52.7311166605,-5.177207602,52.9846595046,-11.0688833395,-5.697207602,12.4490301969,63.8,0.52,63.8021190871,134.16,40.4111166605,3.942792398,40.6030043426,-11.0688833395,-5.697207602,12.4490301969,51.48,9.64,52.3748031023,132.64
2021-05-24 20:30:00,53.9536501335,-8.2937167889,54.587380418,-10.3663498665,-5.6337167889,11.7983038786,64.32,-2.66,64.3749796116,131.93,41.7836501335,-22.7637167889,47.5821418237,-10.3663498665,-5.6337167889,11.7983038786,52.15,-17.13,54.8913417581,130.75,50.3036501335,-50.0937167889,70.9918141653,-10.3663498665,-5.6337167889,11.7983038786,60.67,-44.46,75.2166238274,132.17,41.0036501335,-1.0337167889,41.0166782501,-10.3663498665,-5.6337167889,11.7983038786,51.37,4.6,51.5755455618,131.77,50.7136501335,-6.1137167889,51.0808363561,-10.3663498665,-5.6337167889,11.7983038786,61.08,-0.48,61.081886022,132.17,38.9936501335,3.5262832111,39.1527703237,-10.3663498665,-5.6337167889,11.7983038786,49.36,9.16,50.202740961,130.75
2021-05-24 21:00:00,51.6222500315,-9.4484485146,52.4798044742,-10.0277499685,-5.4484485146,11.4123337073,61.65,-4.0,61.7796285194,131.93,39.9522500315,-23.7584485146,46.4827511922,-10.0277499685,-5.4484485146,11.4123337073,49.98,-18.31,53.2283430138,130.75,48.1322500315,-51.4284485146,70.4386173183,-10.0277499685,-5.4484485146,11.4123337073,58.16,-45.98,74.1400431616,132.17,39.2322500315,-1.9284485145999999,39.279617567,-10.0277499685,-5.4484485146,11.4123337073,49.26,3.52,49.3856051902,131.77,48.5322500315,-7.3684485146,49.0884235501,-10.0277499685,-5.4484485146,11.4123337073,58.56,-1.92,58.5914669555,132.17,37.3322500315,1.3115514853999999,37.3552815504,-10.0277499685,-5.4484485146,11.4123337073,47.36,6.76,47.8400167224,130.75
2021-05-24 21:30:00,50.4452833772,-10.0358623965,51.4338910549,-9.6247166228,-5.2958623965000005,10.9855053863,60.07,-4.74,60.2567216168,132.32,38.9652833772,-24.1958623965,45.8664699511,-9.6247166228,-5.2958623965000005,10.9855053863,48.59,-18.9,52.136341452,131.13,47.0252833772,-52.0858623965,70.1734589307,-9.6247166228,-5.2958623965000005,10.9855053863,56.65,-46.79,73.4746663824,132.55,38.2952833772,-2.3158623965,38.3652440052,-9.6247166228,-5.2958623965000005,10.9855053863,47.92,2.98,48.0125691877,132.17,47.4552833772,-7.9358623965,48.1142580987,-9.6247166228,-5.2958623965000005,10.9855053863,57.08,-2.64,57.1410185418,132.55,36.3752833772,1.9041376035000002,36.4250872447,-9.6247166228,-5.2958623965000005,10.9855053863,46.0,7.2,46.5600687285,131.13
2021-05-24 22:00:00,49.2051000963,-10.7998655391,50.376373144,-9.0048999037,-5.1098655391,10.3536924864,58.21,-5.69,58.4874362577,132.32,37.9751000963,-24.9998655391,45.4653879814,-9.0048999037,-5.1098655391,10.3536924864,46.98,-19.89,51.0169824666,131.13,45.9051000963,-53.0998655391,70.1916942032,-9.0048999037,-5.1098655391,10.3536924864,54.91,-47.99,72.9256347247,132.55,37.3551000963,-2.9698655391,37.4729716532,-9.0048999037,-5.1098655391,10.3536924864,46.36,2.14,46.4093654341,132.17,46.2751000963,-8.7098655391,47.087648557,-9.0048999037,-5.1098655391,10.3536924864,55.28,-3.6,55.3970973969,132.55,35.4751000963,0.4901344609,35.4784858559,-9.0048999037,-5.1098655391,10.3536924864,44.48,5.6,44.8311320401,131.13
2021-05-24 22:30:00,46.5870335138,-12.2449414855,48.1693915635,-7.4829664862000005,-4.7549414855,8.8659041256,54.07,-7.49,54.586307807,132.88,35.8870335138,-24.9849414855,43.7278684074,-7.4829664862000005,-4.7549414855,8.8659041256,43.37,-20.23,47.8561364926,131.65,43.4770335138,-54.8749414855,70.0107966402,-7.4829664862000005,-4.7549414855,8.8659041256,50.96,-50.12,71.4768214179,133.11,35.3570335138,-2.8549414855,35.4721088995,-7.4829664862000005,-4.7549414855,8.8659041256,42.84,1.9,42.8821128211,132.71,43.8770335138,-10.2349414855,45.0549453133,-7.4829664862000005,-4.7549414855,8.8659041256,51.36,-5.48,51.6515246629,133.11,33.5570335138,1.9250585144999999,33.6122053506,-7.4829664862000005,-4.7549414855,8.8659041256,41.04,6.68,41.58009139,131.65
2021-05-24 23:00:00,43.2888502528,-13.3570550384,45.3027093617,-6.2511497472,-4.3270550384,7.6026494374,49.54,-9.03,50.3562558179,133.42,33.2888502528,-25.2770550384,41.7980509423,-6.2511497472,-4.3270550384,7.6026494374,39.54,-20.95,44.7472244949,132.02,40.4288502528,-56.3870550384,69.3829367256,-6.2511497472,-4.3270550384,7.6026494374,46.68,-52.06,69.923286536,133.65,32.8588502528,-2.9870550384000003,32.9943409957,-6.2511497472,-4.3270550384,7.6026494374,39.11,1.34,39.1329490328,133.11,40.7888502528,-11.4070550384,42.3538806911,-6.2511497472,-4.3270550384,7.6026494374,47.04,-7.08,47.5698223667,133.65,31.1088502528,1.5529449616000002,31.1475874203,-6.2511497472,-4.3270550384,7.6026494374,37.36,5.88,37.8198889475,132.02
2021-05-24 23:30:00,39.9706503921,-14.0488403351,42.3677094912,-3.5393496079,-3.9188403351,5.2805591767,43.51,-10.13,44.6736723362,134.08,31.8406503921,-25.5488403351,40.8236482919,-3.5393496079,-3.9188403351,5.2805591767,35.38,-21.63,41.4680756727,132.58,37.4006503921,-57.7888403351,68.8357372085,-3.5393496079,-3.9188403351,5.2805591767,40.94,-53.87,67.661366377,134.32,31.5406503921,-2.9688403351,31.6800669206,-3.5393496079,-3.9188403351,5.2805591767,35.08,0.9500000000000001,35.0928610974,133.69,37.6606503921,-12.1988403351,39.5870723025,-3.5393496079,-3.9188403351,5.2805591767,41.2,-8.28,42.0237837421,134.32,29.8606503921,0.1611596649,29.861085283,-3.5393496079,-3.9188403351,5.2805591767,33.4,4.08,33.6482748443,132.58
2021-05-25 00:00:00,37.4255337558,-15.0991525012,40.3565977649,-2.1744662442,-3.6591525012,4.2564892193,39.6,-11.44,41.2193352688,135.12,30.4855337558,-25.0091525012,39.4312753687,-2.1744662442,-3.6591525012,4.2564892193,32.66,-21.35,39.0192016833,133.51,35.0955337558,-58.9591525012,68.6139792845,-2.1744662442,-3.6591525012,4.2564892193,37.27,-55.3,66.6869020123,135.35,30.2355337558,-2.4391525012,30.3337595167,-2.1744662442,-3.6591525012,4.2564892193,32.41,1.22,32.4329539204,134.66,35.2655337558,-13.3391525012,37.7039899815,-2.1744662442,-3.6591525012,4.2564892193,37.44,-9.68,38.6711261796,135.35,28.5855337558,0.1808474988,28.5861058194,-2.1744662442,-3.6591525012,4.2564892193,30.76,3.84,30.9987612656,133.51
2021-05-25 00:30:00,31.2484502464,-15.3525231408,34.8161687954,-10.4615497536,-3.4825231408,11.0259689222,41.71,-11.87,43.3661273346,135.55,22.5484502464,-25.3025231408,33.891743623,-10.4615497536,-3.4825231408,11.0259689222,33.01,-21.82,39.5698433153,133.78,28.8084502464,-59.3325231408,65.9566153456,-10.4615497536,-3.4825231408,11.0259689222,39.27,-55.85,68.2741195476,135.77,22.2984502464,-2.6425231408,22.4544831145,-10.4615497536,-3.4825231408,11.0259689222,32.76,0.84,32.7707674613,134.93,29.0584502464,-13.5225231408,32.0507747616,-10.4615497536,-3.4825231408,11.0259689222,39.52,-10.04,40.7753847315,135.77,20.6984502464,0.037476859200000004,20.6984841744,-10.4615497536,-3.4825231408,11.0259689222,31.16,3.52,31.3581887232,133.78
2021-05-25 01:00:00,29.9181837414,-15.540497497,33.713569684,-10.1618162586,-3.410497497,10.7188620129,40.08,-12.13,41.8753304465,135.55,21.6081837414,-25.480497497,33.4091208699,-10.1618162586,-3.410497497,10.7188620129,31.77,-22.07,38.6835598155,133.78,27.5581837414,-59.660497497,65.7177940342,-10.1618162586,-3.410497497,10.7188620129,37.72,-56.25,67.7263678341,135.77,21.3981837414,-2.7604974970000002,21.5755095852,-10.1618162586,-3.410497497,10.7188620129,31.56,0.65,31.5666928898,134.93,27.7981837414,-13.770497497000001,31.0220183198,-10.1618162586,-3.410497497,10.7188620129,37.96,-10.36,39.3483316038,135.77,19.7581837414,-0.8504974970000001,19.7764802417,-10.1618162586,-3.410497497,10.7188620129,29.92,2.56,30.0293190066,133.78
2021-05-25 01:30:00,31.390567133,-15.4773510304,34.9988014059,-10.609432867,-3.5673510304000002,11.1931255302,42.0,-11.91,43.6560202034,135.8,22.630567133,-25.4573510304,34.0619918714,-10.609432867,-3.5673510304000002,11.1931255302,33.24,-21.89,39.8003731138,134.03,28.930567133,-59.6173510304,66.2661773344,-10.609432867,-3.5673510304000002,11.1931255302,39.54,-56.05,68.5931053387,136.03,22.380567133,-2.7173510304,22.544928073,-10.609432867,-3.5673510304000002,11.1931255302,32.99,0.85,33.0009484712,135.18,29.190567133,-13.6473510304,32.2232741926,-10.609432867,-3.5673510304000002,11.1931255302,39.8,-10.08,41.0566243133,136.03,20.750567133,-0.5673510304,20.7583217899,-10.609432867,-3.5673510304000002,11.1931255302,31.36,3.0,31.5031680947,134.03
2021-05-25 02:00:00,30.5885837723,-15.8639483781,34.4576017061,-11.2814162277,-3.7839483781,11.8991015388,41.87,-12.08,43.5777844779,135.8,22.2585837723,-25.5039483781,33.851084686,-11.2814162277,-3.7839483781,11.8991015388,33.54,-21.72,39.9586035792,134.03,28.1585837723,-59.1639483781,65.5231152171,-11.2814162277,-3.7839483781,11.8991015388,39.44,-55.38,67.9886608193,136.03,21.9885837723,-3.1739483781,22.2164750719,-11.2814162277,-3.7839483781,11.8991015388,33.27,0.61,33.2755916551,135.18,28.3585837723,-14.0239483781,31.636693912,-11.2814162277,-3.7839483781,11.8991015388,39.64,-10.24,40.9412652467,136.03,20.3185837723,-1.2239483781,20.3554144184,-11.2814162277,-3.7839483781,11.8991015388,31.6,2.56,31.7035266177,134.03
2021-05-25 02:30:00,29.8193669131,-15.9646609548,33.8240305478,-11.4406330869,-3.8046609548,12.0566799082,41.26,-12.16,43.0145696247,134.64,21.6893669131,-25.5946609548,33.5487005186,-11.4406330869,-3.8046609548,12.0566799082,33.13,-21.79,39.6535118243,132.88,27.3993669131,-59.2146609548,65.2464664119,-11.4406330869,-3.8046609548,12.0566799082,38.84,-55.41,67.6669321013,134.86,21.4393669131,-3.2746609548,21.68801185,-11.4406330869,-3.8046609548,12.0566799082,32.88,0.53,32.8842713162,133.95,27.6393669131,-14.1246609548,31.0393403675,-11.4406330869,-3.8046609548,12.0566799082,39.08,-10.32,40.4196585834,134.86,19.799366913100002,-1.5646609548,19.8610949865,-11.4406330869,-3.8046609548,12.0566799082,31.24,2.24,31.3202043416,132.88
2021-05-25 03:00:00,31.8388002581,-15.6345168137,35.4703723955,-11.1911997419,-3.7245168137,11.7947012322,43.03,-11.91,44.6478330941,134.64,22.0288002581,-25.5245168137,33.7160050923,-11.1911997419,-3.7245168137,11.7947012322,33.22,-21.8,39.7342220259,132.88,29.3488002581,-58.6545168137,65.5873800303,-11.1911997419,-3.7245168137,11.7947012322,40.54,-54.93,68.2700263659,134.86,21.7788002581,-3.3345168137,22.0325927449,-11.1911997419,-3.7245168137,11.7947012322,32.97,0.39,32.9723065617,133.95,29.5688002581,-13.8045168137,32.6324781953,-11.1911997419,-3.7245168137,11.7947012322,40.76,-10.08,41.9879030198,134.86,20.0888002581,-1.4845168137,20.1435767922,-11.1911997419,-3.7245168137,11.7947012322,31.28,2.24,31.3601020407,132.88
2021-05-25 03:30:00,29.1060336664,-16.0456216722,33.2358717447,-10.9139663336,-3.6456216722,11.5067466518,40.02,-12.4,41.8970213738,134.25,20.6760336664,-25.7056216722,32.989048997,-10.9139663336,-3.6456216722,11.5067466518,31.59,-22.06,38.5301401503,132.51,26.7560336664,-59.0256216722,64.8067076107,-10.9139663336,-3.6456216722,11.5067466518,37.67,-55.38,66.9774088779,134.46,20.4460336664,-3.5756216722,20.7563330824,-10.9139663336,-3.6456216722,11.5067466518,31.36,0.07,31.3600781249,133.6,26.9260336664,-14.2456216722,30.4622557574,-10.9139663336,-3.6456216722,11.5067466518,37.84,-10.6,39.2966359883,134.46,18.8460336664,-2.2456216722,18.9793519818,-10.9139663336,-3.6456216722,11.5067466518,29.76,1.4,29.7929119087,132.51
2021-05-25 04:00:00,31.5883337029,-15.6712661799,35.2620392179,-10.8216662971,-3.6212661799,11.4114867652,42.41,-12.05,44.0886674782,134.25,21.4783337029,-25.6612661799,33.4637027331,-10.8216662971,-3.6212661799,11.4114867652,32.3,-22.04,39.103089392,132.51,29.1283337029,-58.7712661799,65.5936090843,-10.8216662971,-3.6212661799,11.4114867652,39.95,-55.15,68.0993759149,134.46,21.2483337029,-3.4612661799,21.5284009791,-10.8216662971,-3.6212661799,11.4114867652,32.07,0.16,32.0703991244,133.6,29.3383337029,-13.8212661799,32.4309300403,-10.8216662971,-3.6212661799,11.4114867652,40.16,-10.2,41.4350769276,134.46,19.5783337029,-2.0212661799,19.6823948632,-10.8216662971,-3.6212661799,11.4114867652,30.4,1.6,30.4420761447,132.51
2021-05-25 04:30:00,29.1647502737,-15.9668066044,33.2493845307,-10.7952497263,-3.5968066044,11.3786833334,39.96,-12.37,41.8308319305,134.35,20.6147502737,-25.6968066044,32.9437975727,-10.7952497263,-3.5968066044,11.3786833334,31.41,-22.1,38.4057040034,132.63,26.8247502737,-59.1468066044,64.9454537188,-10.7952497263,-3.5968066044,11.3786833334,37.62,-55.55,67.0899910568,134.56,20.4047502737,-3.4668066044,20.6971636164,-10.7952497263,-3.5968066044,11.3786833334,31.2,0.13,31.2002708322,133.71,27.0047502737,-14.1968066044,30.509111018,-10.7952497263,-3.5968066044,11.3786833334,37.8,-10.6,39.2581201791,134.56,18.8047502737,-2.1968066044,18.9326329947,-10.7952497263,-3.5968066044,11.3786833334,29.6,1.4,29.6330896128,132.63
2021-05-25 05:00:00,28.9542337307,-15.9544206916,33.05890486,-10.6957662693,-3.5844206916,11.28040282,39.65,-12.37,41.5347974595,134.35,20.3542337307,-25.6244206916,32.7246965845,-10.6957662693,-3.5844206916,11.28040282,31.05,-22.04,38.0770810331,132.63,26.6142337307,-58.9644206916,64.6925060929,-10.6957662693,-3.5844206916,11.28040282,37.31,-55.38,66.7755980879,134.63,20.1542337307,-3.5044206916,20.4566395495,-10.6957662693,-3.5844206916,11.28040282,30.85,0.08,30.8501037275,133.78,26.8242337307,-14.1844206916,30.3436534649,-10.6957662693,-3.5844206916,11.28040282,37.52,-10.6,38.9885932037,134.63,18.5042337307,-2.1844206916,18.6327228209,-10.6957662693,-3.5844206916,11.28040282,29.2,1.4,29.2335423786,132.63
2021-05-25 05:30:00,28.3459503207,-15.1829795737,32.1561155664,-11.0640496793,-3.6929795737,11.6641027704,39.41,-11.49,41.0508002358,134.14,20.4859503207,-25.9129795737,33.0326606699,-11.0640496793,-3.6929795737,11.6641027704,31.55,-22.22,38.5892588682,132.38,26.0359503207,-58.1329795737,63.6970487795,-11.0640496793,-3.6929795737,11.6641027704,37.1,-54.44,65.8796144494,134.36,20.2759503207,-3.7529795737000002,20.6203544366,-11.0640496793,-3.6929795737,11.6641027704,31.34,-0.06,31.3400574345,133.49,26.1759503207,-13.4529795737,29.4306478795,-11.0640496793,-3.6929795737,11.6641027704,37.24,-9.76,38.4977298032,134.36,18.6559503207,-2.7329795736999998,18.8550698678,-11.0640496793,-3.6929795737,11.6641027704,29.72,0.96,29.7355006684,132.38
2021-05-25 06:00:00,28.2374169393,-14.7299932127,31.8484601739,-11.3525830607,-3.7799932127,11.9653454124,39.59,-10.95,41.0763995501,134.0,20.8674169393,-25.6399932127,33.0584080328,-11.3525830607,-3.7799932127,11.9653454124,32.22,-21.86,38.9356905679,132.38,25.8974169393,-57.1399932127,62.7347991825,-11.3525830607,-3.7799932127,11.9653454124,37.25,-53.36,65.0757412559,134.21,20.6174169393,-3.7599932127,20.9574671706,-11.3525830607,-3.7799932127,11.9653454124,31.97,0.02,31.9700062559,133.49,26.0074169393,-12.9799932127,29.066578052,-11.3525830607,-3.7799932127,11.9653454124,37.36,-9.2,38.4760912776,134.21,18.9674169393,-2.5399932127,19.1367309347,-11.3525830607,-3.7799932127,11.9653454124,30.32,1.24,30.3453456069,132.38
2021-05-25 06:30:00,32.7140502218,-13.0807139184,35.2322885792,-12.5959497782,-4.1807139184,13.2716359083,45.31,-8.9,46.175817264,133.08,24.0240502218,-24.2607139184,34.1428942664,-12.5959497782,-4.1807139184,13.2716359083,36.62,-20.08,41.7639892731,131.45,30.0840502218,-55.3307139184,62.9804571313,-12.5959497782,-4.1807139184,13.2716359083,42.68,-51.15,66.6176020283,133.29,23.6640502218,-2.4707139184,23.7926816514,-12.5959497782,-4.1807139184,13.2716359083,36.26,1.71,36.3002988968,132.54,30.2440502218,-11.2607139184,32.2723759858,-12.5959497782,-4.1807139184,13.2716359083,42.84,-7.08,43.4211008612,133.29,21.9240502218,0.9792860816000001,21.9459103105,-12.5959497782,-4.1807139184,13.2716359083,34.52,5.16,34.9035241774,131.45
2021-05-25 07:00:00,35.0454503417,-11.7367508337,36.9585566518,-13.3445496583,-4.4467508337,14.0659375286,48.39,-7.29,48.9360419323,132.73,26.2154503417,-22.6867508337,34.6689846983,-13.3445496583,-4.4467508337,14.0659375286,39.56,-18.24,43.5624976327,131.12,32.2654503417,-54.1867508337,63.0655472637,-13.3445496583,-4.4467508337,14.0659375286,45.61,-49.74,67.4858481461,132.93,25.7654503417,-0.8367508337,25.7790337924,-13.3445496583,-4.4467508337,14.0659375286,39.11,3.61,39.2762549131,132.19,32.4554503417,-9.9267508337,33.9396028114,-13.3445496583,-4.4467508337,14.0659375286,45.8,-5.48,46.1266777473,132.93,23.9354503417,3.4332491663,24.1804256145,-13.3445496583,-4.4467508337,14.0659375286,37.28,7.88,38.1037111054,131.12
2021-05-25 07:30:00,41.7085838216,-8.6669750905,42.599558937,-14.0014161784,-4.6869750905,14.765073332,55.71,-3.98,55.8519874311,133.0,31.1285838216,-22.1669750905,38.2147028695,-14.0014161784,-4.6869750905,14.765073332,45.13,-17.48,48.3969761452,131.34,38.5085838216,-50.6269750905,63.6081884254,-14.0014161784,-4.6869750905,14.765073332,52.51,-45.94,69.7695040831,133.2,30.5085838216,-0.4669750905,30.5121574546,-14.0014161784,-4.6869750905,14.765073332,44.51,4.22,44.709601877,132.44,38.7585838216,-6.7269750905,39.3380224938,-14.0014161784,-4.6869750905,14.765073332,52.76,-2.04,52.7994242393,133.2,28.6385838216,3.9530249095,28.9101174201,-14.0014161784,-4.6869750905,14.765073332,42.64,8.64,43.5065420368,131.34
2021-05-25 08:00:00,44.0435005831,-6.8094730477,44.5667910758,-13.5664994169,-4.5594730477,14.312187146,57.61,-2.25,57.6539209421,132.1,34.4435005831,-20.8894730477,40.2830586801,-13.5664994169,-4.5594730477,14.312187146,48.01,-16.33,50.7112314976,130.74,40.7135005831,-49.3594730477,63.9839566554,-13.5664994169,-4.5594730477,14.312187146,54.28,-44.8,70.38009946,132.3,33.7535005831,1.0605269523,33.7701572254,-13.5664994169,-4.5594730477,14.312187146,47.32,5.62,47.6525634148,131.82,41.0335005831,-4.7994730477,41.3132316775,-13.5664994169,-4.5594730477,14.312187146,54.6,-0.24,54.60052747,132.3,31.7935005831,2.9605269523,31.9310413103,-13.5664994169,-4.5594730477,14.312187146,45.36,7.52,45.9791256985,130.74
2021-05-25 08:30:00,45.0154010027,-5.371514614,45.3347493286,-12.7245989973,-4.351514614,13.4480890493,57.74,-1.02,57.7490086495,132.82,34.6854010027,-19.831514614,39.9545493605,-12.7245989973,-4.351514614,13.4480890493,47.41,-15.48,49.8732242792,131.48,41.6754010027,-47.551514614,63.229625895,-12.7245989973,-4.351514614,13.4480890493,54.4,-43.2,69.4665387075,133.02,34.0054010027,1.9084853860000002,34.0589138674,-12.7245989973,-4.351514614,13.4480890493,46.73,6.26,47.1474336523,132.58,41.9154010027,-3.511514614,42.0622345591,-12.7245989973,-4.351514614,13.4480890493,54.64,0.84,54.6464564267,133.02,32.0354010027,3.328485386,32.2078520297,-12.7245989973,-4.351514614,13.4480890493,44.76,7.68,45.4140947284,131.48
2021-05-25 09:00:00,46.7558340678,-4.3729395998000005,46.9598830931,-11.4041659322,-3.8729395998,12.0438640707,58.16,-0.5,58.1621492038,132.24,34.9358340678,-18.9529395998,39.7457723724,-11.4041659322,-3.8729395998,12.0438640707,46.34,-15.08,48.7319402446,130.94,43.3958340678,-46.3329395998,63.4818061053,-11.4041659322,-3.8729395998,12.0438640707,54.8,-42.46,69.3245382242,132.43,34.2758340678,2.6570604002,34.3786673827,-11.4041659322,-3.8729395998,12.0438640707,45.68,6.53,46.1443745217,132.03,43.6758340678,-2.5129395998,43.7480667795,-11.4041659322,-3.8729395998,12.0438640707,55.08,1.3599999999999999,55.0967875652,132.43,32.2758340678,4.8070604002,32.631844791,-11.4041659322,-3.8729395998,12.0438640707,43.68,8.68,44.534085822,130.94
2021-05-25 09:30:00,48.6790505269,-3.1676391869,48.7820038356,-9.8809494731,-3.3376391869,10.4294294107,58.56,0.17,58.5602467549,131.82,35.7490505269,-18.0276391869,40.0373624035,-9.8809494731,-3.3376391869,10.4294294107,45.63,-14.69,47.9363432064,130.57,45.2890505269,-45.1776391869,63.9696582774,-9.8809494731,-3.3376391869,10.4294294107,55.17,-41.84,69.2409885834,132.01,35.0890505269,3.5823608131,35.2714441989,-9.8809494731,-3.3376391869,10.4294294107,44.97,6.92,45.4993109838,131.66,45.5190505269,-1.2976391869000001,45.5375430643,-9.8809494731,-3.3376391869,10.4294294107,55.4,2.04,55.4375468433,132.01,33.1190505269,7.3023608131,33.9145393784,-9.8809494731,-3.3376391869,10.4294294107,43.0,10.64,44.2968351014,130.57
2021-05-25 10:00:00,48.0206172141,-3.241666381,48.129908358,-9.6093827859,-3.251666381,10.1446326587,57.63,0.01,57.6300008676,131.93,35.0506172141,-18.221666381,39.5041123529,-9.6093827859,-3.251666381,10.1446326587,44.66,-14.97,47.1021920934,130.71,44.6606172141,-45.401666381,63.685807211,-9.6093827859,-3.251666381,10.1446326587,54.27,-42.15,68.7157580181,132.14,34.4306172141,3.4583336190000002,34.6038650032,-9.6093827859,-3.251666381,10.1446326587,44.04,6.71,44.5482401448,131.8,44.9106172141,-1.411666381,44.9327980491,-9.6093827859,-3.251666381,10.1446326587,54.52,1.8399999999999999,54.5510403201,132.14,32.4706172141,6.548333619,33.124336302,-9.6093827859,-3.251666381,10.1446326587,42.08,9.8,43.206092163,130.71
2021-05-25 10:30:00,48.3775171557,-2.6040120681000003,48.447549422,-7.8524828443,-2.6640120681,8.2920713407,56.23,0.06,56.2300320114,132.14,34.8975171557,-17.6940120681,39.1269059178,-7.8524828443,-2.6640120681,8.2920713407,42.75,-15.03,45.3151564049,130.93,45.1175171557,-44.5540120681,63.4085983575,-7.8524828443,-2.6640120681,8.2920713407,52.97,-41.89,67.5321627079,132.36,34.3275171557,3.8859879319,34.5467702728,-7.8524828443,-2.6640120681,8.2920713407,42.18,6.55,42.6855350207,132.01,45.3075171557,-0.7840120681,45.3143000137,-7.8524828443,-2.6640120681,8.2920713407,53.16,1.88,53.1932326523,132.36,32.3475171557,5.3359879319,32.7846707067,-7.8524828443,-2.6640120681,8.2920713407,40.2,8.0,40.988291011,130.93
2021-05-25 11:00:00,50.6853168978,-1.7630431799,50.7159705643,-6.9146831022,-2.3130431799,7.2912969461,57.6,0.55,57.6026258082,131.84,35.9253168978,-17.3030431799,39.8751012224,-6.9146831022,-2.3130431799,7.2912969461,42.84,-14.99,45.3868450104,130.63,47.3253168978,-43.6930431799,64.4109279688,-6.9146831022,-2.3130431799,7.2912969461,54.24,-41.38,68.2222984075,132.04,35.3353168978,4.2569568201,35.590817659,-6.9146831022,-2.3130431799,7.2912969461,42.25,6.57,42.757775901,131.71,47.5653168978,0.046956820100000005,47.5653400758,-6.9146831022,-2.3130431799,7.2912969461,54.48,2.36,54.5310920485,132.04,33.3653168978,5.4869568201,33.8134746342,-6.9146831022,-2.3130431799,7.2912969461,40.28,7.8,41.028263429,130.63
2021-05-25 11:30:00,49.4852336081,-2.1926749916,49.5337881538,-7.8947663919,-2.6426749916,8.3253268701,57.38,0.45,57.381764525,131.75,36.0552336081,-17.5826749916,40.1139667746,-7.8947663919,-2.6426749916,8.3253268701,43.95,-14.94,46.4198890563,130.6,46.1452336081,-44.0626749916,63.8036198985,-7.8947663919,-2.6426749916,8.3253268701,54.04,-41.42,68.0877228287,131.95,35.4552336081,3.9673250084,35.6765084884,-7.8947663919,-2.6426749916,8.3253268701,43.35,6.61,43.8510501585,131.71,46.3852336081,-0.3226749916,46.3863559252,-7.8947663919,-2.6426749916,8.3253268701,54.28,2.32,54.329557333,131.95,33.5052336081,6.0773250084,34.0519391282,-7.8947663919,-2.6426749916,8.3253268701,41.4,8.72,42.3083726938,130.6
2021-05-25 12:00:00,49.2820671154,-2.5033476782,49.3456065802,-9.2079328846,-3.1033476782,9.7168304925,58.49,0.6000000000000001,58.4930773682,131.75,36.4120671154,-18.0733476782,40.6507629438,-9.2079328846,-3.1033476782,9.7168304925,45.62,-14.97,48.013386675,130.6,45.9020671154,-44.5833476782,63.9896449096,-9.2079328846,-3.1033476782,9.7168304925,55.11,-41.48,68.9761009336,131.95,35.7420671154,3.5966523218,35.922573259800004,-9.2079328846,-3.1033476782,9.7168304925,44.95,6.7,45.446589531,131.71,46.1120671154,-0.7033476782,46.1174308869,-9.2079328846,-3.1033476782,9.7168304925,55.32,2.4,55.3720362638,131.95,33.712067115400004,6.3766523218,34.3098406295,-9.2079328846,-3.1033476782,9.7168304925,42.92,9.48,43.9544855504,130.6
2021-05-25 12:30:00,52.5878003571,-2.3707297990000002,52.6412111009,-11.2821996429,-3.770729799,11.8956476074,63.87,1.4,63.8853418242,132.14,38.7578003571,-18.410729799,42.9082982679,-11.2821996429,-3.770729799,11.8956476074,50.04,-14.64,52.1376178973,130.99,48.9178003571,-44.000729799,65.7952537393,-11.2821996429,-3.770729799,11.8956476074,60.2,-40.23,72.4050612872,132.36,37.9978003571,3.099270201,38.1239859898,-11.2821996429,-3.770729799,11.8956476074,49.28,6.87,49.7565603715,132.09,49.1978003571,-0.410729799,49.1995148242,-11.2821996429,-3.770729799,11.8956476074,60.48,3.36,60.5732614278,132.36,35.9578003571,8.029270201,36.8433519984,-11.2821996429,-3.770729799,11.8956476074,47.24,11.8,48.6914530488,130.99
2021-05-25 13:00:00,51.9227672017,-2.7868708395,51.9975038147,-12.3972327983,-4.1668708395,13.0787688124,64.32,1.38,64.3348024012,131.35,38.4927672017,-18.9368708395,42.8986969969,-12.3972327983,-4.1668708395,13.0787688124,50.89,-14.77,52.9900462351,130.29,48.2327672017,-44.6568708395,65.7315445209,-12.3972327983,-4.1668708395,13.0787688124,60.63,-40.49,72.9070435555,131.55,37.7127672017,2.6931291605,37.8088052534,-12.3972327983,-4.1668708395,13.0787688124,50.11,6.86,50.5773832854,131.34,48.5627672017,-0.8068708395,48.5694698225,-12.3972327983,-4.1668708395,13.0787688124,60.96,3.36,61.0525282032,131.55,35.6827672017,6.5931291605,36.2867638031,-12.3972327983,-4.1668708395,13.0787688124,48.08,10.76,49.2693007866,130.29
2021-05-25 13:30:00,52.7646009597,-2.9819627922,52.8487957908,-11.0453990403,-3.7919627922,11.6781771598,63.81,0.81,63.8151408366,132.03,38.3646009597,-18.6619627922,42.6627643509,-11.0453990403,-3.7919627922,11.6781771598,49.41,-14.87,51.5990794492,130.93,49.1146009597,-44.9719627922,66.5937043933,-11.0453990403,-3.7919627922,11.6781771598,60.16,-41.18,72.9041699768,132.25,37.6346009597,3.0180372078,37.7554199816,-11.0453990403,-3.7919627922,11.6781771598,48.68,6.8100000000000005,49.1540283192,131.99,49.4346009597,-1.0319627922,49.4453710599,-11.0453990403,-3.7919627922,11.6781771598,60.48,2.76,60.5429434369,132.25,35.6346009597,7.2480372078,36.3642520743,-11.0453990403,-3.7919627922,11.6781771598,46.68,11.04,47.9677391587,130.93
2021-05-25 14:00:00,53.4881681851,-3.7016267424000002,53.6160999732,-12.8318318149,-4.4716267424,13.5886479626,66.32,0.77,66.3244698433,132.03,39.2981681851,-19.1916267424,43.7340206215,-12.8318318149,-4.4716267424,13.5886479626,52.13,-14.72,54.1683976134,130.93,49.6981681851,-45.8216267424,67.5982943444,-12.8318318149,-4.4716267424,13.5886479626,62.53,-41.35,74.9654813898,132.25,38.4981681851,2.5883732576,38.5850829949,-12.8318318149,-4.4716267424,13.5886479626,51.33,7.06,51.8132463758,131.99,50.0481681851,-1.6316267424,50.0747575581,-12.8318318149,-4.4716267424,13.5886479626,62.88,2.84,62.944102186,132.25,36.4081681851,7.1683732576,37.10714602,-12.8318318149,-4.4716267424,13.5886479626,49.24,11.64,50.5971066366,130.93
2021-05-25 14:30:00,51.7658177603,-2.9786161622,51.8514420497,-11.4241822397,-3.9386161621999998,12.0840654218,63.19,0.96,63.1972918724,132.36,38.5758177603,-18.5886161622,42.8209103908,-11.4241822397,-3.9386161621999998,12.0840654218,50.0,-14.65,52.1020393075,131.44,48.1258177603,-45.3986161622,66.1598721623,-11.4241822397,-3.9386161621999998,12.0840654218,59.55,-41.46,72.5612437876,132.8,37.8358177603,3.2813838378,37.9778433495,-11.4241822397,-3.9386161621999998,12.0840654218,49.26,7.22,49.7863033374,132.28,48.4958177603,-1.0186161622,48.5065141927,-11.4241822397,-3.9386161621999998,12.0840654218,59.92,2.92,59.9911060075,132.8,35.8558177603,7.1813838378,36.5679086234,-11.4241822397,-3.9386161621999998,12.0840654218,47.28,11.12,48.5700813259,131.44
2021-05-25 15:00:00,55.9896843643,-3.180297669,56.079934455,-12.9803156357,-4.440297669,13.7187768184,68.97,1.26,68.9815083917,132.59,40.4096843643,-19.130297669,44.7091811525,-12.9803156357,-4.440297669,13.7187768184,53.39,-14.69,55.3740751616,131.44,52.0696843643,-45.660297669,69.2539877049,-12.9803156357,-4.440297669,13.7187768184,65.05,-41.22,77.0103298266,132.8,39.5596843643,2.839702331,39.6614742078,-12.9803156357,-4.440297669,13.7187768184,52.54,7.28,53.0419645187,132.5,52.5396843643,-1.080297669,52.5507894913,-12.9803156357,-4.440297669,13.7187768184,65.52,3.36,65.6060972776,132.8,37.5396843643,6.519702331,38.101632782,-12.9803156357,-4.440297669,13.7187768184,50.52,10.96,51.6951835281,131.44
