Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2021-05-25 15:30:00,53.3836172984,-3.7254939147,53.5134553245,-14.0163827016,-4.7154939147,14.7883355013,67.4,0.99,67.4072703794,132.8,40.1436172984,-19.8454939147,44.7811750462,-14.0163827016,-4.7154939147,14.7883355013,54.16,-15.13,56.2336420659,131.69,49.5336172984,-46.3554939147,67.8410720636,-14.0163827016,-4.7154939147,14.7883355013,63.55,-41.64,75.9769182055,133.0,39.2936172984,2.2245060853,39.3565342442,-14.0163827016,-4.7154939147,14.7883355013,53.31,6.94,53.7598335191,132.75,49.9836172984,-1.6354939147,50.0103673109,-14.0163827016,-4.7154939147,14.7883355013,64.0,3.08,64.0740696382,133.0,37.2636172984,5.5645060853,37.6767952742,-14.0163827016,-4.7154939147,14.7883355013,51.28,10.28,52.3002562135,131.69
2021-05-25 16:00:00,55.1680005996,-3.8507383053,55.3022284872,-15.8719994004,-5.3207383053,16.7400902351,71.04,1.47,71.0552074095,133.04,41.6180005996,-19.940738305300002,46.1485754717,-15.8719994004,-5.3207383053,16.7400902351,57.49,-14.62,59.3198491232,131.95,51.1380005996,-46.2807383053,68.9710217657,-15.8719994004,-5.3207383053,16.7400902351,67.01,-40.96,78.5370084737,133.25,40.6880005996,2.0592616947,40.740077951800004,-15.8719994004,-5.3207383053,16.7400902351,56.56,7.38,57.0394424938,133.01,51.6480005996,-1.6807383053,51.6753408038,-15.8719994004,-5.3207383053,16.7400902351,67.52,3.64,67.6180449289,133.25,38.6080005996,6.1992616947,39.1025389951,-15.8719994004,-5.3207383053,16.7400902351,54.48,11.52,55.6846549778,131.95
2021-05-25 16:30:00,55.9557172816,-3.8592971874,56.0886483282,-16.1942827184,-5.4292971874,17.0801657109,72.15,1.57,72.1670797525,132.73,42.0857172816,-20.1092971874,46.6432356562,-16.1942827184,-5.4292971874,17.0801657109,58.28,-14.68,60.1004226275,131.67,51.875717281600004,-46.2892971874,69.5254563278,-16.1942827184,-5.4292971874,17.0801657109,68.07,-40.86,79.3918415204,132.94,41.1157172816,1.9007028126,41.1596268055,-16.1942827184,-5.4292971874,17.0801657109,57.31,7.33,57.7768552277,132.69,52.4057172816,-1.6692971874,52.4322968875,-16.1942827184,-5.4292971874,17.0801657109,68.6,3.76,68.7029664571,132.94,39.0057172816,6.2107028126,39.4970734369,-16.1942827184,-5.4292971874,17.0801657109,55.2,11.64,56.4139131775,131.67
2021-05-25 17:00:00,57.2310339166,-3.512772036,57.3387374341,-16.8589660834,-5.642772036,17.778234267,74.09,2.13,74.1206111686,132.84,43.3310339166,-19.852772036,47.6624701185,-16.8589660834,-5.642772036,17.778234267,60.19,-14.21,61.8446456858,131.67,53.0410339166,-45.892772036,70.1391317603,-16.8589660834,-5.642772036,17.778234267,69.9,-40.25,80.6602287376,133.02,42.3310339166,2.147227964,42.3854576521,-16.8589660834,-5.642772036,17.778234267,59.19,7.79,59.700420434,132.77,53.5810339166,-1.282772036,53.596387002,-16.8589660834,-5.642772036,17.778234267,70.44,4.36,70.5748057029,133.02,40.2210339166,4.797227964,40.5061102237,-16.8589660834,-5.642772036,17.778234267,57.08,10.44,58.0268903182,131.67
2021-05-25 17:30:00,52.4230003166,-3.5877841247,52.5456292865,-17.7369996834,-5.8877841247,18.688690689,70.16,2.3,70.1976894207,132.55,40.2930003166,-19.7777841247,44.8852606029,-17.7369996834,-5.8877841247,18.688690689,58.03,-13.89,59.6691964082,131.52,48.4030003166,-46.0677841247,66.8213377134,-17.7369996834,-5.8877841247,18.688690689,66.14,-40.18,77.3881903135,132.75,39.3430003166,2.2222158753,39.4057091968,-17.7369996834,-5.8877841247,18.688690689,57.08,8.11,57.6532609659,132.52,48.9430003166,-1.4877841247,48.9656081509,-17.7369996834,-5.8877841247,18.688690689,66.68,4.4,66.825013281,132.75,37.2230003166,6.7522158753,37.8304661853,-17.7369996834,-5.8877841247,18.688690689,54.96,12.64,56.3947799003,131.52
2021-05-25 18:00:00,54.0065337438,-3.7270394933,54.1349841637,-17.3534662562,-5.7770394933,18.289805259,71.36,2.05,71.3894396952,132.72,40.3565337438,-19.9970394933,45.0392207338,-17.3534662562,-5.7770394933,18.289805259,57.71,-14.22,59.436121172200004,131.62,49.9465337438,-46.2370394933,68.0626186252,-17.3534662562,-5.7770394933,18.289805259,67.3,-40.46,78.525802129,132.93,39.4065337438,2.0229605067,39.4584245873,-17.3534662562,-5.7770394933,18.289805259,56.76,7.8,57.2934341788,132.66,50.4465337438,-1.5370394933,50.4699440971,-17.3534662562,-5.7770394933,18.289805259,67.8,4.24,67.9324488003,132.93,37.3265337438,5.0229605067,37.6629825369,-17.3534662562,-5.7770394933,18.289805259,54.68,10.8,55.7363651488,131.62
2021-05-25 18:30:00,53.2677503125,-4.4389289571,53.4523836105,-16.9522496875,-5.6289289571,17.8623517676,70.22,1.19,70.2300825857,132.6,39.5677503125,-20.5689289571,44.594704878900004,-16.9522496875,-5.6289289571,17.8623517676,56.52,-14.94,58.4612179141,131.52,49.2777503125,-46.7089289571,67.8971333724,-16.9522496875,-5.6289289571,17.8623517676,66.23,-41.08,77.935738272,132.8,38.6477503125,1.3510710429000001,38.6713588743,-16.9522496875,-5.6289289571,17.8623517676,55.6,6.98,56.0364202997,132.52,49.7677503125,-2.3089289571,49.8212818392,-16.9522496875,-5.6289289571,17.8623517676,66.72,3.32,66.8025508495,132.8,36.5677503125,5.4110710429,36.9659309737,-16.9522496875,-5.6289289571,17.8623517676,53.52,11.04,54.6467931356,131.52
2021-05-25 19:00:00,52.0298335596,-5.2040450452,52.2894412388,-16.9501664404,-5.6140450452,17.855689405,68.98,0.41000000000000003,68.9812184584,132.6,38.5498335596,-21.2040450452,43.9966043434,-16.9501664404,-5.6140450452,17.855689405,55.5,-15.59,57.6480537399,131.52,48.0998335596,-47.4740450452,67.5823863252,-16.9501664404,-5.6140450452,17.855689405,65.05,-41.86,77.3547807185,132.8,37.6698335596,0.7359549548000001,37.677022044,-16.9501664404,-5.6140450452,17.855689405,54.62,6.35,54.9878795736,132.52,48.6098335596,-3.0540450452,48.7056784146,-16.9501664404,-5.6140450452,17.855689405,65.56,2.56,65.6099626581,132.8,35.6098335596,4.5859549548,35.9039166246,-16.9501664404,-5.6140450452,17.855689405,52.56,10.2,53.5405790032,131.52
2021-05-25 19:30:00,50.7178500882,-6.1983124605,51.0951993335,-17.0321499118,-5.6183124605,17.9348701005,67.75,-0.58,67.7524826113,132.6,37.5978500882,-21.9983124605,43.560579454,-17.0321499118,-5.6183124605,17.9348701005,54.63,-16.38,57.0328089787,131.52,46.8778500882,-48.6783124605,67.580403468,-17.0321499118,-5.6183124605,17.9348701005,63.91,-43.06,77.0626478912,132.8,36.7578500882,0.0616875395,36.7579018506,-17.0321499118,-5.6183124605,17.9348701005,53.79,5.68,54.0890608164,132.52,47.3678500882,-4.0583124605,47.5413832572,-17.0321499118,-5.6183124605,17.9348701005,64.4,1.56,64.418891639,132.8,34.7278500882,1.3016875395,34.7522367942,-17.0321499118,-5.6183124605,17.9348701005,51.76,6.92,52.2205323604,131.52
2021-05-25 20:00:00,49.2498501018,-6.8633164621,49.7257764938,-17.0101498982,-5.6133164621,17.9124124914,66.26,-1.25,66.2717896242,132.94,36.6298501018,-22.5133164621,42.9952943542,-17.0101498982,-5.6133164621,17.9124124914,53.64,-16.9,56.2393065391,131.81,45.4798501018,-49.4333164621,67.1719401367,-17.0101498982,-5.6133164621,17.9124124914,62.49,-43.82,76.3229487114,133.15,35.8098501018,-0.39331646210000004,35.8120100267,-17.0101498982,-5.6133164621,17.9124124914,52.82,5.22,53.077309653,132.83,45.9898501018,-4.6933164621,46.2287089567,-17.0101498982,-5.6133164621,17.9124124914,63.0,0.92,63.0067171022,133.15,33.8298501018,-0.1333164621,33.8301127872,-17.0101498982,-5.6133164621,17.9124124914,50.84,5.48,51.1344893394,131.81
2021-05-25 20:30:00,47.4571333567,-8.0060145828,48.127702791,-16.6928666433,-5.4960145828,17.5743555519,64.15,-2.51,64.1990856633,133.06,35.2571333567,-23.3160145828,42.2693977785,-16.6928666433,-5.4960145828,17.5743555519,51.95,-17.82,54.9213519499,131.92,43.8071333567,-50.1960145828,66.6236055233,-16.6928666433,-5.4960145828,17.5743555519,60.5,-44.7,75.2219382893,133.27,34.4871333567,-1.3760145827999999,34.5145734914,-16.6928666433,-5.4960145828,17.5743555519,51.18,4.12,51.3455626126,132.94,44.2671333567,-5.9360145828,44.6633559503,-16.6928666433,-5.4960145828,17.5743555519,60.96,-0.44,60.9615879058,133.27,32.5471333567,3.0239854172,32.6873121798,-16.6928666433,-5.4960145828,17.5743555519,49.24,8.52,49.9716719752,131.92
2021-05-25 21:00:00,45.4515333463,-9.0711146226,46.3478910418,-16.3184666537,-5.3711146226,17.1796747995,61.77,-3.7,61.8807150896,132.55,33.6415333463,-24.0411146226,41.3488567941,-16.3184666537,-5.3711146226,17.1796747995,49.96,-18.67,53.3345150911,131.42,41.9215333463,-51.1311146226,66.1196327927,-16.3184666537,-5.3711146226,17.1796747995,58.24,-45.76,74.0666942694,132.76,32.9315333463,-2.1411146226,33.0010645338,-16.3184666537,-5.3711146226,17.1796747995,49.25,3.23,49.3558041166,132.43,42.3615333463,-6.9711146226,42.9312933246,-16.3184666537,-5.3711146226,17.1796747995,58.68,-1.6,58.7018091714,132.76,31.0015333463,2.0288853774,31.0678522865,-16.3184666537,-5.3711146226,17.1796747995,47.32,7.4,47.8951187492,131.42
2021-05-25 21:30:00,44.262383326,-9.9552458999,45.3681110321,-16.067616674,-5.2852458999,16.9145537868,60.33,-4.67,60.5104767788,132.55,32.762383326,-24.3252458999,40.8055308664,-16.067616674,-5.2852458999,16.9145537868,48.83,-19.04,52.4107861036,131.42,40.832383326,-52.2452458999,66.3087418612,-16.067616674,-5.2852458999,16.9145537868,56.9,-46.96,73.7756843411,132.76,32.082383326,-2.3252458999,32.1665367792,-16.067616674,-5.2852458999,16.9145537868,48.15,2.96,48.2408965505,132.43,41.252383326,-7.8852458999,41.9992408619,-16.067616674,-5.2852458999,16.9145537868,57.32,-2.6,57.378936902,132.76,30.172383326,1.8747541001,30.2305709259,-16.067616674,-5.2852458999,16.9145537868,46.24,7.16,46.791058975,131.42
2021-05-25 22:00:00,44.0506666404,-10.4517470417,45.2736153592,-15.519333359600001,-5.1017470417,16.336386712,59.57,-5.35,59.8097600731,132.85,32.1106666404,-24.8917470417,40.6287334639,-15.519333359600001,-5.1017470417,16.336386712,47.63,-19.79,51.5777180573,131.65,40.6606666404,-52.7917470417,66.6352636924,-15.519333359600001,-5.1017470417,16.336386712,56.18,-47.69,73.6921196601,133.07,31.4706666404,-2.8417470417,31.5987085977,-15.519333359600001,-5.1017470417,16.336386712,46.99,2.26,47.0443163411,132.67,41.0806666404,-8.3417470417,41.9190400096,-15.519333359600001,-5.1017470417,16.336386712,56.6,-3.24,56.6926591368,133.07,29.6006666404,1.3382529583,29.6309025603,-15.519333359600001,-5.1017470417,16.336386712,45.12,6.44,45.5772750392,131.65
2021-05-25 22:30:00,42.4558333378,-11.9259583089,44.0990506246,-14.5441666622,-4.7859583089,15.3113742307,57.0,-7.14,57.4454489059,133.19,30.5558333378,-25.3059583089,39.6743049958,-14.5441666622,-4.7859583089,15.3113742307,45.1,-20.52,49.5487678959,131.86,39.2058333378,-54.3459583089,67.0117941278,-14.5441666622,-4.7859583089,15.3113742307,53.75,-49.56,73.111258367,133.41,29.9858333378,-3.2459583089,30.1610087084,-14.5441666622,-4.7859583089,15.3113742307,44.53,1.54,44.5566212812,132.96,39.6158333378,-9.8259583089,40.816218685,-14.5441666622,-4.7859583089,15.3113742307,54.16,-5.04,54.3939996691,133.41,28.1758333378,0.6140416911000001,28.1825235115,-14.5441666622,-4.7859583089,15.3113742307,42.72,5.4,43.0599396191,131.86
2021-05-25 23:00:00,40.4335833761,-12.8422512003,42.4240271606,-13.1764166239,-4.3422512003,13.8734675021,53.61,-8.5,54.2796656217,133.19,28.4335833761,-25.4222512003,38.1413098844,-13.1764166239,-4.3422512003,13.8734675021,41.61,-21.08,46.6450265302,131.86,37.3535833761,-55.2922512003,66.7272300776,-13.1764166239,-4.3422512003,13.8734675021,50.53,-50.95,71.7578107247,133.41,27.9635833761,-3.3622512003000002,28.1649911835,-13.1764166239,-4.3422512003,13.8734675021,41.14,0.98,41.151670683,132.96,37.7835833761,-10.7822512003,39.291934461,-13.1764166239,-4.3422512003,13.8734675021,50.96,-6.44,51.3653112519,133.41,26.1835833761,0.45774879970000004,26.1875843173,-13.1764166239,-4.3422512003,13.8734675021,39.36,4.8,39.6516027419,131.86
2021-05-25 23:30:00,34.9083833478,-13.9113303312,37.5781896789,-11.9416166522,-3.9313303312,12.5720947515,46.85,-9.98,47.9011784824,133.28,25.3283833478,-25.8813303312,36.2128466531,-11.9416166522,-3.9313303312,12.5720947515,37.27,-21.95,43.2533859946,131.86,32.2083833478,-56.1813303312,64.7589517801,-11.9416166522,-3.9313303312,12.5720947515,44.15,-52.25,68.4052995023,133.51,24.9583833478,-3.9213303312,25.2645548329,-11.9416166522,-3.9313303312,12.5720947515,36.9,0.01,36.900001355,132.96,32.4583833478,-12.0113303312,34.609517562,-11.9416166522,-3.9313303312,12.5720947515,44.4,-8.08,45.1292189164,133.51,23.2983833478,-2.6113303312,23.4442682274,-11.9416166522,-3.9313303312,12.5720947515,35.24,1.32,35.2647132414,131.86
2021-05-26 00:00:00,32.8419500214,-14.23177059,35.7929738264,-11.0580499786,-3.64177059,11.6422919719,43.9,-10.59,45.159252651,133.02,23.5719500214,-26.18177059,35.2295605854,-11.0580499786,-3.64177059,11.6422919719,34.63,-22.54,41.3193477683,131.54,30.2719500214,-57.05177059,64.5855671614,-11.0580499786,-3.64177059,11.6422919719,41.33,-53.41,67.5336730824,133.24,23.2919500214,-3.97177059,23.6281589935,-11.0580499786,-3.64177059,11.6422919719,34.35,-0.33,34.3515851163,132.63,30.5019500214,-12.40177059,32.9267804208,-11.0580499786,-3.64177059,11.6422919719,41.56,-8.76,42.4731821271,133.24,21.6219500214,-3.32177059,21.8756230216,-11.0580499786,-3.64177059,11.6422919719,32.68,0.32,32.6815666699,131.54
2021-05-26 00:30:00,38.0465501909,-14.426694476,40.6899188366,-4.4634498091,-3.476694476,5.6577193884,42.51,-10.95,43.8976377497,133.92,29.0065501909,-26.226694476,39.1052356739,-4.4634498091,-3.476694476,5.6577193884,33.47,-22.75,40.4697837899,132.41,35.5365501909,-57.966694476,67.992529501,-4.4634498091,-3.476694476,5.6577193884,40.0,-54.49,67.5955627242,134.15,28.7465501909,-3.666694476,28.9794547267,-4.4634498091,-3.476694476,5.6577193884,33.21,-0.19,33.2105435065,133.54,35.8165501909,-12.596694476,37.9671170791,-4.4634498091,-3.476694476,5.6577193884,40.28,-9.12,41.2995496343,134.15,27.0965501909,-2.996694476,27.2617536125,-4.4634498091,-3.476694476,5.6577193884,31.56,0.48,31.5636499791,132.41
2021-05-26 01:00:00,36.9098667912,-14.9799450678,39.8338677607,-4.2901332088,-3.4499450678,5.5052124319,41.2,-11.53,42.7829510436,134.99,28.3498667912,-26.1599450678,38.5753505885,-4.2901332088,-3.4499450678,5.5052124319,32.64,-22.71,39.763220443,133.45,34.4798667912,-58.5299450678,67.9309626281,-4.2901332088,-3.4499450678,5.5052124319,38.77,-55.08,67.3566574289,135.22,28.0998667912,-3.6299450678,28.3333551645,-4.2901332088,-3.4499450678,5.5052124319,32.39,-0.18,32.3905001505,134.57,34.7098667912,-13.1699450678,37.1244165712,-4.2901332088,-3.4499450678,5.5052124319,39.0,-9.72,40.1930143184,135.22,26.4698667912,-2.9699450678,26.6359610611,-4.2901332088,-3.4499450678,5.5052124319,30.76,0.48,30.7637448956,133.45
2021-05-26 01:30:00,37.5748667381,-15.5348690376,40.65959624,-4.6551332619,-3.5448690376,5.8511846817,42.23,-11.99,43.8991229981,135.07,28.9848667381,-25.7148690376,38.7476062415,-4.6551332619,-3.5448690376,5.8511846817,33.64,-22.17,40.2884412704,133.45,35.0948667381,-58.784869037600004,68.4639357555,-4.6551332619,-3.5448690376,5.8511846817,39.75,-55.24,68.0552723894,135.22,28.7148667381,-3.4248690376,28.9183903375,-4.6551332619,-3.5448690376,5.8511846817,33.37,0.12,33.370215762,134.57,35.3848667381,-13.7048690376,37.9461754253,-4.6551332619,-3.5448690376,5.8511846817,40.04,-10.16,41.3089239753,135.22,27.0648667381,-1.8648690376000001,27.1290388344,-4.6551332619,-3.5448690376,5.8511846817,31.72,1.6800000000000002,31.7644581254,133.45
2021-05-26 02:00:00,37.3342166663,-15.7864303709,40.534616292,-5.3957833337,-3.8064303709000002,6.6032862995,42.73,-11.98,44.3776216127,134.71,29.0942166663,-25.5264303709,38.7049362602,-5.3957833337,-3.8064303709000002,6.6032862995,34.49,-21.72,40.7592750181,133.01,34.8242166663,-59.1864303709,68.6713885579,-5.3957833337,-3.8064303709000002,6.6032862995,40.22,-55.38,68.4440852083,134.93,28.8042166663,-3.1264303709,28.9733923561,-5.3957833337,-3.8064303709000002,6.6032862995,34.2,0.68,34.2067595659,134.11,35.0842166663,-13.9264303709,37.7471551506,-5.3957833337,-3.8064303709000002,6.6032862995,40.48,-10.12,41.7258289313,134.93,27.1242166663,-0.1664303709,27.1247272581,-5.3957833337,-3.8064303709000002,6.6032862995,32.52,3.64,32.7230805396,133.01
2021-05-26 02:30:00,36.9301167154,-15.8795528699,40.1994243736,-5.1798832846,-3.8095528699,6.4299209879,42.11,-12.07,43.8056731486,134.6,28.7901167154,-25.5795528699,38.5121324457,-5.1798832846,-3.8095528699,6.4299209879,33.97,-21.77,40.3471659476,132.85,34.4701167154,-59.0995528699,68.4174399974,-5.1798832846,-3.8095528699,6.4299209879,39.65,-55.29,68.0375381683,134.82,28.4901167154,-3.2795528699,28.6782533897,-5.1798832846,-3.8095528699,6.4299209879,33.67,0.53,33.6741711108,133.97,34.7401167154,-14.0495528699,37.4735325963,-5.1798832846,-3.8095528699,6.4299209879,39.92,-10.24,41.2124253108,134.82,26.8201167154,-0.5695528699,26.8261635554,-5.1798832846,-3.8095528699,6.4299209879,32.0,3.24,32.1636067629,132.85
2021-05-26 03:00:00,36.106316838,-16.1752053809,39.5639151844,-5.0536831620000005,-3.7752053809,6.308081259,41.16,-12.4,42.987272535,134.6,28.116316838,-25.7152053809,38.1024810257,-5.0536831620000005,-3.7752053809,6.308081259,33.17,-21.94,39.7694920762,132.85,33.686316838,-59.8852053809,68.7095755017,-5.0536831620000005,-3.7752053809,6.308081259,38.74,-56.11,68.1844535066,134.82,27.866316838,-3.1852053809,28.0477654624,-5.0536831620000005,-3.7752053809,6.308081259,32.92,0.59,32.925286635,133.97,33.946316838,-14.3752053809,36.8646030306,-5.0536831620000005,-3.7752053809,6.308081259,39.0,-10.6,40.4148487564,134.82,26.186316838,-0.4552053809,26.1902730318,-5.0536831620000005,-3.7752053809,6.308081259,31.24,3.32,31.4159195313,132.85
2021-05-26 03:30:00,35.346283527,-16.3117305741,38.928553961,-4.853716473,-3.6917305741,6.0981503943,40.2,-12.62,42.1343612744,135.45,27.546283527,-25.5117305741,37.5452544676,-4.853716473,-3.6917305741,6.0981503943,32.4,-21.82,39.0624167199,133.64,32.976283527,-59.7317305741,68.2298681857,-4.853716473,-3.6917305741,6.0981503943,37.83,-56.04,67.6135378456,135.66,27.296283527,-3.1417305741,27.4764911404,-4.853716473,-3.6917305741,6.0981503943,32.15,0.55,32.154704166,134.76,33.186283527,-14.5317305741,36.2284502541,-4.853716473,-3.6917305741,6.0981503943,38.04,-10.84,39.5543575349,135.66,25.666283527,-0.49173057410000004,25.6709935345,-4.853716473,-3.6917305741,6.0981503943,30.52,3.2,30.6873003048,133.64
2021-05-26 04:00:00,34.9128501245,-16.3440604227,38.5491298853,-4.7071498755,-3.6440604227,5.9528511081,39.62,-12.7,41.6057015324,134.93,27.2228501245,-25.5440604227,37.3307191435,-4.7071498755,-3.6440604227,5.9528511081,31.93,-21.9,38.7186634583,133.11,32.5628501245,-60.0240604227,68.2878249606,-4.7071498755,-3.6440604227,5.9528511081,37.27,-56.38,67.5851855069,135.15,26.9928501245,-3.0740604227,27.1673297422,-4.7071498755,-3.6440604227,5.9528511081,31.7,0.5700000000000001,31.7051241915,134.22,32.8128501245,-14.5640604227,35.8997909365,-4.7071498755,-3.6440604227,5.9528511081,37.52,-10.92,39.0768064202,135.15,25.3328501245,-0.6840604227,25.3420842491,-4.7071498755,-3.6440604227,5.9528511081,30.04,2.96,30.1854799531,133.11
2021-05-26 04:30:00,34.7785168655,-16.4534679356,38.4741711083,-4.4614831345,-3.6034679356,5.7349640733000005,39.24,-12.85,41.2904359386,135.37,27.0285168655,-25.6134679356,37.2369502462,-4.4614831345,-3.6034679356,5.7349640733000005,31.49,-22.01,38.4195288883,133.53,32.4585168655,-59.9434679356,68.1672550808,-4.4614831345,-3.6034679356,5.7349640733000005,36.92,-56.34,67.3593497593,135.57,26.8085168655,-3.2334679356000002,27.0028126576,-4.4614831345,-3.6034679356,5.7349640733000005,31.27,0.37,31.2721889224,134.65,32.6585168655,-14.6434679356,35.791198318,-4.4614831345,-3.6034679356,5.7349640733000005,37.12,-11.04,38.7269415265,135.57,25.1785168655,-1.3234679356,25.2132758468,-4.4614831345,-3.6034679356,5.7349640733000005,29.64,2.2800000000000002,29.7275629677,133.53
2021-05-26 05:00:00,34.5625335307,-16.2358938642,38.1860311322,-4.3974664693,-3.5658938642,5.6615643067,38.96,-12.67,40.9684085607,135.19,26.8425335307,-25.4858938642,37.0142187869,-4.3974664693,-3.5658938642,5.6615643067,31.24,-21.92,38.1631235619,133.36,32.2525335307,-60.0358938642,68.1508215007,-4.3974664693,-3.5658938642,5.6615643067,36.65,-56.47,67.3207501444,135.4,26.6325335307,-2.9558938642,26.7960659576,-4.3974664693,-3.5658938642,5.6615643067,31.03,0.61,31.0359952313,134.46,32.4825335307,-14.4858938642,35.5662214133,-4.3974664693,-3.5658938642,5.6615643067,36.88,-10.92,38.4627196126,135.4,25.0025335307,-0.4058938642,25.0058279764,-4.3974664693,-3.5658938642,5.6615643067,29.4,3.16,29.5693354677,133.36
2021-05-26 05:30:00,34.8733335306,-16.0649891692,38.3957454484,-4.6866664694,-3.6549891692000003,5.9433819011,39.56,-12.41,41.4608453845,135.6,27.2133335306,-25.2449891692,37.1197386844,-4.6866664694,-3.6549891692000003,5.9433819011,31.9,-21.59,38.5193211259,133.75,32.5333335306,-59.4249891692,67.7476724941,-4.6866664694,-3.6549891692000003,5.9433819011,37.22,-55.77,67.049394479,135.81,26.9733335306,-2.9149891692,27.1303867206,-4.6866664694,-3.6549891692000003,5.9433819011,31.66,0.74,31.6686469556,134.88,32.7533335306,-14.2949891692,35.7369217017,-4.6866664694,-3.6549891692000003,5.9433819011,37.44,-10.64,38.922528181,135.81,25.3133335306,-0.0549891692,25.3133932581,-4.6866664694,-3.6549891692000003,5.9433819011,30.0,3.6,30.2152279488,133.75
2021-05-26 06:00:00,36.1738667374,-15.749688966,39.4537873627,-4.9861332626,-3.769688966,6.250766338,41.16,-11.98,42.8680067183,134.88,28.2238667374,-24.969688966,37.6838429658,-4.9861332626,-3.769688966,6.250766338,33.21,-21.2,39.3997982228,133.04,33.7538667374,-59.099688966,68.0595089286,-4.9861332626,-3.769688966,6.250766338,38.74,-55.33,67.5440337854,135.09,27.9538667374,-2.659688966,28.080110594,-4.9861332626,-3.769688966,6.250766338,32.94,1.11,32.9586968796,134.15,33.9738667374,-13.969688966,36.7338512941,-4.9861332626,-3.769688966,6.250766338,38.96,-10.2,40.2730877882,135.09,26.2538667374,1.110311034,26.2773345159,-4.9861332626,-3.769688966,6.250766338,31.24,4.88,31.6188551342,133.04
2021-05-26 06:30:00,39.736150012,-13.7106658993,42.0350327368,-6.573849988,-4.2406658993,7.8229630533000005,46.31,-9.47,47.2683509338,134.88,31.066150012,-24.1206658993,39.3308047209,-6.573849988,-4.2406658993,7.8229630533000005,37.64,-19.88,42.5674053708,133.04,37.056150012,-56.2006658993,67.3177027329,-6.573849988,-4.2406658993,7.8229630533000005,43.63,-51.96,67.8484966672,135.09,30.656150012,-2.1906658993,30.73432203,-6.573849988,-4.2406658993,7.8229630533000005,37.23,2.05,37.2863969834,134.15,37.266150012,-11.8406658993,39.1020115296,-6.573849988,-4.2406658993,7.8229630533000005,43.84,-7.6,44.4938827256,135.09,28.906150012,1.5993341007000001,28.9503605864,-6.573849988,-4.2406658993,7.8229630533000005,35.48,5.84,35.9574192622,133.04
2021-05-26 07:00:00,43.1494166515,-11.8069830937,44.7356346456,-7.5705833485,-4.6769830937,8.8987585142,50.72,-7.13,51.2187006864,133.35,33.7994166515,-22.7169830937,40.7242174493,-7.5705833485,-4.6769830937,8.8987585142,41.37,-18.04,45.1322334923,131.67,40.2194166515,-54.1469830937,67.4499611114,-7.5705833485,-4.6769830937,8.8987585142,47.79,-49.47,68.7834645827,133.56,33.2894166515,-0.8969830937000001,33.3014990604,-7.5705833485,-4.6769830937,8.8987585142,40.86,3.7800000000000002,41.0344733121,132.76,40.4694166515,-9.9169830937,41.6667761867,-7.5705833485,-4.6769830937,8.8987585142,48.04,-5.24,48.324933523,133.56,31.4294166515,2.2830169063,31.5122261551,-7.5705833485,-4.6769830937,8.8987585142,39.0,6.96,39.6161785133,131.67
2021-05-26 07:30:00,47.678833344,-8.8491849332,48.4930842804,-9.431166656,-4.9191849332,10.6369772445,57.11,-3.93,57.2450609223,133.01,37.138833344,-22.0791849332,43.2062883093,-9.431166656,-4.9191849332,10.6369772445,46.57,-17.16,49.6309429691,131.39,44.418833344,-50.3091849332,67.112195943,-9.431166656,-4.9191849332,10.6369772445,53.85,-45.39,70.4277970691,133.21,36.488833344,-0.6291849332,36.4942575276,-9.431166656,-4.9191849332,10.6369772445,45.92,4.29,46.119957719,132.43,44.688833344,-6.9191849332,45.2213107483,-9.431166656,-4.9191849332,10.6369772445,54.12,-2.0,54.1569423066,133.21,34.568833344,3.2408150668,34.7204136074,-9.431166656,-4.9191849332,10.6369772445,44.0,8.16,44.7502580998,131.39
2021-05-26 08:00:00,50.2098167236,-7.6073674141000005,50.7828488212,-11.0801832764,-4.7173674141,12.0425917791,61.29,-2.89,61.35809808,131.45,39.0698167236,-20.8573674141,44.2886029839,-11.0801832764,-4.7173674141,12.0425917791,50.15,-16.14,52.6832240851,130.11,46.7398167236,-48.7773674141,67.55621392,-11.0801832764,-4.7173674141,12.0425917791,57.82,-44.06,72.6941263102,131.65,38.3198167236,0.4726325859,38.3227313131,-11.0801832764,-4.7173674141,12.0425917791,49.4,5.19,49.6718844015,131.14,47.0398167236,-5.5573674141,47.3669577867,-11.0801832764,-4.7173674141,12.0425917791,58.12,-0.84,58.1260698826,131.65,36.2798167236,5.2826325859,36.6623963829,-11.0801832764,-4.7173674141,12.0425917791,47.36,10.0,48.40423122,130.11
2021-05-26 08:30:00,52.1750666808,-6.4016668422,52.566328781,-11.2949333192,-4.6816668422,12.2267543978,63.47,-1.72,63.4933012215,131.06,40.3450666808,-20.0916668422,45.0710492664,-11.2949333192,-4.6816668422,12.2267543978,51.64,-15.41,53.8902375204,129.73,48.5550666808,-47.6916668422,68.0594562612,-11.2949333192,-4.6816668422,12.2267543978,59.85,-43.01,73.701306637,131.26,39.5550666808,1.2783331578000001,39.5757177546,-11.2949333192,-4.6816668422,12.2267543978,50.85,5.96,51.1980868783,130.76,48.8650666808,-4.3216668422,49.05580033,-11.2949333192,-4.6816668422,12.2267543978,60.16,0.36,60.161077118,131.26,37.5050666808,1.5983331578,37.5391088815,-11.2949333192,-4.6816668422,12.2267543978,48.8,6.28,49.2024227046,129.73
2021-05-26 09:00:00,52.3727000483,-5.0867348692,52.6191465341,-10.6272999517,-4.5967348692000005,11.578837408,63.0,-0.49,63.0019055267,131.21,40.0727000483,-20.2567348692,44.9016324505,-10.6272999517,-4.5967348692000005,11.578837408,50.7,-15.66,53.0634111229,129.92,48.7927000483,-46.1567348692,67.1652570291,-10.6272999517,-4.5967348692000005,11.578837408,59.42,-41.56,72.5118610987,131.4,39.3027000483,1.0332651308,39.3162799348,-10.6272999517,-4.5967348692000005,11.578837408,49.93,5.63,50.2464108171,130.95,49.0927000483,-3.0767348692,49.1890180374,-10.6272999517,-4.5967348692000005,11.578837408,59.72,1.52,59.7393404718,131.4,37.2527000483,2.9632651308,37.3703706313,-10.6272999517,-4.5967348692000005,11.578837408,47.88,7.5600000000000005,48.4731678354,129.92
2021-05-26 09:30:00,52.9496667024,-3.8239245781999998,53.087565428,-9.3003332976,-4.4639245782,10.3161437604,62.25,0.64,62.2532898729,130.72,40.5796667024,-20.2339245782,45.3444710358,-9.3003332976,-4.4639245782,10.3161437604,49.88,-15.77,52.3135479584,129.58,49.3796667024,-45.4739245782,67.12845373,-9.3003332976,-4.4639245782,10.3161437604,58.68,-41.01,71.5902402566,130.91,39.8496667024,1.3460754218,39.8723946526,-9.3003332976,-4.4639245782,10.3161437604,49.15,5.8100000000000005,49.4922074674,130.64,49.6596667024,-1.8639245782,49.6946346382,-9.3003332976,-4.4639245782,10.3161437604,58.96,2.6,59.0172991588,130.91,37.8196667024,1.8560754218,37.8651846087,-9.3003332976,-4.4639245782,10.3161437604,47.12,6.32,47.5419477935,129.58
2021-05-26 10:00:00,52.4085500388,-4.137447446,52.5716139047,-9.5514499612,-4.617447446,10.6090064227,61.96,0.48,61.9618592361,131.51,40.8985500388,-20.247447446,45.6360660372,-9.5514499612,-4.617447446,10.6090064227,50.45,-15.63,52.8157116775,130.48,48.8485500388,-45.607447446,66.8297845532,-9.5514499612,-4.617447446,10.6090064227,58.4,-40.99,71.3494225625,131.7,40.1385500388,1.242552554,40.1577780271,-9.5514499612,-4.617447446,10.6090064227,49.69,5.86,50.0343452041,131.54,49.0885500388,-2.177447446,49.1368194157,-9.5514499612,-4.617447446,10.6090064227,58.64,2.44,58.6907420297,131.7,38.1285500388,0.942552554,38.140198392,-9.5514499612,-4.617447446,10.6090064227,47.68,5.5600000000000005,48.0030832343,130.48
2021-05-26 10:30:00,52.8667500517,-3.6906578123,52.9954169351,-8.4932499483,-3.9906578123000003,9.3840633234,61.36,0.30000000000000004,61.3607333724,131.32,40.6967500517,-19.3906578123,45.0801849504,-8.4932499483,-3.9906578123000003,9.3840633234,49.19,-15.4,51.5443120043,130.25,49.3467500517,-45.4006578123,67.0546155791,-8.4932499483,-3.9906578123000003,9.3840633234,57.84,-41.41,71.135460215,131.51,39.966750051700004,2.1793421877,40.0261244948,-8.4932499483,-3.9906578123000003,9.3840633234,48.46,6.17,48.851207764,131.32,49.6267500517,-1.7506578123,49.6576189872,-8.4932499483,-3.9906578123000003,9.3840633234,58.12,2.24,58.1631498459,131.51,37.9467500517,3.4493421877,38.1031993541,-8.4932499483,-3.9906578123000003,9.3840633234,46.44,7.44,47.0321932297,130.25
2021-05-26 11:00:00,55.0253167103,-3.6329477287,55.1451157245,-9.9346832897,-4.2529477287,10.8067338474,64.96,0.62,64.9629586765,131.63,42.2353167103,-18.7029477287,46.1911488422,-9.9346832897,-4.2529477287,10.8067338474,52.17,-14.45,54.1341980637,130.52,51.3153167103,-45.0329477287,68.2731873448,-9.9346832897,-4.2529477287,10.8067338474,61.25,-40.78,73.5837679111,131.84,41.4253167103,2.7170522713,41.5143256912,-9.9346832897,-4.2529477287,10.8067338474,51.36,6.97,51.830787182899996,131.59,51.6253167103,-1.5729477287,51.6492738574,-9.9346832897,-4.2529477287,10.8067338474,61.56,2.68,61.6183089674,131.84,39.3453167103,7.1070522713,39.9820477092,-9.9346832897,-4.2529477287,10.8067338474,49.28,11.36,50.5724035419,130.52
2021-05-26 11:30:00,53.8912667103,-2.9934678937,53.9743409193,-6.5587332897,-3.4734678937,7.4217222781,60.45,0.48,60.4519056772,131.31,41.2512667103,-18.0934678937,45.0448730226,-6.5587332897,-3.4734678937,7.4217222781,47.81,-14.62,49.9954047888,130.15,50.4112667103,-44.4134678937,67.185206271,-6.5587332897,-3.4734678937,7.4217222781,56.97,-40.94,70.1545757595,131.51,40.5612667103,3.2765321063,40.6933903698,-6.5587332897,-3.4734678937,7.4217222781,47.12,6.75,47.6010178463,131.21,50.6412667103,-1.0734678937,50.6526428466,-6.5587332897,-3.4734678937,7.4217222781,57.2,2.4,57.25032751,131.51,38.5612667103,6.7265321063,39.1435502284,-6.5587332897,-3.4734678937,7.4217222781,45.12,10.2,46.2585602889,130.15
2021-05-26 12:00:00,53.9639333301,-3.4560300022,54.0744879202,-7.6160666699,-3.6560300022,8.448137481,61.58,0.2,61.5803247799,131.16,40.9739333301,-18.5560300022,44.9798784122,-7.6160666699,-3.6560300022,8.448137481,48.59,-14.9,50.823204346,130.01,50.4439333301,-44.8960300022,67.5295781104,-7.6160666699,-3.6560300022,8.448137481,58.06,-41.24,71.2158774432,131.38,40.2539333301,2.8339699978,40.3535690428,-7.6160666699,-3.6560300022,8.448137481,47.87,6.49,48.3079393061,131.09,50.7039333301,-1.5360300022,50.7271943173,-7.6160666699,-3.6560300022,8.448137481,58.32,2.12,58.3585195151,131.38,38.2239333301,4.6239699978,38.5025996235,-7.6160666699,-3.6560300022,8.448137481,45.84,8.28,46.5817990206,130.01
2021-05-26 12:30:00,55.2744333607,-2.3645086428,55.3249842699,-6.4955666393,-3.2145086428,7.2474445,61.77,0.85,61.7758480314,131.16,41.6844333607,-17.9245086428,45.3748828614,-6.4955666393,-3.2145086428,7.2474445,48.18,-14.71,50.3755545875,130.01,51.7244333607,-43.8045086428,67.7809116487,-6.4955666393,-3.2145086428,7.2474445,58.22,-40.59,70.9726461392,131.38,40.9744333607,3.4854913572,41.1224128576,-6.4955666393,-3.2145086428,7.2474445,47.47,6.7,47.940493322500004,131.09,51.9844333607,-0.4145086428,51.9860859197,-6.4955666393,-3.2145086428,7.2474445,58.48,2.8,58.546993091,131.38,38.9444333607,6.4654913572,39.4774805209,-6.4955666393,-3.2145086428,7.2474445,45.44,9.68,46.4596168732,130.01
2021-05-26 13:00:00,53.9779833679,-2.5034115779,54.0360042748,-3.5120166321,-2.6334115779,4.3896602788,57.49,0.13,57.4901469819,131.16,40.2979833679,-17.8834115779,44.0879107373,-3.5120166321,-2.6334115779,4.3896602788,43.81,-15.25,46.3883455191,130.01,50.6579833679,-43.9934115779,67.0943480568,-3.5120166321,-2.6334115779,4.3896602788,54.17,-41.36,68.1545192926,131.38,39.7079833679,3.4965884221,39.8616366164,-3.5120166321,-2.6334115779,4.3896602788,43.22,6.13,43.6525520445,131.09,50.8479833679,-0.6734115779000001,50.8524423773,-3.5120166321,-2.6334115779,4.3896602788,54.36,1.96,54.3953233284,131.38,37.7679833679,3.0465884221,37.890662025,-3.5120166321,-2.6334115779,4.3896602788,41.28,5.68,41.6689428712,130.01
2021-05-26 13:30:00,53.4190833911,-2.9982074967,53.503156155,-4.6609166089,-2.8882074966999998,5.4832368341,58.08,-0.11,58.0801041666,131.27,40.7790833911,-18.2982074967,44.6962866446,-4.6609166089,-2.8882074966999998,5.4832368341,45.44,-15.41,47.9818892917,130.14,50.0490833911,-44.7182074967,67.1165317192,-4.6609166089,-2.8882074966999998,5.4832368341,54.71,-41.83,68.8689552701,131.48,40.1490833911,3.2017925033,40.276548665199996,-4.6609166089,-2.8882074966999998,5.4832368341,44.81,6.09,45.2219437884,131.23,50.2590833911,-1.1682074967,50.2726582953,-4.6609166089,-2.8882074966999998,5.4832368341,54.92,1.72,54.9469271206,131.48,38.1390833911,3.9517925033,38.3432698906,-4.6609166089,-2.8882074966999998,5.4832368341,42.8,6.84,43.3431147935,130.14
2021-05-26 14:00:00,52.0463500496,-2.2974707008,52.0970337458,-1.9536499504,-2.2474707008,2.9778973588,54.0,-0.05,54.0000231481,131.65,39.2363500496,-18.3074707008,43.297282232,-1.9536499504,-2.2474707008,2.9778973588,41.19,-16.06,44.2101764303,130.5,48.8863500496,-44.0874707008,65.8299346344,-1.9536499504,-2.2474707008,2.9778973588,50.84,-41.84,65.8429282459,131.86,38.7263500496,3.2125292992,38.8593686601,-1.9536499504,-2.2474707008,2.9778973588,40.68,5.46,41.0447804233,131.58,49.0463500496,-0.5274707008,49.0491863188,-1.9536499504,-2.2474707008,2.9778973588,51.0,1.72,51.0289956789,131.86,36.8463500496,7.8325292992,37.6696433113,-1.9536499504,-2.2474707008,2.9778973588,38.8,10.08,40.0879832369,130.5
2021-05-26 14:30:00,50.9676666925,-2.1102007504,51.0113320281,-0.6723333075,-1.8302007504,1.9497863635,51.64,-0.28,51.6407590959,131.73,38.0976666925,-18.0502007504,42.1573475748,-0.6723333075,-1.8302007504,1.9497863635,38.77,-16.22,42.0261977819,130.65,47.9376666925,-43.9002007504,65.0019039248,-0.6723333075,-1.8302007504,1.9497863635,48.61,-42.07,64.2869893524,131.95,37.6376666925,3.4497992496,37.7954371442,-0.6723333075,-1.8302007504,1.9497863635,38.31,5.28,38.6721411354,131.76,48.0476666925,-0.3902007504,48.0492510995,-0.6723333075,-1.8302007504,1.9497863635,48.72,1.44,48.7412761425,131.95,35.7276666925,8.1297992496,36.6409579996,-0.6723333075,-1.8302007504,1.9497863635,36.4,9.96,37.7380656632,130.65
2021-05-26 15:00:00,50.5258667862,-3.5886798103,50.6531522936,-3.1541332138,-2.6886798103,4.1445814568,53.68,-0.9,53.6875441793,131.73,38.4158667862,-19.0986798103,42.9014963776,-3.1541332138,-2.6886798103,4.1445814568,41.57,-16.41,44.6917553918,130.65,47.3858667862,-45.6086798103,65.7690812245,-3.1541332138,-2.6886798103,4.1445814568,50.54,-42.92,66.3054899688,131.95,37.8858667862,2.5413201897,37.9710048649,-3.1541332138,-2.6886798103,4.1445814568,41.04,5.23,41.3719047181,131.76,47.5658667862,-1.8486798103000002,47.6017783299,-3.1541332138,-2.6886798103,4.1445814568,50.72,0.84,50.7269553591,131.95,36.0058667862,5.8313201896999995,36.4750152595,-3.1541332138,-2.6886798103,4.1445814568,39.16,8.52,40.0761275574,130.65
2021-05-26 15:30:00,50.7845169158,-4.1419384892,50.9531433066,-4.7054830842,-2.9119384891999998,5.5336205888,55.49,-1.23,55.5036305119,132.36,37.9145169158,-19.6419384892,42.7003084365,-4.7054830842,-2.9119384891999998,5.5336205888,42.62,-16.73,45.7859945835,131.22,47.5745169158,-46.3119384892,66.3937520132,-4.7054830842,-2.9119384891999998,5.5336205888,52.28,-43.4,67.9467320774,132.59,37.3745169158,2.1080615108,37.4339209544,-4.7054830842,-2.9119384891999998,5.5336205888,42.08,5.02,42.3783765616,132.34,47.7745169158,-2.2719384892,47.8285079324,-4.7054830842,-2.9119384891999998,5.5336205888,52.48,0.64,52.4839022939,132.59,35.4545169158,6.4480615108,36.0360967223,-4.7054830842,-2.9119384891999998,5.5336205888,40.16,9.36,41.2363334937,131.22
2021-05-26 16:00:00,51.4661002467,-4.0034117037,51.6215728148,-4.3138997533,-3.0234117037,5.2678980069,55.78,-0.98,55.7886081561,132.36,38.4261002467,-20.0334117037,43.3347754657,-4.3138997533,-3.0234117037,5.2678980069,42.74,-17.01,46.0005184753,131.22,48.2261002467,-46.4934117037,66.9880144269,-4.3138997533,-3.0234117037,5.2678980069,52.54,-43.47,68.1915867245,132.59,37.8861002467,1.8965882963,37.9335424008,-4.3138997533,-3.0234117037,5.2678980069,42.2,4.92,42.4858376403,132.34,48.4461002467,-2.1834117037,48.4952772524,-4.3138997533,-3.0234117037,5.2678980069,52.76,0.84,52.7666864603,132.59,36.0061002467,7.2165882963,36.722178606599996,-4.3138997533,-3.0234117037,5.2678980069,40.32,10.24,41.6,131.22
2021-05-26 16:30:00,53.5652502747,-4.4667023953000005,53.7511624737,-6.1147497253,-3.2067023953,6.9045712724,59.68,-1.26,59.6932994565,132.98,38.9552502747,-20.4367023953,43.9905709074,-6.1147497253,-3.2067023953,6.9045712724,45.07,-17.23,48.2511948039,131.88,50.1352502747,-46.3767023953,68.2959870356,-6.1147497253,-3.2067023953,6.9045712724,56.25,-43.17,70.9063565557,133.19,38.3452502747,1.2732976047,38.3663850971,-6.1147497253,-3.2067023953,6.9045712724,44.46,4.48,44.6851429448,132.98,50.4452502747,-2.5267023953,50.5084893881,-6.1147497253,-3.2067023953,6.9045712724,56.56,0.68,56.5640875468,133.19,36.4052502747,5.3132976047,36.7909415345,-6.1147497253,-3.2067023953,6.9045712724,42.52,8.52,43.3652026399,131.88
2021-05-26 17:00:00,54.9993835988,-4.7333799844,55.2026908975,-7.9306164012,-3.9733799844,8.8703114378,62.93,-0.76,62.9345890588,132.01,40.9693835988,-21.2433799844,46.1494483784,-7.9306164012,-3.9733799844,8.8703114378,48.9,-17.27,51.8600318164,130.94,51.3993835988,-46.7833799844,69.5023832476,-7.9306164012,-3.9733799844,8.8703114378,59.33,-42.81,73.162456219,132.25,40.2793835988,0.5966200156,40.2838019375,-7.9306164012,-3.9733799844,8.8703114378,48.21,4.57,48.4261189855,132.04,51.7493835988,-2.6933799844,51.8194268455,-7.9306164012,-3.9733799844,8.8703114378,59.68,1.28,59.6937249633,132.25,38.3493835988,5.5866200156,38.7541681062,-7.9306164012,-3.9733799844,8.8703114378,46.28,9.56,47.257084125,130.94
2021-05-26 17:30:00,56.1881335441,-5.3000335221,56.4375469569,-10.2818664559,-4.6400335220999995,11.2803674099,66.47,-0.66,66.4732765854,132.22,41.7981335441,-22.0100335221,47.23902564,-10.2818664559,-4.6400335220999995,11.2803674099,52.08,-17.37,54.9003032779,131.2,52.4081335441,-47.1900335221,70.5231290102,-10.2818664559,-4.6400335220999995,11.2803674099,62.69,-42.55,75.7663421316,132.44,41.0181335441,-0.19003352210000002,41.0185737463,-10.2818664559,-4.6400335220999995,11.2803674099,51.3,4.45,51.4926451059,132.28,52.7981335441,-3.2000335221,52.8950198061,-10.2818664559,-4.6400335220999995,11.2803674099,63.08,1.44,63.0964341306,132.44,39.0381335441,4.3999664779,39.2853099214,-10.2818664559,-4.6400335220999995,11.2803674099,49.32,9.04,50.1416393829,131.2
2021-05-26 18:00:00,55.8077169391,-5.1516029425,56.0449844574,-8.4622830609,-5.1516029425,9.9070302049,64.27,0.0,64.27,132.0,42.0477169391,-21.8416029425,47.3821286867,-8.4622830609,-5.1516029425,9.9070302049,50.51,-16.69,53.1960167682,131.02,52.1377169391,-47.2216029425,70.3435946769,-8.4622830609,-5.1516029425,9.9070302049,60.6,-42.07,73.7715724382,132.22,41.3077169391,0.008397057500000001,41.3077177925,-8.4622830609,-5.1516029425,9.9070302049,49.77,5.16,50.0367714786,132.08,52.5377169391,-3.0716029425,52.6274305453,-8.4622830609,-5.1516029425,9.9070302049,61.0,2.08,61.0354519931,132.22,39.2977169391,2.0083970575,39.3490052652,-8.4622830609,-5.1516029425,9.9070302049,47.76,7.16,48.293718018,131.02
2021-05-26 18:30:00,56.3216336482,-5.5032763204,56.5898618753,-8.7883663518,-5.2732763204,10.2490402616,65.11,-0.23,65.1104062343,132.24,42.1616336482,-22.2832763204,47.6880252837,-8.7883663518,-5.2732763204,10.2490402616,50.95,-17.01,53.714454293,131.24,52.6016336482,-47.5832763204,70.9302477639,-8.7883663518,-5.2732763204,10.2490402616,61.39,-42.31,74.5578178329,132.45,41.4216336482,-0.4232763204,41.4237962641,-8.7883663518,-5.2732763204,10.2490402616,50.21,4.85,50.4436973268,132.28,52.9716336482,-3.5132763204,53.0880126004,-8.7883663518,-5.2732763204,10.2490402616,61.76,1.76,61.7850726309,132.45,39.4516336482,4.5267236796,39.7104850737,-8.7883663518,-5.2732763204,10.2490402616,48.24,9.8,49.2253755699,131.24
2021-05-26 19:00:00,56.0317836109,-6.1096174824,56.3638909267,-9.8582163891,-5.5496174824,11.3129432322,65.89,-0.56,65.8923796808,132.24,42.5017836109,-22.6696174824,48.1696290925,-9.8582163891,-5.5496174824,11.3129432322,52.36,-17.12,55.0877844898,131.24,52.2817836109,-48.2296174824,71.1300281178,-9.8582163891,-5.5496174824,11.3129432322,62.14,-42.68,75.3854229941,132.45,41.7117836109,-0.7696174824,41.7188830516,-9.8582163891,-5.5496174824,11.3129432322,51.57,4.78,51.7910542468,132.28,52.7017836109,-3.9896174824,52.8525783991,-9.8582163891,-5.5496174824,11.3129432322,62.56,1.56,62.5794471053,132.45,39.7417836109,4.4103825176,39.9857579462,-9.8582163891,-5.5496174824,11.3129432322,49.6,9.96,50.5901334254,131.24
2021-05-26 19:30:00,55.1784168964,-6.3578400212,55.543494857,-9.6115831036,-5.4278400212,11.0382959307,64.79,-0.93,64.7966742974,132.03,42.1884168964,-22.7178400212,47.9162057706,-9.6115831036,-5.4278400212,11.0382959307,51.8,-17.29,54.6093773999,131.0,51.4984168964,-48.2878400212,70.5960511413,-9.6115831036,-5.4278400212,11.0382959307,61.11,-42.86,74.6418897135,132.25,41.4284168964,-0.8878400212,41.4379293214,-9.6115831036,-5.4278400212,11.0382959307,51.04,4.54,51.2415183225,132.03,51.9084168964,-4.2678400212,52.0835694162,-9.6115831036,-5.4278400212,11.0382959307,61.52,1.16,61.530935309,132.25,39.4284168964,3.9721599788,39.6279965915,-9.6115831036,-5.4278400212,11.0382959307,49.04,9.4,49.9327708023,131.0
2021-05-26 20:00:00,53.9436502301,-7.2600737476,54.4300107567,-9.2163497699,-5.2400737476,10.6018619101,63.16,-2.02,63.192293834,132.03,41.3036502301,-23.0900737476,47.3195839796,-9.2163497699,-5.2400737476,10.6018619101,50.52,-17.85,53.580713881,131.0,50.3436502301,-49.4400737476,70.5606406622,-9.2163497699,-5.2400737476,10.6018619101,59.56,-44.2,74.1689530734,132.25,40.5936502301,-1.1600737476,40.6102229753,-9.2163497699,-5.2400737476,10.6018619101,49.81,4.08,49.9768196267,132.03,50.7036502301,-5.2400737476,50.9737041968,-9.2163497699,-5.2400737476,10.6018619101,59.92,0.0,59.92,132.25,38.663650230100004,2.3999262524000002,38.7380626146,-9.2163497699,-5.2400737476,10.6018619101,47.88,7.64,48.4857092348,131.0
2021-05-26 20:30:00,51.8974001712,-8.2887446743,52.5551465873,-9.2825998288,-5.2087446743,10.6441383241,61.18,-3.08,61.2574795433,132.25,39.8774001712,-23.628744674300002,46.3521803079,-9.2825998288,-5.2087446743,10.6441383241,49.16,-18.42,52.4976380421,131.12,48.3974001712,-50.2487446743,69.7656411472,-9.2825998288,-5.2087446743,10.6441383241,57.68,-45.04,73.1818556748,132.48,39.1874001712,-1.7787446743,39.2277486583,-9.2825998288,-5.2087446743,10.6441383241,48.47,3.43,48.5912111395,132.17,48.7974001712,-6.2087446743,49.1907996876,-9.2825998288,-5.2087446743,10.6441383241,58.08,-1.0,58.0886081775,132.48,37.2374001712,1.9912553257,37.2906029622,-9.2825998288,-5.2087446743,10.6441383241,46.52,7.2,47.0738823553,131.12
2021-05-26 21:00:00,50.2323500642,-9.1642770956,51.0614626471,-9.4576499358,-5.1942770956,10.7901648205,59.69,-3.9699999999999998,59.8218772691,132.25,38.5923500642,-24.1342770956,45.5173902416,-9.4576499358,-5.1942770956,10.7901648205,48.05,-18.94,51.6480987065,131.12,46.8323500642,-50.6642770956,68.9937532401,-9.4576499358,-5.1942770956,10.7901648205,56.29,-45.47,72.3607973975,132.48,37.9423500642,-2.5142770956,38.0255640025,-9.4576499358,-5.1942770956,10.7901648205,47.4,2.68,47.4757032597,132.17,47.1423500642,-7.1142770956,47.6761377228,-9.4576499358,-5.1942770956,10.7901648205,56.6,-1.92,56.632556008,132.48,36.0623500642,-0.3942770956,36.0645053561,-9.4576499358,-5.1942770956,10.7901648205,45.52,4.8,45.7723759488,131.12
2021-05-26 21:30:00,49.3416666545,-9.7640368743,50.2984739761,-9.2783333455,-5.1040368743,10.5895543855,58.62,-4.66,58.804931766,131.61,37.8216666545,-24.4740368743,45.0494944417,-9.2783333455,-5.1040368743,10.5895543855,47.1,-19.37,50.9274670487,130.46,45.9916666545,-51.3840368743,68.9605151312,-9.2783333455,-5.1040368743,10.5895543855,55.27,-46.28,72.0875252731,131.81,37.1916666545,-2.7940368743,37.2964704844,-9.2783333455,-5.1040368743,10.5895543855,46.47,2.31,46.5273790364,131.5,46.3216666545,-7.7440368743,46.9645281969,-9.2783333455,-5.1040368743,10.5895543855,55.6,-2.64,55.6626409722,131.81,35.2816666545,0.2159631257,35.2823276158,-9.2783333455,-5.1040368743,10.5895543855,44.56,5.32,44.8764526227,130.46
2021-05-26 22:00:00,48.1806666489,-10.8577117606,49.3889313856,-8.8593333511,-4.9377117606,10.1424249988,57.04,-5.92,57.3463861111,131.81,36.8906666489,-25.1277117606,44.6354476188,-8.8593333511,-4.9377117606,10.1424249988,45.75,-20.19,50.006985512,130.63,44.9306666489,-52.6977117606,69.2518131916,-8.8593333511,-4.9377117606,10.1424249988,53.79,-47.76,71.9331752392,132.03,36.2906666489,-3.3277117606,36.4429163403,-8.8593333511,-4.9377117606,10.1424249988,45.15,1.6099999999999999,45.178696307,131.68,45.3006666489,-8.8177117606,46.1508660756,-8.8593333511,-4.9377117606,10.1424249988,54.16,-3.88,54.2988029334,132.03,34.4606666489,0.3422882394,34.4623665341,-8.8593333511,-4.9377117606,10.1424249988,43.32,5.28,43.6405866138,130.63
2021-05-26 22:30:00,45.9390333174,-12.1696091857,47.5236169695,-7.9809666826,-4.6496091857,9.2365954101,53.92,-7.52,54.4418662428,133.16,35.2390333174,-25.7496091857,43.6443792757,-7.9809666826,-4.6496091857,9.2365954101,43.22,-21.1,48.0955133043,131.84,42.8490333174,-54.5396091857,69.358551213,-7.9809666826,-4.6496091857,9.2365954101,50.83,-49.89,71.2228965993,133.38,34.7390333174,-3.6996091857,34.9354768674,-7.9809666826,-4.6496091857,9.2365954101,42.72,0.9500000000000001,42.7305616626,132.95,43.1790333174,-10.1696091857,44.3604538887,-7.9809666826,-4.6496091857,9.2365954101,51.16,-5.52,51.4569334492,133.38,32.9390333174,-0.4096091857,32.9415800405,-7.9809666826,-4.6496091857,9.2365954101,40.92,4.24,41.1390811759,131.84
2021-05-26 23:00:00,42.9255999867,-13.4493048132,44.9832294769,-6.6744000133,-4.2493048132,7.9122820307,49.6,-9.2,50.4460107442,133.16,32.8755999867,-25.6793048132,41.716085269,-6.6744000133,-4.2493048132,7.9122820307,39.55,-21.43,44.9827455809,131.84,40.0555999867,-55.7293048132,68.6309442253,-6.6744000133,-4.2493048132,7.9122820307,46.73,-51.48,69.5261339354,133.38,32.4555999867,-3.7493048132,32.6714440617,-6.6744000133,-4.2493048132,7.9122820307,39.13,0.5,39.1331943496,132.95,40.4055999867,-11.5293048132,42.018298154,-6.6744000133,-4.2493048132,7.9122820307,47.08,-7.28,47.6395298046,133.38,30.7255999867,-1.0093048132,30.7421728371,-6.6744000133,-4.2493048132,7.9122820307,37.4,3.24,37.5400799147,131.84
2021-05-26 23:30:00,40.6519333216,-14.1014824336,43.0282638461,-5.8780666784,-3.8714824335999998,7.0384688754,46.53,-10.23,47.641303508600004,132.97,31.0019333216,-26.3314824336,40.6751378218,-5.8780666784,-3.8714824335999998,7.0384688754,36.88,-22.46,43.180852238,131.51,37.9519333216,-56.9414824336,68.4301224942,-5.8780666784,-3.8714824335999998,7.0384688754,43.83,-53.07,68.8294544508,133.2,30.6619333216,-4.1214824336,30.9376917766,-5.8780666784,-3.8714824335999998,7.0384688754,36.54,-0.25,36.5408552171,132.63,38.2419333216,-12.1914824336,40.1382324984,-5.8780666784,-3.8714824335999998,7.0384688754,44.12,-8.32,44.8976257724,133.2,29.0019333216,-2.9514824336,29.1517303937,-5.8780666784,-3.8714824335999998,7.0384688754,34.88,0.92,34.892130918,131.51
